Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-13 21:00:00,55.5800668534,-15.8058466837,57.7838093311,-18.3099331466,-6.2258466837,19.339462732,73.89,-9.58,74.50844583,132.71,49.4300668534,-29.3858466837,57.5052997075,-18.3099331466,-6.2258466837,19.339462732,67.74,-23.16,71.5897562505,131.19,53.4500668534,-15.3358466837,55.6066348572,-18.3099331466,-6.2258466837,19.339462732,71.76,-9.11,72.3359502599,132.83,48.3200668534,-7.1258466837,48.8426714224,-18.3099331466,-6.2258466837,19.339462732,66.63,-0.9,66.6360780659,132.15,52.2500668534,-13.1058466837,53.868661608400004,-18.3099331466,-6.2258466837,19.339462732,70.56,-6.88,70.8946260305,132.83,46.2900668534,-4.8258466837,46.5409398864,-18.3099331466,-6.2258466837,19.339462732,64.6,1.4,64.6151684978,131.19
2020-03-13 21:30:00,52.8187669102,-17.204493475,55.5501281155,-17.0712330898,-5.834493475,18.040740376,69.89,-11.37,70.8088200721,133.71,46.8187669102,-30.784493475,56.0328651196,-17.0712330898,-5.834493475,18.040740376,63.89,-24.95,68.5888810231,132.17,50.8487669102,-16.724493475,53.5285510572,-17.0712330898,-5.834493475,18.040740376,67.92,-10.89,68.7874879611,133.84,45.8487669102,-8.224493475,46.5805938145,-17.0712330898,-5.834493475,18.040740376,62.92,-2.39,62.9653754059,133.14,49.6887669102,-14.594493475,51.7877668649,-17.0712330898,-5.834493475,18.040740376,66.76,-8.76,67.3322745791,133.84,43.9687669102,-6.474493475,44.4429019008,-17.0712330898,-5.834493475,18.040740376,61.04,-0.64,61.0433550847,132.17
2020-03-13 22:00:00,50.1332669207,-18.4774637458,53.4299646137,-16.0567330793,-5.5074637458,16.9750061588,66.19,-12.97,67.4487731542,134.4,44.2532669207,-31.7574637458,54.4691484853,-16.0567330793,-5.5074637458,16.9750061588,60.31,-26.25,65.7750606233,132.8,48.3132669207,-18.0074637458,51.56006702,-16.0567330793,-5.5074637458,16.9750061588,64.37,-12.5,65.5724553452,134.52,43.3832669207,-8.9774637458,44.3024006575,-16.0567330793,-5.5074637458,16.9750061588,59.44,-3.47,59.5412000215,133.8,47.2232669207,-15.9074637458,49.8305563032,-16.0567330793,-5.5074637458,16.9750061588,63.28,-10.4,64.1289201531,134.52,41.6232669207,-8.6274637458,42.5079931288,-16.0567330793,-5.5074637458,16.9750061588,57.68,-3.12,57.764321168,132.8
2020-03-13 22:30:00,47.43655032,-19.1562306268,51.1584546101,-14.80344968,-5.0962306268,15.6561070841,62.24,-14.06,63.8083160724,134.74,41.55655032,-33.1762306268,53.1752682467,-14.80344968,-5.0962306268,15.6561070841,56.36,-28.08,62.967737771,133.2,45.74655032,-18.6862306268,49.4158080094,-14.80344968,-5.0962306268,15.6561070841,60.55,-13.59,62.0563501988,134.85,40.81655032,-10.2862306268,42.0927228929,-14.80344968,-5.0962306268,15.6561070841,55.62,-5.19,55.8616192032,134.22,44.67655032,-16.6562306268,47.6804379929,-14.80344968,-5.0962306268,15.6561070841,59.48,-11.56,60.5929368821,134.85,39.11655032,-10.2962306268,40.4489415691,-14.80344968,-5.0962306268,15.6561070841,53.92,-5.2,54.1701615283,133.2
2020-03-13 23:00:00,44.9455337344,-19.4047653316,48.9555504539,-13.6444662656,-4.7147653316,14.4360822873,58.59,-14.69,60.4035114873,135.26,39.1955337344,-34.1347653316,51.9756872871,-13.6444662656,-4.7147653316,14.4360822873,52.84,-29.42,60.478111743,133.78,43.3655337344,-18.9547653316,47.3270815163,-13.6444662656,-4.7147653316,14.4360822873,57.01,-14.24,58.7615324851,135.4,38.5555337344,-11.0147653316,40.0980577691,-13.6444662656,-4.7147653316,14.4360822873,52.2,-6.3,52.5787980083,134.82,42.3155337344,-16.9947653316,45.6007285458,-13.6444662656,-4.7147653316,14.4360822873,55.96,-12.28,57.2915351514,135.4,36.9555337344,-10.0747653316,38.3042082555,-13.6444662656,-4.7147653316,14.4360822873,50.6,-5.36,50.88309739,133.78
2020-03-13 23:30:00,43.4173170771,-20.5707620213,48.043934813,-12.5426829229,-4.3807620213,13.285705506,55.96,-16.19,58.2549371298,135.81,37.5573170771,-34.1907620213,50.7893716602,-12.5426829229,-4.3807620213,13.285705506,50.1,-29.81,58.2979081957,134.2,41.9273170771,-20.1107620213,46.5009964019,-12.5426829229,-4.3807620213,13.285705506,54.47,-15.73,56.69580055,135.94,36.9873170771,-10.9807620213,38.5828816852,-12.5426829229,-4.3807620213,13.285705506,49.53,-6.6,49.9677986307,135.26,40.9373170771,-18.1807620213,44.792901638000004,-12.5426829229,-4.3807620213,13.285705506,53.48,-13.8,55.2317879486,135.94,35.4173170771,-10.2607620213,36.873697756,-12.5426829229,-4.3807620213,13.285705506,47.96,-5.88,48.319105952,134.2
2020-03-14 00:00:00,42.0271171026,-20.8807779438,46.9285143543,-11.592882897399999,-4.1007779438,12.2968009505,53.62,-16.78,56.1842753802,135.81,36.3071171026,-34.3007779438,49.9474736083,-11.592882897399999,-4.1007779438,12.2968009505,47.9,-30.2,56.6255242801,134.2,40.6171171026,-20.4307779438,45.4661070372,-11.592882897399999,-4.1007779438,12.2968009505,52.21,-16.33,54.7042320118,135.94,35.7871171026,-11.0707779438,37.460377398,-11.592882897399999,-4.1007779438,12.2968009505,47.38,-6.97,47.8899290039,135.26,39.6471171026,-18.5407779438,43.7681886912,-11.592882897399999,-4.1007779438,12.2968009505,51.24,-14.44,53.2358074983,135.94,34.2471171026,-10.6207779438,35.8561843198,-11.592882897399999,-4.1007779438,12.2968009505,45.84,-6.52,46.3013606712,134.2
2020-03-14 00:30:00,44.3974504748,-20.5584000762,48.9262855974,-11.7625495252,-4.2084000762,12.4927259849,56.16,-16.35,58.4916070902,135.67,38.3274504748,-33.8184000762,51.1143584877,-11.7625495252,-4.2084000762,12.4927259849,50.09,-29.61,58.1872855528,134.0,42.9074504748,-20.0784000762,47.3728979045,-11.7625495252,-4.2084000762,12.4927259849,54.67,-15.87,56.9268460395,135.82,37.7374504748,-10.6684000762,39.2164497185,-11.7625495252,-4.2084000762,12.4927259849,49.5,-6.46,49.9197516019,135.09,41.9174504748,-18.1284000762,45.6695910167,-11.7625495252,-4.2084000762,12.4927259849,53.68,-13.92,55.455466818,135.82,36.1974504748,-9.4084000762,37.400179316,-11.7625495252,-4.2084000762,12.4927259849,47.96,-5.2,48.2410779316,134.0
2020-03-14 01:00:00,43.840584088,-20.5888245803,48.434455822,-13.089415912,-4.7188245803,13.9140258135,56.93,-15.87,59.1006074419,135.14,38.330584088,-33.8988245803,51.1699519684,-13.089415912,-4.7188245803,13.9140258135,51.42,-29.18,59.1226589389,133.51,42.310584088,-20.1288245803,46.8546166866,-13.089415912,-4.7188245803,13.9140258135,55.4,-15.41,57.5032877321,135.27,37.700584088,-10.8888245803,39.2415664993,-13.089415912,-4.7188245803,13.9140258135,50.79,-6.17,51.163395118,134.53,41.310584088,-18.1988245803,45.1415725667,-13.089415912,-4.7188245803,13.9140258135,54.4,-13.48,56.0452531442,135.27,36.110584088,-9.5588245803,37.3543225147,-13.089415912,-4.7188245803,13.9140258135,49.2,-4.84,49.4374918458,133.51
2020-03-14 01:30:00,42.4228507687,-21.312203265,47.4753438677,-13.0371492313,-4.6622032650000005,13.8456996704,55.46,-16.65,57.9053892138,135.75,36.9528507687,-34.542203265,50.5833666964,-13.0371492313,-4.6622032650000005,13.8456996704,49.99,-29.88,58.2392865684,134.07,40.9528507687,-20.852203265,45.9559611704,-13.0371492313,-4.6622032650000005,13.8456996704,53.99,-16.19,56.3652038052,135.86,36.3828507687,-11.352203265,38.1127845877,-13.0371492313,-4.6622032650000005,13.8456996704,49.42,-6.69,49.870757965,135.11,39.9628507687,-18.942203265,44.2248403739,-13.0371492313,-4.6622032650000005,13.8456996704,53.0,-14.28,54.8900573875,135.86,34.8028507687,-10.822203265,36.4466528661,-13.0371492313,-4.6622032650000005,13.8456996704,47.84,-6.16,48.2349582772,134.07
2020-03-14 02:00:00,40.5267837937,-21.8846131454,46.0581859954,-12.7532162063,-4.5146131454,13.5287196532,53.28,-17.37,56.0399437901,136.6,35.356783793700004,-35.4846131454,50.0925137153,-12.7532162063,-4.5146131454,13.5287196532,48.11,-30.97,57.2163700352,134.94,39.1467837937,-21.4146131454,44.6212543253,-12.7532162063,-4.5146131454,13.5287196532,51.9,-16.9,54.582231541,136.76,34.856783793700004,-12.0346131454,36.8758361261,-12.7532162063,-4.5146131454,13.5287196532,47.61,-7.52,48.2002334019,136.0,38.1667837937,-19.5146131454,42.86634474,-12.7532162063,-4.5146131454,13.5287196532,50.92,-15.0,53.0833909994,136.76,33.3667837937,-11.3946131454,35.258750254,-12.7532162063,-4.5146131454,13.5287196532,46.12,-6.88,46.6303420532,134.94
2020-03-14 02:30:00,39.6966169113,-22.0076555287,45.3889666778,-12.5233830887,-4.3576555287,13.2598750255,52.22,-17.65,55.1221452776,136.6,34.5066169113,-35.7376555287,49.6778283881,-12.5233830887,-4.3576555287,13.2598750255,47.03,-31.38,56.537821854,134.94,38.3466169113,-21.5576555287,43.9908574642,-12.5233830887,-4.3576555287,13.2598750255,50.87,-17.2,53.6991331401,136.76,34.0266169113,-12.2676555287,36.1705132754,-12.5233830887,-4.3576555287,13.2598750255,46.55,-7.91,47.2172701456,136.0,37.3966169113,-19.6776555287,42.2577458405,-12.5233830887,-4.3576555287,13.2598750255,49.92,-15.32,52.217897315,136.76,32.5566169113,-9.5176555287,33.9193023436,-12.5233830887,-4.3576555287,13.2598750255,45.08,-5.16,45.3743539899,134.94
2020-03-14 03:00:00,38.8857168896,-21.8006899088,44.5799176594,-12.2342831104,-4.2106899088,12.938608608900001,51.12,-17.59,54.0616546177,137.14,33.6257168896,-36.6506899088,49.7389375352,-12.2342831104,-4.2106899088,12.938608608900001,45.86,-32.44,56.1737768002,135.57,37.5657168896,-21.3606899088,43.2141430415,-12.2342831104,-4.2106899088,12.938608608900001,49.8,-17.15,52.6703189662,137.27,33.1957168896,-12.9706899088,35.6397869876,-12.2342831104,-4.2106899088,12.938608608900001,45.43,-8.76,46.2668617911,136.64,36.605716889600004,-19.5306899088,41.4900754074,-12.2342831104,-4.2106899088,12.938608608900001,48.84,-15.32,51.1864044449,137.27,31.8057168896,-11.0506899088,33.6707792354,-12.2342831104,-4.2106899088,12.938608608900001,44.04,-6.84,44.568006462,135.57
2020-03-14 03:30:00,37.8173501052,-10.8064224516,39.3310403521,-11.9426498948,-4.0764224516,12.6191959535,49.76,-6.73,50.2130510923,135.23,32.9973501052,-32.8464224516,46.5587003882,-11.9426498948,-4.0764224516,12.6191959535,44.94,-28.77,53.3602520609,134.38,35.6873501052,-32.7464224516,48.4346481448,-11.9426498948,-4.0764224516,12.6191959535,47.63,-28.67,55.5930373338,135.34,32.5373501052,-9.6564224516,33.9400301478,-11.9426498948,-4.0764224516,12.6191959535,44.48,-5.58,44.828638168,135.45,34.8973501052,-29.2764224516,45.5514429621,-11.9426498948,-4.0764224516,12.6191959535,46.84,-25.2,53.1885852416,135.34,31.0173501052,-9.9164224516,32.5639592462,-11.9426498948,-4.0764224516,12.6191959535,42.96,-5.84,43.3551288777,134.38
2020-03-14 04:00:00,36.8745833913,-10.9163263296,38.4564829491,-11.5654166087,-3.9363263296,12.2169360441,48.44,-6.98,48.9403105834,135.47,32.1145833913,-32.5563263296,45.7303056022,-11.5654166087,-3.9363263296,12.2169360441,43.68,-28.62,52.221133653,134.57,34.7645833913,-33.9963263296,48.6243402246,-11.5654166087,-3.9363263296,12.2169360441,46.33,-30.06,55.2274614662,135.59,31.7045833913,-9.3463263296,33.0535084957,-11.5654166087,-3.9363263296,12.2169360441,43.27,-5.41,43.6068916572,135.62,33.9945833913,-30.3763263296,45.5889559129,-11.5654166087,-3.9363263296,12.2169360441,45.56,-26.44,52.6762489173,135.59,30.1945833913,-9.3763263296,31.6168999368,-11.5654166087,-3.9363263296,12.2169360441,41.76,-5.44,42.1128388974,134.57
2020-03-14 04:30:00,36.286516712,-10.9522910485,37.9033504364,-11.083483288,-3.7722910485,11.7078512781,47.37,-7.18,47.9110561353,135.76,31.566516712,-32.7022910485,45.452005645,-11.083483288,-3.7722910485,11.7078512781,42.65,-28.93,51.5360786246,134.87,34.216516712,-34.1622910485,48.3511338604,-11.083483288,-3.7722910485,11.7078512781,45.3,-30.39,54.5494463767,135.89,31.176516712,-9.3622910485,32.5519229535,-11.083483288,-3.7722910485,11.7078512781,42.26,-5.59,42.6281092708,135.95,33.476516712,-30.5322910485,45.3089170897,-11.083483288,-3.7722910485,11.7078512781,44.56,-26.76,51.9777952591,135.89,29.676516712,-9.2922910485,31.0973040164,-11.083483288,-3.7722910485,11.7078512781,40.76,-5.52,41.1320799377,134.87
2020-03-14 05:00:00,35.8878667048,-11.0970228161,37.5643832906,-10.9221332952,-3.7170228161,11.5372983984,46.81,-7.38,47.3881894569,135.41,31.1378667048,-32.7070228161,45.1587874551,-10.9221332952,-3.7170228161,11.5372983984,42.06,-28.99,51.0829100581,134.52,33.8578667048,-34.1770228161,48.1084610684,-10.9221332952,-3.7170228161,11.5372983984,44.78,-30.46,54.1577325966,135.54,30.7578667048,-9.4970228161,32.1906788775,-10.9221332952,-3.7170228161,11.5372983984,41.68,-5.78,42.0788640531,135.59,33.1178667048,-30.5970228161,45.0884785758,-10.9221332952,-3.7170228161,11.5372983984,44.04,-26.88,51.5951160479,135.54,29.2778667048,-8.5570228161,30.5027231285,-10.9221332952,-3.7170228161,11.5372983984,40.2,-4.84,40.4903148913,134.52
2020-03-14 05:30:00,36.613700049,-10.7167666304,38.1498639354,-11.076299951,-3.7767666304,11.7024948958,47.69,-6.94,48.1923199276,135.7,31.753700049,-32.4767666304,45.4206763222,-11.076299951,-3.7767666304,11.7024948958,42.83,-28.7,51.5567541647,134.81,34.523700049,-33.9167666304,48.396620995,-11.076299951,-3.7767666304,11.7024948958,45.6,-30.14,54.6605854341,135.83,31.333700049,-9.1667666304,32.6470575889,-11.076299951,-3.7767666304,11.7024948958,42.41,-5.39,42.7511426748,135.9,33.763700049,-30.2967666304,45.3638789044,-11.076299951,-3.7767666304,11.7024948958,44.84,-26.52,52.0954508571,135.83,29.843700049,-9.3367666304,31.2701398098,-11.076299951,-3.7767666304,11.7024948958,40.92,-5.5600000000000005,41.2960046494,134.81
2020-03-14 06:00:00,37.218850043,-10.1257818616,38.5716768735,-11.251149957,-3.8357818616,11.8870348634,48.47,-6.29,48.8764258104,135.7,32.288850043,-32.5757818616,45.8666698267,-11.251149957,-3.8357818616,11.8870348634,43.54,-28.74,52.1700987156,134.81,35.098850043,-33.3557818616,48.4204239752,-11.251149957,-3.8357818616,11.8870348634,46.35,-29.52,54.9522783877,135.83,31.868850043,-9.2157818616,33.1746023094,-11.251149957,-3.8357818616,11.8870348634,43.12,-5.38,43.4543300489,135.9,34.388850043,-29.7557818616,45.475263182,-11.251149957,-3.8357818616,11.8870348634,45.64,-25.92,52.4867221305,135.83,30.388850043,-8.8757818616,31.6585171888,-11.251149957,-3.8357818616,11.8870348634,41.64,-5.04,41.9439053976,134.81
2020-03-14 06:30:00,38.8001666918,-9.8323151838,40.0265831316,-12.1898333082,-4.1323151838,12.871210699,50.99,-5.7,51.3076027505,135.56,33.9001666918,-31.9423151838,46.5782438595,-12.1898333082,-4.1323151838,12.871210699,46.09,-27.81,53.8301421139,134.7,36.5601666918,-33.0123151838,49.2590980665,-12.1898333082,-4.1323151838,12.871210699,48.75,-28.88,56.6623058126,135.68,33.4001666918,-8.642315183800001,34.5001557501,-12.1898333082,-4.1323151838,12.871210699,45.59,-4.51,45.8125332196,135.79,35.8101666918,-29.3323151838,46.2898774306,-12.1898333082,-4.1323151838,12.871210699,48.0,-25.2,54.2129135908,135.68,31.8501666918,-8.1723151838,32.8819076965,-12.1898333082,-4.1323151838,12.871210699,44.04,-4.04,44.2249160542,134.7
2020-03-14 07:00:00,39.8860000236,-9.3540366227,40.9681705599,-12.7539999764,-4.3240366226999996,13.4670638267,52.64,-5.03,52.8797740162,135.11,35.0060000236,-31.3040366227,46.961289873,-12.7539999764,-4.3240366226999996,13.4670638267,47.76,-26.98,54.8537874718,134.25,37.5860000236,-32.4240366227,49.6389519298,-12.7539999764,-4.3240366226999996,13.4670638267,50.34,-28.1,57.6517614649,135.24,34.4460000236,-8.1340366227,35.3933534637,-12.7539999764,-4.3240366226999996,13.4670638267,47.2,-3.81,47.3535225722,135.34,36.8460000236,-28.7240366227,46.7193535662,-12.7539999764,-4.3240366226999996,13.4670638267,49.6,-24.4,55.2767582262,135.24,32.8860000236,-8.7240366227,34.0234891296,-12.7539999764,-4.3240366226999996,13.4670638267,45.64,-4.4,45.8516041159,134.25
2020-03-14 07:30:00,41.6324833981,-8.9104017943,42.5753324594,-13.3775166019,-4.5704017943,14.1367083508,55.01,-4.34,55.1809360196,135.25,36.7124833981,-30.2604017943,47.576237283,-13.3775166019,-4.5704017943,14.1367083508,50.09,-25.69,56.293731445,134.33,39.2324833981,-32.0104017943,50.63450974,-13.3775166019,-4.5704017943,14.1367083508,52.61,-27.44,59.3360404813,135.37,36.1024833981,-7.0904017943,36.7921609193,-13.3775166019,-4.5704017943,14.1367083508,49.48,-2.52,49.5441298238,135.34,38.4624833981,-28.2904017943,47.7463031326,-13.3775166019,-4.5704017943,14.1367083508,51.84,-23.72,57.0089817485,135.37,34.4624833981,-5.8904017943,34.9622595846,-13.3775166019,-4.5704017943,14.1367083508,47.84,-1.32,47.8582072376,134.33
2020-03-14 08:00:00,43.2734833947,-8.0366708018,44.0134347976,-12.8965166053,-4.5466708018,13.6745148335,56.17,-3.49,56.2783173167,134.84,38.4234833947,-29.0166708018,48.1490525411,-12.8965166053,-4.5466708018,13.6745148335,51.32,-24.47,56.8552838354,133.89,40.8034833947,-31.0066708018,51.2478086493,-12.8965166053,-4.5466708018,13.6745148335,53.7,-26.46,59.8650281884,134.96,37.7534833947,-6.0166708018,38.2299076113,-12.8965166053,-4.5466708018,13.6745148335,50.65,-1.47,50.6713271979,134.96,40.0234833947,-27.2266708018,48.4063097746,-12.8965166053,-4.5466708018,13.6745148335,52.92,-22.68,57.5752446803,134.96,36.0634833947,-4.5466708018,36.3489621576,-12.8965166053,-4.5466708018,13.6745148335,48.96,0.0,48.96,133.89
2020-03-14 08:30:00,46.2761667191,-6.1625475277,46.6846934042,-12.5638332809,-4.6225475277,13.3872272094,58.84,-1.54,58.8601495071,134.84,41.1961667191,-28.3125475277,49.9872433712,-12.5638332809,-4.6225475277,13.3872272094,53.76,-23.69,58.7482229518,133.98,43.6761667191,-29.1825475277,52.5283601445,-12.5638332809,-4.6225475277,13.3872272094,56.24,-24.56,61.3688129264,134.96,40.4461667191,-5.2725475277000005,40.7883826561,-12.5638332809,-4.6225475277,13.3872272094,53.01,-0.65,53.0139849474,134.96,42.8761667191,-25.3825475277,49.8260914734,-12.5638332809,-4.6225475277,13.3872272094,55.44,-20.76,59.1994189161,134.96,38.7161667191,-3.9425475277,38.9163878903,-12.5638332809,-4.6225475277,13.3872272094,51.28,0.68,51.2845083822,133.98
2020-03-14 09:00:00,48.4515167846,-4.4488245803,48.6553339201,-12.3784832154,-4.7188245803,13.2474205842,60.83,0.27,60.830599208,133.67,43.2715167846,-27.5888245803,51.3182950473,-12.3784832154,-4.7188245803,13.2474205842,55.65,-22.87,60.1660984276,133.0,45.7515167846,-27.0988245803,53.174689296,-12.3784832154,-4.7188245803,13.2474205842,58.13,-22.38,62.2893353633,133.81,42.4615167846,-4.8788245803,42.7408860101,-12.3784832154,-4.7188245803,13.2474205842,54.84,-0.16,54.8402334058,134.04,44.9015167846,-23.3188245803,50.5955906119,-12.3784832154,-4.7188245803,13.2474205842,57.28,-18.6,60.2242343247,133.81,40.6615167846,-2.9588245803,40.7690273384,-12.3784832154,-4.7188245803,13.2474205842,53.04,1.76,53.0691925697,133.0
2020-03-14 09:30:00,50.10035015,-4.2215387493,50.2778925033,-11.28964985,-4.7115387493,12.2333475027,61.39,0.49,61.3919554991,133.5,45.64035015,-25.8215387493,52.4384727581,-11.28964985,-4.7115387493,12.2333475027,56.93,-21.11,60.7178474586,132.67,47.36035015,-26.8215387493,54.4279129419,-11.28964985,-4.7115387493,12.2333475027,58.65,-22.11,62.6791400707,133.63,44.79035015,-3.2515387493,44.9082171857,-11.28964985,-4.7115387493,12.2333475027,56.08,1.46,56.0990017737,133.7,46.47035015,-22.9915387493,51.8469314148,-11.28964985,-4.7115387493,12.2333475027,57.76,-18.28,60.5836281515,133.63,42.91035015,0.8884612507,42.919546985,-11.28964985,-4.7115387493,12.2333475027,54.2,5.6,54.4885309033,132.67
2020-03-14 10:00:00,52.0311002131,-3.3489687634,52.1387665865,-13.3188997869,-4.9289687634,14.2016838651,65.35,1.58,65.3690974391,133.15,46.0611002131,-25.8889687634,52.8380890691,-13.3188997869,-4.9289687634,14.2016838651,59.38,-20.96,62.970675715,132.44,49.1511002131,-25.8289687634,55.5244655944,-13.3188997869,-4.9289687634,14.2016838651,62.47,-20.9,65.8734460917,133.28,45.1411002131,-3.3789687634,45.2673873595,-13.3188997869,-4.9289687634,14.2016838651,58.46,1.55,58.4805446281,133.46,48.2411002131,-21.9689687634,53.0079176944,-13.3188997869,-4.9289687634,14.2016838651,61.56,-17.04,63.8748401172,133.28,43.2411002131,1.0710312366,43.2543622719,-13.3188997869,-4.9289687634,14.2016838651,56.56,6.0,56.8773557754,132.44
2020-03-14 10:30:00,53.03251698,-2.5093209454,53.091850117,-12.15748302,-4.6193209454,13.0054803594,65.19,2.11,65.2241381699,133.15,46.82251698,-25.4693209454,53.3013546335,-12.15748302,-4.6193209454,13.0054803594,58.98,-20.85,62.5568773198,132.44,50.14251698,-24.9993209454,56.0289037624,-12.15748302,-4.6193209454,13.0054803594,62.3,-20.38,65.5487177602,133.28,45.92251698,-2.9693209454,46.0184140606,-12.15748302,-4.6193209454,13.0054803594,58.08,1.65,58.1034327729,133.46,49.20251698,-21.1393209454,53.5514571903,-12.15748302,-4.6193209454,13.0054803594,61.36,-16.52,63.5449447242,133.28,44.00251698,0.4206790546,44.0045278516,-12.15748302,-4.6193209454,13.0054803594,56.16,5.04,56.3857003149,132.44
2020-03-14 11:00:00,53.1454003442,-1.4497449883,53.1651703494,-8.4945996558,-3.6997449883,9.2653297993,61.64,2.25,61.6810513853,133.43,46.2254003442,-24.6597449883,52.3917041131,-8.4945996558,-3.6997449883,9.2653297993,54.72,-20.96,58.5969282471,132.78,50.3954003442,-24.0597449883,55.8441376042,-8.4945996558,-3.6997449883,9.2653297993,58.89,-20.36,62.3102054242,133.53,45.4454003442,-2.1297449883,45.4952769655,-8.4945996558,-3.6997449883,9.2653297993,53.94,1.57,53.9628436982,133.78,49.4654003442,-20.2597449883,53.4535602014,-8.4945996558,-3.6997449883,9.2653297993,57.96,-16.56,60.2793098832,133.53,43.5454003442,1.6602550117,43.5770391129,-8.4945996558,-3.6997449883,9.2653297993,52.04,5.36,52.3153055998,132.78
2020-03-14 11:30:00,53.1905171377,-1.4820268596,53.2111597035,-9.0294828623,-3.8420268596,9.8128859746,62.22,2.36,62.2647412265,133.25,46.8005171377,-24.6420268596,52.8915673062,-9.0294828623,-3.8420268596,9.8128859746,55.83,-20.8,59.5787621557,132.59,50.4205171377,-24.0620268596,55.8677875437,-9.0294828623,-3.8420268596,9.8128859746,59.45,-20.22,62.7945132954,133.35,45.9705171377,-2.1220268596,46.0194680967,-9.0294828623,-3.8420268596,9.8128859746,55.0,1.72,55.0268879731,133.6,49.4905171377,-20.2420268596,53.4700938651,-9.0294828623,-3.8420268596,9.8128859746,58.52,-16.4,60.7745867942,133.35,44.1305171377,2.1979731404,44.1852195736,-9.0294828623,-3.8420268596,9.8128859746,53.16,6.04,53.502029868,132.59
2020-03-14 12:00:00,53.5547504264,-1.2648690795,53.5696853363,-8.3552495736,-3.6748690795,9.1276973103,61.91,2.41,61.9568898509,132.73,46.8147504264,-24.3648690795,52.7756355031,-8.3552495736,-3.6748690795,9.1276973103,55.17,-20.69,58.9220247446,132.08,50.7947504264,-23.6948690795,56.0495628135,-8.3552495736,-3.6748690795,9.1276973103,59.15,-20.02,62.44616001,132.85,45.9847504264,-2.0048690795,46.0284343836,-8.3552495736,-3.6748690795,9.1276973103,54.34,1.67,54.3656555189,133.1,49.8847504264,-19.9148690795,53.7130369237,-8.3552495736,-3.6748690795,9.1276973103,58.24,-16.24,60.4618491282,132.85,44.0847504264,2.0051309205,44.1303271025,-8.3552495736,-3.6748690795,9.1276973103,52.44,5.68,52.7467155376,132.08
2020-03-14 12:30:00,53.7042673558,-1.8696890498,53.7368036765,-9.0957326442,-4.0296890498,9.9484042024,62.8,2.16,62.8371355171,132.73,47.1042673558,-24.6296890498,53.1548077394,-9.0957326442,-4.0296890498,9.9484042024,56.2,-20.6,59.8564950528,132.08,50.9042673558,-24.2996890498,56.4067311847,-9.0957326442,-4.0296890498,9.9484042024,60.0,-20.27,63.3314526914,132.85,46.2542673558,-2.2496890498,46.3089445943,-9.0957326442,-4.0296890498,9.9484042024,55.35,1.78,55.3786141033,133.1,49.9842673558,-20.5096890498,54.0284585012,-9.0957326442,-4.0296890498,9.9484042024,59.08,-16.48,61.3354448912,132.85,44.3842673558,2.0503109502,44.4315987075,-9.0957326442,-4.0296890498,9.9484042024,53.48,6.08,53.8244999977,132.08
2020-03-14 13:00:00,53.7078340921,-1.9747329835,53.7441253833,-8.2421659079,-3.7147329835000003,9.0406050678,61.95,1.74,61.974431018,132.73,46.2878340921,-24.7347329835,52.4820979068,-8.2421659079,-3.7147329835000003,9.0406050678,54.53,-21.02,58.4410925634,132.08,50.9478340921,-24.4047329835,56.4913514679,-8.2421659079,-3.7147329835000003,9.0406050678,59.19,-20.69,62.7019313897,132.85,45.5178340921,-2.3547329835,45.578701033,-8.2421659079,-3.7147329835000003,9.0406050678,53.76,1.3599999999999999,53.7771996296,133.1,49.9978340921,-20.5947329835,54.0733431606,-8.2421659079,-3.7147329835000003,9.0406050678,58.24,-16.88,60.6368864636,132.85,43.6378340921,0.3652670165,43.6393627845,-8.2421659079,-3.7147329835000003,9.0406050678,51.88,4.08,52.0401844732,132.08
2020-03-14 13:30:00,55.5190512593,-2.6891046917,55.5841374564,-10.3309487407,-4.3691046917,11.2168434816,65.85,1.6800000000000002,65.8714270378,133.3,46.8690512593,-26.1291046917,53.6603958049,-10.3309487407,-4.3691046917,11.2168434816,57.2,-21.76,61.199163393,132.69,52.5990512593,-25.2091046917,58.3280305919,-10.3309487407,-4.3691046917,11.2168434816,62.93,-20.84,66.2909533798,133.43,46.0190512593,-3.5591046917,46.1564763062,-10.3309487407,-4.3691046917,11.2168434816,56.35,0.81,56.3558213497,133.7,51.7090512593,-21.3291046917,55.935290194,-10.3309487407,-4.3691046917,11.2168434816,62.04,-16.96,64.3164302492,133.43,44.1490512593,-0.3291046917,44.1502778812,-10.3309487407,-4.3691046917,11.2168434816,54.48,4.04,54.6295890521,132.69
2020-03-14 14:00:00,53.0532676089,-3.3675674518,53.1600386994,-9.6067323911,-4.3375674518,10.5405786669,62.66,0.97,62.6675075298,133.59,46.2332676089,-26.2775674518,53.1791837562,-9.6067323911,-4.3375674518,10.5405786669,55.84,-21.94,59.9955765036,132.88,50.2832676089,-26.0075674518,56.6109580045,-9.6067323911,-4.3375674518,10.5405786669,59.89,-21.67,63.6898814569,133.7,45.4332676089,-3.6375674518,45.5786540234,-9.6067323911,-4.3375674518,10.5405786669,55.04,0.7000000000000001,55.0444511282,133.89,49.3532676089,-22.2175674518,54.1236115494,-9.6067323911,-4.3375674518,10.5405786669,58.96,-17.88,61.6114924344,133.7,43.5932676089,-0.2975674518,43.5942831941,-9.6067323911,-4.3375674518,10.5405786669,53.2,4.04,53.3531779747,132.88
2020-03-14 14:30:00,51.5050181769,-3.3011621805,51.6107020795,-8.3249818231,-3.8811621805,9.1852458991,59.83,0.58,59.8328112326,133.8,44.1450181769,-26.3611621805,51.4168600883,-8.3249818231,-3.8811621805,9.1852458991,52.47,-22.48,57.0828459347,133.11,48.8550181769,-26.0411621805,55.3620350852,-8.3249818231,-3.8811621805,9.1852458991,57.18,-22.16,61.3238778943,133.92,43.4450181769,-3.6611621805,43.5990104578,-8.3249818231,-3.8811621805,9.1852458991,51.77,0.22,51.7704674501,134.14,47.9550181769,-22.2411621805,52.8616407566,-8.3249818231,-3.8811621805,9.1852458991,56.28,-18.36,59.1990540465,133.92,41.6350181769,-1.6411621805,41.6673511504,-8.3249818231,-3.8811621805,9.1852458991,49.96,2.24,50.0101909614,133.11
2020-03-14 15:00:00,52.3167681293,-3.5594888026,52.4377172275,-8.5632318707,-3.7594888026,9.3521492786,60.88,0.2,60.8803285142,133.8,43.8567681293,-26.7394888026,51.3655173454,-8.5632318707,-3.7594888026,9.3521492786,52.42,-22.98,57.2357999857,133.11,49.6267681293,-26.2494888026,56.1413553216,-8.5632318707,-3.7594888026,9.3521492786,58.19,-22.49,62.3849036226,133.92,43.1267681293,-3.9594888026,43.308147973,-8.5632318707,-3.7594888026,9.3521492786,51.69,-0.2,51.6903869206,134.14,48.7567681293,-22.4394888026,53.6726475603,-8.5632318707,-3.7594888026,9.3521492786,57.32,-18.68,60.2870201619,133.92,41.3967681293,-2.5594888026,41.4758169839,-8.5632318707,-3.7594888026,9.3521492786,49.96,1.2,49.9744094512,133.11
2020-03-14 15:30:00,52.6939842235,-4.112107143,52.8541899806,-11.6460157765,-4.522107143,12.4931635897,64.34,0.41000000000000003,64.3413063281,133.69,45.4339842235,-27.192107143,52.949576139,-11.6460157765,-4.522107143,12.4931635897,57.08,-22.67,61.4170603334,133.0,49.8539842235,-26.772107143,56.587679435,-11.6460157765,-4.522107143,12.4931635897,61.5,-22.25,65.4011658917,133.79,44.5939842235,-4.462107143,44.8166690985,-11.6460157765,-4.522107143,12.4931635897,56.24,0.06,56.2400320057,134.03,48.9939842235,-22.922107143,54.0909741636,-11.6460157765,-4.522107143,12.4931635897,60.64,-18.4,63.3701002051,133.79,42.7939842235,-2.002107143,42.840792695,-11.6460157765,-4.522107143,12.4931635897,54.44,2.52,54.4982935513,133.0
2020-03-14 16:00:00,53.8221673322,-4.1530120477,53.9821563612,-14.2678326678,-5.0830120477,15.1462226483,68.09,0.93,68.0963508567,133.04,46.6521673322,-27.4030120477,54.1049885508,-14.2678326678,-5.0830120477,15.1462226483,60.92,-22.32,64.880110974,132.4,50.8221673322,-26.5530120477,57.340693588,-14.2678326678,-5.0830120477,15.1462226483,65.09,-21.47,68.5395433308,133.15,45.7121673322,-4.9430120477,45.9786429803,-14.2678326678,-5.0830120477,15.1462226483,59.98,0.14,59.9801633876,133.4,49.8921673322,-22.6430120477,54.7899110758,-14.2678326678,-5.0830120477,15.1462226483,64.16,-17.56,66.5196151522,133.15,43.8121673322,-1.6830120477000001,43.8444812479,-14.2678326678,-5.0830120477,15.1462226483,58.08,3.4,58.179432792,132.4
2020-03-14 16:30:00,54.6146170561,-3.9713148279,54.758814246200004,-15.6753829439,-5.5113148279,16.6160230371,70.29,1.54,70.3068680856,132.72,47.7946170561,-27.2013148279,54.9930627253,-15.6753829439,-5.5113148279,16.6160230371,63.47,-21.69,67.0738175446,132.08,51.5246170561,-26.3013148279,57.8493329646,-15.6753829439,-5.5113148279,16.6160230371,67.2,-20.79,70.3424772097,132.82,46.7846170561,-4.7113148279,47.0212386108,-15.6753829439,-5.5113148279,16.6160230371,62.46,0.8,62.4651230688,133.09,50.6046170561,-22.3913148279,55.3371326246,-15.6753829439,-5.5113148279,16.6160230371,66.28,-16.88,68.3957074676,132.82,44.8846170561,-1.5113148279000002,44.9100536715,-15.6753829439,-5.5113148279,16.6160230371,60.56,4.0,60.6919566335,132.08
2020-03-14 17:00:00,55.4177839484,-3.3383365539,55.5182426658,-15.9522160516,-5.8483365539,16.9904749023,71.37,2.51,71.414123253,131.88,49.5477839484,-26.4683365539,56.1743334106,-15.9522160516,-5.8483365539,16.9904749023,65.5,-20.62,68.6690206716,131.26,52.2777839484,-25.4483365539,58.1427942906,-15.9522160516,-5.8483365539,16.9904749023,68.23,-19.6,70.9893858263,132.0,48.4677839484,-4.2083365539,48.6501405694,-15.9522160516,-5.8483365539,16.9904749023,64.42,1.6400000000000001,64.4408721232,132.28,51.3277839484,-21.4883365539,55.6443169866,-15.9522160516,-5.8483365539,16.9904749023,67.28,-15.64,69.0739314069,132.0,46.4877839484,-0.8083365539,46.4948111558,-15.9522160516,-5.8483365539,16.9904749023,62.44,5.04,62.6430778299,131.26
2020-03-14 17:30:00,57.7259173195,-2.4532926202,57.7780250187,-17.2240826805,-6.1632926202,18.2935835775,74.95,3.71,75.0417657042,131.4,51.3759173195,-26.3032926202,57.7178315869,-17.2240826805,-6.1632926202,18.2935835775,68.6,-20.14,71.4953117344,130.9,54.4159173195,-24.4132926202,59.6414362192,-17.2240826805,-6.1632926202,18.2935835775,71.64,-18.25,73.9280197219,131.54,50.2159173195,-4.1732926202,50.3890337627,-17.2240826805,-6.1632926202,18.2935835775,67.44,1.99,67.4693537838,131.89,53.4159173195,-20.4432926202,57.194304229,-17.2240826805,-6.1632926202,18.2935835775,70.64,-14.28,72.0689114667,131.54,48.1759173195,-1.5632926202,48.2012748109,-17.2240826805,-6.1632926202,18.2935835775,65.4,4.6,65.5615741117,130.9
2020-03-14 18:00:00,59.286217161,-2.5548379892,59.3412398119,-18.963782839,-6.5748379892,20.0712120747,78.25,4.02,78.353193298,131.15,52.646217161,-25.5748379892,58.5294500191,-18.963782839,-6.5748379892,20.0712120747,71.61,-19.0,74.0877324528,130.58,55.846217161,-24.3548379892,60.9258410256,-18.963782839,-6.5748379892,20.0712120747,74.81,-17.78,76.89385216,131.29,51.386217161,-3.5648379892,51.5097212573,-18.963782839,-6.5748379892,20.0712120747,70.35,3.01,70.4143635915,131.54,54.836217161,-20.3348379892,58.4851805894,-18.963782839,-6.5748379892,20.0712120747,73.8,-13.76,75.0718162828,131.29,49.236217161,0.6251620108,49.2401859041,-18.963782839,-6.5748379892,20.0712120747,68.2,7.2,68.5790055338,130.58
2020-03-14 18:30:00,61.624633915,-2.5150462815,61.6759350392,-19.855366085,-6.9650462815,21.0415643923,81.48,4.45,81.6014270709,130.58,54.584633915,-23.9550462815,59.6097852872,-19.855366085,-6.9650462815,21.0415643923,74.44,-16.99,76.354264452,129.88,58.044633915,-24.1450462815,62.8662292989,-19.855366085,-6.9650462815,21.0415643923,77.9,-17.18,79.7719399288,130.71,53.254633915,-2.1450462815,53.2978166248,-19.855366085,-6.9650462815,21.0415643923,73.11,4.82,73.2687143329,130.85,56.984633915,-20.0850462815,60.420671848,-19.855366085,-6.9650462815,21.0415643923,76.84,-13.12,77.9520365353,130.71,50.984633915,1.2749537185,51.0005725696,-19.855366085,-6.9650462815,21.0415643923,70.84,8.24,71.3176219458,129.88
2020-03-14 19:00:00,60.8814506425,-2.8999461998,60.9504776052,-20.1885493575,-6.9599461998,21.3545867734,81.07,4.06,81.1715990972,131.18,54.0314506425,-24.7999461998,59.4511142877,-20.1885493575,-6.9599461998,21.3545867734,74.22,-17.84,76.3339636073,130.5,57.3214506425,-24.6899461998,62.4126761733,-20.1885493575,-6.9599461998,21.3545867734,77.51,-17.73,79.5119676527,131.31,52.7014506425,-2.8099461998,52.7763081077,-20.1885493575,-6.9599461998,21.3545867734,72.89,4.15,73.0080447622,131.47,56.2914506425,-20.6399461998,59.9561072333,-20.1885493575,-6.9599461998,21.3545867734,76.48,-13.68,77.6938401677,131.31,50.4914506425,1.6000538002,50.5167968121,-20.1885493575,-6.9599461998,21.3545867734,70.68,8.56,71.1964605862,130.5
2020-03-14 19:30:00,59.4764338981,-3.2341975249,59.5643032602,-19.5035661019,-6.7241975249,20.6301702137,78.98,3.49,79.0570711575,131.04,52.5964338981,-25.8341975249,58.5985547651,-19.5035661019,-6.7241975249,20.6301702137,72.1,-19.11,74.5895575801,130.41,55.9964338981,-24.9541975249,61.3050779579,-19.5035661019,-6.7241975249,20.6301702137,75.5,-18.23,77.6697038748,131.15,51.3664338981,-3.8641975249,51.5115768922,-19.5035661019,-6.7241975249,20.6301702137,70.87,2.86,70.9276850038,131.4,54.9764338981,-20.9241975249,58.8237224784,-19.5035661019,-6.7241975249,20.6301702137,74.48,-14.2,75.8215694905,131.15,49.1764338981,0.2758024751,49.1772073012,-19.5035661019,-6.7241975249,20.6301702137,68.68,7.0,69.0358052028,130.41
2020-03-14 20:00:00,57.1268505998,-5.0666873952,57.3510974665,-18.1931494002,-6.3466873952,19.2683970789,75.32,1.28,75.3308754761,131.93,50.3568505998,-25.8866873952,56.6209588988,-18.1931494002,-6.3466873952,19.2683970789,68.55,-19.54,71.2805310025,131.11,53.8368505998,-27.0366873952,60.2444100959,-18.1931494002,-6.3466873952,19.2683970789,72.03,-20.69,74.9426247205,132.06,49.2068505998,-3.7166873952,49.3470152202,-18.1931494002,-6.3466873952,19.2683970789,67.4,2.63,67.4512927971,132.1,52.8868505998,-23.0266873952,57.6822962334,-18.1931494002,-6.3466873952,19.2683970789,71.08,-16.68,73.0108813808,132.06,47.0868505998,-0.5866873952,47.0905054284,-18.1931494002,-6.3466873952,19.2683970789,65.28,5.76,65.533624957,131.11
2020-03-14 20:30:00,54.4395172544,-5.1702981722,54.6844861188,-17.0304827456,-6.0002981722,18.0566032438,71.47,0.8300000000000001,71.47481934219999,132.3,47.6795172544,-28.0202981722,55.303467118,-17.0304827456,-6.0002981722,18.0566032438,64.71,-22.02,68.3539647716,131.65,51.3095172544,-27.2902981722,58.1156341719,-17.0304827456,-6.0002981722,18.0566032438,68.34,-21.29,71.5794642338,132.42,46.6695172544,-5.6202981722,47.0067185868,-17.0304827456,-6.0002981722,18.0566032438,63.7,0.38,63.7011334279,132.69,50.3295172544,-23.3602981722,55.4866095356,-17.0304827456,-6.0002981722,18.0566032438,67.36,-17.36,69.5610465706,132.42,44.7295172544,-2.6802981722,44.8097501901,-17.0304827456,-6.0002981722,18.0566032438,61.76,3.32,61.8491713768,131.65
2020-03-14 21:00:00,52.3456842068,-5.9292972712,52.6804254084,-15.8143157932,-5.6892972712,16.8065667954,68.16,-0.24,68.1604225339,133.12,45.6456842068,-28.8692972712,54.0089327023,-15.8143157932,-5.6892972712,16.8065667954,61.46,-23.18,65.6859497914,132.47,49.3756842068,-28.3292972712,56.9254536633,-15.8143157932,-5.6892972712,16.8065667954,65.19,-22.64,69.0094609456,133.25,44.7456842068,-6.2492972712,45.1799731244,-15.8143157932,-5.6892972712,16.8065667954,60.56,-0.56,60.5625891124,133.49,48.5056842068,-24.4092972712,54.3011527838,-15.8143157932,-5.6892972712,16.8065667954,64.32,-18.72,66.988811006,133.25,42.9056842068,-4.4892972712,43.1399064353,-15.8143157932,-5.6892972712,16.8065667954,58.72,1.2,58.7322603005,132.47
2020-03-14 21:30:00,50.095301148,-7.6412987796,50.6747337847,-14.824698852000001,-5.4012987796,15.7780139612,64.92,-2.24,64.9586329905,133.3,43.465301148,-28.7512987796,52.1140056549,-14.824698852000001,-5.4012987796,15.7780139612,58.29,-23.35,62.7928865398,132.47,47.285301148,-30.0712987796,56.0373332248,-14.824698852000001,-5.4012987796,15.7780139612,62.11,-24.67,66.8300905281,133.43,42.625301148,-6.1312987796,43.0640119204,-14.824698852000001,-5.4012987796,15.7780139612,57.45,-0.73,57.4546377588,133.49,46.415301148,-26.2012987796,53.2999834746,-14.824698852000001,-5.4012987796,15.7780139612,61.24,-20.8,64.6759429773,133.43,40.815301148,-4.6012987796,41.0738451847,-14.824698852000001,-5.4012987796,15.7780139612,55.64,0.8,55.6457509609,132.47
2020-03-14 22:00:00,48.1530343144,-8.4450777073,48.8879745047,-14.3369656856,-5.1050777073,15.2187517053,62.49,-3.34,62.5791954247,133.08,41.6130343144,-29.1650777073,50.815808392,-14.3369656856,-5.1050777073,15.2187517053,55.95,-24.06,60.9039087416,132.2,45.4430343144,-30.7550777073,54.8720709695,-14.3369656856,-5.1050777073,15.2187517053,59.78,-25.65,65.0505257473,133.21,40.8630343144,-6.6650777073,41.4030292881,-14.3369656856,-5.1050777073,15.2187517053,55.2,-1.56,55.2220390786,133.26,44.5430343144,-26.9450777073,52.0588044291,-14.3369656856,-5.1050777073,15.2187517053,58.88,-21.84,62.8,133.21,39.0630343144,-5.1450777073,39.4004121104,-14.3369656856,-5.1050777073,15.2187517053,53.4,-0.04,53.400014981300004,132.2
2020-03-14 22:30:00,46.0611174799,-8.6642048992,46.8689128318,-13.3588825201,-4.7642048992,14.1829965278,59.42,-3.9,59.5478496673,133.48,39.6711174799,-30.2042048992,49.8607215722,-13.3588825201,-4.7642048992,14.1829965278,53.03,-25.44,58.8164475296,132.67,43.4811174799,-31.1342048992,53.4784656849,-13.3588825201,-4.7642048992,14.1829965278,56.84,-26.37,62.6590975039,133.62,38.9911174799,-7.5342048992,39.7123593582,-13.3588825201,-4.7642048992,14.1829965278,52.35,-2.77,52.4232333989,133.75,42.6411174799,-27.3642048992,50.6662077691,-13.3588825201,-4.7642048992,14.1829965278,56.0,-22.6,60.3884094839,133.62,37.2811174799,-7.1242048992,37.9557112435,-13.3588825201,-4.7642048992,14.1829965278,50.64,-2.36,50.6949622744,132.67
2020-03-14 23:00:00,44.1210847111,-8.7823713319,44.9866664945,-12.2389152889,-4.4523713319,13.023619233,56.36,-4.33,56.526086898,134.31,37.5810847111,-31.0123713319,48.7247894165,-12.2389152889,-4.4523713319,13.023619233,49.82,-26.56,56.4576478433,133.53,41.6610847111,-31.5723713319,52.2729433916,-12.2389152889,-4.4523713319,13.023619233,53.9,-27.12,60.3382498918,134.45,37.0010847111,-8.0323713319,37.8629008266,-12.2389152889,-4.4523713319,13.023619233,49.24,-3.58,49.3699706299,134.63,40.8810847111,-27.8123713319,49.4448287109,-12.2389152889,-4.4523713319,13.023619233,53.12,-23.36,58.0295097343,134.45,35.3610847111,-7.5323713319,36.1544316761,-12.2389152889,-4.4523713319,13.023619233,47.6,-3.08,47.6995429747,133.53
2020-03-14 23:30:00,42.4869511239,-8.6749172663,43.3635239042,-11.4530488761,-4.1349172663000004,12.1766115712,53.94,-4.54,54.130723254,134.96,36.0669511239,-32.0949172663,48.2794850605,-11.4530488761,-4.1349172663000004,12.1766115712,47.52,-27.96,55.1353969787,134.26,40.1369511239,-31.7049172663,51.1485740211,-11.4530488761,-4.1349172663000004,12.1766115712,51.59,-27.57,58.494726258,135.09,35.5469511239,-8.8849172663,36.6405170411,-11.4530488761,-4.1349172663000004,12.1766115712,47.0,-4.75,47.2394168042,135.38,39.3469511239,-27.9749172663,48.2781374828,-11.4530488761,-4.1349172663000004,12.1766115712,50.8,-23.84,56.1158230805,135.09,34.0269511239,-7.6549172663,34.8773731973,-11.4530488761,-4.1349172663000004,12.1766115712,45.48,-3.52,45.6160147317,134.26
2020-03-15 00:00:00,41.4538010132,-9.3755977465,42.5008170692,-10.4761989868,-3.9355977465,11.1910533388,51.93,-5.44,52.2141599569,135.72,35.1138010132,-31.9855977465,47.4979734809,-10.4761989868,-3.9355977465,11.1910533388,45.59,-28.05,53.5280356449,134.92,39.1838010132,-32.6455977465,51.0010324804,-10.4761989868,-3.9355977465,11.1910533388,49.66,-28.71,57.3618313864,135.86,34.6538010132,-8.5855977465,35.7015183617,-10.4761989868,-3.9355977465,11.1910533388,45.13,-4.65,45.3689254887,136.03,38.4438010132,-28.9755977465,48.1405349068,-10.4761989868,-3.9355977465,11.1910533388,48.92,-25.04,54.9560551714,135.86,33.1638010132,-8.4555977465,34.2247692599,-10.4761989868,-3.9355977465,11.1910533388,43.64,-4.52,43.8734543887,134.92
2020-03-15 00:30:00,43.9475515754,-9.6047411124,44.9848679147,-10.7124484246,-4.0947411124,11.468367627,54.66,-5.51,54.9370157544,134.74,37.0175515754,-31.0147411124,48.2929942218,-10.7124484246,-4.0947411124,11.468367627,47.73,-26.92,54.798168765,133.86,41.5775515754,-32.5047411124,52.7754771631,-10.7124484246,-4.0947411124,11.468367627,52.29,-28.41,59.5094295049,134.88,36.4775515754,-7.9647411124000005,37.3369638552,-10.7124484246,-4.0947411124,11.468367627,47.19,-3.87,47.3484213042,134.96,40.8075515754,-28.7747411124,49.9323741841,-10.7124484246,-4.0947411124,11.468367627,51.52,-24.68,57.1262881693,134.88,34.8875515754,-7.7347411124,35.7346816832,-10.7124484246,-4.0947411124,11.468367627,45.6,-3.64,45.7450500054,133.86
2020-03-15 01:00:00,43.4390679662,-9.8810823583,44.5487195589,-12.5909320338,-4.6310823583000005,13.4156063333,56.03,-5.25,56.2754244764,134.67,37.4490679662,-30.9110823583,48.5584977537,-12.5909320338,-4.6310823583000005,13.4156063333,50.04,-26.28,56.5211464852,133.76,41.0090679662,-32.7610823583,52.4884003637,-12.5909320338,-4.6310823583000005,13.4156063333,53.6,-28.13,60.5331058182,134.8,36.8390679662,-7.8910823583,37.6747409998,-12.5909320338,-4.6310823583000005,13.4156063333,49.43,-3.26,49.5373848724,134.84,40.2490679662,-28.9910823583,49.6031282123,-12.5909320338,-4.6310823583000005,13.4156063333,52.84,-24.36,58.1848365126,134.8,35.2490679662,-7.8710823583,36.1171805374,-12.5909320338,-4.6310823583000005,13.4156063333,47.84,-3.24,47.9495901964,133.76
2020-03-15 01:30:00,41.8736512332,-10.3195051024,43.1264982715,-12.5463487668,-4.6495051024,13.3801631184,54.42,-5.67,54.7145803237,135.3,36.2236512332,-31.4495051024,47.9710775348,-12.5463487668,-4.6495051024,13.3801631184,48.77,-26.8,55.6484761696,134.37,39.5036512332,-33.3895051024,51.7242449122,-12.5463487668,-4.6495051024,13.3801631184,52.05,-28.74,59.4574646281,135.43,35.6736512332,-8.2495051024,36.6150751296,-12.5463487668,-4.6495051024,13.3801631184,48.22,-3.6,48.3541973359,135.46,38.7736512332,-29.6895051024,48.8350564982,-12.5463487668,-4.6495051024,13.3801631184,51.32,-25.04,57.1029246186,135.43,34.0936512332,-7.7695051024,34.967731753,-12.5463487668,-4.6495051024,13.3801631184,46.64,-3.12,46.7442402869,134.37
2020-03-15 02:00:00,40.1092679038,-5.1876315611,40.4433541264,-12.0007320962,-4.5176315611,12.8228922543,52.11,-0.67,52.1143070567,135.74,34.6792679038,-28.9776315611,45.1924192009,-12.0007320962,-4.5176315611,12.8228922543,46.68,-24.46,52.7002277035,135.04,37.4992679038,-36.9076315611,52.6152863792,-12.0007320962,-4.5176315611,12.8228922543,49.5,-32.39,59.1554063463,135.87,34.1592679038,-5.6676315611,34.6262563849,-12.0007320962,-4.5176315611,12.8228922543,46.16,-1.15,46.1743229512,136.14,36.7992679038,-33.5576315611,49.8026179457,-12.0007320962,-4.5176315611,12.8228922543,48.8,-29.04,56.7869844242,135.87,32.5992679038,-12.7976315611,35.0213026805,-12.0007320962,-4.5176315611,12.8228922543,44.6,-8.28,45.362081081,135.04
2020-03-15 02:30:00,40.1301849744,2.9038416534,40.2351095739,-11.4498150256,-4.4061583466,12.2683534142,51.58,7.31,52.0954172649,135.13,34.2601849744,-23.9461583466,41.7992676256,-11.4498150256,-4.4061583466,12.2683534142,45.71,-19.54,49.7113236597,134.74,37.0401849744,-41.5761583466,55.6826027211,-11.4498150256,-4.4061583466,12.2683534142,48.49,-37.17,61.0973731023,135.26,33.7001849744,-0.8561583466,33.7110586369,-11.4498150256,-4.4061583466,12.2683534142,45.15,3.55,45.2893475334,135.83,36.3901849744,-38.646158346600004,53.0826818974,-11.4498150256,-4.4061583466,12.2683534142,47.84,-34.24,58.8306314771,135.26,32.1101849744,-19.6061583466,37.6226716781,-11.4498150256,-4.4061583466,12.2683534142,43.56,-15.2,46.1358168888,134.74
2020-03-15 03:00:00,40.6116020091,3.258213194,40.7420933551,-10.8583979909,-4.271786806,11.6684604574,51.47,7.53,52.0178988426,135.41,33.8116020091,-23.821786806,41.3606329382,-10.8583979909,-4.271786806,11.6684604574,44.67,-19.55,48.760756762,135.02,37.5216020091,-41.441786806,55.9043138855,-10.8583979909,-4.271786806,11.6684604574,48.38,-37.17,61.0101081789,135.53,33.2816020091,-0.631786806,33.2875980938,-10.8583979909,-4.271786806,11.6684604574,44.14,3.64,44.2898317902,136.13,36.8616020091,-38.511786806,53.309806093,-10.8583979909,-4.271786806,11.6684604574,47.72,-34.24,58.7330911838,135.53,31.7416020091,-19.431786806,37.2172491807,-10.8583979909,-4.271786806,11.6684604574,42.6,-15.16,45.2170941127,135.02
2020-03-15 03:30:00,37.8362185604,2.8225447186,37.941352027,-10.3637814396,-4.0874552814,11.140702689,48.2,6.91,48.6927931012,135.91,32.1862185604,-24.6874552814,40.5638153222,-10.3637814396,-4.0874552814,11.140702689,42.55,-20.6,47.2743323591,135.54,34.9062185604,-42.1274552814,54.7098399072,-10.3637814396,-4.0874552814,11.140702689,45.27,-38.04,59.1304870604,136.04,31.7262185604,-1.3774552814,31.7561069276,-10.3637814396,-4.0874552814,11.140702689,42.09,2.71,42.1771525829,136.65,34.2762185604,-39.2474552814,52.1077912108,-10.3637814396,-4.0874552814,11.140702689,44.64,-35.16,56.8238963817,136.04,30.1962185604,-20.0874552814,36.2673058695,-10.3637814396,-4.0874552814,11.140702689,40.56,-16.0,43.6017614323,135.54
2020-03-15 04:00:00,36.8745015673,9.3962517434,38.0528371171,-9.9654984327,-3.9037482566,10.7028224999,46.84,13.3,48.6916378858,134.83,31.3345015673,-17.9437482566,36.1085736352,-9.9654984327,-3.9037482566,10.7028224999,41.3,-14.04,43.6212287768,134.49,33.9745015673,-35.1537482566,48.8881659835,-9.9654984327,-3.9037482566,10.7028224999,43.94,-31.25,53.9192553732,134.96,30.8345015673,4.8162517434000005,31.208376564,-9.9654984327,-3.9037482566,10.7028224999,40.8,8.72,41.7214381344,135.56,32.7945015673,-52.5837482566,61.9720091151,-9.9654984327,-3.9037482566,10.7028224999,42.76,-48.68,64.7932095208,134.96,28.8345015673,-30.9837482566,42.3251832443,-9.9654984327,-3.9037482566,10.7028224999,38.8,-27.08,47.3156041914,134.49
2020-03-15 04:30:00,36.4565847667,9.7204631364,37.7302262972,-9.8034152333,-3.8295368636,10.5248421758,46.26,13.55,48.2036316059,134.11,30.9465847667,-16.8595368636,35.2410994717,-9.8034152333,-3.8295368636,10.5248421758,40.75,-13.03,42.7825127827,133.73,33.5865847667,-34.4495368636,48.1126726176,-9.8034152333,-3.8295368636,10.5248421758,43.39,-30.62,53.1062755237,134.25,30.4465847667,5.6604631364,30.9682961571,-9.8034152333,-3.8295368636,10.5248421758,40.25,9.49,41.3536286195,134.79,32.3965847667,-53.2695368636,62.3472714897,-9.8034152333,-3.8295368636,10.5248421758,42.2,-49.44,65.0011815277,134.25,28.3965847667,-28.8295368636,40.4661367341,-9.8034152333,-3.8295368636,10.5248421758,38.2,-25.0,45.6534774141,133.73
2020-03-15 05:00:00,36.126218204,9.7949947825,37.4305432036,-9.553781795999999,-3.7650052175,10.2688855721,45.68,13.56,47.6501416577,134.28,30.516218204,-16.8250052175,34.8470999373,-9.553781795999999,-3.7650052175,10.2688855721,40.07,-13.06,42.144614128,133.9,33.276218204,-34.4950052175,47.9292403749,-9.553781795999999,-3.7650052175,10.2688855721,42.83,-30.73,52.7137723939,134.41,30.026218204,5.7449947825,30.5708806659,-9.553781795999999,-3.7650052175,10.2688855721,39.58,9.51,40.7064675451,134.96,32.086218204,-53.4050052175,62.3026482656,-9.553781795999999,-3.7650052175,10.2688855721,41.64,-49.64,64.792122978,134.41,28.006218204,-29.3650052175,40.578957472,-9.553781795999999,-3.7650052175,10.2688855721,37.56,-25.6,45.4545223273,133.9
