Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-15 05:30:00,36.3017183219,9.6841781225,37.5712397856,-9.5582816781,-3.7858218775,10.280719621,45.86,13.47,47.7972854878,134.0,30.5917183219,-16.8258218775,34.913629312,-9.5582816781,-3.7858218775,10.280719621,40.15,-13.04,42.214501063,133.62,33.4517183219,-34.3958218775,47.9801002637,-9.5582816781,-3.7858218775,10.280719621,43.01,-30.61,52.7904555767,134.12,30.1017183219,5.6441781225,30.6262990354,-9.5582816781,-3.7858218775,10.280719621,39.66,9.43,40.7656779657,134.68,32.2417183219,-53.1458218775,62.1611356346,-9.5582816781,-3.7858218775,10.280719621,41.8,-49.36,64.6811378997,134.12,28.0417183219,-28.6258218775,40.0721305224,-9.5582816781,-3.7858218775,10.280719621,37.6,-24.84,45.0642385934,133.62
2020-03-15 06:00:00,36.5639682751,9.7257313688,37.8353489039,-9.5860317249,-3.7742686312,10.302286539,46.15,13.5,48.0840150154,133.77,30.923968275100002,-16.5142686312,35.0572800186,-9.5860317249,-3.7742686312,10.302286539,40.51,-12.74,42.4660770498,133.37,33.7039682751,-34.2442686312,48.0481780255,-9.5860317249,-3.7742686312,10.302286539,43.29,-30.47,52.9381242584,133.89,30.4139682751,5.8857313688,30.9782391362,-9.5860317249,-3.7742686312,10.302286539,40.0,9.66,41.1499161603,134.43,32.4939682751,-52.9742686312,62.1460466262,-9.5860317249,-3.7742686312,10.302286539,42.08,-49.2,64.7407630477,133.89,28.3739682751,-29.774268631200002,41.1289332246,-9.5860317249,-3.7742686312,10.302286539,37.96,-26.0,46.0104509867,133.37
2020-03-15 06:30:00,37.5068341562,10.0957072754,38.8418062635,-10.9431658438,-4.0042927246,11.6527781627,48.45,14.1,50.460008918,133.7,32.2368341562,-16.1342927246,36.0489788779,-10.9431658438,-4.0042927246,11.6527781627,43.18,-12.13,44.8514135786,133.29,34.5368341562,-33.8342927246,48.3482396547,-10.9431658438,-4.0042927246,11.6527781627,45.48,-29.83,54.3898823312,133.82,31.6568341562,6.2557072754,32.2690102468,-10.9431658438,-4.0042927246,11.6527781627,42.6,10.26,43.8181195398,134.36,33.2568341562,-52.5242927246,62.1676631723,-10.9431658438,-4.0042927246,11.6527781627,44.2,-48.52,65.6340643264,133.82,29.4968341562,-31.3642927246,43.0555697135,-10.9431658438,-4.0042927246,11.6527781627,40.44,-27.36,48.8258456148,133.29
2020-03-15 07:00:00,38.0885502522,10.5364197683,39.5190308819,-11.9814497478,-4.2435802317,12.7107478632,50.07,14.78,52.2058741906,133.46,33.1785502522,-15.9135802317,36.7975302517,-11.9814497478,-4.2435802317,12.7107478632,45.16,-11.67,46.6434829317,133.08,35.0185502522,-33.3535802317,48.3607296888,-11.9814497478,-4.2435802317,12.7107478632,47.0,-29.11,55.2846461506,133.6,32.5485502522,6.4664197683,33.1846758028,-11.9814497478,-4.2435802317,12.7107478632,44.53,10.71,45.7998362442,134.19,33.7385502522,-51.9635802317,61.9556570752,-11.9814497478,-4.2435802317,12.7107478632,45.72,-47.72,66.087190892,133.6,30.3785502522,-30.0035802317,42.6974371847,-11.9814497478,-4.2435802317,12.7107478632,42.36,-25.76,49.5776885302,133.08
2020-03-15 07:30:00,39.2969002981,11.115859252,40.8388136452,-12.7830997019,-4.454140748,13.5368758505,52.08,15.57,54.3576241203,133.15,34.4369002981,-15.694140748,37.8444996791,-12.7830997019,-4.454140748,13.5368758505,47.22,-11.24,48.5393242639,132.82,36.1169002981,-32.624140748,48.6699604139,-12.7830997019,-4.454140748,13.5368758505,48.9,-28.17,56.4336681423,133.31,33.7369002981,6.615859252,34.3794711327,-12.7830997019,-4.454140748,13.5368758505,46.52,11.07,47.8189847236,133.94,34.8169002981,-51.094140748,61.8290204123,-12.7830997019,-4.454140748,13.5368758505,47.6,-46.64,66.6412004694,133.31,31.4569002981,-28.974140748,42.7672469122,-12.7830997019,-4.454140748,13.5368758505,44.24,-24.52,50.5807077847,132.82
2020-03-15 08:00:00,40.9566669038,10.6078768087,42.3081034112,-12.9133330962,-4.6321231913,13.718991833,53.87,15.24,55.9842343879,132.53,36.4466669038,-14.4921231913,39.222202424,-12.9133330962,-4.6321231913,13.718991833,49.36,-9.86,50.33516862,132.06,37.6966669038,-32.6421231913,49.8652875464,-12.9133330962,-4.6321231913,13.718991833,50.61,-28.01,57.8440334002,132.66,35.6866669038,7.5278768087,36.4720046604,-12.9133330962,-4.6321231913,13.718991833,48.6,12.16,50.0981596468,133.13,36.3266669038,-50.9121231913,62.5433530935,-12.9133330962,-4.6321231913,13.718991833,49.24,-46.28,67.5752617457,132.66,33.3266669038,-28.9521231913,44.1462587792,-12.9133330962,-4.6321231913,13.718991833,46.24,-24.32,52.2455739752,132.06
2020-03-15 08:30:00,43.8922835032,10.7973563084,45.2008346646,-13.9677164968,-4.8926436916,14.7998333243,57.86,15.69,59.9496096735,132.93,38.9222835032,-12.9926436916,41.033558744,-13.9677164968,-4.8926436916,14.7998333243,52.89,-8.1,53.5066547263,132.3,40.4222835032,-32.6526436916,51.9630266985,-13.9677164968,-4.8926436916,14.7998333243,54.39,-27.76,61.0646354284,133.05,38.0522835032,9.0873563084,39.1223251416,-13.9677164968,-4.8926436916,14.7998333243,52.02,13.98,53.8657664941,133.37,39.0722835032,-50.9326436916,64.1932826047,-13.9677164968,-4.8926436916,14.7998333243,53.04,-46.04,70.234772015,133.05,35.5122835032,-28.5726436916,45.5798008677,-13.9677164968,-4.8926436916,14.7998333243,49.48,-23.68,54.8544692801,132.3
2020-03-15 09:00:00,46.2320502838,11.9186853398,47.7436648538,-13.7679497162,-4.9913146602000005,14.6447827374,60.0,16.91,62.3373732202,131.58,41.2820502838,-12.5213146602,43.1392048658,-13.7679497162,-4.9913146602000005,14.6447827374,55.05,-7.53,55.5626079302,131.08,42.6520502838,-30.7213146602,52.5642137567,-13.7679497162,-4.9913146602000005,14.6447827374,56.42,-25.73,62.0100741815,131.71,40.3420502838,9.1786853398,41.373050234,-13.7679497162,-4.9913146602000005,14.6447827374,54.11,14.17,55.9346136127,132.12,41.1920502838,-48.5513146602,63.6711485825,-13.7679497162,-4.9913146602000005,14.6447827374,54.96,-43.56,70.1289897261,131.71,37.7120502838,-26.4713146602,46.0752562277,-13.7679497162,-4.9913146602000005,14.6447827374,51.48,-21.48,55.7815453354,131.08
2020-03-15 09:30:00,49.0832169113,13.059093586,50.7907679372,-14.5367830887,-5.240906414,15.4526749337,63.62,18.3,66.1996555882,130.8,43.7732169113,-11.810906414,45.3386372654,-14.5367830887,-5.240906414,15.4526749337,58.31,-6.57,58.6789655669,130.37,45.3232169113,-29.110906414,53.8668623872,-14.5367830887,-5.240906414,15.4526749337,59.86,-23.87,64.4437467874,130.93,42.7432169113,9.659093586000001,43.8210073005,-14.5367830887,-5.240906414,15.4526749337,57.28,14.9,59.1862179903,131.38,43.7432169113,-46.640906414,63.9440628743,-14.5367830887,-5.240906414,15.4526749337,58.28,-41.4,71.4878898835,130.93,39.9432169113,-26.360906414,47.8576844843,-14.5367830887,-5.240906414,15.4526749337,54.48,-21.12,58.4305125769,130.37
2020-03-15 10:00:00,51.2035501657,13.9168677788,53.0611228523,-15.0464498343,-5.3231322212,15.9603066781,66.25,19.24,68.9872459227,130.26,45.4135501657,-11.2231322212,46.7797951632,-15.0464498343,-5.3231322212,15.9603066781,60.46,-5.9,60.7471941739,129.9,47.2935501657,-27.9431322212,54.9317624477,-15.0464498343,-5.3231322212,15.9603066781,62.34,-22.62,66.316966155,130.39,44.3335501657,10.1268677788,45.4754562518,-15.0464498343,-5.3231322212,15.9603066781,59.38,15.45,61.3570444203,130.89,45.6735501657,-45.3231322212,64.3448482715,-15.0464498343,-5.3231322212,15.9603066781,60.72,-40.0,72.7111985873,130.39,41.4735501657,-25.0431322212,48.4480529515,-15.0464498343,-5.3231322212,15.9603066781,56.52,-19.72,59.861413281,129.9
2020-03-15 10:30:00,53.6953337741,14.6575161624,55.6599645091,-16.1946662259,-5.7424838376,17.1826463269,69.89,20.4,72.8064015043,130.26,47.7253337741,-10.5524838376,48.8780359568,-16.1946662259,-5.7424838376,17.1826463269,63.92,-4.8100000000000005,64.1007215248,129.9,49.5953337741,-27.2024838376,56.5656455731,-16.1946662259,-5.7424838376,17.1826463269,65.79,-21.46,69.2015585085,130.39,46.5253337741,10.7875161624,47.7595769217,-16.1946662259,-5.7424838376,17.1826463269,62.72,16.53,64.8616936257,130.89,47.9253337741,-44.5424838376,65.4283614634,-16.1946662259,-5.7424838376,17.1826463269,64.12,-38.8,74.9454094658,130.39,43.5653337741,-26.3424838376,50.9103600614,-16.1946662259,-5.7424838376,17.1826463269,59.76,-20.6,63.2108977946,129.9
2020-03-15 11:00:00,55.4404000509,15.6203664693,57.5989045594,-16.2995999491,-5.6596335307,17.2542287629,71.74,21.28,74.8295797128,130.0,49.3304000509,-10.0996335307,50.3536589201,-16.2995999491,-5.6596335307,17.2542287629,65.63,-4.44,65.7800159623,129.71,51.2204000509,-26.0896335307,57.4821568762,-16.2995999491,-5.6596335307,17.2542287629,67.52,-20.43,70.543144954,130.11,48.0904000509,11.1803664693,49.3729396679,-16.2995999491,-5.6596335307,17.2542287629,64.39,16.84,66.5556736875,130.69,49.5004000509,-43.2596335307,65.739527671,-16.2995999491,-5.6596335307,17.2542287629,65.8,-37.6,75.785222834,130.11,45.0204000509,-25.4196335307,51.7010076263,-16.2995999491,-5.6596335307,17.2542287629,61.32,-19.76,64.4251503685,129.71
2020-03-15 11:30:00,57.1651834199,15.9774280016,59.3560140253,-17.4748165801,-6.0225719984,18.4835220666,74.64,22.0,77.8147132617,129.57,51.5051834199,-9.1825719984,52.3173350585,-17.4748165801,-6.0225719984,18.4835220666,68.98,-3.16,69.0523424657,129.25,52.8051834199,-25.4625719984,58.623629781700004,-17.4748165801,-6.0225719984,18.4835220666,70.28,-19.44,72.9190784363,129.7,50.1651834199,11.9574280016,51.5705896026,-17.4748165801,-6.0225719984,18.4835220666,67.64,17.98,69.9889276957,130.2,51.0051834199,-42.5025719984,66.3927508255,-17.4748165801,-6.0225719984,18.4835220666,68.48,-36.48,77.5905973685,129.7,46.9651834199,-23.1825719984,52.3751859006,-17.4748165801,-6.0225719984,18.4835220666,64.44,-17.16,66.6856746236,129.25
2020-03-15 12:00:00,58.5624834936,10.6566272641,59.5241814525,-18.3575165064,-6.3233727359,19.4160617799,76.92,16.98,78.7718655359,129.57,52.4924834936,-11.3133727359,53.697795355,-18.3575165064,-6.3233727359,19.4160617799,70.85,-4.99,71.025506686,128.94,54.5824834936,-21.2233727359,58.5634617711,-18.3575165064,-6.3233727359,19.4160617799,72.94,-14.9,74.446313542,129.7,51.1524834936,9.8166272641,52.0859168913,-18.3575165064,-6.3233727359,19.4160617799,69.51,16.14,71.3592299566,129.91,52.9224834936,-32.8433727359,62.2854428563,-18.3575165064,-6.3233727359,19.4160617799,71.28,-26.52,76.0535916312,129.7,47.9224834936,-25.8033727359,54.4277362082,-18.3575165064,-6.3233727359,19.4160617799,66.28,-19.48,69.0833467632,128.94
2020-03-15 12:30:00,59.3111167446,7.1002221186,59.7345940275,-18.5688832554,-6.3897778814,19.6375326028,77.88,13.49,79.039702049,130.36,53.0411167446,-12.7497778814,54.5519651483,-18.5688832554,-6.3897778814,19.6375326028,71.61,-6.36,71.8918750625,129.51,55.8211167446,-14.7997778814,57.749722942700004,-18.5688832554,-6.3897778814,19.6375326028,74.39,-8.41,74.863877805,130.49,51.6711167446,8.5702221186,52.3770275292,-18.5688832554,-6.3897778814,19.6375326028,70.24,14.96,71.8154523762,130.47,53.9111167446,-31.0297778814,62.2033409394,-18.5688832554,-6.3897778814,19.6375326028,72.48,-24.64,76.5537719515,130.49,48.4311167446,-26.7497778814,55.3274225483,-18.5688832554,-6.3897778814,19.6375326028,67.0,-20.36,70.0252068901,129.51
2020-03-15 13:00:00,59.0470334047,7.4178283704,59.5111446002,-16.6629665953,-5.8721716296,17.6673952637,75.71,13.29,76.8676017578,130.78,52.5570334047,-12.3421716296,53.9867665344,-16.6629665953,-5.8721716296,17.6673952637,69.22,-6.47,69.5217181894,129.89,55.6470334047,-14.6621716296,57.5462562087,-16.6629665953,-5.8721716296,17.6673952637,72.31,-8.79,72.8422967787,130.9,51.2770334047,9.1078283704,52.0796187814,-16.6629665953,-5.8721716296,17.6673952637,67.94,14.98,69.5718621283,130.87,53.8170334047,-31.0721716296,62.1430039044,-16.6629665953,-5.8721716296,17.6673952637,70.48,-25.2,74.8496519698,130.9,48.1770334047,-26.5521716296,55.0094934164,-16.6629665953,-5.8721716296,17.6673952637,64.84,-20.68,68.0579752858,129.89
2020-03-15 13:30:00,58.7026333736,7.2633128983,59.150273704,-15.2073666264,-5.4366871017000005,16.1499710944,73.91,12.7,74.9931870239,131.33,51.9126333736,-12.4266871017,53.3792474292,-15.2073666264,-5.4366871017000005,16.1499710944,67.12,-6.99,67.4829941541,130.43,55.3826333736,-15.0066871017,57.3797589501,-15.2073666264,-5.4366871017000005,16.1499710944,70.59,-9.57,71.235756471,131.48,50.6826333736,9.1833128983,51.5078883422,-15.2073666264,-5.4366871017000005,16.1499710944,65.89,14.62,67.4924921751,131.42,53.5926333736,-31.5966871017,62.2135112956,-15.2073666264,-5.4366871017000005,16.1499710944,68.8,-26.16,73.605608482,131.48,47.6326333736,-27.1166871017,54.8104231098,-15.2073666264,-5.4366871017000005,16.1499710944,62.84,-21.68,66.4747169983,130.43
2020-03-15 14:00:00,57.8967333641,6.0840815393,58.2155287051,-15.1732666359,-5.3559184607,16.0908011908,73.07,11.44,73.9601142509,132.69,51.1167333641,-12.7359184607,52.6794461708,-15.1732666359,-5.3559184607,16.0908011908,66.29,-7.38,66.6995389789,131.65,54.5967333641,-16.5759184607,57.0575531096,-15.1732666359,-5.3559184607,16.0908011908,69.77,-11.22,70.6664085687,132.84,49.8967333641,9.2440815393,50.7458081413,-15.1732666359,-5.3559184607,16.0908011908,65.07,14.6,66.6878167284,132.68,52.8667333641,-33.5559184607,62.6170197338,-15.1732666359,-5.3559184607,16.0908011908,68.04,-28.2,73.6524378415,132.84,46.9867333641,-26.2759184607,53.83471931,-15.1732666359,-5.3559184607,16.0908011908,62.16,-20.92,65.5859131216,131.65
2020-03-15 14:30:00,57.6212500282,6.4993419362000004,57.9866355328,-12.8587499718,-4.7706580638,13.7151970164,70.48,11.27,71.3753690008,132.94,49.6212500282,-13.3206580638,51.3780924677,-12.8587499718,-4.7706580638,13.7151970164,62.48,-8.55,63.0622938054,131.99,54.4412500282,-16.2606580638,56.8177675143,-12.8587499718,-4.7706580638,13.7151970164,67.3,-11.49,68.2737877959,133.08,48.5312500282,8.7493419362,49.3136209745,-12.8587499718,-4.7706580638,13.7151970164,61.39,13.52,62.8611366426,133.02,52.7812500282,-33.3306580638,62.4242991271,-12.8587499718,-4.7706580638,13.7151970164,65.64,-28.56,71.584098793,133.08,45.7012500282,-27.9306580638,53.5604883662,-12.8587499718,-4.7706580638,13.7151970164,58.56,-23.16,62.9734801325,131.99
2020-03-15 15:00:00,55.0812834534,5.4342899993,55.3487063504,-11.3087165466,-4.4457100007,12.1511895443,66.39,9.88,67.1211330357,133.6,48.3612834534,-13.0157100007,50.0821569432,-11.3087165466,-4.4457100007,12.1511895443,59.67,-8.57,60.2822842965,132.47,52.0712834534,-17.5257100007,54.9415059086,-11.3087165466,-4.4457100007,12.1511895443,63.38,-13.08,64.7156148082,133.73,47.3212834534,9.1742899993,48.202401026,-11.3087165466,-4.4457100007,12.1511895443,58.63,13.62,60.1912061683,133.53,50.4912834534,-34.8457100007,61.3481312692,-11.3087165466,-4.4457100007,12.1511895443,61.8,-30.4,68.8723456839,133.73,44.6112834534,-27.4457100007,52.3777969067,-11.3087165466,-4.4457100007,12.1511895443,55.92,-23.0,60.465249524,132.47
2020-03-15 15:30:00,54.0221335062,4.8934973069000005,54.2433150209,-12.2478664938,-4.6265026931,13.0925460021,66.27,9.52,66.9503047043,133.53,47.4521335062,-12.9465026931,49.1865520877,-12.2478664938,-4.6265026931,13.0925460021,59.7,-8.32,60.2769640908,132.36,51.0221335062,-18.0765026931,54.1296412065,-12.2478664938,-4.6265026931,13.0925460021,63.27,-13.45,64.6838109576,133.73,46.4121335062,9.2434973069,47.323655597,-12.2478664938,-4.6265026931,13.0925460021,58.66,13.87,60.2774626208,133.43,49.4721335062,-35.3865026931,60.8251310439,-12.2478664938,-4.6265026931,13.0925460021,61.72,-30.76,68.9603944304,133.73,43.6721335062,-27.9065026931,51.826905537,-12.2478664938,-4.6265026931,13.0925460021,55.92,-23.28,60.5723105057,132.36
2020-03-15 16:00:00,53.8669001425,4.326083425,54.0403361274,-11.6730998575,-4.473916575,12.5010875448,65.54,8.8,66.1281452938,133.62,47.4269001425,-12.573916575,49.0654077244,-11.6730998575,-4.473916575,12.5010875448,59.1,-8.1,59.6524936612,132.36,50.8969001425,-18.633916575,54.2007130123,-11.6730998575,-4.473916575,12.5010875448,62.57,-14.16,64.1522446996,133.73,46.3769001425,9.566083425,47.3532133959,-11.6730998575,-4.473916575,12.5010875448,58.05,14.04,59.7237314641,133.43,49.4069001425,-35.993916575,61.127766294,-11.6730998575,-4.473916575,12.5010875448,61.08,-31.52,68.7333747171,133.73,43.6869001425,-27.553916575,51.6503975075,-11.6730998575,-4.473916575,12.5010875448,55.36,-23.08,59.9784628012,132.36
2020-03-15 16:30:00,54.2403834936,3.9722321752000003,54.3856399244,-13.3696165064,-4.9977678248,14.2732031709,67.61,8.97,68.2024413053,133.33,48.1503834936,-12.6877678248,49.7939643226,-13.3696165064,-4.9977678248,14.2732031709,61.52,-7.69,61.9987620844,132.03,51.1803834936,-18.8377678248,54.5370805157,-13.3696165064,-4.9977678248,14.2732031709,64.55,-13.84,66.0170288638,133.45,47.0303834936,9.3422321752,47.9492885617,-13.3696165064,-4.9977678248,14.2732031709,60.4,14.34,62.0789465117,133.08,49.6303834936,-36.0377678248,61.3342944487,-13.3696165064,-4.9977678248,14.2732031709,63.0,-31.04,70.2316282027,133.45,44.2303834936,-24.6777678248,50.6489787538,-13.3696165064,-4.9977678248,14.2732031709,57.6,-19.68,60.8692237506,132.03
2020-03-15 17:00:00,55.5147334685,4.313168841,55.6820353213,-14.1452665315,-5.256831159,15.0904883646,69.66,9.57,70.314297977,132.35,49.2547334685,-12.216831159,50.747214038,-14.1452665315,-5.256831159,15.0904883646,63.4,-6.96,63.7808874194,131.09,52.3547334685,-18.196831159,55.4269138667,-14.1452665315,-5.256831159,15.0904883646,66.5,-12.94,67.7472774361,132.47,48.0747334685,9.553168841,49.0147226144,-14.1452665315,-5.256831159,15.0904883646,62.22,14.81,63.958302823,132.08,50.734733468499996,-35.096831159,61.6911722819,-14.1452665315,-5.256831159,15.0904883646,64.88,-29.84,71.4131640526,132.47,45.1347334685,-27.056831159,52.6233434669,-14.1452665315,-5.256831159,15.0904883646,59.28,-21.8,63.1613679396,131.09
2020-03-15 17:30:00,57.3085667325,4.9823198329,57.5247366952,-18.0314332675,-6.2776801671,19.0929791798,75.34,11.26,76.1767891158,131.81,50.8585667325,-12.8276801671,52.4513411512,-18.0314332675,-6.2776801671,19.0929791798,68.89,-6.55,69.2006835226,130.69,53.9185667325,-17.3676801671,56.646695869,-18.0314332675,-6.2776801671,19.0929791798,71.95,-11.09,72.7996607135,131.93,49.5085667325,8.8523198329,50.293754546,-18.0314332675,-6.2776801671,19.0929791798,67.54,15.13,69.2139328459,131.68,52.2085667325,-34.0376801671,62.3241374703,-18.0314332675,-6.2776801671,19.0929791798,70.24,-27.76,75.5266522494,131.93,46.4485667325,-27.3576801671,53.906511811,-18.0314332675,-6.2776801671,19.0929791798,64.48,-21.08,67.8383136583,130.69
2020-03-15 18:00:00,59.4100834301,4.7809024729,59.6021395726,-20.7299165699,-6.9790975271,21.873208344600002,80.14,11.76,80.9982543022,131.52,52.7500834301,-11.9490975271,54.0865254347,-20.7299165699,-6.9790975271,21.873208344600002,73.48,-4.97,73.6478872745,130.3,55.7900834301,-17.4090975271,58.4432210427,-20.7299165699,-6.9790975271,21.873208344600002,76.52,-10.43,77.2275553154,131.63,51.2800834301,9.5909024729,52.1692664971,-20.7299165699,-6.9790975271,21.873208344600002,72.01,16.57,73.8918466409,131.26,54.0300834301,-33.8990975271,63.7840005692,-20.7299165699,-6.9790975271,21.873208344600002,74.76,-26.92,79.4590712254,131.63,47.9900834301,-26.5790975271,54.8588783424,-20.7299165699,-6.9790975271,21.873208344600002,68.72,-19.6,71.4604673928,130.3
2020-03-15 18:30:00,60.5398166927,5.6875877298,60.8063981779,-21.3301833073,-7.2624122702000005,22.5326286062,81.87,12.95,82.8878724543,130.5,54.3298166927,-11.9324122702,55.6247377023,-21.3301833073,-7.2624122702000005,22.5326286062,75.66,-4.67,75.8039873621,129.45,56.8598166927,-16.2024122702,59.1232350071,-21.3301833073,-7.2624122702000005,22.5326286062,78.19,-8.94,78.6994263003,130.63,52.8098166927,9.3675877298,53.6342095961,-21.3301833073,-7.2624122702000005,22.5326286062,74.14,16.63,75.9822117341,130.39,55.0298166927,-32.4224122702,63.870913119,-21.3301833073,-7.2624122702000005,22.5326286062,76.36,-25.16,80.3982288362,130.63,49.3898166927,-26.3824122702,55.9945146433,-21.3301833073,-7.2624122702000005,22.5326286062,70.72,-19.12,73.2590799833,129.45
2020-03-15 19:00:00,61.9163500304,-1.9752385676,61.9478487801,-21.983649969600002,-7.3752385676,23.1878202925,83.9,5.4,84.0735987097,130.85,54.9563500304,-18.0652385676,57.8494014936,-21.983649969600002,-7.3752385676,23.1878202925,76.94,-10.69,77.6790814827,129.64,58.9763500304,-8.8052385676,59.6300435111,-21.983649969600002,-7.3752385676,23.1878202925,80.96,-1.43,80.9726280912,130.96,53.4763500304,3.4847614324,53.5897711771,-21.983649969600002,-7.3752385676,23.1878202925,75.46,10.86,76.2374658551,130.57,56.9763500304,-26.3352385676,62.7682184962,-21.983649969600002,-7.3752385676,23.1878202925,78.96,-18.96,81.2044530799,130.96,50.7763500304,-21.4552385676,55.1231801005,-21.983649969600002,-7.3752385676,23.1878202925,72.76,-14.08,74.1098104167,129.64
2020-03-15 19:30:00,60.7529833818,-6.6386972841,61.1146242026,-21.1170166182,-7.2186972841,22.3167645803,81.87,0.58,81.8720544508,131.7,54.2729833818,-21.5786972841,58.4054526705,-21.1170166182,-7.2186972841,22.3167645803,75.39,-14.36,76.7454343919,130.37,58.2829833818,-6.3986972841,58.6331772874,-21.1170166182,-7.2186972841,22.3167645803,79.4,0.8200000000000001,79.404234144,131.84,52.8729833818,0.2613027159,52.8736290678,-21.1170166182,-7.2186972841,22.3167645803,73.99,7.48,74.3671331974,131.29,56.2829833818,-24.3386972841,61.3200326471,-21.1170166182,-7.2186972841,22.3167645803,77.4,-17.12,79.2707663644,131.84,50.5629833818,-18.6186972841,53.8820116275,-21.1170166182,-7.2186972841,22.3167645803,71.68,-11.4,72.5808680025,130.37
2020-03-15 20:00:00,58.9535500841,-8.1916995676,59.5199547155,-20.2664499159,-6.8516995676,21.3933349237,79.22,-1.34,79.2313321862,132.83,52.1535500841,-21.9416995676,56.5811891559,-20.2664499159,-6.8516995676,21.3933349237,72.42,-15.09,73.9754317324,131.35,56.5835500841,-7.9116995676,57.1339927729,-20.2664499159,-6.8516995676,21.3933349237,76.85,-1.06,76.8573099972,132.97,50.8335500841,0.1883004324,50.8338988394,-20.2664499159,-6.8516995676,21.3933349237,71.1,7.04,71.4476843572,132.3,54.6935500841,-26.2116995676,60.6501246085,-20.2664499159,-6.8516995676,21.3933349237,74.96,-19.36,77.4197080852,132.97,48.6535500841,-19.7316995676,52.5024561675,-20.2664499159,-6.8516995676,21.3933349237,68.92,-12.88,70.1131998984,131.35
2020-03-15 20:30:00,56.8775668642,-8.9510509325,57.5775904774,-19.1124331358,-6.4910509325,20.1846189605,75.99,-2.46,76.0298079703,132.99,49.9775668642,-23.0110509325,55.0205930056,-19.1124331358,-6.4910509325,20.1846189605,69.09,-16.52,71.0375851222,131.52,54.6175668642,-8.6810509325,55.303157735,-19.1124331358,-6.4910509325,20.1846189605,73.73,-2.19,73.7625175818,133.12,48.7775668642,-0.8010509325,48.7841440612,-19.1124331358,-6.4910509325,20.1846189605,67.89,5.69,68.1280280061,132.49,52.8075668642,-27.0510509325,59.3329459463,-19.1124331358,-6.4910509325,20.1846189605,71.92,-20.56,74.8010695111,133.12,46.6875668642,-17.6510509325,49.9128089645,-19.1124331358,-6.4910509325,20.1846189605,65.8,-11.16,66.7396853454,131.52
2020-03-15 21:00:00,54.4742166942,-9.440001970600001,55.2861096628,-18.2157833058,-6.1100019706,19.2131956094,72.69,-3.33,72.7662353018,133.64,47.6842166942,-24.7500019706,53.7247347065,-18.2157833058,-6.1100019706,19.2131956094,65.9,-18.64,68.4854699918,132.28,52.3142166942,-9.1800019706,53.1135548095,-18.2157833058,-6.1100019706,19.2131956094,70.53,-3.07,70.5967832128,133.76,46.5742166942,-2.3000019706,46.6309732875,-18.2157833058,-6.1100019706,19.2131956094,64.79,3.81,64.9019275523,133.27,50.5442166942,-27.8300019706,57.6994527782,-18.2157833058,-6.1100019706,19.2131956094,68.76,-21.72,72.1089176177,133.76,44.6242166942,-20.0300019706,48.9134101705,-18.2157833058,-6.1100019706,19.2131956094,62.84,-13.92,64.3632814577,132.28
2020-03-15 21:30:00,51.9562167345,-11.3671355734,53.1851504511,-17.2437832655,-5.7871355734000005,18.1889801653,69.2,-5.58,69.4246094696,134.11,45.4662167345,-24.7971355734,51.7887516435,-17.2437832655,-5.7871355734000005,18.1889801653,62.71,-19.01,65.5280413258,132.55,49.9462167345,-11.0771355734,51.15982309,-17.2437832655,-5.7871355734000005,18.1889801653,67.19,-5.29,67.3979243004,134.26,44.4262167345,-2.2871355734,44.4850505504,-17.2437832655,-5.7871355734000005,18.1889801653,61.67,3.5,61.7692391082,133.56,48.3162167345,-29.8671355734,56.8023114573,-17.2437832655,-5.7871355734000005,18.1889801653,65.56,-24.08,69.8423940025,134.26,42.4762167345,-20.7071355734,47.254782316000004,-17.2437832655,-5.7871355734000005,18.1889801653,59.72,-14.92,61.5555423987,132.55
2020-03-15 22:00:00,49.8627500549,-12.2653500251,51.3491251559,-16.1072499451,-5.4153500251,16.993219727,65.97,-6.85,66.3246816804,134.76,43.1227500549,-25.9153500251,50.3108034047,-16.1072499451,-5.4153500251,16.993219727,59.23,-20.5,62.6772917411,133.2,47.9527500549,-11.9853500251,49.4278752634,-16.1072499451,-5.4153500251,16.993219727,64.06,-6.57,64.3960286043,134.88,42.1927500549,-3.2153500251000002,42.3150875336,-16.1072499451,-5.4153500251,16.993219727,58.3,2.2,58.3414946672,134.17,46.3327500549,-31.0553500251,55.7777598406,-16.1072499451,-5.4153500251,16.993219727,62.44,-25.64,67.499357034,134.88,40.4127500549,-20.7753500251,45.4401313342,-16.1072499451,-5.4153500251,16.993219727,56.52,-15.36,58.5699581697,133.2
2020-03-15 22:30:00,46.7206667235,-12.2582162127,48.3020140761,-14.949333276499999,-5.0882162127,15.791532846399999,61.67,-7.17,62.0854073032,135.18,40.7006667235,-27.3782162127,49.0521252824,-14.949333276499999,-5.0882162127,15.791532846399999,55.65,-22.29,59.9480324948,133.74,44.9606667235,-11.998216212700001,46.5340600475,-14.949333276499999,-5.0882162127,15.791532846399999,59.91,-6.91,60.3071819935,135.31,39.8906667235,-4.4682162127,40.1401326327,-14.949333276499999,-5.0882162127,15.791532846399999,54.84,0.62,54.8435046291,134.74,43.4106667235,-31.2482162127,53.4877275817,-14.949333276499999,-5.0882162127,15.791532846399999,58.36,-26.16,63.9549466421,135.31,38.1706667235,-20.3282162127,43.2462272632,-14.949333276499999,-5.0882162127,15.791532846399999,53.12,-15.24,55.2629351374,133.74
2020-03-15 23:00:00,44.2370833579,-13.290529929,46.1904506344,-13.8729166421,-4.670529929,14.638021245200001,58.11,-8.62,58.7458636842,135.58,38.2470833579,-27.480529929,47.0958481245,-13.8729166421,-4.670529929,14.638021245200001,52.12,-22.81,56.892798314,134.05,42.5870833579,-13.030529929,44.5359897068,-13.8729166421,-4.670529929,14.638021245200001,56.46,-8.36,57.0755744605,135.73,37.5270833579,-4.490529929,37.7947991713,-13.8729166421,-4.670529929,14.638021245200001,51.4,0.18,51.4003151741,135.07,41.1270833579,-32.510529929,52.4249133695,-13.8729166421,-4.670529929,14.638021245200001,55.0,-27.84,61.6446721137,135.73,35.8870833579,-21.390529929,41.7784337019,-13.8729166421,-4.670529929,14.638021245200001,49.76,-16.72,52.4939615575,134.05
2020-03-15 23:30:00,42.6701333619,-13.8090486275,44.8489699449,-12.4798666381,-4.3090486275,13.2028395195,55.15,-9.5,55.9622417349,135.58,36.5601333619,-27.5890486275,45.8017352904,-12.4798666381,-4.3090486275,13.2028395195,49.04,-23.28,54.2851729296,134.05,41.1301333619,-13.5490486275,43.304325293,-12.4798666381,-4.3090486275,13.2028395195,53.61,-9.24,54.4004567996,135.73,35.9301333619,-4.6090486275,36.2245471008,-12.4798666381,-4.3090486275,13.2028395195,48.41,-0.30000000000000004,48.4109295511,135.07,39.6801333619,-33.0690486275,51.6534118984,-12.4798666381,-4.3090486275,13.2028395195,52.16,-28.76,59.5634384501,135.73,34.3601333619,-21.8690486275,40.7292775841,-12.4798666381,-4.3090486275,13.2028395195,46.84,-17.56,50.0233865307,134.05
2020-03-16 00:00:00,41.137583315,-14.6241166126,43.6596558358,-12.142416685,-4.0941166126,12.8140576629,53.28,-10.53,54.3105818418,135.98,35.197583315,-27.5641166126,44.7062679705,-12.142416685,-4.0941166126,12.8140576629,47.34,-23.47,52.8385891182,134.31,39.667583315,-14.3641166126,42.1882093969,-12.142416685,-4.0941166126,12.8140576629,51.81,-10.27,52.8180745579,136.11,34.617583315,-4.5241166126,34.9119564863,-12.142416685,-4.0941166126,12.8140576629,46.76,-0.43,46.7619770754,135.32,38.257583315,-34.0141166126,51.191823664,-12.142416685,-4.0941166126,12.8140576629,50.4,-29.92,58.6119987716,136.11,33.057583315,-21.5341166126,39.4527818147,-12.142416685,-4.0941166126,12.8140576629,45.2,-17.44,48.4478441213,134.31
2020-03-16 00:30:00,43.5195500017,-13.9624913796,45.704511789,-12.7604499983,-4.3024913796,13.4662732867,56.28,-9.66,57.1030121797,135.09,37.3495500017,-27.3524913796,46.294142934,-12.7604499983,-4.3024913796,13.4662732867,50.11,-23.05,55.1571808562,133.49,41.9495500017,-13.6924913796,44.1276451391,-12.7604499983,-4.3024913796,13.4662732867,54.71,-9.39,55.5099648712,135.23,36.6695500017,-4.5524913796,36.951063247,-12.7604499983,-4.3024913796,13.4662732867,49.43,-0.25,49.4306322031,134.49,40.4795500017,-32.9824913796,52.2153110298,-12.7604499983,-4.3024913796,13.4662732867,53.24,-28.68,60.4734652554,135.23,35.0795500017,-22.7024913796,41.7849008992,-12.7604499983,-4.3024913796,13.4662732867,47.84,-18.4,51.25646886,133.49
2020-03-16 01:00:00,43.2204833046,-13.9616268682,45.4195684907,-14.3895166954,-4.8616268682,15.188601204,57.61,-9.1,58.3242839647,135.09,37.9204833046,-27.4616268682,46.8199103406,-14.3895166954,-4.8616268682,15.188601204,52.31,-22.6,56.9832966754,133.49,41.6104833046,-13.6916268682,43.8051705525,-14.3895166954,-4.8616268682,15.188601204,56.0,-8.83,56.6918768432,135.23,37.1804833046,-4.7116268682,37.4778303335,-14.3895166954,-4.8616268682,15.188601204,51.57,0.15,51.5702181496,134.41,40.0904833046,-32.9816268682,51.9137222944,-14.3895166954,-4.8616268682,15.188601204,54.48,-28.12,61.309092311,135.23,35.5304833046,-19.4616268682,40.5113584592,-14.3895166954,-4.8616268682,15.188601204,49.92,-14.6,52.0112141754,133.49
2020-03-16 01:30:00,41.9631833039,-14.4861425079,44.3932098158,-14.7368166961,-4.9461425079,15.5447126717,56.7,-9.54,57.496970355,135.09,36.8731833039,-27.9061425079,46.2426690042,-14.7368166961,-4.9461425079,15.5447126717,51.61,-22.96,56.486756855,133.49,40.3831833039,-14.2161425079,42.8123837407,-14.7368166961,-4.9461425079,15.5447126717,55.12,-9.27,55.8940721365,135.23,36.1731833039,-5.0961425079,36.5303963679,-14.7368166961,-4.9461425079,15.5447126717,50.91,-0.15,50.9102209777,134.52,38.9031833039,-33.5461425079,51.3692646272,-14.7368166961,-4.9461425079,15.5447126717,53.64,-28.6,60.788235704,135.23,34.5431833039,-22.1061425079,41.0111332365,-14.7368166961,-4.9461425079,15.5447126717,49.28,-17.16,52.1822191939,133.49
2020-03-16 02:00:00,40.5330499708,-15.1843090244,43.2838466462,-14.5769500292,-4.8943090244,15.3766619583,55.11,-10.29,56.0624312709,135.53,35.5930499708,-28.0843090244,45.3386548059,-14.5769500292,-4.8943090244,15.3766619583,50.17,-23.19,55.2702903919,133.85,39.0130499708,-14.9043090244,41.7630996877,-14.5769500292,-4.8943090244,15.3766619583,53.59,-10.01,54.5168616118,135.65,34.9530499708,-5.1943090244,35.3369006636,-14.5769500292,-4.8943090244,15.3766619583,49.53,-0.30000000000000004,49.5309085319,134.82,37.5030499708,-34.3343090244,50.8460768723,-14.5769500292,-4.8943090244,15.3766619583,52.08,-29.44,59.8250783535,135.65,33.3430499708,-23.0543090244,40.5371452615,-14.5769500292,-4.8943090244,15.3766619583,47.92,-18.16,51.2456046896,133.85
2020-03-16 02:30:00,40.1682833075,-15.2068790523,42.9504383491,-14.3117166925,-4.8068790523,15.0973945073,54.48,-10.4,55.4637755657,135.45,35.1982833075,-27.8068790523,44.8569021492,-14.3117166925,-4.8068790523,15.0973945073,49.51,-23.0,54.591575357400004,133.74,38.6682833075,-14.9268790523,41.4493407932,-14.3117166925,-4.8068790523,15.0973945073,52.98,-10.12,53.9378790833,135.58,34.5482833075,-4.8968790523,34.8935997562,-14.3117166925,-4.8068790523,15.0973945073,48.86,-0.09,48.8600828898,134.74,37.2082833075,-34.3668790523,50.6511472968,-14.3117166925,-4.8068790523,15.0973945073,51.52,-29.56,59.3978450788,135.58,32.9282833075,-22.3668790523,39.8063954675,-14.3117166925,-4.8068790523,15.0973945073,47.24,-17.56,50.3981269493,133.74
2020-03-16 03:00:00,39.4682499985,-15.0715067366,42.2479949022,-14.1317500015,-4.7515067366,14.9091641071,53.6,-10.32,54.5844519987,136.08,34.5782499985,-28.4415067366,44.7724767955,-14.1317500015,-4.7515067366,14.9091641071,48.71,-23.69,54.1653043931,134.43,37.9782499985,-14.8115067366,40.7643006166,-14.1317500015,-4.7515067366,14.9091641071,52.11,-10.06,53.072174442,136.22,33.9582499985,-5.3915067366,34.3835874779,-14.1317500015,-4.7515067366,14.9091641071,48.09,-0.64,48.0942584931,135.43,36.5482499985,-34.4715067366,50.2400174626,-14.1317500015,-4.7515067366,14.9091641071,50.68,-29.72,58.7515174272,136.22,32.4282499985,-22.5115067366,39.4760602583,-14.1317500015,-4.7515067366,14.9091641071,46.56,-17.76,49.8322305341,134.43
2020-03-16 03:30:00,38.6285833932,-15.0232521012,41.447141743,-13.8014166068,-4.6532521012,14.5647470102,52.43,-10.37,53.4456901911,136.08,33.7585833932,-28.5132521012,44.1887711767,-13.8014166068,-4.6532521012,14.5647470102,47.56,-23.86,53.2095217043,134.43,37.1885833932,-14.7732521012,40.015493405,-13.8014166068,-4.6532521012,14.5647470102,50.99,-10.12,51.9845602078,136.22,33.1785833932,-5.4132521012,33.6172826727,-13.8014166068,-4.6532521012,14.5647470102,46.98,-0.76,46.9861468946,135.51,35.7985833932,-34.4532521012,49.6846571218,-13.8014166068,-4.6532521012,14.5647470102,49.6,-29.8,57.863632793,136.22,31.6385833932,-21.2532521012,38.1143107508,-13.8014166068,-4.6532521012,14.5647470102,45.44,-16.6,48.3772012419,134.43
2020-03-16 04:00:00,37.9119334315,-15.1272392374,40.818476986,-13.2780665685,-4.4872392374,14.0157899447,51.19,-10.64,52.2840864891,136.38,33.0119334315,-28.6472392374,43.7087184073,-13.2780665685,-4.4872392374,14.0157899447,46.29,-24.16,52.2156078199,134.71,36.5219334315,-14.8772392374,39.4358196174,-13.2780665685,-4.4872392374,14.0157899447,49.8,-10.39,50.8723117226,136.49,32.4719334315,-5.4772392374,32.9306333137,-13.2780665685,-4.4872392374,14.0157899447,45.75,-0.99,45.7607102218,135.75,35.1219334315,-34.6872392374,49.3634963701,-13.2780665685,-4.4872392374,14.0157899447,48.4,-30.2,57.0491016581,136.49,30.9619334315,-23.1272392374,38.645963781,-13.2780665685,-4.4872392374,14.0157899447,44.24,-18.64,48.0065328888,134.71
2020-03-16 04:30:00,37.782450066,-15.2159181673,40.7312864842,-13.157549934,-4.4459181673,13.8883875456,50.94,-10.77,52.0660782084,136.57,32.922450066,-28.7759181673,43.7257496759,-13.157549934,-4.4459181673,13.8883875456,46.08,-24.33,52.1086873755,134.93,36.392450066,-14.9859181673,39.3571869564,-13.157549934,-4.4459181673,13.8883875456,49.55,-10.54,50.6586034154,136.71,32.362450066,-5.5659181672999996,32.8375946031,-13.157549934,-4.4459181673,13.8883875456,45.52,-1.12,45.5337764742,135.92,35.002450066,-34.8459181673,49.390378856,-13.157549934,-4.4459181673,13.8883875456,48.16,-30.4,56.9521342884,136.71,30.882450066,-21.8859181673,37.8512765452,-13.157549934,-4.4459181673,13.8883875456,44.04,-17.44,47.3674487386,134.93
2020-03-16 05:00:00,37.9560167225,-15.289072679,40.9196156974,-13.0539832775,-4.409072679,13.7784760151,51.01,-10.88,52.1574012006,136.57,33.0060167225,-28.829072679,43.8236531044,-13.0539832775,-4.409072679,13.7784760151,46.06,-24.42,52.1330988912,134.93,36.5560167225,-15.039072679,39.5286739679,-13.0539832775,-4.409072679,13.7784760151,49.61,-10.63,50.7360719804,136.8,32.4460167225,-5.6090726790000005,32.927278926,-13.0539832775,-4.409072679,13.7784760151,45.5,-1.2,45.5158214251,136.07,35.1860167225,-34.889072679,49.5510157837,-13.0539832775,-4.409072679,13.7784760151,48.24,-30.48,57.0624920591,136.8,30.9460167225,-21.529072679,37.6982349906,-13.0539832775,-4.409072679,13.7784760151,44.0,-17.12,47.2132862656,134.93
2020-03-16 05:30:00,39.4374833414,-14.7060382988,42.0901729,-13.5325166586,-4.5560382988,14.2788827327,52.97,-10.15,53.9336944776,136.57,34.4574833414,-28.2360382988,44.5487599944,-13.5325166586,-4.5560382988,14.2788827327,47.99,-23.68,53.5143205133,134.93,37.9774833414,-14.466038298800001,40.6393344558,-13.5325166586,-4.5560382988,14.2788827327,51.51,-9.91,52.4546299196,136.73,33.8574833414,-5.0160382988,34.2270334448,-13.5325166586,-4.5560382988,14.2788827327,47.39,-0.46,47.3922324859,135.97,36.5474833414,-34.2360382988,50.0781874372,-13.5325166586,-4.5560382988,14.2788827327,50.08,-29.68,58.2143350044,136.73,32.3074833414,-21.5560382988,38.8385924951,-13.5325166586,-4.5560382988,14.2788827327,45.84,-17.0,48.8907516817,134.93
2020-03-16 06:00:00,41.4403333207,-13.9640127809,43.7297939473,-14.5096666793,-4.8740127809,15.3064178609,55.95,-9.09,56.6836008031,136.28,36.4803333207,-27.4240127809,45.6387028321,-14.5096666793,-4.8740127809,15.3064178609,50.99,-22.55,55.7537675857,134.62,39.8603333207,-13.7140127809,42.1535326988,-14.5096666793,-4.8740127809,15.3064178609,54.37,-8.84,55.083958645,136.38,35.7603333207,-4.3040127809,36.0184114756,-14.5096666793,-4.8740127809,15.3064178609,50.27,0.5700000000000001,50.2732314458,135.61,38.4503333207,-33.3940127809,50.9272836708,-14.5096666793,-4.8740127809,15.3064178609,52.96,-28.52,60.1510764658,136.38,34.1703333207,-21.1140127809,40.1673152571,-14.5096666793,-4.8740127809,15.3064178609,48.68,-16.24,51.3174434281,134.62
2020-03-16 06:30:00,45.7625999729,-12.634669545,47.4747346574,-16.7674000271,-5.614669545,17.6824833598,62.53,-7.02,62.9228201847,135.41,40.8425999729,-25.404669545,48.0990146181,-16.7674000271,-5.614669545,17.6824833598,57.61,-19.79,60.9143349303,133.73,43.9725999729,-12.394669545,45.6860742623,-16.7674000271,-5.614669545,17.6824833598,60.74,-6.78,61.1172316127,135.54,39.9225999729,-2.574669545,40.0055360151,-16.7674000271,-5.614669545,17.6824833598,56.69,3.04,56.7714514523,134.68,42.4725999729,-31.694669545,52.9950358621,-16.7674000271,-5.614669545,17.6824833598,59.24,-26.08,64.7266869228,135.54,38.1925999729,-19.974669545,43.1006045911,-16.7674000271,-5.614669545,17.6824833598,54.96,-14.36,56.8050279465,133.73
2020-03-16 07:00:00,49.8950333229,-10.8294255318,51.0567410598,-18.3849666771,-6.1794255318,19.3956773437,68.28,-4.65,68.4381538325,134.47,44.7150333229,-23.7594255318,50.635407638,-18.3849666771,-6.1794255318,19.3956773437,63.1,-17.58,65.5031785488,132.82,47.9050333229,-10.5994255318,49.0636325528,-18.3849666771,-6.1794255318,19.3956773437,66.29,-4.42,66.4371921442,134.6,43.6450333229,-1.2194255318,43.6620651411,-18.3849666771,-6.1794255318,19.3956773437,62.03,4.96,62.2279880761,133.74,46.2150333229,-29.5394255318,54.8489468065,-18.3849666771,-6.1794255318,19.3956773437,64.6,-23.36,68.6938832794,134.6,41.6950333229,-19.6194255318,46.0803392131,-18.3849666771,-6.1794255318,19.3956773437,60.08,-13.44,61.5649250791,132.82
2020-03-16 07:30:00,53.7175499983,-8.3674560361,54.3653336082,-18.8324500017,-6.4274560361,19.8990794803,72.55,-1.94,72.5759333388,133.18,48.3475499983,-21.2374560361,52.8063928869,-18.8324500017,-6.4274560361,19.8990794803,67.18,-14.81,68.7930846815,131.56,51.5675499983,-8.1674560361,52.2103395021,-18.8324500017,-6.4274560361,19.8990794803,70.4,-1.74,70.421499558,133.34,47.1375499983,0.8825439639,47.1458110938,-18.8324500017,-6.4274560361,19.8990794803,65.97,7.31,66.3737674085,132.48,49.7675499983,-26.6274560361,56.4431612136,-18.8324500017,-6.4274560361,19.8990794803,68.6,-20.2,71.5122367151,133.34,45.0475499983,-18.3874560361,48.6557324509,-18.8324500017,-6.4274560361,19.8990794803,63.88,-11.96,64.9899684567,131.56
2020-03-16 08:00:00,56.1223999646,-5.742331861,56.4154070533,-17.7176000354,-6.192331861,18.7685461582,73.84,0.45,73.8413711953,132.32,50.4823999646,-19.382331861,54.075387142,-17.7176000354,-6.192331861,18.7685461582,68.2,-13.19,69.4637754517,130.74,53.8923999646,-5.572331861,54.1797162812,-17.7176000354,-6.192331861,18.7685461582,71.61,0.62,71.6126839324,132.38,49.2523999646,2.477668139,49.3146807926,-17.7176000354,-6.192331861,18.7685461582,66.97,8.67,67.5288812287,131.65,52.0423999646,-23.832331861,57.2397714531,-17.7176000354,-6.192331861,18.7685461582,69.76,-17.64,71.955730835,132.38,47.0823999646,-16.952331861,50.0413223441,-17.7176000354,-6.192331861,18.7685461582,64.8,-10.76,65.6872712175,130.74
2020-03-16 08:30:00,57.6221166376,-4.1940130744,57.7745451862,-16.1178833624,-5.7840130744,17.1242801696,73.74,1.5899999999999999,73.7571399934,132.02,51.682116637600004,-17.6440130744,54.6109181164,-16.1178833624,-5.7840130744,17.1242801696,67.8,-11.86,68.829496584,130.52,55.4021166376,-4.0740130744,55.5517066386,-16.1178833624,-5.7840130744,17.1242801696,71.52,1.71,71.5404396129,132.17,50.4321166376,4.0859869256,50.5973682884,-16.1178833624,-5.7840130744,17.1242801696,66.55,9.87,67.2779265436,131.45,53.4421166376,-22.2240130744,57.8788958761,-16.1178833624,-5.7840130744,17.1242801696,69.56,-16.44,71.4763401413,132.17,48.1621166376,-15.9040130744,50.7200858722,-16.1178833624,-5.7840130744,17.1242801696,64.28,-10.12,65.0717511675,130.52
2020-03-16 09:00:00,58.1863999723,-2.8866389987,58.2579593399,-14.0336000277,-5.2366389987,14.9787956038,72.22,2.35,72.2582237534,131.84,51.7263999723,-16.4066389987,54.2659954053,-14.0336000277,-5.2366389987,14.9787956038,65.76,-11.17,66.7019227609,130.32,55.9963999723,-2.8066389987,56.066692718,-14.0336000277,-5.2366389987,14.9787956038,70.03,2.43,70.0721471057,131.97,50.5463999723,5.2333610013,50.8165978548,-14.0336000277,-5.2366389987,14.9787956038,64.58,10.47,65.4232168271,131.28,54.0463999723,-20.9566389987,57.9671809569,-14.0336000277,-5.2366389987,14.9787956038,68.08,-15.72,69.8713446271,131.97,48.2863999723,-15.4366389987,50.6938482053,-14.0336000277,-5.2366389987,14.9787956038,62.32,-10.2,63.1492074376,130.32
2020-03-16 09:30:00,58.5857999764,-2.2995131475,58.6309109565,-12.2042000236,-4.7695131475,13.1030818467,70.79,2.47,70.8330784309,131.97,51.9957999764,-15.6495131475,54.2998202293,-12.2042000236,-4.7695131475,13.1030818467,64.2,-10.88,65.1153929574,130.44,56.4457999764,-2.2295131475,56.4898138061,-12.2042000236,-4.7695131475,13.1030818467,68.65,2.54,68.6969730046,132.1,50.8457999764,5.9804868525,51.1963045369,-12.2042000236,-4.7695131475,13.1030818467,63.05,10.75,63.9598702313,131.43,54.5157999764,-20.4095131475,58.2110013141,-12.2042000236,-4.7695131475,13.1030818467,66.72,-15.64,68.5285925727,132.1,48.5957999764,-15.2495131475,50.9323023884,-12.2042000236,-4.7695131475,13.1030818467,60.8,-10.48,61.6965995821,130.44
2020-03-16 10:00:00,58.4984333182,-1.7128196359,58.5235034135,-10.3415666818,-4.2828196359,11.1933259341,68.84,2.5700000000000003,68.8879561317,131.97,51.5684333182,-15.2428196359,53.774035234,-10.3415666818,-4.2828196359,11.1933259341,61.91,-10.96,62.8726466756,130.44,56.4284333182,-1.6728196359,56.4532232232,-10.3415666818,-4.2828196359,11.1933259341,66.77,2.61,66.8209922105,132.1,50.4684333182,6.3671803641,50.8684946444,-10.3415666818,-4.2828196359,11.1933259341,60.81,10.65,61.7355537758,131.43,54.4984333182,-19.9228196359,58.0258388684,-10.3415666818,-4.2828196359,11.1933259341,64.84,-15.64,66.6995892041,132.1,48.2184333182,-14.2828196359,50.2893253923,-10.3415666818,-4.2828196359,11.1933259341,58.56,-10.0,59.4076897379,130.44
2020-03-16 10:30:00,58.1188333289,-1.5622030554,58.1398251279,-9.3911666711,-4.0122030554,10.2123349339,67.51,2.45,67.5544417489,132.37,51.2688333289,-15.0622030554,53.4355989186,-9.3911666711,-4.0122030554,10.2123349339,60.66,-11.05,61.6582362706,130.78,56.0688333289,-1.5322030554000001,56.0897648156,-9.3911666711,-4.0122030554,10.2123349339,65.46,2.48,65.5069614621,132.44,50.2188333289,6.6477969446,50.6569286982,-9.3911666711,-4.0122030554,10.2123349339,59.61,10.66,60.5556578694,131.79,54.1288333289,-19.8922030554,57.6682784549,-9.3911666711,-4.0122030554,10.2123349339,63.52,-15.88,65.4749173348,132.44,48.0488333289,-13.6522030554,49.9507060264,-9.3911666711,-4.0122030554,10.2123349339,57.44,-9.64,58.2433103455,130.78
2020-03-16 11:00:00,61.0663499981,-0.2171829217,61.0667362032,-7.9436500019,-3.6471829217,8.7409106286,69.01,3.43,69.0951879656,132.37,52.0963499981,-14.0571829217,53.959559624,-7.9436500019,-3.6471829217,8.7409106286,60.04,-10.41,60.9357834117,130.78,58.9863499981,-0.1971829217,58.9866795743,-7.9436500019,-3.6471829217,8.7409106286,66.93,3.45,67.01885854,132.44,51.0363499981,7.6428170783,51.6054422907,-7.9436500019,-3.6471829217,8.7409106286,58.98,11.29,60.0508492863,131.79,57.0563499981,-18.5271829217,59.9890288479,-7.9436500019,-3.6471829217,8.7409106286,65.0,-14.88,66.68143969650001,132.44,48.8963499981,-13.6071829217,50.7543936049,-7.9436500019,-3.6471829217,8.7409106286,56.84,-9.96,57.7060412782,130.78
2020-03-16 11:30:00,57.9410000477,-0.3361500499,57.9419751422,-7.5389999523,-3.5061500499,8.3144217149,65.48,3.17,65.5566876833,132.51,50.5810000477,-13.9461500499,52.4683968407,-7.5389999523,-3.5061500499,8.3144217149,58.12,-10.44,59.0502159183,130.94,55.9910000477,-0.3561500499,55.9921327438,-7.5389999523,-3.5061500499,8.3144217149,63.53,3.15,63.6080450887,132.6,49.6110000477,7.7738499501,50.2163725171,-7.5389999523,-3.5061500499,8.3144217149,57.15,11.28,58.2525613171,131.93,54.0210000477,-18.7861500499,57.1942993649,-7.5389999523,-3.5061500499,8.3144217149,61.56,-15.28,63.4280064325,132.6,47.5010000477,-13.5061500499,49.3838140963,-7.5389999523,-3.5061500499,8.3144217149,55.04,-10.0,55.9410546915,130.94
2020-03-16 12:00:00,57.4118000849,-0.6888562157,57.4159325612,-7.1081999151,-3.5088562157,7.9270787795,64.52,2.8200000000000003,64.5815979982,132.58,50.1418000849,-14.2288562157,52.1215930777,-7.1081999151,-3.5088562157,7.9270787795,57.25,-10.72,58.2450075114,130.94,55.4818000849,-0.7088562157,55.4863282061,-7.1081999151,-3.5088562157,7.9270787795,62.59,2.8,62.6525985096,132.6,49.2018000849,7.4911437843,49.7688091759,-7.1081999151,-3.5088562157,7.9270787795,56.31,11.0,57.374350541,131.93,53.4918000849,-19.1488562157,56.8159429271,-7.1081999151,-3.5088562157,7.9270787795,60.6,-15.64,62.5856980468,132.6,47.1318000849,-13.2288562157,48.9531328519,-7.1081999151,-3.5088562157,7.9270787795,54.24,-9.72,55.1040470383,130.94
2020-03-16 12:30:00,57.6563334624,-0.40252309880000003,57.6577385367,-6.4136665376,-3.3525230988,7.2370249125,64.07,2.95,64.1378780441,132.11,50.7663334624,-13.9625230988,52.6514260443,-6.4136665376,-3.3525230988,7.2370249125,57.18,-10.61,58.1560358003,130.52,55.7563334624,-0.4225230988,55.7579343855,-6.4136665376,-3.3525230988,7.2370249125,62.17,2.93,62.2390054548,132.17,49.8163334624,7.6274769012,50.3968797001,-6.4136665376,-3.3525230988,7.2370249125,56.23,10.98,57.2920003142,131.48,53.7863334624,-18.7525230988,56.9616255904,-6.4136665376,-3.3525230988,7.2370249125,60.2,-15.4,62.1385548593,132.17,47.7463334624,-13.5125230988,49.6215743361,-6.4136665376,-3.3525230988,7.2370249125,54.16,-10.16,55.1047293796,130.52
2020-03-16 13:00:00,57.990083467,-0.734068342,57.9947293884,-6.9099165330000005,-3.374068342,7.6896868382,64.9,2.64,64.9536727214,132.31,50.160083467,-14.384068342,52.1817534726,-6.9099165330000005,-3.374068342,7.6896868382,57.07,-11.01,58.1223278956,130.74,56.070083467,-0.734068342,56.0748884647,-6.9099165330000005,-3.374068342,7.6896868382,62.98,2.64,63.0353075665,132.38,49.210083467,7.295931658,49.7479942669,-6.9099165330000005,-3.374068342,7.6896868382,56.12,10.67,57.1253297583,131.72,54.090083467,-19.134068342,57.3746433608,-6.9099165330000005,-3.374068342,7.6896868382,61.0,-15.76,63.0029967541,132.38,47.130083467,-12.854068342,48.8515285385,-6.9099165330000005,-3.374068342,7.6896868382,54.04,-9.48,54.8652166678,130.74
2020-03-16 13:30:00,57.3327834819,-1.0567103985,57.3425208606,-6.0172165181,-3.1967103985,6.813651884,63.35,2.14,63.3861349192,132.78,49.8827834819,-14.9567103985,52.0768208885,-6.0172165181,-3.1967103985,6.813651884,55.9,-11.76,57.1236168323,131.24,55.4527834819,-1.0667103985,55.4630423523,-6.0172165181,-3.1967103985,6.813651884,61.47,2.13,61.5068922967,132.87,48.9927834819,6.8632896015,49.4711792609,-6.0172165181,-3.1967103985,6.813651884,55.01,10.06,55.9223005607,132.21,53.5427834819,-19.6367103985,57.0300802934,-6.0172165181,-3.1967103985,6.813651884,59.56,-16.44,61.7872737706,132.87,46.9827834819,-13.0767103985,48.7686610289,-6.0172165181,-3.1967103985,6.813651884,53.0,-9.88,53.9130262553,131.24
