Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-16 14:00:00,57.5483502236,-1.1326751174,57.5594958837,-5.4616497764,-3.0326751174,6.2471382766,63.01,1.9,63.0386397379,132.24,49.0983502236,-15.0526751174,51.3539776733,-5.4616497764,-3.0326751174,6.2471382766,54.56,-12.02,55.8683631405,130.7,55.6983502236,-1.1326751174,55.7098660074,-5.4616497764,-3.0326751174,6.2471382766,61.16,1.9,61.1895056362,132.32,48.2283502236,6.6273248826,48.6815694118,-5.4616497764,-3.0326751174,6.2471382766,53.69,9.66,54.5521007845,131.7,53.7383502236,-19.5526751174,57.1849402291,-5.4616497764,-3.0326751174,6.2471382766,59.2,-16.52,61.4617799937,132.32,46.2183502236,-11.9126751174,47.7288982258,-5.4616497764,-3.0326751174,6.2471382766,51.68,-8.88,52.4373607269,130.7
2020-03-16 14:30:00,56.0228502678,-1.6700730768,56.0477376547,-5.9671497322,-3.1600730768,6.7522542738,61.99,1.49,62.0079043349,132.46,48.4028502678,-15.4200730768,50.7997496819,-5.9671497322,-3.1600730768,6.7522542738,54.37,-12.26,55.7351280612,130.91,54.1828502678,-1.6700730768,54.208582413,-5.9671497322,-3.1600730768,6.7522542738,60.15,1.49,60.1684518664,132.56,47.5428502678,6.3099269232,47.959751765,-5.9671497322,-3.1600730768,6.7522542738,53.51,9.47,54.3415218778,131.88,52.2728502678,-20.1200730768,56.0113222102,-5.9671497322,-3.1600730768,6.7522542738,58.24,-16.96,60.659205402,132.56,45.5528502678,-13.0000730768,47.3715533577,-5.9671497322,-3.1600730768,6.7522542738,51.52,-9.84,52.4512726252,130.91
2020-03-16 15:00:00,55.6780502595,-2.2696809209,55.7242921191,-7.9219497405,-3.6496809209,8.7222393062,63.6,1.38,63.6149699363,132.35,48.2780502595,-16.0596809209,50.8791065973,-7.9219497405,-3.6496809209,8.7222393062,56.2,-12.41,57.553871286,130.8,53.8080502595,-2.2496809209,53.8550586015,-7.9219497405,-3.6496809209,8.7222393062,61.73,1.4,61.7458735463,132.45,47.3580502595,5.7203190791,47.7022743142,-7.9219497405,-3.6496809209,8.7222393062,55.28,9.37,56.0684875844,131.8,51.9180502595,-20.7696809209,55.9183653937,-7.9219497405,-3.6496809209,8.7222393062,59.84,-17.12,62.2408226167,132.45,45.3580502595,-12.9296809209,47.1649167502,-7.9219497405,-3.6496809209,8.7222393062,53.28,-9.28,54.0821301356,130.8
2020-03-16 15:30:00,57.2524006055,-3.1205778224,57.337382056,-10.3375993945,-4.2205778224,11.1659857781,67.59,1.1,67.5989504356,132.44,48.9824006055,-16.9205778224,51.8225966439,-10.3375993945,-4.2205778224,11.1659857781,59.32,-12.7,60.6642596592,130.93,55.2324006055,-3.0405778224,55.3160301372,-10.3375993945,-4.2205778224,11.1659857781,65.57,1.18,65.580616801,132.55,47.9824006055,4.8894221776,48.2308741067,-10.3375993945,-4.2205778224,11.1659857781,58.32,9.11,59.0272352393,131.9,53.3024006055,-21.4205778224,57.4455138767,-10.3375993945,-4.2205778224,11.1659857781,63.64,-17.2,65.9233615648,132.55,45.9424006055,-13.8605778224,47.9877045811,-10.3375993945,-4.2205778224,11.1659857781,56.28,-9.64,57.099632223,130.93
2020-03-16 16:00:00,58.1860670512,-3.7531481856,58.306985175,-13.7139329488,-5.1731481856,14.6571968355,71.9,1.42,71.9140208861,131.37,51.3560670512,-16.9431481856,54.0787933798,-13.7139329488,-5.1731481856,14.6571968355,65.07,-11.77,66.1259238121,129.81,56.0560670512,-3.6531481856,56.1749779254,-13.7139329488,-5.1731481856,14.6571968355,69.77,1.52,69.7865552954,131.47,50.196067051200004,4.5968518144,50.4061126652,-13.7139329488,-5.1731481856,14.6571968355,63.91,9.77,64.6524632168,130.77,54.0060670512,-21.6931481856,58.2000683552,-13.7139329488,-5.1731481856,14.6571968355,67.72,-16.52,69.7058734971,131.47,48.0060670512,-14.1731481856,50.0545762465,-13.7139329488,-5.1731481856,14.6571968355,61.72,-9.0,62.3727376343,129.81
2020-03-16 16:30:00,58.6319503306,-3.4128360196,58.7311931538,-14.5280496694,-5.4328360196,15.5106393941,73.16,2.02,73.1878815105,131.1,52.1219503306,-17.8828360196,55.1043875782,-14.5280496694,-5.4328360196,15.5106393941,66.65,-12.45,67.8028391736,129.69,56.4419503306,-3.3028360196,56.5385044274,-14.5280496694,-5.4328360196,15.5106393941,70.97,2.13,71.0019563111,131.21,50.9319503306,3.6271639803999998,51.0609428332,-14.5280496694,-5.4328360196,15.5106393941,65.46,9.06,66.0840010895,130.63,54.4319503306,-21.2728360196,58.4411735774,-14.5280496694,-5.4328360196,15.5106393941,68.96,-15.84,70.7558280285,131.21,48.7519503306,-15.1128360196,51.0406746976,-14.5280496694,-5.4328360196,15.5106393941,63.28,-9.68,64.0160979754,129.69
2020-03-16 17:00:00,60.3743004717,-3.9863590550000003,60.505761841,-16.9056995283,-6.106359055,17.9747127223,77.28,2.12,77.3090732062,130.41,53.7843004717,-18.486359055,56.8726335626,-16.9056995283,-6.106359055,17.9747127223,70.69,-12.38,71.7658728087,129.02,58.0443004717,-3.836359055,58.1709417841,-16.9056995283,-6.106359055,17.9747127223,74.95,2.27,74.9843677042,130.5,52.4743004717,2.863640945,52.5523800551,-16.9056995283,-6.106359055,17.9747127223,69.38,8.97,69.9574534985,129.94,55.9343004717,-21.506359055,59.9263668936,-16.9056995283,-6.106359055,17.9747127223,72.84,-15.4,74.4501551375,130.5,50.1743004717,-15.866359055,52.6232056937,-16.9056995283,-6.106359055,17.9747127223,67.08,-9.76,67.7863113025,129.02
2020-03-16 17:30:00,61.498833634,-4.7465913989,61.6817369101,-18.701166366,-6.5965913989,19.8304977631,80.2,1.85,80.2213344441,130.5,54.898833634,-19.2065913989,58.1616289966,-18.701166366,-6.5965913989,19.8304977631,73.6,-12.61,74.6724319947,129.1,59.088833634,-4.5465913989,59.2634942741,-18.701166366,-6.5965913989,19.8304977631,77.79,2.05,77.8170071385,130.6,53.538833634,2.2134086011,53.5845675967,-18.701166366,-6.5965913989,19.8304977631,72.24,8.81,72.7752272411,130.01,57.018833634,-21.4765913989,60.9293965758,-18.701166366,-6.5965913989,19.8304977631,75.72,-14.88,77.1682110717,130.6,51.178833634,-16.7565913989,53.8521714274,-18.701166366,-6.5965913989,19.8304977631,69.88,-10.16,70.6147293417,129.1
2020-03-16 18:00:00,62.5114835675,-11.3509150042,63.533682793,-20.3985164325,-7.0509150042,21.582744845,82.91,-4.3,83.0214315704,130.5,55.8814835675,-26.0109150042,61.6385261428,-20.3985164325,-7.0509150042,21.582744845,76.28,-18.96,78.6010178051,129.1,60.0714835675,-10.9509150042,61.0614909532,-20.3985164325,-7.0509150042,21.582744845,80.47,-3.9,80.5644518383,130.6,54.5014835675,-4.3809150042,54.6772724935,-20.3985164325,-7.0509150042,21.582744845,74.9,2.67,74.9475743437,130.01,58.6414835675,-8.6509150042,59.2761497181,-20.3985164325,-7.0509150042,21.582744845,79.04,-1.6,79.0561926733,130.6,52.2414835675,0.029084995800000003,52.2414916639,-20.3985164325,-7.0509150042,21.582744845,72.64,7.08,72.984217472,129.1
2020-03-16 18:30:00,63.9472001981,-11.2252466127,64.9249611065,-21.8527998019,-7.4952466127,23.1024583317,85.8,-3.73,85.8810392345,130.11,57.3472001981,-25.4452466127,62.7388392125,-21.8527998019,-7.4952466127,23.1024583317,79.2,-17.95,81.2086356245,128.73,61.4072001981,-10.8052466127,62.3506021665,-21.8527998019,-7.4952466127,23.1024583317,83.26,-3.31,83.3257685233,130.22,55.8772001981,-3.9352466127,56.015602004,-21.8527998019,-7.4952466127,23.1024583317,77.73,3.56,77.8114805154,129.63,59.9872001981,-8.4552466127,60.5801566759,-21.8527998019,-7.4952466127,23.1024583317,81.84,-0.96,81.8456303049,130.22,53.5472001981,-0.49524661270000003,53.5494903641,-21.8527998019,-7.4952466127,23.1024583317,75.4,7.0,75.7242365429,128.73
2020-03-16 19:00:00,66.2978169494,-10.5196902657,67.127225591,-22.6821830506,-7.7996902657,23.9857581949,88.98,-2.7199999999999998,89.0215636798,129.95,59.4378169494,-24.2796902657,64.20558732,-22.6821830506,-7.7996902657,23.9857581949,82.12,-16.48,83.7572969955,128.53,63.6378169494,-10.0896902657,64.4327059477,-22.6821830506,-7.7996902657,23.9857581949,86.32,-2.29,86.350370584,130.04,57.8878169494,-2.8196902657000003,57.9564492042,-22.6821830506,-7.7996902657,23.9857581949,80.57,4.98,80.7237592038,129.41,62.1578169494,-7.7596902657,62.640298538,-22.6821830506,-7.7996902657,23.9857581949,84.84,0.04,84.8400094295,130.04,55.4778169494,-2.7596902656999998,55.5464136001,-22.6821830506,-7.7996902657,23.9857581949,78.16,5.04,78.3223288724,128.53
2020-03-16 19:30:00,65.8183169198,-11.1916678065,66.7630456948,-22.4616830802,-7.6716678065,23.7356629089,88.28,-3.52,88.3501488397,130.51,58.8383169198,-25.0416678065,63.9455445241,-22.4616830802,-7.6716678065,23.7356629089,81.3,-17.37,83.1348717447,129.09,63.1983169198,-10.7416678065,64.1046853886,-22.4616830802,-7.6716678065,23.7356629089,85.66,-3.07,85.7149957709,130.6,57.3383169198,-3.4016678065,57.4391324018,-22.4616830802,-7.6716678065,23.7356629089,79.8,4.27,79.9141595714,129.98,61.7783169198,-8.3916678065,62.3456536578,-22.4616830802,-7.6716678065,23.7356629089,84.24,-0.72,84.2430768669,130.6,54.9383169198,-0.0316678065,54.9383260469,-22.4616830802,-7.6716678065,23.7356629089,77.4,7.64,77.7761505862,129.09
2020-03-16 20:00:00,63.7112168218,-12.1967117401,64.8681657378,-21.5187831782,-7.3567117401,22.7415750795,85.23,-4.84,85.3673151739,131.13,56.8412168218,-26.6367117401,62.7729108941,-21.5187831782,-7.3567117401,22.7415750795,78.36,-19.28,80.6970135755,129.76,61.2012168218,-11.7467117401,62.3183293837,-21.5187831782,-7.3567117401,22.7415750795,82.72,-4.39,82.8364080583,131.24,55.4512168218,-4.7567117401,55.6548628028,-21.5187831782,-7.3567117401,22.7415750795,76.97,2.6,77.0139006933,130.66,59.8412168218,-9.3967117401,60.5744948163,-21.5187831782,-7.3567117401,22.7415750795,81.36,-2.04,81.3855712028,131.24,53.1612168218,-0.9567117401,53.1698248195,-21.5187831782,-7.3567117401,22.7415750795,74.68,6.4,74.9537350637,129.76
2020-03-16 20:30:00,60.6746001574,-14.1651984259,62.3061790732,-20.6253998426,-7.0351984259,21.7922264939,81.3,-7.13,81.6120511934,132.19,53.9046001574,-28.0951984259,60.7868907966,-20.6253998426,-7.0351984259,21.7922264939,74.53,-21.06,77.4483343914,130.72,58.3146001574,-13.7051984259,59.9034644691,-20.6253998426,-7.0351984259,21.7922264939,78.94,-6.67,79.2212881743,132.28,52.5946001574,-5.9051984259,52.9250728309,-20.6253998426,-7.0351984259,21.7922264939,73.22,1.13,73.228719093,131.66,57.0546001574,-11.3951984259,58.1814226904,-20.6253998426,-7.0351984259,21.7922264939,77.68,-4.36,77.8022621779,132.28,50.4546001574,-2.3151984259000002,50.5076907093,-20.6253998426,-7.0351984259,21.7922264939,71.08,4.72,71.236541185,130.72
2020-03-16 21:00:00,57.4943168477,-15.5202023017,59.5522724106,-19.5856831523,-6.6402023017000005,20.6806980334,77.08,-8.88,77.5898240751,132.06,50.9743168477,-28.7402023017,58.5182040602,-19.5856831523,-6.6402023017000005,20.6806980334,70.56,-22.1,73.94,130.52,55.2843168477,-15.0402023017,57.2936591133,-19.5856831523,-6.6402023017000005,20.6806980334,74.87,-8.4,75.3397431639,132.17,49.8043168477,-6.6402023017000005,50.2450222736,-19.5856831523,-6.6402023017000005,20.6806980334,69.39,0.0,69.39,131.47,54.0543168477,-12.8002023017,55.5492065545,-19.5856831523,-6.6402023017000005,20.6806980334,73.64,-6.16,73.8971934514,132.17,47.7343168477,-4.0402023017,47.904991802,-19.5856831523,-6.6402023017000005,20.6806980334,67.32,2.6,67.3701892531,130.52
2020-03-16 21:30:00,54.4620501769,-16.8159667733,56.9990495358,-18.2579498231,-6.2059667733,19.2838470056,72.72,-10.61,73.489934685,132.06,48.0920501769,-30.2559667733,56.8178564855,-18.2579498231,-6.2059667733,19.2838470056,66.35,-24.05,70.5742516786,130.52,52.4120501769,-16.3259667733,54.8959032609,-18.2579498231,-6.2059667733,19.2838470056,70.67,-10.12,71.3909188903,132.17,47.0620501769,-8.1359667733,47.7601352823,-18.2579498231,-6.2059667733,19.2838470056,65.32,-1.9300000000000002,65.3485064864,131.47,51.1820501769,-14.1259667733,53.0956231491,-18.2579498231,-6.2059667733,19.2838470056,69.44,-7.92,69.8901995991,132.17,45.1020501769,-5.9659667733,45.4949193833,-18.2579498231,-6.2059667733,19.2838470056,63.36,0.24,63.3604545438,130.52
2020-03-16 22:00:00,52.9462170638,-17.5992332458,55.7945778029,-16.6337829362,-5.7692332458,17.605873651,69.58,-11.83,70.578504518,132.52,45.7262170638,-31.7692332458,55.6791802022,-16.6337829362,-5.7692332458,17.605873651,62.36,-26.0,67.5630786747,131.08,51.0062170638,-17.0992332458,53.796077522,-16.6337829362,-5.7692332458,17.605873651,67.64,-11.33,68.5823483121,132.64,44.8062170638,-9.4992332458,45.8021016966,-16.6337829362,-5.7692332458,17.605873651,61.44,-3.73,61.553119336099996,132.03,49.8062170638,-14.9692332458,52.0070879993,-16.6337829362,-5.7692332458,17.605873651,66.44,-9.2,67.0739412887,132.64,42.9262170638,-8.9692332458,43.8532468173,-16.6337829362,-5.7692332458,17.605873651,59.56,-3.2,59.6459017871,131.08
2020-03-16 22:30:00,48.6127005525,-18.6157102941,52.0551565627,-15.0372994475,-5.3557102941,15.9625814775,63.65,-13.26,65.0165371271,132.91,42.3427005525,-32.8457102941,53.5886646112,-15.0372994475,-5.3557102941,15.9625814775,57.38,-27.49,63.6251876225,131.46,46.8627005525,-18.1457102941,50.2531541812,-15.0372994475,-5.3557102941,15.9625814775,61.9,-12.79,63.2075478088,133.04,41.5727005525,-10.4257102941,42.8600614368,-15.0372994475,-5.3557102941,15.9625814775,56.61,-5.07,56.8365815299,132.44,45.6827005525,-16.1157102941,48.44197816,-15.0372994475,-5.3557102941,15.9625814775,60.72,-10.76,61.6660036,133.04,39.8027005525,-10.4357102941,41.1480135683,-15.0372994475,-5.3557102941,15.9625814775,54.84,-5.08,55.0747855193,131.46
2020-03-16 23:00:00,44.7703670402,-19.9345572489,49.0078803625,-13.8096329598,-4.9745572489,14.6782894884,58.58,-14.96,60.4600529275,133.83,39.2803670402,-33.0145572489,51.3118721658,-13.8096329598,-4.9745572489,14.6782894884,53.09,-28.04,60.0399008993,132.23,43.2103670402,-19.4745572489,47.3961411909,-13.8096329598,-4.9745572489,14.6782894884,57.02,-14.5,58.8347720315,133.95,38.6303670402,-10.3745572489,39.9992086894,-13.8096329598,-4.9745572489,14.6782894884,52.44,-5.4,52.7172988686,133.23,42.1503670402,-17.4945572489,45.6367502673,-13.8096329598,-4.9745572489,14.6782894884,55.96,-12.52,57.3434564706,133.95,36.9503670402,-10.7745572489,38.4892284713,-13.8096329598,-4.9745572489,14.6782894884,50.76,-5.8,51.0902887054,132.23
2020-03-16 23:30:00,42.7761671177,-20.8738525495,47.5974599484,-13.0438328823,-4.5538525495,13.8159020445,55.82,-16.32,58.1568121547,135.45,36.7961671177,-34.3638525495,50.3471178579,-13.0438328823,-4.5538525495,13.8159020445,49.84,-29.81,58.074621824,133.83,41.3061671177,-20.4138525495,46.0752082781,-13.0438328823,-4.5538525495,13.8159020445,54.35,-15.86,56.6168005101,135.56,36.2361671177,-11.2138525495,37.9316529614,-13.0438328823,-4.5538525495,13.8159020445,49.28,-6.66,49.7280001609,134.85,40.2761671177,-18.5138525495,44.3275577256,-13.0438328823,-4.5538525495,13.8159020445,53.32,-13.96,55.1171842532,135.56,34.7161671177,-11.2338525495,36.4885146649,-13.0438328823,-4.5538525495,13.8159020445,47.76,-6.68,48.2248898392,133.83
2020-03-17 00:00:00,41.3654672561,-21.3479997913,46.5493176793,-12.1845327439,-4.3179997913,12.9270244212,53.55,-17.03,56.1927344058,135.45,35.4754672561,-34.5679997913,49.5323670604,-12.1845327439,-4.3179997913,12.9270244212,47.66,-30.25,56.4494295808,133.83,39.9754672561,-20.8779997913,45.0991004082,-12.1845327439,-4.3179997913,12.9270244212,52.16,-16.56,54.7256722206,135.56,34.9754672561,-11.4579997913,36.8044707746,-12.1845327439,-4.3179997913,12.9270244212,47.16,-7.14,47.6974338932,134.85,38.9354672561,-18.9979997913,43.3231416973,-12.1845327439,-4.3179997913,12.9270244212,51.12,-14.68,53.1860583236,135.56,33.4954672561,-11.6779997913,35.4728347589,-12.1845327439,-4.3179997913,12.9270244212,45.68,-7.36,46.2691257752,133.83
2020-03-17 00:30:00,43.4350836964,-20.6261423402,48.0837211908,-12.2649163036,-4.4261423402,13.039129877,55.7,-16.2,58.0080166874,134.55,37.3750836964,-33.9661423402,50.5034227235,-12.2649163036,-4.4261423402,13.039129877,49.64,-29.54,57.7645323707,132.95,41.9850836964,-20.1761423402,46.5813693737,-12.2649163036,-4.4261423402,13.039129877,54.25,-15.75,56.4900433705,134.66,36.8050836964,-11.1061423402,38.4442529331,-12.2649163036,-4.4261423402,13.039129877,49.07,-6.68,49.5225938335,133.96,40.9350836964,-18.2261423402,44.8092997249,-12.2649163036,-4.4261423402,13.039129877,53.2,-13.8,54.9607132414,134.66,35.2550836964,-10.7461423402,36.8564852046,-12.2649163036,-4.4261423402,13.039129877,47.52,-6.32,47.9384271749,132.95
2020-03-17 01:00:00,43.0075169715,-20.3240288292,47.5679793969,-14.0124830285,-4.9840288292,14.8724652964,57.02,-15.34,59.0474046847,134.39,37.6775169715,-34.7040288292,51.2246513128,-14.0124830285,-4.9840288292,14.8724652964,51.69,-29.72,59.6249486373,132.95,41.4975169715,-19.8640288292,46.0067772847,-14.0124830285,-4.9840288292,14.8724652964,55.51,-14.88,57.4697703145,134.52,37.0675169715,-11.8540288292,38.9168191649,-14.0124830285,-4.9840288292,14.8724652964,51.08,-6.87,51.53991948,133.96,40.4275169715,-17.9440288292,44.2308975616,-14.0124830285,-4.9840288292,14.8724652964,54.44,-12.96,55.961372392,134.52,35.4675169715,-11.344028829199999,37.2375046184,-14.0124830285,-4.9840288292,14.8724652964,49.48,-6.36,49.8870724737,132.95
2020-03-17 01:30:00,42.4301001685,-20.9198895487,47.3070309683,-14.6398998315,-5.0798895487,15.4961913031,57.07,-15.84,59.2274471846,135.42,37.0001001685,-35.1298895487,51.0207462919,-14.6398998315,-5.0798895487,15.4961913031,51.64,-30.05,59.746900338,133.88,40.9201001685,-20.4698895487,45.7544640001,-14.6398998315,-5.0798895487,15.4961913031,55.56,-15.39,57.6521092416,135.53,36.4001001685,-12.0098895487,38.3302066163,-14.6398998315,-5.0798895487,15.4961913031,51.04,-6.93,51.5083148627,134.86,39.8401001685,-18.5198895487,43.9342678365,-14.6398998315,-5.0798895487,15.4961913031,54.48,-13.44,56.1133139282,135.53,34.8801001685,-11.1998895487,36.6341222587,-14.6398998315,-5.0798895487,15.4961913031,49.52,-6.12,49.8967413766,133.88
2020-03-17 02:00:00,40.0938835353,-21.8779519819,45.6745473964,-14.4961164647,-5.0279519819,15.3433273344,54.59,-16.85,57.1313451618,136.12,35.2938835353,-35.1779519819,49.8311802052,-14.4961164647,-5.0279519819,15.3433273344,49.79,-30.15,58.2071009414,134.46,38.6638835353,-21.4079519819,44.1949804626,-14.4961164647,-5.0279519819,15.3433273344,53.16,-16.38,55.6263426804,136.23,34.7438835353,-11.8779519819,36.71815881,-14.4961164647,-5.0279519819,15.3433273344,49.24,-6.85,49.7141840927,135.44,37.6638835353,-19.5079519819,42.4161327031,-14.4961164647,-5.0279519819,15.3433273344,52.16,-14.48,54.1325779914,136.23,33.2238835353,-11.1479519819,35.0443043954,-14.4961164647,-5.0279519819,15.3433273344,47.72,-6.12,48.1108386957,134.46
2020-03-17 02:30:00,39.8471502413,-13.9617950189,42.2223531142,-14.0128497587,-4.9117950189,14.8487605095,53.86,-9.05,54.6150354756,135.62,35.0171502413,-29.5617950189,45.8268538715,-14.0128497587,-4.9117950189,14.8487605095,49.03,-24.65,54.8777131448,134.18,37.8771502413,-27.6717950189,46.9084933671,-14.0128497587,-4.9117950189,14.8487605095,51.89,-22.76,56.6620657936,135.74,34.4371502413,-6.5317950189000005,35.0511292673,-14.0128497587,-4.9117950189,14.8487605095,48.45,-1.62,48.4770760257,135.18,36.9871502413,-24.9117950189,44.594246423,-14.0128497587,-4.9117950189,14.8487605095,51.0,-20.0,54.7813836992,135.74,32.8671502413,-17.1917950189,37.0918775604,-14.0128497587,-4.9117950189,14.8487605095,46.88,-12.28,48.4616631989,134.18
2020-03-17 03:00:00,39.0631502462,-6.0464707223,39.5283381304,-13.3568497538,-4.7964707223000005,14.1919542958,52.42,-1.25,52.4349015447,135.28,34.7531502462,-23.2264707223,41.8001243329,-13.3568497538,-4.7964707223000005,14.1919542958,48.11,-18.43,51.5192876504,134.0,36.7431502462,-29.2964707223,46.9930025301,-13.3568497538,-4.7964707223000005,14.1919542958,50.1,-24.5,55.7697050378,135.4,34.1231502462,-0.41647072230000004,34.12569165,-13.3568497538,-4.7964707223000005,14.1919542958,47.48,4.38,47.6815981276,134.99,35.7231502462,-33.9164707223,49.2592169017,-13.3568497538,-4.7964707223000005,14.1919542958,49.08,-29.12,57.0685622738,135.4,32.3231502462,-23.3964707223,39.9021413473,-13.3568497538,-4.7964707223000005,14.1919542958,45.68,-18.6,49.3216220333,134.0
2020-03-17 03:30:00,38.6816336982,-1.5577036736,38.7129852414,-13.3483663018,-4.6877036736,14.1475598128,52.03,3.13,52.1240616222,134.55,34.0216336982,-18.4577036736,38.706051005,-13.3483663018,-4.6877036736,14.1475598128,47.37,-13.77,49.330819981,133.26,36.3416336982,-24.7377036736,43.9621237305,-13.3483663018,-4.6877036736,14.1475598128,49.69,-20.05,53.5826333806,134.68,33.3516336982,4.0122963264,33.5921120526,-13.3483663018,-4.6877036736,14.1475598128,46.7,8.7,47.5034735572,134.25,35.0116336982,-42.5277036736,55.0855704697,-13.3483663018,-4.6877036736,14.1475598128,48.36,-37.84,61.4048467142,134.68,31.1316336982,-31.0077036736,43.9392342199,-13.3483663018,-4.6877036736,14.1475598128,44.48,-26.32,51.6837769518,133.26
2020-03-17 04:00:00,37.7686837563,-1.4054378086,37.7948240916,-12.5113162437,-4.5254378086,13.3046090326,50.28,3.12,50.376708904,135.02,33.4186837563,-18.4254378086,38.1615668237,-12.5113162437,-4.5254378086,13.3046090326,45.93,-13.9,47.9872368448,133.72,35.4986837563,-24.7954378086,43.3009270634,-12.5113162437,-4.5254378086,13.3046090326,48.01,-20.27,52.1136546406,135.15,32.7886837563,4.1945621914,33.0558940954,-12.5113162437,-4.5254378086,13.3046090326,45.3,8.72,46.1316420692,134.7,34.2086837563,-42.8054378086,54.795433663,-12.5113162437,-4.5254378086,13.3046090326,46.72,-38.28,60.399642383,135.15,30.6486837563,-32.2054378086,44.4582055467,-12.5113162437,-4.5254378086,13.3046090326,43.16,-27.68,51.2734629219,133.72
2020-03-17 04:30:00,37.7295168875,-1.9504978325,37.7799005604,-12.6804831125,-4.4504978325,13.4388088358,50.41,2.5,50.471953598,135.02,32.9795168875,-18.1404978325,37.6394234246,-12.6804831125,-4.4504978325,13.4388088358,45.66,-13.69,47.6681413525,133.61,35.4595168875,-25.2604978325,43.5369967802,-12.6804831125,-4.4504978325,13.4388088358,48.14,-20.81,52.4453591846,135.15,32.3595168875,4.4095021675,32.6585676746,-12.6804831125,-4.4504978325,13.4388088358,45.04,8.86,45.9031720037,134.6,34.1595168875,-43.2104978325,55.081936394,-12.6804831125,-4.4504978325,13.4388088358,46.84,-38.76,60.797394681,135.15,30.1995168875,-31.3704978325,43.5444480329,-12.6804831125,-4.4504978325,13.4388088358,42.88,-26.92,50.6298410031,133.61
2020-03-17 05:00:00,37.6010835249,-1.3911063259,37.6268077181,-12.9089164751,-4.4711063259,13.6612926306,50.51,3.08,50.6038190258,134.93,32.9610835249,-18.1411063259,37.6235666287,-12.9089164751,-4.4711063259,13.6612926306,45.87,-13.67,47.8636166623,133.61,35.3210835249,-24.7311063259,43.1185176169,-12.9089164751,-4.4711063259,13.6612926306,48.23,-20.26,52.3125271804,135.04,32.3210835249,4.4388936741,32.6244726743,-12.9089164751,-4.4711063259,13.6612926306,45.23,8.91,46.0992516208,134.6,34.0110835249,-42.7111063259,54.5984652359,-12.9089164751,-4.4711063259,13.6612926306,46.92,-38.24,60.5291995652,135.04,30.1710835249,-30.7511063259,43.0804459277,-12.9089164751,-4.4711063259,13.6612926306,43.08,-26.28,50.4631033528,133.61
2020-03-17 05:30:00,38.944483444,-0.6318109414,38.9496081596,-13.395516556,-4.6318109414,14.1736916997,52.34,4.0,52.4926242438,133.88,34.234483444,-18.1918109414,38.7677938759,-13.395516556,-4.6318109414,14.1736916997,47.63,-13.56,49.522626142,132.66,36.594483444,-23.6218109414,43.5562414664,-13.395516556,-4.6318109414,14.1736916997,49.99,-18.99,53.4754167819,134.0,33.554483444,4.0781890586,33.8014050772,-13.395516556,-4.6318109414,14.1736916997,46.95,8.71,47.7510900399,133.63,35.204483444,-41.2318109414,54.2163987006,-13.395516556,-4.6318109414,14.1736916997,48.6,-36.6,60.8401183431,134.0,31.324483444,-28.9118109414,42.6276444921,-13.395516556,-4.6318109414,14.1736916997,44.72,-24.28,50.8861159846,132.66
2020-03-17 06:00:00,40.8265167732,-0.06950518630000001,40.8265759378,-13.8534832268,-4.9095051863,14.6976950128,54.68,4.84,54.8937883553,133.39,36.4365167732,-17.1795051863,40.2834352186,-13.8534832268,-4.9095051863,14.6976950128,50.29,-12.27,51.7652103251,132.14,38.3565167732,-22.8995051863,44.6722477244,-13.8534832268,-4.9095051863,14.6976950128,52.21,-17.99,55.2224972271,133.52,35.6465167732,4.9204948137,35.9845164936,-13.8534832268,-4.9095051863,14.6976950128,49.5,9.83,50.4666117349,133.11,36.9465167732,-40.3095051863,54.6799900332,-13.8534832268,-4.9095051863,14.6976950128,50.8,-35.4,61.9176872953,133.52,33.3065167732,-30.6295051863,45.249206043,-13.8534832268,-4.9095051863,14.6976950128,47.16,-25.72,53.7176321146,132.14
2020-03-17 06:30:00,46.0007834986,1.4534650007,46.0237399935,-16.0792165014,-5.4965349993,16.9927366924,62.08,6.95,62.4678229171,132.56,40.7107834986,-15.4665349993,43.5497600218,-16.0792165014,-5.4965349993,16.9927366924,56.79,-9.97,57.6585206192,131.32,43.2107834986,-21.0965349993,48.0857109705,-16.0792165014,-5.4965349993,16.9927366924,59.29,-15.6,61.3079448359,132.68,39.7507834986,6.3734650006999995,40.2584878611,-16.0792165014,-5.4965349993,16.9927366924,55.83,11.87,57.0778923928,132.28,41.6407834986,-38.1765349993,56.4925010504,-16.0792165014,-5.4965349993,16.9927366924,57.72,-32.68,66.329335893,132.68,37.1207834986,-29.0965349993,47.165251155,-16.0792165014,-5.4965349993,16.9927366924,53.2,-23.6,58.1996563564,131.32
2020-03-17 07:00:00,49.0923501509,3.0834568298,49.1890897391,-17.6376498491,-6.0065431702,18.6323711066,66.73,9.09,67.3462768087,131.76,43.9523501509,-14.2165431702,46.1943631139,-17.6376498491,-6.0065431702,18.6323711066,61.59,-8.21,62.1347905766,130.58,46.1023501509,-19.2765431702,49.9701091257,-17.6376498491,-6.0065431702,18.6323711066,63.74,-13.27,65.1066855246,131.87,42.8423501509,7.4134568298,43.4790329771,-17.6376498491,-6.0065431702,18.6323711066,60.48,13.42,61.9510032203,131.54,44.4423501509,-36.0865431702,57.2482408892,-17.6376498491,-6.0065431702,18.6323711066,62.08,-30.08,68.9835690581,131.87,40.0023501509,-28.1265431702,48.9008225729,-17.6376498491,-6.0065431702,18.6323711066,57.64,-22.12,61.7386750749,130.58
2020-03-17 07:30:00,53.8456002007,5.1564430651,54.0919362388,-18.9143997993,-6.4835569349,19.9947750749,72.76,11.64,73.6851898281,130.91,48.0156002007,-12.0835569349,49.5127277661,-18.9143997993,-6.4835569349,19.9947750749,66.93,-5.6,67.1638660293,129.76,50.5756002007,-16.9535569349,53.3414888095,-18.9143997993,-6.4835569349,19.9947750749,69.49,-10.47,70.2743267488,131.02,46.7356002007,9.2964430651,47.6512348191,-18.9143997993,-6.4835569349,19.9947750749,65.65,15.78,67.5198555982,130.71,48.8456002007,-33.4435569349,59.1976702196,-18.9143997993,-6.4835569349,19.9947750749,67.76,-26.96,72.92639577,131.02,43.6456002007,-25.9235569349,50.7638574287,-18.9143997993,-6.4835569349,19.9947750749,62.56,-19.44,65.5108174274,129.76
2020-03-17 08:00:00,55.8048834945,6.5147216681,56.1838644118,-19.1151165055,-6.5452783319,20.204661528,74.92,13.06,76.0497863245,130.55,50.2548834945,-10.8752783319,51.4181387629,-19.1151165055,-6.5452783319,20.204661528,69.37,-4.33,69.5050055751,129.43,52.4348834945,-15.4852783319,54.6736760434,-19.1151165055,-6.5452783319,20.204661528,71.55,-8.94,72.1063527021,130.68,48.9148834945,10.3747216681,50.0030066793,-19.1151165055,-6.5452783319,20.204661528,68.03,16.92,70.1025484558,130.39,50.6048834945,-31.8652783319,59.8017574714,-19.1151165055,-6.5452783319,20.204661528,69.72,-25.32,74.1753382197,130.68,45.7248834945,-26.4652783319,52.8315807805,-19.1151165055,-6.5452783319,20.204661528,64.84,-19.92,67.8309074095,129.43
2020-03-17 08:30:00,57.7146001571,8.1223277522,58.2833362069,-19.1553998429,-6.5476722478,20.2435509485,76.87,14.67,78.2573050903,130.77,52.0946001571,-9.4476722478,52.9443658611,-19.1553998429,-6.5476722478,20.2435509485,71.25,-2.9,71.3089931215,129.66,54.2446001571,-13.9976722478,56.0215268853,-19.1553998429,-6.5476722478,20.2435509485,73.4,-7.45,73.77711366,130.9,50.6946001571,11.8523277522,52.0616956911,-19.1553998429,-6.5476722478,20.2435509485,69.85,18.4,72.2328353313,130.61,52.3646001571,-30.3876722478,60.5430588445,-19.1553998429,-6.5476722478,20.2435509485,71.52,-23.84,75.3886994184,130.9,47.4446001571,-22.2276722478,52.3933153906,-19.1553998429,-6.5476722478,20.2435509485,66.6,-15.68,68.4209207772,129.66
2020-03-17 09:00:00,59.2335001205,8.9130883899,59.9003395747,-19.0864998795,-6.4569116101,20.149098868,78.32,15.37,79.8139041772,131.1,53.1435001205,-8.8769116101,53.8797843796,-19.0864998795,-6.4569116101,20.149098868,72.23,-2.42,72.2705285715,130.0,55.6835001205,-13.3369116101,57.2584089629,-19.0864998795,-6.4569116101,20.149098868,74.77,-6.88,75.08586618,131.22,51.7135001205,12.5430883899,53.2129228766,-19.0864998795,-6.4569116101,20.149098868,70.8,19.0,73.3051157833,130.95,53.7935001205,-29.8169116101,61.5043809267,-19.0864998795,-6.4569116101,20.149098868,72.88,-23.36,76.5322415718,131.22,48.3935001205,-24.1369116101,54.0788438854,-19.0864998795,-6.4569116101,20.149098868,67.48,-17.68,69.7576719795,130.0
2020-03-17 09:30:00,60.2510501369,9.0984847571,60.9341568209,-18.4589498631,-6.3015152429,19.5049205178,78.71,15.4,80.2023946027,130.63,53.7810501369,-8.6015152429,54.4645519425,-18.4589498631,-6.3015152429,19.5049205178,72.24,-2.3,72.2766047902,129.57,56.7010501369,-12.9415152429,58.1591944873,-18.4589498631,-6.3015152429,19.5049205178,75.16,-6.64,75.4527348742,130.77,52.3710501369,12.6484847571,53.876813743,-18.4589498631,-6.3015152429,19.5049205178,70.83,18.95,73.3211524732,130.51,54.7810501369,-29.2615152429,62.1063581963,-18.4589498631,-6.3015152429,19.5049205178,73.24,-22.96,76.754538628,130.77,49.0210501369,-25.6215152429,55.3129767764,-18.4589498631,-6.3015152429,19.5049205178,67.48,-19.32,70.191258715,129.57
2020-03-17 10:00:00,61.1440003298,9.9316153012,61.9453449327,-17.8959996702,-6.1783846988,18.9324916923,79.04,16.11,80.6650711275,130.63,54.1640003298,-8.0683846988,54.7616450025,-17.8959996702,-6.1783846988,18.9324916923,72.06,-1.8900000000000001,72.0847813342,129.57,57.5840003298,-12.1883846988,58.8597809676,-17.8959996702,-6.1783846988,18.9324916923,75.48,-6.01,75.718891302,130.77,52.7540003298,13.2216153012,54.3856199926,-17.8959996702,-6.1783846988,18.9324916923,70.65,19.4,73.2651520165,130.51,55.6640003298,-28.5783846988,62.5715990263,-17.8959996702,-6.1783846988,18.9324916923,73.56,-22.4,76.8949517199,130.77,49.4640003298,-24.6183846988,55.2517166594,-17.8959996702,-6.1783846988,18.9324916923,67.36,-18.44,69.8384077711,129.57
2020-03-17 10:30:00,61.8937669912,10.2945777366,62.7440572734,-17.1662330088,-5.9754222634000005,18.1765020546,79.06,16.27,80.7167671553,131.13,54.5937669912,-7.9454222634,55.1689145192,-17.1662330088,-5.9754222634000005,18.1765020546,71.76,-1.97,71.7870357377,130.07,58.3337669912,-11.9654222634,59.548297216,-17.1662330088,-5.9754222634000005,18.1765020546,75.5,-5.99,75.7372438104,131.24,53.1837669912,13.4845777366,54.8666283647,-17.1662330088,-5.9754222634000005,18.1765020546,70.35,19.46,72.9918769453,131.03,56.3937669912,-28.4154222634,63.14818428,-17.1662330088,-5.9754222634000005,18.1765020546,73.56,-22.44,76.9066134998,131.24,49.8737669912,-24.7754222634,55.6885462391,-17.1662330088,-5.9754222634000005,18.1765020546,67.04,-18.8,69.6261560048,130.07
2020-03-17 11:00:00,62.1862336372,10.461247071,63.0600138302,-17.0837663628,-5.9787529290000005,18.099739217,79.27,16.44,80.9568187369,130.78,55.0662336372,-7.718752929,55.6045792518,-17.0837663628,-5.9787529290000005,18.099739217,72.15,-1.74,72.1709782392,129.74,58.6062336372,-11.678752929,59.7585465948,-17.0837663628,-5.9787529290000005,18.099739217,75.69,-5.7,75.9043220113,130.91,53.6362336372,13.581247071,55.3289782193,-17.0837663628,-5.9787529290000005,18.099739217,70.72,19.56,73.3751456557,130.7,56.6762336372,-28.058752929,63.2415138594,-17.0837663628,-5.9787529290000005,18.099739217,73.76,-22.08,76.993921838,130.91,50.3162336372,-23.778752929,55.6520660739,-17.0837663628,-5.9787529290000005,18.099739217,67.4,-17.8,69.7108312961,129.74
2020-03-17 11:30:00,62.2276503484,10.7396458056,63.1476085051,-16.7923496516,-5.9303541944,17.808764912,79.02,16.67,80.7592056672,130.7,55.2276503484,-7.4603541944,55.7292584529,-16.7923496516,-5.9303541944,17.808764912,72.02,-1.53,72.0362499024,129.66,58.6476503484,-11.3703541944,59.7397007517,-16.7923496516,-5.9303541944,17.808764912,75.44,-5.44,75.6358856628,130.83,53.8076503484,13.8196458056,55.5539903716,-16.7923496516,-5.9303541944,17.808764912,70.6,19.75,73.31045287,130.62,56.7276503484,-27.7703541944,63.1602635059,-16.7923496516,-5.9303541944,17.808764912,73.52,-21.84,76.6953453607,130.83,50.4876503484,-23.0503541944,55.5006456376,-16.7923496516,-5.9303541944,17.808764912,67.28,-17.12,69.424007375,129.66
2020-03-17 12:00:00,61.882017083,10.6967394763,62.7997155542,-16.597982917,-5.9432605237,17.6299569643,78.48,16.64,80.2246844805,130.44,55.492017083,-7.2832605237,55.9679358544,-16.597982917,-5.9432605237,17.6299569643,72.09,-1.34,72.1024528016,129.4,58.322017083,-11.3332605237,59.4129655103,-16.597982917,-5.9432605237,17.6299569643,74.92,-5.39,75.1136372438,130.58,54.072017083,13.8967394763,55.829225317,-16.597982917,-5.9432605237,17.6299569643,70.67,19.84,73.4021423393,130.35,56.362017083,-27.6232605237,62.767200763,-16.597982917,-5.9432605237,17.6299569643,72.96,-21.68,76.1129686716,130.58,50.722017083,-22.3832605237,55.4412605254,-16.597982917,-5.9432605237,17.6299569643,67.32,-16.44,69.2983116677,129.4
2020-03-17 12:30:00,61.4859171741,10.6590853312,62.402997611,-16.4340828259,-6.0109146688,17.4988620626,77.92,16.67,79.683218434,130.96,55.5159171741,-7.4309146688,56.0110306323,-16.4340828259,-6.0109146688,17.4988620626,71.95,-1.42,71.9640111445,129.9,57.9559171741,-11.5609146688,59.0977417797,-16.4340828259,-6.0109146688,17.4988620626,74.39,-5.55,74.5967465779,131.1,54.0959171741,13.9090853312,55.8554465532,-16.4340828259,-6.0109146688,17.4988620626,70.53,19.92,73.2890667153,130.86,56.0459171741,-28.0109146688,62.6558550533,-16.4340828259,-6.0109146688,17.4988620626,72.48,-22.0,75.7452995241,131.1,50.7659171741,-23.4109146688,55.9039289509,-16.4340828259,-6.0109146688,17.4988620626,67.2,-17.4,69.4161364526,129.9
2020-03-17 13:00:00,61.853600541,10.3682926388,62.7165798823,-16.996399459,-6.1917073612,18.0890805354,78.85,16.56,80.5701936202,130.2,55.473600541,-7.7817073612000005,56.0167414836,-16.996399459,-6.1917073612,18.0890805354,72.47,-1.5899999999999999,72.4874402914,129.16,58.293600541,-11.6217073612,59.4407936187,-16.996399459,-6.1917073612,18.0890805354,75.29,-5.43,75.4855549095,130.33,54.033600541,13.3982926388,55.6699580839,-16.996399459,-6.1917073612,18.0890805354,71.03,19.59,73.6819448712,130.13,56.323600541,-27.8717073612,62.8425019325,-16.996399459,-6.1917073612,18.0890805354,73.32,-21.68,76.4581244865,130.33,50.683600541,-23.5117073612,55.8715289467,-16.996399459,-6.1917073612,18.0890805354,67.68,-17.32,69.8610392136,129.16
2020-03-17 13:30:00,63.0377503642,10.7738090537,63.9518016362,-17.6822496358,-6.1861909463,18.7331500449,80.72,16.96,82.4824829888,130.44,55.6577503642,-7.7061909463,56.1887048659,-17.6822496358,-6.1861909463,18.7331500449,73.34,-1.52,73.3557496042,129.44,59.3777503642,-11.2861909463,60.4408416916,-17.6822496358,-6.1861909463,18.7331500449,77.06,-5.1,77.2285802019,130.56,54.2177503642,13.5638090537,55.8886515368,-17.6822496358,-6.1861909463,18.7331500449,71.9,19.75,74.5632114383,130.4,57.4377503642,-27.5861909463,63.7188598284,-17.6822496358,-6.1861909463,18.7331500449,75.12,-21.4,78.1087344668,130.56,50.8377503642,-23.3461909463,55.9421262896,-17.6822496358,-6.1861909463,18.7331500449,68.52,-17.16,70.6360814315,129.44
2020-03-17 14:00:00,62.5226169189,10.4387410267,63.388050456,-17.5373830811,-6.1012589733,18.5683915941,80.06,16.54,81.7506892937,130.8,54.8326169189,-8.0712589733,55.4234706563,-17.5373830811,-6.1012589733,18.5683915941,72.37,-1.97,72.3968079407,129.8,58.9126169189,-11.7212589733,60.0673317549,-17.5373830811,-6.1012589733,18.5683915941,76.45,-5.62,76.6562906747,130.93,53.4126169189,13.2787410267,55.0384648167,-17.5373830811,-6.1012589733,18.5683915941,70.95,19.38,73.5492141358,130.77,56.9826169189,-28.1012589733,63.5350248824,-17.5373830811,-6.1012589733,18.5683915941,74.52,-22.0,77.6996164727,130.93,50.0626169189,-25.0612589733,55.9851079672,-17.5373830811,-6.1012589733,18.5683915941,67.6,-18.96,70.2085578829,129.8
2020-03-17 14:30:00,60.9476169454,10.3369716525,61.8179989507,-16.4823830546,-5.9730283475,17.5312868552,77.43,16.31,79.1291412818,130.95,54.4176169454,-7.9430283475,54.9942609128,-16.4823830546,-5.9730283475,17.5312868552,70.9,-1.97,70.9273635489,129.9,57.4376169454,-11.8830283475,58.6539530047,-16.4823830546,-5.9730283475,17.5312868552,73.92,-5.91,74.1558797399,131.07,53.0376169454,13.4469716525,54.715718563,-16.4823830546,-5.9730283475,17.5312868552,69.52,19.42,72.1814851607,130.88,55.5176169454,-28.4130283475,62.3659039153,-16.4823830546,-5.9730283475,17.5312868552,72.0,-22.44,75.4158710087,131.07,49.7576169454,-24.9330283475,55.654975938,-16.4823830546,-5.9730283475,17.5312868552,66.24,-18.96,68.9000667634,129.9
2020-03-17 15:00:00,60.282033696,10.1317355167,61.1275359483,-16.257966304,-5.8082644833,17.2643391026,76.54,15.94,78.1821923458,131.29,53.622033696,-8.0482644833,54.2226618573,-16.257966304,-5.8082644833,17.2643391026,69.88,-2.24,69.9158923279,130.22,56.802033696,-12.2282644833,58.1033689581,-16.257966304,-5.8082644833,17.2643391026,73.06,-6.42,73.341529845,131.42,52.252033696,13.4417355167,53.9532694011,-16.257966304,-5.8082644833,17.2643391026,68.51,19.25,71.163070479,131.21,54.982033696,-28.8082644833,62.0720559664,-16.257966304,-5.8082644833,17.2643391026,71.24,-23.0,74.8607881337,131.42,49.062033696,-23.6482644833,54.4639657339,-16.257966304,-5.8082644833,17.2643391026,65.32,-17.84,67.7123917758,130.22
2020-03-17 15:30:00,60.9230172552,9.2166993766,61.6162444399,-17.6169827448,-6.1533006234,18.6606856678,78.54,15.37,80.0297975757,131.88,53.9030172552,-8.2833006234,54.5357528456,-17.6169827448,-6.1533006234,18.6606856678,71.52,-2.13,71.5517106714,130.73,57.3730172552,-13.2533006234,58.8838949661,-17.6169827448,-6.1533006234,18.6606856678,74.99,-7.1,75.3253615989,132.02,52.5130172552,13.3566993766,54.1850385206,-17.6169827448,-6.1533006234,18.6606856678,70.13,19.51,72.7932483133,131.73,55.5030172552,-29.9533006234,63.069684815,-17.6169827448,-6.1533006234,18.6606856678,73.12,-23.8,76.8958672492,132.02,49.2230172552,-24.2333006234,54.8649094305,-17.6169827448,-6.1533006234,18.6606856678,66.84,-18.08,69.2421259061,130.73
2020-03-17 16:00:00,61.8452004538,9.288340574,62.5388046719,-18.8547995462,-6.511659426,19.9475606129,80.7,15.8,82.23217132,131.62,54.6352004538,-8.401659426,55.277418624,-18.8547995462,-6.511659426,19.9475606129,73.49,-1.8900000000000001,73.5142992893,130.5,58.5552004538,-13.151659426,60.0139787536,-18.8547995462,-6.511659426,19.9475606129,77.41,-6.64,77.6942578316,131.75,53.1652004538,13.188340574,54.7765539843,-18.8547995462,-6.511659426,19.9475606129,72.02,19.7,74.6657243988,131.49,56.3452004538,-29.751659426,63.717680849,-18.8547995462,-6.511659426,19.9475606129,75.2,-23.24,78.7091964131,131.75,49.8652004538,-24.071659426,55.3713193252,-18.8547995462,-6.511659426,19.9475606129,68.72,-17.56,70.9280762463,130.5
2020-03-17 16:30:00,63.1239838446,9.1577479612,63.7848076279,-20.0960161554,-6.9422520388,21.2613435297,83.22,16.1,84.7630721482,132.14,56.1939838446,-8.2222520388,56.7923344204,-20.0960161554,-6.9422520388,21.2613435297,76.29,-1.28,76.3007372179,130.98,59.3639838446,-13.3922520388,60.8558542177,-20.0960161554,-6.9422520388,21.2613435297,79.46,-6.45,79.7213528485,132.28,54.6339838446,13.5277479612,56.2838534185,-20.0960161554,-6.9422520388,21.2613435297,74.73,20.47,77.4828613307,131.97,57.5439838446,-30.1022520388,64.9419406433,-20.0960161554,-6.9422520388,21.2613435297,77.64,-23.16,81.0207084639,132.28,51.2639838446,-23.0622520388,56.2126632417,-20.0960161554,-6.9422520388,21.2613435297,71.36,-16.12,73.1580754258,130.98
2020-03-17 17:00:00,64.1560502224,8.8555380766,64.7643369051,-21.0739497776,-7.3044619234,22.3039575686,85.23,16.16,86.7484783728,131.36,57.7260502224,-8.4844619234,58.3462335409,-21.0739497776,-7.3044619234,22.3039575686,78.8,-1.18,78.8088345301,130.21,60.3260502224,-13.4044619234,61.7973456945,-21.0739497776,-7.3044619234,22.3039575686,81.4,-6.1,81.6282426615,131.49,56.1060502224,13.0355380766,57.6004698288,-21.0739497776,-7.3044619234,22.3039575686,77.18,20.34,79.8152115828,131.19,58.4060502224,-29.8644619234,65.5984206255,-21.0739497776,-7.3044619234,22.3039575686,79.48,-22.56,82.6197555068,131.49,52.5660502224,-22.8244619234,57.307466338,-21.0739497776,-7.3044619234,22.3039575686,73.64,-15.52,75.2576906369,130.21
2020-03-17 17:30:00,66.1825169449,8.785281807,66.7630640818,-21.5174830551,-7.504718193,22.7886566559,87.7,16.29,89.2000790358,130.87,58.8525169449,-9.244718193,59.5741853928,-21.5174830551,-7.504718193,22.7886566559,80.37,-1.74,80.3888331797,129.84,62.2125169449,-13.254718193,63.608842302,-21.5174830551,-7.504718193,22.7886566559,83.73,-5.75,83.9272029797,131.01,57.1925169449,12.175281807,58.4741094979,-21.5174830551,-7.504718193,22.7886566559,78.71,19.68,81.1330173234,130.78,60.2825169449,-29.544718193,67.1332423045,-21.5174830551,-7.504718193,22.7886566559,81.8,-22.04,84.7171859778,131.01,53.5625169449,-25.184718193,59.1879485363,-21.5174830551,-7.504718193,22.7886566559,75.08,-17.68,77.1335776429,129.84
2020-03-17 18:00:00,64.918217402,8.6628238237,65.4936597485,-21.541782598,-7.5571761763000005,22.828913887,86.46,16.22,87.9682897412,130.38,58.238217402,-9.6071761763,59.0253149102,-21.541782598,-7.5571761763000005,22.828913887,79.78,-2.05,79.8063337085,129.37,60.998217402,-13.2771761763,62.426484231,-21.541782598,-7.5571761763000005,22.828913887,82.54,-5.72,82.7379598492,130.5,56.588217402,11.7228238237,57.7897131602,-21.541782598,-7.5571761763000005,22.828913887,78.13,19.28,80.4736932171,130.33,59.098217402,-29.4771761763,66.0416778665,-21.541782598,-7.5571761763000005,22.828913887,80.64,-21.92,83.5661175358,130.5,53.018217402,-25.7171761763,58.9262634737,-21.541782598,-7.5571761763000005,22.828913887,74.56,-18.16,76.7396846488,129.37
2020-03-17 18:30:00,66.2795340723,8.7538886243,66.8551209922,-21.9404659277,-7.7161113757,23.2577389247,88.22,16.47,89.7442438266,129.91,59.4695340723,-9.3561113757,60.2010157958,-21.9404659277,-7.7161113757,23.2577389247,81.41,-1.6400000000000001,81.4265171796,128.91,62.2995340723,-13.0161113757,63.6447256335,-21.9404659277,-7.7161113757,23.2577389247,84.24,-5.3,84.4065613563,130.03,57.7595340723,11.8238886243,58.9573415144,-21.9404659277,-7.7161113757,23.2577389247,79.7,19.54,82.0603533992,129.86,60.2995340723,-29.0361113757,66.9262995627,-21.9404659277,-7.7161113757,23.2577389247,82.24,-21.32,84.9585781425,130.03,54.0995340723,-25.1161113757,59.6454410452,-21.9404659277,-7.7161113757,23.2577389247,76.04,-17.4,78.0053946852,128.91
2020-03-17 19:00:00,66.6259673791,2.5871151647,66.6761778604,-22.0040326209,-7.8428848353,23.3599720488,88.63,10.43,89.2415923211,130.49,60.0959673791,-15.2628848353,62.0038784974,-22.0040326209,-7.8428848353,23.3599720488,82.1,-7.42,82.4346189413,129.46,62.6659673791,-19.1928848353,65.5392271534,-22.0040326209,-7.8428848353,23.3599720488,84.67,-11.35,85.4273457389,130.63,58.4659673791,6.3071151647,58.8051787114,-22.0040326209,-7.8428848353,23.3599720488,80.47,14.15,81.704610641,130.43,61.5559673791,-16.4428848353,63.7142494398,-22.0040326209,-7.8428848353,23.3599720488,83.56,-8.6,84.0013904647,130.63,55.7959673791,-15.8428848353,58.0016118369,-22.0040326209,-7.8428848353,23.3599720488,77.8,-8.0,78.21022951,129.46
2020-03-17 19:30:00,65.7567507649,1.6045771915,65.7763250655,-21.9432492351,-7.6654228085,23.2435989861,87.7,9.27,88.1885644514,131.15,58.4767507649,-16.6354228085,60.7969380153,-21.9432492351,-7.6654228085,23.2435989861,80.42,-8.97,80.9187079729,130.13,61.8367507649,-20.3054228085,65.0852820582,-21.9432492351,-7.6654228085,23.2435989861,83.78,-12.64,84.728141724,131.26,56.8967507649,5.1045771915,57.1252742305,-21.9432492351,-7.6654228085,23.2435989861,78.84,12.77,79.8675059082,131.1,60.8167507649,-16.1454228085,62.9233807997,-21.9432492351,-7.6654228085,23.2435989861,82.76,-8.48,83.1933170393,131.26,54.4167507649,-15.4254228085,56.5608206502,-21.9432492351,-7.6654228085,23.2435989861,76.36,-7.76,76.7532878775,130.13
2020-03-17 20:00:00,63.3593844044,0.2876037362,63.3600371529,-20.5206155956,-7.2823962638,21.774502514799998,83.88,7.57,84.2208958632,132.28,56.1793844044,-17.8523962638,58.9476995685,-20.5206155956,-7.2823962638,21.774502514799998,76.7,-10.57,77.42489845,131.21,59.6193844044,-21.9623962638,63.5359571141,-20.5206155956,-7.2823962638,21.774502514799998,80.14,-14.68,81.4734435261,132.42,54.7193844044,4.2276037362,54.8824531426,-20.5206155956,-7.2823962638,21.774502514799998,75.24,11.51,76.115292156,132.2,58.6793844044,-17.8023962638,61.3204327024,-20.5206155956,-7.2823962638,21.774502514799998,79.2,-10.52,79.8956219076,132.42,52.3593844044,-15.9623962638,54.7384986064,-20.5206155956,-7.2823962638,21.774502514799998,72.88,-8.68,73.3950734041,131.21
2020-03-17 20:30:00,59.952634618,-1.1513473018,59.963688998,-19.217365382,-6.9013473018,20.4190040601,79.17,5.75,79.3785323623,131.04,52.812634618,-18.9713473018,56.1167211599,-19.217365382,-6.9013473018,20.4190040601,72.03,-12.07,73.0342782534,129.98,56.412634618,-22.9413473018,60.8990210148,-19.217365382,-6.9013473018,20.4190040601,75.63,-16.04,77.3122144295,131.17,51.472634618,2.6886526982000003,51.5428071398,-19.217365382,-6.9013473018,20.4190040601,70.69,9.59,71.3375371035,130.97,55.422634618000004,-18.9413473018,58.5699843402,-19.217365382,-6.9013473018,20.4190040601,74.64,-12.04,75.6048358242,131.17,49.182634618,-17.0213473018,52.0447673828,-19.217365382,-6.9013473018,20.4190040601,68.4,-10.12,69.1445905332,129.98
2020-03-17 21:00:00,56.7392008423,-2.2820277401,56.7850734157,-18.4007991577,-6.5720277401,19.5392159069,75.14,4.29,75.2623657614,130.58,50.0592008423,-20.2120277401,53.985643039,-18.4007991577,-6.5720277401,19.5392159069,68.46,-13.64,69.8055957642,129.57,53.3892008423,-23.9120277401,58.4995028801,-18.4007991577,-6.5720277401,19.5392159069,71.79,-17.34,73.8544494259,130.73,48.8392008423,1.3079722599,48.8567122343,-18.4007991577,-6.5720277401,19.5392159069,67.24,7.88,67.7001624813,130.55,52.3992008423,-19.9720277401,56.0763599118,-18.4007991577,-6.5720277401,19.5392159069,70.8,-13.4,72.0569219437,130.73,46.5992008423,-17.0120277401,49.6074047595,-18.4007991577,-6.5720277401,19.5392159069,65.0,-10.44,65.8330737548,129.57
2020-03-17 21:30:00,53.7233673729,-3.460026022,53.8346726743,-17.3266326271,-6.210026022,18.4058855095,71.05,2.75,71.1031996467,130.97,47.3633673729,-21.340026022,51.9488717829,-17.3266326271,-6.210026022,18.4058855095,64.69,-15.13,66.435781022,129.92,50.5833673729,-25.220026022,56.5219140452,-17.3266326271,-6.210026022,18.4058855095,67.91,-19.01,70.5205516144,131.11,46.2633673729,0.319973978,46.2644738868,-17.3266326271,-6.210026022,18.4058855095,63.59,6.53,63.924400662,130.93,49.5933673729,-21.330026022,53.9858509008,-17.3266326271,-6.210026022,18.4058855095,66.92,-15.12,68.6068568002,131.11,44.1133673729,-18.770026022,47.9406201237,-17.3266326271,-6.210026022,18.4058855095,61.44,-12.56,62.7106625703,129.92
2020-03-17 22:00:00,50.7302839195,-5.3775439034,51.014504653,-16.1897160805,-5.7975439034,17.1964653949,66.92,0.42,66.9213179787,131.99,44.5102839195,-22.0975439034,49.6937301997,-16.1897160805,-5.7975439034,17.1964653949,60.7,-16.3,62.8504574367,130.79,47.7602839195,-27.3875439034,55.0556289687,-16.1897160805,-5.7975439034,17.1964653949,63.95,-21.59,67.4961524829,132.12,43.5202839195,-0.21754390340000002,43.5208276321,-16.1897160805,-5.7975439034,17.1964653949,59.71,5.58,59.9701634148,131.78,46.8502839195,-23.5575439034,52.439555472,-16.1897160805,-5.7975439034,17.1964653949,63.04,-17.76,65.4939630806,132.12,41.4902839195,-17.6375439034,45.0835514869,-16.1897160805,-5.7975439034,17.1964653949,57.68,-11.84,58.8826629833,130.79
