Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-17 22:30:00,47.9355174464,-6.2791770558,48.3450297068,-14.3144825536,-5.3191770558,15.2708236624,62.25,-0.96,62.2574019696,132.99,41.8055174464,-23.1391770558,47.7820343203,-14.3144825536,-5.3191770558,15.2708236624,56.12,-17.82,58.8812941434,131.76,45.1755174464,-28.6591770558,53.4993065943,-14.3144825536,-5.3191770558,15.2708236624,59.49,-23.34,63.9047392609,133.11,40.9755174464,-0.9291770558,40.9860512858,-14.3144825536,-5.3191770558,15.2708236624,55.29,4.39,55.4640081494,132.8,44.3255174464,-24.8391770558,50.8107883594,-14.3144825536,-5.3191770558,15.2708236624,58.64,-19.52,61.803559768,133.11,39.1255174464,-18.6791770558,43.3557120912,-14.3144825536,-5.3191770558,15.2708236624,53.44,-13.36,55.0846911583,131.76
2020-03-17 23:00:00,44.5689677597,-6.8150776234,45.0870066669,-12.7210322403,-4.8450776234,13.612473634,57.29,-1.97,57.3238606516,133.8,38.6889677597,-23.8750776234,45.462683135,-12.7210322403,-4.8450776234,13.612473634,51.41,-19.03,54.8190569054,132.56,42.0489677597,-29.4950776234,51.3621971266,-12.7210322403,-4.8450776234,13.612473634,54.77,-24.65,60.0614302194,133.94,37.9889677597,-1.4150776234,38.0153142316,-12.7210322403,-4.8450776234,13.612473634,50.71,3.43,50.8258693974,133.62,41.1989677597,-25.7650776234,48.5921204457,-12.7210322403,-4.8450776234,13.612473634,53.92,-20.92,57.8360856213,133.94,36.2389677597,-20.2850776234,41.5300753488,-12.7210322403,-4.8450776234,13.612473634,48.96,-15.44,51.3368795312,132.56
2020-03-17 23:30:00,42.8370179624,-6.8611063259,43.3830022927,-11.8529820376,-4.4711063259,12.6682269857,54.69,-2.39,54.7421976176,133.8,36.4870179624,-24.4911063259,43.944473701,-11.8529820376,-4.4711063259,12.6682269857,48.34,-20.02,52.3216589951,132.56,40.4270179624,-29.4911063259,50.0406747922,-11.8529820376,-4.4711063259,12.6682269857,52.28,-25.02,57.9585955661,133.86,35.8570179624,-2.0611063259,35.9162065988,-11.8529820376,-4.4711063259,12.6682269857,47.71,2.41,47.7708300116,133.62,39.5870179624,-25.7911063259,47.2473613726,-11.8529820376,-4.4711063259,12.6682269857,51.44,-21.32,55.6831751968,133.86,34.1870179624,-19.7111063259,39.4623860119,-11.8529820376,-4.4711063259,12.6682269857,46.04,-15.24,48.4967957704,132.56
2020-03-18 00:00:00,41.617468045,-7.2141246577,42.238101769,-11.152531955,-4.2141246577,11.9221565012,52.77,-3.0,52.8552069337,133.91,35.257468045,-24.9041246577,43.1660106787,-11.152531955,-4.2141246577,11.9221565012,46.41,-20.69,50.813031793,132.73,39.287468045,-29.8841246577,49.3615847795,-11.152531955,-4.2141246577,11.9221565012,50.44,-25.67,56.5963117173,134.03,34.677468045,-2.4541246577,34.7641987948,-11.152531955,-4.2141246577,11.9221565012,45.83,1.76,45.8637820072,133.76,38.447468045,-26.2141246577,46.5337311059,-11.152531955,-4.2141246577,11.9221565012,49.6,-22.0,54.2601142645,134.03,33.007468045,-20.2141246577,38.7053456569,-11.152531955,-4.2141246577,11.9221565012,44.16,-16.0,46.9691984177,132.73
2020-03-18 00:30:00,43.8276345418,-6.6896251082,44.3352301631,-11.7423654582,-4.3696251082,12.5290370795,55.57,-2.32,55.618407924,133.56,37.2176345418,-24.3996251082,44.5027417842,-11.7423654582,-4.3696251082,12.5290370795,48.96,-20.03,52.8987948823,132.4,41.3976345418,-29.2596251082,50.6940805926,-11.7423654582,-4.3696251082,12.5290370795,53.14,-24.89,58.6802496586,133.69,36.5676345418,-2.0196251082,36.6233638756,-11.7423654582,-4.3696251082,12.5290370795,48.31,2.35,48.3671231313,133.4,40.5376345418,-25.5696251082,47.9281289268,-11.7423654582,-4.3696251082,12.5290370795,52.28,-21.2,56.4148774704,133.69,34.8976345418,-19.8896251082,40.1676746098,-11.7423654582,-4.3696251082,12.5290370795,46.64,-15.52,49.1544504597,132.4
2020-03-18 01:00:00,44.4486342629,-7.1746212743,45.0239522728,-12.9413657371,-4.8946212743,13.8360494564,57.39,-2.2800000000000002,57.4352722637,132.87,38.4086342629,-24.0146212743,45.2981812095,-12.9413657371,-4.8946212743,13.8360494564,51.35,-19.12,54.7941319851,131.65,41.9486342629,-29.4746212743,51.2683256581,-12.9413657371,-4.8946212743,13.8360494564,54.89,-24.58,60.1422355753,132.99,37.6786342629,-1.8946212743,37.7262384779,-12.9413657371,-4.8946212743,13.8360494564,50.62,3.0,50.7088197457,132.64,41.0586342629,-25.7746212743,48.4782688364,-12.9413657371,-4.8946212743,13.8360494564,54.0,-20.88,57.8962382198,132.99,35.9386342629,-18.2146212743,40.2909153638,-12.9413657371,-4.8946212743,13.8360494564,48.88,-13.32,50.6623805205,131.65
2020-03-18 01:30:00,42.0970175844,-7.7826116789,42.8103718046,-13.6629824156,-4.9326116789,14.5261056882,55.76,-2.85,55.8327869625,133.55,36.5970175844,-24.4826116789,44.0311250219,-13.6629824156,-4.9326116789,14.5261056882,50.26,-19.55,53.9283793563,132.3,39.6370175844,-30.2826116789,49.8811560921,-13.6629824156,-4.9326116789,14.5261056882,53.3,-25.35,59.0212885322,133.68,35.9170175844,-2.1926116789,35.9838810877,-13.6629824156,-4.9326116789,14.5261056882,49.58,2.74,49.6556542601,133.28,38.7770175844,-26.6126116789,47.0307154221,-13.6629824156,-4.9326116789,14.5261056882,52.44,-21.68,56.7448323638,133.68,34.1770175844,-20.2126116789,39.7066518589,-13.6629824156,-4.9326116789,14.5261056882,47.84,-15.28,50.220951803,132.3
2020-03-18 02:00:00,40.1722177105,-8.1395772149,40.9885324574,-13.3677822895,-4.8195772149,14.2100643162,53.54,-3.32,53.6428373597,134.18,34.8422177105,-25.2095772149,43.00584749,-13.3677822895,-4.8195772149,14.2100643162,48.21,-20.39,52.3445909335,132.93,37.8222177105,-30.8795772149,48.8269233263,-13.3677822895,-4.8195772149,14.2100643162,51.19,-26.06,57.4416199284,134.31,34.2122177105,-2.6895772149,34.317774786,-13.3677822895,-4.8195772149,14.2100643162,47.58,2.13,47.627652682,133.95,36.9522177105,-27.1795772149,45.8715141597,-13.3677822895,-4.8195772149,14.2100643162,50.32,-22.36,55.0642533773,134.31,32.5522177105,-20.6595772149,38.5547015106,-13.3677822895,-4.8195772149,14.2100643162,45.92,-15.84,48.5752200201,132.93
2020-03-18 02:30:00,39.5042339344,-8.0737325018,40.3208340099,-13.3657660656,-4.7037325018,14.1692908069,52.87,-3.37,52.9772951367,134.96,34.3342339344,-25.6937325018,42.8836508443,-13.3657660656,-4.7037325018,14.1692908069,47.7,-20.99,52.1140105922,133.73,37.1642339344,-31.0837325018,48.4497544903,-13.3657660656,-4.7037325018,14.1692908069,50.53,-26.38,57.0016254154,135.09,33.7342339344,-2.9037325018,33.8589751998,-13.3657660656,-4.7037325018,14.1692908069,47.1,1.8,47.1343823551,134.77,36.3942339344,-27.4237325018,45.5697418031,-13.3657660656,-4.7037325018,14.1692908069,49.76,-22.72,54.7015173464,135.09,32.1142339344,-20.503732501800002,38.1015362905,-13.3657660656,-4.7037325018,14.1692908069,45.48,-15.8,48.1463435787,133.73
2020-03-18 03:00:00,38.3830504601,-8.2032601044,39.2498667382,-12.9069495399,-4.6432601044,13.7167492804,51.29,-3.56,51.4134000043,135.09,33.7430504601,-25.6532601044,42.3873000831,-12.9069495399,-4.6432601044,13.7167492804,46.65,-21.01,51.162902576,133.81,36.1230504601,-31.2732601044,47.7796146081,-12.9069495399,-4.6432601044,13.7167492804,49.03,-26.63,55.7951413655,135.2,33.1730504601,-2.8432601044,33.2946753228,-12.9069495399,-4.6432601044,13.7167492804,46.08,1.8,46.1151428492,134.85,35.2930504601,-27.6032601044,44.8055730816,-12.9069495399,-4.6432601044,13.7167492804,48.2,-22.96,53.3891524563,135.2,31.6130504601,-20.5232601044,37.6907039561,-12.9069495399,-4.6432601044,13.7167492804,44.52,-15.88,47.2673756411,133.81
2020-03-18 03:30:00,37.7215837648,-8.780025477,38.7299203343,-12.8384162352,-4.520025477,13.6108619029,50.56,-4.26,50.7391485936,136.28,32.8515837648,-26.010025477,41.901646521,-12.8384162352,-4.520025477,13.6108619029,45.69,-21.49,50.491545827,134.94,35.4915837648,-32.180025477,47.9083140784,-12.8384162352,-4.520025477,13.6108619029,48.33,-27.66,55.6854065263,136.4,32.3115837648,-2.8800254770000002,32.439682368,-12.8384162352,-4.520025477,13.6108619029,45.15,1.6400000000000001,45.1797753425,136.0,34.7215837648,-28.520025477,44.93306391,-12.8384162352,-4.520025477,13.6108619029,47.56,-24.0,53.2724469121,136.4,30.7615837648,-21.360025477,37.4503100668,-12.8384162352,-4.520025477,13.6108619029,43.6,-16.84,46.7391227988,134.94
2020-03-18 04:00:00,36.8335836829,-8.9074393589,37.8953211209,-12.4264163171,-4.3674393589000005,13.1715735218,49.26,-4.54,49.4687699463,135.81,31.9335836829,-26.0974393589,41.2411215648,-12.4264163171,-4.3674393589000005,13.1715735218,44.36,-21.73,49.3963814464,134.48,34.6735836829,-32.1674393589,47.2969508565,-12.4264163171,-4.3674393589000005,13.1715735218,47.1,-27.8,54.6923212161,135.92,31.4435836829,-3.1074393589,31.5967582861,-12.4264163171,-4.3674393589000005,13.1715735218,43.87,1.26,43.8880906397,135.53,33.8935836829,-28.5274393589,44.3011265234,-12.4264163171,-4.3674393589000005,13.1715735218,46.32,-24.16,52.2422051602,135.92,29.9335836829,-20.3674393589,36.205690411,-12.4264163171,-4.3674393589000005,13.1715735218,42.36,-16.0,45.2810070559,134.48
2020-03-18 04:30:00,36.7735669446,-8.6084401341,37.7677172645,-12.0864330554,-4.2884401341,12.8246864596,48.86,-4.32,49.0506065202,135.88,31.9235669446,-25.7984401341,41.0447760357,-12.0864330554,-4.2884401341,12.8246864596,44.01,-21.51,48.9853059601,134.48,34.6235669446,-31.9284401341,47.097947698,-12.0864330554,-4.2884401341,12.8246864596,46.71,-27.64,54.2751665129,135.92,31.4235669446,-2.7684401341,31.545282060799998,-12.0864330554,-4.2884401341,12.8246864596,43.51,1.52,43.5365421227,135.6,33.8335669446,-28.3284401341,44.1272112491,-12.0864330554,-4.2884401341,12.8246864596,45.92,-24.04,51.8321135977,135.92,29.9135669446,-21.5284401341,36.8550569387,-12.0864330554,-4.2884401341,12.8246864596,42.0,-17.24,45.4006343568,134.48
2020-03-18 05:00:00,36.7048503704,-8.4072952178,37.6553934197,-11.6051496296,-4.2872952178,12.3717580889,48.31,-4.12,48.4853637709,135.47,32.1848503704,-25.5672952178,41.1041503758,-11.6051496296,-4.2872952178,12.3717580889,43.79,-21.28,48.6867795197,134.15,34.5748503704,-31.6272952178,46.8583619104,-11.6051496296,-4.2872952178,12.3717580889,46.18,-27.34,53.6662650088,135.59,31.6948503704,-2.6472952178,31.8052151694,-11.6051496296,-4.2872952178,12.3717580889,43.3,1.6400000000000001,43.3310466063,135.2,33.7548503704,-28.0072952178,43.8611275384,-11.6051496296,-4.2872952178,12.3717580889,45.36,-23.72,51.1875766178,135.59,30.1548503704,-21.1272952178,36.8195274831,-11.6051496296,-4.2872952178,12.3717580889,41.76,-16.84,45.0275826577,134.15
2020-03-18 05:30:00,38.0105170243,-8.0375274778,38.8510135313,-12.7994829757,-4.5175274778,13.5733127481,50.81,-3.52,50.931782808,135.47,33.3005170243,-25.0675274778,41.6809952848,-12.7994829757,-4.5175274778,13.5733127481,46.1,-20.55,50.4728887622,134.08,35.7905170243,-31.2075274778,47.4854807298,-12.7994829757,-4.5175274778,13.5733127481,48.59,-26.69,55.4377506759,135.59,32.7205170243,-2.1975274778,32.7942275614,-12.7994829757,-4.5175274778,13.5733127481,45.52,2.32,45.5790829219,135.1,35.0005170243,-27.5575274778,44.5472054416,-12.7994829757,-4.5175274778,13.5733127481,47.8,-23.04,53.062996523,135.59,31.1605170243,-20.5175274778,37.3088026479,-12.7994829757,-4.5175274778,13.5733127481,43.96,-16.0,46.7812099031,134.08
2020-03-18 06:00:00,39.8503170122,-7.3521232332,40.5228513558,-13.6696829878,-4.7621232332000005,14.4754292053,53.52,-2.59,53.5826324475,134.84,34.9303170122,-24.6421232332,42.7476465318,-13.6696829878,-4.7621232332000005,14.4754292053,48.6,-19.88,52.5088030715,133.56,37.5103170122,-30.3421232332,48.2459151084,-13.6696829878,-4.7621232332000005,14.4754292053,51.18,-25.58,57.2165081074,134.96,34.2903170122,-1.9421232332,34.3452716316,-13.6696829878,-4.7621232332000005,14.4754292053,47.96,2.8200000000000003,48.0428350537,134.57,36.6503170122,-26.6421232332,45.3105778761,-13.6696829878,-4.7621232332000005,14.4754292053,50.32,-21.88,54.8710925716,134.96,32.6903170122,-20.2821232332,38.4710455954,-13.6696829878,-4.7621232332000005,14.4754292053,46.36,-15.52,48.8888535353,133.56
2020-03-18 06:30:00,44.2115336279,-5.6934604774,44.5766216524,-15.3584663721,-5.3034604774,16.2483593738,59.57,-0.39,59.5712766356,133.85,38.9515336279,-23.2634604774,45.3697097781,-15.3584663721,-5.3034604774,16.2483593738,54.31,-17.96,57.2026022135,132.64,41.6215336279,-28.3434604774,50.3557723938,-15.3584663721,-5.3034604774,16.2483593738,56.98,-23.04,61.4618743613,133.98,38.1315336279,-0.8934604774,38.1419995338,-15.3584663721,-5.3034604774,16.2483593738,53.49,4.41,53.6714840488,133.65,40.6815336279,-24.5834604774,47.532448994,-15.3584663721,-5.3034604774,16.2483593738,56.04,-19.28,59.2638169544,133.98,36.3215336279,-19.2234604774,41.0949539215,-15.3584663721,-5.3034604774,16.2483593738,51.68,-13.92,53.5218534806,132.64
2020-03-18 07:00:00,47.1269169384,-4.0939890648,47.3044083208,-16.5830830616,-5.8139890648,17.5727377683,63.71,1.72,63.7332134762,133.12,42.2769169384,-21.5339890648,47.4452357024,-16.5830830616,-5.8139890648,17.5727377683,58.86,-15.72,60.9230498252,131.92,44.3369169384,-26.5639890648,51.6856626023,-16.5830830616,-5.8139890648,17.5727377683,60.92,-20.75,64.3568869664,133.24,41.3169169384,0.6460109352,41.3219669839,-16.5830830616,-5.8139890648,17.5727377683,57.9,6.46,58.2592619246,132.91,43.3769169384,-22.7339890648,48.9733721718,-16.5830830616,-5.8139890648,17.5727377683,59.96,-16.92,62.3015890648,133.24,39.4169169384,-16.3739890648,42.6825591878,-16.5830830616,-5.8139890648,17.5727377683,56.0,-10.56,56.9869599119,131.92
2020-03-18 07:30:00,49.9780169497,-2.8636129153,50.0599885852,-16.3219830503,-6.2836129153,17.4897376185,66.3,3.42,66.3881495449,131.67,46.3780169497,-19.2436129153,50.2119218336,-16.3219830503,-6.2836129153,17.4897376185,62.7,-12.96,64.0253980854,130.41,47.0380169497,-24.9036129153,53.2237256756,-16.3219830503,-6.2836129153,17.4897376185,63.36,-18.62,66.0393367623,131.8,45.2980169497,2.4263870847,45.362955083,-16.3219830503,-6.2836129153,17.4897376185,61.62,8.71,62.2325357028,131.39,46.0380169497,-21.0836129153,50.6361307588,-16.3219830503,-6.2836129153,17.4897376185,62.36,-14.8,64.0921960928,131.8,43.1980169497,-16.3636129153,46.19346811,-16.3219830503,-6.2836129153,17.4897376185,59.52,-10.08,60.3675144428,130.41
2020-03-18 08:00:00,53.5536670713,-0.3096818013,53.5545624536,-18.0863329287,-6.3796818013,19.1785238925,71.64,6.07,71.896693248,130.83,47.9136670713,-18.9396818013,51.521170784,-18.0863329287,-6.3796818013,19.1785238925,66.0,-12.56,67.184474397,129.83,50.4036670713,-22.1096818013,55.0396918922,-18.0863329287,-6.3796818013,19.1785238925,68.49,-15.73,70.273131423,130.95,46.7436670713,2.6003181987,46.8159381622,-18.0863329287,-6.3796818013,19.1785238925,64.83,8.98,65.4489824214,130.82,49.2736670713,-18.2596818013,52.5481707211,-18.0863329287,-6.3796818013,19.1785238925,67.36,-11.88,68.399590642,130.95,44.5536670713,-16.1796818013,47.4005416919,-18.0863329287,-6.3796818013,19.1785238925,62.64,-9.8,63.4019684237,129.83
2020-03-18 08:30:00,55.8293838826,0.8555463313,55.8359388229,-18.2806161174,-6.5344536687,19.4133977031,74.11,7.39,74.4775415813,130.76,50.0793838826,-17.6644536687,53.1034614076,-18.2806161174,-6.5344536687,19.4133977031,68.36,-11.13,69.2601364423,129.83,52.5593838826,-20.9344536687,56.5750844853,-18.2806161174,-6.5344536687,19.4133977031,70.84,-14.4,72.2887653789,130.95,48.8393838826,3.7955463313,48.986647058,-18.2806161174,-6.5344536687,19.4133977031,67.12,10.33,67.910259166,130.73,51.3993838826,-17.0144536687,54.142296748,-18.2806161174,-6.5344536687,19.4133977031,69.68,-10.48,70.4636984553,130.95,46.5993838826,-14.9344536687,48.9340421856,-18.2806161174,-6.5344536687,19.4133977031,64.88,-8.4,65.4215132812,129.83
2020-03-18 09:00:00,57.257233965,1.2577560902,57.2710467139,-18.452766035,-6.5622439098,19.5848824218,75.71,7.82,76.1127880188,130.17,51.157233965,-15.992243909799999,53.598642261,-18.452766035,-6.5622439098,19.5848824218,69.61,-9.43,70.2458326166,129.07,53.907233965,-20.3722439098,57.6282760082,-18.452766035,-6.5622439098,19.5848824218,72.36,-13.81,73.6660417017,130.29,49.877233965,5.2577560902,50.1535887759,-18.452766035,-6.5622439098,19.5848824218,68.33,11.82,69.3448000934,130.04,52.747233965,-16.4822439098,55.2624199186,-18.452766035,-6.5622439098,19.5848824218,71.2,-9.92,71.8877346979,130.29,47.547233965,-13.3222439098,49.378351942,-18.452766035,-6.5622439098,19.5848824218,66.0,-6.76,66.3452907146,129.07
2020-03-18 09:30:00,58.5135339407,1.263768912,58.5271797209,-18.0164660593,-6.526231088,19.1620651674,76.53,7.79,76.9254509249,130.17,52.4635339407,-14.926231088,54.545529313,-18.0164660593,-6.526231088,19.1620651674,70.48,-8.4,70.9788024695,128.98,55.1135339407,-20.316231088,58.7388361227,-18.0164660593,-6.526231088,19.1620651674,73.13,-13.79,74.418821544,130.29,51.1335339407,6.263768912,51.5157557864,-18.0164660593,-6.526231088,19.1620651674,69.15,12.79,70.3228739458,129.94,53.9435339407,-16.406231088,56.3832357401,-18.0164660593,-6.526231088,19.1620651674,71.96,-9.88,72.6350879396,130.29,48.7835339407,-13.166231088,50.5290295256,-18.0164660593,-6.526231088,19.1620651674,66.8,-6.64,67.1292007997,128.98
2020-03-18 10:00:00,58.4417340329,1.5398138305,58.4620159026,-17.0682659671,-6.2701861695,18.1835347973,75.51,7.8100000000000005,75.9128197342,130.68,52.1217340329,-14.9801861695,54.2317355085,-17.0682659671,-6.2701861695,18.1835347973,69.19,-8.71,69.7360753126,129.5,55.0917340329,-20.2201861695,58.6852203496,-17.0682659671,-6.2701861695,18.1835347973,72.16,-13.95,73.49604139,130.82,50.8417340329,6.3598138305,51.2379659181,-17.0682659671,-6.2701861695,18.1835347973,67.91,12.63,69.0744887784,130.47,53.9717340329,-16.2701861695,56.3707994666,-17.0682659671,-6.2701861695,18.1835347973,71.04,-10.0,71.7403763581,130.82,48.4917340329,-14.5101861695,50.6161414194,-17.0682659671,-6.2701861695,18.1835347973,65.56,-8.24,66.0757988979,129.5
2020-03-18 10:30:00,58.5104341396,1.9318314710000002,58.5423169684,-16.6595658604,-6.188168529,17.7717349857,75.17,8.12,75.6072966056,130.55,52.3204341396,-15.098168529,54.4553259239,-16.6595658604,-6.188168529,17.7717349857,68.98,-8.91,69.5530624775,129.42,55.1704341396,-19.818168529,58.6219805789,-16.6595658604,-6.188168529,17.7717349857,71.83,-13.63,73.1117350362,130.68,51.0704341396,6.231831471,51.4492465123,-16.6595658604,-6.188168529,17.7717349857,67.73,12.42,68.8593443187,130.47,54.0204341396,-15.908168529,56.3140935342,-16.6595658604,-6.188168529,17.7717349857,70.68,-9.72,71.3452226852,130.68,48.7404341396,-15.268168529,51.0758934366,-16.6595658604,-6.188168529,17.7717349857,65.4,-9.08,66.0273155595,129.42
2020-03-18 11:00:00,58.7007008011,2.6279244924,58.7594950767,-15.0492991989,-5.7320755076,16.1039776454,73.75,8.36,74.2223153775,130.64,52.4607008011,-14.5020755076,54.4282584929,-15.0492991989,-5.7320755076,16.1039776454,67.51,-8.77,68.0772575828,129.52,55.4107008011,-19.1820755076,58.6370001283,-15.0492991989,-5.7320755076,16.1039776454,70.46,-13.45,71.7322389167,130.79,51.2107008011,6.8479244924,51.6665263627,-15.0492991989,-5.7320755076,16.1039776454,66.26,12.58,67.4436357264,130.47,54.2707008011,-15.2920755076,56.3840096017,-15.0492991989,-5.7320755076,16.1039776454,69.32,-9.56,69.9761102091,130.79,48.8707008011,-14.1720755076,50.8841146231,-15.0492991989,-5.7320755076,16.1039776454,63.92,-8.44,64.4748012793,129.52
2020-03-18 11:30:00,62.1022006457,3.6807828025,62.2111845819,-14.8077993543,-5.6592171975,15.8523708323,76.91,9.34,77.4750521136,130.64,54.3222006457,-13.8992171975,56.0721831365,-14.8077993543,-5.6592171975,15.8523708323,69.13,-8.24,69.6193543492,129.52,58.7022006457,-18.1192171975,61.4349606698,-14.8077993543,-5.6592171975,15.8523708323,73.51,-12.46,74.5585119218,130.79,53.0222006457,7.4507828025,53.5431407902,-14.8077993543,-5.6592171975,15.8523708323,67.83,13.11,69.0853168191,130.47,57.5522006457,-14.1792171975,59.273147373,-14.8077993543,-5.6592171975,15.8523708323,72.36,-8.52,72.8598654953,130.79,50.7122006457,-12.7792171975,52.2975686482,-14.8077993543,-5.6592171975,15.8523708323,65.52,-7.12,65.9057266101,129.52
2020-03-18 12:00:00,59.6955339369,3.7171479321,59.8111524781,-14.6944660631,-5.5428520679,15.7051119679,74.39,9.26,74.9641227522,130.88,53.3455339369,-14.1028520679,55.1782242145,-14.6944660631,-5.5428520679,15.7051119679,68.04,-8.56,68.5763457761,129.83,56.3355339369,-18.1928520679,59.2002723838,-14.6944660631,-5.5428520679,15.7051119679,71.03,-12.65,72.1476499964,131.02,52.1055339369,7.3171479321,52.6167969446,-14.6944660631,-5.5428520679,15.7051119679,66.8,12.86,68.0266094995,130.82,55.1855339369,-14.2628520679,56.9988781031,-14.6944660631,-5.5428520679,15.7051119679,69.88,-8.72,70.4219624833,131.02,49.7855339369,-13.5428520679,51.5946531291,-14.6944660631,-5.5428520679,15.7051119679,64.48,-8.0,64.9743826442,129.83
2020-03-18 12:30:00,59.8088174321,4.0339934623,59.9447057368,-13.7111825679,-5.3760065377,14.7274564574,73.52,9.41,74.1197578248,130.88,53.7988174321,-14.0560065377,55.6047127218,-13.7111825679,-5.3760065377,14.7274564574,67.51,-8.68,68.0657219164,129.83,56.5288174321,-17.8860065377,59.2909472865,-13.7111825679,-5.3760065377,14.7274564574,70.24,-12.51,71.3453411233,131.02,52.5388174321,7.3739934623,53.0537757067,-13.7111825679,-5.3760065377,14.7274564574,66.25,12.75,67.4657320423,130.82,55.4088174321,-13.9760065377,57.144254374,-13.7111825679,-5.3760065377,14.7274564574,69.12,-8.6,69.6529568647,131.02,50.2488174321,-13.5760065377,52.0504717253,-13.7111825679,-5.3760065377,14.7274564574,63.96,-8.2,64.4834986644,129.83
2020-03-18 13:00:00,60.1415503984,3.5139532787,60.2441196463,-15.2084496016,-5.8460467213000005,16.2933483837,75.35,9.36,75.9291255053,130.96,54.7515503984,-14.5960467213,56.6637172352,-15.2084496016,-5.8460467213000005,16.2933483837,69.96,-8.75,70.5050643571,129.93,56.7815503984,-18.4260467213,59.6964292351,-15.2084496016,-5.8460467213000005,16.2933483837,71.99,-12.58,73.080890115,131.1,53.4215503984,6.8939532787,53.8645397156,-15.2084496016,-5.8460467213000005,16.2933483837,68.63,12.74,69.8024677214,130.93,55.6315503984,-14.5260467213,57.496742804,-15.2084496016,-5.8460467213000005,16.2933483837,70.84,-8.68,71.3697975337,131.1,51.1115503984,-13.9660467213,52.9852908376,-15.2084496016,-5.8460467213000005,16.2933483837,66.32,-8.12,66.8152437697,129.93
2020-03-18 13:30:00,61.8153669443,3.1760349028,61.8969045119,-16.6346330557,-5.9739650972,17.6748203918,78.45,9.15,78.9818017014,130.96,54.7153669443,-15.1339650972,56.7697831545,-16.6346330557,-5.9739650972,17.6748203918,71.35,-9.16,71.9355829892,130.02,58.3253669443,-18.7139650972,61.2540685901,-16.6346330557,-5.9739650972,17.6748203918,74.96,-12.74,76.0349209245,131.1,53.3853669443,6.3860349028,53.7659636346,-16.6346330557,-5.9739650972,17.6748203918,70.02,12.36,71.1025316005,131.02,57.2053669443,-14.7339650972,59.0723601587,-16.6346330557,-5.9739650972,17.6748203918,73.84,-8.76,74.3578052393,131.1,51.0053669443,-15.4139650972,53.283560102,-16.6346330557,-5.9739650972,17.6748203918,67.64,-9.44,68.2955576886,130.02
2020-03-18 14:00:00,60.5885001614,3.0295017063,60.6641923411,-16.4214998386,-5.8804982937,17.442646506,77.01,8.91,77.5237266906,131.32,53.9185001614,-15.2304982937,56.0283208558,-16.4214998386,-5.8804982937,17.442646506,70.34,-9.35,70.9587070063,130.32,57.1485001614,-18.9804982937,60.2180237651,-16.4214998386,-5.8804982937,17.442646506,73.57,-13.1,74.7272032128,131.47,52.5985001614,6.3795017063,52.9839623022,-16.4214998386,-5.8804982937,17.442646506,69.02,12.26,70.1004136935,131.3,56.0585001614,-15.0004982937,58.0307710564,-16.4214998386,-5.8804982937,17.442646506,72.48,-9.12,73.0515215447,131.47,50.2985001614,-14.6404982937,52.3859075398,-16.4214998386,-5.8804982937,17.442646506,66.72,-8.76,67.2926147508,130.32
2020-03-18 14:30:00,59.9600834465,2.6785248569,60.0198808922,-17.3499165535,-6.0914751431,18.3881938709,77.31,8.77,77.805841683,131.32,53.3300834465,-15.5714751431,55.5568955085,-17.3499165535,-6.0914751431,18.3881938709,70.68,-9.48,71.3129216903,130.32,56.5000834465,-19.3514751431,59.7221819735,-17.3499165535,-6.0914751431,18.3881938709,73.85,-13.26,75.0309942624,131.47,52.0200834465,6.0885248569,52.3751774862,-17.3499165535,-6.0914751431,18.3881938709,69.37,12.18,70.4311671066,131.3,55.4100834465,-15.3714751431,57.5026920728,-17.3499165535,-6.0914751431,18.3881938709,72.76,-9.28,73.3494103589,131.47,49.6900834465,-12.9314751431,51.3451793482,-17.3499165535,-6.0914751431,18.3881938709,67.04,-6.84,67.3880345462,130.32
2020-03-18 15:00:00,59.6271001923,2.652560096,59.6860716784,-17.5428998077,-6.057439904,18.5592540759,77.17,8.71,77.6599832604,131.67,53.0371001923,-16.007439904,55.4001094682,-17.5428998077,-6.057439904,18.5592540759,70.58,-9.95,71.2778990992,130.68,56.1871001923,-19.487439904,59.4705855195,-17.5428998077,-6.057439904,18.5592540759,73.73,-13.43,74.9431637976,131.83,51.7071001923,5.742560096,52.0250055911,-17.5428998077,-6.057439904,18.5592540759,69.25,11.8,70.2481494418,131.69,55.1371001923,-15.497439904,57.2736454331,-17.5428998077,-6.057439904,18.5592540759,72.68,-9.44,73.2904905155,131.83,49.4571001923,-12.617439904,51.0412044251,-17.5428998077,-6.057439904,18.5592540759,67.0,-6.5600000000000005,67.3203802722,130.68
2020-03-18 15:30:00,59.3237168637,1.8757064788000002,59.3533626454,-18.3762831363,-6.4742935212,19.4834354903,77.7,8.35,78.1473767954,132.04,53.4237168637,-16.4242935212,55.8914209982,-18.3762831363,-6.4742935212,19.4834354903,71.8,-9.95,72.4861538502,131.02,55.8537168637,-20.3542935212,59.4469086853,-18.3762831363,-6.4742935212,19.4834354903,74.23,-13.88,75.5165365996,132.2,52.0837168637,5.4557064788,52.3686766638,-18.3762831363,-6.4742935212,19.4834354903,70.46,11.93,71.4628329973,132.0,54.7837168637,-16.3142935212,57.1612789089,-18.3762831363,-6.4742935212,19.4834354903,73.16,-9.84,73.8187726801,132.2,49.7837168637,-12.594293521200001,51.3520661129,-18.3762831363,-6.4742935212,19.4834354903,68.16,-6.12,68.4342019753,131.02
2020-03-18 16:00:00,60.1389001013,1.941999454,60.1702473593,-18.8610998987,-6.658000546,20.0017514398,79.0,8.6,79.4667225951,131.67,54.4289001013,-16.398000546,56.8454007651,-18.8610998987,-6.658000546,20.0017514398,73.29,-9.74,73.9343742788,130.66,56.6089001013,-20.178000546,60.0975812884,-18.8610998987,-6.658000546,20.0017514398,75.47,-13.52,76.671450358,131.81,53.0289001013,5.411999454,53.3043523931,-18.8610998987,-6.658000546,20.0017514398,71.89,12.07,72.8962070344,131.64,55.5789001013,-16.178000546,57.8855926647,-18.8610998987,-6.658000546,20.0017514398,74.44,-9.52,75.046279055,131.81,50.7389001013,-12.258000546,52.1986068864,-18.8610998987,-6.658000546,20.0017514398,69.6,-5.6,69.8249239169,130.66
2020-03-18 16:30:00,62.0066001461,2.3516390592,62.0511778127,-20.2733998539,-6.9883609408,21.4440651528,82.28,9.34,82.8084174465,131.59,56.0666001461,-16.7383609408,58.5118481927,-20.2733998539,-6.9883609408,21.4440651528,76.34,-9.75,76.9601071985,130.66,58.3466001461,-19.7183609408,61.5884689434,-20.2733998539,-6.9883609408,21.4440651528,78.62,-12.73,79.6439407614,131.71,54.5866001461,5.0616390592,54.8207725727,-20.2733998539,-6.9883609408,21.4440651528,74.86,12.05,75.8236249463,131.64,57.2866001461,-15.6283609408,59.3801332264,-20.2733998539,-6.9883609408,21.4440651528,77.56,-8.64,78.0397539719,131.71,52.2066001461,-12.7483609408,53.7405787603,-20.2733998539,-6.9883609408,21.4440651528,72.48,-5.76,72.7085139444,130.66
2020-03-18 17:00:00,63.6307667446,2.0900616776,63.6650833215,-21.3492332554,-7.3599383224,22.5822596899,84.98,9.45,85.5038180434,131.21,57.8507667446,-16.3099383224,60.1059506291,-21.3492332554,-7.3599383224,22.5822596899,79.2,-8.95,79.7040933704,130.2,59.8407667446,-19.8499383224,63.0471047392,-21.3492332554,-7.3599383224,22.5822596899,81.19,-12.49,82.1450923671,131.34,56.2807667446,5.3900616776,56.538283227,-21.3492332554,-7.3599383224,22.5822596899,77.63,12.75,78.6700667344,131.16,58.7707667446,-15.7599383224,60.847174788,-21.3492332554,-7.3599383224,22.5822596899,80.12,-8.4,80.559136043,131.34,53.8507667446,-14.7199383224,55.8263527664,-21.3492332554,-7.3599383224,22.5822596899,75.2,-7.36,75.5593118021,130.2
2020-03-18 17:30:00,64.298733496,1.6052337460000001,64.3187679031,-22.341266504,-7.574766254,23.5904487622,86.64,9.18,87.1249791966,131.06,58.318733496,-16.474766254,60.6010940471,-22.341266504,-7.574766254,23.5904487622,80.66,-8.9,81.1495261847,130.03,60.458733496,-20.224766254,63.7518597844,-22.341266504,-7.574766254,23.5904487622,82.8,-12.65,83.76074557929999,131.21,56.718733496,5.155233746,56.9525343103,-22.341266504,-7.574766254,23.5904487622,79.06,12.73,80.0783147925,130.99,59.378733496,-16.094766254,61.5213417634,-22.341266504,-7.574766254,23.5904487622,81.72,-8.52,82.1629405511,131.21,54.178733496,-15.094766254,56.2422184084,-22.341266504,-7.574766254,23.5904487622,76.52,-7.52,76.8886259469,130.03
2020-03-18 18:00:00,64.4481169354,1.3616388496,64.462499462,-22.4518830646,-7.6383611504,23.7156407084,86.9,9.0,87.3648098493,130.96,58.1481169354,-16.8183611504,60.5314858146,-22.4518830646,-7.6383611504,23.7156407084,80.6,-9.18,81.1210971326,129.94,60.5781169354,-20.4483611504,63.9362473499,-22.4518830646,-7.6383611504,23.7156407084,83.03,-12.81,84.0123621856,131.1,56.5581169354,4.8116388495999995,56.7624211931,-22.4518830646,-7.6383611504,23.7156407084,79.01,12.45,79.984889823,130.89,59.5081169354,-16.3583611504,61.7155730811,-22.4518830646,-7.6383611504,23.7156407084,81.96,-8.72,82.4225697246,131.1,54.0681169354,-15.918361150399999,56.3627136559,-22.4518830646,-7.6383611504,23.7156407084,76.52,-8.28,76.9666733073,129.94
2020-03-18 18:30:00,65.1303503252,1.6422152464000002,65.1510506777,-22.9896496748,-7.8377847536,24.2889864344,88.12,9.48,88.6284649534,130.55,58.8003503252,-16.6977847536,61.1252583966,-22.9896496748,-7.8377847536,24.2889864344,81.79,-8.86,82.2684854607,129.59,61.2103503252,-20.0477847536,64.4097869929,-22.9896496748,-7.8377847536,24.2889864344,84.2,-12.21,85.0806916991,130.72,57.1803503252,4.8422152464,57.3850112121,-22.9896496748,-7.8377847536,24.2889864344,80.17,12.68,81.1665651608,130.52,60.1303503252,-15.9177847536,62.2015667142,-22.9896496748,-7.8377847536,24.2889864344,83.12,-8.08,83.5118003638,130.72,54.6503503252,-15.5977847536,56.8326638465,-22.9896496748,-7.8377847536,24.2889864344,77.64,-7.76,78.026836409,129.59
2020-03-18 19:00:00,65.5659336114,1.9713185126,65.595561946,-23.2040663886,-7.8886814874,24.5083657671,88.77,9.86,89.3159140355,130.29,59.0059336114,-17.0486814874,61.4195224811,-23.2040663886,-7.8886814874,24.5083657671,82.21,-9.16,82.7187385059,129.4,61.6159336114,-19.6486814874,64.6729770383,-23.2040663886,-7.8886814874,24.5083657671,84.82,-11.76,85.6313610776,130.42,57.3659336114,4.4413185126,57.5376020463,-23.2040663886,-7.8886814874,24.5083657671,80.57,12.33,81.5079983805,130.32,60.5159336114,-15.4886814874,62.4666108819,-23.2040663886,-7.8886814874,24.5083657671,83.72,-7.6,84.0642516174,130.42,54.8359336114,-16.7686814874,57.3425522091,-23.2040663886,-7.8886814874,24.5083657671,78.04,-8.88,78.5435929914,129.4
2020-03-18 19:30:00,64.2426668709,0.9459782935000001,64.2496312956,-22.7573331291,-7.7240217065,24.0324098349,87.0,8.67,87.4309378881,130.72,57.6726668709,-17.4640217065,60.2588463063,-22.7573331291,-7.7240217065,24.0324098349,80.43,-9.74,81.0176061113,129.73,60.3526668709,-20.7640217065,63.8246738798,-22.7573331291,-7.7240217065,24.0324098349,83.11,-13.04,84.126771601,130.85,56.0926668709,4.1159782935,56.2434756572,-22.7573331291,-7.7240217065,24.0324098349,78.85,11.84,79.7339833446,130.66,59.2826668709,-16.6440217065,61.5748166858,-22.7573331291,-7.7240217065,24.0324098349,82.04,-8.92,82.5234996834,130.85,53.5626668709,-15.8040217065,55.8455583231,-22.7573331291,-7.7240217065,24.0324098349,76.32,-8.08,76.7465230483,129.73
2020-03-18 20:00:00,61.7552835252,-0.2137894045,61.7556535808,-21.7447164748,-7.3637894045,22.9577457291,83.5,7.15,83.8055636578,130.58,55.3452835252,-18.2237894045,58.2684040347,-21.7447164748,-7.3637894045,22.9577457291,77.09,-10.86,77.8511894578,129.55,58.0452835252,-21.8737894045,62.0299734196,-21.7447164748,-7.3637894045,22.9577457291,79.79,-14.51,81.0986078795,130.71,53.8852835252,3.3262105955,53.987845461,-21.7447164748,-7.3637894045,22.9577457291,75.63,10.69,76.3817582935,130.49,57.0152835252,-17.8037894045,59.7303731164,-21.7447164748,-7.3637894045,22.9577457291,78.76,-10.44,79.4489219562,130.71,51.4552835252,-15.2037894045,53.6544631407,-21.7447164748,-7.3637894045,22.9577457291,73.2,-7.84,73.618649811,129.55
2020-03-18 20:30:00,58.6684501241,-1.7482568575,58.6944924333,-20.4915498759,-6.9882568575,21.6503891472,79.16,5.24,79.3332414565,131.27,52.5284501241,-19.7682568575,56.1250572527,-20.4915498759,-6.9882568575,21.6503891472,73.02,-12.78,74.1299453662,130.22,55.1484501241,-23.5982568575,59.9852421667,-20.4915498759,-6.9882568575,21.6503891472,75.64,-16.61,77.4422475139,131.4,51.1784501241,1.9617431425,51.2160345327,-20.4915498759,-6.9882568575,21.6503891472,71.67,8.95,72.2266668205,131.18,54.1484501241,-19.5882568575,57.5825881457,-20.4915498759,-6.9882568575,21.6503891472,74.64,-12.6,75.6960342422,131.4,48.8684501241,-16.6682568575,51.6328984679,-20.4915498759,-6.9882568575,21.6503891472,69.36,-9.68,70.0322211557,130.22
2020-03-18 21:00:00,55.5989667852,-2.4251262295,55.6518314597,-19.4410332148,-6.6051262295,20.5324490737,75.04,4.18,75.1563304054,131.67,49.5589667852,-21.1851262295,53.8971312982,-19.4410332148,-6.6051262295,20.5324490737,69.0,-14.58,70.5235875435,130.67,52.2589667852,-24.4351262295,57.6894704718,-19.4410332148,-6.6051262295,20.5324490737,71.7,-17.83,73.8836849379,131.8,48.3289667852,0.7248737705,48.3344025774,-19.4410332148,-6.6051262295,20.5324490737,67.77,7.33,68.1652536121,131.66,51.3189667852,-20.4451262295,55.2416467753,-19.4410332148,-6.6051262295,20.5324490737,70.76,-13.84,72.1007850165,131.8,46.1589667852,-17.925126229500002,49.5172734005,-19.4410332148,-6.6051262295,20.5324490737,65.6,-11.32,66.5695305677,130.67
2020-03-18 21:30:00,52.8017000914,-4.5341253286,52.9960170676,-18.2582999086,-6.2941253286,19.3127297192,71.06,1.76,71.0817923241,132.49,47.3117000914,-21.4141253286,51.9322802226,-18.2582999086,-6.2941253286,19.3127297192,65.57,-15.12,67.2907073822,131.29,49.6417000914,-26.7341253286,56.3827264776,-18.2582999086,-6.2941253286,19.3127297192,67.9,-20.44,70.9098272456,132.64,46.1917000914,0.6358746714,46.1960766075,-18.2582999086,-6.2941253286,19.3127297192,64.45,6.93,64.8215041479,132.27,48.7817000914,-22.8141253286,53.8529347233,-18.2582999086,-6.2941253286,19.3127297192,67.04,-16.52,69.0454343168,132.64,44.1017000914,-19.0141253286,48.026002467,-18.2582999086,-6.2941253286,19.3127297192,62.36,-12.72,63.6440727798,131.29
2020-03-18 22:00:00,49.9610667638,-5.321370976,50.2436581197,-17.1489332362,-5.8313709760000005,18.1132768597,67.11,0.51,67.1119378352,132.3,44.2010667638,-22.611370976,49.6488509482,-17.1489332362,-5.8313709760000005,18.1132768597,61.35,-16.78,63.6033874884,131.13,46.9910667638,-27.451370976,54.4218533685,-17.1489332362,-5.8313709760000005,18.1132768597,64.14,-21.62,67.6857739854,132.43,43.2010667638,-0.601370976,43.2052521875,-17.1489332362,-5.8313709760000005,18.1132768597,60.35,5.23,60.5761949944,132.12,46.0910667638,-23.551370976,51.7595740929,-17.1489332362,-5.8313709760000005,18.1132768597,63.24,-17.72,65.6756880436,132.43,41.2110667638,-18.191370976,45.0475082751,-17.1489332362,-5.8313709760000005,18.1132768597,58.36,-12.36,59.654498573,131.13
2020-03-18 22:30:00,47.1348502287,-6.0918191961,47.5268804699,-15.6951497713,-5.4018191961,16.5987161241,62.83,-0.6900000000000001,62.8337886809,132.89,41.3548502287,-23.8918191961,47.760262373,-15.6951497713,-5.4018191961,16.5987161241,57.05,-18.49,59.971514905,131.76,44.3548502287,-28.4218191961,52.6797166396,-15.6951497713,-5.4018191961,16.5987161241,60.05,-23.02,64.3111413365,133.01,40.4948502287,-1.6918191961,40.5301757613,-15.6951497713,-5.4018191961,16.5987161241,56.19,3.71,56.3123450053,132.73,43.4648502287,-24.6418191961,49.9641117073,-15.6951497713,-5.4018191961,16.5987161241,59.16,-19.24,62.2099927664,133.01,38.6248502287,-19.7618191961,43.3867324551,-15.6951497713,-5.4018191961,16.5987161241,54.32,-14.36,56.1860480903,131.76
2020-03-18 23:00:00,44.3940836054,-7.3373434884,44.996347281,-14.4259163946,-5.0073434884,15.2702505754,58.82,-2.33,58.8661303298,133.7,38.7140836054,-24.3473434884,45.733722835,-14.4259163946,-5.0073434884,15.2702505754,53.14,-19.34,56.5499354553,132.46,41.7940836054,-29.8973434884,51.3867353709,-14.4259163946,-5.0073434884,15.2702505754,56.22,-24.89,61.4833351405,133.84,37.9540836054,-1.9573434884,38.0045215186,-14.4259163946,-5.0073434884,15.2702505754,52.38,3.05,52.4687230643,133.45,40.9740836054,-26.1273434884,48.5954072425,-14.4259163946,-5.0073434884,15.2702505754,55.4,-21.12,59.2892435438,133.84,36.1740836054,-19.9673434884,41.3189923724,-14.4259163946,-5.0073434884,15.2702505754,50.6,-14.96,52.7651551689,132.46
2020-03-18 23:30:00,42.7251502311,-7.4393449549,43.3679872213,-12.9448497689,-4.5893449549,13.7343082336,55.67,-2.85,55.7429044812,134.36,36.9651502311,-24.8993449549,44.5690443109,-12.9448497689,-4.5893449549,13.7343082336,49.91,-20.31,53.8841739289,133.13,40.2751502311,-30.2393449549,50.3637340696,-12.9448497689,-4.5893449549,13.7343082336,53.22,-25.65,59.0786839732,134.47,36.2851502311,-2.2893449549,36.3572995094,-12.9448497689,-4.5893449549,13.7343082336,49.23,2.3,49.2836981161,134.14,39.4951502311,-26.5093449549,47.5669240304,-12.9448497689,-4.5893449549,13.7343082336,52.44,-21.92,56.8369598061,134.47,34.6151502311,-20.0693449549,40.0123385025,-12.9448497689,-4.5893449549,13.7343082336,47.56,-15.48,50.0158374917,133.13
2020-03-19 00:00:00,44.6339502982,-6.5658060388,45.1142918393,-12.3460497018,-4.3258060388,13.0819547899,56.98,-2.24,57.024012486,134.64,36.9439502982,-25.4758060388,44.87618697,-12.3460497018,-4.3258060388,13.0819547899,49.29,-21.15,53.6360569021,133.56,42.1339502982,-29.4958060388,51.4322111289,-12.3460497018,-4.3258060388,13.0819547899,54.48,-25.17,60.0133260201,134.77,36.2839502982,-2.7158060388000003,36.3854456024,-12.3460497018,-4.3258060388,13.0819547899,48.63,1.6099999999999999,48.6566439451,134.57,41.3339502982,-25.725806038800002,48.6858556832,-12.3460497018,-4.3258060388,13.0819547899,53.68,-21.4,57.7884279073,134.77,34.6139502982,-20.0058060388,39.9794676116,-12.3460497018,-4.3258060388,13.0819547899,46.96,-15.68,49.5086255111,133.56
2020-03-19 00:30:00,43.6504835644,-6.7852616547,44.1747041997,-12.9495164356,-4.4852616547,13.7042894025,56.6,-2.3,56.6467121729,134.21,37.7104835644,-25.2652616547,45.3917835862,-12.9495164356,-4.4852616547,13.7042894025,50.66,-20.78,54.7562233906,133.11,41.1404835644,-29.5752616547,50.6678940736,-12.9495164356,-4.4852616547,13.7042894025,54.09,-25.09,59.6258014621,134.35,37.0004835644,-2.6452616547,37.0949213939,-12.9495164356,-4.4852616547,13.7042894025,49.95,1.8399999999999999,49.9838784009,134.11,40.3704835644,-25.8452616547,47.9348880589,-12.9495164356,-4.4852616547,13.7042894025,53.32,-21.36,57.4392896892,134.35,35.3704835644,-19.7252616547,40.4988525137,-12.9495164356,-4.4852616547,13.7042894025,48.32,-15.24,50.6663596482,133.11
2020-03-19 01:00:00,43.0884001254,-7.2474475717,43.6936576825,-14.6015998746,-5.0074475717,15.4363612966,57.69,-2.24,57.7334712277,133.91,37.9184001254,-25.4974475717,45.6938168765,-14.6015998746,-5.0074475717,15.4363612966,52.52,-20.49,56.375442348600004,132.79,40.5484001254,-29.8674475717,50.3610680703,-14.6015998746,-5.0074475717,15.4363612966,55.15,-24.86,60.4941493039,134.03,37.1684001254,-3.0074475717,37.2898740784,-14.6015998746,-5.0074475717,15.4363612966,51.77,2.0,51.808618009,133.76,39.7184001254,-26.1274475717,47.5415063407,-14.6015998746,-5.0074475717,15.4363612966,54.32,-21.12,58.2813589409,134.03,35.4384001254,-19.6874475717,40.5398050728,-14.6015998746,-5.0074475717,15.4363612966,50.04,-14.68,52.1488638419,132.79
2020-03-19 01:30:00,42.4889001424,-7.477007229,43.1417694632,-14.6910998576,-5.037007229,15.530610318,57.18,-2.44,57.2320364831,134.3,37.1089001424,-25.817007229,45.206065213,-14.6910998576,-5.037007229,15.530610318,51.8,-20.78,55.8126186449,133.16,39.9589001424,-30.227007229,50.1037490275,-14.6910998576,-5.037007229,15.530610318,54.65,-25.19,60.1760633475,134.42,36.6389001424,-3.197007229,36.7781165759,-14.6910998576,-5.037007229,15.530610318,51.33,1.8399999999999999,51.3629681775,134.15,39.1489001424,-26.477007229,47.261700077,-14.6910998576,-5.037007229,15.530610318,53.84,-21.44,57.9518696851,134.42,34.6689001424,-20.837007229,40.4488999523,-14.6910998576,-5.037007229,15.530610318,49.36,-15.8,51.8271125956,133.16
2020-03-19 02:00:00,40.1871501914,-8.0690328308,40.9892221362,-14.4128498086,-4.9790328308,15.2486395307,54.6,-3.09,54.6873669141,135.42,35.4771501914,-26.4590328308,44.2573000085,-14.4128498086,-4.9790328308,15.2486395307,49.89,-21.48,54.3176076425,134.24,37.7671501914,-31.2190328308,48.9998535147,-14.4128498086,-4.9790328308,15.2486395307,52.18,-26.24,58.4062496656,135.55,34.7971501914,-3.4990328308,34.9726306158,-14.4128498086,-4.9790328308,15.2486395307,49.21,1.48,49.2322506087,135.24,36.9871501914,-27.4990328308,46.0895442146,-14.4128498086,-4.9790328308,15.2486395307,51.4,-22.52,56.1169350553,135.55,33.1871501914,-21.5790328308,39.5858762153,-14.4128498086,-4.9790328308,15.2486395307,47.6,-16.6,50.411506623,134.24
2020-03-19 02:30:00,39.6274001696,-8.7121312783,40.5737855716,-13.8925998304,-4.8821312783,14.7254723478,53.52,-3.83,53.6568662894,135.78,34.9474001696,-25.8121312783,43.4463680846,-13.8925998304,-4.8821312783,14.7254723478,48.84,-20.93,53.1357742016,134.46,37.2774001696,-31.9821312783,49.1168126461,-13.8925998304,-4.8821312783,14.7254723478,51.17,-27.1,57.9031855773,135.91,34.3074001696,-2.7921312783000003,34.4208324053,-13.8925998304,-4.8821312783,14.7254723478,48.2,2.09,48.2452909619,135.48,36.5474001696,-28.2421312783,46.1879901955,-13.8925998304,-4.8821312783,14.7254723478,50.44,-23.36,55.586717838,135.91,32.7074001696,-20.7221312783,38.7192555529,-13.8925998304,-4.8821312783,14.7254723478,46.6,-15.84,49.2185493488,134.46
2020-03-19 03:00:00,38.8031335081,-8.8232521431,39.7936294956,-13.6968664919,-4.7832521431,14.5080547545,52.5,-4.04,52.6552143667,136.3,34.2231335081,-26.0632521431,43.0176240556,-13.6968664919,-4.7832521431,14.5080547545,47.92,-21.28,52.4324784842,134.98,36.4731335081,-32.2732521431,48.7016660064,-13.6968664919,-4.7832521431,14.5080547545,50.17,-27.49,57.2077704512,136.44,33.6031335081,-2.8732521431,33.7257492051,-13.6968664919,-4.7832521431,14.5080547545,47.3,1.9100000000000001,47.3385477175,136.01,35.7431335081,-28.5832521431,45.7665150089,-13.6968664919,-4.7832521431,14.5080547545,49.44,-23.8,54.8703344258,136.44,32.0231335081,-20.5032521431,38.0245240355,-13.6968664919,-4.7832521431,14.5080547545,45.72,-15.72,48.3470454113,134.98
2020-03-19 03:30:00,38.021616961,-8.6526276014,38.993734378,-13.258383039,-4.6526276014,14.0510378409,51.28,-4.0,51.435769655,136.3,33.391616961,-26.5726276014,42.6744024084,-13.258383039,-4.6526276014,14.0510378409,46.65,-21.92,51.5432721119,134.98,35.751616961,-32.1026276014,48.0495245996,-13.258383039,-4.6526276014,14.0510378409,49.01,-27.45,56.1736824501,136.36,32.811616961,-3.3726276014,32.9844936983,-13.258383039,-4.6526276014,14.0510378409,46.07,1.28,46.0877782064,136.01,35.061616961,-28.4126276014,45.1286426911,-13.258383039,-4.6526276014,14.0510378409,48.32,-23.76,53.8457054926,136.36,31.301616961,-19.8926276014,37.0878397492,-13.258383039,-4.6526276014,14.0510378409,44.56,-15.24,47.0940675669,134.98
2020-03-19 04:00:00,37.3874671877,-8.7369990581,38.3947633832,-12.6325328123,-4.5269990581,13.4191879682,50.02,-4.21,50.1968574714,136.59,32.5974671877,-26.7369990581,42.1599571357,-12.6325328123,-4.5269990581,13.4191879682,45.23,-22.21,50.3888578954,135.34,35.1674671877,-32.3169990581,47.761272769,-12.6325328123,-4.5269990581,13.4191879682,47.8,-27.79,55.2912660372,136.74,32.0474671877,-3.4269990581,32.2301795789,-12.6325328123,-4.5269990581,13.4191879682,44.68,1.1,44.6935386829,136.38,34.4474671877,-28.6469990581,44.8026623169,-12.6325328123,-4.5269990581,13.4191879682,47.08,-24.12,52.8989678538,136.74,30.5274671877,-19.0069990581,35.9609825518,-12.6325328123,-4.5269990581,13.4191879682,43.16,-14.48,45.5242353038,135.34
2020-03-19 04:30:00,37.3769839503,-8.7244529979,38.3817014908,-12.4030160497,-4.4544529979,13.1786554185,49.78,-4.27,49.962799161,136.32,32.4269839503,-26.6544529979,41.9758162842,-12.4030160497,-4.4544529979,13.1786554185,44.83,-22.2,50.0256824041,135.07,35.1769839503,-32.1844529979,47.6787081894,-12.4030160497,-4.4544529979,13.1786554185,47.58,-27.73,55.0709478764,136.46,31.8969839503,-3.4544529979,32.0834977931,-12.4030160497,-4.4544529979,13.1786554185,44.3,1.0,44.3112852443,136.11,34.4369839503,-28.5344529979,44.7227109138,-12.4030160497,-4.4544529979,13.1786554185,46.84,-24.08,52.6671814321,136.46,30.3969839503,-18.8544529979,35.769638398,-12.4030160497,-4.4544529979,13.1786554185,42.8,-14.4,45.1575021453,135.07
2020-03-19 05:00:00,37.4653337563,-8.6231079181,38.4448855329,-12.5146662437,-4.4431079181,13.2799879203,49.98,-4.18,50.1544893305,136.4,32.5753337563,-26.5331079181,42.0137856558,-12.5146662437,-4.4431079181,13.2799879203,45.09,-22.09,50.2103196564,135.15,35.2453337563,-32.1131079181,47.6810785506,-12.5146662437,-4.4431079181,13.2799879203,47.76,-27.67,55.1964355733,136.55,32.0353337563,-3.3231079181,32.2072298578,-12.5146662437,-4.4431079181,13.2799879203,44.55,1.12,44.5640763396,136.11,34.5253337563,-28.4431079181,44.7326397502,-12.5146662437,-4.4431079181,13.2799879203,47.04,-24.0,52.8087265516,136.55,30.4853337563,-18.9631079181,35.9020199452,-12.5146662437,-4.4431079181,13.2799879203,43.0,-14.52,45.385354466,135.15
2020-03-19 05:30:00,38.3519003441,-8.4039726811,39.2618773981,-13.1880996559,-4.6639726811,13.988517209,51.54,-3.74,51.6755183815,135.91,33.6619003441,-26.0639726811,42.5729280963,-13.1880996559,-4.6639726811,13.988517209,46.85,-21.4,51.5061404106,134.64,36.0919003441,-31.7139726811,48.0458253511,-13.1880996559,-4.6639726811,13.988517209,49.28,-27.05,56.2158420732,136.04,33.0719003441,-3.0139726811,33.2089539686,-13.1880996559,-4.6639726811,13.988517209,46.26,1.65,46.289416717,135.64,35.3319003441,-28.0239726811,45.0964103533,-13.1880996559,-4.6639726811,13.988517209,48.52,-23.36,53.8505338878,136.04,31.4919003441,-21.4239726811,38.0884023388,-13.1880996559,-4.6639726811,13.988517209,44.68,-16.76,47.7200167645,134.64
2020-03-19 06:00:00,39.9913169553,-7.939721356,40.7718604803,-13.948683044700001,-4.899721356,14.7842155034,53.94,-3.04,54.0255976367,135.91,35.3313169553,-25.529721356,43.5897766719,-13.948683044700001,-4.899721356,14.7842155034,49.28,-20.63,53.4239206723,134.57,37.6113169553,-31.219721356,48.8802840075,-13.948683044700001,-4.899721356,14.7842155034,51.56,-26.32,57.8893427152,136.04,34.6713169553,-2.509721356,34.7620327469,-13.948683044700001,-4.899721356,14.7842155034,48.62,2.39,48.678706844,135.64,36.8913169553,-27.499721356,46.0130844582,-13.948683044700001,-4.899721356,14.7842155034,50.84,-22.6,55.6369086129,136.04,33.0513169553,-19.819721356,38.5384341549,-13.948683044700001,-4.899721356,14.7842155034,47.0,-14.92,49.3113212153,134.57
2020-03-19 06:30:00,43.6284169625,-6.4668392041,44.1050878692,-15.5015830375,-5.3768392041,16.4076042277,59.13,-1.09,59.1400456544,134.55,38.8184169625,-23.6568392041,45.4589434172,-15.5015830375,-5.3768392041,16.4076042277,54.32,-18.28,57.3133562095,133.27,41.0284169625,-29.3868392041,50.46699235,-15.5015830375,-5.3768392041,16.4076042277,56.53,-24.01,61.4175951988,134.68,37.9984169625,-1.0168392041,38.0120198572,-15.5015830375,-5.3768392041,16.4076042277,53.5,4.36,53.6773658072,134.26,40.2184169625,-25.5768392041,47.6623097074,-15.5015830375,-5.3768392041,16.4076042277,55.72,-20.2,59.2685279048,134.68,36.2184169625,-19.0568392041,40.9259923242,-15.5015830375,-5.3768392041,16.4076042277,51.72,-13.68,53.4986055893,133.27
