Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-19 07:00:00,46.9598002774,-4.7554702825,47.1999718189,-16.5301997226,-5.9154702825,17.5567733804,63.49,1.16,63.5005960602,134.36,42.4098002774,-22.7654702825,48.1337490411,-16.5301997226,-5.9154702825,17.5567733804,58.94,-16.85,61.3012732331,133.16,44.1598002774,-27.635470282500002,52.0942144415,-16.5301997226,-5.9154702825,17.5567733804,60.69,-21.72,64.4595570881,134.46,41.4498002774,-0.1654702825,41.4501305601,-16.5301997226,-5.9154702825,17.5567733804,57.98,5.75,58.2644222489,134.12,43.3098002774,-23.7954702825,49.4162241176,-16.5301997226,-5.9154702825,17.5567733804,59.84,-17.88,62.4541431772,134.46,39.5498002774,-17.7554702825,43.352548102,-16.5301997226,-5.9154702825,17.5567733804,56.08,-11.84,57.3162455156,133.16
2020-03-19 07:30:00,50.722716967,-3.4693375387,50.8412265733,-18.447283033,-6.4193375387,19.5322847034,69.17,2.95,69.2328780277,133.41,45.652716967,-20.1693375387,49.9096457934,-18.447283033,-6.4193375387,19.5322847034,64.1,-13.75,65.5581612006,132.1,47.662716967,-26.0593375387,54.3214843468,-18.447283033,-6.4193375387,19.5322847034,66.11,-19.64,68.9656559456,133.53,44.522716967,2.0706624613,44.570842141,-18.447283033,-6.4193375387,19.5322847034,62.97,8.49,63.5397592063,133.08,46.792716967,-22.1393375387,51.7659021732,-18.447283033,-6.4193375387,19.5322847034,65.24,-15.72,67.1071978256,133.53,42.432716967,-17.1793375387,45.7784349609,-18.447283033,-6.4193375387,19.5322847034,60.88,-10.76,61.8235553814,132.1
2020-03-19 08:00:00,53.755217069,-1.3307066699,53.771685322,-18.434782931,-6.5307066699,19.5573861066,72.19,5.2,72.3770412493,132.52,48.355217069,-18.8507066699,51.8996739849,-18.434782931,-6.5307066699,19.5573861066,66.79,-12.32,67.9167615541,131.33,50.545217069,-23.6807066699,55.8175137115,-18.434782931,-6.5307066699,19.5573861066,68.98,-17.15,71.0799753798,132.66,47.135217069,3.1492933301,47.2403083882,-18.434782931,-6.5307066699,19.5573861066,65.57,9.68,66.2806706363,132.29,49.605217069,-19.6907066699,53.3704177388,-18.434782931,-6.5307066699,19.5573861066,68.04,-13.16,69.3009898919,132.66,44.965217069,-16.0507066699,47.7440669682,-18.434782931,-6.5307066699,19.5573861066,63.4,-9.52,64.1107666465,131.33
2020-03-19 08:30:00,56.4310169867,-0.0488572639,56.4310381367,-19.2089830133,-6.7588572639,20.3633784014,75.64,6.71,75.9370377352,132.06,50.9310169867,-16.8788572639,53.6550492855,-19.2089830133,-6.7588572639,20.3633784014,70.14,-10.12,70.8663107548,130.79,53.0810169867,-22.2788572639,57.5668467551,-19.2089830133,-6.7588572639,20.3633784014,72.29,-15.52,73.937233516,132.16,49.6110169867,4.9411427361,49.8564729799,-19.2089830133,-6.7588572639,20.3633784014,68.82,11.7,69.8074666493,131.73,52.0710169867,-18.2788572639,55.1861163057,-19.2089830133,-6.7588572639,20.3633784014,71.28,-11.52,72.2049084204,132.16,47.3510169867,-14.3988572639,49.4918771131,-19.2089830133,-6.7588572639,20.3633784014,66.56,-7.64,66.9970387405,130.79
2020-03-19 09:00:00,58.1955504031,0.4109905918,58.1970016408,-19.4344495969,-6.8290094082,20.5993495196,77.63,7.24,77.9668807892,131.76,52.5055504031,-15.7790094082,54.8252675419,-19.4344495969,-6.8290094082,20.5993495196,71.94,-8.95,72.4945935915,130.47,54.7355504031,-21.6890094082,58.8760868863,-19.4344495969,-6.8290094082,20.5993495196,74.17,-14.86,75.6439587806,131.88,51.1355504031,5.8909905918,51.4737630758,-19.4344495969,-6.8290094082,20.5993495196,70.57,12.72,71.7072053562,131.4,53.7255504031,-17.6690094082,56.5564201447,-19.4344495969,-6.8290094082,20.5993495196,73.16,-10.84,73.9587128065,131.88,48.7255504031,-14.9490094082,50.9671673175,-19.4344495969,-6.8290094082,20.5993495196,68.16,-8.12,68.6419696687,130.47
2020-03-19 09:30:00,62.7780836534,1.7868992884,62.8035094263,-19.7719163466,-6.9231007116,20.9489379081,82.55,8.71,83.0082321219,131.65,55.1280836534,-15.0531007116,57.1463161396,-19.7719163466,-6.9231007116,20.9489379081,74.9,-8.13,75.3399422617,130.47,59.1080836534,-20.2631007116,62.4848685973,-19.7719163466,-6.9231007116,20.9489379081,78.88,-13.34,80.0000625,131.81,53.6580836534,6.6168992884,54.0645290144,-19.7719163466,-6.9231007116,20.9489379081,73.43,13.54,74.6679080998,131.4,58.0680836534,-16.2031007116,60.2863401763,-19.7719163466,-6.9231007116,20.9489379081,77.84,-9.28,78.3912239986,131.81,51.2280836534,-13.0031007116,52.8525986392,-19.7719163466,-6.9231007116,20.9489379081,71.0,-6.08,71.2598512488,130.47
2020-03-19 10:00:00,60.3687003282,1.4479641729,60.3860627924,-19.5012996718,-6.8220358271,20.6601273402,79.87,8.27,80.297009907,131.72,54.3387003282,-15.0720358271,56.3902528575,-19.5012996718,-6.8220358271,20.6601273402,73.84,-8.25,74.2994488539,130.47,56.7987003282,-20.6520358271,60.436735044,-19.5012996718,-6.8220358271,20.6601273402,76.3,-13.83,77.5432711459,131.81,52.8987003282,6.5879641729,53.3073519166,-19.5012996718,-6.8220358271,20.6601273402,72.4,13.41,73.631434184,131.4,55.7787003282,-16.5820358271,58.1912993709,-19.5012996718,-6.8220358271,20.6601273402,75.28,-9.76,75.9100520353,131.81,50.4987003282,-13.6220358271,52.3037149246,-19.5012996718,-6.8220358271,20.6601273402,70.0,-6.8,70.3295101647,130.47
2020-03-19 10:30:00,61.5913170825,1.6564589457,61.6135877562,-19.6686829175,-6.8935410543,20.8417368753,81.26,8.55,81.7085680942,131.72,55.1413170825,-15.1235410543,57.1776734715,-19.6686829175,-6.8935410543,20.8417368753,74.81,-8.23,75.2613380163,130.58,57.9713170825,-20.4335410543,61.4670904167,-19.6686829175,-6.8935410543,20.8417368753,77.64,-13.54,78.8118087599,131.89,53.6813170825,6.5564589457,54.0802270485,-19.6686829175,-6.8935410543,20.8417368753,73.35,13.45,74.5729508602,131.48,56.9313170825,-16.3335410543,59.2280290751,-19.6686829175,-6.8935410543,20.8417368753,76.6,-9.44,77.1794895034,131.89,51.2513170825,-12.4535410543,52.7426600342,-19.6686829175,-6.8935410543,20.8417368753,70.92,-5.5600000000000005,71.1376131171,130.58
2020-03-19 11:00:00,62.5807503585,2.6746814844999998,62.6378818007,-19.9292496415,-7.0153185155,21.1279361308,82.51,9.69,83.0770497791,131.32,56.3207503585,-14.4853185155,58.1536875309,-19.9292496415,-7.0153185155,21.1279361308,76.25,-7.47,76.6150337728,130.17,58.9007503585,-19.3153185155,61.9869334792,-19.9292496415,-7.0153185155,21.1279361308,78.83,-12.3,79.7838260552,131.45,54.8107503585,7.0846814845,55.2667265776,-19.9292496415,-7.0153185155,21.1279361308,74.74,14.1,76.0583828384,131.08,57.8307503585,-15.2553185155,59.8090330138,-19.9292496415,-7.0153185155,21.1279361308,77.76,-8.24,78.1953655916,131.45,52.3107503585,-13.5353185155,54.0335030365,-19.9292496415,-7.0153185155,21.1279361308,72.24,-6.52,72.5336335778,130.17
2020-03-19 11:30:00,63.2253003751,3.4570673972,63.3197435442,-19.8646996249,-7.0029326028,21.0629379771,83.09,10.46,83.745804074,131.01,57.1253003751,-14.1729326028,58.8572167326,-19.8646996249,-7.0029326028,21.0629379771,76.99,-7.17,77.3231465992,129.92,59.5153003751,-18.4729326028,62.3162917517,-19.8646996249,-7.0029326028,21.0629379771,79.38,-11.47,80.2043970116,131.17,55.5853003751,7.3470673972,56.0687525911,-19.8646996249,-7.0029326028,21.0629379771,75.45,14.35,76.8025064695,130.82,58.4153003751,-14.3629326028,60.1551423476,-19.8646996249,-7.0029326028,21.0629379771,78.28,-7.36,78.6252376785,131.17,53.0953003751,-14.4829326028,55.0351365829,-19.8646996249,-7.0029326028,21.0629379771,72.96,-7.48,73.3424297389,129.92
2020-03-19 12:00:00,63.6574837248,3.813168296,63.7715883966,-19.6425162752,-6.946831704,20.8347526106,83.3,10.76,83.9920686732,131.01,57.5474837248,-13.996831704,59.2251988668,-19.6425162752,-6.946831704,20.8347526106,77.19,-7.05,77.5112804694,129.92,59.9274837248,-18.116831704,62.6060931266,-19.6425162752,-6.946831704,20.8347526106,79.57,-11.17,80.3501947726,131.17,56.0174837248,7.513168296,56.5190780242,-19.6425162752,-6.946831704,20.8347526106,75.66,14.46,77.029391793,130.82,58.8774837248,-14.066831704,60.5345673476,-19.6425162752,-6.946831704,20.8347526106,78.52,-7.12,78.8421511629,131.17,53.5174837248,-13.466831704,55.1858371358,-19.6425162752,-6.946831704,20.8347526106,73.16,-6.52,73.4499557522,129.92
2020-03-19 12:30:00,64.7007170273,4.0196454701,64.8254605349,-19.8592829727,-6.9703545299,21.0470178994,84.56,10.99,85.2711774282,130.89,58.4307170273,-13.8703545299,60.0544371975,-19.8592829727,-6.9703545299,21.0470178994,78.29,-6.9,78.5934736476,129.92,60.9107170273,-17.8803545299,63.480883161,-19.8592829727,-6.9703545299,21.0470178994,80.77,-10.91,81.5035029922,131.06,56.8607170273,7.6296454701,57.3703114064,-19.8592829727,-6.9703545299,21.0470178994,76.72,14.6,78.0968526895,130.74,59.8207170273,-13.7703545299,61.3851842837,-19.8592829727,-6.9703545299,21.0470178994,79.68,-6.8,79.969634237,131.06,54.3407170273,-11.7303545299,55.5923982613,-19.8592829727,-6.9703545299,21.0470178994,74.2,-4.76,74.3525224858,129.92
2020-03-19 13:00:00,67.1424502567,4.2615589855,67.277555778,-20.1175497433,-7.0184410145,21.3066731788,87.26,11.28,87.9860557134,130.89,59.4824502567,-14.0184410145,61.1120166335,-20.1175497433,-7.0184410145,21.3066731788,79.6,-7.0,79.9071961716,129.92,63.2524502567,-17.6084410145,65.6576702178,-20.1175497433,-7.0184410145,21.3066731788,83.37,-10.59,84.0399012374,131.06,57.8824502567,7.4915589855,58.3652422573,-20.1175497433,-7.0184410145,21.3066731788,78.0,14.51,79.3381377397,130.74,62.1224502567,-13.4584410145,63.5635780965,-20.1175497433,-7.0184410145,21.3066731788,82.24,-6.44,82.4917644374,131.06,55.3224502567,-12.6984410145,56.7611126265,-20.1175497433,-7.0184410145,21.3066731788,75.44,-5.68,75.6535260249,129.92
2020-03-19 13:30:00,64.8688835277,3.5727439596,64.9671959494,-19.9111164723,-6.9372560404,21.085020288,84.78,10.51,85.4289675696,131.13,58.5188835277,-14.4472560404,60.2758901753,-19.9111164723,-6.9372560404,21.085020288,78.43,-7.51,78.7887365047,130.06,61.0688835277,-18.3572560404,63.7683101913,-19.9111164723,-6.9372560404,21.085020288,80.98,-11.42,81.7812741402,131.26,56.9588835277,7.1127439596,57.4012677504,-19.9111164723,-6.9372560404,21.085020288,76.87,14.05,78.1434539805,130.97,60.0088835277,-14.2572560404,61.6792951649,-19.9111164723,-6.9372560404,21.085020288,79.92,-7.32,80.2545251061,131.26,54.4488835277,-14.7372560404,56.408045818,-19.9111164723,-6.9372560404,21.085020288,74.36,-7.8,74.7679717526,130.06
2020-03-19 14:00:00,64.1165502325,3.2646014526,64.1996077586,-19.8134497675,-6.9153985474,20.9856028924,83.93,10.18,84.5451199065,131.24,57.7465502325,-14.6753985474,59.5821398263,-19.8134497675,-6.9153985474,20.9856028924,77.56,-7.76,77.9472334339,130.19,60.3665502325,-18.6853985474,63.1922820117,-19.8134497675,-6.9153985474,20.9856028924,80.18,-11.77,81.0392824499,131.37,56.1965502325,6.9346014526,56.6227953685,-19.8134497675,-6.9153985474,20.9856028924,76.01,13.85,77.2615208238,131.1,59.3065502325,-14.5953985474,61.0761210232,-19.8134497675,-6.9153985474,20.9856028924,79.12,-7.68,79.4918662506,131.37,53.7065502325,-14.5553985474,55.6439858812,-19.8134497675,-6.9153985474,20.9856028924,73.52,-7.64,73.9158981546,130.19
2020-03-19 14:30:00,63.5183002707,3.2422715622,63.6009968016,-20.0916997293,-6.9977284378,21.2754459719,83.61,10.24,84.2347297734,131.24,57.1783002707,-14.7377284378,59.0470885087,-20.0916997293,-6.9977284378,21.2754459719,77.27,-7.74,77.6566835501,130.19,59.7883002707,-18.7877284378,62.6707235407,-20.0916997293,-6.9977284378,21.2754459719,79.88,-11.79,80.7453930574,131.46,55.6483002707,6.9022715622,56.0747240362,-20.0916997293,-6.9977284378,21.2754459719,75.74,13.9,77.0049193234,131.2,58.7483002707,-14.6777284378,60.5540956236,-20.0916997293,-6.9977284378,21.2754459719,78.84,-7.68,79.2131807214,131.46,53.1883002707,-13.5577284378,54.8890452284,-20.0916997293,-6.9977284378,21.2754459719,73.28,-6.5600000000000005,73.5730385399,130.19
2020-03-19 15:00:00,63.0449669273,2.7043532282,63.1029427305,-20.1350330727,-6.9956467718,21.3156897752,83.18,9.7,83.7436708056,131.49,56.8349669273,-15.2456467718,58.8442283586,-20.1350330727,-6.9956467718,21.3156897752,76.97,-8.25,77.4108739132,130.41,59.3249669273,-19.3256467718,62.3933676289,-20.1350330727,-6.9956467718,21.3156897752,79.46,-12.33,80.4109476377,131.62,55.3149669273,6.4343532282,55.6879382599,-20.1350330727,-6.9956467718,21.3156897752,75.45,13.43,76.6359406545,131.37,58.2649669273,-15.2356467718,60.2240093617,-20.1350330727,-6.9956467718,21.3156897752,78.4,-8.24,78.8318311344,131.62,52.8649669273,-14.3556467718,54.7794607719,-20.1350330727,-6.9956467718,21.3156897752,73.0,-7.36,73.3700865476,130.41
2020-03-19 15:30:00,62.8347836217,2.5998456336,62.8885460963,-20.2552163783,-6.9601543664,21.4176922038,83.09,9.56,83.6381593533,131.65,56.3947836217,-15.4901543664,58.4834720415,-20.2552163783,-6.9601543664,21.4176922038,76.65,-8.53,77.1231703187,130.55,59.1247836217,-19.5101543664,62.2606309132,-20.2552163783,-6.9601543664,21.4176922038,79.38,-12.55,80.3659561008,131.76,54.8947836217,6.2498456336,55.2494148323,-20.2552163783,-6.9601543664,21.4176922038,75.15,13.21,76.3022057348,131.5,58.0647836217,-15.4001543664,60.0723218425,-20.2552163783,-6.9601543664,21.4176922038,78.32,-8.44,78.773447303,131.76,52.4647836217,-14.8801543664,54.5341408151,-20.2552163783,-6.9601543664,21.4176922038,72.72,-7.92,73.1500157211,130.55
2020-03-19 16:00:00,63.1852504118,2.4357623334,63.2321817411,-20.2847495882,-7.0642376666,21.4796303429,83.47,9.5,84.008873936,131.65,56.8252504118,-15.7042376666,58.9553404286,-20.2847495882,-7.0642376666,21.4796303429,77.11,-8.64,77.5925363679,130.55,59.4552504118,-19.6342376666,62.6133379583,-20.2847495882,-7.0642376666,21.4796303429,79.74,-12.57,80.7246709501,131.76,55.3252504118,6.0457623334,55.6546006662,-20.2847495882,-7.0642376666,21.4796303429,75.61,13.11,76.7381534831,131.5,58.4352504118,-15.5042376666,60.4570911995,-20.2847495882,-7.0642376666,21.4796303429,78.72,-8.44,79.1711563639,131.76,52.8752504118,-14.7842376666,54.9032402458,-20.2847495882,-7.0642376666,21.4796303429,73.16,-7.72,73.5661878855,130.55
2020-03-19 16:30:00,64.3923504795,2.339084912,64.4348206989,-20.9676495205,-7.310915088,22.2056705784,85.36,9.65,85.9037374041,131.45,58.0423504795,-15.850915088,60.1678149705,-20.9676495205,-7.310915088,22.2056705784,79.01,-8.54,79.4701937836,130.42,60.6123504795,-19.690915088,63.7305983626,-20.9676495205,-7.310915088,22.2056705784,81.58,-12.38,82.51400366,131.6,56.4823504795,5.879084912,56.787494707,-20.9676495205,-7.310915088,22.2056705784,77.45,13.19,78.5651233054,131.34,59.5523504795,-15.550915088,61.5492762566,-20.9676495205,-7.310915088,22.2056705784,80.52,-8.24,80.9405213722,131.6,54.0323504795,-13.670915088,55.734987375,-20.9676495205,-7.310915088,22.2056705784,75.0,-6.36,75.2691809441,130.42
2020-03-19 17:00:00,65.4725505201,2.1846893199,65.5089897574,-21.6474494799,-7.5453106801,22.924741705,87.12,9.73,87.6616637989,131.24,59.1625505201,-15.9353106801,61.2710495301,-21.6474494799,-7.5453106801,22.924741705,80.81,-8.39,81.2443733436,130.19,61.6025505201,-19.7453106801,64.689655467,-21.6474494799,-7.5453106801,22.924741705,83.25,-12.2,84.1391852825,131.36,57.5625505201,5.7346893199,57.8475054257,-21.6474494799,-7.5453106801,22.924741705,79.21,13.28,80.3155184258,131.11,60.5525505201,-15.5853106801,62.5261008179,-21.6474494799,-7.5453106801,22.924741705,82.2,-8.04,82.5922611387,131.36,55.0725505201,-14.3453106801,56.9102254371,-21.6474494799,-7.5453106801,22.924741705,76.72,-6.8,77.020766031,130.19
2020-03-19 17:30:00,66.1677838891,2.1574995271,66.2029487938,-22.0322161109,-7.6725004729,23.3299337818,88.2,9.83,88.7460923083,131.17,59.7577838891,-16.0425004729,61.8736984247,-22.0322161109,-7.6725004729,23.3299337818,81.79,-8.37,82.2171575767,130.19,62.2577838891,-19.7725004729,65.3221511413,-22.0322161109,-7.6725004729,23.3299337818,84.29,-12.1,85.1540609719,131.36,58.1277838891,5.6474995271,58.4014855185,-22.0322161109,-7.6725004729,23.3299337818,80.16,13.32,81.2591410243,131.11,61.1677838891,-15.5925004729,63.1238770743,-22.0322161109,-7.6725004729,23.3299337818,83.2,-7.92,83.5761114195,131.36,55.6077838891,-14.1125004729,57.3706222613,-22.0322161109,-7.6725004729,23.3299337818,77.64,-6.44,77.9066312967,130.19
2020-03-19 18:00:00,66.7835171381,2.1317829069,66.8175325772,-22.6164828619,-7.8182170931,23.9296848194,89.4,9.95,89.9520010895,130.92,60.3835171381,-16.1082170931,62.4951502109,-22.6164828619,-7.8182170931,23.9296848194,83.0,-8.29,83.4129732116,129.93,62.8235171381,-19.6882170931,65.8363136719,-22.6164828619,-7.8182170931,23.9296848194,85.44,-11.87,86.2605964505,131.06,58.7135171381,5.5017829069,58.9707275679,-22.6164828619,-7.8182170931,23.9296848194,81.33,13.32,82.4135383296,130.82,61.7435171381,-15.4982170931,63.6589085804,-22.6164828619,-7.8182170931,23.9296848194,84.36,-7.68,84.7088661239,131.06,56.1435171381,-14.8982170931,58.0865852774,-22.6164828619,-7.8182170931,23.9296848194,78.76,-7.08,79.0775821583,129.93
2020-03-19 18:30:00,66.151567078,2.1845610594,66.1876282541,-21.288432922,-8.0354389406,22.7544645123,87.44,10.22,88.0352315837,130.83,61.841567078,-16.6254389406,64.0373690796,-21.288432922,-8.0354389406,22.7544645123,83.13,-8.59,83.5726330805,129.86,62.221567078,-19.6154389406,65.2402395342,-21.288432922,-8.0354389406,22.7544645123,83.51,-11.58,84.3090534877,130.92,60.171567078,4.9745610594,60.3768477345,-21.288432922,-8.0354389406,22.7544645123,81.46,13.01,82.4923735869,130.72,61.151567078,-15.4754389406,63.0793418363,-21.288432922,-8.0354389406,22.7544645123,82.44,-7.44,82.7750397161,130.92,57.631567078,-14.9554389406,59.5404289351,-21.288432922,-8.0354389406,22.7544645123,78.92,-6.92,79.2228047976,129.86
2020-03-19 19:00:00,66.2341838218,2.110469798,66.2677990378,-20.8958161782,-7.999530202,22.3747093212,87.13,10.11,87.7145882964,130.48,61.9341838218,-16.299530202,64.0430933863,-20.8958161782,-7.999530202,22.3747093212,82.83,-8.3,83.2448130516,129.48,62.3541838218,-19.589530202,65.3589621523,-20.8958161782,-7.999530202,22.3747093212,83.25,-11.59,84.0529035786,130.6,60.2741838218,5.180469798,60.4964007418,-20.8958161782,-7.999530202,22.3747093212,81.17,13.18,82.2330912711,130.39,61.2241838218,-15.479530202,63.1507445714,-20.8958161782,-7.999530202,22.3747093212,82.12,-7.48,82.4599587679,130.6,57.7041838218,-14.679530202,59.5420980273,-20.8958161782,-7.999530202,22.3747093212,78.6,-6.68,78.883346785,129.48
2020-03-19 19:30:00,66.345100514,1.3135123070999999,66.3581018173,-22.514899486,-7.7664876929,23.8167804279,88.86,9.08,89.3227070794,131.15,59.715100514,-16.7464876929,62.0188526131,-22.514899486,-7.7664876929,23.8167804279,82.23,-8.98,82.7188811578,130.1,62.395100514,-20.526487692899998,65.6847414942,-22.514899486,-7.7664876929,23.8167804279,84.91,-12.76,85.8634130465,131.26,58.065100514,4.9135123071,58.2726222243,-22.514899486,-7.7664876929,23.8167804279,80.58,12.68,81.5715563171,131.02,61.365100514,-16.3264876929,63.4998406414,-22.514899486,-7.7664876929,23.8167804279,83.88,-8.56,84.3156450488,131.26,55.565100514,-15.4864876929,57.6828544387,-22.514899486,-7.7664876929,23.8167804279,78.08,-7.72,78.4607213834,130.1
2020-03-19 20:00:00,63.8878837616,0.1451777656,63.8880487112,-21.4121162384,-7.3748222344,22.6465609926,85.3,7.52,85.6308379032,131.52,57.2678837616,-17.9648222344,60.0195413882,-21.4121162384,-7.3748222344,22.6465609926,78.68,-10.59,79.3894860797,130.49,60.0978837616,-21.8148222344,63.9346705766,-21.4121162384,-7.3748222344,22.6465609926,81.51,-14.44,82.7791863937,131.65,55.7378837616,3.8351777656,55.8696722267,-21.4121162384,-7.3748222344,22.6465609926,77.15,11.21,77.9601603385,131.4,59.0678837616,-17.6548222344,61.6498794825,-21.4121162384,-7.3748222344,22.6465609926,80.48,-10.28,81.1338942736,131.65,53.3078837616,-15.0948222344,55.4038277507,-21.4121162384,-7.3748222344,22.6465609926,74.72,-7.72,75.117752895,130.49
2020-03-19 20:30:00,60.4268336965,-1.5108669432,60.4457190337,-20.2331663035,-6.9808669432,21.4035866608,80.66,5.47,80.8452626936,131.88,53.9468336965,-19.6108669432,57.4007575572,-20.2331663035,-6.9808669432,21.4035866608,74.18,-12.63,75.2475202249,130.82,56.8568336965,-23.5508669432,61.5413915325,-20.2331663035,-6.9808669432,21.4035866608,77.09,-16.57,78.8507006944,132.0,52.5568336965,2.2891330568,52.6066621099,-20.2331663035,-6.9808669432,21.4035866608,72.79,9.27,73.3779053939,131.76,55.8868336965,-19.4608669432,59.1782352119,-20.2331663035,-6.9808669432,21.4035866608,76.12,-12.48,77.1362742165,132.0,50.2868336965,-16.9808669432,53.0765059641,-20.2331663035,-6.9808669432,21.4035866608,70.52,-10.0,71.2254898193,130.82
2020-03-19 21:00:00,57.3187503712,-3.290850811,57.4131417289,-19.1912496288,-6.610850811,20.2979656803,76.51,3.32,76.5819985375,132.49,51.1687503712,-20.060850811,54.9607018679,-19.1912496288,-6.610850811,20.2979656803,70.36,-13.45,71.634014965,131.27,53.9287503712,-25.510850811,59.6583072648,-19.1912496288,-6.610850811,20.2979656803,73.12,-18.9,75.5231381763,132.6,49.8887503712,1.9791491890000001,49.9279926005,-19.1912496288,-6.610850811,20.2979656803,69.08,8.59,69.6120284146,132.24,53.0487503712,-21.490850811,57.2365843192,-19.1912496288,-6.610850811,20.2979656803,72.24,-14.88,73.7565725885,132.6,47.7287503712,-17.730850811,50.9157802894,-19.1912496288,-6.610850811,20.2979656803,66.92,-11.12,67.8376060898,131.27
2020-03-19 21:30:00,54.4415502617,-4.0087049519,54.5889376182,-17.6084497383,-6.1687049519,18.6577175177,72.05,2.16,72.082370244,132.4,48.3815502617,-21.7787049519,53.0573877524,-17.6084497383,-6.1687049519,18.6577175177,65.99,-15.61,67.8111510004,131.27,51.2415502617,-26.1487049519,57.5278301684,-17.6084497383,-6.1687049519,18.6577175177,68.85,-19.98,71.6904658933,132.53,47.2115502617,0.2612950481,47.2122733324,-17.6084497383,-6.1687049519,18.6577175177,64.82,6.43,65.1381401331,132.24,50.3515502617,-22.2087049519,55.0318561325,-17.6084497383,-6.1687049519,18.6577175177,67.96,-16.04,69.8272382384,132.53,45.1515502617,-17.4487049519,48.4057826662,-17.6084497383,-6.1687049519,18.6577175177,62.76,-11.28,63.7656333772,131.27
2020-03-19 22:00:00,51.4004003495,-4.9507864921,51.6382749807,-16.4495996505,-5.7807864921,17.4357913823,67.85,0.8300000000000001,67.8550764497,132.33,45.4304003495,-23.0707864921,50.9527473772,-16.4495996505,-5.7807864921,17.4357913823,61.88,-17.29,64.2501245135,131.27,48.3904003495,-27.0607864921,55.4429166942,-16.4495996505,-5.7807864921,17.4357913823,64.84,-21.28,68.2426845896,132.44,44.3904003495,-1.0607864921,44.4030732177,-16.4495996505,-5.7807864921,17.4357913823,60.84,4.72,61.0228154054,132.24,47.4704003495,-23.1407864921,52.8103674369,-16.4495996505,-5.7807864921,17.4357913823,63.92,-17.36,66.2354587815,132.44,42.3904003495,-17.8607864921,45.9994971267,-16.4495996505,-5.7807864921,17.4357913823,58.84,-12.08,60.0672290022,131.27
2020-03-19 22:30:00,48.1027671757,-6.5634284647,48.5484788966,-15.0172328243,-5.3434284647,15.939558007,63.12,-1.22,63.1317891399,133.29,42.3227671757,-23.8334284647,48.5721003642,-15.0172328243,-5.3434284647,15.939558007,57.34,-18.49,60.2474538881,132.11,45.2927671757,-28.9734284647,53.7670374433,-15.0172328243,-5.3434284647,15.939558007,60.31,-23.63,64.7740148516,133.43,41.4027671757,-1.5734284647,41.4326538727,-15.0172328243,-5.3434284647,15.939558007,56.42,3.77,56.5458159372,133.1,44.5027671757,-25.1434284647,51.1144625449,-15.0172328243,-5.3434284647,15.939558007,59.52,-19.8,62.7269511454,133.43,39.5427671757,-19.8634284647,44.251398015,-15.0172328243,-5.3434284647,15.939558007,54.56,-14.52,56.459047105,132.11
2020-03-19 23:00:00,48.4144171016,-6.8545331974,48.8972433645,-13.4955828984,-4.8745331974,14.3489313769,61.91,-1.98,61.9416539979,133.48,40.7544171016,-23.9945331974,47.2933413564,-13.4955828984,-4.8745331974,14.3489313769,54.25,-19.12,57.5207519075,132.28,45.6744171016,-29.3145331974,54.2724076687,-13.4955828984,-4.8745331974,14.3489313769,59.17,-24.44,64.0187667797,133.6,39.9144171016,-1.6545331974000002,39.9486942548,-13.4955828984,-4.8745331974,14.3489313769,53.41,3.22,53.5069761807,133.28,44.9444171016,-25.5145331974,51.681641159,-13.4955828984,-4.8745331974,14.3489313769,58.44,-20.64,61.9777637544,133.6,38.1044171016,-18.8745331974,42.5228715643,-13.4955828984,-4.8745331974,14.3489313769,51.6,-14.0,53.4655028967,132.28
2020-03-19 23:30:00,43.204000564,-7.3447652478,43.8238661151,-11.715999436,-4.4547652478,12.5343358898,54.92,-2.89,54.9959862172,134.3,37.854000564,-25.1247652478,45.4332387955,-11.715999436,-4.4547652478,12.5343358898,49.57,-20.67,53.7069250656,133.11,40.764000564,-30.1547652478,50.7051635352,-11.715999436,-4.4547652478,12.5343358898,52.48,-25.7,58.4349244887,134.42,37.164000564,-2.5347652478000002,37.250341915,-11.715999436,-4.4547652478,12.5343358898,48.88,1.92,48.9176941403,134.12,39.964000564,-26.4547652478,47.9267769143,-11.715999436,-4.4547652478,12.5343358898,51.68,-22.0,56.1678057253,134.42,35.484000564,-21.1347652478,41.3012420891,-11.715999436,-4.4547652478,12.5343358898,47.2,-16.68,50.0605872918,133.11
2020-03-20 00:00:00,42.1238671614,-7.2010501778,42.7349424745,-11.3561328386,-4.1510501778,12.0910285181,53.48,-3.05,53.5669011611,134.56,36.6038671614,-25.5810501778,44.6568384391,-11.3561328386,-4.1510501778,12.0910285181,47.96,-21.43,52.5300533028,133.43,39.7638671614,-30.0710501778,49.8541190919,-11.3561328386,-4.1510501778,12.0910285181,51.12,-25.92,57.3157988691,134.64,35.9838671614,-2.8910501778,36.0998181023,-11.3561328386,-4.1510501778,12.0910285181,47.34,1.26,47.3567650922,134.38,39.0038671614,-26.3510501778,47.0710048652,-11.3561328386,-4.1510501778,12.0910285181,50.36,-22.2,55.0360754415,134.64,34.3638671614,-21.5910501778,40.5838491776,-11.3561328386,-4.1510501778,12.0910285181,45.72,-17.44,48.933342416,133.43
2020-03-20 00:30:00,44.657067215,-6.7187844386,45.1596691371,-11.952932785,-4.3787844386,12.7297429402,56.61,-2.34,56.6583418395,133.95,38.757067215,-24.9987844386,46.1199466881,-11.952932785,-4.3787844386,12.7297429402,50.71,-20.62,54.7420176829,132.82,42.187067215,-29.3587844386,51.3973429655,-11.952932785,-4.3787844386,12.7297429402,54.14,-24.98,59.6249947589,134.08,38.057067215000004,-2.5087844386,38.1396691696,-11.952932785,-4.3787844386,12.7297429402,50.01,1.87,50.0449497952,133.79,41.327067215,-25.6187844386,48.623539574,-11.952932785,-4.3787844386,12.7297429402,53.28,-21.24,57.3576150132,134.08,36.367067215,-20.6987844386,41.8449908001,-11.952932785,-4.3787844386,12.7297429402,48.32,-16.32,51.0016156607,132.82
2020-03-20 01:00:00,44.2227672806,-7.1160304214,44.7916402347,-13.7072327194,-4.9560304214,14.5756806483,57.93,-2.16,57.9702553039,133.75,39.0527672806,-24.9560304214,46.3456803453,-13.7072327194,-4.9560304214,14.5756806483,52.76,-20.0,56.4235553648,132.6,41.6727672806,-29.6860304214,51.1652219286,-13.7072327194,-4.9560304214,14.5756806483,55.38,-24.73,60.6507815284,133.86,38.2927672806,-2.5560304214,38.3779795915,-13.7072327194,-4.9560304214,14.5756806483,52.0,2.4,52.055355152,133.56,40.8127672806,-25.9560304214,48.367318391,-13.7072327194,-4.9560304214,14.5756806483,54.52,-21.0,58.4245701739,133.86,36.5327672806,-21.3560304214,42.3169365685,-13.7072327194,-4.9560304214,14.5756806483,50.24,-16.4,52.8490075593,132.6
2020-03-20 01:30:00,42.7949338058,-7.6705700707,43.4769364681,-14.1050661942,-5.0105700707,14.9685906075,56.9,-2.66,56.9621418137,134.49,38.0349338058,-25.1705700707,45.6093607421,-14.1050661942,-5.0105700707,14.9685906075,52.14,-20.16,55.9017459477,133.28,40.2849338058,-30.4705700707,50.5107071043,-14.1050661942,-5.0105700707,14.9685906075,54.39,-25.46,60.0540065275,134.6,37.3049338058,-2.5705700707,37.3933940255,-14.1050661942,-5.0105700707,14.9685906075,51.41,2.44,51.4678705602,134.23,39.4949338058,-26.6905700707,47.6679801022,-14.1050661942,-5.0105700707,14.9685906075,53.6,-21.68,57.8185299018,134.6,35.6149338058,-20.4105700707,41.0489327584,-14.1050661942,-5.0105700707,14.9685906075,49.72,-15.4,52.0503448596,133.28
2020-03-20 02:00:00,41.2464336464,-8.050217763,42.0246867279,-14.0735663536,-4.930217763,14.9121533354,55.32,-3.12,55.4079127923,134.82,36.7664336464,-25.540217763,44.7668780066,-14.0735663536,-4.930217763,14.9121533354,50.84,-20.61,54.8587066927,133.58,38.8164336464,-30.950217763,49.6450551476,-14.0735663536,-4.930217763,14.9121533354,52.89,-26.02,58.9439776398,134.91,36.0564336464,-2.840217763,36.168124699,-14.0735663536,-4.930217763,14.9121533354,50.13,2.09,50.1735488081,134.55,38.0064336464,-27.250217763,46.7660492949,-14.0735663536,-4.930217763,14.9121533354,52.08,-22.32,56.6613519076,134.91,34.406433646400004,-20.250217763,39.9233515091,-14.0735663536,-4.930217763,14.9121533354,48.48,-15.32,50.8430211534,133.58
2020-03-20 02:30:00,40.8428670041,-8.0192489586,41.6226877913,-13.8971329959,-4.8392489586,14.7155915949,54.74,-3.18,54.832289757,135.19,36.2328670041,-25.8392489586,44.5026677637,-13.8971329959,-4.8392489586,14.7155915949,50.13,-21.0,54.3508684383,133.97,38.4328670041,-31.0392489586,49.4016218567,-13.8971329959,-4.8392489586,14.7155915949,52.33,-26.2,58.52237948,135.31,35.5628670041,-3.0192489586,35.6908023702,-13.8971329959,-4.8392489586,14.7155915949,49.46,1.82,49.4934743173,134.95,37.6628670041,-27.2792489586,46.5042898528,-13.8971329959,-4.8392489586,14.7155915949,51.56,-22.44,56.231549863,135.31,33.9028670041,-21.1592489586,39.9639613601,-13.8971329959,-4.8392489586,14.7155915949,47.8,-16.32,50.5092308395,133.97
2020-03-20 03:00:00,39.7426170589,-7.8313385859,40.5068571323,-13.4673829411,-4.7013385859,14.2643958085,53.21,-3.13,53.3019793253,135.06,35.2226170589,-26.1413385859,43.8634510218,-13.4673829411,-4.7013385859,14.2643958085,48.69,-21.44,53.2014069363,133.88,37.4026170589,-30.8513385859,48.4846455633,-13.4673829411,-4.7013385859,14.2643958085,50.87,-26.15,57.1977219826,135.16,34.5826170589,-3.3313385859,34.7427002321,-13.4673829411,-4.7013385859,14.2643958085,48.05,1.37,48.0695267295,134.88,36.5726170589,-27.1813385859,45.5673291499,-13.4673829411,-4.7013385859,14.2643958085,50.04,-22.48,54.8575610103,135.16,32.9726170589,-21.7013385859,39.4733020171,-13.4673829411,-4.7013385859,14.2643958085,46.44,-17.0,49.453752132700004,133.88
2020-03-20 03:30:00,38.9679336805,-8.3356780298,39.8495092008,-13.2220663195,-4.6156780298,14.0045535963,52.19,-3.7199999999999998,52.3224091571,135.44,34.5179336805,-26.0856780298,43.2660414627,-13.2220663195,-4.6156780298,14.0045535963,47.74,-21.47,52.3456636217,134.2,36.6579336805,-31.4556780298,48.3038692243,-13.2220663195,-4.6156780298,14.0045535963,49.88,-26.84,56.6427400467,135.56,33.9079336805,-3.2056780298,34.0591300258,-13.2220663195,-4.6156780298,14.0045535963,47.13,1.4100000000000001,47.151086944,135.2,35.8979336805,-27.7756780298,45.388874546,-13.2220663195,-4.6156780298,14.0045535963,49.12,-23.16,54.3061690787,135.56,32.3379336805,-21.6556780298,38.9192798708,-13.2220663195,-4.6156780298,14.0045535963,45.56,-17.04,48.6423190237,134.2
2020-03-20 04:00:00,38.2877670303,-8.9403777428,39.3177244808,-12.5822329697,-4.4703777428,13.3527848656,50.87,-4.47,51.0660141386,136.49,33.7677670303,-26.1203777428,42.6911726665,-12.5822329697,-4.4703777428,13.3527848656,46.35,-21.65,51.1570620736,135.14,36.0377670303,-32.3803777428,48.4480083729,-12.5822329697,-4.4703777428,13.3527848656,48.62,-27.91,56.0613280257,136.59,33.1877670303,-2.9403777428,33.3177685587,-12.5822329697,-4.4703777428,13.3527848656,45.77,1.53,45.7955652875,136.18,35.2977670303,-28.6703777428,45.4744204717,-12.5822329697,-4.4703777428,13.3527848656,47.88,-24.2,53.6482469425,136.59,31.6177670303,-21.5103777428,38.2410714105,-12.5822329697,-4.4703777428,13.3527848656,44.2,-17.04,47.3708940173,135.14
2020-03-20 04:30:00,38.0492337685,-8.9450374398,39.0865435306,-12.1907662315,-4.3750374398,12.9520552003,50.24,-4.57,50.4474231255,136.13,33.4992337685,-25.9950374398,42.4021300712,-12.1907662315,-4.3750374398,12.9520552003,45.69,-21.62,50.5470127703,134.79,35.8392337685,-32.2850374398,48.2366491332,-12.1907662315,-4.3750374398,12.9520552003,48.03,-27.91,55.5504185403,136.24,32.9392337685,-2.9450374398,33.0706269487,-12.1907662315,-4.3750374398,12.9520552003,45.13,1.43,45.1526499776,135.82,35.0892337685,-28.6550374398,45.3030407052,-12.1907662315,-4.3750374398,12.9520552003,47.28,-24.28,53.1499463781,136.24,31.409233768500002,-21.6550374398,38.1507616234,-12.1907662315,-4.3750374398,12.9520552003,43.6,-17.28,46.8994498902,134.79
2020-03-20 05:00:00,38.0728671491,-8.6748372764,39.0486365284,-12.1271328509,-4.3648372764,12.8887220326,50.2,-4.31,50.3846812037,136.39,33.5028671491,-25.9148372764,42.3558838684,-12.1271328509,-4.3648372764,12.8887220326,45.63,-21.55,50.4628516832,135.06,35.8528671491,-32.1248372764,48.1397263479,-12.1271328509,-4.3648372764,12.8887220326,47.98,-27.76,55.4319222109,136.53,32.9428671491,-2.7548372764,33.0578526892,-12.1271328509,-4.3648372764,12.8887220326,45.07,1.6099999999999999,45.098747211,136.13,35.1528671491,-28.4448372764,45.219827913,-12.1271328509,-4.3648372764,12.8887220326,47.28,-24.08,53.0588805008,136.53,31.3928671491,-21.6048372764,38.1088060897,-12.1271328509,-4.3648372764,12.8887220326,43.52,-17.24,46.8103407379,135.06
2020-03-20 05:30:00,39.0758836583,-8.1010903195,39.9067957627,-12.7341163417,-4.4910903195,13.5028741852,51.81,-3.61,51.9356159105,136.03,34.4958836583,-25.8310903195,43.0953734926,-12.7341163417,-4.4910903195,13.5028741852,47.23,-21.34,51.8272949323,134.77,36.7858836583,-31.4610903195,48.4045601221,-12.7341163417,-4.4910903195,13.5028741852,49.52,-26.97,56.3880421721,136.13,33.8858836583,-2.7610903195,33.9981871731,-12.7341163417,-4.4910903195,13.5028741852,46.62,1.73,46.6520878418,135.8,36.0658836583,-27.7310903195,45.494629731,-12.7341163417,-4.4910903195,13.5028741852,48.8,-23.24,54.0512497543,136.13,32.3058836583,-20.9310903195,38.4939042045,-12.7341163417,-4.4910903195,13.5028741852,45.04,-16.44,47.9465869484,134.77
2020-03-20 06:00:00,40.640267028,-7.5535323384,41.3362692425,-13.359732972,-4.6935323384,14.1602157786,54.0,-2.86,54.0756839994,135.71,36.070267028,-24.9135323384,43.8377492242,-13.359732972,-4.6935323384,14.1602157786,49.43,-20.22,53.4057422006,134.41,38.260267028,-30.8035323384,49.1193000517,-13.359732972,-4.6935323384,14.1602157786,51.62,-26.11,57.847700905,135.81,35.370267028,-1.9435323384,35.4236235806,-13.359732972,-4.6935323384,14.1602157786,48.73,2.75,48.8075342545,135.42,37.520267028,-27.0935323384,46.2799085178,-13.359732972,-4.6935323384,14.1602157786,50.88,-22.4,55.5925750438,135.81,33.720267028,-19.6135323384,39.0095765066,-13.359732972,-4.6935323384,14.1602157786,47.08,-14.92,49.3875773854,134.41
2020-03-20 06:30:00,44.2298338297,-6.5056301785,44.7057202674,-14.7301661703,-5.1956301785,15.6196148594,58.96,-1.31,58.9745512912,135.4,39.5098338297,-23.3456301785,45.8916704608,-14.7301661703,-5.1956301785,15.6196148594,54.24,-18.15,57.196154591,134.05,41.6298338297,-29.6656301785,51.1184181932,-14.7301661703,-5.1956301785,15.6196148594,56.36,-24.47,61.442904391,135.5,38.6998338297,-0.5056301785,38.703136828,-14.7301661703,-5.1956301785,15.6196148594,53.43,4.69,53.6354453696,135.04,40.8698338297,-25.8356301785,48.351040361,-14.7301661703,-5.1956301785,15.6196148594,55.6,-20.64,59.3074160624,135.5,36.9498338297,-18.7156301785,41.4193799208,-14.7301661703,-5.1956301785,15.6196148594,51.68,-13.52,53.4192175158,134.05
2020-03-20 07:00:00,47.6117005621,-4.4656783653,47.8206682689,-16.0382994379,-5.6556783653,17.0062855036,63.65,1.19,63.6611231443,134.21,42.5317005621,-22.3556783653,48.049161365,-16.0382994379,-5.6556783653,17.0062855036,58.57,-16.7,60.9043093713,133.02,44.8117005621,-27.2856783653,52.4651956169,-16.0382994379,-5.6556783653,17.0062855036,60.85,-21.63,64.580023227,134.33,41.5917005621,0.1643216347,41.5920251641,-16.0382994379,-5.6556783653,17.0062855036,57.63,5.82,57.9231326846,134.0,43.9217005621,-23.4556783653,49.792415364600004,-16.0382994379,-5.6556783653,17.0062855036,59.96,-17.8,62.5463156389,134.33,39.6817005621,-18.7356783653,43.8823769104,-16.0382994379,-5.6556783653,17.0062855036,55.72,-13.08,57.2346468496,133.02
2020-03-20 07:30:00,50.9334671038,-3.1616272455,51.0314996649,-16.9965328962,-6.0316272455,18.0350397205,67.93,2.87,67.990600821,133.54,46.0734671038,-20.0316272455,50.2397299064,-16.9965328962,-6.0316272455,18.0350397205,63.07,-14.0,64.6051460799,132.28,47.9234671038,-25.8016272455,54.4277747824,-16.9965328962,-6.0316272455,18.0350397205,64.92,-19.77,67.8635343907,133.67,44.9734671038,2.2483727545,45.0296338357,-16.9965328962,-6.0316272455,18.0350397205,61.97,8.28,62.5207109684,133.25,47.0834671038,-21.8716272455,51.9155174575,-16.9965328962,-6.0316272455,18.0350397205,64.08,-15.84,66.0087266958,133.67,42.9634671038,-17.831627245500002,46.5169478341,-16.9965328962,-6.0316272455,18.0350397205,59.96,-11.8,61.1100777286,132.28
2020-03-20 08:00:00,53.5761671932,-0.9177681183,53.5840273722,-16.4738328068,-5.9077681183,17.5011111501,70.05,4.99,70.2275060073,132.53,48.1161671932,-18.7077681183,51.6250533494,-16.4738328068,-5.9077681183,17.5011111501,64.59,-12.8,65.8460940375,131.39,50.4561671932,-23.2677681183,55.5627018874,-16.4738328068,-5.9077681183,17.5011111501,66.93,-17.36,69.1447358806,132.66,46.9661671932,3.2722318817,47.0800208401,-16.4738328068,-5.9077681183,17.5011111501,63.44,9.18,64.1007488256,132.35,49.486167193200004,-19.3477681183,53.1339521834,-16.4738328068,-5.9077681183,17.5011111501,65.96,-13.44,67.3153414906,132.66,44.8461671932,-16.3477681183,47.7328842033,-16.4738328068,-5.9077681183,17.5011111501,61.32,-10.44,62.2023793757,131.39
2020-03-20 08:30:00,55.5683170736,0.2935850485,55.5690926196,-15.3216829264,-5.6464149515,16.3289916866,70.89,5.94,71.138426325,131.98,49.8183170736,-16.8164149515,52.5800012159,-15.3216829264,-5.6464149515,16.3289916866,65.14,-11.17,66.0907595659,130.78,52.3983170736,-21.8964149515,56.7894058771,-15.3216829264,-5.6464149515,16.3289916866,67.72,-16.25,69.6423786211,132.09,48.6283170736,4.9235850485,48.8769363927,-15.3216829264,-5.6464149515,16.3289916866,63.95,10.57,64.8176472884,131.74,51.3983170736,-18.0064149515,54.4611602649,-15.3216829264,-5.6464149515,16.3289916866,66.72,-12.36,67.8551987691,132.09,46.3983170736,-15.0864149515,48.789381461,-15.3216829264,-5.6464149515,16.3289916866,61.72,-9.44,62.4377449945,130.78
2020-03-20 09:00:00,56.4838172515,1.0224641836,56.4930707637,-14.2661827485,-5.5475358164,15.306832587,70.75,6.57,71.0543974712,131.51,50.7438172515,-16.0175358164,53.2118073634,-14.2661827485,-5.5475358164,15.306832587,65.01,-10.47,65.8477106664,130.31,53.3138172515,-20.9975358164,57.2997349059,-14.2661827485,-5.5475358164,15.306832587,67.58,-15.45,69.323581125,131.6,49.5438172515,5.5324641836,49.8517601274,-14.2661827485,-5.5475358164,15.306832587,63.81,11.08,64.7648245578,131.27,52.2938172515,-17.1075358164,55.021006029,-14.2661827485,-5.5475358164,15.306832587,66.56,-11.56,67.5564001409,131.6,47.2938172515,-13.9875358164,49.3189244452,-14.2661827485,-5.5475358164,15.306832587,61.56,-8.44,62.135876915,130.31
2020-03-20 09:30:00,57.6834677087,2.5384131897,57.7392932796,-11.2465322913,-4.7815868103,12.2208044336,68.93,7.32,69.3175829065,131.36,50.9334677087,-14.8615868103,53.0573736191,-11.2465322913,-4.7815868103,12.2208044336,62.18,-10.08,62.9917359659,130.2,54.5534677087,-19.4715868103,57.9242913807,-11.2465322913,-4.7815868103,12.2208044336,65.8,-14.69,67.419849451,131.43,49.7934677087,6.6184131897,50.2313927699,-11.2465322913,-4.7815868103,12.2208044336,61.04,11.4,62.0954233418,131.17,53.5134677087,-15.6215868103,55.7469748119,-11.2465322913,-4.7815868103,12.2208044336,64.76,-10.84,65.6609716651,131.43,47.5934677087,-11.6215868103,48.9918304264,-11.2465322913,-4.7815868103,12.2208044336,58.84,-6.84,59.2362321557,130.2
2020-03-20 10:00:00,57.6414344102,3.5950187502,57.7534338432,-8.5985655898,-3.9249812498,9.4520266617,66.24,7.52,66.665493323,131.36,50.0114344102,-14.0349812498,51.9434718752,-8.5985655898,-3.9249812498,9.4520266617,58.61,-10.11,59.4755764999,130.3,54.6514344102,-18.4749812498,57.689723654,-8.5985655898,-3.9249812498,9.4520266617,63.25,-14.55,64.9019645311,131.51,48.9814344102,7.4250187502,49.5410114988,-8.5985655898,-3.9249812498,9.4520266617,57.58,11.35,58.687979178,131.25,53.6014344102,-14.6849812498,55.5766357847,-8.5985655898,-3.9249812498,9.4520266617,62.2,-10.76,63.1238275139,131.51,46.7614344102,-12.5249812498,48.4097810717,-8.5985655898,-3.9249812498,9.4520266617,55.36,-8.6,56.0240091389,130.3
2020-03-20 10:30:00,57.7609178915,3.6277008645,57.8747254787,-7.9390821085,-4.0222991355,8.8998828678,65.7,7.65,66.1438772677,131.65,50.3209178915,-14.2222991355,52.2921463525,-7.9390821085,-4.0222991355,8.8998828678,58.26,-10.2,59.1461545665,130.53,54.7709178915,-18.5522991355,57.8276858425,-7.9390821085,-4.0222991355,8.8998828678,62.71,-14.53,64.3713057192,131.76,49.2809178915,7.3277008645,49.8227264227,-7.9390821085,-4.0222991355,8.8998828678,57.22,11.35,58.3348172192,131.51,53.7409178915,-14.7422991355,55.7263101203,-7.9390821085,-4.0222991355,8.8998828678,61.68,-10.72,62.6046388058,131.76,47.1409178915,-13.5822991355,49.0585873162,-7.9390821085,-4.0222991355,8.8998828678,55.08,-9.56,55.9034882633,130.53
2020-03-20 11:00:00,58.1892848925,3.7920163408,58.3127110005,-8.2207151075,-3.9479836592,9.1195795874,66.41,7.74,66.8595221341,131.18,50.0892848925,-13.4379836592,51.8605424756,-8.2207151075,-3.9479836592,9.1195795874,58.31,-9.49,59.077205418,130.0,55.1992848925,-18.2679836592,58.1436177032,-8.2207151075,-3.9479836592,9.1195795874,63.42,-14.32,65.0166040331,131.27,49.0592848925,7.9820163407999996,49.7043863158,-8.2207151075,-3.9479836592,9.1195795874,57.28,11.93,58.5091727851,131.0,54.1392848925,-14.4679836592,56.0391356093,-8.2207151075,-3.9479836592,9.1195795874,62.36,-10.52,63.2411258597,131.27,46.8592848925,-10.9879836592,48.1303268796,-8.2207151075,-3.9479836592,9.1195795874,55.08,-7.04,55.5280829851,130.0
2020-03-20 11:30:00,58.5206346272,3.4896623570000003,58.6245888731,-8.9993653728,-4.260337643,9.9568596427,67.52,7.75,67.9633202544,131.38,51.340634627200004,-13.260337643,53.0254402936,-8.9993653728,-4.260337643,9.9568596427,60.34,-9.0,61.0075044564,130.15,55.4806346272,-18.610337643,58.5187618275,-8.9993653728,-4.260337643,9.9568596427,64.48,-14.35,66.057496925,131.45,50.2606346272,8.189662357,50.9234912654,-8.9993653728,-4.260337643,9.9568596427,59.26,12.45,60.5536960061,131.13,54.4006346272,-14.780337643,56.3727543117,-8.9993653728,-4.260337643,9.9568596427,63.4,-10.52,64.2668686027,131.45,48.0406346272,-13.220337643,49.8264979984,-8.9993653728,-4.260337643,9.9568596427,57.04,-8.96,57.739442325,130.15
2020-03-20 12:00:00,59.7079848558,3.621423686,59.8177077884,-10.1920151442,-4.508576314,11.1447042616,69.9,8.13,70.3712078907,131.16,52.6679848558,-13.228576314,54.3038843921,-10.1920151442,-4.508576314,11.1447042616,62.86,-8.72,63.4619413507,129.95,56.5979848558,-18.418576314,59.5195416915,-10.1920151442,-4.508576314,11.1447042616,66.79,-13.91,68.2231060565,131.26,51.5279848558,8.211423686,52.1781630785,-10.1920151442,-4.508576314,11.1447042616,61.72,12.72,63.0171151355,130.93,55.4879848558,-14.548576314,57.3635558183,-10.1920151442,-4.508576314,11.1447042616,65.68,-10.04,66.4429379242,131.26,49.2879848558,-13.908576314,51.2128298986,-10.1920151442,-4.508576314,11.1447042616,59.48,-9.4,60.2181899429,129.95
2020-03-20 12:30:00,61.3116179453,3.5915917529,61.4167243215,-11.4483820547,-4.7184082471,12.3826018291,72.76,8.31,73.2330096336,131.58,53.8916179453,-13.3684082471,55.5249567656,-11.4483820547,-4.7184082471,12.3826018291,65.34,-8.65,65.910075861,130.36,58.0516179453,-18.5384082471,60.9398303772,-11.4483820547,-4.7184082471,12.3826018291,69.5,-13.82,70.8607253703,131.67,52.6816179453,8.1915917529,53.3146794493,-11.4483820547,-4.7184082471,12.3826018291,64.13,12.91,65.4165498937,131.34,56.9516179453,-14.5984082471,58.7928593448,-11.4483820547,-4.7184082471,12.3826018291,68.4,-9.88,69.1098719432,131.67,50.4316179453,-13.4384082471,52.1913681062,-11.4483820547,-4.7184082471,12.3826018291,61.88,-8.72,62.4913818058,130.36
2020-03-20 13:00:00,61.1164516186,3.3886934268,61.2103251224,-11.2635483814,-4.7413065732,12.2207818964,72.38,8.13,72.8351652706,131.7,53.7864516186,-13.9813065732,55.5739085472,-11.2635483814,-4.7413065732,12.2207818964,65.05,-9.24,65.7029687305,130.54,57.8564516186,-18.7613065732,60.8223282868,-11.2635483814,-4.7413065732,12.2207818964,69.12,-14.02,70.5275463915,131.81,52.5964516186,7.6186934268,53.1453780907,-11.2635483814,-4.7413065732,12.2207818964,63.86,12.36,65.0451320238,131.5,56.7764516186,-14.8613065732,58.689214439,-11.2635483814,-4.7413065732,12.2207818964,68.04,-10.12,68.7884874089,131.81,50.3364516186,-12.2213065732,51.7988290979,-11.2635483814,-4.7413065732,12.2207818964,61.6,-7.48,62.0524810141,130.54
2020-03-20 13:30:00,61.475934797,2.9236813801,61.5454179608,-12.244065203,-4.8563186199,13.1719764361,73.72,7.78,74.1293922813,132.16,53.705934797,-14.7863186199,55.7042426638,-12.244065203,-4.8563186199,13.1719764361,65.95,-9.93,66.6933834799,130.99,58.185934797,-19.3363186199,61.3147309051,-12.244065203,-4.8563186199,13.1719764361,70.43,-14.48,71.9030965953,132.22,52.505934797,6.9736813801,52.9670220127,-12.244065203,-4.8563186199,13.1719764361,64.75,11.83,65.8218155325,131.97,57.115934797,-15.3363186199,59.1390960071,-12.244065203,-4.8563186199,13.1719764361,69.36,-10.48,70.1472736462,132.22,50.275934797,-11.0163186199,51.4687176413,-12.244065203,-4.8563186199,13.1719764361,62.52,-6.16,62.8227347383,130.99
2020-03-20 14:00:00,60.0547679335,2.1479728469,60.0931688205,-11.9552320665,-4.7520271531,12.8650431724,72.01,6.9,72.3398237487,132.16,52.7547679335,-14.8820271531,54.813686903,-11.9552320665,-4.7520271531,12.8650431724,64.71,-10.13,65.4980992091,130.99,56.8447679335,-20.1020271531,60.2944370326,-11.9552320665,-4.7520271531,12.8650431724,68.8,-15.35,70.4915775111,132.22,51.5847679335,6.8679728469,52.0399590101,-11.9552320665,-4.7520271531,12.8650431724,63.54,11.62,64.59377679,131.97,55.8047679335,-16.1920271531,58.1064012604,-11.9552320665,-4.7520271531,12.8650431724,67.76,-11.44,68.7189289788,132.22,49.3647679335,-12.1120271531,50.8289436727,-11.9552320665,-4.7520271531,12.8650431724,61.32,-7.36,61.7601165802,130.99
2020-03-20 14:30:00,59.6159017058,1.3310231496,59.6307584961,-12.8440982942,-5.1789768504,13.8489227815,72.46,6.51,72.7518501483,132.55,52.5059017058,-15.7389768504,54.8140958717,-12.8440982942,-5.1789768504,13.8489227815,65.35,-10.56,66.197704643,131.32,56.3859017058,-21.0189768504,60.1761356271,-12.8440982942,-5.1789768504,13.8489227815,69.23,-15.84,71.0190009786,132.66,51.3259017058,6.1310231496,51.6907886453,-12.8440982942,-5.1789768504,13.8489227815,64.17,11.31,65.1590745791,132.3,55.3559017058,-17.0589768504,57.9248180389,-12.8440982942,-5.1789768504,13.8489227815,68.2,-11.88,69.2269774004,132.66,49.1159017058,-14.2589768504,51.143818993,-12.8440982942,-5.1789768504,13.8489227815,61.96,-9.08,62.6217853466,131.32
2020-03-20 15:00:00,58.8462513608,0.9755467506000001,58.8543370592,-13.3037486392,-5.2344532494,14.2964760929,72.15,6.21,72.4167563482,132.55,51.7862513608,-16.8344532494,54.4537844985,-13.3037486392,-5.2344532494,14.2964760929,65.09,-11.6,66.1155662458,131.32,55.6462513608,-21.3544532494,59.6030029788,-13.3037486392,-5.2344532494,14.2964760929,68.95,-16.12,70.8092995305,132.58,50.6162513608,5.0855467506,50.8710889167,-13.3037486392,-5.2344532494,14.2964760929,63.92,10.32,64.7477320066,132.3,54.5762513608,-17.3944532494,57.2811855363,-13.3037486392,-5.2344532494,14.2964760929,67.88,-12.16,68.9605684431,132.58,48.4162513608,-14.0744532494,50.4204683646,-13.3037486392,-5.2344532494,14.2964760929,61.72,-8.84,62.3498516438,131.32
