Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-20 15:30:00,59.7549677032,0.7657708816000001,59.759874249,-14.0050322968,-5.3842291184,15.0043611272,73.76,6.15,74.0159449038,132.67,52.2249677032,-17.2342291184,54.9951443757,-14.0050322968,-5.3842291184,15.0043611272,66.23,-11.85,67.281761273,131.53,56.4749677032,-21.5942291184,60.462655485,-14.0050322968,-5.3842291184,15.0043611272,70.48,-16.21,72.3200836559,132.76,51.0349677032,4.7557708816,51.2560755925,-14.0050322968,-5.3842291184,15.0043611272,65.04,10.14,65.8256879949,132.49,55.4749677032,-17.6242291184,58.2072632383,-14.0050322968,-5.3842291184,15.0043611272,69.48,-12.24,70.5498972359,132.76,48.8749677032,-14.9842291184,51.1203441915,-14.0050322968,-5.3842291184,15.0043611272,62.88,-9.6,63.6086031917,131.53
2020-03-20 16:00:00,62.3188012328,0.9973801083,62.3267819976,-14.7511987672,-5.5726198917000005,15.7687018339,77.07,6.57,77.3495300567,132.41,53.2188012328,-17.2926198917,55.9578011307,-14.7511987672,-5.5726198917000005,15.7687018339,67.97,-11.72,68.9730331361,131.35,58.8988012328,-21.2826198917,62.6260225156,-14.7511987672,-5.5726198917000005,15.7687018339,73.65,-15.71,75.3068828196,132.52,51.9788012328,4.6673801083,52.1879316957,-14.7511987672,-5.5726198917000005,15.7687018339,66.73,10.24,67.5111138999,132.32,57.8888012328,-17.2526198917,60.4050180143,-14.7511987672,-5.5726198917000005,15.7687018339,72.64,-11.68,73.5730385399,132.52,49.7688012328,-14.0926198917,51.7255788906,-14.7511987672,-5.5726198917000005,15.7687018339,64.52,-8.52,65.080110633,131.35
2020-03-20 16:30:00,61.3371346505,0.5672118737,61.3397572252,-15.5228653495,-5.8827881263,16.6001971312,76.86,6.45,77.1301633604,132.32,53.5971346505,-17.4527881263,56.3671238944,-15.5228653495,-5.8827881263,16.6001971312,69.12,-11.57,70.0816616527,131.2,57.9171346505,-21.7127881263,61.8533722148,-15.5228653495,-5.8827881263,16.6001971312,73.44,-15.83,75.1267096311,132.41,52.3371346505,4.5072118737,52.5308540032,-15.5228653495,-5.8827881263,16.6001971312,67.86,10.39,68.6507953341,132.16,56.8771346505,-17.6827881263,59.5624835108,-15.5228653495,-5.8827881263,16.6001971312,72.4,-11.8,73.3552997404,132.41,50.1171346505,-15.0427881263,52.3260227821,-15.5228653495,-5.8827881263,16.6001971312,65.64,-9.16,66.2760529905,131.2
2020-03-20 17:00:00,61.050401307,0.5001661382,61.0524501221,-16.209598693,-6.1898338618,17.3512285739,77.26,6.69,77.5491050883,131.75,54.550401307,-17.2898338618,57.224860312,-16.209598693,-6.1898338618,17.3512285739,70.76,-11.1,71.6253279225,130.62,57.640401307,-21.5998338618,61.5545992245,-16.209598693,-6.1898338618,17.3512285739,73.85,-15.41,75.4406428923,131.86,53.250401307,4.5001661382,53.4402164538,-16.209598693,-6.1898338618,17.3512285739,69.46,10.69,70.2777895213,131.59,56.590401307,-17.5898338618,59.2610814564,-16.209598693,-6.1898338618,17.3512285739,72.8,-11.4,73.687176632,131.86,50.950401307,-16.1098338618,53.4365992593,-16.209598693,-6.1898338618,17.3512285739,67.16,-9.92,67.8886735767,130.62
2020-03-20 17:30:00,61.7533345155,0.45731574740000003,61.7550278235,-17.9066654845,-6.5326842526,19.0610763683,79.66,6.99,79.9660909386,131.75,55.0733345155,-18.0726842526,57.9628682067,-17.9066654845,-6.5326842526,19.0610763683,72.98,-11.54,73.8867511804,130.62,58.2233345155,-21.6026842526,62.1017926394,-17.9066654845,-6.5326842526,19.0610763683,76.13,-15.07,77.6072277562,131.77,53.7033345155,3.7373157474000003,53.833220850000004,-17.9066654845,-6.5326842526,19.0610763683,71.61,10.27,72.3426914069,131.59,57.1733345155,-17.5326842526,59.8012140071,-17.9066654845,-6.5326842526,19.0610763683,75.08,-11.0,75.8815287142,131.77,51.4133345155,-16.6526842526,54.0429723352,-17.9066654845,-6.5326842526,19.0610763683,69.32,-10.12,70.0548128254,130.62
2020-03-20 18:00:00,61.141884553,-0.2050702492,61.1422284555,-17.728115447,-6.8050702492,18.989340652,78.87,6.6,79.1456688644,131.22,55.471884553,-17.7150702492,58.2318958115,-17.728115447,-6.8050702492,18.989340652,73.2,-10.91,74.0085677473,130.09,57.641884553,-22.1650702492,61.75659636,-17.728115447,-6.8050702492,18.989340652,75.37,-15.36,76.9192206149,131.32,54.101884553,3.9749297508,54.2477094329,-17.728115447,-6.8050702492,18.989340652,71.83,10.78,72.6344085128,131.04,56.591884553,-18.1650702492,59.4357735242,-17.728115447,-6.8050702492,18.989340652,74.32,-11.36,75.1831896104,131.32,51.791884553,-15.2850702492,54.0003025739,-17.728115447,-6.8050702492,18.989340652,69.52,-8.48,70.0352825367,130.09
2020-03-20 18:30:00,62.2417678516,-0.1902665368,62.2420586633,-20.1282321484,-7.2102665368,21.3806845763,82.37,7.02,82.6685992382,130.43,55.8417678516,-17.910266536800002,58.6436755687,-20.1282321484,-7.2102665368,21.3806845763,75.97,-10.7,76.7198207766,129.37,58.6217678516,-21.8102665368,62.547577031,-20.1282321484,-7.2102665368,21.3806845763,78.75,-14.6,80.0919627678,130.53,54.3917678516,3.5097334632,54.5048863773,-20.1282321484,-7.2102665368,21.3806845763,74.52,10.72,75.2871091223,130.29,57.4717678516,-17.7702665368,60.1563502282,-20.1282321484,-7.2102665368,21.3806845763,77.6,-10.56,78.315219466,130.53,51.9517678516,-14.9702665368,54.0656551157,-20.1282321484,-7.2102665368,21.3806845763,72.08,-7.76,72.4965102608,129.37
2020-03-20 19:00:00,62.8212846947,0.6381081044,62.8245254072,-18.4187153053,-7.3918918956,19.846640504,81.24,8.03,81.6358897789,130.43,58.0812846947,-17.7718918956,60.7394087338,-18.4187153053,-7.3918918956,19.846640504,76.5,-10.38,77.2009999935,129.37,59.1912846947,-21.0518918956,62.8234855463,-18.4187153053,-7.3918918956,19.846640504,77.61,-13.66,78.8029675837,130.53,56.6212846947,3.7081081044,56.7425761328,-18.4187153053,-7.3918918956,19.846640504,75.04,11.1,75.8565198253,130.29,58.1012846947,-17.0318918956,60.5462189135,-18.4187153053,-7.3918918956,19.846640504,76.52,-9.64,77.1248338734,130.53,54.1812846947,-13.1518918956,55.7546757824,-18.4187153053,-7.3918918956,19.846640504,72.6,-5.76,72.8281374195,129.37
2020-03-20 19:30:00,63.3520010503,0.11331231130000001,63.3521023862,-20.3079989497,-7.2566876887,21.5655822447,83.66,7.37,83.9840014527,130.91,56.6220010503,-18.3366876887,59.5170993777,-20.3079989497,-7.2566876887,21.5655822447,76.93,-11.08,77.7238142399,129.92,59.6520010503,-21.6766876887,63.4684174882,-20.3079989497,-7.2566876887,21.5655822447,79.96,-14.42,81.2498492306,130.99,55.1420010503,3.2833123113,55.2396634635,-20.3079989497,-7.2566876887,21.5655822447,75.45,10.54,76.1826364731,130.85,58.5720010503,-17.5766876887,61.1524264207,-20.3079989497,-7.2566876887,21.5655822447,78.88,-10.32,79.5522268702,130.99,52.7320010503,-17.1366876887,55.4466410137,-20.3079989497,-7.2566876887,21.5655822447,73.04,-9.88,73.7051965604,129.92
2020-03-20 20:00:00,61.7303009612,-1.2269758032,61.7424936845,-19.3096990388,-6.8969758032,20.5044568863,81.04,5.67,81.2381098992,131.76,54.5603009612,-19.3269758032,57.8822808351,-19.3096990388,-6.8969758032,20.5044568863,73.87,-12.43,74.9084895055,130.72,58.1603009612,-23.2369758032,62.6304850083,-19.3096990388,-6.8969758032,20.5044568863,77.47,-16.34,79.1744687384,131.87,53.1803009612,2.5430241968000002,53.2410685692,-19.3096990388,-6.8969758032,20.5044568863,72.49,9.44,73.1020772619,131.67,57.1303009612,-19.1769758032,60.2629877194,-19.3096990388,-6.8969758032,20.5044568863,76.44,-12.28,77.4201007491,131.87,50.8903009612,-16.8969758032,53.6221085301,-19.3096990388,-6.8969758032,20.5044568863,70.2,-10.0,70.9086736584,130.72
2020-03-20 20:30:00,58.1183176463,-3.1584408468,58.2040771305,-18.0816823537,-6.4984408468,19.2139785099,76.2,3.34,76.2731643502,132.38,51.4383176463,-20.4484408468,55.3537645996,-18.0816823537,-6.4984408468,19.2139785099,69.52,-13.95,70.9058030065,131.22,54.7283176463,-25.3384408468,60.3094133361,-18.0816823537,-6.4984408468,19.2139785099,72.81,-18.84,75.2079896022,132.49,50.1883176463,1.5515591532,50.2122949483,-18.0816823537,-6.4984408468,19.2139785099,68.27,8.05,68.7429661856,132.19,53.7983176463,-21.2984408468,57.8608897622,-18.0816823537,-6.4984408468,19.2139785099,71.88,-14.8,73.3878355043,132.49,48.0783176463,-17.2984408468,51.0956033669,-18.0816823537,-6.4984408468,19.2139785099,66.16,-10.8,67.0357039196,131.22
2020-03-20 21:00:00,55.7185010292,-3.5303222236,55.830229553,-16.8714989708,-6.1003222236,17.9404963352,72.59,2.5700000000000003,72.6354803109,132.59,48.8485010292,-22.1103222236,53.619421869600004,-16.8714989708,-6.1003222236,17.9404963352,65.72,-16.01,67.6419876999,131.54,52.5285010292,-25.7903222236,58.5182376766,-16.8714989708,-6.1003222236,17.9404963352,69.4,-19.69,72.1391440204,132.69,47.7385010292,0.0396777764,47.7385175182,-16.8714989708,-6.1003222236,17.9404963352,64.61,6.14,64.9010916703,132.53,51.5685010292,-21.8203222236,55.9949708487,-16.8714989708,-6.1003222236,17.9404963352,68.44,-15.72,70.222161744,132.69,45.6885010292,-16.6603222236,48.6313218296,-16.8714989708,-6.1003222236,17.9404963352,62.56,-10.56,63.4449934983,131.54
2020-03-20 21:30:00,52.4125675228,-4.2776719963,52.5868397229,-15.4774324772,-5.7676719963,16.51717156,67.89,1.49,67.9063487459,132.3,46.4925675228,-23.2076719963,51.9630144848,-15.4774324772,-5.7676719963,16.51717156,61.97,-17.44,64.3772824838,131.29,49.4225675228,-26.4676719963,56.0636053198,-15.4774324772,-5.7676719963,16.51717156,64.9,-20.7,68.1212154912,132.4,45.4825675228,-1.1176719963,45.4962980819,-15.4774324772,-5.7676719963,16.51717156,60.96,4.65,61.1370926689,132.28,48.4825675228,-22.5676719963,53.4776511539,-15.4774324772,-5.7676719963,16.51717156,63.96,-16.8,66.1295818828,132.4,43.5625675228,-19.0476719963,47.5448325022,-15.4774324772,-5.7676719963,16.51717156,59.04,-13.28,60.515122077,131.29
2020-03-20 22:00:00,50.3030843246,-5.5028120099999995,50.6031741354,-14.8769156754,-5.46281201,15.8481839676,65.18,-0.04,65.1800122737,133.11,44.0530843246,-23.97281201,50.1534640297,-14.8769156754,-5.46281201,15.8481839676,58.93,-18.51,61.7686409111,132.04,47.4230843246,-27.93281201,55.0380860281,-14.8769156754,-5.46281201,15.8481839676,62.3,-22.47,66.2283240011,133.23,43.1230843246,-1.67281201,43.1555176273,-14.8769156754,-5.46281201,15.8481839676,58.0,3.79,58.1236965445,133.02,46.5630843246,-24.06281201,52.4131638393,-14.8769156754,-5.46281201,15.8481839676,61.44,-18.6,64.1937193189,133.23,41.2830843246,-20.06281201,45.8999943039,-14.8769156754,-5.46281201,15.8481839676,56.16,-14.6,58.0267662377,132.04
2020-03-20 22:30:00,47.8149344833,-6.839273052,48.3015901967,-13.6050655167,-5.069273052,14.5187925458,61.42,-1.77,61.4454986146,134.44,41.5649344833,-24.459273052,48.2275835683,-13.6050655167,-5.069273052,14.5187925458,55.17,-19.39,58.4782096169,133.23,45.1049344833,-29.679273052,53.993651142,-13.6050655167,-5.069273052,14.5187925458,58.71,-24.61,63.6593763714,134.54,40.7549344833,-1.7992730520000002,40.7946328364,-13.6050655167,-5.069273052,14.5187925458,54.36,3.27,54.4582638357,134.22,44.2749344833,-25.829273052,51.2583765828,-13.6050655167,-5.069273052,14.5187925458,57.88,-20.76,61.4904220184,134.54,38.9949344833,-19.309273052,43.5138247131,-13.6050655167,-5.069273052,14.5187925458,52.6,-14.24,54.4934638282,133.23
2020-03-20 23:00:00,45.2748347201,-7.1904338489,45.8422621374,-12.2951652799,-4.6604338489,13.1487920707,57.57,-2.5300000000000002,57.625565507,134.36,39.1148347201,-25.5804338489,46.7368044595,-12.2951652799,-4.6604338489,13.1487920707,51.41,-20.92,55.5034638559,133.23,42.7348347201,-29.9704338489,52.1966761743,-12.2951652799,-4.6604338489,13.1487920707,55.03,-25.31,60.5714206536,134.54,38.3948347201,-2.9404338489,38.5072653457,-12.2951652799,-4.6604338489,13.1487920707,50.69,1.72,50.7191729034,134.22,41.9448347201,-26.2204338489,49.4659510262,-12.2951652799,-4.6604338489,13.1487920707,54.24,-21.56,58.367895285,134.54,36.7448347201,-20.8204338489,42.2335570875,-12.2951652799,-4.6604338489,13.1487920707,49.04,-16.16,51.6339733122,133.23
2020-03-20 23:30:00,43.8455681529,-7.5523392772,44.4912539181,-11.3244318471,-4.3623392772,12.1355988986,55.17,-3.19,55.2621479858,135.21,37.6755681529,-25.5923392772,45.5457601246,-11.3244318471,-4.3623392772,12.1355988986,49.0,-21.23,53.4014316287,134.03,41.4055681529,-30.6423392772,51.510911761,-11.3244318471,-4.3623392772,12.1355988986,52.73,-26.28,58.9159681241,135.34,37.0255681529,-2.7123392772,37.1247825771,-11.3244318471,-4.3623392772,12.1355988986,48.35,1.65,48.3781458925,135.04,40.6355681529,-26.8823392772,48.7227828036,-11.3244318471,-4.3623392772,12.1355988986,51.96,-22.52,56.6303099056,135.34,35.3955681529,-21.1623392772,41.2394331745,-11.3244318471,-4.3623392772,12.1355988986,46.72,-16.8,49.648750236,134.03
2020-03-21 00:00:00,42.5036846818,-8.0141406222,43.2526260641,-10.4663153182,-4.0641406222,11.2276887798,52.97,-3.95,53.117072585,136.31,36.3436846818,-26.2541406222,44.8346218459,-10.4663153182,-4.0641406222,11.2276887798,46.81,-22.19,51.8032064645,135.1,40.1836846818,-31.4741406222,51.0426296591,-10.4663153182,-4.0641406222,11.2276887798,50.65,-27.41,57.5910635429,136.42,35.7736846818,-3.0241406222,35.9012805094,-10.4663153182,-4.0641406222,11.2276887798,46.24,1.04,46.251694023,136.12,39.4536846818,-27.7841406222,48.2550692165,-10.4663153182,-4.0641406222,11.2276887798,49.92,-23.72,55.2688411313,136.42,34.2536846818,-19.2241406222,39.2795429829,-10.4663153182,-4.0641406222,11.2276887798,44.72,-15.16,47.2197416342,135.1
2020-03-21 00:30:00,44.7625179794,-7.8123552416,45.4391451315,-10.9574820206,-4.2123552416,11.7392652629,55.72,-3.6,55.8361746541,134.76,38.4025179794,-25.2223552416,45.9447558607,-10.9574820206,-4.2123552416,11.7392652629,49.36,-21.01,53.6454070727,133.53,42.3225179794,-30.7323552416,52.3036632256,-10.9574820206,-4.2123552416,11.7392652629,53.28,-26.52,59.5152820711,134.89,37.7525179794,-2.4923552416,37.8346990002,-10.9574820206,-4.2123552416,11.7392652629,48.71,1.72,48.7403580208,134.52,41.5625179794,-26.9723552416,49.5474605613,-10.9574820206,-4.2123552416,11.7392652629,52.52,-22.76,57.2395667349,134.89,36.1225179794,-20.4523552416,41.5106629687,-10.9574820206,-4.2123552416,11.7392652629,47.08,-16.24,49.8022489452,133.53
2020-03-21 01:00:00,44.2220181545,-8.083788566,44.9548053854,-12.5379818455,-4.763788566,13.4124818829,56.76,-3.32,56.8570136395,134.67,38.6120181545,-25.063788566,46.0334817632,-12.5379818455,-4.763788566,13.4124818829,51.15,-20.3,55.031013983,133.39,41.7320181545,-30.983788566,51.9764994315,-12.5379818455,-4.763788566,13.4124818829,54.27,-26.22,60.2720606915,134.78,37.9120181545,-2.363788566,37.985636982,-12.5379818455,-4.763788566,13.4124818829,50.45,2.4,50.5070539628,134.36,40.9420181545,-27.243788566,49.1779713489,-12.5379818455,-4.763788566,13.4124818829,53.48,-22.48,58.0125917366,134.78,36.2220181545,-19.643788566,41.2057402362,-12.5379818455,-4.763788566,13.4124818829,48.76,-14.88,50.9799176147,133.39
2020-03-21 01:30:00,42.9887014011,-8.3849414855,43.7988092517,-12.5312985989,-4.7549414855,13.4030934155,55.52,-3.63,55.6385414978,135.09,37.4787014011,-25.5549414855,45.3619674732,-12.5312985989,-4.7549414855,13.4030934155,50.01,-20.8,54.1630879843,133.8,40.5587014011,-31.4349414855,51.3143625659,-12.5312985989,-4.7549414855,13.4030934155,53.09,-26.68,59.4169209906,135.19,36.7987014011,-2.7249414855,36.8994543443,-12.5312985989,-4.7549414855,13.4030934155,49.33,2.03,49.3717510323,134.79,39.7887014011,-27.6749414855,48.4669283678,-12.5312985989,-4.7549414855,13.4030934155,52.32,-22.92,57.1201260503,135.19,35.1887014011,-21.2349414855,41.0994823105,-12.5312985989,-4.7549414855,13.4030934155,47.72,-16.48,50.4855306004,133.8
2020-03-21 02:00:00,41.6501514996,-8.7201616149,42.5532177224,-12.0398485004,-4.6101616149,12.8923055358,53.69,-4.11,53.8470816294,136.38,35.9901514996,-26.2601616149,44.5520717027,-12.0398485004,-4.6101616149,12.8923055358,48.03,-21.65,52.6839956723,135.09,39.2801514996,-32.2101616149,50.7978819745,-12.0398485004,-4.6101616149,12.8923055358,51.32,-27.6,58.270939584,136.49,35.3901514996,-3.0201616149,35.5187865691,-12.0398485004,-4.6101616149,12.8923055358,47.43,1.5899999999999999,47.4566433706,136.1,38.5601514996,-28.4901616149,47.9434520296,-12.0398485004,-4.6101616149,12.8923055358,50.6,-23.88,55.951893623,136.49,33.8801514996,-21.6901616149,40.2284448682,-12.0398485004,-4.6101616149,12.8923055358,45.92,-17.08,48.993599582,135.09
2020-03-21 02:30:00,41.0233678818,-8.5741167384,41.9098101906,-11.8166321182,-4.4841167384,12.6388329185,52.84,-4.09,52.9980537378,136.71,35.4233678818,-26.9041167384,44.48197938,-11.8166321182,-4.4841167384,12.6388329185,47.24,-22.42,52.2902859047,135.47,38.7033678818,-32.1741167384,50.3301547116,-11.8166321182,-4.4841167384,12.6388329185,50.52,-27.69,57.6108192964,136.81,34.8433678818,-3.5141167384000003,35.0201270957,-11.8166321182,-4.4841167384,12.6388329185,46.66,0.97,46.6700814227,136.49,37.9833678818,-28.444116738399998,47.4531770556,-11.8166321182,-4.4841167384,12.6388329185,49.8,-23.96,55.2641077011,136.81,33.3833678818,-19.7241167384,38.7748634071,-11.8166321182,-4.4841167384,12.6388329185,45.2,-15.24,47.7000796645,135.47
2020-03-21 03:00:00,40.216117821,-0.0817708416,40.2162009526,-11.653882179,-4.4217708416,12.464550823,51.87,4.34,52.0512487843,136.63,34.896117821,-21.2517708416,40.8580078183,-11.653882179,-4.4217708416,12.464550823,46.55,-16.83,49.4990040304,135.66,37.396117821,-37.5517708416,52.9962745995,-11.653882179,-4.4217708416,12.464550823,49.05,-33.13,59.1903657701,136.73,34.286117821,2.0282291584,34.3460563785,-11.653882179,-4.4217708416,12.464550823,45.94,6.45,46.3905820183,136.68,36.746117821,-34.3017708416,50.2681674401,-11.653882179,-4.4217708416,12.464550823,48.4,-29.88,56.8803516164,136.73,32.426117821,-28.2217708416,42.987457082,-11.653882179,-4.4217708416,12.464550823,44.08,-23.8,50.0947741786,135.66
2020-03-21 03:30:00,39.3934844029,4.4721122952,39.6465181546,-11.4765155971,-4.3278877048,12.2654401567,50.87,8.8,51.6255450334,136.38,34.2734844029,-17.9678877048,38.6977611974,-11.4765155971,-4.3278877048,12.2654401567,45.75,-13.64,47.7400471303,135.53,36.3134844029,-40.8378877048,54.6479846076,-11.4765155971,-4.3278877048,12.2654401567,47.79,-36.51,60.1403708003,136.5,33.663484402899996,5.1721122952,34.0584927402,-11.4765155971,-4.3278877048,12.2654401567,45.14,9.5,46.1288369678,136.57,35.6834844029,-37.9278877048,52.0752890043,-11.4765155971,-4.3278877048,12.2654401567,47.16,-33.6,57.9053158182,136.5,31.5634844029,-31.8078877048,44.8106602037,-11.4765155971,-4.3278877048,12.2654401567,43.04,-27.48,51.0645865547,135.53
2020-03-21 04:00:00,38.4976342998,4.0460594993,38.7096686133,-11.2723657002,-4.1839405007,12.0237925212,49.77,8.23,50.4458699994,136.03,33.3776342998,-18.0339405007,37.9379688628,-11.2723657002,-4.1839405007,12.0237925212,44.65,-13.85,46.7487432986,135.18,35.4776342998,-40.9939405007,54.2140728343,-11.2723657002,-4.1839405007,12.0237925212,46.75,-36.81,59.5024251607,136.14,32.7776342998,4.9560594993,33.1502011465,-11.2723657002,-4.1839405007,12.0237925212,44.05,9.14,44.98824402,136.18,34.8476342998,-38.1039405007,51.6359167438,-11.2723657002,-4.1839405007,12.0237925212,46.12,-33.92,57.250509168,136.14,30.6876342998,-31.783940500699998,44.180875644,-11.2723657002,-4.1839405007,12.0237925212,41.96,-27.6,50.2235164042,135.18
2020-03-21 04:30:00,38.0443508977,4.2542500673,38.2814743559,-11.2856491023,-4.1357499327,12.0195799912,49.33,8.39,50.038395258,136.57,32.9243508977,-17.8357499327,37.4449844131,-11.2856491023,-4.1357499327,12.0195799912,44.21,-13.7,46.2840588108,135.69,35.0543508977,-41.1957499327,54.0915643088,-11.2856491023,-4.1357499327,12.0195799912,46.34,-37.06,59.3366598318,136.68,32.3343508977,5.3342500673,32.7713971591,-11.2856491023,-4.1357499327,12.0195799912,43.62,9.47,44.6361434266,136.71,34.4343508977,-38.3357499327,51.5301294841,-11.2856491023,-4.1357499327,12.0195799912,45.72,-34.2,57.0960453972,136.68,30.3143508977,-31.4957499327,43.7143241303,-11.2856491023,-4.1357499327,12.0195799912,41.6,-27.36,49.7908585987,135.69
2020-03-21 05:00:00,37.7906008943,4.5068361434,38.0583905069,-11.1893991057,-4.1131638566,11.9214415763,48.98,8.62,49.7327336872,136.87,32.6506008943,-18.1531638566,37.3577180347,-11.1893991057,-4.1131638566,11.9214415763,43.84,-14.04,46.0333270577,136.0,34.8006008943,-41.0931638566,53.8491405535,-11.1893991057,-4.1131638566,11.9214415763,45.99,-36.98,59.0135620006,136.96,32.0806008943,5.1068361434,32.4845306128,-11.1893991057,-4.1131638566,11.9214415763,43.27,9.22,44.241398034,137.04,34.2106008943,-38.1931638566,51.2745841419,-11.1893991057,-4.1131638566,11.9214415763,45.4,-34.08,56.7680050733,136.96,30.0906008943,-31.6331638566,43.6589202541,-11.1893991057,-4.1131638566,11.9214415763,41.28,-27.52,49.6123855504,136.0
2020-03-21 05:30:00,38.0260342425,4.4110154818,38.2810179827,-11.1539657575,-4.1289845182,11.8936733296,49.18,8.54,49.9159693886,136.16,32.8460342425,-17.9989845182,37.4543109554,-11.1539657575,-4.1289845182,11.8936733296,44.0,-13.87,46.1343353697,135.31,35.0460342425,-40.7189845182,53.7239259206,-11.1539657575,-4.1289845182,11.8936733296,46.2,-36.59,58.9344389979,136.25,32.2660342425,5.0410154818,32.6574463611,-11.1539657575,-4.1289845182,11.8936733296,43.42,9.17,44.3777568158,136.32,34.4060342425,-37.8089845182,51.1203922383,-11.1539657575,-4.1289845182,11.8936733296,45.56,-33.68,56.6573560979,136.25,30.2060342425,-31.4889845182,43.6343975625,-11.1539657575,-4.1289845182,11.8936733296,41.36,-27.36,49.5905152222,135.31
2020-03-21 06:00:00,38.5380341222,4.5512796707,38.8058529174,-11.3619658778,-4.1987203293,12.1129484855,49.9,8.75,50.6613511466,136.0,33.3880341222,-17.8487203293,37.8594458483,-11.3619658778,-4.1987203293,12.1129484855,44.75,-13.65,46.7855212646,135.16,35.5280341222,-40.4887203293,53.8662944938,-11.3619658778,-4.1987203293,12.1129484855,46.89,-36.29,59.2928005748,136.11,32.7880341222,5.1412796707,33.1886718362,-11.3619658778,-4.1987203293,12.1129484855,44.15,9.34,45.1271326366,136.16,34.8380341222,-37.5987203293,51.2577056832,-11.3619658778,-4.1987203293,12.1129484855,46.2,-33.4,57.008771255,136.11,30.6780341222,-31.9187203293,44.2712828486,-11.3619658778,-4.1987203293,12.1129484855,42.04,-27.72,50.3563302873,135.16
2020-03-21 06:30:00,39.3122172969,4.5486695011,39.5744971292,-12.1377827031,-4.4513304989,12.9282679488,51.45,9.0,52.2312406515,134.55,34.4522172969,-16.9213304989,38.3834170252,-12.1377827031,-4.4513304989,12.9282679488,46.59,-12.47,48.2299595687,133.68,36.2322172969,-39.6313304989,53.6974480526,-12.1377827031,-4.4513304989,12.9282679488,48.37,-35.18,59.81044474,134.66,33.7922172969,5.6086695011,34.254505155,-12.1377827031,-4.4513304989,12.9282679488,45.93,10.06,47.0188100658,134.66,35.5022172969,-36.6913304989,51.0554714676,-12.1377827031,-4.4513304989,12.9282679488,47.64,-32.24,57.5237968149,134.66,31.5822172969,-31.5313304989,44.628032137,-12.1377827031,-4.4513304989,12.9282679488,43.72,-27.08,51.4272768091,133.68
2020-03-21 07:00:00,40.4570172245,5.1587815457,40.784595986,-12.8029827755,-4.5912184543,13.6013107767,53.26,9.75,54.1450838027,134.55,35.6670172245,-16.6812184543,39.3751084673,-12.8029827755,-4.5912184543,13.6013107767,48.47,-12.09,49.9550698128,133.68,37.2670172245,-39.0412184543,53.9726533645,-12.8029827755,-4.5912184543,13.6013107767,50.07,-34.45,60.776701128,134.66,34.9670172245,5.8787815457,35.4577546672,-12.8029827755,-4.5912184543,13.6013107767,47.77,10.47,48.9039241779,134.66,36.5570172245,-36.0712184543,51.3570667886,-12.8029827755,-4.5912184543,13.6013107767,49.36,-31.48,58.5440005466,134.66,32.7170172245,-31.5912184543,45.4797570299,-12.8029827755,-4.5912184543,13.6013107767,45.52,-27.0,52.9251395841,133.68
2020-03-21 07:30:00,41.6099338349,5.5060353221,41.9726460771,-12.9500661651,-4.6739646779,13.7677216521,54.56,10.18,55.5015855629,134.03,36.9499338349,-16.1839646779,40.3387942693,-12.9500661651,-4.6739646779,13.7677216521,49.9,-11.51,51.210253856,133.21,38.3499338349,-38.3339646779,54.223705822,-12.9500661651,-4.6739646779,13.7677216521,51.3,-33.66,61.3570338266,134.14,36.1899338349,6.1760353221,36.7131410162,-12.9500661651,-4.6739646779,13.7677216521,49.14,10.85,50.3235739987,134.19,37.6099338349,-35.3539646779,51.6179226773,-12.9500661651,-4.6739646779,13.7677216521,50.56,-30.68,59.1403077435,134.14,33.8099338349,-29.3139646779,44.7484094808,-12.9500661651,-4.6739646779,13.7677216521,46.76,-24.64,52.8547746188,133.21
2020-03-21 08:00:00,43.4721340022,6.5242339351,43.9589815981,-12.0378659978,-4.5057660648999995,12.8534876828,55.51,11.03,56.5952383156,133.71,38.4121340022,-15.4057660649,41.3863463795,-12.0378659978,-4.5057660648999995,12.8534876828,50.45,-10.9,51.6140726934,132.91,40.1621340022,-37.1257660649,54.6929567084,-12.0378659978,-4.5057660648999995,12.8534876828,52.2,-32.62,61.554077038,133.81,37.6121340022,6.8542339351,38.2315726466,-12.0378659978,-4.5057660648999995,12.8534876828,49.65,11.36,50.9330158149,133.88,39.4021340022,-34.1057660649,52.1126802496,-12.0378659978,-4.5057660648999995,12.8534876828,51.44,-29.6,59.3484085718,133.81,35.2421340022,-30.0257660649,46.2985381714,-12.0378659978,-4.5057660648999995,12.8534876828,47.28,-25.52,53.7277284091,132.91
2020-03-21 08:30:00,45.6934339971,7.6263316914,46.3254880763,-10.9965660029,-4.2636683086,11.7942075318,56.69,11.89,57.9234684735,133.24,40.0234339971,-13.5636683086,42.2592991767,-10.9965660029,-4.2636683086,11.7942075318,51.02,-9.3,51.8606826025,132.38,42.3134339971,-35.8436683086,55.4544430541,-10.9965660029,-4.2636683086,11.7942075318,53.31,-31.58,61.9617018811,133.34,39.2134339971,8.5463316914,40.1339406391,-10.9965660029,-4.2636683086,11.7942075318,50.21,12.81,51.8183384527,133.35,41.5234339971,-32.8636683086,52.9548511999,-10.9965660029,-4.2636683086,11.7942075318,52.52,-28.6,59.8022608268,133.34,36.7634339971,-27.9036683086,46.1537082403,-10.9965660029,-4.2636683086,11.7942075318,47.76,-23.64,53.2904043895,132.38
2020-03-21 09:00:00,47.6550840715,8.4064838776,48.3908670004,-9.9249159285,-4.0635161224,10.7245568423,57.58,12.47,58.9148309002,133.1,41.4650840715,-12.3935161224,43.2776205323,-9.9249159285,-4.0635161224,10.7245568423,51.39,-8.33,52.0607433677,132.19,44.2350840715,-34.9035161224,56.3471214928,-9.9249159285,-4.0635161224,10.7245568423,54.16,-30.84,62.3250447252,133.19,40.6350840715,9.5864838776,41.7505776084,-9.9249159285,-4.0635161224,10.7245568423,50.56,13.65,52.3701833107,133.15,43.4350840715,-31.8635161224,53.8691951674,-9.9249159285,-4.0635161224,10.7245568423,53.36,-27.8,60.1675128288,133.19,38.1150840715,-27.1435161224,46.7924149972,-9.9249159285,-4.0635161224,10.7245568423,48.04,-23.08,53.2966040194,132.19
2020-03-21 09:30:00,48.0723675918,10.137596865,49.1296590267,-7.3476324082,-3.762403135,8.2549003238,55.42,13.9,57.1365592244,132.8,42.7123675918,-11.722403135,44.2917721542,-7.3476324082,-3.762403135,8.2549003238,50.06,-7.96,50.6889060841,132.0,44.7423675918,-33.142403135,55.6803227656,-7.3476324082,-3.762403135,8.2549003238,52.09,-29.38,59.8042849635,132.9,41.8723675918,10.207596865,43.0986102039,-7.3476324082,-3.762403135,8.2549003238,49.22,13.97,51.1641407628,132.99,43.8923675918,-30.162403135,53.2570229706,-7.3476324082,-3.762403135,8.2549003238,51.24,-26.4,57.6411103293,132.9,39.4123675918,-27.202403135,47.8884689201,-7.3476324082,-3.762403135,8.2549003238,46.76,-23.44,52.3061296599,132.0
2020-03-21 10:00:00,50.2183841964,12.2122968715,51.6819727388,-5.2516158036,-2.9977031285,6.0469573006,55.47,15.21,57.5175190703,132.19,42.8383841964,-11.4277031285,44.3364360244,-5.2516158036,-2.9977031285,6.0469573006,48.09,-8.43,48.82328338,131.6,46.8883841964,-30.6577031285,56.0215613283,-5.2516158036,-2.9977031285,6.0469573006,52.14,-27.66,59.0224974057,132.28,42.0683841964,10.3322968715,43.3186484961,-5.2516158036,-2.9977031285,6.0469573006,47.32,13.33,49.1616852844,132.61,46.0283841964,-27.6777031285,53.7090998081,-5.2516158036,-2.9977031285,6.0469573006,51.28,-24.68,56.9099358636,132.28,39.6283841964,-24.3177031285,46.4947257166,-5.2516158036,-2.9977031285,6.0469573006,44.88,-21.32,49.6865857149,131.6
2020-03-21 10:30:00,49.1978848098,13.4826253374,51.0118913171,-1.8421151902,-2.3673746626,2.9996418397999998,51.04,15.85,53.4444019519,132.41,42.6378848098,-10.3773746626,43.8825606128,-1.8421151902,-2.3673746626,2.9996418397999998,44.48,-8.01,45.1954699057,131.82,46.0778848098,-29.7073746626,54.8242608513,-1.8421151902,-2.3673746626,2.9996418397999998,47.92,-27.34,55.1706624938,132.49,41.9378848098,11.4626253374,43.4761769472,-1.8421151902,-2.3673746626,2.9996418397999998,43.78,13.83,45.9124961203,132.85,45.2378848098,-26.8073746626,52.5842329826,-1.8421151902,-2.3673746626,2.9996418397999998,47.08,-24.44,53.0456407257,132.49,39.5978848098,-26.8873746626,47.8635915666,-1.8421151902,-2.3673746626,2.9996418397999998,41.44,-24.52,48.1508463062,131.82
2020-03-21 11:00:00,49.3767846166,13.9925533926,51.321130244,-1.1232153834,-2.0174466074,2.3090482046,50.5,16.01,52.9770714555,132.49,42.4167846166,-9.8874466074,43.5539345826,-1.1232153834,-2.0174466074,2.3090482046,43.54,-7.87,44.2455477986,131.89,46.2767846166,-29.2174466074,54.7284202285,-1.1232153834,-2.0174466074,2.3090482046,47.4,-27.2,54.6497941442,132.57,41.7367846166,11.9325533926,43.409043074,-1.1232153834,-2.0174466074,2.3090482046,42.86,13.95,45.0730751114,132.92,45.3967846166,-26.2974466074,52.4635468835,-1.1232153834,-2.0174466074,2.3090482046,46.52,-24.28,52.4750302525,132.57,39.4367846166,-26.1774466074,47.3341176297,-1.1232153834,-2.0174466074,2.3090482046,40.56,-24.16,47.2103717418,131.89
2020-03-21 11:30:00,50.8826017101,14.4870930838,52.9047731571,-0.6873982899000001,-1.8329069162,1.9575658794000002,51.57,16.32,54.0907321082,132.57,42.7026017101,-9.5529069162,43.7580875195,-0.6873982899000001,-1.8329069162,1.9575658794000002,43.39,-7.72,44.0714249826,132.0,47.7226017101,-28.7329069162,55.7048171511,-0.6873982899000001,-1.8329069162,1.9575658794000002,48.41,-26.9,55.3817487987,132.64,42.0426017101,12.2770930838,43.7984859686,-0.6873982899000001,-1.8329069162,1.9575658794000002,42.73,14.11,44.9993888847,133.04,46.8326017101,-25.8329069162,53.4848732136,-0.6873982899000001,-1.8329069162,1.9575658794000002,47.52,-24.0,53.2367391939,132.64,39.7126017101,-25.8329069162,47.3754136059,-0.6873982899000001,-1.8329069162,1.9575658794000002,40.4,-24.0,46.9910629801,132.0
2020-03-21 12:00:00,49.3513181079,14.4189746283,51.4145838096,0.3313181079,-1.7110253717,1.7428079387,49.02,16.13,51.6055936891,132.77,42.4113181079,-9.6110253717,43.4866843108,0.3313181079,-1.7110253717,1.7428079387,42.08,-7.9,42.8151421812,132.18,46.3213181079,-29.0110253717,54.6562357318,0.3313181079,-1.7110253717,1.7428079387,45.99,-27.3,53.4824279554,132.85,41.7713181079,12.2989746283,43.544319875,0.3313181079,-1.7110253717,1.7428079387,41.44,14.01,43.7441847564,133.22,45.4513181079,-26.1110253717,52.4176302756,0.3313181079,-1.7110253717,1.7428079387,45.12,-24.4,51.2949744127,132.85,39.4913181079,-25.7510253717,47.145302137,0.3313181079,-1.7110253717,1.7428079387,39.16,-24.04,45.9502687696,132.18
2020-03-21 12:30:00,48.998867889,14.2769650329,51.0364652475,0.9888678890000001,-1.6730349671,1.9434262793000001,48.01,15.95,50.5901433088,132.61,42.518867889,-9.7630349671,43.6253478878,0.9888678890000001,-1.6730349671,1.9434262793000001,41.53,-8.09,42.3106251431,132.05,46.038867889,-29.0730349671,54.4501489319,0.9888678890000001,-1.6730349671,1.9434262793000001,45.05,-27.4,52.7281945452,132.72,41.908867889,12.1169650329,43.6253830854,0.9888678890000001,-1.6730349671,1.9434262793000001,40.92,13.79,43.1811359276,133.08,45.188867889,-26.1930349671,52.2313015526,0.9888678890000001,-1.6730349671,1.9434262793000001,44.2,-24.52,50.5457258332,132.72,39.668867889,-25.1930349671,46.9926386836,0.9888678890000001,-1.6730349671,1.9434262793000001,38.68,-23.52,45.2695570997,132.05
2020-03-21 13:00:00,49.0242349141,14.0452436778,50.9965143797,0.5642349141,-1.6047563222,1.701059638,48.46,15.65,50.9243959218,132.78,41.8942349141,-10.0047563222,43.0722888654,0.5642349141,-1.6047563222,1.701059638,41.33,-8.4,42.1749795495,132.21,46.0242349141,-29.3947563222,54.6102728309,0.5642349141,-1.6047563222,1.701059638,45.46,-27.79,53.2812884604,132.89,41.2742349141,11.9152436778,42.9596962238,0.5642349141,-1.6047563222,1.701059638,40.71,13.52,42.8963226862,133.26,45.1642349141,-26.5247563222,52.3771974558,0.5642349141,-1.6047563222,1.701059638,44.6,-24.92,51.0897876292,132.89,39.0442349141,-24.9647563222,46.343190851,0.5642349141,-1.6047563222,1.701059638,38.48,-23.36,45.0155528679,132.21
2020-03-21 13:30:00,48.691418097,13.2588945965,50.4643684416,0.261418097,-1.6111054034999999,1.6321764741,48.43,14.87,50.6614429325,133.1,41.391418097,-10.3111054035,42.6563991298,0.261418097,-1.6111054034999999,1.6321764741,41.13,-8.7,42.0400630352,132.47,45.701418097,-30.3311054035,54.8506660951,0.261418097,-1.6111054034999999,1.6321764741,45.44,-28.72,53.7552974134,133.2,40.801418097,11.6988945965,42.4454927348,0.261418097,-1.6111054034999999,1.6321764741,40.54,13.31,42.6690485012,133.52,44.861418097,-27.4511054035,52.5938211347,0.261418097,-1.6111054034999999,1.6321764741,44.6,-25.84,51.5447921715,133.2,38.581418097,-25.0911054035,46.0227051871,0.261418097,-1.6111054034999999,1.6321764741,38.32,-23.48,44.9414374492,132.47
2020-03-21 14:00:00,47.9865346343,12.3365167708,49.5469186957,0.5165346343,-1.3734832292,1.4674004938,47.47,13.71,49.4101710177,133.6,40.4765346343,-9.9934832292,41.6919604127,0.5165346343,-1.3734832292,1.4674004938,39.96,-8.62,40.8791633965,132.82,45.0565346343,-31.5134832292,54.9835515267,0.5165346343,-1.3734832292,1.4674004938,44.54,-30.14,53.7794682012,133.7,39.8965346343,12.1165167708,41.6958445709,0.5165346343,-1.3734832292,1.4674004938,39.38,13.49,41.6264879614,133.88,44.2765346343,-28.6534832292,52.7392986338,0.5165346343,-1.3734832292,1.4674004938,43.76,-27.28,51.5668110319,133.7,37.7165346343,-25.1734832292,45.3457963069,0.5165346343,-1.3734832292,1.4674004938,37.2,-23.8,44.1619745935,132.82
2020-03-21 14:30:00,47.3212515776,12.461680878,48.9345924799,0.6012515776,-1.448319122,1.5681618982,46.72,13.91,48.7467588666,133.83,40.0312515776,-10.918319122,41.4935030495,0.6012515776,-1.448319122,1.5681618982,39.43,-9.47,40.5512737161,133.15,44.4212515776,-31.608319122,54.519110681,0.6012515776,-1.448319122,1.5681618982,43.82,-30.16,53.1960336867,133.94,39.4712515776,11.341680878,41.068399363,0.6012515776,-1.448319122,1.5681618982,38.87,12.79,40.9201783965,134.22,43.6412515776,-28.768319122,52.270211635,0.6012515776,-1.448319122,1.5681618982,43.04,-27.32,50.9786622029,133.94,37.3612515776,-26.048319122,45.5453405798,0.6012515776,-1.448319122,1.5681618982,36.76,-24.6,44.2318618193,133.15
2020-03-21 15:00:00,47.6937180162,11.9194629902,49.1605973945,-0.9562819838000001,-1.8005370098,2.0387272393,48.65,13.72,50.5476102304,133.67,40.1437180162,-11.7605370098,41.8309493907,-0.9562819838000001,-1.8005370098,2.0387272393,41.1,-9.96,42.2896157467,133.02,44.7237180162,-32.0305370098,55.0106012904,-0.9562819838000001,-1.8005370098,2.0387272393,45.68,-30.23,54.7769595724,133.78,39.5637180162,10.4994629902,40.9331956528,-0.9562819838000001,-1.8005370098,2.0387272393,40.52,12.3,42.3457246957,134.11,43.9237180162,-29.1205370098,52.7000823539,-0.9562819838000001,-1.8005370098,2.0387272393,44.88,-27.32,52.5413817862,133.78,37.4037180162,-26.8805370098,46.0608444492,-0.9562819838000001,-1.8005370098,2.0387272393,38.36,-25.08,45.8311684337,133.02
2020-03-21 15:30:00,47.5567010375,10.8771729479,48.7847589408,-3.3232989625,-2.4528270521,4.1304571831,50.88,13.33,52.5971795822,133.67,40.4767010375,-12.7628270521,42.441172006,-3.3232989625,-2.4528270521,4.1304571831,43.8,-10.31,44.9970676822,133.02,44.4667010375,-33.0728270521,55.417500759,-3.3232989625,-2.4528270521,4.1304571831,47.79,-30.62,56.7579818175,133.78,39.8267010375,9.5371729479,40.9527017835,-3.3232989625,-2.4528270521,4.1304571831,43.15,11.99,44.7848478841,134.11,43.7167010375,-30.1328270521,53.0955479843,-3.3232989625,-2.4528270521,4.1304571831,47.04,-27.68,54.5797031872,133.78,37.6367010375,-28.0128270521,46.917371457,-3.3232989625,-2.4528270521,4.1304571831,40.96,-25.56,48.2807953538,133.02
2020-03-21 16:00:00,48.384818056,10.2927212917,49.4674714323,-5.025181944,-2.7472787083,5.7271278902,53.41,13.04,54.9788113731,133.29,40.954818056,-12.9972787083,42.9677364522,-5.025181944,-2.7472787083,5.7271278902,45.98,-10.25,47.1086287213,132.63,45.174818056,-33.3072787083,56.1260991104,-5.025181944,-2.7472787083,5.7271278902,50.2,-30.56,58.7703462641,133.39,40.264818056,9.1627212917,41.2942009797,-5.025181944,-2.7472787083,5.7271278902,45.29,11.91,46.8298216952,133.68,44.374818056,-30.3472787083,53.7594810476,-5.025181944,-2.7472787083,5.7271278902,49.4,-27.6,56.5872777221,133.39,37.934818056,-27.2272787083,46.6944871136,-5.025181944,-2.7472787083,5.7271278902,42.96,-24.48,49.4452424405,132.63
2020-03-21 16:30:00,50.6528010903,9.5149708149,51.5387323079,-8.4771989097,-3.6050291851000003,9.2119019089,59.13,13.12,60.5680716219,133.04,43.2428010903,-13.0650291851,45.1733863436,-8.4771989097,-3.6050291851000003,9.2119019089,51.72,-9.46,52.5780372399,132.34,47.1728010903,-33.8550291851,58.0640694736,-8.4771989097,-3.6050291851000003,9.2119019089,55.65,-30.25,63.3402320804,133.16,42.3928010903,9.0349708149,43.3448991452,-8.4771989097,-3.6050291851000003,9.2119019089,50.87,12.64,52.4168532058,133.37,46.3628010903,-30.8050291851,55.6638046493,-8.4771989097,-3.6050291851000003,9.2119019089,54.84,-27.2,61.2149132157,133.16,39.9228010903,-27.6450291851,48.5600420669,-8.4771989097,-3.6050291851000003,9.2119019089,48.4,-24.04,54.0414803646,132.34
2020-03-21 17:00:00,52.5486345989,9.4693179686,53.3950089521,-11.5713654011,-4.6106820314,12.4561184179,64.12,14.08,65.6477021685,131.65,45.9786345989,-12.9206820314,47.7595944679,-11.5713654011,-4.6106820314,12.4561184179,57.55,-8.31,58.146870939,130.99,48.8186345989,-33.0306820314,58.9430660855,-11.5713654011,-4.6106820314,12.4561184179,60.39,-28.42,66.7431532069,131.77,44.9686345989,8.7893179686,45.8195395878,-11.5713654011,-4.6106820314,12.4561184179,56.54,13.4,58.1062096509,132.0,47.9486345989,-29.9306820314,56.5235993791,-11.5713654011,-4.6106820314,12.4561184179,59.52,-25.32,64.6817810515,131.77,42.2686345989,-26.7706820314,50.0330579446,-11.5713654011,-4.6106820314,12.4561184179,53.84,-22.16,58.2220851568,130.99
2020-03-21 17:30:00,54.9010671222,9.2857067723,55.6808002944,-15.3689328778,-5.5642932277,16.3451967539,70.27,14.85,71.8219701763,130.9,48.8610671222,-12.4342932277,50.4184046594,-15.3689328778,-5.5642932277,16.3451967539,64.23,-6.87,64.5963605786,130.21,50.8410671222,-32.7242932277,60.4623310283,-15.3689328778,-5.5642932277,16.3451967539,66.21,-27.16,71.5641649151,131.02,47.6710671222,9.0557067723,48.5235660862,-15.3689328778,-5.5642932277,16.3451967539,63.04,14.62,64.7131053188,131.17,49.9110671222,-29.5242932277,57.9896414188,-15.3689328778,-5.5642932277,16.3451967539,65.28,-23.96,69.5381909457,131.02,44.6710671222,-26.8442932277,52.1164112035,-15.3689328778,-5.5642932277,16.3451967539,60.04,-21.28,63.6996075341,130.21
2020-03-21 18:00:00,56.4679503879,9.4981485396,57.2611932,-17.6320496121,-6.1418514604,18.6711411779,74.1,15.64,75.7325531063,130.99,50.3679503879,-12.4618514604,51.8866858462,-17.6320496121,-6.1418514604,18.6711411779,68.0,-6.32,68.2930626052,130.34,52.1979503879,-32.5118514604,61.4950933822,-17.6320496121,-6.1418514604,18.6711411779,69.83,-26.37,74.6431899104,131.1,49.0779503879,9.0581485396,49.9068659529,-17.6320496121,-6.1418514604,18.6711411779,66.71,15.2,68.4197639575,131.28,51.2879503879,-29.2218514604,59.0285562907,-17.6320496121,-6.1418514604,18.6711411779,68.92,-23.08,72.6818601853,131.1,46.0079503879,-27.1018514604,53.3970209982,-17.6320496121,-6.1418514604,18.6711411779,63.64,-20.96,67.002770092,130.34
2020-03-21 18:30:00,58.1122669911,9.4042572739,58.8682905282,-19.0077330089,-6.6157427261,20.1261512952,77.12,16.02,78.7663303703,130.3,52.0122669911,-12.1457427261,53.4115622681,-19.0077330089,-6.6157427261,20.1261512952,71.02,-5.53,71.2349724503,129.63,53.7022669911,-31.8957427261,62.460162376,-19.0077330089,-6.6157427261,20.1261512952,72.71,-25.28,76.9793641179,130.41,50.6322669911,9.1642572739,51.4549324364,-19.0077330089,-6.6157427261,20.1261512952,69.64,15.78,71.4054479714,130.55,52.7122669911,-28.6157427261,59.9786947433,-19.0077330089,-6.6157427261,20.1261512952,71.72,-22.0,75.0183870794,130.41,47.3922669911,-27.0957427261,54.591265276,-19.0077330089,-6.6157427261,20.1261512952,66.4,-20.48,69.4866202948,129.63
2020-03-21 19:00:00,59.9271338489,-1.7883929535,59.953813229,-19.962866151100002,-6.9483929535,21.1375540119,79.89,5.16,80.0564656977,130.92,53.3971338489,-20.1083929535,57.0578773742,-19.962866151100002,-6.9483929535,21.1375540119,73.36,-13.16,74.5310351464,129.91,56.4271338489,-23.5483929535,61.143668888,-19.962866151100002,-6.9483929535,21.1375540119,76.39,-16.6,78.1728347957,131.02,52.0471338489,1.5316070465,52.0696645085,-19.962866151100002,-6.9483929535,21.1375540119,72.01,8.48,72.507589258,130.82,55.3571338489,-19.5483929535,58.7073414065,-19.962866151100002,-6.9483929535,21.1375540119,75.32,-12.6,76.3666314564,131.02,49.7571338489,-18.4283929535,53.0601360317,-19.962866151100002,-6.9483929535,21.1375540119,69.72,-11.48,70.6588196901,129.91
2020-03-21 19:30:00,59.6297672579,-2.1730926665,59.6693512196,-19.4802327421,-6.8030926664999996,20.6339898594,79.11,4.63,79.2453721046,131.48,52.8097672579,-20.7630926665,56.7448458885,-19.4802327421,-6.8030926664999996,20.6339898594,72.29,-13.96,73.6255777566,130.5,56.1497672579,-24.0830926665,61.096576954,-19.4802327421,-6.8030926664999996,20.6339898594,75.63,-17.28,77.57896171,131.59,51.4797672579,1.0469073335,51.4904112616,-19.4802327421,-6.8030926664999996,20.6339898594,70.96,7.85,71.3928854999,131.4,55.0797672579,-20.0430926665,58.6131924128,-19.4802327421,-6.8030926664999996,20.6339898594,74.56,-13.24,75.7264233937,131.59,49.2397672579,-17.8430926665,52.3729952887,-19.4802327421,-6.8030926664999996,20.6339898594,68.72,-11.04,69.6011494158,130.5
2020-03-21 20:00:00,57.2198006473,-3.5913631405,57.3323946415,-18.0001993527,-6.3613631405,19.0912052459,75.22,2.77,75.2709857781,132.11,50.3998006473,-21.4813631405,54.786758141600004,-18.0001993527,-6.3613631405,19.0912052459,68.4,-15.12,70.05122697,131.02,53.8898006473,-25.6613631405,59.6876551059,-18.0001993527,-6.3613631405,19.0912052459,71.89,-19.3,74.4356238638,132.21,49.1898006473,0.4886368595,49.1922275741,-18.0001993527,-6.3613631405,19.0912052459,67.19,6.85,67.5382750742,131.93,52.9198006473,-21.6813631405,57.1890444769,-18.0001993527,-6.3613631405,19.0912052459,70.92,-15.32,72.5558322949,132.21,47.0798006473,-18.4013631405,50.5481730077,-18.0001993527,-6.3613631405,19.0912052459,65.08,-12.04,66.184348603,131.02
2020-03-21 20:30:00,54.8573671811,-3.8981524388,54.9956937085,-16.8926328189,-5.9481524388,17.9092590854,71.75,2.05,71.77927974,133.02,48.1473671811,-23.3881524388,53.5273261146,-16.8926328189,-5.9481524388,17.9092590854,65.04,-17.44,67.3376209856,132.06,51.6973671811,-26.2981524388,58.0018154471,-16.8926328189,-5.9481524388,17.9092590854,68.59,-20.35,71.5451647563,133.11,47.0473671811,-1.0681524388,47.0594911608,-16.8926328189,-5.9481524388,17.9092590854,63.94,4.88,64.1259541839,133.01,50.7873671811,-22.3081524388,55.4708061094,-16.8926328189,-5.9481524388,17.9092590854,67.68,-16.36,69.6292467287,133.11,45.0673671811,-18.7081524388,48.7961325549,-16.8926328189,-5.9481524388,17.9092590854,61.96,-12.76,63.2602497624,132.06
2020-03-21 21:00:00,52.3335838714,-5.1128921257,52.5827506576,-15.8764161286,-5.6228921257,16.8427285481,68.21,0.51,68.2119065853,133.21,45.7635838714,-24.2128921257,51.7742190076,-15.8764161286,-5.6228921257,16.8427285481,61.64,-18.59,64.382277841,132.17,49.3335838714,-27.5228921257,56.491699289,-15.8764161286,-5.6228921257,16.8427285481,65.21,-21.9,68.7892004605,133.29,44.7635838714,-1.8728921257,44.8027473033,-15.8764161286,-5.6228921257,16.8427285481,60.64,3.75,60.7558400485,133.13,48.4435838714,-23.6228921257,53.8963992368,-15.8764161286,-5.6228921257,16.8427285481,64.32,-18.0,66.7911850471,133.29,42.8435838714,-20.3028921257,47.4107594077,-15.8764161286,-5.6228921257,16.8427285481,58.72,-14.68,60.5271905841,132.17
2020-03-21 21:30:00,49.9226504785,-5.9697455333,50.2783143366,-15.0873495215,-5.3897455333,16.0211570274,65.01,-0.58,65.0125872428,132.57,43.7126504785,-24.5197455333,50.1199933447,-15.0873495215,-5.3897455333,16.0211570274,58.8,-19.13,61.8336227307,131.53,47.0726504785,-28.1597455333,54.8525814486,-15.0873495215,-5.3897455333,16.0211570274,62.16,-22.77,66.1992333792,132.68,42.7726504785,-2.3897455333,42.8393570525,-15.0873495215,-5.3897455333,16.0211570274,57.86,3.0,57.9377217364,132.51,46.1526504785,-24.3097455333,52.1635013595,-15.0873495215,-5.3897455333,16.0211570274,61.24,-18.92,64.0960529206,132.68,40.9126504785,-20.1497455333,45.6054515846,-15.0873495215,-5.3897455333,16.0211570274,56.0,-14.76,57.9124995144,131.53
2020-03-21 22:00:00,47.6847337912,-7.0965268703,48.2099007503,-14.4252662088,-5.1165268703,15.3057881996,62.11,-1.98,62.1415521209,133.01,41.6647337912,-24.9165268703,48.5467131037,-14.4252662088,-5.1165268703,15.3057881996,56.09,-19.8,59.4821662349,131.87,44.9547337912,-29.3965268703,53.7129768517,-14.4252662088,-5.1165268703,15.3057881996,59.38,-24.28,64.1521846861,133.12,40.8047337912,-2.6965268703,40.893734935,-14.4252662088,-5.1165268703,15.3057881996,55.23,2.42,55.282992864,132.87,44.1347337912,-25.5965268703,51.0201618445,-14.4252662088,-5.1165268703,15.3057881996,58.56,-20.48,62.0379238853,133.12,38.9747337912,-21.3165268703,44.4232393225,-14.4252662088,-5.1165268703,15.3057881996,53.4,-16.2,55.8032257132,131.87
2020-03-21 22:30:00,45.5219170182,-7.8008742336,46.185480054,-13.4680829818,-4.7608742336,14.2847885065,58.99,-3.04,59.0682799817,133.01,39.5919170182,-25.3908742336,47.0342044423,-13.4680829818,-4.7608742336,14.2847885065,53.06,-20.63,56.9294343903,131.87,42.9419170182,-30.1008742336,52.4411180928,-13.4680829818,-4.7608742336,14.2847885065,56.41,-25.34,61.8401463452,133.12,38.8119170182,-3.1808742336,38.9420449324,-13.4680829818,-4.7608742336,14.2847885065,52.28,1.58,52.3038698377,132.87,42.0919170182,-26.3608742336,49.6651303091,-13.4680829818,-4.7608742336,14.2847885065,55.56,-21.6,59.6110191156,133.12,37.0119170182,-20.7608742336,42.4369638441,-13.4680829818,-4.7608742336,14.2847885065,50.48,-16.0,52.9549846568,131.87
2020-03-21 23:00:00,43.2225504909,-8.3477676571,44.0212913917,-12.5074495091,-4.4777676571,13.2848295591,55.73,-3.87,55.8642085776,133.66,37.5025504909,-25.4977676571,45.3495032918,-12.5074495091,-4.4777676571,13.2848295591,50.01,-21.02,54.2479538785,132.44,40.7725504909,-30.9077676571,51.1633753292,-12.5074495091,-4.4777676571,13.2848295591,53.28,-26.43,59.4752326603,133.75,36.8125504909,-3.0977676571,36.9426587849,-12.5074495091,-4.4777676571,13.2848295591,49.32,1.38,49.339302792,133.44,39.9725504909,-27.1977676571,48.3479405795,-12.5074495091,-4.4777676571,13.2848295591,52.48,-22.72,57.1869635494,133.75,35.1725504909,-21.1177676571,41.0252168654,-12.5074495091,-4.4777676571,13.2848295591,47.68,-16.64,50.5002178213,132.44
2020-03-21 23:30:00,41.9119339155,-8.4250453592,42.7503402775,-11.2280660845,-4.1050453592,11.9549515013,53.14,-4.32,53.3153073704,134.38,36.0619339155,-26.1950453592,44.5717789536,-11.2280660845,-4.1050453592,11.9549515013,47.29,-22.09,52.1949441996,133.22,39.5919339155,-31.2050453592,50.411071076,-11.2280660845,-4.1050453592,11.9549515013,50.82,-27.1,57.5941177552,134.52,35.4419339155,-3.5650453592,35.6207836534,-11.2280660845,-4.1050453592,11.9549515013,46.67,0.54,46.673123958,134.19,38.8119339155,-27.5450453592,47.5930219475,-11.2280660845,-4.1050453592,11.9549515013,50.04,-23.44,55.2578971732,134.52,33.8119339155,-22.0650453592,40.3746591541,-11.2280660845,-4.1050453592,11.9549515013,45.04,-17.96,48.4887945818,133.22
