Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-22 00:00:00,40.7442171818,-7.6576313514,41.4575753231,-10.5757828182,-3.8676313514,11.2608061207,51.32,-3.79,51.4597561207,134.99,34.9242171818,-27.5776313514,44.4997381646,-10.5757828182,-3.8676313514,11.2608061207,45.5,-23.71,51.3070570195,133.97,38.4942171818,-30.6976313514,49.235650976,-10.5757828182,-3.8676313514,11.2608061207,49.07,-26.83,55.9259671351,135.09,34.3742171818,-4.6676313514,34.6896755432,-10.5757828182,-3.8676313514,11.2608061207,44.95,-0.8,44.9571184575,134.94,37.7442171818,-27.0276313514,46.4232569639,-10.5757828182,-3.8676313514,11.2608061207,48.32,-23.16,53.583654224,135.09,32.9042171818,-21.6276313514,39.3756516926,-10.5757828182,-3.8676313514,11.2608061207,43.48,-17.76,46.9673077789,133.97
2020-03-22 00:30:00,42.9284172345,-7.3099852934000005,43.5463533633,-11.2115827655,-4.0499852934,11.9206530436,54.14,-3.26,54.2380604373,134.48,36.9184172345,-26.9599852934,45.71444343,-11.2115827655,-4.0499852934,11.9206530436,48.13,-22.91,53.3044557237,133.48,40.5984172345,-30.1799852934,50.5871821142,-11.2115827655,-4.0499852934,11.9206530436,51.81,-26.13,58.0263129968,134.6,36.3084172345,-4.1799852934,36.5482344187,-11.2115827655,-4.0499852934,11.9206530436,47.52,-0.13,47.5201778195,134.42,39.8284172345,-26.4499852934,47.8111340738,-11.2115827655,-4.0499852934,11.9206530436,51.04,-22.4,55.7390491487,134.6,34.7484172345,-21.8499852934,41.0472210706,-11.2115827655,-4.0499852934,11.9206530436,45.96,-17.8,49.286525542,133.48
2020-03-22 01:00:00,42.5803837675,-7.7516668002,43.280219731,-12.8996162325,-4.5516668002,13.6790997367,55.48,-3.2,55.5722088818,134.22,37.3603837675,-26.9316668002,46.0555420323,-12.8996162325,-4.5516668002,13.6790997367,50.26,-22.38,55.0175608329,133.16,40.1803837675,-30.5216668002,50.4582538735,-12.8996162325,-4.5516668002,13.6790997367,53.08,-25.97,59.092531677,134.31,36.6803837675,-4.2716668002,36.9282776552,-12.8996162325,-4.5516668002,13.6790997367,49.58,0.28,49.5807906351,134.08,39.3803837675,-26.7916668002,47.6299069452,-12.8996162325,-4.5516668002,13.6790997367,52.28,-22.24,56.8138715456,134.31,35.0603837675,-19.1516668002,39.9501796135,-12.8996162325,-4.5516668002,13.6790997367,47.96,-14.6,50.1330390062,133.16
2020-03-22 01:30:00,41.3740170762,-7.9266467923,42.1264883226,-13.0059829238,-4.5766467923,13.7877223527,54.38,-3.35,54.4830882018,134.57,36.3540170762,-27.4266467923,45.5393841839,-13.0059829238,-4.5766467923,13.7877223527,49.36,-22.85,54.3923900927,133.55,38.9940170762,-30.8166467923,49.7010974452,-13.0059829238,-4.5766467923,13.7877223527,52.0,-26.24,58.2454942463,134.7,35.6840170762,-4.6066467923,35.9801371504,-13.0059829238,-4.5766467923,13.7877223527,48.69,-0.03,48.6900092421,134.47,38.2340170762,-27.1366467923,46.8853672366,-13.0059829238,-4.5766467923,13.7877223527,51.24,-22.56,55.9865269507,134.7,34.1540170762,-22.0166467923,40.6353247608,-13.0059829238,-4.5766467923,13.7877223527,47.16,-17.44,50.2814001396,133.55
2020-03-22 02:00:00,39.7694003982,-7.933692402,40.5530354371,-12.7105996018,-4.493692402,13.481565697,52.48,-3.44,52.5926230569,135.01,34.9394003982,-28.073692402,44.8206861311,-12.7105996018,-4.493692402,13.481565697,47.65,-23.58,53.1652038461,134.02,37.4894003982,-30.993692402,48.6422050377,-12.7105996018,-4.493692402,13.481565697,50.2,-26.5,56.7652182238,135.14,34.3394003982,-5.113692402,34.7180683461,-12.7105996018,-4.493692402,13.481565697,47.05,-0.62,47.0540848386,134.96,36.7294003982,-27.293692402,45.7601846428,-12.7105996018,-4.493692402,13.481565697,49.44,-22.8,54.4440409962,135.14,32.8494003982,-22.813692402,39.9943454445,-12.7105996018,-4.493692402,13.481565697,45.56,-18.32,49.1053561233,134.02
2020-03-22 02:30:00,39.2404170172,-8.0509381752,40.0578073936,-12.5595829828,-4.4209381752,13.3149472042,51.8,-3.63,51.9270343848,135.01,34.3404170172,-28.1809381752,44.4232992623,-12.5595829828,-4.4209381752,13.3149472042,46.9,-23.76,52.5751614358,134.02,36.9904170172,-31.1009381752,48.3276246725,-12.5595829828,-4.4209381752,13.3149472042,49.55,-26.68,56.2763262838,135.14,33.7604170172,-5.2309381752,34.163262013,-12.5595829828,-4.4209381752,13.3149472042,46.32,-0.81,46.3270817125,134.96,36.2404170172,-27.4209381752,45.4453042237,-12.5595829828,-4.4209381752,13.3149472042,48.8,-23.0,53.9484939549,135.14,32.2404170172,-21.6609381752,38.8412246469,-12.5595829828,-4.4209381752,13.3149472042,44.8,-17.24,48.0026832583,134.02
2020-03-22 03:00:00,38.2638002698,-8.9023872963,39.2857596421,-12.1561997302,-4.3023872963,12.8951048204,50.42,-4.6,50.6294025246,135.68,33.5938002698,-27.6023872963,43.4791352377,-12.1561997302,-4.3023872963,12.8951048204,45.75,-23.3,51.3415280256,134.52,36.0538002698,-32.1323872963,48.2945838294,-12.1561997302,-4.3023872963,12.8951048204,48.21,-27.83,55.6660848273,135.77,33.0238002698,-4.5223872963,33.3320172074,-12.1561997302,-4.3023872963,12.8951048204,45.18,-0.22,45.1805356321,135.48,35.3638002698,-28.5023872963,45.4200886295,-12.1561997302,-4.3023872963,12.8951048204,47.52,-24.2,53.3272013142,135.77,31.5638002698,-22.5423872963,38.7870173188,-12.1561997302,-4.3023872963,12.8951048204,43.72,-18.24,47.3723125887,134.52
2020-03-22 03:30:00,37.4307337225,-9.1845970132,38.5411033742,-11.6292662775,-4.1445970132,12.3457490075,49.06,-5.04,49.3182035358,135.61,32.6807337225,-27.5045970132,42.7145550544,-11.6292662775,-4.1445970132,12.3457490075,44.31,-23.36,50.0905749618,134.43,35.2907337225,-32.4045970132,47.9113117568,-11.6292662775,-4.1445970132,12.3457490075,46.92,-28.26,54.7732964135,135.77,32.1607337225,-4.4745970132,32.4705222009,-11.6292662775,-4.1445970132,12.3457490075,43.79,-0.33,43.7912434169,135.4,34.5707337225,-28.7445970132,44.9598430554,-11.6292662775,-4.1445970132,12.3457490075,46.2,-24.6,52.3411883702,135.77,30.6907337225,-22.2245970132,37.8926622029,-11.6292662775,-4.1445970132,12.3457490075,42.32,-18.08,46.0203085605,134.43
2020-03-22 04:00:00,36.6718338847,-9.6482238804,37.919805175,-11.2481661153,-4.0382238804,11.9510875265,47.92,-5.61,48.2472641711,136.08,31.8518338847,-27.3482238804,41.9817182977,-11.2481661153,-4.0382238804,11.9510875265,43.1,-23.31,48.9996540804,134.81,34.5818338847,-33.0082238804,47.8063393136,-11.2481661153,-4.0382238804,11.9510875265,45.83,-28.97,54.2185374203,136.19,31.3618338847,-4.1482238804,31.6349867389,-11.2481661153,-4.0382238804,11.9510875265,42.61,-0.11,42.6101419852,135.8,33.9118338847,-29.3982238804,44.8805976425,-11.2481661153,-4.0382238804,11.9510875265,45.16,-25.36,51.7933895396,136.19,29.911833884700002,-22.0782238804,37.1774901797,-11.2481661153,-4.0382238804,11.9510875265,41.16,-18.04,44.9398175341,134.81
2020-03-22 04:30:00,36.1460505923,-9.9040204906,37.4783483534,-10.9439494077,-3.9540204906,11.6363356207,47.09,-5.95,47.4644140383,136.2,31.3360505923,-27.3440204906,41.5889831964,-10.9439494077,-3.9540204906,11.6363356207,42.28,-23.39,48.3186351215,134.91,34.1060505923,-33.2840204906,47.6555212648,-10.9439494077,-3.9540204906,11.6363356207,45.05,-29.33,53.7564079901,136.32,30.8560505923,-4.1640204906000005,31.1357499476,-10.9439494077,-3.9540204906,11.6363356207,41.8,-0.21,41.8005275086,135.89,33.4160505923,-29.6740204906,44.6898190784,-10.9439494077,-3.9540204906,11.6363356207,44.36,-25.72,51.2769733896,136.32,29.4160505923,-21.8340204906,36.6337069273,-10.9439494077,-3.9540204906,11.6363356207,40.36,-17.88,44.1432214502,134.91
2020-03-22 05:00:00,35.7401173226,-9.6899131809,37.0303983733,-10.6998826774,-3.8799131809,11.3816174422,46.44,-5.8100000000000005,46.8020266655,136.53,30.8601173226,-27.7899131809,41.5286180334,-10.6998826774,-3.8799131809,11.3816174422,41.56,-23.91,47.9470718605,135.31,33.7201173226,-33.1899131809,47.3140216976,-10.6998826774,-3.8799131809,11.3816174422,44.42,-29.31,53.2185353049,136.67,30.4101173226,-4.4999131809,30.741250043,-10.6998826774,-3.8799131809,11.3816174422,41.11,-0.62,41.1146749957,136.3,33.0201173226,-29.5999131809,44.3450449127,-10.6998826774,-3.8799131809,11.3816174422,43.72,-25.72,50.7243215825,136.67,29.0201173226,-22.7599131809,36.8806298403,-10.6998826774,-3.8799131809,11.3816174422,39.72,-18.88,43.9787766997,135.31
2020-03-22 05:30:00,35.9394007457,-9.6366865986,37.2089539567,-10.5905992543,-3.8766865986,11.2778318639,46.53,-5.76,46.8851628983,136.35,30.9794007457,-27.8266865986,41.6418990635,-10.5905992543,-3.8766865986,11.2778318639,41.57,-23.95,47.9756959303,135.13,33.9094007457,-33.0666865986,47.3629942206,-10.5905992543,-3.8766865986,11.2778318639,44.5,-29.19,53.2194146905,136.46,30.5194007457,-4.6166865986,30.8666100669,-10.5905992543,-3.8766865986,11.2778318639,41.11,-0.74,41.1166596406,136.12,33.2094007457,-29.4366865986,44.3777288264,-10.5905992543,-3.8766865986,11.2778318639,43.8,-25.56,50.7124600074,136.46,29.0894007457,-22.6366865986,36.8593653757,-10.5905992543,-3.8766865986,11.2778318639,39.68,-18.76,43.8912291922,135.13
2020-03-22 06:00:00,36.2473007469,-9.591682597,37.4948954723,-10.5526992531,-3.881682597,11.2439726658,46.8,-5.71,47.1470476276,136.53,31.2573007469,-27.901682597,41.8989587189,-10.5526992531,-3.881682597,11.2439726658,41.81,-24.02,48.2186322908,135.31,34.2073007469,-33.071682597,47.5802019141,-10.5526992531,-3.881682597,11.2439726658,44.76,-29.19,53.4370068398,136.65,30.8073007469,-4.631682597,31.1535272961,-10.5526992531,-3.881682597,11.2439726658,41.36,-0.75,41.3667994894,136.3,33.5273007469,-29.481682597,44.6458229191,-10.5526992531,-3.881682597,11.2439726658,44.08,-25.6,50.9745662071,136.65,29.3673007469,-22.361682597,36.9118301054,-10.5526992531,-3.881682597,11.2439726658,39.92,-18.48,43.9899624915,135.31
2020-03-22 06:30:00,36.8083340009,-9.1536522184,37.9294450376,-11.0716659991,-4.0236522184,11.7801343443,47.88,-5.13,48.1540372139,136.23,31.9683340009,-27.9436522184,42.4596523549,-11.0716659991,-4.0236522184,11.7801343443,43.04,-23.92,49.2403086912,135.07,34.7283340009,-32.5536522184,47.6003934357,-11.0716659991,-4.0236522184,11.7801343443,45.8,-28.53,53.9592522187,136.35,31.4783340009,-4.7336522184,31.8322631115,-11.0716659991,-4.0236522184,11.7801343443,42.55,-0.71,42.555923207,136.05,34.0083340009,-28.9036522184,44.6316915776,-11.0716659991,-4.0236522184,11.7801343443,45.08,-24.88,51.4900067974,136.35,30.0483340009,-21.4236522184,36.9035940066,-11.0716659991,-4.0236522184,11.7801343443,41.12,-17.4,44.6499092944,135.07
2020-03-22 07:00:00,37.7310172601,-8.7722431132,38.7373451945,-11.3889827399,-4.0922431132,12.1018751253,49.12,-4.68,49.3424442037,135.75,32.8110172601,-27.4022431132,42.7486348469,-11.3889827399,-4.0922431132,12.1018751253,44.2,-23.31,49.9699519712,134.59,35.5810172601,-32.0322431132,47.8756032665,-11.3889827399,-4.0922431132,12.1018751253,46.97,-27.94,54.6518480932,135.86,32.2910172601,-4.3322431132,32.580333425,-11.3889827399,-4.0922431132,12.1018751253,43.68,-0.24,43.6806593357,135.58,34.8510172601,-28.4122431132,44.9649748447,-11.3889827399,-4.0922431132,12.1018751253,46.24,-24.32,52.2455739752,135.86,30.8110172601,-21.9722431132,37.8430740298,-11.3889827399,-4.0922431132,12.1018751253,42.2,-17.88,45.8315873607,134.59
2020-03-22 07:30:00,38.6554338027,-8.5058220033,39.5801916421,-11.6845661973,-4.1758220033,12.4083269067,50.34,-4.33,50.5258795074,135.45,33.6954338027,-26.5358220033,42.8897669443,-11.6845661973,-4.1758220033,12.4083269067,45.38,-22.36,50.5896629758,134.25,36.4754338027,-31.6858220033,48.3161317483,-11.6845661973,-4.1758220033,12.4083269067,48.16,-27.51,55.4633725985,135.59,33.1354338027,-3.5858220033,33.3288927618,-11.6845661973,-4.1758220033,12.4083269067,44.82,0.59,44.8238831428,135.23,35.7554338027,-28.0158220033,45.4239730642,-11.6845661973,-4.1758220033,12.4083269067,47.44,-23.84,53.0933065461,135.59,31.5954338027,-19.0558220033,36.8970973032,-11.6845661973,-4.1758220033,12.4083269067,43.28,-14.88,45.7665030344,134.25
2020-03-22 08:00:00,40.2770837392,-7.5447330254,40.9776337892,-10.4429162608,-3.8447330254,11.1281836823,50.72,-3.7,50.8547775533,135.59,34.8670837392,-25.7147330254,43.3239082153,-10.4429162608,-3.8447330254,11.1281836823,45.31,-21.87,50.3119568294,134.37,38.0570837392,-30.764733025399998,48.936800272,-10.4429162608,-3.8447330254,11.1281836823,48.5,-26.92,55.470139715,135.7,34.2970837392,-2.7447330254,34.4067364392,-10.4429162608,-3.8447330254,11.1281836823,44.74,1.1,44.7535205319,135.36,37.2770837392,-27.0847330254,46.0778008933,-10.4429162608,-3.8447330254,11.1281836823,47.72,-23.24,53.0782064505,135.7,32.7970837392,-19.6447330254,38.2304098518,-10.4429162608,-3.8447330254,11.1281836823,43.24,-15.8,46.0362639666,134.37
2020-03-22 08:30:00,42.2559003624,-6.6449651596,42.7751876374,-9.604099637600001,-3.6849651596,10.2867729671,51.86,-2.96,51.944404896,135.1,36.4159003624,-24.7149651596,44.0107634795,-9.604099637600001,-3.6849651596,10.2867729671,46.02,-21.03,50.5974436113,133.9,39.9759003624,-29.7249651596,49.8161235297,-9.604099637600001,-3.6849651596,10.2867729671,49.58,-26.04,56.0023035241,135.21,35.8259003624,-1.9149651596,35.8770431939,-9.604099637600001,-3.6849651596,10.2867729671,45.43,1.77,45.4644674444,134.88,39.1959003624,-26.0449651596,47.0601616592,-9.604099637600001,-3.6849651596,10.2867729671,48.8,-22.36,53.678763026,135.21,34.1959003624,-20.4449651596,39.8416390473,-9.604099637600001,-3.6849651596,10.2867729671,43.8,-16.76,46.8970958589,133.9
2020-03-22 09:00:00,43.6113003808,-5.6334438003,43.9736422185,-7.9786996192,-3.2434438003,8.6127565447,51.59,-2.39,51.6453308635,134.52,37.4413003808,-23.1034438003,43.995682625,-7.9786996192,-3.2434438003,8.6127565447,45.42,-19.86,49.5721292664,133.28,41.3213003808,-28.5334438003,50.2156079348,-7.9786996192,-3.2434438003,8.6127565447,49.3,-25.29,55.4082493858,134.63,36.8413003808,-0.5334438003,36.8451621796,-7.9786996192,-3.2434438003,8.6127565447,44.82,2.71,44.901854082,134.25,40.5413003808,-24.8834438003,47.5687167362,-7.9786996192,-3.2434438003,8.6127565447,48.52,-21.64,53.1270176087,134.63,35.2213003808,-18.1634438003,39.6289123142,-7.9786996192,-3.2434438003,8.6127565447,43.2,-14.92,45.7038991772,133.28
2020-03-22 09:30:00,44.8328837755,-4.4763259941,45.0557983175,-6.3071162245,-2.8963259941,6.9403472056,51.14,-1.58,51.1644016871,135.16,38.6328837755,-22.1263259941,44.5204897863,-6.3071162245,-2.8963259941,6.9403472056,44.94,-19.23,48.8814535381,133.92,42.5628837755,-27.5963259941,50.7262878955,-6.3071162245,-2.8963259941,6.9403472056,48.87,-24.7,54.757345626,135.24,38.0528837755,0.5736740059000001,38.0572077995,-6.3071162245,-2.8963259941,6.9403472056,44.36,3.47,44.4955110095,134.88,41.7328837755,-23.9363259941,48.1100955135,-6.3071162245,-2.8963259941,6.9403472056,48.04,-21.04,52.4454306875,135.24,36.4128837755,-18.5763259941,40.8775976824,-6.3071162245,-2.8963259941,6.9403472056,42.72,-15.68,45.5067115929,133.92
2020-03-22 10:00:00,47.3394671712,-2.1760695988,47.3894548497,-3.6605328288,-2.3060695988,4.3263677127,51.0,0.13,51.000165686,134.22,39.4994671712,-21.0860695988,44.7753306848,-3.6605328288,-2.3060695988,4.3263677127,43.16,-18.78,47.0688219525,133.14,45.0694671712,-25.0860695988,51.5806917268,-3.6605328288,-2.3060695988,4.3263677127,48.73,-22.78,53.7916471211,134.32,38.9494671712,1.3939304012,38.9744023031,-3.6605328288,-2.3060695988,4.3263677127,42.61,3.7,42.7703413594,134.11,44.2194671712,-21.4260695988,49.1369284282,-3.6605328288,-2.3060695988,4.3263677127,47.88,-19.12,51.5564622526,134.32,37.2994671712,-16.8260695988,40.919028207,-3.6605328288,-2.3060695988,4.3263677127,40.96,-14.52,43.4574734654,133.14
2020-03-22 10:30:00,46.028000383,-0.6861095309,46.0331137937,-1.511999617,-1.9961095309,2.5041158322,47.54,1.31,47.5580455864,134.22,39.928000383,-20.6261095309,44.9408679151,-1.511999617,-1.9961095309,2.5041158322,41.44,-18.63,45.4351240782,133.14,43.878000383,-23.7061095309,49.8724227073,-1.511999617,-1.9961095309,2.5041158322,45.39,-21.71,50.314771191,134.32,39.408000383,1.8738904691,39.452527925,-1.511999617,-1.9961095309,2.5041158322,40.92,3.87,41.1025948086,134.19,42.968000383,-20.1161095309,47.4437237111,-1.511999617,-1.9961095309,2.5041158322,44.48,-18.12,48.0292077803,134.32,37.808000383,-14.8361095309,40.6147145622,-1.511999617,-1.9961095309,2.5041158322,39.32,-12.84,41.3633654337,133.14
2020-03-22 11:00:00,48.0487338248,0.046012234900000004,48.0487558558,-1.4212661752,-1.7839877651,2.280923034,49.47,1.83,49.503836215,134.57,40.3987338248,-20.1439877651,45.1424183859,-1.4212661752,-1.7839877651,2.280923034,41.82,-18.36,45.6727708816,133.55,45.8487338248,-23.0639877651,51.3230350327,-1.4212661752,-1.7839877651,2.280923034,47.27,-21.28,51.8390904627,134.66,39.8887338248,2.4460122349,39.9636592669,-1.4212661752,-1.7839877651,2.280923034,41.31,4.23,41.5260039012,134.59,44.9387338248,-19.4239877651,48.9569310565,-1.4212661752,-1.7839877651,2.280923034,46.36,-17.64,49.6026128344,134.66,38.2587338248,-16.7439877651,41.7623256076,-1.4212661752,-1.7839877651,2.280923034,39.68,-14.96,42.4064146091,133.55
2020-03-22 11:30:00,48.0684840289,0.5393189329,48.0715094598,-0.6715159711,-1.6206810671,1.7542921139,48.74,2.16,48.7878386486,134.66,40.6284840289,-19.6606810671,45.1355302894,-0.6715159711,-1.6206810671,1.7542921139,41.3,-18.04,45.0680773941,133.64,45.8584840289,-22.6306810671,51.1385205397,-0.6715159711,-1.6206810671,1.7542921139,46.53,-21.01,51.0535111427,134.77,40.1284840289,2.9393189329,40.2359891918,-0.6715159711,-1.6206810671,1.7542921139,40.8,4.5600000000000005,41.0540326886,134.59,44.9684840289,-19.0206810671,48.8257192893,-0.6715159711,-1.6206810671,1.7542921139,45.64,-17.4,48.8443405115,134.77,38.4884840289,-16.0606810671,41.7050222297,-0.6715159711,-1.6206810671,1.7542921139,39.16,-14.44,41.737503519,133.64
2020-03-22 12:00:00,48.2485507228,0.7693029265,48.2546834394,-0.6514492772,-1.6006970735000001,1.7281832316,48.9,2.37,48.957398828,134.46,40.9085507228,-19.4106970735,45.2800693806,-0.6514492772,-1.6006970735000001,1.7281832316,41.56,-17.81,45.2153701743,133.48,46.0285507228,-22.3606970735,51.1725341883,-0.6514492772,-1.6006970735000001,1.7281832316,46.68,-20.76,51.0881590978,134.6,40.3885507228,3.1393029265,40.5103721576,-0.6514492772,-1.6006970735000001,1.7281832316,41.04,4.74,41.3128212544,134.47,45.1085507228,-18.7606970735,48.8543253253,-0.6514492772,-1.6006970735000001,1.7281832316,45.76,-17.16,48.8717014232,134.6,38.7485507228,-16.1206970735,41.9681671896,-0.6514492772,-1.6006970735000001,1.7281832316,39.4,-14.52,41.9903607986,133.48
2020-03-22 12:30:00,50.3646837781,1.1645471074,50.3781454803,-0.6053162219,-1.6454528926,1.7532606624,50.97,2.81,51.047399542,134.46,42.5446837781,-19.1754528926,46.6663488117,-0.6053162219,-1.6454528926,1.7532606624,43.15,-17.53,46.5749224369,133.48,48.0546837781,-21.9454528926,52.828548491,-0.6053162219,-1.6454528926,1.7532606624,48.66,-20.3,52.7246204349,134.52,41.9946837781,3.3745471074,42.13004906,-0.6053162219,-1.6454528926,1.7532606624,42.6,5.02,42.8947595867,134.47,47.1546837781,-18.2854528926,50.5759032514,-0.6053162219,-1.6454528926,1.7532606624,47.76,-16.64,50.5757570383,134.52,40.3146837781,-14.845452892600001,42.9611591989,-0.6053162219,-1.6454528926,1.7532606624,40.92,-13.2,42.9963533337,133.48
2020-03-22 13:00:00,49.1258839256,0.8006079484,49.1324072742,-0.9741160744,-1.6693920516,1.9328145147,50.1,2.47,50.1608502719,134.73,41.8158839256,-19.4793920516,46.1304114785,-0.9741160744,-1.6693920516,1.9328145147,42.79,-17.81,46.3484649152,133.72,46.8458839256,-22.3893920516,51.9213031155,-0.9741160744,-1.6693920516,1.9328145147,47.82,-20.72,52.1159361424,134.81,41.2658839256,3.1606079484,41.3867444813,-0.9741160744,-1.6693920516,1.9328145147,42.24,4.83,42.5152502051,134.75,45.9458839256,-18.7493920516,49.6242274701,-0.9741160744,-1.6693920516,1.9328145147,46.92,-17.08,49.9320818713,134.81,39.5858839256,-15.9093920516,42.6632272762,-0.9741160744,-1.6693920516,1.9328145147,40.56,-14.24,42.9871050433,133.72
2020-03-22 13:30:00,48.5186340109,0.4057881458,48.5203308964,-0.5013659891,-1.5042118542,1.5855665099,49.02,1.9100000000000001,49.0571962101,134.58,41.0186340109,-19.8442118542,45.5666663278,-0.5013659891,-1.5042118542,1.5855665099,41.52,-18.34,45.3901531172,133.61,46.2886340109,-22.7442118542,51.5745752427,-0.5013659891,-1.5042118542,1.5855665099,46.79,-21.24,51.3852284222,134.71,40.4986340109,2.7457881458,40.5916088531,-0.5013659891,-1.5042118542,1.5855665099,41.0,4.25,41.2196858309,134.63,45.4186340109,-19.1042118542,49.2729461874,-0.5013659891,-1.5042118542,1.5855665099,45.92,-17.6,49.1772955743,134.71,38.8986340109,-15.5842118542,41.9043122725,-0.5013659891,-1.5042118542,1.5855665099,39.4,-14.08,41.8402485652,133.61
2020-03-22 14:00:00,47.6517004956,-0.3790557083,47.6532081119,-0.5482995044,-1.4390557083,1.5399719732000001,48.2,1.06,48.2116541927,135.13,40.2317004956,-20.2590557083,45.0446341195,-0.5482995044,-1.4390557083,1.5399719732000001,40.78,-18.82,44.9132586215,134.08,45.4717004956,-23.6790557083,51.2676625681,-0.5482995044,-1.4390557083,1.5399719732000001,46.02,-22.24,51.1122098916,135.27,39.7517004956,2.5109442917,39.8309243369,-0.5482995044,-1.4390557083,1.5399719732000001,40.3,3.95,40.493116699,135.13,44.6117004956,-20.0790557083,48.9221044033,-0.5482995044,-1.4390557083,1.5399719732000001,45.16,-18.64,48.8556567861,135.27,38.1317004956,-15.9990557083,41.3521023195,-0.5482995044,-1.4390557083,1.5399719732000001,38.68,-14.56,41.3296019821,134.08
2020-03-22 14:30:00,46.9232004564,-1.6077106705,46.9507345488,-1.1467995436,-1.5577106705000001,1.9343246176000002,48.07,-0.05,48.0700260037,135.33,39.5532004564,-20.4277106705,44.5168173793,-1.1467995436,-1.5577106705000001,1.9343246176000002,40.7,-18.87,44.8616417444,134.18,44.7632004564,-24.9177106705,51.231205531,-1.1467995436,-1.5577106705000001,1.9343246176000002,45.91,-23.36,51.5113356457,135.44,39.0632004564,2.3522893295,39.1339608906,-1.1467995436,-1.5577106705000001,1.9343246176000002,40.21,3.91,40.3996559391,135.13,43.9332004564,-21.2777106705,48.814619467200004,-1.1467995436,-1.5577106705000001,1.9343246176000002,45.08,-19.72,49.2045201176,135.44,37.4532004564,-15.7977106705,40.6486148209,-1.1467995436,-1.5577106705000001,1.9343246176000002,38.6,-14.24,41.1428924603,134.18
2020-03-22 15:00:00,47.7152671838,-2.0654289249,47.7599489014,-2.1547328162,-1.8054289249000002,2.8111291525,49.87,-0.26,49.8706777576,135.52,39.7252671838,-20.935428924900002,44.9042207047,-2.1547328162,-1.8054289249000002,2.8111291525,41.88,-19.13,46.0422773112,134.37,45.4952671838,-25.4254289249,52.1178642324,-2.1547328162,-1.8054289249000002,2.8111291525,47.65,-23.62,53.1829568565,135.63,39.2152671838,1.9345710751,39.2629564035,-2.1547328162,-1.8054289249000002,2.8111291525,41.37,3.74,41.5387108611,135.37,44.6452671838,-21.7654289249,49.6682371159,-2.1547328162,-1.8054289249000002,2.8111291525,46.8,-19.96,50.8786949518,135.63,37.6452671838,-16.8454289249,41.2423885948,-2.1547328162,-1.8054289249000002,2.8111291525,39.8,-15.04,42.5469340846,134.37
2020-03-22 15:30:00,46.9747840425,-3.1718341962,47.0817466542,-3.6352159575,-2.2618341962,4.2814353888,50.61,-0.91,50.6181805283,135.52,39.6747840425,-21.3418341962,45.0506645421,-3.6352159575,-2.2618341962,4.2814353888,43.31,-19.08,47.3265517442,134.3,44.7147840425,-26.5018341962,51.9784486854,-3.6352159575,-2.2618341962,4.2814353888,48.35,-24.24,54.0860434863,135.63,39.1347840425,1.5281658037999999,39.1646091871,-3.6352159575,-2.2618341962,4.2814353888,42.77,3.79,42.9375942503,135.24,43.8847840425,-22.8618341962,49.4827013539,-3.6352159575,-2.2618341962,4.2814353888,47.52,-20.6,51.7929570502,135.63,37.5247840425,-17.7418341962,41.507614941,-3.6352159575,-2.2618341962,4.2814353888,41.16,-15.48,43.9747200105,134.3
2020-03-22 16:00:00,47.6585507467,-3.7732034951,47.8076826869,-5.8614492533,-2.8932034951,6.5366056798,53.52,-0.88,53.5272341897,135.33,40.5685507467,-21.8632034951,46.0847803158,-5.8614492533,-2.8932034951,6.5366056798,46.43,-18.97,50.1558152162,134.13,45.2885507467,-27.0232034951,52.7380920766,-5.8614492533,-2.8932034951,6.5366056798,51.15,-24.13,56.5559846524,135.45,39.9485507467,0.9767965049,39.9604909651,-5.8614492533,-2.8932034951,6.5366056798,45.81,3.87,45.9731769622,135.1,44.4985507467,-23.2932034951,50.2264307673,-5.8614492533,-2.8932034951,6.5366056798,50.36,-20.4,54.3349758443,135.45,38.2985507467,-17.3332034951,42.0383031616,-5.8614492533,-2.8932034951,6.5366056798,44.16,-14.44,46.4609427369,134.13
2020-03-22 16:30:00,49.2843509578,-4.0634519292,49.4515812782,-8.4256490422,-3.6234519292,9.1717482339,57.71,-0.44,57.7116773279,135.17,42.4343509578,-21.9634519292,47.7814541622,-8.4256490422,-3.6234519292,9.1717482339,50.86,-18.34,54.0656563818,133.96,46.7443509578,-27.1934519292,54.0788144682,-8.4256490422,-3.6234519292,9.1717482339,55.17,-23.57,59.9939480281,135.3,41.7343509578,0.8265480708,41.7425350402,-8.4256490422,-3.6234519292,9.1717482339,50.16,4.45,50.3570064638,134.9,45.8543509578,-23.4234519292,51.4905777987,-8.4256490422,-3.6234519292,9.1717482339,54.28,-19.8,57.778528884,135.3,39.9743509578,-17.5034519292,43.6385101021,-8.4256490422,-3.6234519292,9.1717482339,48.4,-13.88,50.3509126034,133.96
2020-03-22 17:00:00,51.0851007237,-3.5629638609,51.209200613,-11.7948992763,-4.6229638609,12.6685217685,62.88,1.06,62.8889338437,134.68,44.7651007237,-22.3229638609,50.0222846173,-11.7948992763,-4.6229638609,12.6685217685,56.56,-17.7,59.26485974,133.56,48.3251007237,-26.5829638609,55.1540508719,-11.7948992763,-4.6229638609,12.6685217685,60.12,-21.96,64.0051247948,134.77,43.8951007237,0.4070361391,43.8969878916,-11.7948992763,-4.6229638609,12.6685217685,55.69,5.03,55.9166969697,134.48,47.4451007237,-22.7429638609,52.6144465699,-11.7948992763,-4.6229638609,12.6685217685,59.24,-18.12,61.949269567900004,134.77,42.1251007237,-17.7429638609,45.7092646796,-11.7948992763,-4.6229638609,12.6685217685,53.92,-13.12,55.49325004,133.56
2020-03-22 17:30:00,52.6887341275,-3.954893718,52.836955706,-15.4912658725,-5.594893718,16.4706452225,68.18,1.6400000000000001,68.1997214071,133.78,46.3187341275,-22.474893718,51.4834534468,-15.4912658725,-5.594893718,16.4706452225,61.81,-16.88,64.0734773522,132.68,49.7087341275,-26.604893718,56.3806581933,-15.4912658725,-5.594893718,16.4706452225,65.2,-21.01,68.5015335595,133.87,45.3187341275,-0.044893718000000006,45.3187563639,-15.4912658725,-5.594893718,16.4706452225,60.81,5.55,61.0627431418,133.58,48.7887341275,-22.674893718,53.800477534,-15.4912658725,-5.594893718,16.4706452225,64.28,-17.08,66.5104863912,133.87,43.3887341275,-17.074893718,46.6276124702,-15.4912658725,-5.594893718,16.4706452225,58.88,-11.48,59.9887056036,132.68
2020-03-22 18:00:00,53.6023007485,-3.5698978873,53.721046308300004,-16.9576992515,-6.1098978873,18.0248277689,70.56,2.54,70.6057023193,133.0,47.6923007485,-22.2698978873,52.6355763965,-16.9576992515,-6.1098978873,18.0248277689,64.65,-16.16,66.6390883791,131.96,50.4923007485,-25.9698978873,56.7794683944,-16.9576992515,-6.1098978873,18.0248277689,67.45,-19.86,70.3130293758,133.12,46.6123007485,-0.0198978873,46.6123049955,-16.9576992515,-6.1098978873,18.0248277689,63.57,6.09,63.8610444637,132.84,49.4823007485,-22.0298978873,54.1646978048,-16.9576992515,-6.1098978873,18.0248277689,66.44,-15.92,68.320714282,133.12,44.5623007485,-15.7498978873,47.2637062814,-16.9576992515,-6.1098978873,18.0248277689,61.52,-9.64,62.2706993698,131.96
2020-03-22 18:30:00,55.2331672747,-3.2420437464,55.3282352407,-18.6768327253,-6.5520437464,19.7927602397,73.91,3.31,73.9840807201,131.99,49.1731672747,-21.7220437464,53.7573024281,-18.6768327253,-6.5520437464,19.7927602397,67.85,-15.17,69.5251853647,130.96,52.0131672747,-25.3420437464,57.8583507472,-18.6768327253,-6.5520437464,19.7927602397,70.69,-18.79,73.1446525728,132.1,47.9931672747,0.2479562536,47.9938078022,-18.6768327253,-6.5520437464,19.7927602397,66.67,6.8,67.0158854302,131.84,51.0031672747,-21.3520437464,55.2922494044,-18.6768327253,-6.5520437464,19.7927602397,69.68,-14.8,71.2344186472,132.1,45.8831672747,-18.8320437464,49.5974889568,-18.6768327253,-6.5520437464,19.7927602397,64.56,-12.28,65.7175166908,130.96
2020-03-22 19:00:00,57.4742337964,-3.0356386848,57.5543452113,-19.6257662036,-6.7456386848,20.7526947731,77.1,3.71,77.1892097381,131.71,51.0142337964,-20.8656386848,55.1164850798,-19.6257662036,-6.7456386848,20.7526947731,70.64,-14.12,72.0373791861,130.63,54.0942337964,-24.9856386848,59.5858059483,-19.6257662036,-6.7456386848,20.7526947731,73.72,-18.24,75.942978609,131.82,49.7542337964,0.9643613152,49.7635787842,-19.6257662036,-6.7456386848,20.7526947731,69.38,7.71,69.8070805864,131.5,53.0142337964,-20.9856386848,57.0167169874,-19.6257662036,-6.7456386848,20.7526947731,72.64,-14.24,74.0226127612,131.82,47.5342337964,-18.3456386848,50.9516029322,-19.6257662036,-6.7456386848,20.7526947731,67.16,-11.6,68.1544246546,130.63
2020-03-22 19:30:00,57.5586169376,-3.1999941351,57.6475007804,-19.6013830624,-6.6399941351,20.695500479,77.16,3.44,77.2366441529,132.0,51.0386169376,-21.0099941351,55.1938427042,-19.6013830624,-6.6399941351,20.695500479,70.64,-14.37,72.0867983753,130.91,54.1486169376,-25.2599941351,59.750648699,-19.6013830624,-6.6399941351,20.695500479,73.75,-18.62,76.0642287807,132.11,49.7786169376,0.9200058649,49.7871179625,-19.6013830624,-6.6399941351,20.695500479,69.38,7.5600000000000005,69.7906727292,131.78,53.1586169376,-21.2399941351,57.2448766753,-19.6013830624,-6.6399941351,20.695500479,72.76,-14.6,74.2103604627,132.11,47.5986169376,-17.6799941351,50.7760822335,-19.6013830624,-6.6399941351,20.695500479,67.2,-11.04,68.1008193783,130.91
2020-03-22 20:00:00,55.4890003995,-4.4063991548,55.663682225,-18.4509996005,-6.3163991548,19.5022122987,73.94,1.9100000000000001,73.9646652125,132.24,49.0290003995,-21.4963991548,53.5344567246,-18.4509996005,-6.3163991548,19.5022122987,67.48,-15.18,69.1663415253,131.05,52.2390003995,-26.5163991548,58.5835521872,-18.4509996005,-6.3163991548,19.5022122987,70.69,-20.2,73.5194946936,132.33,47.8490003995,0.4936008452,47.8515462762,-18.4509996005,-6.3163991548,19.5022122987,66.3,6.8100000000000005,66.6488266963,131.95,51.2690003995,-22.5163991548,55.9955233287,-18.4509996005,-6.3163991548,19.5022122987,69.72,-16.2,71.577359549,132.33,45.7490003995,-17.9563991548,49.1467527733,-18.4509996005,-6.3163991548,19.5022122987,64.2,-11.64,65.2466826743,131.05
2020-03-22 20:30:00,53.0928172414,-4.8865751829,53.3172191664,-16.7471827586,-5.9665751829,17.7783055932,69.84,1.08,69.8483500163,133.2,47.1328172414,-23.2365751829,52.5494137678,-16.7471827586,-5.9665751829,17.7783055932,63.88,-17.27,66.1733125965,132.12,50.0128172414,-27.3165751829,56.9866402602,-16.7471827586,-5.9665751829,17.7783055932,66.76,-21.35,70.0907989682,133.31,46.0628172414,-0.9065751829,46.0717376574,-16.7471827586,-5.9665751829,17.7783055932,62.81,5.06,63.0134882386,133.03,49.0928172414,-23.4065751829,54.3872454394,-16.7471827586,-5.9665751829,17.7783055932,65.84,-17.44,68.1106394038,133.31,44.0928172414,-18.4865751829,47.8114002543,-16.7471827586,-5.9665751829,17.7783055932,60.84,-12.52,62.1148613457,132.12
2020-03-22 21:00:00,51.1212338115,-6.1952940448,51.4952640027,-16.0787661885,-5.6152940448,17.03109654,67.2,-0.58,67.2025029296,134.1,44.8812338115,-23.8252940448,50.813086747,-16.0787661885,-5.6152940448,17.03109654,60.96,-18.21,63.6217392092,132.91,48.1712338115,-28.8752940448,56.1627133701,-16.0787661885,-5.6152940448,17.03109654,64.25,-23.26,68.3307405199,134.2,43.9112338115,-1.2752940448,43.9297488013,-16.0787661885,-5.6152940448,17.03109654,59.99,4.34,60.146784619,133.85,47.3212338115,-24.9352940448,53.4889526775,-16.0787661885,-5.6152940448,17.03109654,63.4,-19.32,66.2783705292,134.2,42.0412338115,-19.4952940448,46.3414698762,-16.0787661885,-5.6152940448,17.03109654,58.12,-13.88,59.7544040218,132.91
2020-03-22 21:30:00,48.9056503084,-6.6997375301,49.3624261464,-15.6443496916,-5.3997375301,16.5500103525,64.55,-1.3,64.5630893003,134.8,42.9356503084,-24.7997375301,49.5832335469,-15.6443496916,-5.3997375301,16.5500103525,58.58,-19.4,61.7088032618,133.63,46.0656503084,-29.6597375301,54.7881754459,-15.6443496916,-5.3997375301,16.5500103525,61.71,-24.26,66.3074030558,134.9,42.0356503084,-1.9697375301000002,42.0817747105,-15.6443496916,-5.3997375301,16.5500103525,57.68,3.43,57.781894223,134.59,45.2356503084,-25.7597375301,52.0560096093,-15.6443496916,-5.3997375301,16.5500103525,60.88,-20.36,64.1942676569,134.9,40.2756503084,-19.1997375301,44.6179104059,-15.6443496916,-5.3997375301,16.5500103525,55.92,-13.8,57.597624951,133.63
2020-03-22 22:00:00,46.2187168753,-7.0110664777,46.7474581422,-14.5512831247,-5.0410664777,15.3997464852,60.77,-1.97,60.801922667,135.01,40.7187168753,-26.1710664777,48.4039112526,-14.5512831247,-5.0410664777,15.3997464852,55.27,-21.13,59.1713596261,133.93,43.5387168753,-30.0510664777,52.9026130129,-14.5512831247,-5.0410664777,15.3997464852,58.09,-25.01,63.2451436871,135.12,39.9187168753,-3.2310664776999998,40.0492665046,-14.5512831247,-5.0410664777,15.3997464852,54.47,1.81,54.5000642201,134.91,42.7287168753,-26.2010664777,50.122241873,-14.5512831247,-5.0410664777,15.3997464852,57.28,-21.16,61.0634424185,135.12,38.2087168753,-21.0410664777,43.6191761015,-14.5512831247,-5.0410664777,15.3997464852,52.76,-16.0,55.1327271228,133.93
2020-03-22 22:30:00,44.2905834717,-8.0734122487,45.0203928193,-13.7194165283,-4.7134122487,14.5065035382,58.01,-3.36,58.1072258846,134.82,38.6505834717,-26.1434122487,46.6620360326,-13.7194165283,-4.7134122487,14.5065035382,52.37,-21.43,56.5849962446,133.64,41.7305834717,-31.0234122487,51.9989779173,-13.7194165283,-4.7134122487,14.5065035382,55.45,-26.31,61.3752279018,134.91,37.9405834717,-3.3134122487,38.0849914652,-13.7194165283,-4.7134122487,14.5065035382,51.66,1.4,51.6789667079,134.58,40.9605834717,-27.2334122487,49.1876828185,-13.7194165283,-4.7134122487,14.5065035382,54.68,-22.52,59.135884199,134.91,36.2805834717,-21.7134122487,42.281828349,-13.7194165283,-4.7134122487,14.5065035382,50.0,-17.0,52.810983706,133.64
2020-03-22 23:00:00,42.1180670835,-8.7729717802,43.0220479371,-12.5719329165,-4.3529717802,13.3042046202,54.69,-4.42,54.8683196389,135.26,36.4680670835,-26.1129717802,44.8531739345,-12.5719329165,-4.3529717802,13.3042046202,49.04,-21.76,53.650901204,134.0,39.7180670835,-31.8629717802,50.9192873429,-12.5719329165,-4.3529717802,13.3042046202,52.29,-27.51,59.0850590251,135.37,35.8280670835,-3.1929717802,35.9700633823,-12.5719329165,-4.3529717802,13.3042046202,48.4,1.16,48.4138988308,134.95,38.9080670835,-28.1529717802,48.0252798454,-12.5719329165,-4.3529717802,13.3042046202,51.48,-23.8,56.7153453661,135.37,34.2680670835,-21.0329717802,40.2080380464,-12.5719329165,-4.3529717802,13.3042046202,46.84,-16.68,49.7213032814,134.0
2020-03-22 23:30:00,40.571733652,-8.6535000741,41.4843179413,-11.518266348000001,-3.9535000741,12.1778743014,52.09,-4.7,52.3016070499,136.65,34.861733652,-27.5235000741,44.4171535507,-11.518266348000001,-3.9535000741,12.1778743014,46.38,-23.57,52.0254678018,135.48,38.291733652,-32.1935000741,50.0267759614,-11.518266348000001,-3.9535000741,12.1778743014,49.81,-28.24,57.2584814678,136.74,34.341733652,-4.1235000741,34.5884073511,-11.518266348000001,-3.9535000741,12.1778743014,45.86,-0.17,45.8603150883,136.44,37.521733652,-28.4735000741,47.1022367061,-11.518266348000001,-3.9535000741,12.1778743014,49.04,-24.52,54.8283868083,136.74,32.881733652,-21.5935000741,39.3381195967,-11.518266348000001,-3.9535000741,12.1778743014,44.4,-17.64,47.7758265235,135.48
2020-03-23 00:00:00,40.0359834273,15.3195104223,42.8668562945,-10.7440165727,-3.6804895777,11.3569316123,50.78,19.0,54.2181556307,133.94,34.7759834273,-9.7904895777,36.1278661079,-10.7440165727,-3.6804895777,11.3569316123,45.52,-6.11,45.9282320583,133.46,36.1259834273,-48.7604895777,60.6850230489,-10.7440165727,-3.6804895777,11.3569316123,46.87,-45.08,65.0307873242,134.05,34.0959834273,12.5095104223,36.3183691385,-10.7440165727,-3.6804895777,11.3569316123,44.84,16.19,47.6732807766,134.37,35.5759834273,-44.4804895777,56.9575679774,-10.7440165727,-3.6804895777,11.3569316123,46.32,-40.8,61.7266749469,134.05,31.8559834273,-39.1204895777,50.4501376105,-10.7440165727,-3.6804895777,11.3569316123,42.6,-35.44,55.414380805,133.46
2020-03-23 00:30:00,42.5385834332,18.0574046629,46.2125626174,-11.3814165668,-3.9125953371,12.0351587168,53.92,21.97,58.2241127026,133.32,37.1585834332,-7.9425953371,37.9979623592,-11.3814165668,-3.9125953371,12.0351587168,48.54,-4.03,48.7070066828,132.95,38.2985834332,-49.2025953371,62.3512380062,-11.3814165668,-3.9125953371,12.0351587168,49.68,-45.29,67.2256387102,133.43,36.3685834332,14.1274046629,39.016117483,-11.3814165668,-3.9125953371,12.0351587168,47.75,18.04,51.0441387429,133.81,37.7785834332,-44.3925953371,58.2917137078,-11.3814165668,-3.9125953371,12.0351587168,49.16,-40.48,63.6815200824,133.43,33.9385834332,-38.9125953371,51.6334922441,-11.3814165668,-3.9125953371,12.0351587168,45.32,-35.0,57.2617009877,132.95
2020-03-23 01:00:00,42.3945501464,17.1649305055,45.737651026,-13.1054498536,-4.4650694945,13.8452035541,55.5,21.63,59.5659877783,132.86,37.7045501464,-7.6450694945,38.4718103203,-13.1054498536,-4.4650694945,13.8452035541,50.81,-3.18,50.9094146499,132.38,38.0545501464,-49.6150694945,62.5284247986,-13.1054498536,-4.4650694945,13.8452035541,51.16,-45.15,68.2339219157,132.97,36.8445501464,14.2749305055,39.5132195149,-13.1054498536,-4.4650694945,13.8452035541,49.95,18.74,53.349696344,133.23,37.4945501464,-44.8250694945,58.4390977503,-13.1054498536,-4.4650694945,13.8452035541,50.6,-40.36,64.7247217066,132.97,34.3345501464,-40.6250694945,53.1907661647,-13.1054498536,-4.4650694945,13.8452035541,47.44,-36.16,59.6498046937,132.38
2020-03-23 01:30:00,41.2183337248,16.6763396107,44.4640454509,-13.2416662752,-4.5336603893,13.9962781577,54.46,21.21,58.444466804,132.96,36.7383337248,-8.0036603893,37.6000497939,-13.2416662752,-4.5336603893,13.9962781577,49.98,-3.47,50.1003123743,132.47,36.9483337248,-50.1236603893,62.2700625972,-13.2416662752,-4.5336603893,13.9962781577,50.19,-45.59,67.804750571,133.08,35.9183337248,13.8963396107,38.512789462,-13.2416662752,-4.5336603893,13.9962781577,49.16,18.43,52.5011476065,133.23,36.3983337248,-45.3336603893,58.1375907846,-13.2416662752,-4.5336603893,13.9962781577,49.64,-40.8,64.2555024881,133.08,33.4383337248,-40.2936603893,52.3612569546,-13.2416662752,-4.5336603893,13.9962781577,46.68,-35.76,58.8030611448,132.47
2020-03-23 02:00:00,39.8196669402,16.8866839153,43.2523521774,-13.0903330598,-4.4433160847,13.823887928,52.91,21.33,57.0476730463,133.54,35.4796669402,-8.2233160847,36.4201825039,-13.0903330598,-4.4433160847,13.823887928,48.57,-3.7800000000000002,48.7168687417,133.06,35.6296669402,-50.5633160847,61.8556553579,-13.0903330598,-4.4433160847,13.823887928,48.72,-46.12,67.0872029526,133.66,34.6896669402,13.8766839153,37.3622182011,-13.0903330598,-4.4433160847,13.823887928,47.78,18.32,51.1717773778,133.92,35.1496669402,-45.7633160847,57.704247548,-13.0903330598,-4.4433160847,13.823887928,48.24,-41.32,63.5172417537,133.66,32.2696669402,-38.6833160847,50.3758905404,-13.0903330598,-4.4433160847,13.823887928,45.36,-34.24,56.8322725219,133.06
2020-03-23 02:30:00,39.449016681,16.7798704816,42.8694409863,-13.020983319,-4.3901295184,13.7411514722,52.47,21.17,56.5797649341,133.28,35.109016681,-8.0901295184,36.029061158,-13.020983319,-4.3901295184,13.7411514722,48.13,-3.7,48.2720094879,132.79,35.289016681,-50.5001295184,61.6082606448,-13.020983319,-4.3901295184,13.7411514722,48.31,-46.11,66.7831430827,133.4,34.319016681,13.9598704816,37.0496004002,-13.020983319,-4.3901295184,13.7411514722,47.34,18.35,50.7720208383,133.64,34.779016681,-45.7501295184,57.4687249923,-13.020983319,-4.3901295184,13.7411514722,47.8,-41.36,63.2098853029,133.4,31.979016681,-39.8301295184,51.0793179803,-13.020983319,-4.3901295184,13.7411514722,45.0,-35.44,57.2799581005,132.79
2020-03-23 03:00:00,38.7301333091,16.8746823649,42.246634553,-12.7198666909,-4.2853176351,13.4223304932,51.45,21.16,55.6313589624,133.72,34.4601333091,-8.2053176351,35.423551843,-12.7198666909,-4.2853176351,13.4223304932,47.18,-3.92,47.3425685826,133.21,34.6201333091,-50.8253176351,61.49606933,-12.7198666909,-4.2853176351,13.4223304932,47.34,-46.54,66.385594823,133.81,33.7001333091,13.9746823649,36.4827456786,-12.7198666909,-4.2853176351,13.4223304932,46.42,18.26,49.8823014706,134.06,34.1601333091,-46.0453176351,57.3331141995,-12.7198666909,-4.2853176351,13.4223304932,46.88,-41.76,62.7824179209,133.81,31.3601333091,-40.5653176351,51.2738037988,-12.7198666909,-4.2853176351,13.4223304932,44.08,-36.28,57.0901462601,133.21
2020-03-23 03:30:00,37.8564333309,16.5460675025,41.3144271935,-12.4235666691,-4.1939324975,13.112363577,50.28,20.74,54.3895762072,133.84,33.6664333309,-8.1439324975,34.6374417321,-12.4235666691,-4.1939324975,13.112363577,46.09,-3.95,46.2589515662,133.31,33.8364333309,-51.2739324975,61.4322421397,-12.4235666691,-4.1939324975,13.112363577,46.26,-47.08,66.0038938245,133.97,32.9364333309,14.0460675025,35.8064331209,-12.4235666691,-4.1939324975,13.112363577,45.36,18.24,48.8899498875,134.16,33.3364333309,-46.5539324975,57.2589418188,-12.4235666691,-4.1939324975,13.112363577,45.76,-42.36,62.3566131216,133.97,30.6564333309,-41.1939324975,51.3493620134,-12.4235666691,-4.1939324975,13.112363577,43.08,-37.0,56.788083257,133.31
2020-03-23 04:00:00,37.1914833817,16.6044102148,40.7297541695,-11.9885166183,-4.0755897852,12.6623442855,49.18,20.68,53.3510524732,133.98,32.9814833817,-8.2855897852,34.006311828,-11.9885166183,-4.0755897852,12.6623442855,44.97,-4.21,45.1666359163,133.46,33.2214833817,-51.3555897852,61.1642343226,-11.9885166183,-4.0755897852,12.6623442855,45.21,-47.28,65.4166836518,134.1,32.2814833817,13.9544102148,35.1684479863,-11.9885166183,-4.0755897852,12.6623442855,44.27,18.03,47.8007719603,134.33,32.7714833817,-46.6355897852,56.9986697884,-11.9885166183,-4.0755897852,12.6623442855,44.76,-42.56,61.7641578911,134.1,30.0114833817,-42.0755897852,51.6821476967,-11.9885166183,-4.0755897852,12.6623442855,42.0,-38.0,56.639209034,133.46
2020-03-23 04:30:00,37.1876168542,16.8777088677,40.8384121131,-11.7123831458,-4.0322911323,12.3870614243,48.9,20.91,53.1830621533,133.51,32.9176168542,-8.372291132299999,33.9656408473,-11.7123831458,-4.0322911323,12.3870614243,44.63,-4.34,44.8405229675,133.04,33.2576168542,-50.6822911323,60.6198293733,-11.7123831458,-4.0322911323,12.3870614243,44.97,-46.65,64.7960137663,133.64,32.2276168542,13.7477088677,35.0373912729,-11.7123831458,-4.0322911323,12.3870614243,43.94,17.78,47.4009704542,133.92,32.7676168542,-45.9522911323,56.4387258415,-11.7123831458,-4.0322911323,12.3870614243,44.48,-41.92,61.1208376906,133.64,29.9676168542,-42.1122911323,51.6865855357,-11.7123831458,-4.0322911323,12.3870614243,41.68,-38.08,56.4562556321,133.04
2020-03-23 05:00:00,37.3752667084,17.1967561116,41.1416939647,-11.8947332916,-4.0132438884,12.5535176977,49.27,21.21,53.641373957,133.51,33.0652667084,-8.1332438884,34.0508666358,-11.8947332916,-4.0132438884,12.5535176977,44.96,-4.12,45.148377601,133.04,33.4352667084,-50.4632438884,60.5347507107,-11.8947332916,-4.0132438884,12.5535176977,45.33,-46.45,64.9030923762,133.64,32.3652667084,14.0067561116,35.2661268908,-11.8947332916,-4.0132438884,12.5535176977,44.26,18.02,47.7877390133,133.92,32.9452667084,-45.7332438884,56.3641747482,-11.8947332916,-4.0132438884,12.5535176977,44.84,-41.72,61.2469101261,133.64,30.1452667084,-41.5332438884,51.3200492285,-11.8947332916,-4.0132438884,12.5535176977,42.04,-37.52,56.3481321784,133.04
2020-03-23 05:30:00,38.4267666921,17.2725366735,42.1302376156,-12.4632333079,-4.2074633265,13.1542742913,50.89,21.48,55.2375099004,133.29,34.2167666921,-7.8274633265,35.100659609,-12.4632333079,-4.2074633265,13.1542742913,46.68,-3.62,46.8201537802,132.81,34.3667666921,-50.0674633265,60.7274693761,-12.4632333079,-4.2074633265,13.1542742913,46.83,-45.86,65.5453163849,133.4,33.4767666921,14.2225366735,36.3727158401,-12.4632333079,-4.2074633265,13.1542742913,45.94,18.43,49.4989747369,133.67,33.8567666921,-45.3274633265,56.5761396921,-12.4632333079,-4.2074633265,13.1542742913,46.32,-41.12,61.938653521,133.4,31.1367666921,-38.3674633265,49.4121491351,-12.4632333079,-4.2074633265,13.1542742913,43.6,-34.16,55.3883164575,132.81
2020-03-23 06:00:00,39.8356666813,17.8393660715,43.6477184028,-13.0843333187,-4.4106339285,13.8077322558,52.92,22.25,57.4072199292,133.55,35.7056666813,-7.2606339285,36.4364026517,-13.0843333187,-4.4106339285,13.8077322558,48.79,-2.85,48.8731685079,133.05,35.6456666813,-49.7606339285,61.2105729602,-13.0843333187,-4.4106339285,13.8077322558,48.73,-45.35,66.5675251155,133.67,34.8856666813,14.8493660715,37.9145540989,-13.0843333187,-4.4106339285,13.8077322558,47.97,19.26,51.6920545152,133.9,35.1556666813,-45.0106339285,57.1128537761,-13.0843333187,-4.4106339285,13.8077322558,48.24,-40.6,63.0512299642,133.67,32.4756666813,-41.2906339285,52.5317558874,-13.0843333187,-4.4106339285,13.8077322558,45.56,-36.88,58.6161070014,133.05
2020-03-23 06:30:00,42.8339000283,18.0127045726,46.4671982979,-14.6060999717,-4.9372954274000005,15.4180103295,57.44,22.95,61.8551218575,132.57,38.7039000283,-5.6372954274,39.1122867797,-14.6060999717,-4.9372954274000005,15.4180103295,53.31,-0.7000000000000001,53.3145955626,131.97,38.3739000283,-48.5972954274,61.921347904,-14.6060999717,-4.9372954274000005,15.4180103295,52.98,-43.66,68.6518462971,132.68,37.7539000283,16.1127045726,41.0484617981,-14.6060999717,-4.9372954274000005,15.4180103295,52.36,21.05,56.4328990926,132.77,37.8339000283,-43.7372954274,57.8303986037,-14.6060999717,-4.9372954274000005,15.4180103295,52.44,-38.8,65.2333779594,132.68,35.0739000283,-38.4972954274,52.0789805816,-14.6060999717,-4.9372954274000005,15.4180103295,49.68,-33.56,59.953115015,131.97
2020-03-23 07:00:00,45.469233378,19.248188849,49.3755400776,-15.420766622,-5.281811151,16.3002322758,60.89,24.53,65.6453577947,132.19,41.259233378,-4.251811151,41.4777318209,-15.420766622,-5.281811151,16.3002322758,56.68,1.03,56.6893579078,131.6,40.769233378,-47.071811151,62.2726729414,-15.420766622,-5.281811151,16.3002322758,56.19,-41.79,70.0265678154,132.3,40.199233378,17.368188849,43.7907792586,-15.420766622,-5.281811151,16.3002322758,55.62,22.65,60.0550322621,132.38,40.219233378,-42.201811151,58.2973378289,-15.420766622,-5.281811151,16.3002322758,55.64,-36.92,66.7749653688,132.3,37.379233378,-37.481811151,52.9348019274,-15.420766622,-5.281811151,16.3002322758,52.8,-32.2,61.8439972835,131.6
2020-03-23 07:30:00,48.1998001009,20.7253225357,52.466748746,-15.2901998991,-5.3446774643,16.1974007221,63.49,26.07,68.6339930355,130.99,43.6998001009,-2.8446774643,43.7922906313,-15.2901998991,-5.3446774643,16.1974007221,58.99,2.5,59.0429513151,130.47,43.3298001009,-44.4846774643,62.0995821716,-15.2901998991,-5.3446774643,16.1974007221,58.62,-39.14,70.4857716139,131.1,42.5598001009,18.3953225357,46.3651213286,-15.2901998991,-5.3446774643,16.1974007221,57.85,23.74,62.5316727747,131.23,42.6698001009,-39.5846774643,58.2035955127,-15.2901998991,-5.3446774643,16.1974007221,57.96,-34.24,67.3181936775,131.1,39.5898001009,-35.6246774643,53.2585196608,-15.2901998991,-5.3446774643,16.1974007221,54.88,-30.28,62.6792852544,130.47
2020-03-23 08:00:00,50.7932500627,22.6489415255,55.6141061617,-14.1867499373,-5.0510584745,15.0591190146,64.98,27.7,70.6377406207,130.57,45.6232500627,-1.4910584745,45.647608937,-14.1867499373,-5.0510584745,15.0591190146,59.81,3.56,59.9158551637,130.09,45.8232500627,-42.1010584745,62.2275611846,-14.1867499373,-5.0510584745,15.0591190146,60.01,-37.05,70.5259002069,130.64,44.4432500627,19.5789415255,48.5647755827,-14.1867499373,-5.0510584745,15.0591190146,58.63,24.63,63.5933471363,130.88,45.1332500627,-37.2110584745,58.4950693137,-14.1867499373,-5.0510584745,15.0591190146,59.32,-32.16,67.4768701112,130.64,41.3732500627,-34.3710584745,53.7876889391,-14.1867499373,-5.0510584745,15.0591190146,55.56,-29.32,62.8217796628,130.09
