Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-23 08:30:00,52.7755167559,21.0749304217,56.8278792595,-12.7244832441,-4.7250695783,13.573457789,65.5,25.8,70.3980823602,129.57,47.3555167559,-2.3650695783,47.4145391344,-12.7244832441,-4.7250695783,13.573457789,60.08,2.36,60.126333665,129.06,48.0655167559,-36.6550695783,60.4473988423,-12.7244832441,-4.7250695783,13.573457789,60.79,-31.93,68.6654862358,129.66,46.1855167559,18.4449304217,49.7324583775,-12.7244832441,-4.7250695783,13.573457789,58.91,23.17,63.3027408569,129.87,47.2355167559,-32.4050695783,57.2824805466,-12.7244832441,-4.7250695783,13.573457789,59.96,-27.68,66.0407752832,129.66,43.1555167559,-31.6850695783,53.5382317662,-12.7244832441,-4.7250695783,13.573457789,55.88,-26.96,62.0436620454,129.06
2020-03-23 09:00:00,52.9170501893,1.5334174009,52.9392630253,-10.2629498107,-4.1365825991,11.0652363019,63.18,5.67,63.4339128542,131.15,46.8870501893,-16.5665825991,49.7277300353,-10.2629498107,-4.1365825991,11.0652363019,57.15,-12.43,58.4861299797,130.07,50.0670501893,-20.4765825991,54.0925128793,-10.2629498107,-4.1365825991,11.0652363019,60.33,-16.34,62.5036358942,131.24,45.9270501893,4.9534174009,46.1934008602,-10.2629498107,-4.1365825991,11.0652363019,56.19,9.09,56.9205077279,130.93,48.9770501893,-16.7365825991,51.7577495873,-10.2629498107,-4.1365825991,11.0652363019,59.24,-12.6,60.5651516963,131.24,43.8970501893,-15.0165825991,46.3944907104,-10.2629498107,-4.1365825991,11.0652363019,54.16,-10.88,55.2420129974,130.07
2020-03-23 09:30:00,53.1739670249,1.8954511736000001,53.2077391393,-8.4860329751,-3.6845488264,9.251413714,61.66,5.58,61.9119697635,132.34,46.9139670249,-15.3245488264,49.3534405969,-8.4860329751,-3.6845488264,9.251413714,55.4,-11.64,56.6096246234,131.12,50.4039670249,-20.5445488264,54.4301238133,-8.4860329751,-3.6845488264,9.251413714,58.89,-16.86,61.2559523638,132.42,46.0039670249,6.4954511736,46.4602611699,-8.4860329751,-3.6845488264,9.251413714,54.49,10.18,55.4327746013,132.0,49.3539670249,-16.7645488264,52.1235470632,-8.4860329751,-3.6845488264,9.251413714,57.84,-13.08,59.3005227633,132.42,43.9939670249,-13.4845488264,46.01415208,-8.4860329751,-3.6845488264,9.251413714,52.48,-9.8,53.3871744898,131.12
2020-03-23 10:00:00,53.8014168739,2.0052350457,53.8387725085,-8.0885831261,-3.5447649543,8.8312250322,61.89,5.55,62.138350477,132.34,47.1214168739,-15.1047649543,49.4831471566,-8.0885831261,-3.5447649543,8.8312250322,55.21,-11.56,56.4072486477,131.12,51.0414168739,-20.4347649543,54.980049611,-8.0885831261,-3.5447649543,8.8312250322,59.13,-16.89,61.4949510123,132.42,46.2214168739,6.7352350457,46.709557576,-8.0885831261,-3.5447649543,8.8312250322,54.31,10.28,55.2743566222,132.0,49.9914168739,-16.6247649543,52.6832475351,-8.0885831261,-3.5447649543,8.8312250322,58.08,-13.08,59.5346352974,132.42,44.2314168739,-13.9447649543,46.3775237405,-8.0885831261,-3.5447649543,8.8312250322,52.32,-10.4,53.3436256736,131.12
2020-03-23 10:30:00,53.6882334002,1.9308235731,53.7229418899,-7.9117665998,-3.3691764269,8.5992674412,61.6,5.3,61.8275828413,132.47,46.8882334002,-15.0191764269,49.2349681825,-7.9117665998,-3.3691764269,8.5992674412,54.8,-11.65,56.0246597491,131.24,50.9282334002,-20.4891764269,54.8952758252,-7.9117665998,-3.3691764269,8.5992674412,58.84,-17.12,61.2800130548,132.55,45.9982334002,6.7708235731,46.4938869939,-7.9117665998,-3.3691764269,8.5992674412,53.91,10.14,54.8553342894,132.1,49.8482334002,-16.7291764269,52.5805260248,-7.9117665998,-3.3691764269,8.5992674412,57.76,-13.36,59.2849660538,132.55,43.9682334002,-13.4891764269,45.9909059382,-7.9117665998,-3.3691764269,8.5992674412,51.88,-10.12,52.8578168297,131.24
2020-03-23 11:00:00,53.521316766300004,2.6435058552,53.5865605503,-6.1186832337,-2.9464941448,6.7911790037,59.64,5.59,59.9013998167,132.63,46.6413167663,-14.2364941448,48.7656661518,-6.1186832337,-2.9464941448,6.7911790037,52.76,-11.29,53.9544409664,131.36,50.8313167663,-19.8164941448,54.5574578256,-6.1186832337,-2.9464941448,6.7911790037,56.95,-16.87,59.3961227691,132.71,45.7913167663,7.5435058552,46.4085032271,-6.1186832337,-2.9464941448,6.7911790037,51.91,10.49,52.9593070196,132.26,49.7613167663,-16.0664941448,52.2907341737,-6.1186832337,-2.9464941448,6.7911790037,55.88,-13.12,57.3995540052,132.71,43.8013167663,-12.0664941448,45.4329795568,-6.1186832337,-2.9464941448,6.7911790037,49.92,-9.12,50.7462392695,131.36
2020-03-23 11:30:00,53.8128000943,3.1251392172,53.9034688042,-5.5771999057,-2.7748607828000003,6.2293668339,59.39,5.9,59.6823432851,132.82,46.5528000943,-13.9248607828,48.590790737,-5.5771999057,-2.7748607828000003,6.2293668339,52.13,-11.15,53.309093033,131.59,51.1528000943,-19.4548607828,54.7275119622,-5.5771999057,-2.7748607828000003,6.2293668339,56.73,-16.68,59.1313394064,132.91,45.7228000943,7.9351392172,46.4062590914,-5.5771999057,-2.7748607828000003,6.2293668339,51.3,10.71,52.4060502232,132.48,50.1028000943,-15.6948607828,52.5035163802,-5.5771999057,-2.7748607828000003,6.2293668339,55.68,-12.92,57.1593281976,132.91,43.7428000943,-10.6148607828,45.012307534,-5.5771999057,-2.7748607828000003,6.2293668339,49.32,-7.84,49.939243086,131.59
2020-03-23 12:00:00,53.048650093,3.2463241494,53.1478870433,-5.451349907,-2.8236758506,6.1392476019,58.5,6.07,58.8140705954,132.6,46.358650093,-13.7836758506,48.3643893624,-5.451349907,-2.8236758506,6.1392476019,51.81,-10.96,52.9565642768,131.34,50.408650093,-19.3036758506,53.9783651618,-5.451349907,-2.8236758506,6.1392476019,55.86,-16.48,58.2402781587,132.68,45.548650093,8.0263241494,46.2504205888,-5.451349907,-2.8236758506,6.1392476019,51.0,10.85,52.1413703311,132.25,49.308650093,-15.5836758506,51.7126089751,-5.451349907,-2.8236758506,6.1392476019,54.76,-12.76,56.2269970744,132.68,43.548650093,-13.1036758506,45.4773706993,-5.451349907,-2.8236758506,6.1392476019,49.0,-10.28,50.0667394584,131.34
2020-03-23 12:30:00,53.5996502011,3.7852593068,53.7331433074,-5.1603497989000005,-2.7947406932,5.8685420327,58.76,6.58,59.1272695125,132.97,46.8596502011,-14.1347406932,48.9450478744,-5.1603497989000005,-2.7947406932,5.8685420327,52.02,-11.34,53.2416754056,131.78,50.9396502011,-18.9247406932,54.3414553809,-5.1603497989000005,-2.7947406932,5.8685420327,56.1,-16.13,58.3728267261,133.07,46.0396502011,7.8552593068,46.7049728553,-5.1603497989000005,-2.7947406932,5.8685420327,51.2,10.65,52.2959128422,132.71,49.9196502011,-15.1947406932,52.1809507477,-5.1603497989000005,-2.7947406932,5.8685420327,55.08,-12.4,56.4585369984,133.07,44.1196502011,-13.3947406932,46.1081620985,-5.1603497989000005,-2.7947406932,5.8685420327,49.28,-10.6,50.4071264803,131.78
2020-03-23 13:00:00,53.2711834191,3.7384139024,53.4021977205,-4.4688165809000004,-2.5715860976,5.1559069707,57.74,6.31,58.083764513,133.62,46.3511834191,-15.1015860976,48.7492575022,-4.4688165809000004,-2.5715860976,5.1559069707,50.82,-12.53,52.3418885788,132.52,50.6411834191,-19.1415860976,54.1380621783,-4.4688165809000004,-2.5715860976,5.1559069707,55.11,-16.57,57.5471719548,133.71,45.5711834191,7.0684139024,46.1161060077,-4.4688165809000004,-2.5715860976,5.1559069707,50.04,9.64,50.9600941914,133.43,49.5711834191,-15.3715860976,51.899786943,-4.4688165809000004,-2.5715860976,5.1559069707,54.04,-12.8,55.5352284591,133.71,43.6511834191,-13.0115860976,45.5491732819,-4.4688165809000004,-2.5715860976,5.1559069707,48.12,-10.44,49.2394963419,132.52
2020-03-23 13:30:00,52.5542833761,2.7381417104,52.6255652815,-4.2057166239,-2.4918582896,4.88849773,56.76,5.23,57.0004429807,133.81,45.7542833761,-15.4518582896,48.2930054134,-4.2057166239,-2.4918582896,4.88849773,49.96,-12.96,51.6135951083,132.65,49.9942833761,-20.1618582896,53.9066684185,-4.2057166239,-2.4918582896,4.88849773,54.2,-17.67,57.0076214203,133.9,45.0042833761,6.7681417104,45.5103643625,-4.2057166239,-2.4918582896,4.88849773,49.21,9.26,50.073662738,133.56,48.9942833761,-16.4118582896,51.6699999618,-4.2057166239,-2.4918582896,4.88849773,53.2,-13.92,54.9909665309,133.9,43.1142833761,-13.851858289599999,45.2848253735,-4.2057166239,-2.4918582896,4.88849773,47.32,-11.36,48.6644839693,132.65
2020-03-23 14:00:00,51.5344167127,1.5720008376,51.5583872183,-4.3355832873,-2.3679991624,4.9401115852,55.87,3.94,56.0087537801,133.9,44.4744167127,-14.9679991624,46.9256298931,-4.3355832873,-2.3679991624,4.9401115852,48.81,-12.6,50.4100793493,132.58,49.0044167127,-21.3179991624,53.4405271835,-4.3355832873,-2.3679991624,4.9401115852,53.34,-18.95,56.6061666252,134.0,43.7544167127,7.2020008376,44.3431820908,-4.3355832873,-2.3679991624,4.9401115852,48.09,9.57,49.032978698,133.48,48.0244167127,-17.6079991624,51.1506230177,-4.3355832873,-2.3679991624,4.9401115852,52.36,-15.24,54.5328084734,134.0,41.9044167127,-13.9279991624,44.1584567292,-4.3355832873,-2.3679991624,4.9401115852,46.24,-11.56,47.6631010321,132.58
2020-03-23 14:30:00,50.7599667303,1.2323851161000001,50.7749248699,-4.7300332697,-2.4576148839,5.3303926356,55.49,3.69,55.612554338,133.63,43.6499667303,-15.2576148839,46.2397492154,-4.7300332697,-2.4576148839,5.3303926356,48.38,-12.8,50.0446240869,132.3,48.2599667303,-21.6176148839,52.8804846998,-4.7300332697,-2.4576148839,5.3303926356,52.99,-19.16,56.3475438684,133.74,42.9399667303,6.8823851161,43.4880209677,-4.7300332697,-2.4576148839,5.3303926356,47.67,9.34,48.5763780041,133.22,47.2699667303,-17.8976148839,50.5447759241,-4.7300332697,-2.4576148839,5.3303926356,52.0,-15.44,54.2438346727,133.74,41.0699667303,-13.7776148839,43.3193356265,-4.7300332697,-2.4576148839,5.3303926356,45.8,-11.32,47.1781983547,132.3
2020-03-23 15:00:00,50.5356167329,0.937260941,50.5443074604,-5.4343832671,-2.692739059,6.064929112,55.97,3.63,56.0875904278,134.14,43.7456167329,-15.662739059,46.4650446914,-5.4343832671,-2.692739059,6.064929112,49.18,-12.97,50.8615109882,132.81,48.0256167329,-22.092739059,52.8634938469,-5.4343832671,-2.692739059,6.064929112,53.46,-19.4,56.8711842676,134.25,43.0156167329,6.657260941,43.5277199742,-5.4343832671,-2.692739059,6.064929112,48.45,9.35,49.3439459306,133.74,47.0456167329,-18.372739059,50.5059164288,-5.4343832671,-2.692739059,6.064929112,52.48,-15.68,54.7723725979,134.25,41.1656167329,-14.012739059,43.4852257317,-5.4343832671,-2.692739059,6.064929112,46.6,-11.32,47.9552124383,132.81
2020-03-23 15:30:00,50.4789501275,0.0090062218,50.4789509309,-6.5810498725,-3.0509937782,7.2538803725,57.06,3.06,57.1419915649,133.96,44.2389501275,-16.4409937782,47.1952432433,-6.5810498725,-3.0509937782,7.2538803725,50.82,-13.39,52.5543956297,132.61,47.9189501275,-22.9109937782,53.1143993398,-6.5810498725,-3.0509937782,7.2538803725,54.5,-19.86,58.0057721266,134.05,43.4689501275,5.8390062218,43.8593618153,-6.5810498725,-3.0509937782,7.2538803725,50.05,8.89,50.8334004371,133.55,46.9789501275,-19.1309937782,50.7249118089,-6.5810498725,-3.0509937782,7.2538803725,53.56,-16.08,55.9217310176,134.05,41.5789501275,-12.9309937782,43.5433082551,-6.5810498725,-3.0509937782,7.2538803725,48.16,-9.88,49.1629942131,132.61
2020-03-23 16:00:00,50.8521501229,-0.5504014589,50.8551286881,-8.4878498771,-3.5304014589,9.1927868461,59.34,2.98,59.4147793062,133.96,44.7521501229,-16.9604014589,47.8582297862,-8.4878498771,-3.5304014589,9.1927868461,53.24,-13.43,54.9077635676,132.61,48.2021501229,-23.4504014589,53.6038114788,-8.4878498771,-3.5304014589,9.1927868461,56.69,-19.92,60.087956364,134.05,43.9221501229,5.3595985411000004,44.2479442227,-8.4878498771,-3.5304014589,9.1927868461,52.41,8.89,53.1586324128,133.55,47.2321501229,-19.6904014589,51.172140026,-8.4878498771,-3.5304014589,9.1927868461,55.72,-16.16,58.0160667402,134.05,42.0321501229,-13.410401458900001,44.1196159462,-8.4878498771,-3.5304014589,9.1927868461,50.52,-9.88,51.4770317715,132.61
2020-03-23 16:30:00,52.1125167442,-1.2529717383,52.1275775342,-10.9974832558,-4.2229717383,11.7804129072,63.11,2.9699999999999998,63.1798464702,133.58,46.2625167442,-17.6229717383,49.5054500878,-10.9974832558,-4.2229717383,11.7804129072,57.26,-13.4,58.8070369939,132.26,49.2925167442,-23.9729717383,54.8129143627,-10.9974832558,-4.2229717383,11.7804129072,60.29,-19.75,63.4424668499,133.69,45.3225167442,4.6070282617,45.5560669223,-10.9974832558,-4.2229717383,11.7804129072,56.32,8.83,57.0079932992,133.15,48.4025167442,-20.1429717383,52.4265480231,-10.9974832558,-4.2229717383,11.7804129072,59.4,-15.92,61.4963933902,133.69,43.3225167442,-15.0629717383,45.8664754983,-10.9974832558,-4.2229717383,11.7804129072,54.32,-10.84,55.3910462078,132.26
2020-03-23 17:00:00,54.0839333876,-1.540313885,54.1058630606,-14.0360666124,-5.070313885,14.9237813185,68.12,3.5300000000000002,68.2114015396,132.89,48.5539333876,-18.050313885,51.8005625332,-14.0360666124,-5.070313885,14.9237813185,62.59,-12.98,63.9217373043,131.59,51.0439333876,-24.000313885,56.4047710948,-14.0360666124,-5.070313885,14.9237813185,65.08,-18.93,67.7772181489,132.98,47.4439333876,4.009686115,47.6130696136,-14.0360666124,-5.070313885,14.9237813185,61.48,9.08,62.1468969459,132.47,50.1639333876,-20.110313885,54.0448419136,-14.0360666124,-5.070313885,14.9237813185,64.2,-15.04,65.938164973,132.98,45.3639333876,-14.830313885,47.7265613922,-14.0360666124,-5.070313885,14.9237813185,59.4,-9.76,60.1964915921,131.59
2020-03-23 17:30:00,56.1801334092,-1.6573357787,56.2045741177,-17.0198665908,-5.9273357787,18.0224628784,73.2,4.27,73.3244358996,131.95,50.6901334092,-18.6373357787,54.0077763842,-17.0198665908,-5.9273357787,18.0224628784,67.71,-12.71,68.8925845066,130.75,52.9101334092,-23.7573357787,57.9990794813,-17.0198665908,-5.9273357787,18.0224628784,69.93,-17.83,72.1672626611,132.04,49.4401334092,3.2026642213,49.5437569188,-17.0198665908,-5.9273357787,18.0224628784,66.46,9.13,67.0841896426,131.58,51.9401334092,-19.8073357787,55.5887399499,-17.0198665908,-5.9273357787,18.0224628784,68.96,-13.88,70.3429882789,132.04,47.1801334092,-15.6873357787,49.719789745599996,-17.0198665908,-5.9273357787,18.0224628784,64.2,-9.76,64.9376439363,130.75
2020-03-23 18:00:00,57.4934167202,-2.0931966659,57.5315082232,-19.2065832798,-6.5431966659,20.2905461704,76.7,4.45,76.8289821617,131.45,52.1234167202,-18.4731966659,55.3001769042,-19.2065832798,-6.5431966659,20.2905461704,71.33,-11.93,72.320770184,130.22,54.0834167202,-23.9531966659,59.1504149997,-19.2065832798,-6.5431966659,20.2905461704,73.29,-17.41,75.329490905,131.54,50.7834167202,3.1568033341,50.8814388659,-19.2065832798,-6.5431966659,20.2905461704,69.99,9.7,70.6589704142,131.03,53.1134167202,-19.9831966659,56.7482438907,-19.2065832798,-6.5431966659,20.2905461704,72.32,-13.44,73.5582490276,131.54,48.4334167202,-16.1831966659,51.0655628532,-19.2065832798,-6.5431966659,20.2905461704,67.64,-9.64,68.3234893723,130.22
2020-03-23 18:30:00,58.2978167653,-4.3487452193,58.4597898096,-20.4321832347,-6.8987452193,21.5654074234,78.73,2.55,78.7712853774,130.44,52.8278167653,-20.6287452193,56.7126383931,-20.4321832347,-6.8987452193,21.5654074234,73.26,-13.73,74.5354982542,129.25,55.0378167653,-21.5587452193,59.1095658055,-20.4321832347,-6.8987452193,21.5654074234,75.47,-14.66,76.880664019,130.52,51.4378167653,0.7712547807,51.4435985086,-20.4321832347,-6.8987452193,21.5654074234,71.87,7.67,72.2781142532,130.03,53.9678167653,-17.8987452193,56.8585114722,-20.4321832347,-6.8987452193,21.5654074234,74.4,-11.0,75.2087760836,130.52,49.0478167653,-13.2187452193,50.7978695873,-20.4321832347,-6.8987452193,21.5654074234,69.48,-6.32,69.7668459944,129.25
2020-03-23 19:00:00,59.9060667996,-13.5136372183,61.411360759,-21.2339332004,-7.1636372183,22.4097661155,81.14,-6.35,81.3880955669,132.08,54.0860667996,-27.8536372183,60.836894465,-21.2339332004,-7.1636372183,22.4097661155,75.32,-20.69,78.1100409679,130.65,57.4960667996,-13.0736372183,58.9636980484,-21.2339332004,-7.1636372183,22.4097661155,78.73,-5.91,78.9515104352,132.17,52.7260667996,-5.7236372183,53.0358194352,-21.2339332004,-7.1636372183,22.4097661155,73.96,1.44,73.97401706,131.47,56.2460667996,-10.7636372183,57.2667086237,-21.2339332004,-7.1636372183,22.4097661155,77.48,-3.6,77.5635893961,132.17,50.5260667996,-3.5636372183000002,50.6515837508,-21.2339332004,-7.1636372183,22.4097661155,71.76,3.6,71.8502442585,130.65
2020-03-23 19:30:00,60.0205834057,-14.2656468137,61.692617965,-21.1394165943,-7.1256468137,22.3080652783,81.16,-7.14,81.4734631644,132.5,54.0605834057,-27.9956468137,60.8794129299,-21.1394165943,-7.1256468137,22.3080652783,75.2,-20.87,78.0422763635,131.01,57.6305834057,-13.8056468137,59.2611173336,-21.1394165943,-7.1256468137,22.3080652783,78.77,-6.68,79.0527374605,132.61,52.7105834057,-5.7456468137000005,53.0228069823,-21.1394165943,-7.1256468137,22.3080652783,73.85,1.38,73.8628925781,131.83,56.4205834057,-11.4856468137,57.577793589,-21.1394165943,-7.1256468137,22.3080652783,77.56,-4.36,77.6824510427,132.61,50.5805834057,-2.2856468137,50.6321992315,-21.1394165943,-7.1256468137,22.3080652783,71.72,4.84,71.8831273666,131.01
2020-03-23 20:00:00,57.669366861,-15.2648460343,59.6554389691,-19.730633139,-6.6948460343,20.8355188918,77.4,-8.57,77.8730049504,133.09,51.589366861,-29.7148460343,59.5351564032,-19.730633139,-6.6948460343,20.8355188918,71.32,-23.02,74.9430637217,131.65,55.379366861,-14.7948460343,57.3215643811,-19.730633139,-6.6948460343,20.8355188918,75.11,-8.1,75.5454968876,133.18,50.369366861,-7.3048460343,50.8963053036,-19.730633139,-6.6948460343,20.8355188918,70.1,-0.61,70.1026540154,132.45,54.229366861,-12.5348460343,55.6592004546,-19.730633139,-6.6948460343,20.8355188918,73.96,-5.84,74.1902095967,133.18,48.269366861,-5.1348460343,48.541718356,-19.730633139,-6.6948460343,20.8355188918,68.0,1.56,68.0178917639,131.65
2020-03-23 20:30:00,54.8211501465,-16.5816913968,57.273999275,-18.6788498535,-6.3416913968,19.7260356287,73.5,-10.24,74.2098888289,132.75,49.0811501465,-30.4416913968,57.7551372156,-18.6788498535,-6.3416913968,19.7260356287,67.76,-24.1,71.9182007561,131.25,52.7011501465,-16.1116913968,55.1089632131,-18.6788498535,-6.3416913968,19.7260356287,71.38,-9.77,72.0455224147,132.85,47.9711501465,-8.1616913968,48.6605019788,-18.6788498535,-6.3416913968,19.7260356287,66.65,-1.82,66.6748445817,132.08,51.5211501465,-13.9016913968,53.3637136649,-18.6788498535,-6.3416913968,19.7260356287,70.2,-7.5600000000000005,70.6059034359,132.85,46.0011501465,-6.5016913968,46.4583448458,-18.6788498535,-6.3416913968,19.7260356287,64.68,-0.16,64.680197897,131.25
2020-03-23 21:00:00,50.7679834015,-18.7637568887,54.1245481388,-17.2720165985,-5.8437568887,18.2338161654,68.04,-12.92,69.2558156403,133.94,45.3479834015,-31.8437568887,55.4117717761,-17.2720165985,-5.8437568887,18.2338161654,62.62,-26.0,67.8031297213,132.32,48.8579834015,-18.2637568887,52.1600168496,-17.2720165985,-5.8437568887,18.2338161654,66.13,-12.42,67.286204381,134.03,44.3879834015,-9.2337568887,45.3382326159,-17.2720165985,-5.8437568887,18.2338161654,61.66,-3.39,61.7531189496,133.16,47.7679834015,-16.1637568887,50.4286354664,-17.2720165985,-5.8437568887,18.2338161654,65.04,-10.32,65.853655935,134.03,42.5679834015,-9.1237568887,43.534769445,-17.2720165985,-5.8437568887,18.2338161654,59.84,-3.2800000000000002,59.9298256296,132.32
2020-03-23 21:30:00,49.2792167314,-19.2357664422,52.9004339518,-16.7607832686,-5.6757664422000005,17.6957107933,66.04,-13.56,67.4177662045,133.94,43.9992167314,-32.2057664422,54.5265299199,-16.7607832686,-5.6757664422000005,17.6957107933,60.76,-26.53,66.2994607821,132.32,47.4392167314,-18.7457664422,51.0086565555,-16.7607832686,-5.6757664422000005,17.6957107933,64.2,-13.07,65.516905452,134.03,43.1292167314,-9.5357664422,44.1708068469,-16.7607832686,-5.6757664422000005,17.6957107933,59.89,-3.86,60.0142624715,133.16,46.3592167314,-16.6357664422,49.2536871825,-16.7607832686,-5.6757664422000005,17.6957107933,63.12,-10.96,64.0644675308,134.03,41.3592167314,-9.4757664422,42.4308255671,-16.7607832686,-5.6757664422000005,17.6957107933,58.12,-3.8,58.2440932628,132.32
2020-03-23 22:00:00,47.1732833969,-19.8839008621,51.1926574807,-15.9567166031,-5.4039008621,16.8469269981,63.13,-14.48,64.7693391969,134.82,42.0032833969,-33.7639008621,53.8913426957,-15.9567166031,-5.4039008621,16.8469269981,57.96,-28.36,64.5263605048,133.25,45.4632833969,-19.3839008621,49.4231297052,-15.9567166031,-5.4039008621,16.8469269981,61.42,-13.98,62.9909263307,134.9,41.2132833969,-10.8039008621,42.6058564307,-15.9567166031,-5.4039008621,16.8469269981,57.17,-5.4,57.424462557300004,134.05,44.3632833969,-17.3239008621,47.6258171041,-15.9567166031,-5.4039008621,16.8469269981,60.32,-11.92,61.4864928257,134.9,39.5632833969,-10.6039008621,40.9596888006,-15.9567166031,-5.4039008621,16.8469269981,55.52,-5.2,55.7629841382,133.25
2020-03-23 22:30:00,44.8680999933,-19.2942850568,48.8407190043,-14.9419000067,-5.0542850568,15.7735910067,59.81,-14.24,61.4818160109,136.11,39.7980999933,-34.2042850568,52.4768699459,-14.9419000067,-5.0542850568,15.7735910067,54.74,-29.15,62.0176595818,134.61,43.0880999933,-22.7742850568,48.7365614388,-14.9419000067,-5.0542850568,15.7735910067,58.03,-17.72,60.6751950965,136.2,39.0980999933,-10.8442850568,40.5741289676,-14.9419000067,-5.0542850568,15.7735910067,54.04,-5.79,54.3492934637,135.45,42.1380999933,-20.6142850568,46.9102144468,-14.9419000067,-5.0542850568,15.7735910067,57.08,-15.56,59.1628261664,136.2,37.5380999933,-9.7742850568,38.789761529,-14.9419000067,-5.0542850568,15.7735910067,52.48,-4.72,52.6918285885,134.61
2020-03-23 23:00:00,42.4749666457,-10.4348213539,43.7379502062,-13.7050333543,-4.6448213539,14.4707396028,56.18,-5.79,56.4775751958,134.69,37.7849666457,-30.9648213539,48.8520610199,-13.7050333543,-4.6448213539,14.4707396028,51.49,-26.32,57.8270049371,133.76,40.0149666457,-33.2248213539,52.0104442362,-13.7050333543,-4.6448213539,14.4707396028,53.72,-28.58,60.8494437115,134.79,37.1449666457,-7.9748213539,37.9913980097,-13.7050333543,-4.6448213539,14.4707396028,50.85,-3.33,50.9589187483,134.6,39.2549666457,-29.4848213539,49.0948785172,-13.7050333543,-4.6448213539,14.4707396028,52.96,-24.84,58.4960443107,134.79,35.4949666457,-8.0448213539,36.3952168257,-13.7050333543,-4.6448213539,14.4707396028,49.2,-3.4,49.3173397498,133.76
2020-03-23 23:30:00,40.7855999781,-10.5899133066,42.1380045732,-12.1644000219,-4.2699133066,12.892043575,52.95,-6.32,53.3258370773,134.79,36.3655999781,-31.1499133066,47.8829193009,-12.1644000219,-4.2699133066,12.892043575,48.53,-26.88,55.4769799106,133.85,38.4655999781,-33.4299133066,50.9623536089,-12.1644000219,-4.2699133066,12.892043575,50.63,-29.16,58.426898771,134.89,35.7955999781,-8.1499133066,36.7116611541,-12.1644000219,-4.2699133066,12.892043575,47.96,-3.88,48.1166914906,134.68,37.7155999781,-29.7499133066,48.03669247,-12.1644000219,-4.2699133066,12.892043575,49.88,-25.48,56.011113183,134.89,34.1955999781,-7.9899133066,35.116630996,-12.1644000219,-4.2699133066,12.892043575,46.36,-3.7199999999999998,46.5090098798,133.85
2020-03-24 00:00:00,39.6450833096,-10.8989524635,41.1159311634,-11.8549166904,-4.0389524635,12.5240643059,51.5,-6.86,51.9548804252,134.62,35.0350833096,-31.2989524635,46.9795858627,-11.8549166904,-4.0389524635,12.5240643059,46.89,-27.26,54.2381756699,133.68,37.4050833096,-33.6389524635,50.3062558758,-11.8549166904,-4.0389524635,12.5240643059,49.26,-29.6,57.4691882664,134.73,34.5150833096,-8.3889524635,35.5199310149,-11.8549166904,-4.0389524635,12.5240643059,46.37,-4.35,46.5735912294,134.5,36.6250833096,-29.9989524635,47.3427278085,-11.8549166904,-4.0389524635,12.5240643059,48.48,-25.96,54.9930177386,134.73,32.9050833096,-8.8389524635,34.0715656856,-11.8549166904,-4.0389524635,12.5240643059,44.76,-4.8,45.0166369246,133.68
2020-03-24 00:30:00,41.797183339200004,-10.479881252,43.0909787095,-12.2628166608,-4.179881252,12.95561962,54.06,-6.3,54.4258541504,134.62,36.9271833392,-31.019881252,48.2270660755,-12.2628166608,-4.179881252,12.95561962,49.19,-26.84,56.0360749875,133.68,39.4571833392,-33.209881252,51.572914692,-12.2628166608,-4.179881252,12.95561962,51.72,-29.03,59.3101955822,134.73,36.3471833392,-8.109881252,37.2409440081,-12.2628166608,-4.179881252,12.95561962,48.61,-3.93,48.7686067055,134.5,38.6571833392,-29.499881252,48.6273669614,-12.2628166608,-4.179881252,12.95561962,50.92,-25.32,56.8678186675,134.73,34.6971833392,-8.619881252,35.7518794537,-12.2628166608,-4.179881252,12.95561962,46.96,-4.44,47.1694307788,133.68
2020-03-24 01:00:00,41.3755667197,-10.2433641877,42.6246880488,-13.6544332803,-4.6433641877,14.422356922,55.03,-5.6,55.3142016122,133.98,37.1255667197,-31.4333641877,48.6452884503,-13.6544332803,-4.6433641877,14.422356922,50.78,-26.79,57.4135219265,133.14,38.9855667197,-32.7833641877,50.9374457538,-13.6544332803,-4.6433641877,14.422356922,52.64,-28.14,59.689439602,134.09,36.5055667197,-8.663364187700001,37.5194653556,-13.6544332803,-4.6433641877,14.422356922,50.16,-4.02,50.3208306768,133.96,38.1455667197,-29.0833641877,47.9679719484,-13.6544332803,-4.6433641877,14.422356922,51.8,-24.44,57.2761171868,134.09,34.8255667197,-8.6033641877,35.8725239242,-13.6544332803,-4.6433641877,14.422356922,48.48,-3.96,48.6414637938,133.14
2020-03-24 01:30:00,40.2570333628,-10.379985503,41.5737036384,-13.8429666372,-4.699985503,14.619083044,54.1,-5.68,54.3973565534,134.47,36.2270333628,-31.939985503,48.2965901509,-13.8429666372,-4.699985503,14.619083044,50.07,-27.24,57.0001973681,133.65,37.9170333628,-33.089985503,50.3254265717,-13.8429666372,-4.699985503,14.619083044,51.76,-28.39,59.0346483008,134.59,35.6270333628,-9.029985503,36.7535868238,-13.8429666372,-4.699985503,14.619083044,49.47,-4.33,49.6591361181,134.47,37.1170333628,-29.419985503,47.3625349052,-13.8429666372,-4.699985503,14.619083044,50.96,-24.72,56.639209034,134.59,33.9970333628,-9.539985503,35.3101911758,-13.8429666372,-4.699985503,14.619083044,47.84,-4.84,48.0842094663,133.65
2020-03-24 02:00:00,38.6651000481,-10.557991872,40.0806830543,-13.4948999519,-4.587991872,14.2534905945,52.16,-5.97,52.5005380925,134.9,34.7651000481,-32.567991872,47.6370263129,-13.4948999519,-4.587991872,14.2534905945,48.26,-27.98,55.7844781279,134.11,36.3851000481,-33.407991872,49.3960466681,-13.4948999519,-4.587991872,14.2534905945,49.88,-28.82,57.6073502255,135.04,34.2151000481,-9.507991872,35.5116175461,-13.4948999519,-4.587991872,14.2534905945,47.71,-4.92,47.9630117903,134.96,35.5851000481,-29.747991872,46.3814873182,-13.4948999519,-4.587991872,14.2534905945,49.08,-25.16,55.15316854,135.04,32.6651000481,-9.387991872,33.9873969663,-13.4948999519,-4.587991872,14.2534905945,46.16,-4.8,46.408895699,134.11
2020-03-24 02:30:00,38.2637833585,-11.1396411565,39.8523364686,-13.1762166415,-4.4796411565,13.916891530600001,51.44,-6.66,51.8693474029,135.14,34.2837833585,-32.0696411565,46.945070937,-13.1762166415,-4.4796411565,13.916891530600001,47.46,-27.59,54.8968095612,134.22,36.0137833585,-34.0796411565,49.582401446,-13.1762166415,-4.4796411565,13.916891530600001,49.19,-29.6,57.4091987403,135.26,33.7537833585,-8.9696411565,34.9252394908,-13.1762166415,-4.4796411565,13.916891530600001,46.93,-4.49,47.1442997615,135.09,35.2637833585,-30.3996411565,46.5582710074,-13.1762166415,-4.4796411565,13.916891530600001,48.44,-25.92,54.938875125,135.26,32.1437833585,-9.5596411565,33.5351986373,-13.1762166415,-4.4796411565,13.916891530600001,45.32,-5.08,45.603824401,134.22
2020-03-24 03:00:00,37.4881833074,-11.243868514,39.1380692785,-12.971816692600001,-4.403868514,13.6989812101,50.46,-6.84,50.9214807326,135.48,33.5981833074,-31.863868514,46.3049029611,-12.971816692600001,-4.403868514,13.6989812101,46.57,-27.46,54.0630788986,134.52,35.2981833074,-34.343868514,49.248990338,-12.971816692600001,-4.403868514,13.6989812101,48.27,-29.94,56.8013776241,135.59,33.1181833074,-8.633868514,34.2251041065,-12.971816692600001,-4.403868514,13.6989812101,46.09,-4.23,46.2837012349,135.37,34.5481833074,-30.723868514,46.2334626251,-12.971816692600001,-4.403868514,13.6989812101,47.52,-26.32,54.3221207244,135.59,31.5881833074,-9.123868514,32.8794510496,-12.971816692600001,-4.403868514,13.6989812101,44.56,-4.72,44.8092847522,134.52
2020-03-24 03:30:00,37.056216642,1.0635214423,37.0714751483,-12.553783358,-4.2664785577,13.2589711473,49.61,5.33,49.8955007992,135.8,33.296216642,-23.4664785577,40.7346739102,-12.553783358,-4.2664785577,13.2589711473,45.85,-19.2,49.7077710222,135.19,34.116216642,-42.6964785577,54.6525893183,-12.553783358,-4.2664785577,13.2589711473,46.67,-38.43,60.4562139073,135.92,32.726216642,-0.29647855770000003,32.7275595673,-12.553783358,-4.2664785577,13.2589711473,45.28,3.9699999999999998,45.4537050195,136.05,33.446216642,-40.0264785577,52.1609853568,-12.553783358,-4.2664785577,13.2589711473,46.0,-35.76,58.2647200285,135.92,31.166216642,-19.4664785577,36.746113362,-12.553783358,-4.2664785577,13.2589711473,43.72,-15.2,46.2869139174,135.19
2020-03-24 04:00:00,38.1329333089,5.524370157,38.5310169652,-12.2170666911,-4.155629843,12.9044944855,50.35,9.68,51.2720674442,135.4,33.1929333089,-11.995629843,35.2939932139,-12.2170666911,-4.155629843,12.9044944855,45.41,-7.84,46.0818152854,134.14,35.1029333089,-39.125629843,52.5645397345,-12.2170666911,-4.155629843,12.9044944855,47.32,-34.97,58.8394705959,135.53,32.5329333089,10.514370157,34.1898190911,-12.2170666911,-4.155629843,12.9044944855,44.75,14.67,47.0932203189,134.99,34.3829333089,-36.235629843,49.9520467353,-12.2170666911,-4.155629843,12.9044944855,46.6,-32.08,56.5746091458,135.53,30.3429333089,-43.475629843,53.0172046796,-12.2170666911,-4.155629843,12.9044944855,42.56,-39.32,57.9432135802,134.14
2020-03-24 04:30:00,40.0965666707,5.8363958007,40.5191087602,-11.9834333293,-4.0836041993,12.6601144393,52.08,9.92,53.0163446496,135.4,33.8065666707,-11.4836041993,35.703740917,-11.9834333293,-4.0836041993,12.6601144393,45.79,-7.4,46.3840931786,134.14,36.9565666707,-38.8336041993,53.6081769434,-11.9834333293,-4.0836041993,12.6601144393,48.94,-34.75,60.0223799928,135.53,33.1165666707,11.0063958007,34.8976752317,-11.9834333293,-4.0836041993,12.6601144393,45.1,15.09,47.5575241155,134.99,36.2565666707,-35.8836041993,51.0114857368,-11.9834333293,-4.0836041993,12.6601144393,48.24,-31.8,57.7783488861,135.53,30.9365666707,-43.5636041993,53.4308784151,-11.9834333293,-4.0836041993,12.6601144393,42.92,-39.48,58.3163510518,134.14
2020-03-24 05:00:00,39.9628499973,5.5756592144,40.3499362525,-11.9471500027,-4.0743407856,12.6227828162,51.91,9.65,52.7993427989,134.82,33.7428499973,-11.3043407856,35.5860653422,-11.9471500027,-4.0743407856,12.6227828162,45.69,-7.23,46.2585019213,133.51,36.8628499973,-38.7143407856,53.4571781184,-11.9471500027,-4.0743407856,12.6227828162,48.81,-34.64,59.8527000226,134.93,33.0628499973,10.9856592144,34.8401601362,-11.9471500027,-4.0743407856,12.6227828162,45.01,15.06,47.4626558465,134.36,36.0928499973,-35.7543407856,50.804199688,-11.9471500027,-4.0743407856,12.6227828162,48.04,-31.68,57.5453212694,134.93,30.8128499973,-43.4343407856,53.2538607468,-11.9471500027,-4.0743407856,12.6227828162,42.76,-39.36,58.1173571319,133.51
2020-03-24 05:30:00,38.0017833874,5.7591099277,38.4356980915,-12.3382166126,-4.2208900723,13.0402263087,50.34,9.98,51.3197427897,134.82,33.571783387400004,-10.8508900723,35.2818147942,-12.3382166126,-4.2208900723,13.0402263087,45.91,-6.63,46.3862587411,133.51,34.9417833874,-38.6908900723,52.1336091296,-12.3382166126,-4.2208900723,13.0402263087,47.28,-34.47,58.5113604354,135.01,32.8817833874,11.4691099277,34.8245913295,-12.3382166126,-4.2208900723,13.0402263087,45.22,15.69,47.8646477058,134.36,34.2217833874,-35.7808900723,49.5116405765,-12.3382166126,-4.2208900723,13.0402263087,46.56,-31.56,56.2482639732,135.01,30.6617833874,-43.2208900723,52.992360762,-12.3382166126,-4.2208900723,13.0402263087,43.0,-39.0,58.0517010948,133.51
2020-03-24 06:00:00,38.561133421,6.0285414083,39.0295314117,-12.928866579,-4.4214585917,13.6639996742,51.49,10.45,52.5397240191,134.13,34.301133421,-10.9214585917,35.9978612105,-12.928866579,-4.4214585917,13.6639996742,47.23,-6.5,47.6751811743,132.85,35.481133421,-37.9114585917,51.9248449337,-12.928866579,-4.4214585917,13.6639996742,48.41,-33.49,58.8651696676,134.25,33.561133421,11.1885414083,35.3770142231,-12.928866579,-4.4214585917,13.6639996742,46.49,15.61,49.0407198153,133.69,34.711133421,-34.9814585917,49.2804751253,-12.928866579,-4.4214585917,13.6639996742,47.64,-30.56,56.5993215507,134.25,31.271133421000002,-42.6214585917,52.8627706228,-12.928866579,-4.4214585917,13.6639996742,44.2,-38.2,58.4198596369,132.85
2020-03-24 06:30:00,41.314566806,6.9984211928,41.9031183752,-14.025433194,-4.7915788072000005,14.8213360984,55.34,11.79,56.5819732777,132.72,37.004566806,-9.5315788072,38.2124189114,-14.025433194,-4.7915788072000005,14.8213360984,51.03,-4.74,51.2496682916,131.43,38.034566806,-36.1415788072,52.4675327302,-14.025433194,-4.7915788072000005,14.8213360984,52.06,-31.35,60.7706022679,132.85,36.154566806,12.1484211928,38.141012551,-14.025433194,-4.7915788072000005,14.8213360984,50.18,16.94,52.9622129447,132.28,37.174566806,-33.1915788072,49.8360243291,-14.025433194,-4.7915788072000005,14.8213360984,51.2,-28.4,58.5491246732,132.85,33.654566806,-39.9915788072,52.2681187952,-14.025433194,-4.7915788072000005,14.8213360984,47.68,-35.2,59.2656932803,131.43
2020-03-24 07:00:00,43.4534334355,8.1331849313,44.2080261317,-14.4665665645,-5.0168150687,15.3117595854,57.92,13.15,59.3940140081,132.58,39.0934334355,-8.7568150687,40.062181018,-14.4665665645,-5.0168150687,15.3117595854,53.56,-3.74,53.6904200021,131.34,40.0034334355,-34.9668150687,53.1314675374,-14.4665665645,-5.0168150687,15.3117595854,54.47,-29.95,62.1609475475,132.71,38.1734334355,12.8931849313,40.2919996764,-14.4665665645,-5.0168150687,15.3117595854,52.64,17.91,55.603396479,132.16,39.1734334355,-31.9368150687,50.5422401943,-14.4665665645,-5.0168150687,15.3117595854,53.64,-26.92,60.0161311649,132.71,35.5334334355,-40.1368150687,53.605865496,-14.4665665645,-5.0168150687,15.3117595854,50.0,-35.12,61.1016726449,131.34
2020-03-24 07:30:00,45.5209168669,9.2403906885,46.4493131541,-14.3490831331,-5.0396093115,15.2083479961,59.87,14.28,61.5494540999,132.47,40.9609168669,-8.1096093115,41.7559872805,-14.3490831331,-5.0396093115,15.2083479961,55.31,-3.07,55.3951351655,131.26,41.9809168669,-33.7296093115,53.8524272925,-14.3490831331,-5.0396093115,15.2083479961,56.33,-28.69,63.2153857854,132.6,39.9909168669,13.4803906885,42.2018289292,-14.3490831331,-5.0396093115,15.2083479961,54.34,18.52,57.4092849633,132.08,41.0509168669,-30.6796093115,51.2485726935,-14.3490831331,-5.0396093115,15.2083479961,55.4,-25.64,61.0456353886,132.6,37.2909168669,-39.5196093115,54.3361021873,-14.3490831331,-5.0396093115,15.2083479961,51.64,-34.48,62.0931558225,131.26
2020-03-24 08:00:00,47.5376501284,10.6528967748,48.716654128,-13.3223498716,-4.7871032252,14.1563188503,60.86,15.44,62.7880020386,131.89,42.6276501284,-6.2771032252,43.087336659,-13.3223498716,-4.7871032252,14.1563188503,55.95,-1.49,55.9698365193,130.66,43.9376501284,-32.0371032252,54.3773213929,-13.3223498716,-4.7871032252,14.1563188503,57.26,-27.25,63.4134851589,132.0,41.6076501284,15.1028967748,44.263913521,-13.3223498716,-4.7871032252,14.1563188503,54.93,19.89,58.4201763092,131.49,42.9976501284,-28.9871032252,51.8560514304,-13.3223498716,-4.7871032252,14.1563188503,56.32,-24.2,61.2991223428,132.0,38.7976501284,-36.7871032252,53.4653964653,-13.3223498716,-4.7871032252,14.1563188503,52.12,-32.0,61.1595814243,130.66
2020-03-24 08:30:00,49.2848000144,12.5777087419,50.8644302991,-11.7751999856,-4.4222912581,12.5782349585,61.06,17.0,63.3823603221,132.49,43.9748000144,-4.7022912581,44.2254969377,-11.7751999856,-4.4222912581,12.5782349585,55.75,-0.28,55.7507031346,131.27,45.6348000144,-30.5822912581,54.9346112296,-11.7751999856,-4.4222912581,12.5782349585,57.41,-26.16,63.089251858,132.59,42.9548000144,16.8577087419,46.144308298,-11.7751999856,-4.4222912581,12.5782349585,54.73,21.28,58.7214722227,132.14,44.7448000144,-27.5022912581,52.5211686159,-11.7751999856,-4.4222912581,12.5782349585,56.52,-23.08,61.0507723129,132.59,40.1848000144,-37.4222912581,54.9112559973,-11.7751999856,-4.4222912581,12.5782349585,51.96,-33.0,61.5535669153,131.27
2020-03-24 09:00:00,50.0925499833,13.528269342,51.8871625281,-9.9474500167,-3.951730658,10.7036412976,60.04,17.48,62.5328073894,132.71,44.3925499833,-3.051730658,44.4973207511,-9.9474500167,-3.951730658,10.7036412976,54.34,0.9,54.3474525622,131.38,46.5025499833,-29.841730658,55.2541043146,-9.9474500167,-3.951730658,10.7036412976,56.45,-25.89,62.1039016488,132.79,43.3925499833,18.518269342,47.1788055537,-9.9474500167,-3.951730658,10.7036412976,53.34,22.47,57.8796725976,132.29,45.5725499833,-26.751730658,52.8442277376,-9.9474500167,-3.951730658,10.7036412976,55.52,-22.8,60.0192502452,132.79,40.6525499833,-37.231730658,55.1255983,-9.9474500167,-3.951730658,10.7036412976,50.6,-33.28,60.5633420478,131.38
2020-03-24 09:30:00,50.1096999833,14.2172286348,52.0875380727,-8.5403000167,-3.5627713652,9.2536513969,58.65,17.78,61.2858132034,132.93,44.2396999833,-3.0427713652,44.3442162203,-8.5403000167,-3.5627713652,9.2536513969,52.78,0.52,52.7825615142,131.7,46.5696999833,-29.2527713652,54.9951051375,-8.5403000167,-3.5627713652,9.2536513969,55.11,-25.69,60.8036857435,133.02,43.2896999833,18.5772286348,47.1074468465,-8.5403000167,-3.5627713652,9.2536513969,51.83,22.14,56.3606999602,132.61,45.6196999833,-26.2427713652,52.6292701402,-8.5403000167,-3.5627713652,9.2536513969,54.16,-22.68,58.717016273,133.02,40.5796999833,-36.5227713652,54.595099404,-8.5403000167,-3.5627713652,9.2536513969,49.12,-32.96,59.1534952475,131.7
2020-03-24 10:00:00,50.0022833784,14.7846746552,52.1422568337,-7.8377166216,-3.3653253448,8.5296668468,57.84,18.15,60.6208553222,133.18,43.8022833784,-3.3353253448,43.9290840369,-7.8377166216,-3.3653253448,8.5296668468,51.64,0.03,51.6400087142,132.01,46.4922833784,-28.8453253448,54.713665642,-7.8377166216,-3.3653253448,8.5296668468,54.33,-25.48,60.0081602784,133.25,42.8722833784,18.4146746552,46.6597570154,-7.8377166216,-3.3653253448,8.5296668468,50.71,21.78,55.1894238057,132.93,45.5622833784,-25.8053253448,52.3625484751,-7.8377166216,-3.3653253448,8.5296668468,53.4,-22.44,57.923342445,133.25,40.2022833784,-36.7653253448,54.4785529961,-7.8377166216,-3.3653253448,8.5296668468,48.04,-33.4,58.5098419072,132.01
2020-03-24 10:30:00,49.5809667496,15.1146667778,51.8336320899,-6.2790332504,-2.9653332222,6.9440233063,55.86,18.08,58.7130820176,132.9,43.3309667496,-2.9653332222,43.4323137833,-6.2790332504,-2.9653332222,6.9440233063,49.61,0.0,49.61,131.73,46.1809667496,-28.3453332222,54.1861569536,-6.2790332504,-2.9653332222,6.9440233063,52.46,-25.38,58.2768907887,132.98,42.4609667496,18.6446667778,46.3741015715,-6.2790332504,-2.9653332222,6.9440233063,48.74,21.61,53.315848488,132.66,45.2409667496,-25.3653332222,51.8666097013,-6.2790332504,-2.9653332222,6.9440233063,51.52,-22.4,56.1789141939,132.98,39.8809667496,-35.8453332222,53.6225644919,-6.2790332504,-2.9653332222,6.9440233063,46.16,-32.88,56.6730976743,131.73
2020-03-24 11:00:00,49.1937500884,15.3476452615,51.5322739924,-4.9562499116000005,-2.6523547385,5.6213342585,54.15,18.0,57.0633200927,132.48,42.8837500884,-2.5123547385,42.9572805002,-4.9562499116000005,-2.6523547385,5.6213342585,47.84,0.14,47.8402048491,131.3,45.8737500884,-27.7623547385,53.6204185717,-4.9562499116000005,-2.6523547385,5.6213342585,50.83,-25.11,56.6939238367,132.53,42.0437500884,18.8776452615,46.0873346171,-4.9562499116000005,-2.6523547385,5.6213342585,47.0,21.53,51.6966236809,132.21,44.9237500884,-24.8123547385,51.3205248383,-4.9562499116000005,-2.6523547385,5.6213342585,49.88,-22.16,54.5809490573,132.53,39.4437500884,-35.5323547385,53.0882063579,-4.9562499116000005,-2.6523547385,5.6213342585,44.4,-32.88,55.2490217108,131.3
2020-03-24 11:30:00,48.8085833751,15.8151153334,51.3068775515,-4.1114166249,-2.3548846666,4.7380616772,52.92,18.17,55.9524378379,132.05,42.3885833751,-2.0748846666,42.439334902,-4.1114166249,-2.3548846666,4.7380616772,46.5,0.28,46.5008430031,130.88,45.5485833751,-27.0948846666,52.9981718795,-4.1114166249,-2.3548846666,4.7380616772,49.66,-24.74,55.4813770557,132.13,41.5785833751,19.2451153334,45.8165151411,-4.1114166249,-2.3548846666,4.7380616772,45.69,21.6,50.5384615911,131.8,44.5685833751,-24.1548846666,50.6933632472,-4.1114166249,-2.3548846666,4.7380616772,48.68,-21.8,53.3383764282,132.13,39.0085833751,-35.0348846666,52.4319818482,-4.1114166249,-2.3548846666,4.7380616772,43.12,-32.68,54.1046837159,130.88
2020-03-24 12:00:00,48.9257167369,16.3901114157,51.5980766157,-3.2342832631,-2.0898885843,3.8507431128,52.16,18.48,55.3369316099,131.82,42.2457167369,-1.2698885843,42.2647985874,-3.2342832631,-2.0898885843,3.8507431128,45.48,0.8200000000000001,45.4873916597,130.64,45.7157167369,-26.4998885843,52.8409959383,-3.2342832631,-2.0898885843,3.8507431128,48.95,-24.41,54.6987257621,131.91,41.4457167369,19.9601114157,46.0016682693,-3.2342832631,-2.0898885843,3.8507431128,44.68,22.05,49.8247418458,131.56,44.7257167369,-23.6098885843,50.574861113,-3.2342832631,-2.0898885843,3.8507431128,47.96,-21.52,52.5668336501,131.91,38.9257167369,-33.6898885843,51.4802876479,-3.2342832631,-2.0898885843,3.8507431128,42.16,-31.6,52.6880024294,130.64
2020-03-24 12:30:00,49.7463167185,16.1137302797,52.2909966494,-3.4536832815,-2.1862697203,4.0875057797,53.2,18.3,56.2594880887,132.26,42.9863167185,-0.7062697203,42.99211837,-3.4536832815,-2.1862697203,4.0875057797,46.44,1.48,46.4635771331,130.98,46.4763167185,-27.0262697203,53.7630660464,-3.4536832815,-2.1862697203,4.0875057797,49.93,-24.84,55.7676474311,132.34,42.1663167185,20.6237302797,46.9397115059,-3.4536832815,-2.1862697203,4.0875057797,45.62,22.81,51.0047105668,131.9,45.5463167185,-24.0662697203,51.5136128113,-3.4536832815,-2.1862697203,4.0875057797,49.0,-21.88,53.663156821,132.34,39.5863167185,-31.6662697203,50.6934819216,-3.4536832815,-2.1862697203,4.0875057797,43.04,-29.48,52.168112866,130.98
2020-03-24 13:00:00,49.3661667628,15.6846030039,51.7979265246,-3.0738332372,-2.1053969961,3.725741172,52.44,17.79,55.3754250548,131.87,42.6661667628,-1.0053969961,42.6780108411,-3.0738332372,-2.1053969961,3.725741172,45.74,1.1,45.7532250229,130.6,46.1361667628,-27.1953969961,53.5549764386,-3.0738332372,-2.1053969961,3.725741172,49.21,-25.09,55.237054592,131.95,41.8661667628,20.1946030039,46.4822321957,-3.0738332372,-2.1053969961,3.725741172,44.94,22.3,50.1686515665,131.53,45.1661667628,-24.3053969961,51.2906906093,-3.0738332372,-2.1053969961,3.725741172,48.24,-22.2,53.1030846562,131.95,39.3261667628,-32.9853969961,51.3281969998,-3.0738332372,-2.1053969961,3.725741172,42.4,-30.88,52.4531638703,130.6
2020-03-24 13:30:00,49.0694835468,15.6027775655,51.4903960299,-2.7505164532,-2.0372224345,3.4228082048,51.82,17.64,54.7401315307,132.38,42.3694835468,-1.7472224345,42.4054940103,-2.7505164532,-2.0372224345,3.4228082048,45.12,0.29,45.1209319496,131.15,45.8594835468,-27.5672224345,53.507419896,-2.7505164532,-2.0372224345,3.4228082048,48.61,-25.53,54.9064021768,132.45,41.5894835468,19.6427775655,45.994824189,-2.7505164532,-2.0372224345,3.4228082048,44.34,21.68,49.3564382832,132.09,44.9694835468,-24.6372224345,51.2761853081,-2.7505164532,-2.0372224345,3.4228082048,47.72,-22.6,52.8011212002,132.45,39.0494835468,-34.9972224345,52.4372743704,-2.7505164532,-2.0372224345,3.4228082048,41.8,-32.96,53.2315846091,131.15
2020-03-24 14:00:00,47.8056169258,16.1171250546,50.449367981,-2.7043830742,-2.0028749454,3.3652928341,50.51,18.12,53.6618533038,132.96,41.1556169258,-3.0428749454,41.2679523659,-2.7043830742,-2.0028749454,3.3652928341,43.86,-1.04,43.8723284087,131.93,44.6456169258,-27.4828749454,52.4265154855,-2.7043830742,-2.0028749454,3.3652928341,47.35,-25.48,53.7703719533,133.1,40.4156169258,18.6071250546,44.4932263866,-2.7043830742,-2.0028749454,3.3652928341,43.12,20.61,47.79232679,132.88,43.7356169258,-24.6028749454,50.180729802,-2.7043830742,-2.0028749454,3.3652928341,46.44,-22.6,51.6472032157,133.1,38.0156169258,-35.6028749454,52.0840842737,-2.7043830742,-2.0028749454,3.3652928341,40.72,-33.6,52.7927873862,131.93
2020-03-24 14:30:00,47.0254169167,15.4337222765,49.4933290404,-3.4545830833,-2.1762777235,4.0829314235,50.48,17.61,53.4634688362,132.67,40.6254169167,-3.0362777235,40.7387221458,-3.4545830833,-2.1762777235,4.0829314235,44.08,-0.86,44.088388494,131.54,43.8854169167,-28.0062777235,52.0603631362,-3.4545830833,-2.1762777235,4.0829314235,47.34,-25.83,53.9283274356,132.77,39.8854169167,18.5237222765,43.9769799963,-3.4545830833,-2.1762777235,4.0829314235,43.34,20.7,48.0296325199,132.5,42.9454169167,-25.0962777235,49.7406472588,-3.4545830833,-2.1762777235,4.0829314235,46.4,-22.92,51.7521632398,132.77,37.4654169167,-35.6562777235,51.720669039,-3.4545830833,-2.1762777235,4.0829314235,40.92,-33.48,52.8711339012,131.54
2020-03-24 15:00:00,46.9006169176,14.6795588606,49.1442500766,-4.4193830823999996,-2.4404411394,5.0484353798,51.32,17.12,54.1002476889,133.14,40.5306169176,-3.2204411394,40.658358905,-4.4193830823999996,-2.4404411394,5.0484353798,44.95,-0.78,44.9567670101,131.95,43.7206169176,-29.0204411394,52.4755023566,-4.4193830823999996,-2.4404411394,5.0484353798,48.14,-26.58,54.9905082719,133.25,39.7706169176,18.4695588606,43.8500464596,-4.4193830823999996,-2.4404411394,5.0484353798,44.19,20.91,48.887464651,132.92,42.8606169176,-26.1204411394,50.1927278385,-4.4193830823999996,-2.4404411394,5.0484353798,47.28,-23.68,52.8785476351,133.25,37.3406169176,-36.0804411394,51.9241745683,-4.4193830823999996,-2.4404411394,5.0484353798,41.76,-33.64,53.6241288974,131.95
2020-03-24 15:30:00,47.0643502909,13.736652447600001,49.0280398218,-5.5956497091,-2.7133475524,6.2188062043,52.66,16.45,55.1695396029,132.95,40.6943502909,-3.7933475524,40.8707674414,-5.5956497091,-2.7133475524,6.2188062043,46.29,-1.08,46.3025971194,131.71,43.8343502909,-29.8133475524,53.0121302883,-5.5956497091,-2.7133475524,6.2188062043,49.43,-27.1,56.3714014373,133.04,39.9043502909,17.8566524476,43.7174702925,-5.5956497091,-2.7133475524,6.2188062043,45.5,20.57,49.9337050498,132.69,42.9643502909,-26.8733475524,50.6765449157,-5.5956497091,-2.7133475524,6.2188062043,48.56,-24.16,54.2381710606,133.04,37.4043502909,-35.5533475524,51.6054836511,-5.5956497091,-2.7133475524,6.2188062043,43.0,-32.84,54.1060588105,131.71
2020-03-24 16:00:00,47.7364502491,12.9090782504,49.4511171124,-7.2935497509000005,-3.1409217496,7.9411118494,55.03,16.05,57.3228000014,133.26,41.5264502491,-4.1709217496,41.7353885634,-7.2935497509000005,-3.1409217496,7.9411118494,48.82,-1.03,48.8308642152,131.97,44.3764502491,-30.7709217496,54.0011014891,-7.2935497509000005,-3.1409217496,7.9411118494,51.67,-27.63,58.593564493,133.36,40.6664502491,17.5790782504,44.3033200562,-7.2935497509000005,-3.1409217496,7.9411118494,47.96,20.72,52.24442554,132.92,43.5464502491,-27.8209217496,51.6749167033,-7.2935497509000005,-3.1409217496,7.9411118494,50.84,-24.68,56.5137859287,133.36,38.1064502491,-36.0209217496,52.4367080801,-7.2935497509000005,-3.1409217496,7.9411118494,45.4,-32.88,56.0558150418,131.97
2020-03-24 16:30:00,49.2920835677,12.0250748144,50.7376775852,-9.8779164323,-3.8649251855999998,10.607114581,59.17,15.89,61.2664753352,132.11,43.2520835677,-5.2249251856,43.566530458,-9.8779164323,-3.8649251855999998,10.607114581,53.13,-1.3599999999999999,53.1474035114,130.89,45.7520835677,-30.8449251856,55.1784610196,-9.8779164323,-3.8649251855999998,10.607114581,55.63,-26.98,61.8273183957,132.21,42.2820835677,16.2150748144,45.2846910342,-9.8779164323,-3.8649251855999998,10.607114581,52.16,20.08,55.8916093882,131.81,44.8420835677,-27.8249251856,52.7734679577,-9.8779164323,-3.8649251855999998,10.607114581,54.72,-23.96,59.7357514392,132.21,39.5220835677,-37.0249251856,54.1557030657,-9.8779164323,-3.8649251855999998,10.607114581,49.4,-33.16,59.4974419618,130.89
