Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-24 17:00:00,51.7010502502,11.7328807684,53.0156494641,-12.9389497498,-4.7671192316,13.7891931017,64.64,16.5,66.7126644649,131.17,45.9510502502,-5.8671192316,46.3240985576,-12.9389497498,-4.7671192316,13.7891931017,58.89,-1.1,58.9002724951,130.03,47.8610502502,-30.4571192316,56.7302057368,-12.9389497498,-4.7671192316,13.7891931017,60.8,-25.69,66.0046672592,131.25,44.8310502502,15.3228807684,47.3773547339,-12.9389497498,-4.7671192316,13.7891931017,57.77,20.09,61.1635594124,130.91,46.9010502502,-27.3671192316,54.3016365279,-12.9389497498,-4.7671192316,13.7891931017,59.84,-22.6,63.9655032029,131.25,41.8610502502,-36.9271192316,55.8207816391,-12.9389497498,-4.7671192316,13.7891931017,54.8,-32.16,63.5397954041,130.03
2020-03-24 17:30:00,53.8719668858,3.9969877846,54.0200400545,-15.9080331142,-5.6030122154,16.8659201779,69.78,9.6,70.437265705,130.55,48.1519668858,-12.0730122154,49.6424167313,-15.9080331142,-5.6030122154,16.8659201779,64.06,-6.47,64.3859029602,129.3,50.5919668858,-20.8830122154,54.7325069092,-15.9080331142,-5.6030122154,16.8659201779,66.5,-15.28,68.2328982237,130.66,46.9319668858,9.1169877846,47.8092980709,-15.9080331142,-5.6030122154,16.8659201779,62.84,14.72,64.5410257123,130.18,49.3319668858,-26.0030122154,55.7655772058,-15.9080331142,-5.6030122154,16.8659201779,65.24,-20.4,68.3550846682,130.66,44.1319668858,-29.1230122154,52.8751391649,-15.9080331142,-5.6030122154,16.8659201779,60.04,-23.52,64.4824937483,129.3
2020-03-24 18:00:00,55.2219002071,-7.5753503186,55.7390724262,-18.5380997929,-6.3253503186,19.5875266582,73.76,-1.25,73.7705910238,131.61,49.4219002071,-22.4353503186,54.2758617066,-18.5380997929,-6.3253503186,19.5875266582,67.96,-16.11,69.843351151,130.22,52.9819002071,-7.3553503186,53.4900264336,-18.5380997929,-6.3253503186,19.5875266582,71.52,-1.03,71.527416422,131.7,48.2019002071,-0.6453503186,48.2062201444,-18.5380997929,-6.3253503186,19.5875266582,66.74,5.68,66.9812660376,131.09,51.1019002071,-25.4053503186,57.068695706,-18.5380997929,-6.3253503186,19.5875266582,69.64,-19.08,72.2064817035,131.7,46.0219002071,-16.9253503186,49.0355257143,-18.5380997929,-6.3253503186,19.5875266582,64.56,-10.6,65.4244113462,130.22
2020-03-24 18:30:00,55.7950334352,-7.7655265564,56.3328426296,-19.5949665648,-6.6255265564,20.6847846695,75.39,-1.1400000000000001,75.3986186876,131.42,50.1250334352,-22.565526556400002,54.97019161,-19.5949665648,-6.6255265564,20.6847846695,69.72,-15.94,71.5189625204,130.03,53.5250334352,-7.5255265564,54.0514824421,-19.5949665648,-6.6255265564,20.6847846695,73.12,-0.9,73.1255386305,131.51,48.8450334352,-0.8155265564,48.851841059,-19.5949665648,-6.6255265564,20.6847846695,68.44,5.8100000000000005,68.6861681855,130.9,51.6050334352,-25.5455265564,57.5817106631,-19.5949665648,-6.6255265564,20.6847846695,71.2,-18.92,73.6709332098,131.51,46.6050334352,-18.2655265564,50.0565540352,-19.5949665648,-6.6255265564,20.6847846695,66.2,-11.64,67.2155458209,130.03
2020-03-24 19:00:00,56.1555167848,-7.3223320706,56.6308980356,-18.0644832152,-6.8423320706,19.3169112955,74.22,-0.48,74.2215521261,131.42,52.3755167848,-22.0823320706,56.8403390925,-18.0644832152,-6.8423320706,19.3169112955,70.44,-15.24,72.0697661991,130.03,53.8955167848,-7.0923320706,54.3601683561,-18.0644832152,-6.8423320706,19.3169112955,71.96,-0.25,71.9604342677,131.51,51.0855167848,-0.3023320706,51.0864114012,-18.0644832152,-6.8423320706,19.3169112955,69.15,6.54,69.4585783039,130.9,52.0555167848,-25.1623320706,57.8179884029,-18.0644832152,-6.8423320706,19.3169112955,70.12,-18.32,72.4736972977,131.51,48.8555167848,-20.0023320706,52.7916168399,-18.0644832152,-6.8423320706,19.3169112955,66.92,-13.16,68.2017008586,130.03
2020-03-24 19:30:00,56.9781667396,-7.7605946673,57.5042460571,-18.6818332604,-6.8005946673,19.881121241,75.66,-0.96,75.6660901593,132.68,52.3581667396,-22.7305946673,57.0793969682,-18.6818332604,-6.8005946673,19.881121241,71.04,-15.93,72.8041654028,131.26,54.6781667396,-7.5205946673,55.1929457644,-18.6818332604,-6.8005946673,19.881121241,73.36,-0.72,73.3635331755,132.76,51.0481667396,-0.5805946673,51.0514683201,-18.6818332604,-6.8005946673,19.881121241,69.73,6.22,70.0068660918,132.13,52.8381667396,-25.9205946673,58.853624292,-18.6818332604,-6.8005946673,19.881121241,71.52,-19.12,74.0316472868,132.76,48.8781667396,-18.8005946673,52.3692423438,-18.6818332604,-6.8005946673,19.881121241,67.56,-12.0,68.6174438463,131.26
2020-03-24 20:00:00,55.2371666572,-8.6125881305,55.9045727524,-18.9128333428,-6.3925881305,19.9639787632,74.15,-2.22,74.1832251928,132.19,49.2871666572,-23.7325881305,54.703386883,-18.9128333428,-6.3925881305,19.9639787632,68.2,-17.34,70.3698486569,130.82,52.9971666572,-8.3525881305,53.6513317838,-18.9128333428,-6.3925881305,19.9639787632,71.91,-1.96,71.9367062076,132.29,48.0771666572,-1.7225881305000001,48.1080166256,-18.9128333428,-6.3925881305,19.9639787632,66.99,4.67,67.1525799951,131.71,51.1671666572,-26.5525881305,57.646499288,-18.9128333428,-6.3925881305,19.9639787632,70.08,-20.16,72.922095417,132.29,45.9271666572,-18.8725881305,49.6535922155,-18.9128333428,-6.3925881305,19.9639787632,64.84,-12.48,66.0301143419,130.82
2020-03-24 20:30:00,52.6641000067,-9.7859827378,53.5655942528,-17.8358999933,-6.0559827378,18.8359829978,70.5,-3.73,70.5986040938,132.42,46.8741000067,-24.7159827378,52.9911412797,-17.8358999933,-6.0559827378,18.8359829978,64.71,-18.66,67.3467126146,131.03,50.5541000067,-9.5259827378,51.4437690552,-17.8358999933,-6.0559827378,18.8359829978,68.39,-3.47,68.4779745612,132.49,45.7441000067,-2.6559827378,45.8211406419,-17.8358999933,-6.0559827378,18.8359829978,63.58,3.4,63.670844191,131.89,48.7641000067,-27.8559827378,56.1595336853,-17.8358999933,-6.0559827378,18.8359829978,66.6,-21.8,70.0771003966,132.49,43.6841000067,-20.4159827378,48.2194249711,-17.8358999933,-6.0559827378,18.8359829978,61.52,-14.36,63.1737287169,131.03
2020-03-24 21:00:00,49.8640666492,-10.5675278551,50.9715389974,-16.7459333508,-5.6875278551,17.6854249848,66.61,-4.88,66.7885207203,132.69,44.2240666492,-25.9475278551,51.2741871977,-16.7459333508,-5.6875278551,17.6854249848,60.97,-20.26,64.2480233159,131.32,47.9040666492,-10.3175278551,49.0025609797,-16.7459333508,-5.6875278551,17.6854249848,64.65,-4.63,64.8155799172,132.79,43.2440666492,-3.7875278551,43.4096149212,-16.7459333508,-5.6875278551,17.6854249848,59.99,1.9,60.0200808063,132.22,46.1740666492,-28.7675278551,54.402344525,-16.7459333508,-5.6875278551,17.6854249848,62.92,-23.08,67.019495671,132.79,41.3340666492,-21.0875278551,46.4024664948,-16.7459333508,-5.6875278551,17.6854249848,58.08,-15.4,60.0869902724,131.32
2020-03-24 21:30:00,47.0025333265,-11.8440449613,48.4718427559,-14.6074666735,-5.3540449613,15.5577594809,61.61,-6.49,61.9508853851,133.43,42.5925333265,-26.3140449613,50.0654856902,-14.6074666735,-5.3540449613,15.5577594809,57.2,-20.96,60.9193040013,131.95,45.2325333265,-11.6040449613,46.6972796916,-14.6074666735,-5.3540449613,15.5577594809,59.84,-6.25,60.1655058983,133.53,41.7325333265,-3.9440449613,41.9184902937,-14.6074666735,-5.3540449613,15.5577594809,56.34,1.4100000000000001,56.3576410081,132.86,43.5925333265,-30.3540449613,53.1194597802,-14.6074666735,-5.3540449613,15.5577594809,58.2,-25.0,63.3422449871,133.53,39.9125333265,-20.8740449613,45.0414927549,-14.6074666735,-5.3540449613,15.5577594809,54.52,-15.52,56.6859841583,131.95
2020-03-24 22:00:00,44.9958166725,-14.3613306666,47.2321007001,-14.6441833275,-4.9713306666,15.4650002885,59.64,-9.39,60.3746776389,134.18,39.6258166725,-25.8313306666,47.3018286219,-14.6441833275,-4.9713306666,15.4650002885,54.27,-20.86,58.1409709241,132.38,43.3058166725,-14.0513306666,45.5283829185,-14.6441833275,-4.9713306666,15.4650002885,57.95,-9.08,58.6570447602,134.27,38.8458166725,-3.3813306666000003,38.992702779300004,-14.6441833275,-4.9713306666,15.4650002885,53.49,1.5899999999999999,53.5136263021,133.27,41.7158166725,-33.0513306666,53.2221741334,-14.6441833275,-4.9713306666,15.4650002885,56.36,-28.08,62.967737771,134.27,37.1158166725,-20.8113306666,42.5522658784,-14.6441833275,-4.9713306666,15.4650002885,51.76,-15.84,54.1295039696,132.38
2020-03-24 22:30:00,42.5072167177,-14.8035082869,45.0111911716,-13.4527832823,-4.5935082869,14.2154034914,55.96,-10.21,56.8837911887,133.78,37.2372167177,-26.6835082869,45.8106966044,-13.4527832823,-4.5935082869,14.2154034914,50.69,-22.09,55.294160632,132.03,40.9472167177,-14.5035082869,43.4399160859,-13.4527832823,-4.5935082869,14.2154034914,54.4,-9.91,55.2952809921,133.87,36.5572167177,-4.3235082869,36.8119928563,-13.4527832823,-4.5935082869,14.2154034914,50.01,0.27,50.0107288489,132.93,39.3472167177,-33.4335082869,51.6333510417,-13.4527832823,-4.5935082869,14.2154034914,52.8,-28.84,60.1629919469,133.87,34.8672167177,-20.2735082869,40.3328394723,-13.4527832823,-4.5935082869,14.2154034914,48.32,-15.68,50.800440943,132.03
2020-03-24 23:00:00,41.4030999843,-14.8413944824,43.9827656985,-12.4569000157,-4.2413944824,13.1591711425,53.86,-10.6,54.8931653305,134.2,35.5530999843,-27.1613944824,44.7410803258,-12.4569000157,-4.2413944824,13.1591711425,48.01,-22.92,53.2004370283,132.5,39.9330999843,-14.5413944824,42.498289705,-12.4569000157,-4.2413944824,13.1591711425,52.39,-10.3,53.3929030865,134.29,34.9530999843,-4.6713944824,35.2638784725,-12.4569000157,-4.2413944824,13.1591711425,47.41,-0.43,47.4119499704,133.43,38.3830999843,-33.6413944824,51.0392573136,-12.4569000157,-4.2413944824,13.1591711425,50.84,-29.4,58.7287459427,134.29,33.3430999843,-21.0813944824,39.4485425572,-12.4569000157,-4.2413944824,13.1591711425,45.8,-16.84,48.7978032292,132.5
2020-03-24 23:30:00,38.8274333248,-14.950193418,41.6062238352,-11.4725666752,-3.920193418,12.1238485042,50.3,-11.03,51.4951541409,133.97,33.6474333248,-27.700193418,43.5826856073,-11.4725666752,-3.920193418,12.1238485042,45.12,-23.78,51.0029685411,132.32,37.4574333248,-14.680193418,40.2314229188,-11.4725666752,-3.920193418,12.1238485042,48.93,-10.76,50.0991267389,134.07,33.1374333248,-5.290193418,33.5570504329,-11.4725666752,-3.920193418,12.1238485042,44.61,-1.37,44.6310318052,133.21,35.9274333248,-33.760193418,49.3004170868,-11.4725666752,-3.920193418,12.1238485042,47.4,-29.84,56.010584714,134.07,31.5674333248,-22.240193418,38.6151401653,-11.4725666752,-3.920193418,12.1238485042,43.04,-18.32,46.7767463597,132.32
2020-03-25 00:00:00,37.7446499805,-15.3529315546,40.7476515823,-10.955350019499999,-3.7529315546,11.5803363208,48.7,-11.6,50.0624609863,134.74,32.7946499805,-27.8629315546,43.0329178904,-10.955350019499999,-3.7529315546,11.5803363208,43.75,-24.11,49.9535244002,133.05,36.4546499805,-15.0829315546,39.4516961547,-10.955350019499999,-3.7529315546,11.5803363208,47.41,-11.33,48.7450202585,134.87,32.3146499805,-5.2329315546,32.735610213,-10.955350019499999,-3.7529315546,11.5803363208,43.27,-1.48,43.2953034404,133.99,34.9646499805,-34.4329315546,49.0729408504,-10.955350019499999,-3.7529315546,11.5803363208,45.92,-30.68,55.2259793938,134.87,30.7646499805,-21.5929315546,37.5861461385,-10.955350019499999,-3.7529315546,11.5803363208,41.72,-17.84,45.3742658343,133.05
2020-03-25 00:30:00,39.7541166435,-15.452363161,42.6516742622,-11.5658833565,-3.9423631610000003,12.2193242493,51.32,-11.51,52.594890436200004,135.01,34.7341166435,-26.942363161,43.95850079,-11.5658833565,-3.9423631610000003,12.2193242493,46.3,-23.0,51.6980657278,133.19,38.3841166435,-15.152363161,41.2666271928,-11.5658833565,-3.9423631610000003,12.2193242493,49.95,-11.21,51.1924467085,135.1,34.1841166435,-4.172363161,34.4378054621,-11.5658833565,-3.9423631610000003,12.2193242493,45.75,-0.23,45.7505781384,134.11,36.9141166435,-34.582363161,50.5825251383,-11.5658833565,-3.9423631610000003,12.2193242493,48.48,-30.64,57.3508500373,135.1,32.6341166435,-21.422363161,39.0372029288,-11.5658833565,-3.9423631610000003,12.2193242493,44.2,-17.48,47.5309415013,133.19
2020-03-25 01:00:00,39.5533666406,-15.3347892573,42.4219822046,-13.0366333594,-4.4247892573,13.7670828181,52.59,-10.91,53.7097402712,134.7,35.0933666406,-27.0047892573,44.2809555566,-13.0366333594,-4.4247892573,13.7670828181,48.13,-22.58,53.1634583149,132.9,38.1333666406,-15.0547892573,40.997564939,-13.0366333594,-4.4247892573,13.7670828181,51.17,-10.63,52.2624702822,134.81,34.5033666406,-4.3547892573,34.7770973345,-13.0366333594,-4.4247892573,13.7670828181,47.54,0.07,47.5400515355,133.83,36.6433666406,-34.3847892573,50.2498761295,-13.0366333594,-4.4247892573,13.7670828181,49.68,-29.96,58.0146877954,134.81,32.9233666406,-19.944789257300002,38.4934109877,-13.0366333594,-4.4247892573,13.7670828181,45.96,-15.52,48.5097103681,132.9
2020-03-25 01:30:00,38.4819166416,-15.7884161665,41.5948553725,-13.1080833584,-4.4484161665,13.8423356309,51.59,-11.34,52.82162152,135.41,34.1719166416,-27.2884161665,43.7307391184,-13.1080833584,-4.4484161665,13.8423356309,47.28,-22.84,52.5077518087,133.57,37.1019166416,-15.5084161665,40.2127242359,-13.1080833584,-4.4484161665,13.8423356309,50.21,-11.06,51.4136917562,135.51,33.6219166416,-4.4184161665,33.9109964477,-13.1080833584,-4.4484161665,13.8423356309,46.73,0.03,46.7300096298,134.5,35.6119166416,-35.0484161665,49.9659892594,-13.1080833584,-4.4484161665,13.8423356309,48.72,-30.6,57.5325855494,135.51,32.0519166416,-21.4884161665,38.5885655311,-13.1080833584,-4.4484161665,13.8423356309,45.16,-17.04,48.26786923,133.57
2020-03-25 02:00:00,37.0917500204,-15.4943248631,40.1979106738,-12.7982499796,-4.3543248631,13.5187036196,49.89,-11.14,51.1186042454,135.99,32.8617500204,-28.5343248631,43.5212857093,-12.7982499796,-4.3543248631,13.5187036196,45.66,-24.18,51.6672817168,134.27,35.7617500204,-15.2443248631,38.8753418641,-12.7982499796,-4.3543248631,13.5187036196,48.56,-10.89,49.7661099545,136.08,32.3517500204,-5.4743248631,32.8116436968,-12.7982499796,-4.3543248631,13.5187036196,45.15,-1.12,45.1638893365,135.23,34.2817500204,-34.9543248631,48.9596079549,-12.7982499796,-4.3543248631,13.5187036196,47.08,-30.6,56.1505690087,136.08,30.9217500204,-21.8343248631,37.8535647799,-12.7982499796,-4.3543248631,13.5187036196,43.72,-17.48,47.0849105341,134.27
2020-03-25 02:30:00,36.2756833672,-8.9694249029,37.3681118984,-11.6143166328,-4.2294249029,12.3604363133,47.89,-4.74,48.1240033663,136.57,32.9156833672,-26.6294249029,42.3387350093,-11.6143166328,-4.2294249029,12.3604363133,44.53,-22.4,49.8465736034,135.27,34.0856833672,-35.3194249029,49.084575847,-11.6143166328,-4.2294249029,12.3604363133,45.7,-31.09,55.2727609225,136.68,32.4156833672,-3.3094249029,32.584180538300004,-11.6143166328,-4.2294249029,12.3604363133,44.03,0.92,44.0396105796,136.24,33.3856833672,-28.9494249029,44.1890603669,-11.6143166328,-4.2294249029,12.3604363133,45.0,-24.72,51.3427541139,136.68,30.9456833672,-20.9894249029,37.3923959759,-11.6143166328,-4.2294249029,12.3604363133,42.56,-16.76,45.741132474,135.27
2020-03-25 03:00:00,35.4086500012,-4.373500116,35.6777241171,-11.9813499988,-4.083500116,12.6581089026,47.39,-0.29,47.3908873097,136.12,31.7486500012,-25.173500116,40.5176737362,-11.9813499988,-4.083500116,12.6581089026,43.73,-21.09,48.549984552,135.12,32.5886500012,-49.263500116,59.0670174681,-11.9813499988,-4.083500116,12.6581089026,44.57,-45.18,63.4642994131,136.22,31.2586500012,-1.933500116,31.318391124,-11.9813499988,-4.083500116,12.6581089026,43.24,2.15,43.2934186684,136.11,32.4586500012,-24.443500116,40.6330980584,-11.9813499988,-4.083500116,12.6581089026,44.44,-20.36,48.8819312221,136.22,29.7386500012,-19.923500116,35.7957142793,-11.9813499988,-4.083500116,12.6581089026,41.72,-15.84,44.6258221213,135.12
2020-03-25 03:30:00,35.3827667001,-0.4438843946,35.385550903,-11.6372332999,-3.9938843946,12.3035080945,47.02,3.55,47.1538216903,135.79,31.5127667001,-21.5338843946,38.1675600768,-11.6372332999,-3.9938843946,12.3035080945,43.15,-17.54,46.5786871863,134.84,32.5427667001,-45.2338843946,55.7237468403,-11.6372332999,-3.9938843946,12.3035080945,44.18,-41.24,60.4368265216,135.92,31.0127667001,1.5361156054,31.0507866173,-11.6372332999,-3.9938843946,12.3035080945,42.65,5.53,43.0070157067,135.83,32.1227667001,-31.7938843946,45.19649572,-11.6372332999,-3.9938843946,12.3035080945,43.76,-27.8,51.8437807263,135.92,29.2427667001,-26.0338843946,39.152299306,-11.6372332999,-3.9938843946,12.3035080945,40.88,-22.04,46.4428250648,134.84
2020-03-25 04:00:00,35.3460667124,13.9277329191,37.9911328642,-11.5039332876,-3.9322670809,12.1574341652,46.85,17.86,50.1388282671,136.11,31.5560667124,-9.7622670809,33.0316091784,-11.5039332876,-3.9322670809,12.1574341652,43.06,-5.83,43.4528767747,135.38,31.7060667124,-51.2222670809,60.241143011,-11.5039332876,-3.9322670809,12.1574341652,43.21,-47.29,64.0581626337,136.22,30.9260667124,13.1177329191,33.5931022568,-11.5039332876,-3.9322670809,12.1574341652,42.43,17.05,45.7275343748,136.35,31.2560667124,-47.0122670809,56.454361766,-11.5039332876,-3.9322670809,12.1574341652,42.76,-43.08,60.6984678555,136.22,28.8160667124,-39.4922670809,48.8876759517,-11.5039332876,-3.9322670809,12.1574341652,40.32,-35.56,53.7607291617,135.38
2020-03-25 04:30:00,35.2447834053,15.7959314903,38.6226126632,-11.3752165947,-3.8940685097000003,12.0232825025,46.62,19.69,50.6075142642,134.37,31.4447834053,-6.9440685097,32.2023988372,-11.3752165947,-3.8940685097000003,12.0232825025,42.82,-3.05,42.9284858806,133.61,31.4647834053,-52.5940685097,61.287589585,-11.3752165947,-3.8940685097000003,12.0232825025,42.84,-48.7,64.8610484035,134.49,30.7847834053,15.3359314903,34.3932214831,-11.3752165947,-3.8940685097000003,12.0232825025,42.16,19.23,46.3385206928,134.58,31.0247834053,-47.9340685097,57.0982671299,-11.3752165947,-3.8940685097000003,12.0232825025,42.4,-44.04,61.1333100691,134.49,28.5447834053,-38.8940685097,48.2447222491,-11.3752165947,-3.8940685097000003,12.0232825025,39.92,-35.0,53.0905490648,133.61
2020-03-25 05:00:00,35.3503000323,16.2156272436,38.8920336223,-11.4296999677,-3.9043727564,12.0781690654,46.78,20.12,50.9233031136,134.47,31.5603000323,-7.1043727564,32.3500332363,-11.4296999677,-3.9043727564,12.0781690654,42.99,-3.2,43.108932949,133.78,31.5403000323,-52.2643727564,61.0438791833,-11.4296999677,-3.9043727564,12.0781690654,42.97,-48.36,64.6924300054,134.6,30.9003000323,15.1956272436,34.4345121849,-11.4296999677,-3.9043727564,12.0781690654,42.33,19.1,46.4396263982,134.74,31.0903000323,-47.5843727564,56.8408241207,-11.4296999677,-3.9043727564,12.0781690654,42.52,-43.68,60.9581233307,134.6,28.6903000323,-39.5443727564,48.8558157504,-11.4296999677,-3.9043727564,12.0781690654,40.12,-35.64,53.6639916518,133.78
2020-03-25 05:30:00,36.2875166912,16.6002868987,39.9043029351,-12.1124833088,-4.1297131013,12.7971396103,48.4,20.73,52.6525678386,134.06,32.6075166912,-6.8297131013,33.3150885608,-12.1124833088,-4.1297131013,12.7971396103,44.72,-2.7,44.8014330128,133.39,32.3775166912,-51.4697131013,60.8065370977,-12.1124833088,-4.1297131013,12.7971396103,44.49,-47.34,64.9648805125,134.18,31.9075166912,15.3702868987,35.4165969673,-12.1124833088,-4.1297131013,12.7971396103,44.02,19.5,48.1457204744,134.32,31.9275166912,-46.7697131013,56.6283708546,-12.1124833088,-4.1297131013,12.7971396103,44.04,-42.64,61.3000097879,134.18,29.6075166912,-39.3697131013,49.2603223122,-12.1124833088,-4.1297131013,12.7971396103,41.72,-35.24,54.6115006203,133.39
2020-03-25 06:00:00,37.3180500373,17.2119121317,41.0960676685,-12.7419499627,-4.3380878683,13.4601744122,50.06,21.55,54.5014320913,133.42,33.5980500373,-7.0780878683,34.3355252498,-12.7419499627,-4.3380878683,13.4601744122,46.34,-2.74,46.4209349324,132.87,33.3180500373,-50.1980878683,60.2489874099,-12.7419499627,-4.3380878683,13.4601744122,46.06,-45.86,64.9974091791,133.55,32.8480500373,14.9319121317,36.0826328191,-12.7419499627,-4.3380878683,13.4601744122,45.59,19.27,49.4952623995,133.79,32.7780500373,-45.4580878683,56.0431826084,-12.7419499627,-4.3380878683,13.4601744122,45.52,-41.12,61.3426833453,133.55,30.4980500373,-40.7780878683,50.9213462731,-12.7419499627,-4.3380878683,13.4601744122,43.24,-36.44,56.547070658,132.87
2020-03-25 06:30:00,39.6824833695,18.1059232356,43.617931434,-13.697516630500001,-4.6640767644,14.4698159597,53.38,22.77,58.0335876885,133.55,36.0024833695,-6.1940767644,36.5314302448,-13.697516630500001,-4.6640767644,14.4698159597,49.7,-1.53,49.7235447248,132.97,35.4524833695,-49.4940767644,60.8813782024,-13.697516630500001,-4.6640767644,14.4698159597,49.15,-44.83,66.5240663219,133.67,35.1424833695,15.8659232356,38.5580297408,-13.697516630500001,-4.6640767644,14.4698159597,48.84,20.53,52.979491315,133.89,34.9824833695,-44.7040767644,56.7646775914,-13.697516630500001,-4.6640767644,14.4698159597,48.68,-40.04,63.0312938151,133.67,32.6224833695,-40.1840767644,51.7589262505,-13.697516630500001,-4.6640767644,14.4698159597,46.32,-35.52,58.371335431,132.97
2020-03-25 07:00:00,41.7761166925,18.896435607,45.8510545631,-13.8738833075,-4.783564393,14.675391863,55.65,23.68,60.4786317636,132.73,37.9861166925,-5.063564393,38.3221182313,-13.8738833075,-4.783564393,14.675391863,51.86,-0.28,51.8607558757,132.15,37.3961166925,-47.913564393,60.7797597603,-13.8738833075,-4.783564393,14.675391863,51.27,-43.13,66.998580582,132.82,37.0561166925,16.706435607,40.6480107141,-13.8738833075,-4.783564393,14.675391863,50.93,21.49,55.2782506959,133.03,36.8461166925,-43.103564393,56.7058513621,-13.8738833075,-4.783564393,14.675391863,50.72,-38.32,63.5683946628,132.82,34.4061166925,-37.743564393,51.0720815999,-13.8738833075,-4.783564393,14.675391863,48.28,-32.96,58.4578480617,132.15
2020-03-25 07:30:00,43.7721666597,20.1554748477,48.1896850002,-13.4778333403,-4.7545251523,14.2918683514,57.25,24.91,62.43453051,131.31,39.6721666597,-4.6045251523,39.9384834383,-13.4778333403,-4.7545251523,14.2918683514,53.15,0.15,53.1502116647,130.88,39.3021666597,-45.2545251523,59.9385714787,-13.4778333403,-4.7545251523,14.2918683514,52.78,-40.5,66.5280271765,131.42,38.6921666597,16.7854748477,42.1762483714,-13.4778333403,-4.7545251523,14.2918683514,52.17,21.54,56.4418328902,131.75,38.6821666597,-40.4345251523,55.9576700889,-13.4778333403,-4.7545251523,14.2918683514,52.16,-35.68,63.1959492373,131.42,35.9621666597,-36.9145251523,51.5360029308,-13.4778333403,-4.7545251523,14.2918683514,49.44,-32.16,58.9794811778,130.88
2020-03-25 08:00:00,45.6350499993,20.7950586403,50.1496984268,-11.9149500007,-4.3649413597,12.6893162381,57.55,25.16,62.8094586826,130.98,41.1050499993,-2.6649413597000002,41.19134676,-11.9149500007,-4.3649413597,12.6893162381,53.02,1.7000000000000002,53.0472468654,130.42,41.1250499993,-44.3249413597,60.464619109,-11.9149500007,-4.3649413597,12.6893162381,53.04,-39.96,66.4081561256,131.09,40.1150499993,18.5250586403,44.1859144307,-11.9149500007,-4.3649413597,12.6893162381,52.03,22.89,56.842528093,131.3,40.5250499993,-39.5649413597,56.6362451284,-11.9149500007,-4.3649413597,12.6893162381,52.44,-35.2,63.1584800324,131.09,37.3250499993,-34.7249413597,50.9802011558,-11.9149500007,-4.3649413597,12.6893162381,49.24,-30.36,57.8472747846,130.42
2020-03-25 08:30:00,46.9016499953,17.6850827337,50.1251127039,-10.5483500047,-4.1349172663000004,11.3298379786,57.45,21.82,61.4541691019,130.98,42.4616499953,-4.1349172663000004,42.6625041591,-10.5483500047,-4.1349172663000004,11.3298379786,53.01,0.0,53.01,130.2,42.8016499953,-38.5749172663,57.6194887553,-10.5483500047,-4.1349172663000004,11.3298379786,53.35,-34.44,63.5006779491,131.09,41.4916499953,17.0150827337,44.8449557895,-10.5483500047,-4.1349172663000004,11.3298379786,52.04,21.15,56.1736958015,131.09,42.0516499953,-34.7749172663,54.5677206616,-10.5483500047,-4.1349172663000004,11.3298379786,52.6,-30.64,60.8733899171,131.09,38.6916499953,-31.9749172663,50.1940147183,-10.5483500047,-4.1349172663000004,11.3298379786,49.24,-27.84,56.5653887108,130.2
2020-03-25 09:00:00,47.4858000166,10.5944183438,48.6532928306,-8.8641999834,-3.6955816562,9.6037162142,56.35,14.29,58.1336959087,131.15,42.6458000166,-9.2455816562,43.6365103923,-8.8641999834,-3.6955816562,9.6037162142,51.51,-5.55,51.8081325662,130.2,44.0858000166,-31.5755816562,54.2270699931,-8.8641999834,-3.6955816562,9.6037162142,52.95,-27.88,59.8414312997,131.26,41.7558000166,12.0744183438,43.4665206034,-8.8641999834,-3.6955816562,9.6037162142,50.62,15.77,53.019593548,131.09,43.1758000166,-28.6155816562,51.7976951283,-8.8641999834,-3.6955816562,9.6037162142,52.04,-24.92,57.6989427979,131.26,39.1358000166,-23.7355816562,45.7710463012,-8.8641999834,-3.6955816562,9.6037162142,48.0,-20.04,52.0153977203,130.2
2020-03-25 09:30:00,47.6405500195,10.87398613,48.8657915163,-7.4394499805,-3.28601387,8.1328533226,55.08,14.16,56.8710119481,132.0,42.4005500195,-7.84601387,43.1203730921,-7.4394499805,-3.28601387,8.1328533226,49.84,-4.5600000000000005,50.0481687977,130.92,44.3105500195,-31.79601387,54.5381640785,-7.4394499805,-3.28601387,8.1328533226,51.75,-28.51,59.0836914893,132.08,41.5405500195,13.61398613,43.7145046211,-7.4394499805,-3.28601387,8.1328533226,48.98,16.9,51.8136121111,131.86,43.4405500195,-28.84601387,52.1456987889,-7.4394499805,-3.28601387,8.1328533226,50.88,-25.56,56.9393361394,132.08,38.9205500195,-23.96601387,45.7075380505,-7.4394499805,-3.28601387,8.1328533226,46.36,-20.68,50.7632938254,130.92
2020-03-25 10:00:00,47.1502666677,11.2191744144,48.4666640215,-5.8897333323000005,-2.8708255856,6.5521445549,53.04,14.09,54.8795927463,131.62,41.7402666677,-7.4508255856,42.4000549928,-5.8897333323000005,-2.8708255856,6.5521445549,47.63,-4.58,47.8496948789,130.55,43.9302666677,-31.2108255856,53.8886255459,-5.8897333323000005,-2.8708255856,6.5521445549,49.82,-28.34,57.3165595618,131.7,40.9402666677,13.8591744144,43.2224727459,-5.8897333323000005,-2.8708255856,6.5521445549,46.83,16.73,49.7286818647,131.48,43.0302666677,-28.2708255856,51.4863421577,-5.8897333323000005,-2.8708255856,6.5521445549,48.92,-25.4,55.1210159558,131.7,38.3502666677,-23.1908255856,44.8169314526,-5.8897333323000005,-2.8708255856,6.5521445549,44.24,-20.32,48.6834674196,130.55
2020-03-25 10:30:00,50.1451000135,11.972337097,51.5545139724,-4.2448999865,-2.397662903,4.8752398189,54.39,14.37,56.2562796495,131.71,42.4351000135,-7.127662903,43.029539756,-4.2448999865,-2.397662903,4.8752398189,46.68,-4.73,46.9190291886,130.71,46.8551000135,-30.467662903,55.8898817322,-4.2448999865,-2.397662903,4.8752398189,51.1,-28.07,58.3021003052,131.8,41.6751000135,14.212337097,44.0318576362,-4.2448999865,-2.397662903,4.8752398189,45.92,16.61,48.8317366064,131.65,45.9551000135,-27.517662903,53.5639149885,-4.2448999865,-2.397662903,4.8752398189,50.2,-25.12,56.1342533575,131.8,39.1551000135,-22.677662903,45.2481850664,-4.2448999865,-2.397662903,4.8752398189,43.4,-20.28,47.9044716076,130.71
2020-03-25 11:00:00,49.9939166607,12.6072050864,51.5590275623,-3.1660833393,-2.1027949136,3.8007670489,53.16,14.71,55.1576803356,131.18,42.0139166607,-6.4927949136,42.512651987,-3.1660833393,-2.1027949136,3.8007670489,45.18,-4.39,45.3927802629,130.19,46.7739166607,-29.5627949136,55.3331557286,-3.1660833393,-2.1027949136,3.8007670489,49.94,-27.46,56.9917116781,131.26,41.2839166607,14.6772050864,43.8153183715,-3.1660833393,-2.1027949136,3.8007670489,44.45,16.78,47.5117974823,131.13,45.8339166607,-26.6227949136,53.0049160501,-3.1660833393,-2.1027949136,3.8007670489,49.0,-24.52,54.7926126408,131.26,38.7539166607,-20.6227949136,43.8994957442,-3.1660833393,-2.1027949136,3.8007670489,41.92,-18.52,45.8287769856,130.19
2020-03-25 11:30:00,46.7804666666,12.559022605500001,48.4369808137,-2.4295333334,-1.9009773945,3.0848577394,49.21,14.46,51.2905030196,131.82,40.7404666666,-6.3909773945,41.2386980429,-2.4295333334,-1.9009773945,3.0848577394,43.17,-4.49,43.4028685688,130.77,43.7304666666,-30.0009773945,53.0321823,-2.4295333334,-1.9009773945,3.0848577394,46.16,-28.1,54.0403145809,131.89,40.0504666666,14.9190226055,42.7389414436,-2.4295333334,-1.9009773945,3.0848577394,42.48,16.82,45.6887601057,131.72,42.8104666666,-27.1409773945,50.6889407084,-2.4295333334,-1.9009773945,3.0848577394,45.24,-25.24,51.8045866695,131.89,37.6104666666,-22.4209773945,43.7863840732,-2.4295333334,-1.9009773945,3.0848577394,40.04,-20.52,44.991910384,130.77
2020-03-25 12:00:00,46.850383349,12.7211043134,48.5467291885,-1.949616651,-1.7688956866,2.6324887532,48.8,14.49,50.9057963301,131.57,40.760383349,-6.2288956866,41.2335784553,-1.949616651,-1.7688956866,2.6324887532,42.71,-4.46,42.9422367838,130.54,43.840383349,-29.6888956866,52.9472354262,-1.949616651,-1.7688956866,2.6324887532,45.79,-27.92,53.6306861787,131.66,40.090383349,15.0011043134,42.8050460541,-1.949616651,-1.7688956866,2.6324887532,42.04,16.77,45.2614018784,131.49,42.930383349,-26.8488956866,50.6347806758,-1.949616651,-1.7688956866,2.6324887532,44.88,-25.08,51.4122631286,131.66,37.650383349,-22.0888956866,43.6516973207,-1.949616651,-1.7688956866,2.6324887532,39.6,-20.32,44.5091271539,130.54
2020-03-25 12:30:00,48.4718333608,12.9144189307,50.162743602,-2.2481666392,-1.8755810693,2.9278076414000003,50.72,14.79,52.8324000969,131.57,41.7818333608,-6.1355810693,42.2299296003,-2.2481666392,-1.8755810693,2.9278076414000003,44.03,-4.26,44.2356021774,130.54,45.3618333608,-29.4555810693,54.0862938459,-2.2481666392,-1.8755810693,2.9278076414000003,47.61,-27.58,55.0215276051,131.59,41.0618333608,15.1044189307,43.7517728805,-2.2481666392,-1.8755810693,2.9278076414000003,43.31,16.98,46.5196356392,131.49,44.4318333608,-26.5555810693,51.7627926384,-2.2481666392,-1.8755810693,2.9278076414000003,46.68,-24.68,52.8026969008,131.59,38.5918333608,-21.9555810693,44.4001930428,-2.2481666392,-1.8755810693,2.9278076414000003,40.84,-20.08,45.5094715416,130.54
2020-03-25 13:00:00,47.6869166772,12.582033018,49.3188562017,-2.3230833228,-1.887966982,2.993515567,50.01,14.47,52.0613196145,131.44,41.4269166772,-6.417966982,41.9211131241,-2.3230833228,-1.887966982,2.993515567,43.75,-4.53,43.9838993269,130.41,44.5969166772,-29.727966982,53.5969868369,-2.3230833228,-1.887966982,2.993515567,46.92,-27.84,54.5577858788,131.59,40.7269166772,14.782033018,43.326553546,-2.3230833228,-1.887966982,2.993515567,43.05,16.67,46.1648286036,131.34,43.7169166772,-26.887966982000002,51.323791483,-2.3230833228,-1.887966982,2.993515567,46.04,-25.0,52.3897089131,131.59,38.2369166772,-21.887966982000002,44.0584259318,-2.3230833228,-1.887966982,2.993515567,40.56,-20.0,45.2229322358,130.41
2020-03-25 13:30:00,47.2587166764,12.2926415114,48.8312946503,-2.3412833236,-1.8673584885999999,2.9947679921,49.6,14.16,51.5816401445,132.08,40.9687166764,-6.9773584886,41.5586245873,-2.3412833236,-1.8673584885999999,2.9947679921,43.31,-5.11,43.6104138939,131.07,44.2087166764,-30.4273584886,53.6678188001,-2.3412833236,-1.8673584885999999,2.9947679921,46.55,-28.56,54.6129664091,132.19,40.2887166764,14.4626415114,42.8059422384,-2.3412833236,-1.8673584885999999,2.9947679921,42.63,16.33,45.6506933135,132.02,43.2987166764,-27.5473584886,51.3189616567,-2.3412833236,-1.8673584885999999,2.9947679921,45.64,-25.68,52.3686165561,132.19,37.8587166764,-22.4273584886,44.0030548616,-2.3412833236,-1.8673584885999999,2.9947679921,40.2,-20.56,45.1525591744,131.07
2020-03-25 14:00:00,46.1136000037,11.9222892456,47.629875983,-2.3363999963,-1.8177107544000002,2.9602090009,48.45,13.74,50.3606006716,132.37,39.8936000037,-7.6477107544,40.6200295549,-2.3363999963,-1.8177107544000002,2.9602090009,42.23,-5.83,42.6305266212,131.37,43.1036000037,-30.9677107544,53.0746591383,-2.3363999963,-1.8177107544000002,2.9602090009,45.44,-29.15,53.9862584368,132.48,39.2436000037,13.882289245599999,41.626651269999996,-2.3363999963,-1.8177107544000002,2.9602090009,41.58,15.7,44.4453192136,132.33,42.2236000037,-28.0977107544,50.7179824807,-2.3363999963,-1.8177107544000002,2.9602090009,44.56,-26.28,51.7323109865,132.48,36.8636000037,-23.5377107544,43.7372705229,-2.3363999963,-1.8177107544000002,2.9602090009,39.2,-21.72,44.8151581499,131.37
2020-03-25 14:30:00,45.5539333459,11.9573892854,47.0971336899,-2.8960666541,-1.9426107146,3.4872537122000002,48.45,13.9,50.4044888874,132.74,39.4239333459,-8.6726107146,40.3665789617,-2.8960666541,-1.9426107146,3.4872537122000002,42.32,-6.73,42.8517829267,131.84,42.5539333459,-31.1826107146,52.7559707918,-2.8960666541,-1.9426107146,3.4872537122000002,45.45,-29.24,54.0433168856,132.85,38.7939333459,13.0373892854,40.9260648466,-2.8960666541,-1.9426107146,3.4872537122000002,41.69,14.98,44.2996218945,132.82,41.7039333459,-28.3426107146,50.4234235117,-2.8960666541,-1.9426107146,3.4872537122000002,44.6,-26.4,51.8277917724,132.85,36.4639333459,-21.7426107146,42.4542053952,-2.8960666541,-1.9426107146,3.4872537122000002,39.36,-19.8,44.0596141608,131.84
2020-03-25 15:00:00,45.1712000168,11.4163323622,46.5915223572,-3.8087999832,-2.1836676378,4.3903714723,48.98,13.6,50.833064043,132.58,39.3612000168,-9.1836676378,40.4183599128,-3.8087999832,-2.1836676378,4.3903714723,43.17,-7.0,43.7338415875,131.67,42.1512000168,-31.6136676378,52.6891605965,-3.8087999832,-2.1836676378,4.3903714723,45.96,-29.43,54.5751454419,132.69,38.7012000168,12.4963323622,40.6686759711,-3.8087999832,-2.1836676378,4.3903714723,42.51,14.68,44.9733532217,132.66,41.2712000168,-28.7436676378,50.2942380407,-3.8087999832,-2.1836676378,4.3903714723,45.08,-26.56,52.3224617158,132.69,36.3112000168,-21.5836676378,42.2416613707,-3.8087999832,-2.1836676378,4.3903714723,40.12,-19.4,44.5642726856,131.67
2020-03-25 15:30:00,45.258933343,10.7614163118,46.5207386913,-5.161066657,-2.5485836882,5.756030564,50.42,13.31,52.1472194848,133.78,39.658933343,-9.6585836882,40.8181238271,-5.161066657,-2.5485836882,5.756030564,44.82,-7.11,45.3804418224,132.82,42.168933343,-33.0485836882,53.5763737396,-5.161066657,-2.5485836882,5.756030564,47.33,-30.5,56.3061177848,133.89,38.968933343,12.4214163118,40.9007255324,-5.161066657,-2.5485836882,5.756030564,44.13,14.97,46.5999763948,133.83,41.358933343,-30.1485836882,51.1810361919,-5.161066657,-2.5485836882,5.756030564,46.52,-27.6,54.0913153843,133.89,36.598933343,-23.8685836882,43.6942926379,-5.161066657,-2.5485836882,5.756030564,41.76,-21.32,46.8875249933,132.82
2020-03-25 16:00:00,45.8591500081,10.120239215,46.9625476442,-6.9408499919,-3.029760785,7.5732984244,52.8,13.15,54.4128890981,133.92,40.3991500081,-10.149760785,41.6546391818,-6.9408499919,-3.029760785,7.5732984244,47.34,-7.12,47.8724346571,132.93,42.6391500081,-33.769760785,54.3920385432,-6.9408499919,-3.029760785,7.5732984244,49.58,-30.74,58.3363008769,134.03,39.6391500081,11.990239215,41.4128971433,-6.9408499919,-3.029760785,7.5732984244,46.58,15.02,48.9417694817,133.94,41.8591500081,-30.789760785,51.9634276063,-6.9408499919,-3.029760785,7.5732984244,48.8,-27.76,56.1431883669,134.03,37.2191500081,-24.029760785,44.3023084129,-6.9408499919,-3.029760785,7.5732984244,44.16,-21.0,48.8989325037,132.93
2020-03-25 16:30:00,47.7080833275,9.1720644438,48.5817659307,-9.5219166725,-3.7479355562,10.2329818749,57.23,12.92,58.6702590756,133.47,42.4280833275,-10.3679355562,43.6764964545,-9.5219166725,-3.7479355562,10.2329818749,51.95,-6.62,52.3700954744,132.45,44.2480833275,-34.3279355562,56.002678844,-9.5219166725,-3.7479355562,10.2329818749,53.77,-30.58,61.8574918664,133.59,41.5480833275,11.632064443800001,43.1456620231,-9.5219166725,-3.7479355562,10.2329818749,51.07,15.38,53.3356288048,133.43,43.4780833275,-31.3079355562,53.5773325075,-9.5219166725,-3.7479355562,10.2329818749,53.0,-27.56,59.7373718873,133.59,38.9180833275,-23.7479355562,45.5914646954,-9.5219166725,-3.7479355562,10.2329818749,48.44,-20.0,52.4064270868,132.45
2020-03-25 17:00:00,49.9747999966,8.605130627,50.7102446041,-12.4952000034,-4.584869373,13.3098103027,62.47,13.19,63.8472943828,132.76,44.8447999966,-10.734869373,46.1117502074,-12.4952000034,-4.584869373,13.3098103027,57.34,-6.15,57.6688659504,131.75,46.2547999966,-34.404869373,57.647216405500004,-12.4952000034,-4.584869373,13.3098103027,58.75,-29.82,65.8847091517,132.88,43.7847999966,11.095130627,45.168690864,-12.4952000034,-4.584869373,13.3098103027,56.28,15.68,58.4234610409,132.7,45.4647999966,-31.344869373,55.2227206387,-12.4952000034,-4.584869373,13.3098103027,57.96,-26.76,63.8393233047,132.88,40.9847999966,-25.824869373,48.4425196381,-12.4952000034,-4.584869373,13.3098103027,53.48,-21.24,57.5434444572,131.75
2020-03-25 17:30:00,52.2359333233,8.3249942375,52.8951629094,-15.584066676700001,-5.4550057625,16.5112150386,67.82,13.78,69.2057858853,132.6,47.2359333233,-11.2950057625,48.5675874643,-15.584066676700001,-5.4550057625,16.5112150386,62.82,-5.84,63.090870972,131.62,48.2359333233,-34.5150057625,59.3126536783,-15.584066676700001,-5.4550057625,16.5112150386,63.82,-29.06,70.1247174682,132.71,46.0459333233,10.5249942375,47.2334995455,-15.584066676700001,-5.4550057625,16.5112150386,61.63,15.98,63.6680241566,132.54,47.4559333233,-31.3350057625,56.867813337,-15.584066676700001,-5.4550057625,16.5112150386,63.04,-25.88,68.1455501115,132.71,43.0559333233,-25.6950057625,50.140270397,-15.584066676700001,-5.4550057625,16.5112150386,58.64,-20.24,62.034725759,131.62
2020-03-25 18:00:00,54.0903833266,8.7760508672,54.7977064962,-17.9496166734,-6.1239491328,18.965534311,72.04,14.9,73.5647442733,131.85,49.1503833266,-11.6339491328,50.5085037749,-17.9496166734,-6.1239491328,18.965534311,67.1,-5.51,67.3258501617,130.99,49.8703833266,-33.6639491328,60.1690668397,-17.9496166734,-6.1239491328,18.965534311,67.82,-27.54,73.1983879604,131.95,47.8603833266,10.0460508672,48.9033682909,-17.9496166734,-6.1239491328,18.965534311,65.81,16.17,67.7674331814,131.88,49.0503833266,-30.4439491328,57.730183988,-17.9496166734,-6.1239491328,18.965534311,67.0,-24.32,71.2773624652,131.95,44.7303833266,-26.1239491328,51.8002694089,-17.9496166734,-6.1239491328,18.965534311,62.68,-20.0,65.7934829599,130.99
2020-03-25 18:30:00,54.7834500492,8.235490309,55.399004503,-19.1365499508,-6.464509691,20.1989462488,73.92,14.7,75.3674757439,131.85,49.9134500492,-11.524509691,51.2266221748,-19.1365499508,-6.464509691,20.1989462488,69.05,-5.06,69.2351507545,130.99,50.4534500492,-34.154509691,60.9268508467,-19.1365499508,-6.464509691,20.1989462488,69.59,-27.69,74.8966234219,131.95,48.5534500492,10.135490309,49.6000572126,-19.1365499508,-6.464509691,20.1989462488,67.69,16.6,69.6957394681,131.79,49.6234500492,-30.904509691,58.4600334761,-19.1365499508,-6.464509691,20.1989462488,68.76,-24.44,72.9743187704,131.95,45.3434500492,-26.104509691,52.3208743101,-19.1365499508,-6.464509691,20.1989462488,64.48,-19.64,67.4047476073,130.99
2020-03-25 19:00:00,56.7604000648,8.6251779753,57.4119910003,-19.9395999352,-6.7248220247,21.043071944,76.7,15.35,78.2209211145,131.76,51.5404000648,-11.2348220247,52.7506783347,-19.9395999352,-6.7248220247,21.043071944,71.48,-4.51,71.622136941,130.85,52.3104000648,-33.6848220247,62.2177240807,-19.9395999352,-6.7248220247,21.043071944,72.25,-26.96,77.1161727525,131.85,50.1204000648,10.3951779753,51.1870513684,-19.9395999352,-6.7248220247,21.043071944,70.06,17.12,72.1214115225,131.7,51.4604000648,-30.3648220247,59.7511103782,-19.9395999352,-6.7248220247,21.043071944,71.4,-23.64,75.2117650371,131.85,46.8204000648,-25.4448220247,53.2877925054,-19.9395999352,-6.7248220247,21.043071944,66.76,-18.72,69.3349551092,130.85
2020-03-25 19:30:00,56.00975008,8.6440570685,56.6728491134,-17.52024992,-6.7559429315,18.7776974667,73.53,15.4,75.125367886,131.92,52.99975008,-11.4359429315,54.2195010977,-17.52024992,-6.7559429315,18.7776974667,70.52,-4.68,70.6751215068,131.03,51.66975008,-33.8159429315,61.7517697696,-17.52024992,-6.7559429315,18.7776974667,69.19,-27.06,74.2933355019,132.03,51.59975008,10.2540570685,52.6087435194,-17.52024992,-6.7559429315,18.7776974667,69.12,17.01,71.1822625378,131.86,50.83975008,-30.5559429315,59.3156457997,-17.52024992,-6.7559429315,18.7776974667,68.36,-23.8,72.3845950462,132.03,48.35975008,-25.9159429315,54.8662147941,-17.52024992,-6.7559429315,18.7776974667,65.88,-19.16,68.6096203167,131.03
2020-03-25 20:00:00,54.9390000516,7.4813830412,55.4460532308,-18.9709999484,-6.4086169588,20.0242155993,73.91,13.89,75.2038576138,132.29,49.6690000516,-12.1286169588,51.1283963709,-18.9709999484,-6.4086169588,20.0242155993,68.64,-5.72,68.8779209907,131.34,50.6290000516,-35.1086169588,61.6109619384,-18.9709999484,-6.4086169588,20.0242155993,69.6,-28.7,75.2851246927,132.39,48.3390000516,9.6513830412,49.2930839022,-18.9709999484,-6.4086169588,20.0242155993,67.31,16.06,69.1994197953,132.19,49.8290000516,-31.8486169588,59.1376669165,-18.9709999484,-6.4086169588,20.0242155993,68.8,-25.44,73.3528022641,132.39,45.1890000516,-26.2086169588,52.2392316995,-18.9709999484,-6.4086169588,20.0242155993,64.16,-19.8,67.1457042557,131.34
2020-03-25 20:30:00,52.2916333773,6.3671077485,52.6778414738,-17.7983666227,-6.0128922515,18.7866103293,70.09,12.38,71.1749429224,132.63,47.1716333773,-13.3428922515,49.022400687,-17.7983666227,-6.0128922515,18.7866103293,64.97,-7.33,65.3821825882,131.67,48.1516333773,-36.3728922515,60.3453982308,-17.7983666227,-6.0128922515,18.7866103293,65.95,-30.36,72.6025626269,132.72,45.9516333773,8.5371077485,46.7379376818,-17.7983666227,-6.0128922515,18.7866103293,63.75,14.55,65.3893339926,132.54,47.4016333773,-33.1328922515,57.833410722400004,-17.7983666227,-6.0128922515,18.7866103293,65.2,-27.12,70.6153977543,132.72,42.9616333773,-26.8128922515,50.6422070346,-17.7983666227,-6.0128922515,18.7866103293,60.76,-20.8,64.2216287554,131.67
2020-03-25 21:00:00,49.4732167509,6.6079405407,49.9125640884,-16.6067832491,-5.6220594593,17.5326210946,66.08,12.23,67.2022268976,132.63,44.3932167509,-15.5120594593,47.0253302186,-16.6067832491,-5.6220594593,17.5326210946,61.0,-9.89,61.7965379289,131.89,45.5532167509,-36.2020594593,58.1866364851,-16.6067832491,-5.6220594593,17.5326210946,62.16,-30.58,69.2748294837,132.72,43.2832167509,6.4779405407,43.7652895107,-16.6067832491,-5.6220594593,17.5326210946,59.89,12.1,61.1000990179,132.8,44.7932167509,-33.0620594593,55.6734410881,-16.6067832491,-5.6220594593,17.5326210946,61.4,-27.44,67.2526103583,132.72,40.4732167509,-29.1020594593,49.8498860474,-16.6067832491,-5.6220594593,17.5326210946,57.08,-23.48,61.7206351231,131.89
2020-03-25 21:30:00,47.4733334953,5.808052711,47.8273025525,-15.7366665047,-5.371947289,16.628303893000002,63.21,11.18,64.191093619,133.21,42.5133334953,-15.901947289,45.3900369295,-15.7366665047,-5.371947289,16.628303893000002,58.25,-10.53,59.1941162617,132.43,43.7133334953,-37.371947289,57.5110247643,-15.7366665047,-5.371947289,16.628303893000002,59.45,-32.0,67.5152019918,133.31,41.4933334953,6.268052711,41.9640942871,-15.7366665047,-5.371947289,16.628303893000002,57.23,11.64,58.4017337071,133.34,43.0233334953,-34.251947289,54.9927551422,-15.7366665047,-5.371947289,16.628303893000002,58.76,-28.88,65.4735977322,133.31,38.7833334953,-28.971947289,48.4099234323,-15.7366665047,-5.371947289,16.628303893000002,54.52,-23.6,59.4086727675,132.43
2020-03-25 22:00:00,45.9124169145,4.6699423426,46.1493053947,-14.5275830855,-5.0000576574,15.3639593492,60.44,9.67,61.20867994,133.86,40.4424169145,-16.0000576574,43.4924238337,-14.5275830855,-5.0000576574,15.3639593492,54.97,-11.0,56.059797538,132.96,42.3024169145,-38.8800576574,57.4556643009,-14.5275830855,-5.0000576574,15.3639593492,56.83,-33.88,66.1627032398,133.98,39.5124169145,6.2999423426,40.0115028954,-14.5275830855,-5.0000576574,15.3639593492,54.04,11.3,55.2088000232,133.88,41.5924169145,-35.800057657400004,54.8778030999,-14.5275830855,-5.0000576574,15.3639593492,56.12,-30.8,64.0163604089,133.98,36.9524169145,-28.6800576574,46.776348971,-14.5275830855,-5.0000576574,15.3639593492,51.48,-23.68,56.6650933115,132.96
2020-03-25 22:30:00,42.4847167885,3.7962675401,42.6539893543,-13.0252832115,-4.5737324599,13.8049640114,55.51,8.37,56.1374830216,133.14,37.9247167885,-16.2537324599,41.2609738417,-13.0252832115,-4.5737324599,13.8049640114,50.95,-11.68,52.2716452773,132.2,39.1447167885,-39.3237324599,55.4857169641,-13.0252832115,-4.5737324599,13.8049640114,52.17,-34.75,62.6839006444,133.25,37.1147167885,5.8062675401,37.5661409388,-13.0252832115,-4.5737324599,13.8049640114,50.14,10.38,51.2031639647,133.12,38.4947167885,-36.3337324599,52.9337636588,-13.0252832115,-4.5737324599,13.8049640114,51.52,-31.76,60.5227890963,133.25,34.6547167885,-28.5737324599,44.9155605818,-13.0252832115,-4.5737324599,13.8049640114,47.68,-24.0,53.3796065928,132.2
2020-03-25 23:00:00,40.364766713,3.3925766894000002,40.5070854097,-11.975233287,-4.2574233106,12.7095186975,52.34,7.65,52.896106662,133.63,35.894766713,-16.7774233106,39.6221681679,-11.975233287,-4.2574233106,12.7095186975,47.87,-12.52,49.4801707758,132.68,37.194766713,-39.9574233106,54.5898007732,-11.975233287,-4.2574233106,12.7095186975,49.17,-35.7,60.7633022473,133.71,35.154766713,5.3925766894,35.5659599336,-11.975233287,-4.2574233106,12.7095186975,47.13,9.65,48.1077893901,133.6,36.504766713,-37.0174233106,51.989302951,-11.975233287,-4.2574233106,12.7095186975,48.48,-32.76,58.5109220573,133.71,32.784766713,-30.0974233106,44.5050089132,-11.975233287,-4.2574233106,12.7095186975,44.76,-25.84,51.6832971084,132.68
2020-03-25 23:30:00,38.5754333686,3.2758114006,38.7142738522,-10.7445666314,-3.8741885994,11.421692055,49.32,7.15,49.8355786562,133.12,34.2654333686,-16.6941885994,38.115821609,-10.7445666314,-3.8741885994,11.421692055,45.01,-12.82,46.8001335468,132.17,35.5454333686,-39.8141885994,53.3727219391,-10.7445666314,-3.8741885994,11.421692055,46.29,-35.94,58.6041611151,133.25,33.5954333686,5.3158114006,34.0133943333,-10.7445666314,-3.8741885994,11.421692055,44.34,9.19,45.2823552833,133.1,34.8954333686,-36.9541885994,50.826207069,-10.7445666314,-3.8741885994,11.421692055,45.64,-33.08,56.3675083714,133.25,31.3354333686,-30.6341885994,43.8219453646,-10.7445666314,-3.8741885994,11.421692055,42.08,-26.76,49.868065934,132.17
2020-03-26 00:00:00,37.9144501088,3.2513999281,38.0536086139,-10.7455498912,-3.6986000719,11.3642635026,48.66,6.95,49.1538208077,133.69,33.1944501088,-16.8486000719,37.2256207794,-10.7455498912,-3.6986000719,11.3642635026,43.94,-13.15,45.8655219092,132.74,34.9544501088,-40.1386000719,53.2251895078,-10.7455498912,-3.6986000719,11.3642635026,45.7,-36.44,58.449667236,133.75,32.5844501088,5.3013999281,33.0128949062,-10.7455498912,-3.6986000719,11.3642635026,43.33,9.0,44.2548178168,133.66,34.2544501088,-37.2186000719,50.5825221156,-10.7455498912,-3.6986000719,11.3642635026,45.0,-33.52,56.1123016815,133.75,30.3744501088,-29.1786000719,42.1188547039,-10.7455498912,-3.6986000719,11.3642635026,41.12,-25.48,48.374422994,132.74
2020-03-26 00:30:00,39.9825501564,3.692568812,40.1527007989,-10.8974498436,-3.857431188,11.5600254525,50.88,7.55,51.4371159767,133.69,35.3125501564,-16.577431188,39.0100938648,-10.8974498436,-3.857431188,11.5600254525,46.21,-12.72,47.9287231209,132.74,36.9225501564,-39.717431188,54.2286736905,-10.8974498436,-3.857431188,11.5600254525,47.82,-35.86,59.7720001338,133.75,34.6425501564,5.602568812,35.0926638863,-10.8974498436,-3.857431188,11.5600254525,45.54,9.46,46.5121833502,133.66,36.2225501564,-36.817431188,51.6487790671,-10.8974498436,-3.857431188,11.5600254525,47.12,-32.96,57.5035303264,133.75,32.3425501564,-30.897431188,44.7290934923,-10.8974498436,-3.857431188,11.5600254525,43.24,-27.04,50.9986195892,132.74
2020-03-26 01:00:00,39.8725168285,3.2333612948,40.003402649,-12.1874831715,-4.3266387052,12.9326930119,52.06,7.5600000000000005,52.6060566855,133.45,35.8125168285,-16.8266387052,39.5685750528,-12.1874831715,-4.3266387052,12.9326930119,48.0,-12.5,49.6009072498,132.49,36.7525168285,-40.0066387052,54.3256719583,-12.1874831715,-4.3266387052,12.9326930119,48.94,-35.68,60.5655512647,133.53,35.0925168285,5.2833612948,35.4880070436,-12.1874831715,-4.3266387052,12.9326930119,47.28,9.61,48.246766731,133.39,36.0125168285,-37.0466387052,51.6657992068,-12.1874831715,-4.3266387052,12.9326930119,48.2,-32.72,58.2566597051,133.53,32.7325168285,-30.0466387052,44.432174777,-12.1874831715,-4.3266387052,12.9326930119,44.92,-25.72,51.7621946984,132.49
