Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-26 01:30:00,38.8810334045,2.93558706,38.9916969365,-12.7789665955,-4.37441294,13.5069417641,51.66,7.31,52.1746269752,133.64,34.7010334045,-17.11441294,38.6919222787,-12.7789665955,-4.37441294,13.5069417641,47.48,-12.74,49.1595158642,132.69,35.7410334045,-40.39441294,53.9363519863,-12.7789665955,-4.37441294,13.5069417641,48.52,-36.02,60.4287249576,133.75,33.9910334045,5.03558706,34.3620064743,-12.7789665955,-4.37441294,13.5069417641,46.77,9.41,47.7072426367,133.61,35.0610334045,-37.49441294,51.3332939242,-12.7789665955,-4.37441294,13.5069417641,47.84,-33.12,58.1859089471,133.75,31.6610334045,-31.01441294,44.3205916731,-12.7789665955,-4.37441294,13.5069417641,44.44,-26.64,51.8131566303,132.69
2020-03-26 02:00:00,37.5355333773,2.7124085387,37.633408376,-12.6044666227,-4.3075914613,13.3202073198,50.14,7.02,50.6290430484,134.09,33.4155333773,-17.4175914613,37.6824941213,-12.6044666227,-4.3075914613,13.3202073198,46.02,-13.11,47.8509404296,133.12,34.2655333773,-40.9175914613,53.3701795821,-12.6044666227,-4.3075914613,13.3202073198,46.87,-36.61,59.4734310428,134.19,32.7355333773,4.8624085387000004,33.0946848042,-12.6044666227,-4.3075914613,13.3202073198,45.34,9.17,46.2580209261,134.05,33.5955333773,-37.9875914613,50.7120988319,-12.6044666227,-4.3075914613,13.3202073198,46.2,-33.68,57.1732664801,134.19,30.4755333773,-29.4275914613,42.3643868579,-12.6044666227,-4.3075914613,13.3202073198,43.08,-25.12,49.8688359599,133.12
2020-03-26 02:30:00,36.819283392,2.6628489234,36.9154492576,-12.220716608,-4.2071510766,12.9246289925,49.04,6.87,49.5188701406,134.38,32.929283392,-17.4671510766,37.2751803677,-12.220716608,-4.2071510766,12.9246289925,45.15,-13.26,47.0568815371,133.37,33.839283392,-41.0971510766,53.2360115627,-12.220716608,-4.2071510766,12.9246289925,46.06,-36.89,59.0118267807,134.46,32.289283392,4.8828489234,32.656393487,-12.220716608,-4.2071510766,12.9246289925,44.51,9.09,45.4287155883,134.32,33.139283392,-38.2071510766,50.5766596082,-12.220716608,-4.2071510766,12.9246289925,45.36,-34.0,56.688002258,134.46,30.059283392,-28.3271510766,41.3036076652,-12.220716608,-4.2071510766,12.9246289925,42.28,-24.12,48.6762036318,133.37
2020-03-26 03:00:00,36.1419834754,2.7852828971,36.2491485466,-11.8880165246,-4.1247171029,12.5832518877,48.03,6.91,48.5245195752,134.57,32.2619834754,-17.4647171029,36.6858545117,-11.8880165246,-4.1247171029,12.5832518877,44.15,-13.34,46.1213410473,133.62,33.2119834754,-41.1947171029,52.9154095095,-11.8880165246,-4.1247171029,12.5832518877,45.1,-37.07,58.3797473444,134.71,31.6419834754,4.9652828971,32.0291921925,-11.8880165246,-4.1247171029,12.5832518877,43.53,9.09,44.4689667071,134.56,32.5519834754,-38.2847171029,50.2528724734,-11.8880165246,-4.1247171029,12.5832518877,44.44,-34.16,56.0519330621,134.71,29.4319834754,-28.8447171029,41.2099424416,-11.8880165246,-4.1247171029,12.5832518877,41.32,-24.72,48.1499823468,133.62
2020-03-26 03:30:00,35.4951500708,2.7843461893,35.6041888302,-11.5348499292,-3.9956538107,12.2072934045,47.03,6.78,47.5162003952,134.74,31.6051500708,-17.5156538107,36.1342446914,-11.5348499292,-3.9956538107,12.2072934045,43.14,-13.52,45.2089592891,133.75,32.6051500708,-41.2756538107,52.6001464698,-11.5348499292,-3.9956538107,12.2072934045,44.14,-37.28,57.7766215696,134.84,31.0151500708,4.9643461893000005,31.4099389844,-11.5348499292,-3.9956538107,12.2072934045,42.55,8.96,43.4831473102,134.74,31.9851500708,-38.4356538107,50.0034929671,-11.5348499292,-3.9956538107,12.2072934045,43.52,-34.44,55.4986846691,134.84,28.8651500708,-30.1956538107,41.7728907028,-11.5348499292,-3.9956538107,12.2072934045,40.4,-26.2,48.1518431631,133.75
2020-03-26 04:00:00,35.020933373,3.263969914,35.1727063775,-11.339066627,-3.916030086,11.9962378939,46.36,7.18,46.9127061679,134.99,31.130933373,-18.346030086,36.1346348064,-11.339066627,-3.916030086,11.9962378939,42.47,-14.43,44.8544958728,134.14,32.170933373,-40.916030086,52.0489238322,-11.339066627,-3.916030086,11.9962378939,43.51,-37.0,57.1149726429,135.11,30.570933373,4.233969914,30.862735921,-11.339066627,-3.916030086,11.9962378939,41.91,8.15,42.6950887105,135.14,31.500933373,-38.076030086,49.4175360624,-11.339066627,-3.916030086,11.9962378939,42.84,-34.16,54.7920724193,135.11,28.460933373,-31.556030086,42.4947968962,-11.339066627,-3.916030086,11.9962378939,39.8,-27.64,48.4562648168,134.14
2020-03-26 04:30:00,34.8948667638,3.4220083796000003,35.0622570268,-10.9551332362,-3.8079916204,11.5980922743,45.85,7.23,46.4165423098,134.99,30.9148667638,-18.2679916204,35.9088917243,-10.9551332362,-3.8079916204,11.5980922743,41.87,-14.46,44.2965969348,134.06,32.0548667638,-40.7979916204,51.8843965322,-10.9551332362,-3.8079916204,11.5980922743,43.01,-36.99,56.7284778572,135.02,30.3548667638,4.3220083796,30.6610125841,-10.9551332362,-3.8079916204,11.5980922743,41.31,8.13,42.1024108573,135.06,31.4048667638,-37.9279916204,49.2422400467,-10.9551332362,-3.8079916204,11.5980922743,42.36,-34.12,54.3924994829,135.02,28.2848667638,-32.0879916204,42.7746758501,-10.9551332362,-3.8079916204,11.5980922743,39.24,-28.28,48.3687502423,134.06
2020-03-26 05:00:00,34.8244167986,3.3300307969,34.9832690078,-10.9555832014,-3.8099692031,11.5991667206,45.78,7.14,46.333443645,134.85,30.9444167986,-18.2899692031,35.9455129948,-10.9555832014,-3.8099692031,11.5991667206,41.9,-14.48,44.3314831694,133.99,32.0044167986,-40.7899692031,51.8469312709,-10.9555832014,-3.8099692031,11.5991667206,42.96,-36.98,56.6840541952,134.94,30.3944167986,4.2600307969,30.6915042792,-10.9555832014,-3.8099692031,11.5991667206,41.35,8.07,42.1301246141,134.95,31.3244167986,-37.9699692031,49.2233445538,-10.9555832014,-3.8099692031,11.5991667206,42.28,-34.16,54.3553493228,134.94,28.2844167986,-31.6899692031,42.4766098192,-10.9555832014,-3.8099692031,11.5991667206,39.24,-27.88,48.1359740735,133.99
2020-03-26 05:30:00,36.7214501191,3.725963503,36.9099946203,-11.3985498809,-3.934036497,12.0583407875,48.12,7.66,48.7258658209,134.57,32.2014501191,-17.904036497,36.8441028206,-11.3985498809,-3.934036497,12.0583407875,43.6,-13.97,45.7834129353,133.74,33.7814501191,-40.244036497,52.5430190008,-11.3985498809,-3.934036497,12.0583407875,45.18,-36.31,57.9624749299,134.68,31.6114501191,4.555963503,31.938074176,-11.3985498809,-3.934036497,12.0583407875,43.01,8.49,43.8399384124,134.7,33.1214501191,-37.374036497,49.93845274,-11.3985498809,-3.934036497,12.0583407875,44.52,-33.44,55.6800143678,134.68,29.4414501191,-31.694036497,43.2586515576,-11.3985498809,-3.934036497,12.0583407875,40.84,-27.76,49.3814054073,133.74
2020-03-26 06:00:00,37.8546334706,3.9854029868,38.0638504642,-12.0753665294,-4.1445970132,12.7668383408,49.93,8.13,50.5875656659,134.69,33.2046334706,-17.6145970132,37.5875206931,-12.0753665294,-4.1445970132,12.7668383408,45.28,-13.47,47.241076406,133.89,34.8146334706,-40.0645970132,53.0775907283,-12.0753665294,-4.1445970132,12.7668383408,46.89,-35.92,59.0670678128,134.83,32.5646334706,4.9054029868,32.9320259252,-12.0753665294,-4.1445970132,12.7668383408,44.64,9.05,45.5481294896,134.86,34.1246334706,-37.1445970132,50.4401793888,-12.0753665294,-4.1445970132,12.7668383408,46.2,-33.0,56.7753467625,134.83,30.3646334706,-29.3845970132,42.2547690496,-12.0753665294,-4.1445970132,12.7668383408,42.44,-25.24,49.3782462224,133.89
2020-03-26 06:30:00,38.7049334914,5.0250666015,39.0297728782,-12.2850665086,-4.5049333985,13.0850022562,50.99,9.53,51.8729312841,133.98,35.4249334914,-16.3049333985,38.9971379206,-12.2850665086,-4.5049333985,13.0850022562,47.71,-11.8,49.1475747113,133.13,35.6149334914,-38.7549333985,52.6342887319,-12.2850665086,-4.5049333985,13.0850022562,47.9,-34.25,58.8852485772,134.08,34.7049334914,6.0150666015,35.2223428361,-12.2850665086,-4.5049333985,13.0850022562,46.99,10.52,48.1531982323,134.09,34.8749334914,-35.8249333985,49.9968682922,-12.2850665086,-4.5049333985,13.0850022562,47.16,-31.32,56.6127900743,134.08,32.3949334914,-29.0649333985,43.5224317952,-12.2850665086,-4.5049333985,13.0850022562,44.68,-24.56,50.9852527698,133.13
2020-03-26 07:00:00,40.4959835724,5.2692619044,40.8373579766,-12.7340164276,-4.6707380956,13.5635898175,53.23,9.94,54.1501292704,133.37,36.9559835724,-14.8007380956,39.8096291113,-12.7340164276,-4.6707380956,13.5635898175,49.69,-10.13,50.7120597097,132.42,37.2759835724,-38.1007380956,53.3025815015,-12.7340164276,-4.6707380956,13.5635898175,50.01,-33.43,60.1545093904,133.5,36.1659835724,7.2692619044,36.8893011101,-12.7340164276,-4.6707380956,13.5635898175,48.9,11.94,50.3366029843,133.38,36.5459835724,-35.1507380956,50.706836856,-12.7340164276,-4.6707380956,13.5635898175,49.28,-30.48,57.9443595184,133.5,33.7459835724,-29.0307380956,44.5148869666,-12.7340164276,-4.6707380956,13.5635898175,46.48,-24.36,52.4766614792,132.42
2020-03-26 07:30:00,42.8705667999,6.1605829745,43.3109487351,-12.889433200100001,-4.6294170255000004,13.6955828724,55.76,10.79,56.794380884,133.07,38.5205667999,-13.5094170255,40.8208086024,-12.889433200100001,-4.6294170255000004,13.6955828724,51.41,-8.88,52.1712804137,132.06,39.5305667999,-36.9494170255,54.1103052112,-12.889433200100001,-4.6294170255000004,13.6955828724,52.42,-32.32,61.5827800607,133.15,37.6805667999,8.3905829745,38.6034583556,-12.889433200100001,-4.6294170255000004,13.6955828724,50.57,13.02,52.2192043218,133.01,38.7505667999,-33.9494170255,51.5186310347,-12.889433200100001,-4.6294170255000004,13.6955828724,51.64,-29.32,59.3830952376,133.15,35.1505667999,-27.9094170255,44.8831583677,-12.889433200100001,-4.6294170255000004,13.6955828724,48.04,-23.28,53.3835180557,132.06
2020-03-26 08:00:00,44.3663501084,7.5277648061,45.0004473858,-11.723649891600001,-4.3622351939,12.5089193245,56.09,11.89,57.3363776324,132.98,39.8963501084,-12.1822351939,41.7148127923,-11.723649891600001,-4.3622351939,12.5089193245,51.62,-7.82,52.208972409,131.97,41.0063501084,-35.5422351939,54.2657463949,-11.723649891600001,-4.3622351939,12.5089193245,52.73,-31.18,61.258838546,133.06,39.0363501084,9.6577648061,40.2132944539,-11.723649891600001,-4.3622351939,12.5089193245,50.76,14.02,52.6605924767,132.93,40.1563501084,-32.5222351939,51.6742511899,-11.723649891600001,-4.3622351939,12.5089193245,51.88,-28.16,59.0298229711,133.06,36.4363501084,-26.1222351939,44.8327868947,-11.723649891600001,-4.3622351939,12.5089193245,48.16,-21.76,52.8477359969,131.97
2020-03-26 08:30:00,46.0968167683,9.5280050693,47.0712162236,-10.5331832317,-4.1419949307,11.3183068963,56.63,13.67,58.2565515629,132.28,41.4068167683,-11.1819949307,42.8901094136,-10.5331832317,-4.1419949307,11.3183068963,51.94,-7.04,52.4149329867,131.39,42.6868167683,-33.2319949307,54.0974104083,-10.5331832317,-4.1419949307,11.3183068963,53.22,-29.09,60.6514344431,132.36,40.5268167683,10.4780050693,41.8594250749,-10.5331832317,-4.1419949307,11.3183068963,51.06,14.62,53.1118442534,132.38,41.8268167683,-30.2219949307,51.6028252963,-10.5331832317,-4.1419949307,11.3183068963,52.36,-26.08,58.4956066726,132.36,37.9468167683,-23.8619949307,44.8258374704,-10.5331832317,-4.1419949307,11.3183068963,48.48,-19.72,52.3372601499,131.39
2020-03-26 09:00:00,47.9170834257,10.7818082581,49.1151124741,-8.7529165743,-3.6881917419,9.4982265124,56.67,14.47,58.4882022292,131.81,42.2970834257,-9.7981917419,43.4171374889,-8.7529165743,-3.6881917419,9.4982265124,51.05,-6.11,51.414342357,130.97,44.5070834257,-31.7281917419,54.6585640708,-8.7529165743,-3.6881917419,9.4982265124,53.26,-28.04,60.190274962,131.89,41.4270834257,11.6918082581,43.0453437843,-8.7529165743,-3.6881917419,9.4982265124,50.18,15.38,52.4840623428,131.92,43.6070834257,-28.7681917419,52.2416173275,-8.7529165743,-3.6881917419,9.4982265124,52.36,-25.08,58.0566619778,131.89,38.8070834257,-24.8081917419,46.0590501586,-8.7529165743,-3.6881917419,9.4982265124,47.56,-21.12,52.0385241912,130.97
2020-03-26 09:30:00,48.2102334151,11.0646506876,49.4636543411,-6.8797665849000005,-3.2053493124,7.5898255894,55.09,14.27,56.9081804313,131.71,42.3002334151,-8.5953493124,43.1646820534,-6.8797665849000005,-3.2053493124,7.5898255894,49.18,-5.39,49.4744833222,130.77,44.8902334151,-31.335349312399998,54.7452022792,-6.8797665849000005,-3.2053493124,7.5898255894,51.77,-28.13,58.9188407897,131.79,41.4802334151,12.7746506876,43.4027817583,-6.8797665849000005,-3.2053493124,7.5898255894,48.36,15.98,50.9318171677,131.73,44.0002334151,-28.3653493124,52.3508699278,-6.8797665849000005,-3.2053493124,7.5898255894,50.88,-25.16,56.7609020365,131.79,38.8802334151,-23.1253493124,45.237753384,-6.8797665849000005,-3.2053493124,7.5898255894,45.76,-19.92,49.9077549084,130.77
2020-03-26 10:00:00,47.2990334352,11.8117765388,48.7515807836,-5.4309665648,-2.7382234612,6.0822089369,52.73,14.55,54.7005978029,132.0,41.6690334352,-8.0082234612,42.4315918912,-5.4309665648,-2.7382234612,6.0822089369,47.1,-5.27,47.3939120563,131.06,44.0890334352,-30.8082234612,53.7865178468,-5.4309665648,-2.7382234612,6.0822089369,49.52,-28.07,56.9223620381,132.08,40.8890334352,13.4317765388,43.0386532811,-5.4309665648,-2.7382234612,6.0822089369,46.32,16.17,49.0613014503,132.02,43.2090334352,-27.8582234612,51.4110998211,-5.4309665648,-2.7382234612,6.0822089369,48.64,-25.12,54.7436206329,132.08,38.3690334352,-22.8182234612,44.6413938926,-5.4309665648,-2.7382234612,6.0822089369,43.8,-20.08,48.1834660439,131.06
2020-03-26 10:30:00,47.821116841,12.1184219895,49.332700792,-3.928883159,-2.3215780105,4.5635345223,51.75,14.44,53.7268657191,132.17,41.481116841,-7.7715780105,42.2028491829,-3.928883159,-2.3215780105,4.5635345223,45.41,-5.45,45.735878695,131.21,44.661116841,-30.5915780105,54.1337233401,-3.928883159,-2.3215780105,4.5635345223,48.59,-28.27,56.2154871899,132.25,40.741116841,13.6884219895,42.9791984338,-3.928883159,-2.3215780105,4.5635345223,44.67,16.01,47.4523866628,132.2,43.751116841,-27.6815780105,51.7728692076,-3.928883159,-2.3215780105,4.5635345223,47.68,-25.36,54.0047405327,132.25,38.271116841,-23.1615780105,44.7340706866,-3.928883159,-2.3215780105,4.5635345223,42.2,-20.84,47.0653333144,131.21
2020-03-26 11:00:00,48.9850002263,12.915603821,50.659086739,-2.9249997737,-2.054396179,3.5743764962,51.91,14.97,54.0254477075,132.17,41.7750002263,-7.184396179,42.3882789503,-2.9249997737,-2.054396179,3.5743764962,44.7,-5.13,44.9934095174,131.21,45.8150002263,-29.844396179,54.6781695837,-2.9249997737,-2.054396179,3.5743764962,48.74,-27.79,56.1058971945,132.25,41.0550002263,14.285603821,43.4694320197,-2.9249997737,-2.054396179,3.5743764962,43.98,16.34,46.9173315524,132.2,44.9150002263,-26.934396179,52.3719289587,-2.9249997737,-2.054396179,3.5743764962,47.84,-24.88,53.9229079335,132.25,38.5950002263,-22.694396179,44.7728674578,-2.9249997737,-2.054396179,3.5743764962,41.52,-20.64,46.3672298073,131.21
2020-03-26 11:30:00,47.8203334978,13.0637704214,49.572637548,-1.8596665022,-1.8462295786,2.6204814741,49.68,14.91,51.869167142,132.57,41.2103334978,-7.0562295786,41.8100701132,-1.8596665022,-1.8462295786,2.6204814741,43.07,-5.21,43.3839716946,131.6,44.7703334978,-29.9462295786,53.8624120095,-1.8596665022,-1.8462295786,2.6204814741,46.63,-28.1,54.4423263647,132.64,40.5403334978,14.5037704214,43.0566835294,-1.8596665022,-1.8462295786,2.6204814741,42.4,16.35,45.4431788061,132.66,43.8603334978,-27.0462295786,51.5288985809,-1.8596665022,-1.8462295786,2.6204814741,45.72,-25.2,52.2049652811,132.64,38.1403334978,-22.4862295786,44.2754509857,-1.8596665022,-1.8462295786,2.6204814741,40.0,-20.64,45.0112163799,131.6
2020-03-26 12:00:00,46.8969168335,13.3829778128,48.7690978348,-1.3130831665,-1.7670221872,2.201489226,48.21,15.15,50.5344100589,132.47,40.8869168335,-6.7970221872,41.4480334728,-1.3130831665,-1.7670221872,2.201489226,42.2,-5.03,42.4987164512,131.51,43.9069168335,-29.6570221872,52.9844912293,-1.3130831665,-1.7670221872,2.201489226,45.22,-27.89,53.1290927835,132.64,40.2369168335,14.762977812799999,42.8597129034,-1.3130831665,-1.7670221872,2.201489226,41.55,16.53,44.7173724631,132.58,42.9669168335,-26.7670221872,50.6224201214,-1.3130831665,-1.7670221872,2.201489226,44.28,-25.0,50.8499596853,132.64,37.8469168335,-22.9270221872,44.2497170632,-1.3130831665,-1.7670221872,2.201489226,39.16,-21.16,44.5112480167,131.51
2020-03-26 12:30:00,47.2680334845,13.4775174202,49.1519121225,-1.3519665155,-1.8424825798,2.2852911228,48.62,15.32,50.9765318554,132.47,41.5680334845,-6.7024825798,42.1049246585,-1.3519665155,-1.8424825798,2.2852911228,42.92,-4.86,43.194282029,131.51,44.2580334845,-29.5724825798,53.2288009807,-1.3519665155,-1.8424825798,2.2852911228,45.61,-27.73,53.3781322266,132.48,40.9080334845,14.847517420199999,43.5191449492,-1.3519665155,-1.8424825798,2.2852911228,42.26,16.69,45.4363697934,132.49,43.3680334845,-26.7224825798,50.9399391788,-1.3519665155,-1.8424825798,2.2852911228,44.72,-24.88,51.1751189544,132.48,38.5280334845,-22.0024825798,44.3679907575,-1.3519665155,-1.8424825798,2.2852911228,39.88,-20.16,44.6860157096,131.51
2020-03-26 13:00:00,47.3925835264,13.1044749949,49.1709694658,-1.5474164736,-1.8155250051,2.3855038853,48.94,14.92,51.1637567034,132.67,41.2425835264,-7.2155250051,41.8690159549,-1.5474164736,-1.8155250051,2.3855038853,42.79,-5.4,43.1293878927,131.72,44.3725835264,-30.0555250051,53.5934767686,-1.5474164736,-1.8155250051,2.3855038853,45.92,-28.24,53.9086634967,132.75,40.5825835264,14.4244749949,43.0698451885,-1.5474164736,-1.8155250051,2.3855038853,42.13,16.24,45.1516832466,132.79,43.4525835264,-27.1755250051,51.2507187698,-1.5474164736,-1.8155250051,2.3855038853,45.0,-25.36,51.6539407984,132.75,38.1725835264,-22.9755250051,44.553573171400004,-1.5474164736,-1.8155250051,2.3855038853,39.72,-21.16,45.0047108645,131.72
2020-03-26 13:30:00,47.5720834611,13.1527456367,49.3568419027,-1.4679165389,-1.7372543633,2.2743860025,49.04,14.89,51.2506946294,133.03,40.8720834611,-8.2572543633,41.6978351485,-1.4679165389,-1.7372543633,2.2743860025,42.34,-6.52,42.8390709516,132.22,44.5420834611,-30.2472543633,53.8413743841,-1.4679165389,-1.7372543633,2.2743860025,46.01,-28.51,54.1270745561,133.16,40.2320834611,13.5527456367,42.4534739911,-1.4679165389,-1.7372543633,2.2743860025,41.7,15.29,44.4147959581,133.28,43.6520834611,-27.3372543633,51.5056294653,-1.4679165389,-1.7372543633,2.2743860025,45.12,-25.6,51.8765303389,133.16,37.9320834611,-22.0172543633,43.8588924324,-1.4679165389,-1.7372543633,2.2743860025,39.4,-20.28,44.3129597296,132.22
2020-03-26 14:00:00,46.1956335832,12.8584542118,47.9518133846,-1.3343664168,-1.7115457882,2.1702356368,47.53,14.57,49.7130345081,133.5,39.9456335832,-8.8215457882,40.9081081506,-1.3343664168,-1.7115457882,2.1702356368,41.28,-7.11,41.8878323622,132.65,43.2456335832,-30.8515457882,53.1225253686,-1.3343664168,-1.7115457882,2.1702356368,44.58,-29.14,53.2589522991,133.59,39.3456335832,13.1584542118,41.487634294,-1.3343664168,-1.7115457882,2.1702356368,40.68,14.87,43.3125766955,133.77,42.3856335832,-28.0315457882,50.8164293662,-1.3343664168,-1.7115457882,2.1702356368,43.72,-26.32,51.0311747856,133.59,37.0656335832,-23.2715457882,43.7655804977,-1.3343664168,-1.7115457882,2.1702356368,38.4,-21.56,44.0385467517,132.65
2020-03-26 14:30:00,44.835716845,12.1615446562,46.4558357306,-1.134283155,-1.7984553438000002,2.1262737123,45.97,13.96,48.0429235164,133.62,39.585716845,-8.9684553438,40.5889414667,-1.134283155,-1.7984553438000002,2.1262737123,40.72,-7.17,41.3464303175,132.65,41.955716845,-31.6284553438,52.5418058637,-1.134283155,-1.7984553438000002,2.1262737123,43.09,-29.83,52.4077952217,133.72,39.005716845,13.0315446562,41.1250179662,-1.134283155,-1.7984553438000002,2.1262737123,40.14,14.83,42.7919209665,133.77,41.105716845,-28.7584553438,50.1670081937,-1.134283155,-1.7984553438000002,2.1262737123,42.24,-26.96,50.1104699639,133.72,36.705716845,-24.1584553438,43.9424693629,-1.134283155,-1.7984553438000002,2.1262737123,37.84,-22.36,43.9526472468,132.65
2020-03-26 15:00:00,45.0421170046,11.2877895703,46.4349706325,-2.8778829954000003,-2.0522104297,3.5346538986000002,47.92,13.34,49.7421551604,133.89,39.0921170046,-9.2922104297,40.1813238529,-2.8778829954000003,-2.0522104297,3.5346538986000002,41.97,-7.24,42.5898872973,132.93,42.0721170046,-32.6522104297,53.256266065,-2.8778829954000003,-2.0522104297,3.5346538986000002,44.95,-30.6,54.3770401916,134.01,38.4821170046,12.7977895703,40.5543677924,-2.8778829954000003,-2.0522104297,3.5346538986000002,41.36,14.85,43.9451032539,134.05,41.2421170046,-29.8122104297,50.8888996317,-2.8778829954000003,-2.0522104297,3.5346538986000002,44.12,-27.76,52.1266918191,134.01,36.2021170046,-24.9722104297,43.9795926466,-2.8778829954000003,-2.0522104297,3.5346538986000002,39.08,-22.92,45.3053286049,132.93
2020-03-26 15:30:00,45.1862668985,10.8700792771,46.4753412006,-4.3637331015,-2.4399207229,4.9995379501,49.55,13.31,51.3065161554,134.38,39.4462668985,-10.1999207229,40.7436664401,-4.3637331015,-2.4399207229,4.9995379501,43.81,-7.76,44.4919509574,133.45,42.1362668985,-33.3799207229,53.7557819737,-4.3637331015,-2.4399207229,4.9995379501,46.5,-30.94,55.8527850693,134.48,38.7962668985,12.1000792771,40.6394173651,-4.3637331015,-2.4399207229,4.9995379501,43.16,14.54,45.5433551685,134.58,41.3162668985,-30.4399207229,51.3188336193,-4.3637331015,-2.4399207229,4.9995379501,45.68,-28.0,53.5785628773,134.48,36.5162668985,-25.0399207229,44.2768040627,-4.3637331015,-2.4399207229,4.9995379501,40.88,-22.6,46.7111806744,133.45
2020-03-26 16:00:00,45.8463002662,10.9250190856,47.1300253566,-5.7736997338,-2.8849809144,6.4543569388,51.62,13.81,53.4353862155,134.55,40.3963002662,-11.3149809144,41.9510413254,-5.7736997338,-2.8849809144,6.4543569388,46.17,-8.43,46.9332909564,133.73,42.6663002662,-33.4849809144,54.2370456906,-5.7736997338,-2.8849809144,6.4543569388,48.44,-30.6,57.2956682481,134.68,39.7063002662,11.1350190856,41.2380762265,-5.7736997338,-2.8849809144,6.4543569388,45.48,14.02,47.5919194822,134.86,41.8663002662,-30.5649809144,51.8363304669,-5.7736997338,-2.8849809144,6.4543569388,47.64,-27.68,55.0976587524,134.68,37.3863002662,-25.2849809144,45.1338643087,-5.7736997338,-2.8849809144,6.4543569388,43.16,-22.4,48.6265935472,133.73
2020-03-26 16:30:00,47.6301168926,10.043617732,48.6775337538,-8.7098831074,-3.606382268,9.4269855631,56.34,13.65,57.9699758496,134.34,42.0801168926,-12.076382268,43.7787076828,-8.7098831074,-3.606382268,9.4269855631,50.79,-8.47,51.4914070501,133.53,44.2301168926,-34.116382268,55.8590259438,-8.7098831074,-3.606382268,9.4269855631,52.94,-30.51,61.1024033897,134.47,41.2601168926,10.313617732,42.5296127035,-8.7098831074,-3.606382268,9.4269855631,49.97,13.92,51.8726064508,134.64,43.4501168926,-31.086382268,53.4254229791,-8.7098831074,-3.606382268,9.4269855631,52.16,-27.48,58.9560514282,134.47,38.8101168926,-25.926382268,46.6733593255,-8.7098831074,-3.606382268,9.4269855631,47.52,-22.32,52.5007885655,133.53
2020-03-26 17:00:00,49.8347835554,9.5084452443,50.7337775351,-12.0252164446,-4.6915547557,12.908002036100001,61.86,14.2,63.4688868659,133.56,44.9547835554,-12.7115547557,46.7174077708,-12.0252164446,-4.6915547557,12.908002036100001,56.98,-8.02,57.5416440502,132.8,46.1247835554,-34.1315547557,57.3799502272,-12.0252164446,-4.6915547557,12.908002036100001,58.15,-29.44,65.1777270239,133.7,43.9647835554,9.5184452443,44.983363513,-12.0252164446,-4.6915547557,12.908002036100001,55.99,14.21,57.7650776854,133.86,45.2947835554,-31.0515547557,54.9164499042,-12.0252164446,-4.6915547557,12.908002036100001,57.32,-26.36,63.0906649196,133.7,41.2547835554,-25.9315547557,48.7278431521,-12.0252164446,-4.6915547557,12.908002036100001,53.28,-21.24,57.3576150132,132.8
2020-03-26 17:30:00,52.1960001833,8.2926563019,52.8506441179,-15.8639998167,-5.6573436981,16.8425659537,68.06,13.95,69.4749314501,133.09,47.0360001833,-12.3473436981,48.6296433221,-15.8639998167,-5.6573436981,16.8425659537,62.9,-6.69,63.2547713615,132.21,48.1960001833,-34.9573436981,59.5388134925,-15.8639998167,-5.6573436981,16.8425659537,64.06,-29.3,70.4426972794,133.2,45.8860001833,9.6926563019,46.8985351478,-15.8639998167,-5.6573436981,16.8425659537,61.75,15.35,63.6292778523,133.18,47.3760001833,-31.7773436981,57.0463405125,-15.8639998167,-5.6573436981,16.8425659537,63.24,-26.12,68.4218678494,133.2,42.9760001833,-26.6573436981,50.5722311628,-15.8639998167,-5.6573436981,16.8425659537,58.84,-21.0,62.4751598637,132.21
2020-03-26 18:00:00,53.8209833961,8.6447457615,54.51082354,-17.9590166039,-6.3152542385,19.0370353121,71.78,14.96,73.3223703927,131.96,48.9509833961,-12.5552542385,50.5354646208,-17.9590166039,-6.3152542385,19.0370353121,66.91,-6.24,67.2003400289,131.19,49.6109833961,-33.9352542385,60.1069975441,-17.9590166039,-6.3152542385,19.0370353121,67.57,-27.62,72.9970499404,132.09,47.6809833961,9.2147457615,48.5632342114,-17.9590166039,-6.3152542385,19.0370353121,65.64,15.53,67.452134881,132.17,48.7209833961,-30.6752542385,57.5734786658,-17.9590166039,-6.3152542385,19.0370353121,66.68,-24.36,70.9903655435,132.09,44.6409833961,-27.1552542385,52.2515572144,-17.9590166039,-6.3152542385,19.0370353121,62.6,-20.84,65.9777659519,131.19
2020-03-26 18:30:00,56.7639835039,8.6362348566,57.4171958191,-19.1960164961,-6.6137651434,20.3034218468,75.96,15.25,77.4757000614,131.48,50.3839835039,-12.8037651434,51.9854036781,-19.1960164961,-6.6137651434,20.3034218468,69.58,-6.19,69.8547958268,130.74,52.3539835039,-33.5337651434,62.1727672975,-19.1960164961,-6.6137651434,20.3034218468,71.55,-26.92,76.446640868,131.59,49.0339835039,8.8262348566,49.8220228414,-19.1960164961,-6.6137651434,20.3034218468,68.23,15.44,69.9551749337,131.7,51.4439835039,-30.2537651434,59.6805977191,-19.1960164961,-6.6137651434,20.3034218468,70.64,-23.64,74.490665187,131.59,45.8439835039,-27.3737651434,53.3946986286,-19.1960164961,-6.6137651434,20.3034218468,65.04,-20.76,68.2728291489,130.74
2020-03-26 19:00:00,56.6626002819,8.6133845077,57.3135294968,-19.6973997181,-6.8266154923,20.8468279298,76.36,15.44,77.9053476983,130.19,51.1326002819,-11.8066154923,52.4779856794,-19.6973997181,-6.8266154923,20.8468279298,70.83,-4.98,71.0048540594,129.41,52.2226002819,-32.8766154923,61.7095764564,-19.6973997181,-6.8266154923,20.8468279298,71.92,-26.05,76.4924107347,130.3,49.7526002819,9.4233845077,50.637154446,-19.6973997181,-6.8266154923,20.8468279298,69.45,16.25,71.3257667326,130.37,51.3026002819,-29.586615492299998,59.2226697471,-19.6973997181,-6.8266154923,20.8468279298,71.0,-22.76,74.5588197331,130.3,46.4226002819,-25.6666154923,53.0455744409,-19.6973997181,-6.8266154923,20.8468279298,66.12,-18.84,68.751727251,129.41
2020-03-26 19:30:00,57.1966169343,9.5078840992,57.9814871211,-19.4433830657,-6.8521159008,20.6154465719,76.64,16.36,78.3666970084,129.76,51.8066169343,-13.0721159008,53.4303824832,-19.4433830657,-6.8521159008,20.6154465719,71.25,-6.22,71.520982236,129.21,52.7466169343,-31.6721159008,61.5250235567,-19.4433830657,-6.8521159008,20.6154465719,72.19,-24.82,76.337595587,129.89,50.4166169343,8.1178840992,51.0659897128,-19.4433830657,-6.8521159008,20.6154465719,69.86,14.97,71.4459271057,130.17,51.7566169343,-28.4121159008,59.0423214859,-19.4433830657,-6.8521159008,20.6154465719,71.2,-21.56,74.3926985665,129.89,47.1166169343,-25.2921159008,53.4758517284,-19.4433830657,-6.8521159008,20.6154465719,66.56,-18.44,69.0671209766,129.21
2020-03-26 20:00:00,54.8274669644,8.6770755681,55.5098439391,-18.5625330356,-6.4929244319,19.6653426204,73.39,15.17,74.9414504797,130.45,49.5074669644,-13.8029244319,51.3956224605,-18.5625330356,-6.4929244319,19.6653426204,68.07,-7.31,68.4613832755,129.86,50.5474669644,-32.9429244319,60.3347552133,-18.5625330356,-6.4929244319,19.6653426204,69.11,-26.45,73.9986121491,130.56,48.1974669644,7.6070755681,48.7940920654,-18.5625330356,-6.4929244319,19.6653426204,66.76,14.1,68.2327458043,130.84,49.6374669644,-29.7329244319,57.8612557928,-18.5625330356,-6.4929244319,19.6653426204,68.2,-23.24,72.0509375373,130.56,45.0774669644,-26.7329244319,52.4082748868,-18.5625330356,-6.4929244319,19.6653426204,63.64,-20.24,66.7810392252,129.86
2020-03-26 20:30:00,52.1055503965,7.7516633622,52.6789964503,-17.1244496035,-6.1083366378,18.1812692269,69.23,13.86,70.6037711457,130.87,47.0655503965,-14.8683366378,49.3582158156,-17.1244496035,-6.1083366378,18.1812692269,64.19,-8.76,64.7849805125,130.26,48.0455503965,-34.1083366378,58.9215880735,-17.1244496035,-6.1083366378,18.1812692269,65.17,-28.0,70.9304511476,130.96,45.8755503965,6.6516633622,46.3552666875,-17.1244496035,-6.1083366378,18.1812692269,63.0,12.76,64.2792159255,131.3,47.1555503965,-30.9083366378,56.3823660989,-17.1244496035,-6.1083366378,18.1812692269,64.28,-24.8,68.8981741413,130.96,42.8755503965,-27.8283366378,51.1148622401,-17.1244496035,-6.1083366378,18.1812692269,60.0,-21.72,63.8103314519,130.26
2020-03-26 21:00:00,49.5787505162,6.3443135896000005,49.9830252953,-16.0112494838,-5.7756864104000005,17.0211240387,65.59,12.12,66.7003935521,131.59,44.6787505162,-15.1756864104,47.1857203581,-16.0112494838,-5.7756864104000005,17.0211240387,60.69,-9.4,61.4136475061,130.84,45.718750516200004,-35.8956864104,58.1266242925,-16.0112494838,-5.7756864104000005,17.0211240387,61.73,-30.12,68.6862963043,131.69,43.6087505162,6.5143135896,44.0926230013,-16.0112494838,-5.7756864104000005,17.0211240387,59.62,12.29,60.8735451572,131.88,44.9087505162,-32.7756864104,55.597135651,-16.0112494838,-5.7756864104000005,17.0211240387,60.92,-27.0,66.6351738949,131.69,40.7887505162,-28.1756864104,49.5741008327,-16.0112494838,-5.7756864104000005,17.0211240387,56.8,-22.4,61.0573500899,130.84
2020-03-26 21:30:00,47.7737671819,5.7879085699,48.123099613,-15.5262328181,-5.4520914301,16.4556739906,63.3,11.24,64.2901827653,132.21,42.4237671819,-16.1120914301,45.3803427946,-15.5262328181,-5.4520914301,16.4556739906,57.95,-10.66,58.9223056236,131.48,44.0437671819,-36.7820914301,57.3827123578,-15.5262328181,-5.4520914301,16.4556739906,59.57,-31.33,67.3064172275,132.32,41.4337671819,5.7579085699,41.8319324677,-15.5262328181,-5.4520914301,16.4556739906,56.96,11.21,58.052611483,132.54,43.2337671819,-33.6520914301,54.7870594425,-15.5262328181,-5.4520914301,16.4556739906,58.76,-28.2,65.1765111064,132.32,38.7137671819,-29.4520914301,48.6434112601,-15.5262328181,-5.4520914301,16.4556739906,54.24,-24.0,59.3125416754,131.48
2020-03-26 22:00:00,45.5595337915,5.6109511209,45.903745945,-14.4604662085,-5.0890488791,15.3298239214,60.02,10.7,60.9663054482,132.74,40.2395337915,-17.0390488791,43.6983897468,-14.4604662085,-5.0890488791,15.3298239214,54.7,-11.95,55.990110734,132.06,42.0195337915,-37.3790488791,56.2390835199,-14.4604662085,-5.0890488791,15.3298239214,56.48,-32.29,65.0587004174,132.84,39.3295337915,5.0509511209,39.6525451325,-14.4604662085,-5.0890488791,15.3298239214,53.79,10.14,54.7374067709,133.15,41.2195337915,-34.3290488791,53.6426468673,-14.4604662085,-5.0890488791,15.3298239214,55.68,-29.24,62.8906988354,132.84,36.7795337915,-30.0090488791,47.4686962171,-14.4604662085,-5.0890488791,15.3298239214,51.24,-24.92,56.9784520674,132.06
2020-03-26 22:30:00,42.5426502673,4.9484532475,42.8294791155,-13.0173497327,-4.7015467525,13.840373402800001,55.56,9.65,56.3918088023,131.54,38.0726502673,-17.7015467525,41.9865628006,-13.0173497327,-4.7015467525,13.840373402800001,51.09,-13.0,52.718005463,130.91,39.2226502673,-37.2615467525,54.1002695037,-13.0173497327,-4.7015467525,13.840373402800001,52.24,-32.56,61.5562441999,131.66,37.2726502673,4.0284532475,37.4897171704,-13.0173497327,-4.7015467525,13.840373402800001,50.29,8.73,51.0421100661,131.99,38.4226502673,-34.3015467525,51.5062730468,-13.0173497327,-4.7015467525,13.840373402800001,51.44,-29.6,59.3484085718,131.66,34.8226502673,-30.3815467525,46.2131513177,-13.0173497327,-4.7015467525,13.840373402800001,47.84,-25.68,54.2966665643,130.91
2020-03-26 23:00:00,40.0756336096,4.525362887,40.3303275275,-11.6943663904,-4.354637113,12.4788248508,51.77,8.88,52.5260630544,132.22,36.1056336096,-17.654637113,40.1908321629,-11.6943663904,-4.354637113,12.4788248508,47.8,-13.3,49.6158240887,131.52,36.9456336096,-38.144637113,53.1036080064,-11.6943663904,-4.354637113,12.4788248508,48.64,-33.79,59.225110384,132.35,35.3756336096,4.235362887,35.6282718086,-11.6943663904,-4.354637113,12.4788248508,47.07,8.59,47.8473928234,132.61,36.2256336096,-35.234637113,50.5349006421,-11.6943663904,-4.354637113,12.4788248508,47.92,-30.88,57.0079012068,132.35,33.0256336096,-31.594637113,45.704634006,-11.6943663904,-4.354637113,12.4788248508,44.72,-27.24,52.3631167904,131.52
2020-03-26 23:30:00,39.0235336106,4.196772118,39.2485550265,-11.4264663894,-4.033227882,12.1173867355,50.45,8.23,51.1168797952,132.85,34.3035336106,-17.663227882,38.5839608825,-11.4264663894,-4.033227882,12.1173867355,45.73,-13.63,47.7180238484,132.11,35.9635336106,-38.803227882,52.906202319,-11.4264663894,-4.033227882,12.1173867355,47.39,-34.77,58.7772489999,132.96,33.6535336106,4.376772118,33.9369482814,-11.4264663894,-4.033227882,12.1173867355,45.08,8.41,45.857763792,133.18,35.2135336106,-35.873227882,50.2680955281,-11.4264663894,-4.033227882,12.1173867355,46.64,-31.84,56.4718974358,132.96,31.3735336106,-29.513227882,43.073532839,-11.4264663894,-4.033227882,12.1173867355,42.8,-25.48,49.8103443072,132.11
2020-03-27 00:00:00,39.1563002321,4.8769563589,39.4588462983,-10.4036997679,-3.7430436411,11.0565521099,49.56,8.62,50.3040555025,134.35,33.8563002321,-18.0730436411,38.3781705122,-10.4036997679,-3.7430436411,11.0565521099,44.26,-14.33,46.522000172,133.64,36.1363002321,-39.1530436411,53.2803248942,-10.4036997679,-3.7430436411,11.0565521099,46.54,-35.41,58.4793955167,134.48,33.2563002321,4.4869563589,33.5576262941,-10.4036997679,-3.7430436411,11.0565521099,43.66,8.23,44.4289151342,134.76,35.3963002321,-36.2630436411,50.6745143464,-10.4036997679,-3.7430436411,11.0565521099,45.8,-32.52,56.1710815278,134.48,31.1163002321,-30.6630436411,43.6857686836,-10.4036997679,-3.7430436411,11.0565521099,41.52,-26.92,49.4832981924,133.64
2020-03-27 00:30:00,40.8025335709,4.928541576,41.0991151714,-10.8974664291,-3.9014584240000003,11.574806797899999,51.7,8.83,52.4486310594,133.88,35.5725335709,-18.061458424,39.8951303426,-10.8974664291,-3.9014584240000003,11.574806797899999,46.47,-14.16,48.5794864114,133.19,37.6825335709,-38.711458424,54.0236091874,-10.8974664291,-3.9014584240000003,11.574806797899999,48.58,-34.81,59.7641405861,133.99,34.9225335709,4.338541576,35.1909973433,-10.8974664291,-3.9014584240000003,11.574806797899999,45.82,8.24,46.5550212115,134.26,36.9825335709,-35.781458424,51.4589210562,-10.8974664291,-3.9014584240000003,11.574806797899999,47.88,-31.88,57.5224199769,133.99,32.7025335709,-30.861458424,44.9653791045,-10.8974664291,-3.9014584240000003,11.574806797899999,43.6,-26.96,51.2620873551,133.19
2020-03-27 01:00:00,39.5883669138,4.2374365498,39.8145031793,-12.3016330862,-4.3425634502,13.0456135887,51.89,8.58,52.5945672099,133.96,35.5183669138,-18.1425634502,39.8836682963,-12.3016330862,-4.3425634502,13.0456135887,47.82,-13.8,49.7714014269,133.19,36.4583669138,-39.4325634502,53.7041858543,-12.3016330862,-4.3425634502,13.0456135887,48.76,-35.09,60.0736689407,133.99,34.8383669138,4.2374365498,35.0951232757,-12.3016330862,-4.3425634502,13.0456135887,47.14,8.58,47.9144654567,134.26,35.6983669138,-36.5025634502,51.0569342866,-12.3016330862,-4.3425634502,13.0456135887,48.0,-32.16,57.7777258119,133.99,32.5383669138,-30.0225634502,44.2730125193,-12.3016330862,-4.3425634502,13.0456135887,44.84,-25.68,51.6728942483,133.19
2020-03-27 01:30:00,38.9612002206,4.1351707268,39.1800301119,-12.5887997794,-4.3748292732,13.3273032177,51.55,8.51,52.2477042558,134.19,34.5812002206,-18.5648292732,39.2493604361,-12.5887997794,-4.3748292732,13.3273032177,47.17,-14.19,49.2581465344,133.47,35.8512002206,-39.6648292732,53.4659446613,-12.5887997794,-4.3748292732,13.3273032177,48.44,-35.29,59.9317753783,134.31,33.9012002206,3.9051707267999998,34.125382559,-12.5887997794,-4.3748292732,13.3273032177,46.49,8.28,47.2215893422,134.53,35.1312002206,-36.7348292732,50.829606635,-12.5887997794,-4.3748292732,13.3273032177,47.72,-32.36,57.6573325779,134.31,31.6512002206,-31.4948292732,44.6511225654,-12.5887997794,-4.3748292732,13.3273032177,44.24,-27.12,51.8909626043,133.47
2020-03-27 02:00:00,38.9842836292,3.9241459421,39.1812875166,-12.1057163708,-4.2658540579,12.8353371476,51.09,8.19,51.7422863816,135.03,33.8142836292,-18.4658540579,38.5278281693,-12.1057163708,-4.2658540579,12.8353371476,45.92,-14.2,48.0654387268,134.25,35.9042836292,-40.3858540579,54.0382715389,-12.1057163708,-4.2658540579,12.8353371476,48.01,-36.12,60.0800674101,135.14,33.1742836292,4.2441459421,33.4446687693,-12.1057163708,-4.2658540579,12.8353371476,45.28,8.51,46.0727522512,135.32,35.2142836292,-37.4658540579,51.4172732825,-12.1057163708,-4.2658540579,12.8353371476,47.32,-33.2,57.8050378427,135.14,31.0142836292,-31.2658540579,44.0390669634,-12.1057163708,-4.2658540579,12.8353371476,43.12,-27.0,50.8756759169,134.25
2020-03-27 02:30:00,37.0196338322,3.2864438198,37.1652257097,-11.1103661678,-4.1435561802,11.8578789925,48.13,7.43,48.7001211497,134.65,32.9396338322,-17.9935561802,37.5338186308,-11.1103661678,-4.1435561802,11.8578789925,44.05,-13.85,46.1760219161,133.77,34.0896338322,-40.7835561802,53.1545067658,-11.1103661678,-4.1435561802,11.8578789925,45.2,-36.64,58.1853039865,134.78,32.3396338322,4.5264438198,32.6548711535,-11.1103661678,-4.1435561802,11.8578789925,43.45,8.67,44.3065615908,134.82,33.4096338322,-37.9435561802,50.5560786494,-11.1103661678,-4.1435561802,11.8578789925,44.52,-33.8,55.8969623504,134.78,30.1696338322,-31.5835561802,43.6775437331,-11.1103661678,-4.1435561802,11.8578789925,41.28,-27.44,49.5680542285,133.77
2020-03-27 03:00:00,36.1846005054,3.4574366337,36.3494041466,-11.2153994946,-4.0825633663,11.9353470608,47.4,7.54,47.9959539961,135.0,32.1046005054,-17.8725633663,36.7441681753,-11.2153994946,-4.0825633663,11.9353470608,43.32,-13.79,45.4619236285,134.12,33.2846005054,-40.9225633663,52.7496049585,-11.2153994946,-4.0825633663,11.9353470608,44.5,-36.84,57.7705426667,135.15,31.5246005054,4.7874366337000005,31.8860468944,-11.2153994946,-4.0825633663,11.9353470608,42.74,8.87,43.650710189,135.18,32.6646005054,-38.0825633663,50.1722807806,-11.2153994946,-4.0825633663,11.9353470608,43.88,-34.0,55.51084939,135.15,29.4246005054,-31.4825633663,43.0924461016,-11.2153994946,-4.0825633663,11.9353470608,40.64,-27.4,49.0139735178,134.12
2020-03-27 03:30:00,35.3794005388,3.5050747724,35.5526023189,-10.5305994612,-3.9949252276,11.262901606,45.91,7.5,46.5185780092,134.89,31.8094005388,-17.8349252276,36.4681027819,-10.5305994612,-3.9949252276,11.262901606,42.34,-13.84,44.5445978767,134.0,32.5594005388,-40.8649252276,52.2499442803,-10.5305994612,-3.9949252276,11.262901606,43.09,-36.87,56.7110659396,135.0,31.2494005388,4.8050747724,31.6166692996,-10.5305994612,-3.9949252276,11.262901606,41.78,8.8,42.696702448799996,135.06,31.9094005388,-38.0349252276,49.6474106053,-10.5305994612,-3.9949252276,11.262901606,42.44,-34.04,54.404735088,135.0,29.1894005388,-31.1949252276,42.7217095136,-10.5305994612,-3.9949252276,11.262901606,39.72,-27.2,48.1406107149,134.0
2020-03-27 04:00:00,36.0542837482,2.9642581543,36.1759340308,-10.7657162518,-3.8857418457,11.4455072455,46.82,6.85,47.3184414367,135.48,31.4642837482,-17.7657418457,36.1334019311,-10.7657162518,-3.8857418457,11.4455072455,42.23,-13.88,44.452528612,134.54,33.1742837482,-41.6557418457,53.2516096556,-10.7657162518,-3.8857418457,11.4455072455,43.94,-37.77,57.942182389,135.61,30.9042837482,4.9942581543,31.3052290919,-10.7657162518,-3.8857418457,11.4455072455,41.67,8.88,42.6056721576,135.61,32.5142837482,-38.8057418457,50.6267147645,-10.7657162518,-3.8857418457,11.4455072455,43.28,-34.92,55.6108334769,135.61,28.8342837482,-31.0857418457,42.3997554871,-10.7657162518,-3.8857418457,11.4455072455,39.6,-27.2,48.0416485979,134.54
2020-03-27 04:30:00,34.6475670347,2.8041300615,34.7608550934,-10.5924329653,-3.8558699385,11.2724162941,45.24,6.66,45.7275977939,135.37,30.9275670347,-17.5958699385,35.582707058,-10.5924329653,-3.8558699385,11.2724162941,41.52,-13.74,43.7344029341,134.36,31.8675670347,-41.7758699385,52.5429837165,-10.5924329653,-3.8558699385,11.2724162941,42.46,-37.92,56.9278315062,135.48,30.3975670347,5.1241300615,30.8264300644,-10.5924329653,-3.8558699385,11.2724162941,40.99,8.98,41.962131738,135.48,31.2475670347,-38.9758699385,49.9552688217,-10.5924329653,-3.8558699385,11.2724162941,41.84,-35.12,54.626001135,135.48,28.3275670347,-31.2558699385,42.182703324,-10.5924329653,-3.8558699385,11.2724162941,38.92,-27.4,47.5975461552,134.36
2020-03-27 05:00:00,34.7742004462,2.8926728953,34.894305741,-10.8857995538,-3.8573271047,11.5490088025,45.66,6.75,46.1562357651,135.37,30.8742004462,-17.4373271047,35.4580968151,-10.8857995538,-3.8573271047,11.5490088025,41.76,-13.58,43.9125722317,134.36,31.9642004462,-41.7273271047,52.5631043363,-10.8857995538,-3.8573271047,11.5490088025,42.85,-37.87,57.1861818974,135.56,30.3342004462,5.2826728953,30.7907510403,-10.8857995538,-3.8573271047,11.5490088025,41.22,9.14,42.2211795193,135.48,31.3542004462,-38.9373271047,49.9920126388,-10.8857995538,-3.8573271047,11.5490088025,42.24,-35.08,54.9074129786,135.56,28.2742004462,-31.2573271047,42.1479644657,-10.8857995538,-3.8573271047,11.5490088025,39.16,-27.4,47.7939912541,134.36
2020-03-27 05:30:00,35.5945669961,2.9257072754,35.7146043335,-11.3154330039,-4.0042927246,12.0030572893,46.91,6.93,47.4191206161,134.88,31.6745669961,-17.2542927246,36.0692225008,-11.3154330039,-4.0042927246,12.0030572893,42.99,-13.25,44.9855821347,133.87,32.7345669961,-41.3342927246,52.7264225172,-11.3154330039,-4.0042927246,12.0030572893,44.05,-37.33,57.7402060959,135.0,31.0845669961,5.2957072754,31.5324407695,-11.3154330039,-4.0042927246,12.0030572893,42.4,9.3,43.4079485809,134.96,32.0845669961,-38.4842927246,50.1044930704,-11.3154330039,-4.0042927246,12.0030572893,43.4,-34.48,55.4295083868,135.0,28.9645669961,-28.9242927246,40.93361517,-11.3154330039,-4.0042927246,12.0030572893,40.28,-24.92,47.3654388769,133.87
2020-03-27 06:00:00,36.9749171215,3.2875807329,37.1207850566,-11.5350828785,-4.1324192671,12.2529598878,48.51,7.42,49.0741938293,134.68,32.5749171215,-16.9424192671,36.7174453918,-11.5350828785,-4.1324192671,12.2529598878,44.11,-12.81,45.9324308087,133.7,34.0249171215,-40.8724192671,53.1812903367,-11.5350828785,-4.1324192671,12.2529598878,45.56,-36.74,58.5281231546,134.82,31.9649171215,5.5575807329,32.4444545368,-11.5350828785,-4.1324192671,12.2529598878,43.5,9.69,44.5661990751,134.79,33.3449171215,-37.9724192671,50.5350187775,-11.5350828785,-4.1324192671,12.2529598878,44.88,-33.84,56.2081844574,134.82,29.8249171215,-29.2124192671,41.7479475034,-11.5350828785,-4.1324192671,12.2529598878,41.36,-25.08,48.3699906967,133.7
2020-03-27 06:30:00,38.3980670345,4.3025365896,38.6383665945,-12.0819329655,-4.4674634104,12.8814336743,50.48,8.77,51.2361522755,133.45,34.9080670345,-15.9174634104,38.3658544217,-12.0819329655,-4.4674634104,12.8814336743,46.99,-11.45,48.364890158,132.49,35.3380670345,-39.1674634104,52.752906761,-12.0819329655,-4.4674634104,12.8814336743,47.42,-34.7,58.7600748808,133.58,34.2080670345,6.2225365896,34.7694091386,-12.0819329655,-4.4674634104,12.8814336743,46.29,10.69,47.5083171666,133.56,34.5980670345,-36.2674634104,50.1233991739,-12.0819329655,-4.4674634104,12.8814336743,46.68,-31.8,56.4824078807,133.58,31.8780670345,-29.9474634104,43.7385610483,-12.0819329655,-4.4674634104,12.8814336743,43.96,-25.48,50.8105500856,132.49
2020-03-27 07:00:00,40.6838836508,5.227572562,41.0183605694,-13.1161163492,-4.642427438,13.9134697543,53.8,9.87,54.6978692455,133.65,36.5238836508,-15.222427438,39.5691341078,-13.1161163492,-4.642427438,13.9134697543,49.64,-10.58,50.7549603487,132.71,37.4438836508,-38.362427438,53.6070915252,-13.1161163492,-4.642427438,13.9134697543,50.56,-33.72,60.772954511,133.77,35.7538836508,6.967572562,36.42646378,-13.1161163492,-4.642427438,13.9134697543,48.87,11.61,50.2301602625,133.78,36.7238836508,-35.402427438,51.0095628181,-13.1161163492,-4.642427438,13.9134697543,49.84,-30.76,58.5679366206,133.77,33.4038836508,-29.362427438,44.4743924973,-13.1161163492,-4.642427438,13.9134697543,46.52,-24.72,52.6800607441,132.71
2020-03-27 07:30:00,41.4684170034,5.5574524304,41.8391549422,-12.8715829966,-4.7525475696,13.720945931,54.34,10.31,55.3094178237,132.95,37.9184170034,-14.0225475696,40.428185568800004,-12.8715829966,-4.7525475696,13.720945931,50.79,-9.27,51.6290325302,131.95,38.2184170034,-37.6025475696,53.615286831,-12.8715829966,-4.7525475696,13.720945931,51.09,-32.85,60.7396954224,133.07,37.0984170034,7.9074524304,37.9317854588,-12.8715829966,-4.7525475696,13.720945931,49.97,12.66,51.5487778711,133.01,37.4484170034,-34.6325475696,51.0078159424,-12.8715829966,-4.7525475696,13.720945931,50.32,-29.88,58.5227887237,133.07,34.6084170034,-27.9925475696,44.5120797864,-12.8715829966,-4.7525475696,13.720945931,47.48,-23.24,52.8625387207,131.95
2020-03-27 08:00:00,43.2703335781,7.0977646803,43.848603528699996,-12.6896664219,-4.7522353197000005,13.5503274659,55.96,11.85,57.2009099578,132.71,39.5503335781,-13.1022353197,41.6641027326,-12.6896664219,-4.7522353197000005,13.5503274659,52.24,-8.35,52.9031199458,131.78,39.9303335781,-35.9322353197,53.7173814954,-12.6896664219,-4.7522353197000005,13.5503274659,52.62,-31.18,61.1641790593,132.83,38.6903335781,8.7577646803,39.6691360453,-12.6896664219,-4.7522353197000005,13.5503274659,51.38,13.51,53.1264952731,132.83,39.1103335781,-32.9522353197,51.1416464846,-12.6896664219,-4.7522353197000005,13.5503274659,51.8,-28.2,58.9786402013,132.83,36.1503335781,-27.9122353197,45.6720866432,-12.6896664219,-4.7522353197000005,13.5503274659,48.84,-23.16,54.0530406175,131.78
2020-03-27 08:30:00,45.1856170372,8.697164232,46.0150046476,-11.9143829628,-4.652835768,12.7906763726,57.1,13.35,58.6398541949,132.42,41.3456170372,-12.192835768,43.1059774539,-11.9143829628,-4.652835768,12.7906763726,53.26,-7.54,53.7910698908,131.57,41.7556170372,-34.202835768,53.9756012355,-11.9143829628,-4.652835768,12.7906763726,53.67,-29.55,61.2672130915,132.53,40.4556170372,9.557164232,41.5691753349,-11.9143829628,-4.652835768,12.7906763726,52.37,14.21,54.2636250171,132.61,40.8856170372,-31.212835768,51.4380675881,-11.9143829628,-4.652835768,12.7906763726,52.8,-26.56,59.1039220357,132.53,37.8456170372,-24.492835768,45.0798151381,-11.9143829628,-4.652835768,12.7906763726,49.76,-19.84,53.5694241149,131.57
2020-03-27 09:00:00,46.4605337301,9.8401107029,47.4911462604,-10.4294662699,-4.2998892971,11.2810821575,56.89,14.14,58.6209152095,132.34,42.0105337301,-11.7998892971,43.6362502022,-10.4294662699,-4.2998892971,11.2810821575,52.44,-7.5,52.973612299,131.57,43.0605337301,-32.9498892971,54.2208886852,-10.4294662699,-4.2998892971,11.2810821575,53.49,-28.65,60.6795072492,132.43,41.1205337301,9.9101107029,42.2978556004,-10.4294662699,-4.2998892971,11.2810821575,51.55,14.21,53.4726715248,132.61,42.1705337301,-29.9398892971,51.7179938339,-10.4294662699,-4.2998892971,11.2810821575,52.6,-25.64,58.5164045375,132.43,38.5305337301,-24.0998892971,45.4467456883,-10.4294662699,-4.2998892971,11.2810821575,48.96,-19.8,52.8121349692,131.57
2020-03-27 09:30:00,50.1835004178,11.2194302647,51.4223621554,-9.0964995822,-3.9705697353,9.925307485,59.28,15.19,61.1952163163,132.22,43.2635004178,-10.9205697353,44.6205032664,-9.0964995822,-3.9705697353,9.925307485,52.36,-6.95,52.8192398658,131.57,46.6535004178,-31.5805697353,56.3372122672,-9.0964995822,-3.9705697353,9.925307485,55.75,-27.61,62.2123347898,132.33,42.3835004178,10.7794302647,43.7327934678,-9.0964995822,-3.9705697353,9.925307485,51.48,14.75,53.5514042766,132.61,45.7435004178,-28.5305697353,53.9116057996,-9.0964995822,-3.9705697353,9.925307485,54.84,-24.56,60.0884281705,132.33,39.7835004178,-23.8505697353,46.385090085,-9.0964995822,-3.9705697353,9.925307485,48.88,-19.88,52.7680661006,131.57
