Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-27 10:00:00,47.0815504705,11.5758115264,48.4837272412,-7.2984495295,-3.4841884736,8.0874554004,54.38,15.06,56.4268375864,132.33,41.9115504705,-10.4041884736,43.1836219027,-7.2984495295,-3.4841884736,8.0874554004,49.21,-6.92,49.6941696781,131.57,43.7815504705,-31.3441884736,53.8449840994,-7.2984495295,-3.4841884736,8.0874554004,51.08,-27.86,58.1837262471,132.41,41.1115504705,11.2958115264,42.6351373884,-7.2984495295,-3.4841884736,8.0874554004,48.41,14.78,50.6159707997,132.61,42.9015504705,-28.3641884736,51.4302461645,-7.2984495295,-3.4841884736,8.0874554004,50.2,-24.88,56.0272647913,132.41,38.5815504705,-22.8441884736,44.8374060771,-7.2984495295,-3.4841884736,8.0874554004,45.88,-19.36,49.7974296525,131.57
2020-03-27 10:30:00,47.5211337979,12.2148269253,49.0658756597,-5.0688662021,-2.9051730747,5.8423826619,52.59,15.12,54.720402959,132.49,41.5711337979,-9.8851730747,42.7302681007,-5.0688662021,-2.9051730747,5.8423826619,46.64,-6.98,47.1594105137,131.75,44.3211337979,-30.7951730747,53.9694875446,-5.0688662021,-2.9051730747,5.8423826619,49.39,-27.89,56.7205800393,132.61,40.8211337979,11.8148269253,42.4965304445,-5.0688662021,-2.9051730747,5.8423826619,45.89,14.72,48.1930544788,132.84,43.4111337979,-27.8651730747,51.5848273051,-5.0688662021,-2.9051730747,5.8423826619,48.48,-24.96,54.528084507,132.61,38.3711337979,-22.3051730747,44.3831573328,-5.0688662021,-2.9051730747,5.8423826619,43.44,-19.4,47.5751363634,131.75
2020-03-27 11:00:00,46.9803671673,12.9963883006,48.7448562213,-3.6096328327,-2.5136116994,4.3986012506,50.59,15.51,52.9141587857,132.77,41.1703671673,-9.1936116994,42.1843765958,-3.6096328327,-2.5136116994,4.3986012506,44.78,-6.68,45.2754988929,131.99,43.8803671673,-30.2236116994,53.2818292375,-3.6096328327,-2.5136116994,4.3986012506,47.49,-27.71,54.9831265026,132.83,40.4803671673,12.5663883006,42.3860146856,-3.6096328327,-2.5136116994,4.3986012506,44.09,15.08,46.5975804093,133.06,42.9503671673,-27.3536116994,50.921057656,-3.6096328327,-2.5136116994,4.3986012506,46.56,-24.84,52.771765178,132.83,38.1103671673,-21.8336116994,43.9215970278,-3.6096328327,-2.5136116994,4.3986012506,41.72,-19.32,45.9763069417,131.99
2020-03-27 11:30:00,46.8503505255,13.4913604153,48.7542013597,-2.3596494745,-2.0886395847,3.151247524,49.21,15.58,51.6174437569,132.87,40.7503505255,-8.7786395847,41.6851961842,-2.3596494745,-2.0886395847,3.151247524,43.11,-6.69,43.6260037134,132.11,43.8203505255,-29.8386395847,53.0147859795,-2.3596494745,-2.0886395847,3.151247524,46.18,-27.75,53.8762925599,132.96,40.1103505255,13.0313604153,42.174122084,-2.3596494745,-2.0886395847,3.151247524,42.47,15.12,45.0812078365,133.2,42.9203505255,-26.9286395847,50.6686107874,-2.3596494745,-2.0886395847,3.151247524,45.28,-24.84,51.6459485342,132.96,37.7603505255,-21.3686395847,43.3873579458,-2.3596494745,-2.0886395847,3.151247524,40.12,-19.28,44.5121646295,132.11
2020-03-27 12:00:00,46.8934671747,13.2842187673,48.7387703161,-1.7265328253,-1.8857812327,2.5567726638,48.62,15.17,50.9316532227,132.41,40.6434671747,-8.4957812327,41.5219185821,-1.7265328253,-1.8857812327,2.5567726638,42.37,-6.61,42.8825022591,131.62,43.9034671747,-29.7557812327,53.0369771643,-1.7265328253,-1.8857812327,2.5567726638,45.63,-27.87,53.468063365,132.52,40.0134671747,13.1542187673,42.1201973727,-1.7265328253,-1.8857812327,2.5567726638,41.74,15.04,44.3669832195,132.72,42.9534671747,-26.8857812327,50.6739141454,-1.7265328253,-1.8857812327,2.5567726638,44.68,-25.0,51.1986562324,132.52,37.7134671747,-21.8057812327,43.5637200145,-1.7265328253,-1.8857812327,2.5567726638,39.44,-19.92,44.1850653502,131.62
2020-03-27 12:30:00,47.7775837931,13.5810642136,49.6703414351,-2.0924162069,-1.9789357864000001,2.8799986857,49.87,15.56,52.2410805784,132.14,41.5175837931,-8.6189357864,42.4027807827,-2.0924162069,-1.9789357864000001,2.8799986857,43.61,-6.64,44.1126025077,131.4,44.7175837931,-29.3089357864,53.4665878584,-2.0924162069,-1.9789357864000001,2.8799986857,46.81,-27.33,54.2042894982,132.22,40.8575837931,12.9610642136,42.8641031512,-2.0924162069,-1.9789357864000001,2.8799986857,42.95,14.94,45.4742355626,132.49,43.7875837931,-26.4589357864,51.1608031347,-2.0924162069,-1.9789357864000001,2.8799986857,45.88,-24.48,52.0023537929,132.22,38.5075837931,-21.5789357864,44.1416411029,-2.0924162069,-1.9789357864000001,2.8799986857,40.6,-19.6,45.0834781267,131.4
2020-03-27 13:00:00,47.7899837749,12.8858280359,49.4967384115,-1.9800162251,-1.9441719641000001,2.774935833,49.77,14.83,51.9324734631,133.21,41.4599837749,-8.8241719641,42.3886336825,-1.9800162251,-1.9441719641000001,2.774935833,43.44,-6.88,43.9814506355,132.38,44.7299837749,-30.5941719641,54.192017924,-1.9800162251,-1.9441719641000001,2.774935833,46.71,-28.65,54.7964104664,133.3,40.8099837749,13.0658280359,42.8505616996,-1.9800162251,-1.9441719641000001,2.774935833,42.79,15.01,45.3462699679,133.47,43.8199837749,-27.6641719641,51.8217848833,-1.9800162251,-1.9441719641000001,2.774935833,45.8,-25.72,52.5276917445,133.3,38.4599837749,-21.4641719641,44.0440805338,-1.9800162251,-1.9441719641000001,2.774935833,40.44,-19.52,44.9046100083,132.38
2020-03-27 13:30:00,47.3249004346,11.9158119876,48.8019751287,-2.2950995654,-2.0541880124,3.0801250633,49.62,13.97,51.5490572174,133.4,41.5949004346,-8.9941880124,42.5562117694,-2.2950995654,-2.0541880124,3.0801250633,43.89,-6.94,44.4352979061,132.49,44.2949004346,-31.6941880124,54.4661340493,-2.2950995654,-2.0541880124,3.0801250633,46.59,-29.64,55.2191787335,133.5,40.9349004346,12.9458119876,42.9332053498,-2.2950995654,-2.0541880124,3.0801250633,43.23,15.0,45.7584188975,133.59,43.4249004346,-28.8141880124,52.1150593261,-2.2950995654,-2.0541880124,3.0801250633,45.72,-26.76,52.9756170327,133.5,38.6249004346,-21.6141880124,44.2612252091,-2.2950995654,-2.0541880124,3.0801250633,40.92,-19.56,45.3546028535,132.49
2020-03-27 14:00:00,46.8122504057,11.6094869997,48.2303532689,-1.7677495943000001,-1.8305130003,2.5447429089,48.58,13.44,50.4048608767,134.27,40.3822504057,-9.2405130003,41.4259970107,-1.7677495943000001,-1.8305130003,2.5447429089,42.15,-7.41,42.7963853614,133.33,43.8122504057,-32.5305130003,54.5687416171,-1.7677495943000001,-1.8305130003,2.5447429089,45.58,-30.7,54.9547668542,134.38,39.7722504057,12.9594869997,41.830374199,-1.7677495943000001,-1.8305130003,2.5447429089,41.54,14.79,44.0943953355,134.44,42.9922504057,-29.6305130003,52.2139913778,-1.7677495943000001,-1.8305130003,2.5447429089,44.76,-27.8,52.690583599,134.38,37.5122504057,-24.2305130003,44.657437127,-1.7677495943000001,-1.8305130003,2.5447429089,39.28,-22.4,45.2181202617,133.33
2020-03-27 14:30:00,45.7039170851,11.1367087214,47.0411980934,-2.3760829149,-2.0032912786,3.1078844839,48.08,13.14,49.8432141821,134.88,39.7039170851,-10.3432912786,41.0290714783,-2.3760829149,-2.0032912786,3.1078844839,42.08,-8.34,42.8985081326,133.97,42.7339170851,-33.4132912786,54.2460662491,-2.3760829149,-2.0032912786,3.1078844839,45.11,-31.41,54.9681744285,134.98,39.1139170851,12.0967087214,40.9417741632,-2.3760829149,-2.0032912786,3.1078844839,41.49,14.1,43.8204301668,135.1,41.9039170851,-30.5232912786,51.8421602323,-2.3760829149,-2.0032912786,3.1078844839,44.28,-28.52,52.6698091889,134.98,36.9039170851,-25.2032912786,44.6889806048,-2.3760829149,-2.0032912786,3.1078844839,39.28,-23.2,45.6197150364,133.97
2020-03-27 15:00:00,45.2896005213,10.758197858399999,46.5498306822,-3.0903994787,-2.1718021416,3.7772071005,48.38,12.93,50.0780321099,134.16,39.2396005213,-11.2618021416,40.8236994471,-3.0903994787,-2.1718021416,3.7772071005,42.33,-9.09,43.2949997113,133.35,42.3296005213,-33.3318021416,53.8776773284,-3.0903994787,-2.1718021416,3.7772071005,45.42,-31.16,55.0810493727,134.28,38.6596005213,11.0081978584,40.1963323272,-3.0903994787,-2.1718021416,3.7772071005,41.75,13.18,43.7809878829,134.47,41.4696005213,-30.4518021416,51.4493928153,-3.0903994787,-2.1718021416,3.7772071005,44.56,-28.28,52.7764341349,134.28,36.4696005213,-25.9318021416,44.7491913278,-3.0903994787,-2.1718021416,3.7772071005,39.56,-23.76,46.1468438791,133.35
2020-03-27 15:30:00,45.7327005617,10.1759879738,46.8511540083,-4.4572994383,-2.5340120262,5.127254161,50.19,12.71,51.7743198893,134.8,39.7827005617,-11.9740120262,41.5456403006,-4.4572994383,-2.5340120262,5.127254161,44.24,-9.44,45.235950305,133.97,42.6627005617,-34.2840120262,54.7311565731,-4.4572994383,-2.5340120262,5.127254161,47.12,-31.75,56.8186316273,134.92,39.1427005617,10.5159879738,40.5306922015,-4.4572994383,-2.5340120262,5.127254161,43.6,13.05,45.5111250136,135.1,41.8627005617,-31.3340120262,52.2905919643,-4.4572994383,-2.5340120262,5.127254161,46.32,-28.8,54.543399234,134.92,36.9027005617,-26.9340120262,45.6864346669,-4.4572994383,-2.5340120262,5.127254161,41.36,-24.4,48.0209287707,133.97
2020-03-27 16:00:00,45.7280004804,9.4787660844,46.7000753149,-5.3419995196,-2.8812339156,6.069470137,51.07,12.36,52.5444050304,135.09,40.4280004804,-12.1812339156,42.2232836543,-5.3419995196,-2.8812339156,6.069470137,45.77,-9.3,46.7052770038,134.19,42.5980004804,-35.2412339156,55.2859314186,-5.3419995196,-2.8812339156,6.069470137,47.94,-32.36,57.8395470245,135.2,39.7580004804,10.4487660844,41.1080930583,-5.3419995196,-2.8812339156,6.069470137,45.1,13.33,47.0287029377,135.34,41.8180004804,-32.3212339156,52.8526945955,-5.3419995196,-2.8812339156,6.069470137,47.16,-29.44,55.5947767331,135.2,37.4980004804,-25.8412339156,45.5397563708,-5.3419995196,-2.8812339156,6.069470137,42.84,-22.96,48.6048063467,134.19
2020-03-27 16:30:00,47.9258841431,8.1481493781,48.6136062146,-8.1041158569,-3.5418506219,8.8442862714,56.03,11.69,57.2365005918,135.34,41.8458841431,-12.0618506219,43.5495839262,-8.1041158569,-3.5418506219,8.8442862714,49.95,-8.52,50.6714209392,134.33,44.5758841431,-36.6118506219,57.683941033,-8.1041158569,-3.5418506219,8.8442862714,52.68,-33.07,62.1997371377,135.48,41.0758841431,10.5781493781,42.4160995661,-8.1041158569,-3.5418506219,8.8442862714,49.18,14.12,51.1668525512,135.43,43.8558841431,-33.5818506219,55.2365754294,-8.1041158569,-3.5418506219,8.8442862714,51.96,-30.04,60.0186904222,135.48,38.6958841431,-26.0218506219,46.6316218826,-8.1041158569,-3.5418506219,8.8442862714,46.8,-22.48,51.9190754925,134.33
2020-03-27 17:00:00,49.3191174382,7.978213152,49.9602565044,-10.4308825618,-4.401786848,11.3216181914,59.75,12.38,61.01906997,134.39,44.3691174382,-12.271786848,46.0349360235,-10.4308825618,-4.401786848,11.3216181914,54.8,-7.87,55.3622335171,133.4,45.7391174382,-36.201786848,58.332120097,-10.4308825618,-4.401786848,11.3216181914,56.17,-31.8,64.5469511286,134.51,43.4291174382,10.148213152,44.5990411516,-10.4308825618,-4.401786848,11.3216181914,53.86,14.55,55.7906990456,134.49,44.9691174382,-33.121786848,55.8504636254,-10.4308825618,-4.401786848,11.3216181914,55.4,-28.72,62.4019102272,134.51,40.8491174382,-26.481786848,48.6819826028,-10.4308825618,-4.401786848,11.3216181914,51.28,-22.08,55.8315752957,133.4
2020-03-27 17:30:00,51.8001341315,8.0556508339,52.4227756457,-13.2898658685,-5.2343491661,14.2835200842,65.09,13.29,66.4329150346,133.22,47.0101341315,-12.5943491661,48.6679601173,-13.2898658685,-5.2343491661,14.2835200842,60.3,-7.36,60.7475069447,132.32,47.9501341315,-35.3343491661,59.5628373588,-13.2898658685,-5.2343491661,14.2835200842,61.24,-30.1,68.2374354735,133.34,45.9301341315,9.4956508339,46.9014350111,-13.2898658685,-5.2343491661,14.2835200842,59.22,14.73,61.0244319924,133.37,47.1901341315,-32.1943491661,57.1260437767,-13.2898658685,-5.2343491661,14.2835200842,60.48,-26.96,66.2168558601,133.34,43.1501341315,-25.5143491661,50.1289944936,-13.2898658685,-5.2343491661,14.2835200842,56.44,-20.28,59.9729272255,132.32
2020-03-27 18:00:00,53.4335340147,7.8351462141,54.0049263817,-15.9664659853,-5.9048537859,17.0233761132,69.4,13.74,70.7470677838,132.36,48.6035340147,-12.2648537859,50.1271399255,-15.9664659853,-5.9048537859,17.0233761132,64.57,-6.36,64.882466815,131.45,49.3435340147,-35.0148537859,60.5047463816,-15.9664659853,-5.9048537859,17.0233761132,65.31,-29.11,71.5037635373,132.47,47.3935340147,9.5651462141,48.3491374121,-15.9664659853,-5.9048537859,17.0233761132,63.36,15.47,65.2212427051,132.46,48.5135340147,-31.7848537859,57.9986199214,-15.9664659853,-5.9048537859,17.0233761132,64.48,-25.88,69.4798157741,132.47,44.3935340147,-26.5448537859,51.7244151714,-15.9664659853,-5.9048537859,17.0233761132,60.36,-20.64,63.7913724574,131.45
2020-03-27 18:30:00,55.9419005402,8.7066913315,56.6153928715,-17.8180994598,-6.2733086685,18.8901844885,73.76,14.98,75.2657823981,131.23,49.8219005402,-13.0533086685,51.5035012463,-17.8180994598,-6.2733086685,18.8901844885,67.64,-6.78,67.9789526251,130.54,51.6519005402,-33.4233086685,61.5226494209,-17.8180994598,-6.2733086685,18.8901844885,69.47,-27.15,74.5868849061,131.34,48.5419005402,8.5266913315,49.2850948372,-17.8180994598,-6.2733086685,18.8901844885,66.36,14.8,67.9903640231,131.55,50.7419005402,-30.1533086685,59.0251005428,-17.8180994598,-6.2733086685,18.8901844885,68.56,-23.88,72.599779614,131.34,45.4619005402,-27.7933086685,53.2846357543,-17.8180994598,-6.2733086685,18.8901844885,63.28,-21.52,66.839126266,130.54
2020-03-27 19:00:00,56.9909337312,8.3306224035,57.5965779989,-18.0690662688,-6.4993775965000005,19.202423414,75.06,14.83,76.5109959418,130.89,51.2209337312,-12.0293775965,52.6145415038,-18.0690662688,-6.4993775965000005,19.202423414,69.29,-5.53,69.5103229744,130.09,52.6309337312,-33.5993775965,62.4414394476,-18.0690662688,-6.4993775965000005,19.202423414,70.7,-27.1,75.7159164245,131.01,49.8709337312,9.4306224035,50.754769925,-18.0690662688,-6.4993775965000005,19.202423414,67.94,15.93,69.7825802045,131.07,51.7309337312,-30.3393775965,59.9713876581,-18.0690662688,-6.4993775965000005,19.202423414,69.8,-23.84,73.758969624,131.01,46.6509337312,-26.2193775965,53.5141605516,-18.0690662688,-6.4993775965000005,19.202423414,64.72,-19.72,67.6576440619,130.09
2020-03-27 19:30:00,57.6890169775,7.9522076625,58.2345283019,-18.8009830225,-6.5277923375,19.9019857153,76.49,14.48,77.8485099408,131.05,51.5190169775,-11.8877923375,52.8727596877,-18.8009830225,-6.5277923375,19.9019857153,70.32,-5.36,70.5239817367,130.17,53.2590169775,-34.0077923375,63.190607127,-18.8009830225,-6.5277923375,19.9019857153,72.06,-27.48,77.1219424029,131.16,50.1590169775,9.5722076625,51.0642158824,-18.8009830225,-6.5277923375,19.9019857153,68.96,16.1,70.8144872184,131.18,52.3590169775,-30.6877923375,60.6894328314,-18.8009830225,-6.5277923375,19.9019857153,71.16,-24.16,75.1495256139,131.16,46.9190169775,-25.5277923375,53.414064962,-18.8009830225,-6.5277923375,19.9019857153,65.72,-19.0,68.4113908644,130.17
2020-03-27 20:00:00,54.7848502867,7.5571397193,55.3036181607,-17.3051497133,-6.1828602807,18.3765058662,72.09,13.74,73.3877080988,131.05,49.584850286700004,-12.8528602807,51.223562892,-17.3051497133,-6.1828602807,18.3765058662,66.89,-6.67,67.2217301176,130.17,50.5948502867,-34.4828602807,61.2283147626,-17.3051497133,-6.1828602807,18.3765058662,67.9,-28.3,73.5615388637,131.16,48.3048502867,8.6571397193,49.0744804286,-17.3051497133,-6.1828602807,18.3765058662,65.61,14.84,67.2673598412,131.25,49.7348502867,-31.2228602807,58.7232691286,-17.3051497133,-6.1828602807,18.3765058662,67.04,-25.04,71.5637002956,131.16,45.2548502867,-27.1428602807,52.7706010832,-17.3051497133,-6.1828602807,18.3765058662,62.56,-20.96,65.9778387036,130.17
2020-03-27 20:30:00,51.8587836739,6.2384769216,52.2326721357,-16.1312163261,-5.7715230784,17.1326185624,67.99,12.01,69.0425969963,132.07,46.9887836739,-13.6515230784,48.9316857824,-16.1312163261,-5.7715230784,17.1326185624,63.12,-7.88,63.6099740607,131.15,47.8887836739,-36.3815230784,60.1410909717,-16.1312163261,-5.7715230784,17.1326185624,64.02,-30.61,70.9614860329,132.18,45.8187836739,8.1484769216,46.5377117347,-16.1312163261,-5.7715230784,17.1326185624,61.95,13.92,63.4946367814,132.19,47.0687836739,-33.2115230784,57.6062120064,-16.1312163261,-5.7715230784,17.1326185624,63.2,-27.44,68.8998809868,132.18,42.9087836739,-26.5715230784,50.4698876071,-16.1312163261,-5.7715230784,17.1326185624,59.04,-20.8,62.5968178105,131.15
2020-03-27 21:00:00,49.1506169681,6.0780126532,49.5249975887,-14.7193830319,-5.4519873468,15.6966366738,63.87,11.53,64.9023712972,132.59,44.6306169681,-15.5319873468,47.2560536005,-14.7193830319,-5.4519873468,15.6966366738,59.35,-10.08,60.1999078072,131.82,45.3806169681,-36.8519873468,58.4591256162,-14.7193830319,-5.4519873468,15.6966366738,60.1,-31.4,67.8083328213,132.71,43.5906169681,6.4780126532,44.0693378166,-14.7193830319,-5.4519873468,15.6966366738,58.31,11.93,59.517904869,132.88,44.6006169681,-33.6919873468,55.8960199416,-14.7193830319,-5.4519873468,15.6966366738,59.32,-28.24,65.699010647,132.71,40.8406169681,-29.6519873468,50.4697567653,-14.7193830319,-5.4519873468,15.6966366738,55.56,-24.2,60.6015973387,131.82
2020-03-27 21:30:00,47.0471669347,5.2776524681,47.3422594745,-13.8428330653,-5.1323475319,14.7636383884,60.89,10.41,61.7734587019,133.66,42.6271669347,-15.7423475319,45.441136283,-13.8428330653,-5.1323475319,14.7636383884,56.47,-10.61,57.4580977757,132.8,43.4371669347,-38.3523475319,57.9455781965,-13.8428330653,-5.1323475319,14.7636383884,57.28,-33.22,66.2160614957,133.78,41.6871669347,6.5876524681,42.2044672053,-13.8428330653,-5.1323475319,14.7636383884,55.53,11.72,56.7533197267,133.89,42.7171669347,-35.2523475319,55.3848748075,-13.8428330653,-5.1323475319,14.7636383884,56.56,-30.12,64.0800124844,133.78,39.1171669347,-29.2923475319,48.8691556396,-13.8428330653,-5.1323475319,14.7636383884,52.96,-24.16,58.2105420006,132.8
2020-03-27 22:00:00,44.831266998,4.3890697022000005,45.0456039309,-12.958733002,-4.8209302978,13.826428676799999,57.79,9.21,58.5192976718,133.56,40.341266998,-16.5209302978,43.593106805,-12.958733002,-4.8209302978,13.826428676799999,53.3,-11.7,54.5690388407,132.69,41.401266998,-39.0909302978,56.9400187969,-12.958733002,-4.8209302978,13.826428676799999,54.36,-34.27,64.2607384022,133.67,39.491266998,5.7490697022,39.9075427901,-12.958733002,-4.8209302978,13.826428676799999,52.45,10.57,53.5044614962,133.76,40.681266998,-36.0609302978,54.3631877147,-12.958733002,-4.8209302978,13.826428676799999,53.64,-31.24,62.0740461062,133.67,37.041266998,-29.6209302978,47.4284194605,-12.958733002,-4.8209302978,13.826428676799999,50.0,-24.8,55.812543393,132.69
2020-03-27 22:30:00,43.3677005786,3.2898224206,43.4923025952,-12.4122994214,-4.4601775794,13.1893275404,55.78,7.75,56.3158139424,132.74,38.0377005786,-16.6501775794,41.5222239136,-12.4122994214,-4.4601775794,13.1893275404,50.45,-12.19,51.9018169239,131.81,40.0677005786,-39.6101775794,56.3416967931,-12.4122994214,-4.4601775794,13.1893275404,52.48,-35.15,63.1638575453,132.86,37.2477005786,5.3198224205999995,37.6256788507,-12.4122994214,-4.4601775794,13.1893275404,49.66,9.78,50.6138716164,132.89,39.3077005786,-36.6201775794,53.7227394194,-12.4122994214,-4.4601775794,13.1893275404,51.72,-32.16,60.9033989199,132.86,34.8277005786,-29.9001775794,45.901953628,-12.4122994214,-4.4601775794,13.1893275404,47.24,-25.44,53.6545543267,131.81
2020-03-27 23:00:00,40.479933908,2.7318321418,40.5720095145,-10.980066092,-4.1081678582,11.7234335643,51.46,6.84,51.9125919214,132.74,36.019933908,-17.0281678582,39.8421151464,-10.980066092,-4.1081678582,11.7234335643,47.0,-12.92,48.7434754608,131.81,37.399933908,-40.1381678582,54.861895477,-10.980066092,-4.1081678582,11.7234335643,48.38,-36.03,60.3223449478,132.86,35.329933908,4.9018321418,35.6683639699,-10.980066092,-4.1081678582,11.7234335643,46.31,9.01,47.1783446085,132.89,36.659933908,-37.2281678582,52.2483228077,-10.980066092,-4.1081678582,11.7234335643,47.64,-33.12,58.0215821915,132.86,33.019933908,-31.0681678582,45.3381416619,-10.980066092,-4.1081678582,11.7234335643,44.0,-26.96,51.60272861,131.81
2020-03-27 23:30:00,40.2760670943,3.2124327159,40.4039763457,-10.5339329057,-3.8175672841,11.204354619,50.81,7.03,51.2940249932,133.77,34.9060670943,-17.7075672841,39.1406624767,-10.5339329057,-3.8175672841,11.204354619,45.44,-13.89,47.5155311451,132.89,37.2260670943,-40.2975672841,54.8604958082,-10.5339329057,-3.8175672841,11.204354619,47.76,-36.48,60.0983194441,133.89,34.2860670943,4.5624327159,34.5882955505,-10.5339329057,-3.8175672841,11.204354619,44.82,8.38,45.5966753174,133.99,36.5060670943,-37.3775672841,52.2472532366,-10.5339329057,-3.8175672841,11.204354619,47.04,-33.56,57.7843854341,133.89,32.0660670943,-30.0975672841,43.9783607621,-10.5339329057,-3.8175672841,11.204354619,42.6,-26.28,50.0539548887,132.89
2020-03-28 00:00:00,39.480083771,3.5469724072,39.6390972125,-9.959916229000001,-3.6330275928,10.6018310107,49.44,7.18,49.9586428959,134.22,34.010083771,-18.3930275928,38.6650910013,-9.959916229000001,-3.6330275928,10.6018310107,43.97,-14.76,46.3812300397,133.43,36.490083771,-40.2430275928,54.3233603844,-9.959916229000001,-3.6330275928,10.6018310107,46.45,-36.61,59.1430012766,134.34,33.430083771,4.0469724072,33.6741516092,-9.959916229000001,-3.6330275928,10.6018310107,43.39,7.68,44.0644357731,134.52,35.760083771,-37.3530275928,51.711045838,-9.959916229000001,-3.6330275928,10.6018310107,45.72,-33.72,56.8098301353,134.34,31.280083771,-31.1130275928,44.118750285,-9.959916229000001,-3.6330275928,10.6018310107,41.24,-27.48,49.5569167725,133.43
2020-03-28 00:30:00,41.024767136,3.9870604002,41.2180563491,-10.685232864,-3.8729395998,11.3654679843,51.71,7.86,52.3039549174,134.22,35.614767136,-18.1829395998,39.9878847983,-10.685232864,-3.8729395998,11.3654679843,46.3,-14.31,48.4609750211,133.43,37.944767136,-39.8429395998,55.0205887733,-10.685232864,-3.8729395998,11.3654679843,48.63,-35.97,60.4873358646,134.34,34.984767136,4.2770604002,35.2452433277,-10.685232864,-3.8729395998,11.3654679843,45.67,8.15,46.3915013769,134.52,37.194767136,-36.9129395998,52.4024408992,-10.685232864,-3.8729395998,11.3654679843,47.88,-33.04,58.1733272213,134.34,32.794767136,-31.4329395998,45.4260546756,-10.685232864,-3.8729395998,11.3654679843,43.48,-27.56,51.4787723241,133.43
2020-03-28 01:00:00,40.2174674254,4.0042500254,40.4163173035,-11.6325325746,-4.2657499746,12.3900135974,51.85,8.27,52.5053844858,133.84,35.6474674254,-18.2857499746,40.0638313942,-11.6325325746,-4.2657499746,12.3900135974,47.28,-14.02,49.3148943018,133.1,37.1174674254,-39.5857499746,54.2654400989,-11.6325325746,-4.2657499746,12.3900135974,48.75,-35.32,60.2002068103,133.96,34.9874674254,4.0742500254,35.2238894802,-11.6325325746,-4.2657499746,12.3900135974,46.62,8.34,47.3601097972,134.16,36.3674674254,-36.6657499746,51.6427139889,-11.6325325746,-4.2657499746,12.3900135974,48.0,-32.4,57.9116568577,133.96,32.7674674254,-31.0657499746,45.1529372573,-11.6325325746,-4.2657499746,12.3900135974,44.4,-26.8,51.8613536268,133.1
2020-03-28 01:30:00,39.0114508915,3.8566439412999998,39.2016199046,-11.4085491085,-4.2633560587,12.1791295931,50.42,8.12,51.0696661434,133.93,34.5014508915,-18.6033560587,39.1973847376,-11.4085491085,-4.2633560587,12.1791295931,45.91,-14.34,48.0974396408,133.18,35.9714508915,-39.8533560587,53.6864533042,-11.4085491085,-4.2633560587,12.1791295931,47.38,-35.59,59.2580163353,134.05,33.8714508915,3.7966439413,34.0835692191,-11.4085491085,-4.2633560587,12.1791295931,45.28,8.06,45.9917601316,134.27,35.2314508915,-36.9433560587,51.0496492525,-11.4085491085,-4.2633560587,12.1791295931,46.64,-32.68,56.9497322206,134.05,31.7514508915,-31.9833560587,45.0676125227,-11.4085491085,-4.2633560587,12.1791295931,43.16,-27.72,51.295067989,133.18
2020-03-28 02:00:00,37.664117489,3.4877888995,37.8252616334,-11.005882511,-4.1322111005,11.756046037,48.67,7.62,49.2628998334,134.85,33.134117489,-18.8922111005,38.1416489161,-11.005882511,-4.1322111005,11.756046037,44.14,-14.76,46.5424236584,134.06,34.734117489,-40.7722111005,53.5614797757,-11.005882511,-4.1322111005,11.756046037,45.74,-36.64,58.6057778722,134.96,32.564117489,3.7777888995,32.7825172433,-11.005882511,-4.1322111005,11.756046037,43.57,7.91,44.2821973258,135.16,34.034117489,-37.8922111005,50.9327086983,-11.005882511,-4.1322111005,11.756046037,45.04,-33.76,56.288002274,134.96,30.474117489,-31.5722111005,43.880250119,-11.005882511,-4.1322111005,11.756046037,41.48,-27.44,49.734736352,134.06
2020-03-28 02:30:00,37.1513008668,2.6109274468,37.2429335341,-10.5786991332,-4.0190725532,11.3164402327,47.73,6.63,48.1882745074,135.12,32.4813008668,-18.4690725532,37.3649775455,-10.5786991332,-4.0190725532,11.3164402327,43.06,-14.45,45.4198866137,134.2,34.2613008668,-41.7590725532,54.0153392805,-10.5786991332,-4.0190725532,11.3164402327,44.84,-37.74,58.608303166,135.26,31.9313008668,4.2009274468,32.2064553538,-10.5786991332,-4.0190725532,11.3164402327,42.51,8.22,43.2974421877,135.31,33.5813008668,-38.8990725532,51.3891196014,-10.5786991332,-4.0190725532,11.3164402327,44.16,-34.88,56.2736172642,135.26,29.8613008668,-31.5790725532,43.4618811463,-10.5786991332,-4.0190725532,11.3164402327,40.44,-27.56,48.93819776,134.2
2020-03-28 03:00:00,36.405517558,2.4982293261,36.4911339702,-10.274482442,-3.9017706738999998,10.9903959821,46.68,6.4,47.1166891876,135.7,31.815517558,-18.2817706739,36.6940089995,-10.274482442,-3.9017706738999998,10.9903959821,42.09,-14.38,44.4786746655,134.71,33.575517558,-42.2617706739,53.9756671083,-10.274482442,-3.9017706738999998,10.9903959821,43.85,-38.36,58.2607251929,135.79,31.295517558,4.5582293261,31.6257311981,-10.274482442,-3.9017706738999998,10.9903959821,41.57,8.46,42.4221227663,135.8,32.925517558,-39.4217706739,51.3630772981,-10.274482442,-3.9017706738999998,10.9903959821,43.2,-35.52,55.9277247883,135.79,29.285517558,-31.6217706739,43.0996278313,-10.274482442,-3.9017706738999998,10.9903959821,39.56,-27.72,48.3051964078,134.71
2020-03-28 03:30:00,35.6557178617,2.4791741209,35.7418035437,-9.6842821383,-3.7808258791,10.3961514448,45.34,6.26,45.770112519,135.83,31.2257178617,-18.3208258791,36.2035649746,-9.6842821383,-3.7808258791,10.3961514448,40.91,-14.54,43.4170438883,134.86,32.8757178617,-42.4008258791,53.652985566,-9.6842821383,-3.7808258791,10.3961514448,42.56,-38.62,57.4704967788,135.96,30.7257178617,4.5591741209,31.0621281753,-9.6842821383,-3.7808258791,10.3961514448,40.41,8.34,41.2616492642,135.99,32.2357178617,-39.6208258791,51.0778949194,-9.6842821383,-3.7808258791,10.3961514448,41.92,-35.84,55.1524432822,135.96,28.7557178617,-31.3408258791,42.533970853,-9.6842821383,-3.7808258791,10.3961514448,38.44,-27.56,47.2989133068,134.86
2020-03-28 04:00:00,35.1870847952,7.0507274092,35.886539167,-9.3129152048,-3.6392725908,9.99873465,44.5,10.69,45.7659928331,135.94,30.3570847952,-16.2892725908,34.4513134554,-9.3129152048,-3.6392725908,9.99873465,39.67,-12.65,41.6381003409,135.2,32.1870847952,-44.8792725908,55.2282313305,-9.3129152048,-3.6392725908,9.99873465,41.5,-41.24,58.5063039338,136.06,29.8770847952,6.6607274092,30.6105453313,-9.3129152048,-3.6392725908,9.99873465,39.19,10.3,40.5209340958,136.33,31.6070847952,-41.7992725908,52.4040742536,-9.3129152048,-3.6392725908,9.99873465,40.92,-38.16,55.9520509007,136.06,27.9270847952,-34.6392725908,44.494957813,-9.3129152048,-3.6392725908,9.99873465,37.24,-31.0,48.4542836084,135.2
2020-03-28 04:30:00,34.9330680293,15.5286938042,38.2290409663,-9.1769319707,-3.5713061958,9.8473503207,44.11,19.1,48.0676824904,134.42,30.2530680293,-8.6613061958,31.4684977431,-9.1769319707,-3.5713061958,9.8473503207,39.43,-5.09,39.757175453,133.81,31.3130680293,-52.6213061958,61.2332433827,-9.1769319707,-3.5713061958,9.8473503207,40.49,-49.05,63.6030077905,134.55,29.6930680293,13.5986938042,32.6588848887,-9.1769319707,-3.5713061958,9.8473503207,38.87,17.17,42.4933618345,134.92,30.8630680293,-48.0113061958,57.0755156859,-9.1769319707,-3.5713061958,9.8473503207,40.04,-44.44,59.817348654,134.55,27.5830680293,-41.0513061958,49.4574097815,-9.1769319707,-3.5713061958,9.8473503207,36.76,-37.48,52.4980761552,133.81
2020-03-28 05:00:00,34.6673344327,15.5744824531,38.0051125554,-9.1526655673,-3.5155175469,9.804598442,43.82,19.09,47.7977039197,134.35,30.0773344327,-8.5955175469,31.2814476723,-9.1526655673,-3.5155175469,9.804598442,39.23,-5.08,39.5575441604,133.81,31.0673344327,-52.5255175469,61.025480435,-9.1526655673,-3.5155175469,9.804598442,40.22,-49.01,63.4005402185,134.55,29.5173344327,13.6444824531,32.5183783948,-9.1526655673,-3.5155175469,9.804598442,38.67,17.16,42.3064356806,134.92,30.6073344327,-47.8755175469,56.8231827819,-9.1526655673,-3.5155175469,9.804598442,39.76,-44.36,59.5706907799,134.55,27.4473344327,-41.9555175469,50.1360311562,-9.1526655673,-3.5155175469,9.804598442,36.6,-38.44,53.0772418274,133.81
2020-03-28 05:30:00,35.1567843415,15.6188058907,38.4700738586,-9.3932156585,-3.5811941093,10.0527335415,44.55,19.2,48.5112615791,134.19,30.5167843415,-8.5211941093,31.6841423364,-9.3932156585,-3.5811941093,10.0527335415,39.91,-4.94,40.2145707425,133.57,31.4867843415,-52.3411941093,61.082061106,-9.3932156585,-3.5811941093,10.0527335415,40.88,-48.76,63.6294900184,134.3,29.9367843415,13.6688058907,32.9096841551,-9.3932156585,-3.5811941093,10.0527335415,39.33,17.25,42.9466110421,134.68,31.0067843415,-47.6611941093,56.859564711,-9.3932156585,-3.5811941093,10.0527335415,40.4,-44.08,59.7930296941,134.3,27.8067843415,-41.3411941093,49.8228018662,-9.3932156585,-3.5811941093,10.0527335415,37.2,-37.76,53.0062034105,133.57
2020-03-28 06:00:00,35.0493177382,15.6123687324,38.3692680586,-9.4706822618,-3.6076312676,10.1345362926,44.52,19.22,48.4916363923,134.19,30.4693177382,-8.5176312676,31.6374677533,-9.4706822618,-3.6076312676,10.1345362926,39.94,-4.91,40.2406722111,133.57,31.3993177382,-52.3376312676,61.0339643242,-9.4706822618,-3.6076312676,10.1345362926,40.87,-48.73,63.600077044,134.3,29.8893177382,13.6723687324,32.8679932702,-9.4706822618,-3.6076312676,10.1345362926,39.36,17.28,42.9861373003,134.68,30.9293177382,-47.6876312676,56.8395361669,-9.4706822618,-3.6076312676,10.1345362926,40.4,-44.08,59.7930296941,134.3,27.7693177382,-40.5676312676,49.161648816,-9.4706822618,-3.6076312676,10.1345362926,37.24,-36.96,52.467696728600004,133.57
2020-03-28 06:30:00,35.8523512134,15.7870604422,39.1742564056,-9.7076487866,-3.7429395577999998,10.4042319033,45.56,19.53,49.5694916254,133.9,31.2523512134,-8.4029395578,32.362305999,-9.7076487866,-3.7429395577999998,10.4042319033,40.96,-4.66,41.2242307387,133.31,32.1423512134,-51.8829395578,61.0325336086,-9.7076487866,-3.7429395577999998,10.4042319033,41.85,-48.14,63.7877895839,134.03,30.6623512134,13.6970604422,33.5825735566,-9.7076487866,-3.7429395577999998,10.4042319033,40.37,17.44,43.9760218756,134.42,31.6523512134,-47.2229395578,56.8496029697,-9.7076487866,-3.7429395577999998,10.4042319033,41.36,-43.48,60.0096658881,134.03,28.4923512134,-41.4229395578,50.2759783523,-9.7076487866,-3.7429395577999998,10.4042319033,38.2,-37.68,53.6565224367,133.31
2020-03-28 07:00:00,37.4033844988,16.5580452529,40.9045478469,-9.0866155012,-3.6719547471,9.8005016674,46.49,20.23,50.7008185338,133.53,32.1133844988,-8.3019547471,33.1691410288,-9.0866155012,-3.6719547471,9.8005016674,41.2,-4.63,41.4593403228,133.03,33.6333844988,-50.881954747099996,60.9932608714,-9.0866155012,-3.6719547471,9.8005016674,42.72,-47.21,63.6693214979,133.67,31.4933844988,13.7380452529,34.3593823367,-9.0866155012,-3.6719547471,9.8005016674,40.58,17.41,44.1570436057,134.14,33.1533844988,-46.2319547471,56.8906015389,-9.0866155012,-3.6719547471,9.8005016674,42.24,-42.56,59.9630819755,133.67,29.3533844988,-41.0719547471,50.4829342281,-9.0866155012,-3.6719547471,9.8005016674,38.44,-37.4,53.6320202864,133.03
2020-03-28 07:30:00,36.9442510694,17.1170925388,40.7169810283,-8.5657489306,-3.5229074612,9.2619075639,45.51,20.64,49.9716889849,133.64,32.2742510694,-8.0629074612,33.2661653759,-8.5657489306,-3.5229074612,9.2619075639,40.84,-4.54,41.0915709118,133.15,33.2342510694,-50.3729074612,60.3485314671,-8.5657489306,-3.5229074612,9.2619075639,41.8,-46.85,62.7866426878,133.77,31.6742510694,13.9870925388,34.6250911695,-8.5657489306,-3.5229074612,9.2619075639,40.24,17.51,43.8845952471,134.27,32.6742510694,-45.6829074612,56.1652447431,-8.5657489306,-3.5229074612,9.2619075639,41.24,-42.16,58.9762935424,133.77,29.4742510694,-41.2029074612,50.6597577902,-8.5657489306,-3.5229074612,9.2619075639,38.04,-37.68,53.542730599,133.15
2020-03-28 08:00:00,39.5497175698,18.4671406417,43.648773675,-7.7902824301999996,-3.3228593583,8.4693503091,47.34,21.79,52.1141026978,133.48,33.6397175698,-6.9228593583,34.3446732386,-7.7902824301999996,-3.3228593583,8.4693503091,41.43,-3.6,41.5861142691,133.01,35.7097175698,-49.0228593583,60.6500178778,-7.7902824301999996,-3.3228593583,8.4693503091,43.5,-45.7,63.093105804,133.59,33.0097175698,15.1071406417,36.3024400338,-7.7902824301999996,-3.3228593583,8.4693503091,40.8,18.43,44.7694639235,134.15,35.2097175698,-44.3228593583,56.6060073935,-7.7902824301999996,-3.3228593583,8.4693503091,43.0,-41.0,59.4138031101,133.59,30.8097175698,-38.8028593583,49.5469533989,-7.7902824301999996,-3.3228593583,8.4693503091,38.6,-35.48,52.4289080565,133.01
2020-03-28 08:30:00,39.5387507829,19.3500470548,44.0197357386,-6.3412492171,-3.0499529452,7.0365939631,45.88,22.4,51.0561886552,133.01,34.3987507829,-5.5199529452,34.8388279932,-6.3412492171,-3.0499529452,7.0365939631,40.74,-2.47,40.814807362,132.5,35.7887507829,-47.8699529452,59.7692820568,-6.3412492171,-3.0499529452,7.0365939631,42.13,-44.82,61.5123507923,133.15,33.7787507829,16.3400470548,37.5233412985,-6.3412492171,-3.0499529452,7.0365939631,40.12,19.39,44.5599203321,133.65,35.2587507829,-43.2099529452,55.7698802249,-6.3412492171,-3.0499529452,7.0365939631,41.6,-40.16,57.8220165681,133.15,31.5787507829,-39.6099529452,50.6573378034,-6.3412492171,-3.0499529452,7.0365939631,37.92,-36.56,52.6740923035,132.5
2020-03-28 09:00:00,40.5849677478,19.7044826208,45.1154767507,-5.7050322522,-2.9955173792,6.4436416232,46.29,22.7,51.5563196902,132.77,34.9849677478,-4.8655173792,35.3216821185,-5.7050322522,-2.9955173792,6.4436416232,40.69,-1.87,40.7329473522,132.23,36.7949677478,-47.1855173792,59.8359649534,-5.7050322522,-2.9955173792,6.4436416232,42.5,-44.19,61.3107339705,132.87,34.3549677478,16.8744826208,38.2754748196,-5.7050322522,-2.9955173792,6.4436416232,40.06,19.87,44.7171164097,133.34,36.2149677478,-42.5555173792,55.8792980305,-5.7050322522,-2.9955173792,6.4436416232,41.92,-39.56,57.6392227567,132.87,32.0949677478,-38.3555173792,50.0123251625,-5.7050322522,-2.9955173792,6.4436416232,37.8,-35.36,51.7606955131,132.23
2020-03-28 09:30:00,42.0600352355,20.3698148367,46.7330281546,-5.5499647645,-3.1501851633,6.3816749721,47.61,23.52,53.1027541659,132.25,35.9800352355,-4.2601851633,36.2313691871,-5.5499647645,-3.1501851633,6.3816749721,41.53,-1.11,41.5448312068,131.76,38.2000352355,-46.1301851633,59.8935445202,-5.5499647645,-3.1501851633,6.3816749721,43.75,-42.98,61.3297880316,132.37,35.3200352355,17.3398148367,39.3468431721,-5.5499647645,-3.1501851633,6.3816749721,40.87,20.49,45.7186723342,132.89,37.5700352355,-41.4701851633,55.9578752731,-5.5499647645,-3.1501851633,6.3816749721,43.12,-38.32,57.6867125082,132.37,33.0100352355,-37.6701851633,50.0869771147,-5.5499647645,-3.1501851633,6.3816749721,38.56,-34.52,51.7542655247,131.76
2020-03-28 10:00:00,43.0839180392,20.5531454604,47.7352676951,-6.2460819608,-3.2768545396,7.053461245,49.33,23.83,54.7842842428,132.61,36.9739180392,-3.9368545396,37.1829186433,-6.2460819608,-3.2768545396,7.053461245,43.22,-0.66,43.2250390399,132.09,39.1139180392,-46.1968545396,60.5313799094,-6.2460819608,-3.2768545396,7.053461245,45.36,-42.92,62.447225719,132.72,36.2739180392,17.7231454604,40.3721068923,-6.2460819608,-3.2768545396,7.053461245,42.52,21.0,47.4230998565,133.23,38.5139180392,-41.4768545396,56.6008069309,-6.2460819608,-3.2768545396,7.053461245,44.76,-38.2,58.8446904997,132.72,33.9139180392,-37.3168545396,50.4252066877,-6.2460819608,-3.2768545396,7.053461245,40.16,-34.04,52.6454860363,132.09
2020-03-28 10:30:00,44.0144848103,21.7319767442,49.0872049146,-4.5755151897,-2.5980232558000003,5.2616598226,48.59,24.33,54.3409330063,131.89,37.3044848103,-2.8480232558000003,37.4130434932,-4.5755151897,-2.5980232558000003,5.2616598226,41.88,-0.25,41.8807461729,131.41,40.0744848103,-44.5080232558,59.8909714978,-4.5755151897,-2.5980232558000003,5.2616598226,44.65,-41.91,61.2378200135,132.0,36.6244848103,18.6019767442,41.0778094159,-4.5755151897,-2.5980232558000003,5.2616598226,41.2,21.2,46.3344364377,132.57,39.4644848103,-39.8380232558,56.0759632844,-4.5755151897,-2.5980232558000003,5.2616598226,44.04,-37.24,57.674424141,132.0,34.2644848103,-35.1180232558,49.0645541783,-4.5755151897,-2.5980232558000003,5.2616598226,38.84,-32.52,50.6566481323,131.41
2020-03-28 11:00:00,45.1249349818,22.277885315,50.3245857531,-5.3550650182,-3.082114685,6.1786853198,50.48,25.36,56.4921233448,131.42,38.8449349818,-3.712114685,39.0219011476,-5.3550650182,-3.082114685,6.1786853198,44.2,-0.63,44.204489591,131.08,41.0749349818,-43.562114685,59.8732671531,-5.3550650182,-3.082114685,6.1786853198,46.43,-40.48,61.5985007934,131.54,38.1049349818,17.717885315,42.0227263514,-5.3550650182,-3.082114685,6.1786853198,43.46,20.8,48.1810294618,132.24,40.4449349818,-38.842114685,56.0758650302,-5.3550650182,-3.082114685,6.1786853198,45.8,-35.76,58.1069496704,131.54,35.6849349818,-34.722114685,49.7899571485,-5.3550650182,-3.082114685,6.1786853198,41.04,-31.64,51.8205673454,131.08
2020-03-28 11:30:00,46.1395348778,21.3202950277,50.8272727855,-7.5704651222,-3.7497049723,8.448208659,53.71,25.07,59.272835262,131.42,40.2695348778,-3.8897049723,40.4569554471,-7.5704651222,-3.7497049723,8.448208659,47.84,-0.14,47.8402048491,131.08,41.8895348778,-44.4497049723,61.0778962016,-7.5704651222,-3.7497049723,8.448208659,49.46,-40.7,64.0529593383,131.54,39.4395348778,17.4902950277,43.1437982975,-7.5704651222,-3.7497049723,8.448208659,47.01,21.24,51.5856346283,132.24,41.2295348778,-39.7097049723,57.2427743495,-7.5704651222,-3.7497049723,8.448208659,48.8,-35.96,60.6181622948,131.54,36.9095348778,-34.7497049723,50.6937447873,-7.5704651222,-3.7497049723,8.448208659,44.48,-31.0,54.2168829794,131.08
2020-03-28 12:00:00,47.3952848963,20.9922085011,51.8361442254,-8.7347151037,-3.9277914989,9.5772017835,56.13,24.92,61.4132176327,130.94,41.2352848963,-3.8477914989,41.4144204342,-8.7347151037,-3.9277914989,9.5772017835,49.97,0.08,49.9700640384,130.52,42.9952848963,-44.2177914989,61.6750160791,-8.7347151037,-3.9277914989,9.5772017835,51.73,-40.29,65.568872188,131.08,40.3552848963,17.4122085011,43.9514962651,-8.7347151037,-3.9277914989,9.5772017835,49.09,21.34,53.5277843741,131.67,42.3452848963,-39.407791498899996,57.8454594914,-8.7347151037,-3.9277914989,9.5772017835,51.08,-35.48,62.1932214956,131.08,37.6652848963,-36.0077914989,52.1079143216,-8.7347151037,-3.9277914989,9.5772017835,46.4,-32.08,56.4099849317,130.52
2020-03-28 12:30:00,48.6886013657,22.036547945,53.4433283795,-9.0713986343,-4.013452055,9.9195801615,57.76,26.05,63.3626080587,129.75,42.4686013657,-4.203452055,42.676118745,-9.0713986343,-4.013452055,9.9195801615,51.54,-0.19,51.5403502122,129.51,44.1886013657,-42.143452055,61.0631070432,-9.0713986343,-4.013452055,9.9195801615,53.26,-38.13,65.5020953863,129.87,41.5386013657,16.736547945,44.7835621689,-9.0713986343,-4.013452055,9.9195801615,50.61,20.75,54.6985795062,130.64,43.4486013657,-37.413452055,57.3371376623,-9.0713986343,-4.013452055,9.9195801615,52.52,-33.4,62.2407454968,129.87,38.8486013657,-37.333452055,53.8794995375,-9.0713986343,-4.013452055,9.9195801615,47.92,-33.32,58.3656474307,129.51
2020-03-28 13:00:00,49.4076348212,22.008493473,54.0877820175,-9.5223651788,-4.101506527,10.3681143121,58.93,26.11,64.4552325261,130.17,43.0276348212,-4.421506527,43.2542145724,-9.5223651788,-4.101506527,10.3681143121,52.55,-0.32,52.5509743011,129.94,44.8276348212,-42.451506527,61.7385394229,-9.5223651788,-4.101506527,10.3681143121,54.35,-38.35,66.5180050813,130.28,42.0876348212,16.648493473,45.2608146167,-9.5223651788,-4.101506527,10.3681143121,51.61,20.75,55.6251256178,131.05,44.1176348212,-37.661506527,58.0065063255,-9.5223651788,-4.101506527,10.3681143121,53.64,-33.56,63.2734004144,130.28,39.3576348212,-37.701506527,54.5016239494,-9.5223651788,-4.101506527,10.3681143121,48.88,-33.6,59.314537847,129.94
2020-03-28 13:30:00,49.9554017634,21.3627847721,54.3314893829,-10.7845982366,-4.5172152279,11.6924245791,60.74,25.88,66.0236472788,130.46,43.4554017634,-5.1072152279,43.7544922243,-10.7845982366,-4.5172152279,11.6924245791,54.24,-0.59,54.2432087915,130.25,45.2654017634,-43.2272152279,62.590324597,-10.7845982366,-4.5172152279,11.6924245791,56.05,-38.71,68.1180343228,130.58,42.4554017634,16.0527847721,45.3889087535,-10.7845982366,-4.5172152279,11.6924245791,53.24,20.57,57.0755858489,131.34,44.5754017634,-38.3972152279,58.832920883,-10.7845982366,-4.5172152279,11.6924245791,55.36,-33.88,64.9044220373,130.58,39.6554017634,-37.9972152279,54.9212095105,-10.7845982366,-4.5172152279,11.6924245791,50.44,-33.48,60.5401024115,130.25
2020-03-28 14:00:00,49.0726512794,21.2815759142,53.4886023092,-10.0273487206,-4.1784240858,10.8631003956,59.1,25.46,64.3507700032,131.03,42.8226512794,-4.8784240858,43.0996343855,-10.0273487206,-4.1784240858,10.8631003956,52.85,-0.7000000000000001,52.854635558300004,130.74,44.4826512794,-43.9584240858,62.5383827178,-10.0273487206,-4.1784240858,10.8631003956,54.51,-39.78,67.4817642034,131.14,41.8826512794,16.4615759142,45.0015550817,-10.0273487206,-4.1784240858,10.8631003956,51.91,20.64,55.8628472243,131.86,43.8126512794,-39.0984240858,58.7216755392,-10.0273487206,-4.1784240858,10.8631003956,53.84,-34.92,64.1728291413,131.14,39.1326512794,-33.6984240858,51.6425036382,-10.0273487206,-4.1784240858,10.8631003956,49.16,-29.52,57.3422706212,130.74
2020-03-28 14:30:00,48.598118396,20.7045463528,52.8247607785,-9.051881604,-3.9854536472,9.890419675,57.65,24.69,62.7145804419,131.51,42.038118396,-4.2454536472,42.2519499544,-9.051881604,-3.9854536472,9.890419675,51.09,-0.26,51.0906615733,131.08,44.098118396,-45.0454536472,63.0375835542,-9.051881604,-3.9854536472,9.890419675,53.15,-41.06,67.1628327276,131.63,41.128118396,17.1845463528,44.573879752,-9.051881604,-3.9854536472,9.890419675,50.18,21.17,54.4628432971,132.2,43.468118396,-40.2254536472,59.2246944949,-9.051881604,-3.9854536472,9.890419675,52.52,-36.24,63.8097798147,131.63,38.508118396,-36.1054536472,52.787109842,-9.051881604,-3.9854536472,9.890419675,47.56,-32.12,57.3903127714,131.08
2020-03-28 15:00:00,47.8285349877,20.6550187502,52.0979707727,-9.2014650123,-3.9249812498,10.0036211536,57.03,24.58,62.1015080332,131.33,41.1685349877,-5.0449812498,41.4765006822,-9.2014650123,-3.9249812498,10.0036211536,50.37,-1.12,50.3824503175,130.98,43.3885349877,-44.9749812498,62.4925108057,-9.2014650123,-3.9249812498,10.0036211536,52.59,-41.05,66.7143957478,131.44,40.2885349877,16.4050187502,43.5004677175,-9.2014650123,-3.9249812498,10.0036211536,49.49,20.33,53.5029812253,132.11,42.7185349877,-40.1649812498,58.6353046406,-9.2014650123,-3.9249812498,10.0036211536,51.92,-36.24,63.3168539964,131.44,37.6785349877,-35.6849812498,51.8949890222,-9.2014650123,-3.9249812498,10.0036211536,46.88,-31.76,56.625365341,130.98
2020-03-28 15:30:00,48.0756182769,20.7738817532,52.3719317555,-10.2843817231,-4.1961182468,11.1074711689,58.36,24.97,63.4774802588,131.33,41.4456182769,-6.0961182468,41.8915496494,-10.2843817231,-4.1961182468,11.1074711689,51.73,-1.9,51.7648809522,131.06,43.5356182769,-44.7761182468,62.4519881509,-10.2843817231,-4.1961182468,11.1074711689,53.82,-40.58,67.4042194525,131.44,40.5556182769,15.3938817532,43.3789092676,-10.2843817231,-4.1961182468,11.1074711689,50.84,19.59,54.4837012326,132.11,42.8756182769,-39.9561182468,58.6072523497,-10.2843817231,-4.1961182468,11.1074711689,53.16,-35.76,64.068425921,131.44,37.9156182769,-38.0761182468,53.73439206,-10.2843817231,-4.1961182468,11.1074711689,48.2,-33.88,58.9159944328,131.06
2020-03-28 16:00:00,48.5100516044,20.6426166634,52.7194720134,-10.9699483956,-4.4373833366,11.8334330892,59.48,25.08,64.5513501021,131.65,42.0800516044,-6.2273833366,42.5383479493,-10.9699483956,-4.4373833366,11.8334330892,53.05,-1.79,53.0801902785,131.42,43.9000516044,-45.1573833366,62.9793918729,-10.9699483956,-4.4373833366,11.8334330892,54.87,-40.72,68.3288760335,131.76,41.1500516044,15.3526166634,43.9207193186,-10.9699483956,-4.4373833366,11.8334330892,52.12,19.79,55.7506816102,132.52,43.2300516044,-40.2773833366,59.0855732829,-10.9699483956,-4.4373833366,11.8334330892,54.2,-35.84,64.9780393672,131.76,38.5100516044,-38.5173833366,54.466621831,-10.9699483956,-4.4373833366,11.8334330892,49.48,-34.08,60.0809187679,131.42
2020-03-28 16:30:00,49.4071683584,20.8965316871,53.6445087753,-12.0828316416,-4.7734683129,12.9915672732,61.49,25.67,66.6330923791,132.02,43.0671683584,-6.1434683129,43.5031400398,-12.0828316416,-4.7734683129,12.9915672732,55.15,-1.37,55.1670136948,131.78,44.6571683584,-45.3534683129,63.649035922,-12.0828316416,-4.7734683129,12.9915672732,56.74,-40.58,69.7578956105,132.11,42.0771683584,15.5865316871,44.8712387515,-12.0828316416,-4.7734683129,12.9915672732,54.16,20.36,57.8604804681,132.86,44.0371683584,-40.4534683129,59.7976194808,-12.0828316416,-4.7734683129,12.9915672732,56.12,-35.68,66.5020059848,132.11,39.3571683584,-38.4534683129,55.0241394888,-12.0828316416,-4.7734683129,12.9915672732,51.44,-33.68,61.4850876229,131.78
2020-03-28 17:00:00,51.5324349765,20.9119119221,55.6138464309,-12.787565023500001,-4.9880880779000005,13.7259914725,64.32,25.9,69.3388231801,130.89,45.2124349765,-5.3280880779,45.5252984512,-12.787565023500001,-4.9880880779000005,13.7259914725,58.0,-0.34,58.0009965432,130.63,46.6024349765,-44.2580880779,64.2694741386,-12.787565023500001,-4.9880880779000005,13.7259914725,59.39,-39.27,71.19905196,131.03,44.1424349765,16.0519119221,46.9703996365,-12.787565023500001,-4.9880880779000005,13.7259914725,56.93,21.04,60.6935457854,131.72,45.9324349765,-39.3080880779,60.4558878126,-12.787565023500001,-4.9880880779000005,13.7259914725,58.72,-34.32,68.0139750345,131.03,41.2524349765,-36.9880880779,55.4065163239,-12.787565023500001,-4.9880880779000005,13.7259914725,54.04,-32.0,62.8038342779,130.63
2020-03-28 17:30:00,53.2271013115,20.2362991755,56.9441139921,-15.3928986885,-5.7837008245,16.4436165506,68.62,26.02,73.3876338357,130.17,47.6571013115,-4.6937008245000005,47.8876824752,-15.3928986885,-5.7837008245,16.4436165506,63.05,1.09,63.0594211835,129.81,48.0171013115,-44.1037008245,65.1979941775,-15.3928986885,-5.7837008245,16.4436165506,63.41,-38.32,74.0894763107,130.29,46.4271013115,16.4062991755,49.2406578837,-15.3928986885,-5.7837008245,16.4436165506,61.82,22.19,65.6818734507,130.86,47.3271013115,-39.1437008245,61.4172926201,-15.3928986885,-5.7837008245,16.4436165506,62.72,-33.36,71.040045045,130.29,43.2871013115,-35.9437008245,56.2647560104,-15.3928986885,-5.7837008245,16.4436165506,58.68,-30.16,65.9770263046,129.81
2020-03-28 18:00:00,55.1928681803,21.1508226507,59.1067677747,-16.8071318197,-6.2291773493,17.924350210100002,72.0,27.38,77.030282357,129.1,49.1728681803,-4.8191773493,49.4084551003,-16.8071318197,-6.2291773493,17.924350210100002,65.98,1.4100000000000001,65.9950642094,128.87,49.7728681803,-42.3791773493,65.3707356521,-16.8071318197,-6.2291773493,17.924350210100002,66.58,-36.15,75.7609325444,129.21,47.8628681803,16.0708226507,50.4888650211,-16.8071318197,-6.2291773493,17.924350210100002,64.67,22.3,68.4068629598,129.93,49.0728681803,-37.4291773493,61.7178232643,-16.8071318197,-6.2291773493,17.924350210100002,65.88,-31.2,72.8945430056,129.21,44.5928681803,-37.2291773493,58.0907526087,-16.8071318197,-6.2291773493,17.924350210100002,61.4,-31.0,68.7819743828,128.87
