Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-28 18:30:00,55.7350178904,20.8422316721,59.504544703,-18.0949821096,-6.5577683279,19.2466283538,73.83,27.4,78.7504215862,128.92,49.9350178904,-4.7477683279,50.160216465,-18.0949821096,-6.5577683279,19.2466283538,68.03,1.81,68.0540740882,128.68,50.2050178904,-42.4977683279,65.7769270659,-18.0949821096,-6.5577683279,19.2466283538,68.3,-35.94,77.1788416601,129.03,48.5550178904,16.0822316721,51.1490756309,-18.0949821096,-6.5577683279,19.2466283538,66.65,22.64,70.3902841307,129.72,49.4650178904,-37.4777683279,62.0594159958,-18.0949821096,-6.5577683279,19.2466283538,67.56,-30.92,74.2993943448,129.03,45.1850178904,-36.0777683279,57.8212003445,-18.0949821096,-6.5577683279,19.2466283538,63.28,-29.52,69.8268487045,128.68
2020-03-28 19:00:00,57.577651693199996,20.228700843,61.0277503461,-17.9223483068,-6.571299157,19.0890686373,75.5,26.8,80.1154791535,128.48,51.2776516932,-3.051299157,51.368355918,-17.9223483068,-6.571299157,19.0890686373,69.2,3.52,69.2894681752,128.01,51.9476516932,-42.691299157,67.2391667122,-17.9223483068,-6.571299157,19.0890686373,69.87,-36.12,78.6541244945,128.59,49.8476516932,17.578700843,52.8564007728,-17.9223483068,-6.571299157,19.0890686373,67.77,24.15,71.9443910253,129.04,51.2376516932,-37.691299157,63.6076330575,-17.9223483068,-6.571299157,19.0890686373,69.16,-31.12,75.8390400783,128.59,46.3976516932,-32.851299157,56.8502413271,-17.9223483068,-6.571299157,19.0890686373,64.32,-26.28,69.4816580113,128.01
2020-03-28 19:30:00,57.2908180718,19.9815111341,60.6753543256,-17.6991819282,-6.4384888659,18.8338838215,74.99,26.42,79.5079650098,129.08,50.9608180718,-3.5184888659,51.082137215,-17.6991819282,-6.4384888659,18.8338838215,68.66,2.92,68.7220634149,128.61,51.6908180718,-43.4084888659,67.4999079893,-17.6991819282,-6.4384888659,18.8338838215,69.39,-36.97,78.6241247964,129.18,49.5708180718,17.2715111341,52.4935338986,-17.6991819282,-6.4384888659,18.8338838215,67.27,23.71,71.3261312564,129.65,50.9808180718,-38.3984888659,63.823880785,-17.6991819282,-6.4384888659,18.8338838215,68.68,-31.96,75.7521220825,129.18,46.1408180718,-35.2384888659,58.0579554402,-17.6991819282,-6.4384888659,18.8338838215,63.84,-28.8,70.0356023748,128.61
2020-03-28 20:00:00,54.6834510535,18.8432966823,57.8389976485,-16.7065489465,-6.0667033177,17.7739603591,71.39,24.91,75.6111116173,129.4,48.633451053499996,-4.2467033177,48.8185113501,-16.7065489465,-6.0667033177,17.7739603591,65.34,1.82,65.3653424989,128.88,49.3134510535,-44.7767033177,66.6090805732,-16.7065489465,-6.0667033177,17.7739603591,66.02,-38.71,76.5317221811,129.51,47.3034510535,16.6032966823,50.1326833741,-16.7065489465,-6.0667033177,17.7739603591,64.01,22.67,67.9058833975,129.94,48.6534510535,-39.7867033177,62.8501397,-16.7065489465,-6.0667033177,17.7739603591,65.36,-33.72,73.5456864813,129.51,44.0534510535,-36.4667033177,57.1885215807,-16.7065489465,-6.0667033177,17.7739603591,60.76,-30.4,67.9406917833,128.88
2020-03-28 20:30:00,52.4500512927,17.8746258815,55.4121839582,-15.3699487073,-5.6453741185,16.3739296506,67.82,23.52,71.7826079214,129.5,46.2800512927,-4.9853741185,46.5477937475,-15.3699487073,-5.6453741185,16.3739296506,61.65,0.66,61.6535327455,128.95,47.3100512927,-45.7453741185,65.8094233873,-15.3699487073,-5.6453741185,16.3739296506,62.68,-40.1,74.4096257214,129.6,45.0700512927,15.8846258815,47.7873504489,-15.3699487073,-5.6453741185,16.3739296506,60.44,21.53,64.1602252178,129.94,46.7100512927,-40.8053741185,62.0234427352,-15.3699487073,-5.6453741185,16.3739296506,62.08,-35.16,71.3453011767,129.6,41.9900512927,-36.8453741185,55.8636375606,-15.3699487073,-5.6453741185,16.3739296506,57.36,-31.2,65.296321489,128.95
2020-03-28 21:00:00,50.047734931,17.737148016,53.0978548669,-14.132265069,-5.282851984,15.0873934483,64.18,23.02,68.1835229363,129.86,43.897734931,-6.262851984,44.342242242,-14.132265069,-5.282851984,15.0873934483,58.03,-0.98,58.0382744402,129.41,45.157734931,-46.222851984,64.6202218322,-14.132265069,-5.282851984,15.0873934483,59.29,-40.94,72.0512852071,129.95,42.807734931,14.757148016,45.2799689431,-14.132265069,-5.282851984,15.0873934483,56.94,20.04,60.3636082421,130.46,44.547734931,-41.362851984,60.7896883668,-14.132265069,-5.282851984,15.0873934483,58.68,-36.08,68.8847501266,129.95,39.827734931,-36.042851984,53.7153204298,-14.132265069,-5.282851984,15.0873934483,53.96,-30.76,62.111667181,129.41
2020-03-28 21:30:00,47.9847517269,17.2376765195,50.9869972648,-13.2952482731,-5.0323234805,14.2157625985,61.28,22.27,65.2011602657,130.41,42.0147517269,-7.2923234805,42.6429049716,-13.2952482731,-5.0323234805,14.2157625985,55.31,-2.26,55.3561532262,129.99,43.2747517269,-47.1723234805,64.0150938417,-13.2952482731,-5.0323234805,14.2157625985,56.57,-42.14,70.5403749636,130.5,41.0047517269,13.8876765195,43.292692493,-13.2952482731,-5.0323234805,14.2157625985,54.3,18.92,57.5017947546,131.04,42.6647517269,-42.3523234805,60.1165563228,-13.2952482731,-5.0323234805,14.2157625985,55.96,-37.32,67.2629467092,130.5,38.2247517269,-35.4723234805,52.148033306,-13.2952482731,-5.0323234805,14.2157625985,51.52,-30.44,59.8406550766,129.99
2020-03-28 22:00:00,45.9037344754,16.4002466732,48.7454708637,-12.6062655246,-4.7297533268,13.464341685,58.51,21.13,62.2084962043,130.3,40.1637344754,-7.4997533268,40.857947415,-12.6062655246,-4.7297533268,13.464341685,52.77,-2.77,52.8426513339,129.83,41.4037344754,-47.9597533268,63.3593494891,-12.6062655246,-4.7297533268,13.464341685,54.01,-43.23,69.1802934368,130.41,39.2437344754,13.6502466732,41.5499690711,-12.6062655246,-4.7297533268,13.464341685,51.85,18.38,55.0113342867,130.88,40.7937344754,-43.1297533268,59.3658520909,-12.6062655246,-4.7297533268,13.464341685,53.4,-38.4,65.7732468409,130.41,36.5537344754,-38.2897533268,52.9365725555,-12.6062655246,-4.7297533268,13.464341685,49.16,-33.56,59.5229300354,129.83
2020-03-28 22:30:00,43.8143843309,16.2631851409,46.7353342261,-10.5156156691,-4.3668148591,11.3862744089,54.33,20.63,58.114936118,131.13,39.0143843309,-7.7668148591,39.7799647784,-10.5156156691,-4.3668148591,11.3862744089,49.53,-3.4,49.6465598003,130.62,39.5743843309,-48.9268148591,62.9282536499,-10.5156156691,-4.3668148591,11.3862744089,50.09,-44.56,67.041790698,131.24,38.1743843309,13.6131851409,40.5290319243,-10.5156156691,-4.3668148591,11.3862744089,48.69,17.98,51.9037233732,131.7,38.9643843309,-44.1668148591,58.8976296729,-10.5156156691,-4.3668148591,11.3862744089,49.48,-39.8,63.5004755888,131.24,35.6443843309,-39.0068148591,52.8398877722,-10.5156156691,-4.3668148591,11.3862744089,46.16,-34.64,57.7120022179,130.62
2020-03-28 23:00:00,42.4824180701,17.0635535388,45.7812265504,-10.3575819299,-4.0464464612,11.1199474997,52.84,21.11,56.900770645,132.28,36.5924180701,-8.9664464612,37.6749548422,-10.3575819299,-4.0464464612,11.1199474997,46.95,-4.92,47.2070852733,131.93,38.3224180701,-49.1864464612,62.3531413981,-10.3575819299,-4.0464464612,11.1199474997,48.68,-45.14,66.3879657769,132.4,35.8524180701,12.8135535388,38.0733901271,-10.3575819299,-4.0464464612,11.1199474997,46.21,16.86,49.1896706637,133.04,37.7624180701,-44.4064464612,58.2917893516,-10.3575819299,-4.0464464612,11.1199474997,48.12,-40.36,62.8049679564,132.4,33.4824180701,-40.7664464612,52.7539143277,-10.3575819299,-4.0464464612,11.1199474997,43.84,-36.72,57.1865718504,131.93
2020-03-28 23:30:00,40.9992512878,16.721215771,44.2779591108,-9.460748712200001,-3.728784229,10.1690509893,50.46,20.45,54.4464333083,133.97,35.0492512878,-8.918784229,36.1662097538,-9.460748712200001,-3.728784229,10.1690509893,44.51,-5.19,44.8115632399,133.53,36.9592512878,-51.138784229,63.096446082,-9.460748712200001,-3.728784229,10.1690509893,46.42,-47.41,66.3515222131,134.11,34.3592512878,13.331215771,36.8548431416,-9.460748712200001,-3.728784229,10.1690509893,43.82,17.06,47.0237812176,134.66,36.4992512878,-46.368784229,59.0106727249,-9.460748712200001,-3.728784229,10.1690509893,45.96,-42.64,62.6936296604,134.11,32.1392512878,-40.528784229,51.7253692536,-9.460748712200001,-3.728784229,10.1690509893,41.6,-36.8,55.5409758647,133.53
2020-03-29 00:00:00,40.0097683002,16.6061397827,43.3191116936,-8.6002316998,-3.5038602172999997,9.2866044232,48.61,20.11,52.6055529388,133.22,33.9197683002,-8.8338602173,35.0512163538,-8.6002316998,-3.5038602172999997,9.2866044232,42.52,-5.33,42.8527630381,132.78,36.0997683002,-50.5738602173,62.1362101243,-8.6002316998,-3.5038602172999997,9.2866044232,44.7,-47.07,64.91282538909999,133.34,33.2797683002,13.1861397827,35.7968889777,-8.6002316998,-3.5038602172999997,9.2866044232,41.88,16.69,45.0831509547,133.91,35.5997683002,-45.8638602173,58.0589112631,-8.6002316998,-3.5038602172999997,9.2866044232,44.2,-42.36,61.2209898646,133.34,31.0797683002,-41.4238602173,51.7869500251,-8.6002316998,-3.5038602172999997,9.2866044232,39.68,-37.92,54.8855973822,132.78
2020-03-29 00:30:00,41.5482846193,16.8726409245,44.8435721879,-9.3517153807,-3.6873590755,10.0524224699,50.9,20.56,54.8955699488,133.59,35.7582846193,-8.6273590755,36.7843206208,-9.3517153807,-3.6873590755,10.0524224699,45.11,-4.94,45.3796837803,133.15,37.4882846193,-50.5873590755,62.9638974487,-9.3517153807,-3.6873590755,10.0524224699,46.84,-46.9,66.2842032463,133.7,35.0582846193,13.5026409245,37.5686655657,-9.3517153807,-3.6873590755,10.0524224699,44.41,17.19,47.6208378759,134.23,37.0082846193,-45.8473590755,58.9202296725,-9.3517153807,-3.6873590755,10.0524224699,46.36,-42.16,62.6635077218,133.7,32.7682846193,-41.5673590755,52.9301975946,-9.3517153807,-3.6873590755,10.0524224699,42.12,-37.88,56.647937297,133.15
2020-03-29 01:00:00,40.7343179322,16.1321684013,43.812458442,-9.9956820678,-4.1378315987,10.8182859243,50.73,20.27,54.6297153571,132.41,36.3543179322,-8.1678315987,37.2605677002,-9.9956820678,-4.1378315987,10.8182859243,46.35,-4.03,46.5248686188,131.88,36.7143179322,-50.2678315987,62.247859681,-9.9956820678,-4.1378315987,10.8182859243,46.71,-46.13,65.6490746317,132.52,35.6143179322,13.5821684013,38.1163342972,-9.9956820678,-4.1378315987,10.8182859243,45.61,17.72,48.9312834493,132.96,36.2043179322,-45.5378315987,58.175998003,-9.9956820678,-4.1378315987,10.8182859243,46.2,-41.4,62.0354737227,132.52,33.2443179322,-39.8978315987,51.9328570469,-9.9956820678,-4.1378315987,10.8182859243,43.24,-35.76,56.1112751593,131.88
2020-03-29 01:30:00,40.3441178164,15.6905350812,43.2878820632,-10.7658821836,-4.1794649188,11.5486859079,51.11,19.87,54.8365662674,0.003,35.6341178164,-8.1494649188,36.5541260464,-10.7658821836,-4.1794649188,11.5486859079,46.4,-3.9699999999999998,46.5695275905,0.003,36.2841178164,-51.0694649188,62.6468471098,-10.7658821836,-4.1794649188,11.5486859079,47.05,-46.89,66.425707373,0.003,34.8841178164,13.7105350812,37.481734859,-10.7658821836,-4.1794649188,11.5486859079,45.65,17.89,49.0303436659,0.003,35.7541178164,-46.3394649188,58.5295049508,-10.7658821836,-4.1794649188,11.5486859079,46.52,-42.16,62.7819719346,0.003,32.5141178164,-39.8194649188,51.4077585953,-10.7658821836,-4.1794649188,11.5486859079,43.28,-35.64,56.0657471189,0.003
2020-03-29 02:00:00,38.9474344198,15.4261796309,41.8911645325,-10.8225655802,-4.0738203691,11.5639066988,49.77,19.5,53.4537454254,0.003,34.1874344198,-8.3738203691,35.1980331806,-10.8225655802,-4.0738203691,11.5639066988,45.01,-4.3,45.214932268,0.003,34.9774344198,-51.5038203691,62.2580471201,-10.8225655802,-4.0738203691,11.5639066988,45.8,-47.43,65.933640124,0.003,33.4774344198,13.5161796309,36.102987787,-10.8225655802,-4.0738203691,11.5639066988,44.3,17.59,47.664432232,0.003,34.4974344198,-46.7938203691,58.1354849148,-10.8225655802,-4.0738203691,11.5639066988,45.32,-42.72,62.2808220883,0.003,31.1374344198,-39.9138203691,50.622651834,-10.8225655802,-4.0738203691,11.5639066988,41.96,-35.84,55.1828524091,0.003
2020-03-29 02:30:00,37.781217553,15.4401588478,40.8144448086,-10.578782447,-3.9698411522,11.2991272599,48.36,19.41,52.1098618306,132.91,33.191217553,-8.4598411522,34.2523843691,-10.578782447,-3.9698411522,11.2991272599,43.77,-4.49,43.9996931807,132.33,33.901217553,-51.6998411522,61.8236696318,-10.578782447,-3.9698411522,11.2991272599,44.48,-47.73,65.2428026682,133.03,32.521217553,13.5101588478,35.2158200703,-10.578782447,-3.9698411522,11.2991272599,43.1,17.48,46.5097882171,133.4,33.421217553,-47.0098411522,57.6793112639,-10.578782447,-3.9698411522,11.2991272599,44.0,-43.04,61.5503176271,133.03,30.261217553,-41.4498411522,51.3208594953,-10.578782447,-3.9698411522,11.2991272599,40.84,-37.48,55.4315433666,132.33
2020-03-29 03:00:00,37.4483508679,15.5090299798,40.5328137888,-10.2016491321,-3.8609700202,10.9078290467,47.65,19.37,51.4365570387,133.1,32.5783508679,-8.8509700202,33.7592745119,-10.2016491321,-3.8609700202,10.9078290467,42.78,-4.99,43.0700417924,132.5,33.6083508679,-51.6609700202,61.6309749354,-10.2016491321,-3.8609700202,10.9078290467,43.81,-47.8,64.8394640632,133.21,31.9183508679,13.1290299798,34.5130779609,-10.2016491321,-3.8609700202,10.9078290467,42.12,16.99,45.4175571778,133.6,33.1183508679,-46.9409700202,57.4480620269,-10.2016491321,-3.8609700202,10.9078290467,43.32,-43.08,61.0942615963,133.21,29.7183508679,-41.6209700202,51.1418177594,-10.2016491321,-3.8609700202,10.9078290467,39.92,-37.76,54.9492857096,132.5
2020-03-29 03:30:00,35.9457507588,15.8558274489,39.2874567986,-9.2142492412,-3.7641725511,9.9534609093,45.16,19.62,49.2378919126,133.29,32.0457507588,-8.9941725511,33.2840093975,-9.2142492412,-3.7641725511,9.9534609093,41.26,-5.23,41.590149074,132.69,32.2657507588,-51.7541725511,60.9883025545,-9.2142492412,-3.7641725511,9.9534609093,41.48,-47.99,63.432093612,133.4,31.4357507588,13.1258274489,34.066020783,-9.2142492412,-3.7641725511,9.9534609093,40.65,16.89,44.0192526061,133.78,31.7857507588,-47.1241725511,56.8420758763,-9.2142492412,-3.7641725511,9.9534609093,41.0,-43.36,59.6748657309,133.4,29.3057507588,-41.5641725511,50.8567347299,-9.2142492412,-3.7641725511,9.9534609093,38.52,-37.8,53.9687909815,132.69
2020-03-29 04:00:00,35.4090007226,16.3410476622,38.997784179,-9.5309992774,-3.6489523378,10.205625918500001,44.94,19.99,49.1854012894,133.4,30.9290007226,-9.6189523378,32.3902350991,-9.5309992774,-3.6489523378,10.205625918500001,40.46,-5.97,40.8980745268,132.84,31.7290007226,-51.4289523378,60.4290213839,-9.5309992774,-3.6489523378,10.205625918500001,41.26,-47.78,63.1293592554,133.51,30.3590007226,12.5910476622,32.86644803,-9.5309992774,-3.6489523378,10.205625918500001,39.89,16.24,43.0691269937,133.93,31.2290007226,-46.7689523378,56.2368685908,-9.5309992774,-3.6489523378,10.205625918500001,40.76,-43.12,59.3355879721,133.51,28.2290007226,-42.2489523378,50.8119125347,-9.5309992774,-3.6489523378,10.205625918500001,37.76,-38.6,53.9979407015,132.84
2020-03-29 04:30:00,35.7006172122,16.1825929054,39.1970710956,-9.5593827878,-3.6274070946,10.2244746327,45.26,19.81,49.40550273,133.67,30.9206172122,-9.3874070946,32.3142071037,-9.5593827878,-3.6274070946,10.2244746327,40.48,-5.76,40.8877487764,133.14,32.0006172122,-51.7274070946,60.8256865699,-9.5593827878,-3.6274070946,10.2244746327,41.56,-48.1,63.5676301273,133.8,30.3406172122,12.8525929054,32.95060238,-9.5593827878,-3.6274070946,10.2244746327,39.9,16.48,43.1694382637,134.26,31.5206172122,-47.0674070946,56.6470662969,-9.5593827878,-3.6274070946,10.2244746327,41.08,-43.44,59.7879586539,133.8,28.2406172122,-42.0274070946,50.6343303266,-9.5593827878,-3.6274070946,10.2244746327,37.8,-38.4,53.8832070315,133.14
2020-03-29 05:00:00,35.1443670915,16.2077249998,38.7016393442,-9.9656329085,-3.6622750002,10.6172547037,45.11,19.87,49.292281343,133.83,30.7443670915,-9.3122750002,32.1237384738,-9.9656329085,-3.6622750002,10.6172547037,40.71,-5.65,41.100201946,133.4,31.4543670915,-51.7522750002,60.5613340079,-9.9656329085,-3.6622750002,10.6172547037,41.42,-48.09,63.4686103519,133.94,30.1643670915,12.9377249998,32.821848976,-9.9656329085,-3.6622750002,10.6172547037,40.13,16.6,43.4278355436,134.52,30.9943670915,-47.0622750002,56.351650549,-9.9656329085,-3.6622750002,10.6172547037,40.96,-43.4,59.6764744267,133.94,28.0743670915,-42.0622750002,50.5707926157,-9.9656329085,-3.6622750002,10.6172547037,38.04,-38.4,54.0518417818,133.4
2020-03-29 05:30:00,35.6129172725,16.3413999281,39.1831753214,-9.7770827275,-3.6986000719,10.4532764793,45.39,20.04,49.6170706511,134.07,31.4129172725,-9.0386000719,32.6874236187,-9.7770827275,-3.6986000719,10.4532764793,41.19,-5.34,41.534704766,133.6,31.9129172725,-51.2486000719,60.3726204349,-9.7770827275,-3.6986000719,10.4532764793,41.69,-47.55,63.2381103449,134.18,30.8029172725,13.0913999281,33.4694556958,-9.7770827275,-3.6986000719,10.4532764793,40.58,16.79,43.9162896885,134.72,31.3829172725,-46.5786000719,56.1645215523,-9.7770827275,-3.6986000719,10.4532764793,41.16,-42.88,59.437698475,134.18,28.6629172725,-41.8186000719,50.6986995745,-9.7770827275,-3.6986000719,10.4532764793,38.44,-38.12,54.1365680479,133.6
2020-03-29 06:00:00,35.7302009391,16.6028330428,39.3992553761,-9.9697990609,-3.7971669572,10.6684286667,45.7,20.4,50.0464783976,134.07,31.4302009391,-8.8271669572,32.6462311387,-9.9697990609,-3.7971669572,10.6684286667,41.4,-5.03,41.7044470051,133.6,32.0002009391,-51.2971669572,60.4600049453,-9.9697990609,-3.7971669572,10.6684286667,41.97,-47.5,63.3855732797,134.18,30.8102009391,13.3728330428,33.5872169954,-9.9697990609,-3.7971669572,10.6684286667,40.78,17.17,44.2472292918,134.72,31.5502009391,-46.6371669572,56.3066649793,-9.9697990609,-3.7971669572,10.6684286667,41.52,-42.84,59.6588300254,134.18,28.6702009391,-40.2371669572,49.4065787789,-9.9697990609,-3.7971669572,10.6684286667,38.64,-36.44,53.112363909,133.6
2020-03-29 06:30:00,36.1425174901,16.3959474967,39.6876386906,-10.4374825099,-3.9140525032999998,11.1472349999,46.58,20.31,50.8152782143,133.62,31.7425174901,-8.8640525033,32.9569240584,-10.4374825099,-3.9140525032999998,11.1472349999,42.18,-4.95,42.4694584378,133.15,32.3525174901,-50.9740525033,60.3741618291,-10.4374825099,-3.9140525032999998,11.1472349999,42.79,-47.06,63.6052489972,133.75,31.1125174901,13.1859474967,33.7913887841,-10.4374825099,-3.9140525032999998,11.1472349999,41.55,17.1,44.9311974023,134.28,31.8425174901,-46.2740525033,56.1714683375,-10.4374825099,-3.9140525032999998,11.1472349999,42.28,-42.36,59.8495446933,133.75,28.9225174901,-41.8340525033,50.8586272605,-10.4374825099,-3.9140525032999998,11.1472349999,39.36,-37.92,54.6546978768,133.15
2020-03-29 07:00:00,36.9483009112,16.7716800814,40.5766705507,-10.1116990888,-3.9183199186,10.8443390507,47.06,20.69,51.4073895466,133.9,32.3783009112,-8.4483199186,33.4623441998,-10.1116990888,-3.9183199186,10.8443390507,42.49,-4.53,42.7307968566,133.42,33.1383009112,-50.4183199186,60.3336885223,-10.1116990888,-3.9183199186,10.8443390507,43.25,-46.5,63.5044289794,134.02,31.7283009112,13.5216800814,34.4894318732,-10.1116990888,-3.9183199186,10.8443390507,41.84,17.44,45.329231187,134.55,32.6083009112,-45.7183199186,56.1557304689,-10.1116990888,-3.9183199186,10.8443390507,42.72,-41.8,59.7682055946,134.02,29.4883009112,-42.2783199186,51.5462532661,-10.1116990888,-3.9183199186,10.8443390507,39.6,-38.36,55.1330173308,133.42
2020-03-29 07:30:00,37.3489346,17.124066036,41.087425733,-8.8110654,-3.775933964,9.5860602326,46.16,20.9,50.6710528803,133.41,32.9589346,-8.145933964,33.9506643545,-8.8110654,-3.775933964,9.5860602326,41.77,-4.37,41.9979737606,132.93,33.5989346,-50.025933964,60.2617828746,-8.8110654,-3.775933964,9.5860602326,42.41,-46.25,62.7508613487,133.53,32.3289346,13.814066036,35.1566271536,-8.8110654,-3.775933964,9.5860602326,41.14,17.59,44.7426832007,134.05,33.0689346,-45.375933964,56.1473936945,-8.8110654,-3.775933964,9.5860602326,41.88,-41.6,59.0296061312,133.53,30.1489346,-41.615933964,51.3891449356,-8.8110654,-3.775933964,9.5860602326,38.96,-37.84,54.3115751935,132.93
2020-03-29 08:00:00,39.0996347447,17.7492541947,42.9396956397,-8.8203652553,-3.7507458053000002,9.5847241658,47.92,21.5,52.5221515172,133.18,33.9096347447,-7.6907458053,34.770834036,-8.8203652553,-3.7507458053000002,9.5847241658,42.73,-3.94,42.9112630902,132.7,35.2296347447,-49.5407458053,60.7899058989,-8.8203652553,-3.7507458053000002,9.5847241658,44.05,-45.79,63.5383868225,133.28,33.2596347447,14.2892541947,36.1992553623,-8.8203652553,-3.7507458053000002,9.5847241658,42.08,18.04,45.7839273108,133.81,34.6596347447,-44.8307458053,56.6664455396,-8.8203652553,-3.7507458053000002,9.5847241658,43.48,-41.08,59.8170276761,133.28,30.9796347447,-40.0707458053,50.6498019573,-8.8203652553,-3.7507458053000002,9.5847241658,39.8,-36.32,53.8811878117,132.7
2020-03-29 08:30:00,43.3012349333,18.542673063,47.1044336668,-7.2087650667,-3.337326937,7.9438054402,50.51,21.88,55.0453858193,133.26,36.0912349333,-6.227326937,36.6245387656,-7.2087650667,-3.337326937,7.9438054402,43.3,-2.89,43.3963374031,132.78,39.2812349333,-47.937326937,61.9758237682,-7.2087650667,-3.337326937,7.9438054402,46.49,-44.6,64.4242198245,133.37,35.4112349333,15.472673063,38.6440056311,-7.2087650667,-3.337326937,7.9438054402,42.62,18.81,46.5862694364,133.91,38.7112349333,-43.177326937,57.9900101008,-7.2087650667,-3.337326937,7.9438054402,45.92,-39.84,60.7936838825,133.37,33.1112349333,-38.977326937,51.1427990431,-7.2087650667,-3.337326937,7.9438054402,40.32,-35.64,53.8136785585,132.78
2020-03-29 09:00:00,44.0430852882,19.2786538302,48.0776440272,-6.7769147118,-3.3913461698000003,7.578113344,50.82,22.67,55.6471140312,133.34,37.5430852882,-5.8113461698,37.9901960677,-6.7769147118,-3.3913461698000003,7.578113344,44.32,-2.42,44.3860203217,132.88,40.0030852882,-46.6213461698,61.4312359575,-6.7769147118,-3.3913461698000003,7.578113344,46.78,-43.23,63.6961639347,133.45,36.8230852882,15.7086538302,40.03375345,-6.7769147118,-3.3913461698000003,7.578113344,43.6,19.1,47.6001050419,134.03,39.4230852882,-41.9113461698,57.5390353708,-6.7769147118,-3.3913461698000003,7.578113344,46.2,-38.52,60.1517281547,133.45,34.4630852882,-37.7913461698,51.1457729721,-6.7769147118,-3.3913461698000003,7.578113344,41.24,-34.4,53.7037950242,132.88
2020-03-29 09:30:00,44.5885849295,19.3370764485,48.6010743873,-8.2914150705,-3.7629235515,9.1053367607,52.88,23.1,57.7053238445,132.54,38.6885849295,-6.1229235515,39.1701007998,-8.2914150705,-3.7629235515,9.1053367607,46.98,-2.36,47.0392389394,132.05,40.4085849295,-45.9629235515,61.2000333121,-8.2914150705,-3.7629235515,9.1053367607,48.7,-42.2,64.44012725,132.65,37.9085849295,15.2170764485,40.8487481693,-8.2914150705,-3.7629235515,9.1053367607,46.2,18.98,49.9467756717,133.18,39.7485849295,-41.2029235515,57.2505974911,-8.2914150705,-3.7629235515,9.1053367607,48.04,-37.44,60.9064462927,132.65,35.4285849295,-37.8829235515,51.8681070304,-8.2914150705,-3.7629235515,9.1053367607,43.72,-34.12,55.4582076883,132.05
2020-03-29 10:00:00,46.483535226,19.6045464785,50.4485608292,-7.496464774,-3.5954535215,8.3141006809,53.98,23.2,58.7544074942,131.89,39.553535226,-4.6654535215,39.8277366346,-7.496464774,-3.5954535215,8.3141006809,47.05,-1.07,47.0621652711,131.45,42.243535226,-45.3454535215,61.9735945662,-7.496464774,-3.5954535215,8.3141006809,49.74,-41.75,64.9394340905,131.99,38.763535226,16.5245464785,42.1387268382,-7.496464774,-3.5954535215,8.3141006809,46.26,20.12,50.4460305673,132.56,41.623535226,-40.6354535215,58.1700848169,-7.496464774,-3.5954535215,8.3141006809,49.12,-37.04,61.5202080621,131.99,36.223535226,-36.3554535215,51.3211798873,-7.496464774,-3.5954535215,8.3141006809,43.72,-32.76,54.6320052716,131.45
2020-03-29 10:30:00,47.2057187177,20.4437699602,51.4424689322,-6.0442812823,-3.2762300398,6.8751014169,53.25,23.72,58.2940897519,131.26,40.6457187177,-3.1862300398,40.7704122121,-6.0442812823,-3.2762300398,6.8751014169,46.69,0.09,46.6900867423,130.88,43.0057187177,-44.8262300398,62.1199061655,-6.0442812823,-3.2762300398,6.8751014169,49.05,-41.55,64.2830070859,131.36,39.8257187177,18.0137699602,43.7102251145,-6.0442812823,-3.2762300398,6.8751014169,45.87,21.29,50.5699614396,131.97,42.3557187177,-40.0762300398,58.3104718065,-6.0442812823,-3.2762300398,6.8751014169,48.4,-36.8,60.8013157752,131.36,37.3157187177,-37.3162300398,52.7727570609,-6.0442812823,-3.2762300398,6.8751014169,43.36,-34.04,55.1254133771,130.88
2020-03-29 11:00:00,48.6176854412,21.2892544043,53.0745861101,-4.9823145588,-3.1007455957,5.8683968519,53.6,24.39,58.8883018943,130.88,41.8676854412,-2.4607455957,41.9399374474,-4.9823145588,-3.1007455957,5.8683968519,46.85,0.64,46.8543711942,130.39,44.3876854412,-44.1407455957,62.5992974447,-4.9823145588,-3.1007455957,5.8683968519,49.37,-41.04,64.2002998435,130.98,41.0576854412,18.7792544043,45.1485761655,-4.9823145588,-3.1007455957,5.8683968519,46.04,21.88,50.9746603716,131.51,43.7376854412,-39.3807455957,58.8542967967,-4.9823145588,-3.1007455957,5.8683968519,48.72,-36.28,60.7443561164,130.98,38.4976854412,-35.820745595700004,52.5851461856,-4.9823145588,-3.1007455957,5.8683968519,43.48,-32.72,54.4160711555,130.39
2020-03-29 11:30:00,50.0840852606,22.5373409728,54.9212830742,-3.7959147394,-2.7926590272,4.7125272573,53.88,25.33,59.5370750037,131.15,43.3640852606,-1.3426590272,43.3848662987,-3.7959147394,-2.7926590272,4.7125272573,47.16,1.45,47.1822858709,130.59,45.8240852606,-43.0426590272,62.8690487132,-3.7959147394,-2.7926590272,4.7125272573,49.62,-40.25,63.8921505351,131.26,42.5340852606,19.9073409728,46.9622256028,-3.7959147394,-2.7926590272,4.7125272573,46.33,22.7,51.5922368191,131.7,45.1640852606,-38.2726590272,59.1995863705,-3.7959147394,-2.7926590272,4.7125272573,48.96,-35.48,60.4641381316,131.26,39.9640852606,-34.2726590272,52.6473481527,-3.7959147394,-2.7926590272,4.7125272573,43.76,-31.48,53.9066600709,130.59
2020-03-29 12:00:00,50.7567188622,23.1950992432,55.8055296414,-3.3332811378000002,-2.5949007568,4.2242482268,54.09,25.79,59.9237198445,131.32,43.3267188622,-1.4649007568,43.3514763485,-3.3332811378000002,-2.5949007568,4.2242482268,46.66,1.13,46.6736810205,130.76,46.4767188622,-41.9949007568,62.6391018915,-3.3332811378000002,-2.5949007568,4.2242482268,49.81,-39.4,63.5090237683,131.42,42.5067188622,19.6950992432,46.8478183337,-3.3332811378000002,-2.5949007568,4.2242482268,45.84,22.29,50.9720482225,131.86,45.8267188622,-37.2349007568,59.0468119042,-3.3332811378000002,-2.5949007568,4.2242482268,49.16,-34.64,60.138466891,131.42,39.9467188622,-34.6749007568,52.8969667406,-3.3332811378000002,-2.5949007568,4.2242482268,43.28,-32.08,53.87285773,130.76
2020-03-29 12:30:00,49.9761354149,22.826588464,54.9423994008,-2.7738645851,-2.5034115359999998,3.7364948889000003,52.75,25.33,58.5164199178,131.32,42.3861354149,-2.043411536,42.4353626839,-2.7738645851,-2.5034115359999998,3.7364948889000003,45.16,0.46,45.1623427205,130.76,45.7661354149,-42.763411536,62.6358405149,-2.7738645851,-2.5034115359999998,3.7364948889000003,48.54,-40.26,63.0634537589,131.42,41.5961354149,19.246588464,45.8330628363,-2.7738645851,-2.5034115359999998,3.7364948889000003,44.37,21.75,49.4141619376,131.86,45.1061354149,-38.023411536,58.9944342875,-2.7738645851,-2.5034115359999998,3.7364948889000003,47.88,-35.52,59.6168164195,131.42,39.1061354149,-36.143411536,53.2506903669,-2.7738645851,-2.5034115359999998,3.7364948889000003,41.88,-33.64,53.7176321146,130.76
2020-03-29 13:00:00,48.7288186393,22.880175525,53.8330771742,-0.6711813607,-1.9098244750000002,2.0243304929,49.4,24.79,55.2711868879,130.91,41.0988186393,-1.249824475,41.1178179719,-0.6711813607,-1.9098244750000002,2.0243304929,41.77,0.66,41.7752139432,130.46,44.7388186393,-43.059824475,62.0943667096,-0.6711813607,-1.9098244750000002,2.0243304929,45.41,-41.15,61.2812418281,131.02,40.3988186393,20.090175525,45.11850729,-0.6711813607,-1.9098244750000002,2.0243304929,41.07,22.0,46.591253471,131.56,44.1688186393,-38.349824475,58.4943892802,-0.6711813607,-1.9098244750000002,2.0243304929,44.84,-36.44,57.7797473169,131.02,38.0088186393,-35.109824475,51.7433094132,-0.6711813607,-1.9098244750000002,2.0243304929,38.68,-33.2,50.974330795,130.46
2020-03-29 13:30:00,48.1026351989,23.2446752003,53.4245115864,-0.49736480110000003,-1.6753247997,1.7475940404,48.6,24.92,54.6165396194,131.45,40.4126351989,-1.8153247997,40.4533866054,-0.49736480110000003,-1.6753247997,1.7475940404,40.91,-0.14,40.9102395495,130.99,44.1526351989,-42.8153247997,61.5029042624,-0.49736480110000003,-1.6753247997,1.7475940404,44.65,-41.14,60.7134424983,131.53,39.7526351989,19.5746752003,44.310720085,-0.49736480110000003,-1.6753247997,1.7475940404,40.25,21.25,45.5151073821,132.11,43.5426351989,-38.1553247997,57.8946447492,-0.49736480110000003,-1.6753247997,1.7475940404,44.04,-36.48,57.1866417968,131.53,37.3826351989,-34.5953247997,50.9342508771,-0.49736480110000003,-1.6753247997,1.7475940404,37.88,-32.92,50.1858625511,130.99
2020-03-29 14:00:00,47.0141352895,23.1254597637,52.393852753,-0.7258647105,-1.8745402363,2.0101693151,47.74,25.0,53.8897726846,131.65,39.9741352895,-3.2645402363000002,40.1072152499,-0.7258647105,-1.8745402363,2.0101693151,40.7,-1.3900000000000001,40.723728955,131.13,43.1141352895,-43.3845402363,61.164098892,-0.7258647105,-1.8745402363,2.0101693151,43.84,-41.51,60.3740482327,131.76,39.3141352895,18.3554597637,43.3880644498,-0.7258647105,-1.8745402363,2.0101693151,40.04,20.23,44.8603889863,132.27,42.5141352895,-38.6745402363,57.473226479,-0.7258647105,-1.8745402363,2.0101693151,43.24,-36.8,56.7797287771,131.76,37.0341352895,-36.4745402363,51.9799890543,-0.7258647105,-1.8745402363,2.0101693151,37.76,-34.6,51.2150134238,131.13
2020-03-29 14:30:00,46.1562020411,23.2906879383,51.6996240943,1.1662020411,-1.8993120616999999,2.2287695054,44.99,25.19,51.5619646639,131.65,40.7362020411,-3.2293120617,40.8640014331,1.1662020411,-1.8993120616999999,2.2287695054,39.57,-1.33,39.5923452198,131.29,42.4262020411,-43.4193120617,60.7060069478,1.1662020411,-1.8993120616999999,2.2287695054,41.26,-41.52,58.5345880655,131.76,40.1162020411,18.4406879383,44.1516549841,1.1662020411,-1.8993120616999999,2.2287695054,38.95,20.34,43.9410753168,132.44,41.8062020411,-38.7793120617,57.0227461026,1.1662020411,-1.8993120616999999,2.2287695054,40.64,-36.88,54.8793585968,131.76,37.8462020411,-37.0593120617,52.9691194888,1.1662020411,-1.8993120616999999,2.2287695054,36.68,-35.16,50.8099202912,131.29
2020-03-29 15:00:00,47.0694353192,22.6609920592,52.2403321427,-2.0505646808,-2.2790079408,3.0657287395,49.12,24.94,55.0888191923,132.25,40.2494353192,-3.7690079408,40.4255174905,-2.0505646808,-2.2790079408,3.0657287395,42.3,-1.49,42.3262341817,131.95,43.0794353192,-43.8390079408,61.4629674247,-2.0505646808,-2.2790079408,3.0657287395,45.13,-41.56,61.3510431859,132.4,39.5594353192,17.8609920592,43.4046536689,-2.0505646808,-2.2790079408,3.0657287395,41.61,20.14,46.2278238726,133.11,42.5094353192,-39.1190079408,57.7697920494,-2.0505646808,-2.2790079408,3.0657287395,44.56,-36.84,57.8167726529,132.4,37.2694353192,-37.1190079408,52.6006802192,-2.0505646808,-2.2790079408,3.0657287395,39.32,-34.84,52.5346361937,131.95
2020-03-29 15:30:00,48.2740519201,22.3001912798,53.1759590407,-3.7659480799000002,-2.7098087202,4.6395504352,52.04,25.01,57.7378705877,132.34,41.4140519201,-4.1098087202,41.6174749854,-3.7659480799000002,-2.7098087202,4.6395504352,45.18,-1.4,45.2016858093,131.95,44.1140519201,-44.1298087202,62.3978332516,-3.7659480799000002,-2.7098087202,4.6395504352,47.88,-41.42,63.3096422356,132.4,40.6740519201,17.5401912798,44.2948846904,-3.7659480799000002,-2.7098087202,4.6395504352,44.44,20.25,48.8362170935,133.11,43.5140519201,-39.3898087202,58.6943757572,-3.7659480799000002,-2.7098087202,4.6395504352,47.28,-36.68,59.839959893,132.4,38.2340519201,-37.6298087202,53.645551824500004,-3.7659480799000002,-2.7098087202,4.6395504352,42.0,-34.92,54.6205675547,131.95
2020-03-29 16:00:00,49.7135853739,21.36352161,54.1095243585,-6.7064146261,-3.74647839,7.6819331854,56.42,25.11,61.7553924771,132.11,43.6635853739,-4.41647839,43.8863756657,-6.7064146261,-3.74647839,7.6819331854,50.37,-0.67,50.3744558283,131.81,45.2635853739,-44.37647839,63.3882007569,-6.7064146261,-3.74647839,7.6819331854,51.97,-40.63,65.9672479341,132.25,42.7635853739,17.04352161,46.0348331473,-6.7064146261,-3.74647839,7.6819331854,49.47,20.79,53.6610193716,132.96,44.6535853739,-39.54647839,59.6478552824,-6.7064146261,-3.74647839,7.6819331854,51.36,-35.8,62.6058272048,132.25,40.1335853739,-36.66647839,54.3611562836,-6.7064146261,-3.74647839,7.6819331854,46.84,-32.92,57.251305662,131.81
2020-03-29 16:30:00,52.1265020564,21.0854829347,56.2296168156,-9.9434979436,-4.5045170653,10.9162184544,62.07,25.59,67.1381635138,132.2,45.8065020564,-4.2945170653,46.0073744901,-9.9434979436,-4.5045170653,10.9162184544,55.75,0.21,55.7503955143,131.81,47.3265020564,-43.9145170653,64.5622382355,-9.9434979436,-4.5045170653,10.9162184544,57.27,-39.41,69.5197885497,132.25,44.7465020564,16.9454829347,47.8476628288,-9.9434979436,-4.5045170653,10.9162184544,54.69,21.45,58.7460517822,132.96,46.6965020564,-39.0245170653,60.8561930824,-9.9434979436,-4.5045170653,10.9162184544,56.64,-34.52,66.3303851941,132.25,41.8965020564,-36.7445170653,55.7268016212,-9.9434979436,-4.5045170653,10.9162184544,51.84,-32.24,61.0475486813,131.81
2020-03-29 17:00:00,52.4298685916,20.1811672907,56.1798062808,-10.9701314084,-5.0988327093,12.0971847186,63.4,25.28,68.2542189172,131.45,47.4798685916,-3.5688327093,47.613805649,-10.9701314084,-5.0988327093,12.0971847186,58.45,1.53,58.4700213785,131.1,47.5498685916,-44.2788327093,64.9738795915,-10.9701314084,-5.0988327093,12.0971847186,58.52,-39.18,70.4248734468,131.56,46.3498685916,17.4611672907,49.529816087,-10.9701314084,-5.0988327093,12.0971847186,57.32,22.56,61.5998051945,132.21,46.9098685916,-39.4188327093,61.2729968538,-10.9701314084,-5.0988327093,12.0971847186,57.88,-34.32,67.2900943676,131.56,43.3098685916,-36.1388327093,56.407091283,-10.9701314084,-5.0988327093,12.0971847186,54.28,-31.04,62.5283935505,131.1
2020-03-29 17:30:00,53.6304018508,19.772432129,57.1591556531,-14.6495981492,-5.637567871,15.6969072569,68.28,25.41,72.854831686,130.78,47.5804018508,-4.237567871,47.7687305855,-14.6495981492,-5.637567871,15.6969072569,62.23,1.4,62.2457460394,130.42,48.4404018508,-44.257567871,65.6140598144,-14.6495981492,-5.637567871,15.6969072569,63.09,-38.62,73.9719710431,130.88,46.3504018508,16.722432129,49.2747347841,-14.6495981492,-5.637567871,15.6969072569,61.0,22.36,64.9689895258,131.51,47.7904018508,-39.317567871,61.8853266321,-14.6495981492,-5.637567871,15.6969072569,62.44,-33.68,70.9443161923,130.88,43.2304018508,-35.517567871,55.949667306,-14.6495981492,-5.637567871,15.6969072569,57.88,-29.88,65.1376143254,130.42
2020-03-29 18:00:00,53.5254684422,14.1462030535,55.3632624832,-15.7245315578,-5.9237969464999995,16.8033408278,69.25,20.07,72.0997045764,130.18,47.4354684422,-6.8037969465,47.9209277792,-15.7245315578,-5.9237969464999995,16.8033408278,63.16,-0.88,63.1661301648,129.69,49.3954684422,-28.5437969465,57.0496331868,-15.7245315578,-5.9237969464999995,16.8033408278,65.12,-22.62,68.9367739309,130.3,46.2054684422,14.2562030535,48.354778869,-15.7245315578,-5.9237969464999995,16.8033408278,61.93,20.18,65.1349161357,130.75,47.7954684422,-45.0037969465,65.6486751063,-15.7245315578,-5.9237969464999995,16.8033408278,63.52,-39.08,74.5790640864,130.3,43.0754684422,-39.0437969465,58.1370283169,-15.7245315578,-5.9237969464999995,16.8033408278,58.8,-33.12,67.4861052366,129.69
2020-03-29 18:30:00,54.0349347819,13.7614712439,55.7597728446,-16.355065218100002,-5.9985287561,17.4204048611,70.39,19.76,73.1109410417,129.84,47.5849347819,-7.1685287561,48.1218642898,-16.355065218100002,-5.9985287561,17.4204048611,63.94,-1.17,63.9507036709,129.44,49.8949347819,-28.0285287561,57.228515105,-16.355065218100002,-5.9985287561,17.4204048611,66.25,-22.03,69.8167845149,129.98,46.3249347819,13.8914712439,48.3629254272,-16.355065218100002,-5.9985287561,17.4204048611,62.68,19.89,65.7601284974,130.46,48.2049347819,-45.2785287561,66.135171457,-16.355065218100002,-5.9985287561,17.4204048611,64.56,-39.28,75.5705762847,129.98,43.1649347819,-39.5585287561,58.5498829382,-16.355065218100002,-5.9985287561,17.4204048611,59.52,-33.56,68.3293787474,129.44
2020-03-29 19:00:00,55.5051347141,14.1143215509,57.2715815433,-16.1048652859,-5.9156784491,17.1569792618,71.61,20.03,74.3585435575,130.38,48.0451347141,-7.3156784491,48.5989106963,-16.1048652859,-5.9156784491,17.1569792618,64.15,-1.4,64.1652748767,129.64,51.2951347141,-27.1156784491,58.0211242833,-16.1048652859,-5.9156784491,17.1569792618,67.4,-21.2,70.6555022627,130.5,46.7951347141,13.5243215509,48.7102854264,-16.1048652859,-5.9156784491,17.1569792618,62.9,19.44,65.8355800461,130.67,49.6151347141,-44.1156784491,66.3916762684,-16.1048652859,-5.9156784491,17.1569792618,65.72,-38.2,76.015514206,130.5,43.6151347141,-39.3956784491,58.7732886318,-16.1048652859,-5.9156784491,17.1569792618,59.72,-33.48,68.4645075934,129.64
2020-03-29 19:30:00,53.9466673716,13.9936890479,55.7320935698,-16.5633326284,-5.9063109521,17.5848939952,70.51,19.9,73.2643849357,130.38,47.8866673716,-7.7163109521,48.5043747168,-16.5633326284,-5.9063109521,17.5848939952,64.45,-1.81,64.4754108168,129.64,49.8066673716,-27.1463109521,56.7241246118,-16.5633326284,-5.9063109521,17.5848939952,66.37,-21.24,69.68582711,130.5,46.6266673716,13.0836890479,48.4275647672,-16.5633326284,-5.9063109521,17.5848939952,63.19,18.99,65.9817868809,130.67,48.1166673716,-44.1063109521,65.2731211507,-16.5633326284,-5.9063109521,17.5848939952,64.68,-38.2,75.1181895415,130.5,43.4766673716,-38.6263109521,58.1567924108,-16.5633326284,-5.9063109521,17.5848939952,60.04,-32.72,68.376896683,129.64
2020-03-29 20:00:00,51.9561171772,13.0023280457,53.5583667296,-15.6438828228,-5.6376719543,16.6287225858,67.6,18.64,70.1228179696,129.43,46.3461171772,-8.2976719543,47.0830536103,-15.6438828228,-5.6376719543,16.6287225858,61.99,-2.66,62.0470442487,128.78,47.9561171772,-28.6176719543,55.8458621816,-15.6438828228,-5.6376719543,16.6287225858,63.6,-22.98,67.6242589608,129.54,45.1661171772,12.7323280457,46.926435176,-15.6438828228,-5.6376719543,16.6287225858,60.81,18.37,63.5241135318,129.78,46.3161171772,-45.8376719543,65.163447427,-15.6438828228,-5.6376719543,16.6287225858,61.96,-40.2,73.8585242203,129.54,42.1161171772,-34.9176719543,54.7084192862,-15.6438828228,-5.6376719543,16.6287225858,57.76,-29.28,64.7575169382,128.78
2020-03-29 20:30:00,49.4977172077,13.1483569578,51.2142880402,-14.1822827923,-5.3616430422,15.1619379141,63.68,18.51,66.3156278716,129.24,44.7677172077,-9.4716430422,45.7587207635,-14.1822827923,-5.3616430422,15.1619379141,58.95,-4.11,59.0931011202,128.61,45.7177172077,-28.8216430422,54.0443963269,-14.1822827923,-5.3616430422,15.1619379141,59.9,-23.46,64.3302541577,129.34,43.6677172077,11.7783569578,45.2283010819,-14.1822827923,-5.3616430422,15.1619379141,57.85,17.14,60.3357447953,129.62,44.1777172077,-46.2416430422,63.9527970376,-14.1822827923,-5.3616430422,15.1619379141,58.36,-40.88,71.2535192113,129.34,40.7777172077,-38.9216430422,56.3712383914,-14.1822827923,-5.3616430422,15.1619379141,54.96,-33.56,64.3962359148,128.61
2020-03-29 21:00:00,47.4000843855,11.3865876674,48.7485628348,-13.5699156145,-4.9734123326,14.4525928474,60.97,16.36,63.126781163,130.14,41.7800843855,-9.1134123326,42.762480466,-13.5699156145,-4.9734123326,14.4525928474,55.35,-4.14,55.5046133218,129.43,43.7500843855,-30.8234123326,53.5177786494,-13.5699156145,-4.9734123326,14.4525928474,57.32,-25.85,62.8792883229,130.25,40.7800843855,12.1865876674,42.5620511896,-13.5699156145,-4.9734123326,14.4525928474,54.35,17.16,56.9946322034,130.47,42.2700843855,-48.4534123326,64.3000248882,-13.5699156145,-4.9734123326,14.4525928474,55.84,-43.48,70.7715762153,130.25,38.0700843855,-38.3334123326,54.0257515096,-13.5699156145,-4.9734123326,14.4525928474,51.64,-33.36,61.4782823443,129.43
2020-03-29 21:30:00,45.3892343862,11.2052106588,46.7518913422,-12.4507656138,-4.6847893412,13.3029626603,57.84,15.89,59.9829784189,130.52,39.7892343862,-9.7947893412,40.9770798285,-12.4507656138,-4.6847893412,13.3029626603,52.24,-5.11,52.4893293918,129.92,41.9292343862,-31.1547893412,52.2367839276,-12.4507656138,-4.6847893412,13.3029626603,54.38,-26.47,60.4801231811,130.63,38.8892343862,11.5752106588,40.5753379892,-12.4507656138,-4.6847893412,13.3029626603,51.34,16.26,53.8533490138,130.99,40.5092343862,-48.8847893412,63.4879571217,-12.4507656138,-4.6847893412,13.3029626603,52.96,-44.2,68.9811684447,130.63,36.2692343862,-40.2047893412,54.1468600098,-12.4507656138,-4.6847893412,13.3029626603,48.72,-35.52,60.2935220401,129.92
2020-03-29 22:00:00,42.8876341058,11.3332251987,44.3597920712,-11.5523658942,-4.2867748013,12.3220775825,54.44,15.62,56.6365429736,131.11,37.4676341058,-10.6067748013,38.9400472159,-11.5523658942,-4.2867748013,12.3220775825,49.02,-6.32,49.4257301413,130.27,39.6076341058,-31.4467748013,50.573355879,-11.5523658942,-4.2867748013,12.3220775825,51.16,-27.16,57.9224585114,131.21,36.6776341058,10.9932251987,38.2896832563,-11.5523658942,-4.2867748013,12.3220775825,48.23,15.28,50.5926012377,131.36,38.2076341058,-49.4467748013,62.4884536712,-11.5523658942,-4.2867748013,12.3220775825,49.76,-45.16,67.1973451857,131.21,34.2476341058,-41.2067748013,53.5807682977,-11.5523658942,-4.2867748013,12.3220775825,45.8,-36.92,58.8279389406,130.27
2020-03-29 22:30:00,41.2564505745,10.5317601551,42.5794866804,-10.4635494255,-3.8882398449,11.1626285288,51.72,14.42,53.6925953927,131.26,35.5964505745,-10.5582398449,37.1292838892,-10.4635494255,-3.8882398449,11.1626285288,46.06,-6.67,46.5404394049,130.46,38.1264505745,-32.8882398449,50.3513907802,-10.4635494255,-3.8882398449,11.1626285288,48.59,-29.0,56.5861122538,131.36,34.8964505745,11.3117601551,36.6840316828,-10.4635494255,-3.8882398449,11.1626285288,45.36,15.2,47.838996645,131.55,36.7764505745,-51.2082398449,63.0459447139,-10.4635494255,-3.8882398449,11.1626285288,47.24,-47.32,66.8640411582,131.36,32.6164505745,-41.4482398449,52.7426718542,-10.4635494255,-3.8882398449,11.1626285288,43.08,-37.56,57.1545273797,130.46
2020-03-29 23:00:00,39.17323397,10.4031053187,40.5310604344,-9.75676603,-3.6168946813,10.4055951536,48.93,14.02,50.8989715024,131.95,33.91323397,-10.6168946813,35.5362616348,-9.75676603,-3.6168946813,10.4055951536,43.67,-7.0,44.2274677096,131.21,36.17323397,-33.5968946813,49.3685546484,-9.75676603,-3.6168946813,10.4055951536,45.93,-29.98,54.8485669822,132.06,33.26323397,11.5131053187,35.1993512471,-9.75676603,-3.6168946813,10.4055951536,43.02,15.13,45.6030404688,132.31,34.92323397,-52.2968946813,62.8855902749,-9.75676603,-3.6168946813,10.4055951536,44.68,-48.68,66.0760531509,132.06,31.08323397,-42.3768946813,52.5544349876,-9.75676603,-3.6168946813,10.4055951536,40.84,-38.76,56.3049127519,131.21
2020-03-29 23:30:00,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.09,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,132.23,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.19,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.33,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.19,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,132.23
2020-03-30 00:00:00,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.97,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.06,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,134.06,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,134.19,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,134.06,1.2474006586,0.0,1.2474006586,1.2474006586,0.0,1.2474006586,0.0,0.0,0.0,133.06
2020-03-30 00:30:00,38.4910504579,10.8614400278,39.9941476323,-9.3989495421,-3.4885599722,10.0254826903,47.89,14.35,49.9937456088,133.97,33.3510504579,-10.8885599722,35.0835189928,-9.3989495421,-3.4885599722,10.0254826903,42.75,-7.4,43.3857407451,133.06,35.5510504579,-33.1985599722,48.6417677813,-9.3989495421,-3.4885599722,10.0254826903,44.95,-29.71,53.8812267863,134.06,32.7410504579,11.2614400278,34.623639563,-9.3989495421,-3.4885599722,10.0254826903,42.14,14.75,44.646859912,134.19,34.2810504579,-51.9285599722,62.2235145366,-9.3989495421,-3.4885599722,10.0254826903,43.68,-48.44,65.225577805,134.06,30.6010504579,-42.6885599722,52.5236845778,-9.3989495421,-3.4885599722,10.0254826903,40.0,-39.2,56.0057139942,133.06
2020-03-30 01:00:00,37.8111003885,11.0861157731,39.402807965,-9.5388996115,-3.4738842269,10.151772132,47.35,14.56,49.5380268077,133.89,32.9511003885,-10.9938842269,34.7367313835,-9.5388996115,-3.4738842269,10.151772132,42.49,-7.52,43.1503244484,133.06,34.8811003885,-32.9938842269,48.0134102172,-9.5388996115,-3.4738842269,10.151772132,44.42,-29.52,53.3344804043,134.06,32.3411003885,11.1961157731,34.2242572271,-9.5388996115,-3.4738842269,10.151772132,41.88,14.67,44.3750301408,134.19,33.6211003885,-51.7138842269,61.6822844353,-9.5388996115,-3.4738842269,10.151772132,43.16,-48.24,64.7293071182,134.06,30.2211003885,-43.5138842269,52.9789866759,-9.5388996115,-3.4738842269,10.151772132,39.76,-40.04,56.4274684883,133.06
2020-03-30 01:30:00,39.7335004803,10.8388138519,41.1853244024,-10.3964995197,-3.7211861481,11.042392341,50.13,14.56,52.2016331162,133.89,34.6435004803,-10.7911861481,36.2852838491,-10.3964995197,-3.7211861481,11.042392341,45.04,-7.07,45.5915178515,133.06,36.6635004803,-33.1111861481,49.402053759,-10.3964995197,-3.7211861481,11.042392341,47.06,-29.39,55.4834723138,133.97,33.9735004803,11.3288138519,35.8125782118,-10.3964995197,-3.7211861481,11.042392341,44.37,15.05,46.8529550829,134.11,35.4035004803,-51.7611861481,62.7106708441,-10.3964995197,-3.7211861481,11.042392341,45.8,-48.04,66.3738020608,133.97,31.7235004803,-42.6411861481,53.1474480934,-10.3964995197,-3.7211861481,11.042392341,42.12,-38.92,57.3485902181,133.06
2020-03-30 02:00:00,39.5366504898,9.878101107500001,40.7519768041,-12.0333495102,-4.2618988925,12.7657856243,51.57,14.14,53.4733999293,132.81,35.1466504898,-10.0118988925,36.5448376667,-12.0333495102,-4.2618988925,12.7657856243,47.18,-5.75,47.5290952996,131.85,36.4166504898,-33.4018988925,49.4151725943,-12.0333495102,-4.2618988925,12.7657856243,48.45,-29.14,56.537970427,132.93,34.4066504898,11.7481011075,36.3570554028,-12.0333495102,-4.2618988925,12.7657856243,46.44,16.01,49.1222322376,132.93,35.0866504898,-51.7018988925,62.4832728951,-12.0333495102,-4.2618988925,12.7657856243,47.12,-47.44,66.8644000945,132.93,32.0866504898,-42.0618988925,52.9032747389,-12.0333495102,-4.2618988925,12.7657856243,44.12,-37.8,58.098316671,131.85
2020-03-30 02:30:00,39.4646836183,9.7546663166,40.6523648518,-12.5653163817,-4.3953336834,13.3118794301,52.03,14.15,53.9197867206,132.96,35.3846836183,-9.7553336834,36.7048003678,-12.5653163817,-4.3953336834,13.3118794301,47.95,-5.36,48.2486486857,131.94,36.3146836183,-33.6053336834,49.4780223763,-12.5653163817,-4.3953336834,13.3118794301,48.88,-29.21,56.9427651243,133.07,34.6146836183,12.0146663166,36.6405312283,-12.5653163817,-4.3953336834,13.3118794301,47.18,16.41,49.9523823256,133.02,34.9546836183,-51.9553336834,62.6193788296,-12.5653163817,-4.3953336834,13.3118794301,47.52,-47.56,67.2317187048,133.07,32.2346836183,-41.3553336834,52.4341344167,-12.5653163817,-4.3953336834,13.3118794301,44.8,-36.96,58.0782368878,131.94
2020-03-30 03:00:00,38.5337334859,9.8434893876,39.7711314861,-12.4162665141,-4.3565106124,13.1583759965,50.95,14.2,52.8917999316,133.25,34.6037334859,-10.0465106124,36.0326344672,-12.4162665141,-4.3565106124,13.1583759965,47.02,-5.69,47.3630288305,132.26,35.4437334859,-33.7365106124,48.9327128997,-12.4162665141,-4.3565106124,13.1583759965,47.86,-29.38,56.1583831676,133.36,33.8637334859,11.8434893876,35.8750705432,-12.4162665141,-4.3565106124,13.1583759965,46.28,16.2,49.0334416496,133.34,34.1437334859,-52.1965106124,62.3720310433,-12.4162665141,-4.3565106124,13.1583759965,46.56,-47.84,66.7570161107,133.36,31.5037334859,-41.7965106124,52.3395980394,-12.4162665141,-4.3565106124,13.1583759965,43.92,-37.44,57.7123903508,132.26
