Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-30 03:30:00,37.7124000918,9.7966038834,38.9640676564,-12.4475999082,-4.3433961166,13.1836198861,50.16,14.14,52.1149230068,133.92,33.9124000918,-10.2633961166,35.4314574895,-12.4475999082,-4.3433961166,13.1836198861,46.36,-5.92,46.7364525825,132.93,34.6524000918,-34.2133961166,48.6964609181,-12.4475999082,-4.3433961166,13.1836198861,47.1,-29.87,55.7729943611,134.05,33.1824000918,11.8366038834,35.2303401537,-12.4475999082,-4.3433961166,13.1836198861,45.63,16.18,48.4137304904,134.05,33.3924000918,-52.9033961166,62.5605443115,-12.4475999082,-4.3433961166,13.1836198861,45.84,-48.56,66.7785833932,134.05,30.9124000918,-42.2633961166,52.361924437,-12.4475999082,-4.3433961166,13.1836198861,43.36,-37.92,57.6022221794,132.93
2020-03-30 04:00:00,36.7945666907,9.646315685,38.0380276073,-12.1454333093,-4.243684315,12.86547344,48.94,13.89,50.8729368132,133.64,33.1645666907,-10.333684315,34.7372064983,-12.1454333093,-4.243684315,12.86547344,45.31,-6.09,45.7174386859,132.65,33.7945666907,-34.213684315,48.0900086527,-12.1454333093,-4.243684315,12.86547344,45.94,-29.97,54.8514767349,133.77,32.4645666907,11.686315685,34.503884777,-12.1454333093,-4.243684315,12.86547344,44.61,15.93,47.3689455234,133.76,32.5745666907,-52.843684315,62.077027692,-12.1454333093,-4.243684315,12.86547344,44.72,-48.6,66.0442154924,133.77,30.2545666907,-42.403684315,52.090414177,-12.1454333093,-4.243684315,12.86547344,42.4,-38.16,57.0433659596,132.65
2020-03-30 04:30:00,36.314116716,9.828829732500001,37.6207518104,-11.875883284,-4.1311702675,12.5739083643,48.19,13.96,50.1712836192,134.26,32.594116716,-10.9911702675,34.3974165941,-11.875883284,-4.1311702675,12.5739083643,44.47,-6.86,44.9960053783,133.34,33.344116716,-34.3411702675,47.8659178844,-11.875883284,-4.1311702675,12.5739083643,45.22,-30.21,54.3828327692,134.37,31.934116716,11.1988297325,33.8408273807,-11.875883284,-4.1311702675,12.5739083643,43.81,15.33,46.414706721,134.43,32.084116716,-53.1311702675,62.0669944451,-11.875883284,-4.1311702675,12.5739083643,43.96,-49.0,65.829185017,134.37,29.724116716,-43.3711702675,52.5792879842,-11.875883284,-4.1311702675,12.5739083643,41.6,-39.24,57.1868656249,133.34
2020-03-30 05:00:00,36.0206834067,10.3337056832,37.4736588317,-11.0493165933,-3.9762943168,11.7430112694,47.07,14.31,49.1971645524,134.0,32.3106834067,-11.1362943168,34.1759756748,-11.0493165933,-3.9762943168,11.7430112694,43.36,-7.16,43.9471864856,133.13,33.1206834067,-33.7762943168,47.3055781817,-11.0493165933,-3.9762943168,11.7430112694,44.17,-29.8,53.2825384155,134.11,31.6806834067,11.0437056832,33.5503969624,-11.0493165933,-3.9762943168,11.7430112694,42.73,15.02,45.292971861,134.25,31.8706834067,-52.5762943168,61.481763027,-11.0493165933,-3.9762943168,11.7430112694,42.92,-48.6,64.8389265796,134.11,29.5106834067,-43.3762943168,52.4631617785,-11.0493165933,-3.9762943168,11.7430112694,40.56,-39.4,56.5462076536,133.13
2020-03-30 05:30:00,36.5592333772,10.4565719546,38.0252211324,-11.6207666228,-4.0434280454,12.3041264322,48.18,14.5,50.3146340541,134.35,32.5892333772,-11.0934280454,34.4256049753,-11.6207666228,-4.0434280454,12.3041264322,44.21,-7.05,44.768589435,133.48,33.5892333772,-33.8534280454,47.6895291369,-11.6207666228,-4.0434280454,12.3041264322,45.21,-29.81,54.1533027617,134.47,31.9292333772,11.1865719546,33.8321642251,-11.6207666228,-4.0434280454,12.3041264322,43.55,15.23,46.1362698969,134.6,32.3392333772,-52.6834280454,61.8172274212,-11.6207666228,-4.0434280454,12.3041264322,43.96,-48.64,65.5616595275,134.47,29.7792333772,-43.1634280454,52.4393388705,-11.6207666228,-4.0434280454,12.3041264322,41.4,-39.12,56.959058981,133.48
2020-03-30 06:00:00,37.6834999759,10.5283013128,39.1266060242,-12.0265000241,-4.1216986872,12.7131861819,49.71,14.65,51.8238034112,133.56,33.3834999759,-10.8616986872,35.1060474707,-12.0265000241,-4.1216986872,12.7131861819,45.41,-6.74,45.9074688912,132.7,34.6434999759,-33.2816986872,48.0400203798,-12.0265000241,-4.1216986872,12.7131861819,46.67,-29.16,55.0308504386,133.67,32.6934999759,11.1783013128,34.5516911441,-12.0265000241,-4.1216986872,12.7131861819,44.72,15.3,47.2648749073,133.82,33.3734999759,-51.8816986872,61.6887441865,-12.0265000241,-4.1216986872,12.7131861819,45.4,-47.76,65.8952016463,133.67,30.4534999759,-42.9616986872,52.6604520952,-12.0265000241,-4.1216986872,12.7131861819,42.48,-38.84,57.5594996504,132.7
2020-03-30 06:30:00,39.2416833071,11.1812315258,40.8035494437,-13.1183166929,-4.5287684742,13.8780393697,52.36,15.71,54.66601961,133.37,35.6316833071,-9.2087684742,36.8024220957,-13.1183166929,-4.5287684742,13.8780393697,48.75,-4.68,48.9741248008,132.42,36.0616833071,-32.5987684742,48.6119811258,-13.1183166929,-4.5287684742,13.8780393697,49.18,-28.07,56.6268249154,133.48,34.851683307100004,12.7412315258,37.1076651129,-13.1183166929,-4.5287684742,13.8780393697,47.97,17.27,50.98405437,133.51,34.7216833071,-51.1287684742,61.8040957977,-13.1183166929,-4.5287684742,13.8780393697,47.84,-46.6,66.7849204536,133.48,32.4416833071,-41.6887684742,52.8243905094,-13.1183166929,-4.5287684742,13.8780393697,45.56,-37.16,58.7926798165,132.42
2020-03-30 07:00:00,40.6591499886,11.4644019601,42.2445143196,-14.0708500114,-4.8455980399000005,14.8818224827,54.73,16.31,57.1085720361,133.37,37.1291499886,-8.2655980399,38.0380584394,-14.0708500114,-4.8455980399000005,14.8818224827,51.2,-3.42,51.3140955294,132.42,37.3491499886,-32.3355980399,49.4019220828,-14.0708500114,-4.8455980399000005,14.8818224827,51.42,-27.49,58.3070879053,133.56,36.2491499886,13.674401960099999,38.7426140556,-14.0708500114,-4.8455980399000005,14.8818224827,50.32,18.52,53.6198918313,133.51,36.0091499886,-50.8055980399,62.2725274507,-14.0708500114,-4.8455980399000005,14.8818224827,50.08,-45.96,67.9729946376,133.56,33.7691499886,-41.3655980399,53.3991403691,-14.0708500114,-4.8455980399000005,14.8818224827,47.84,-36.52,60.1861778152,132.42
2020-03-30 07:30:00,43.1164834028,11.9442657382,44.7403243735,-15.2235165972,-5.1957342618,16.0857425102,58.34,17.14,60.8057168365,132.88,39.3064834028,-7.2757342618,39.9741910055,-15.2235165972,-5.1957342618,16.0857425102,54.53,-2.08,54.5696554873,131.84,39.6064834028,-31.5057342618,50.6091377017,-15.2235165972,-5.1957342618,16.0857425102,54.83,-26.31,60.8156641006,133.01,38.3364834028,14.4742657382,40.9779248908,-15.2235165972,-5.1957342618,16.0857425102,53.56,19.67,57.0577120116,132.91,38.1764834028,-49.7557342618,62.7142485958,-15.2235165972,-5.1957342618,16.0857425102,53.4,-44.56,69.5496484535,133.01,35.6564834028,-39.6757342618,53.3436847046,-15.2235165972,-5.1957342618,16.0857425102,50.88,-34.48,61.4625479459,131.84
2020-03-30 08:00:00,45.3729001482,13.1161872148,47.2306514344,-15.6070998518,-5.3838127852,16.5096034444,60.98,18.5,63.7244882286,132.15,41.4629001482,-6.6638127852,41.9949817185,-15.6070998518,-5.3838127852,16.5096034444,57.07,-1.28,57.084352497,131.2,41.7229001482,-29.8538127852,51.303513862,-15.6070998518,-5.3838127852,16.5096034444,57.33,-24.47,62.3338575736,132.26,40.4129001482,14.8561872148,43.0570412006,-15.6070998518,-5.3838127852,16.5096034444,56.02,20.24,59.564234235,132.24,40.2329001482,-47.8238127852,62.496426487,-15.6070998518,-5.3838127852,16.5096034444,55.84,-42.44,70.1374308055,132.26,37.6329001482,-37.0638127852,52.8200851167,-15.6070998518,-5.3838127852,16.5096034444,53.24,-31.68,61.9525624974,131.2
2020-03-30 08:30:00,47.5851500838,14.3700382131,49.7075900315,-16.2648499162,-5.6399617869,17.2149502397,63.85,20.01,66.9120512314,131.64,43.5951500838,-5.4299617869,43.9320110606,-16.2648499162,-5.6399617869,17.2149502397,59.86,0.21,59.8603683584,130.7,43.7851500838,-28.3599617869,52.1672962728,-16.2648499162,-5.6399617869,17.2149502397,60.05,-22.72,64.2043682315,131.76,42.4651500838,15.950038213100001,45.3617977006,-16.2648499162,-5.6399617869,17.2149502397,58.73,21.59,62.5726857343,131.76,42.2551500838,-46.1999617869,62.6093777138,-16.2648499162,-5.6399617869,17.2149502397,58.52,-40.56,71.2018539084,131.76,39.5351500838,-37.3999617869,54.4222861869,-16.2648499162,-5.6399617869,17.2149502397,55.8,-31.76,64.2054327919,130.7
2020-03-30 09:00:00,49.0004333632,14.5797579759,51.1234956983,-16.2295666368,-5.6802420241,17.1948824558,65.23,20.26,68.3038834914,131.16,44.6404333632,-4.4802420241,44.8646950224,-16.2295666368,-5.6802420241,17.1948824558,60.87,1.2,60.8818273379,130.17,45.1304333632,-27.8102420241,53.0109948689,-16.2295666368,-5.6802420241,17.1948824558,61.36,-22.13,65.2287245008,131.29,43.4704333632,16.6997579759,46.5678053299,-16.2295666368,-5.6802420241,17.1948824558,59.7,22.38,63.7569949104,131.24,43.5304333632,-45.4002420241,62.8973815404,-16.2295666368,-5.6802420241,17.1948824558,59.76,-39.72,71.7560868498,131.29,40.4504333632,-35.5202420241,53.832380151,-16.2295666368,-5.6802420241,17.1948824558,56.68,-29.84,64.0550388338,130.17
2020-03-30 09:30:00,49.4577000453,14.8824081194,51.6483316788,-15.9222999547,-5.6075918806,16.8808981558,65.38,20.49,68.5155785205,130.98,45.1577000453,-4.0475918806,45.3387348016,-15.9222999547,-5.6075918806,16.8808981558,61.08,1.56,61.0999181669,129.99,45.5977000453,-27.3975918806,53.1956604459,-15.9222999547,-5.6075918806,16.8808981558,61.52,-21.79,65.2649561403,131.1,43.9777000453,17.0524081194,47.1680265004,-15.9222999547,-5.6075918806,16.8808981558,59.9,22.66,64.0428419107,131.04,43.9177000453,-44.9675918806,62.8557769565,-15.9222999547,-5.6075918806,16.8808981558,59.84,-39.36,71.6242640451,131.1,40.9177000453,-35.2075918806,53.9799287053,-15.9222999547,-5.6075918806,16.8808981558,56.84,-29.6,64.0854554482,129.99
2020-03-30 10:00:00,50.1387500637,15.555290481,52.4962981543,-15.0812499363,-5.434709519,16.0306009618,65.22,20.99,68.5144400838,131.05,45.7187500637,-3.434709519,45.8475881249,-15.0812499363,-5.434709519,16.0306009618,60.8,2.0,60.8328858431,129.99,46.2587500637,-26.774709519,53.4486391528,-15.0812499363,-5.434709519,16.0306009618,61.34,-21.34,64.946063776,131.18,44.5387500637,17.665290481,47.914118431,-15.0812499363,-5.434709519,16.0306009618,59.62,23.1,63.9386768709,131.14,44.6387500637,-44.354709519,62.9281992732,-15.0812499363,-5.434709519,16.0306009618,59.72,-38.92,71.2828506725,131.18,41.4787500637,-34.794709519,54.1401747075,-15.0812499363,-5.434709519,16.0306009618,56.56,-29.36,63.7263148158,129.99
2020-03-30 10:30:00,50.0032335352,16.12047093,52.5375384557,-11.9467664648,-4.48952907,12.7624880112,61.95,20.61,65.2883955998,130.6,45.0532335352,-2.20952907,45.1073815544,-11.9467664648,-4.48952907,12.7624880112,57.0,2.2800000000000002,57.0455817746,129.55,46.3032335352,-25.96952907,53.0886605212,-11.9467664648,-4.48952907,12.7624880112,58.25,-21.48,62.0842403513,130.72,43.9632335352,18.73047093,47.786990323,-11.9467664648,-4.48952907,12.7624880112,55.91,23.22,60.5400404691,130.61,44.6932335352,-43.48952907,62.3604382807,-11.9467664648,-4.48952907,12.7624880112,56.64,-39.0,68.7683764531,130.72,41.0132335352,-34.76952907,53.7680711646,-11.9467664648,-4.48952907,12.7624880112,52.96,-30.28,61.0052456761,129.55
2020-03-30 11:00:00,49.8947001477,17.9468361434,53.0242400265,-9.4552998523,-4.1131638566,10.3111983885,59.35,22.06,63.3171864504,131.17,44.7447001477,-1.9631638566,44.7877461326,-9.4552998523,-4.1131638566,10.3111983885,54.2,2.15,54.242626227,130.25,46.3047001477,-24.6331638566,52.4491946302,-9.4552998523,-4.1131638566,10.3111983885,55.76,-20.52,59.4158901305,131.29,43.7247001477,19.1668361434,47.7411458886,-9.4552998523,-4.1131638566,10.3111983885,53.18,23.28,58.0523108928,131.33,44.7447001477,-42.3531638566,61.6107026414,-9.4552998523,-4.1131638566,10.3111983885,54.2,-38.24,66.3320254477,131.29,40.9047001477,-32.9931638566,52.5522916288,-9.4552998523,-4.1131638566,10.3111983885,50.36,-28.88,58.0532858674,130.25
2020-03-30 11:30:00,48.9869503044,17.396179589,51.9841164628,-9.4230496956,-4.203820411,10.3182349078,58.41,21.6,62.2759030444,131.06,44.2169503044,-1.903820411,44.257917104,-9.4230496956,-4.203820411,10.3182349078,53.64,2.3,53.6892875721,130.06,45.4369503044,-25.093820411,51.9058404786,-9.4230496956,-4.203820411,10.3182349078,54.86,-20.89,58.7027401405,131.16,43.2069503044,19.166179589,47.2671449809,-9.4230496956,-4.203820411,10.3182349078,52.63,23.37,57.585360987,131.16,43.8569503044,-42.803820411,61.282943237,-9.4230496956,-4.203820411,10.3182349078,53.28,-38.6,65.7929965878,131.16,40.3769503044,-33.523820411,52.4799452252,-9.4230496956,-4.203820411,10.3182349078,49.8,-29.32,57.7901583317,130.06
2020-03-30 12:00:00,49.7639006367,17.8320162989,52.8623364208,-8.7160993633,-4.0779837011,9.6229070024,58.48,21.91,62.4496477172,130.38,44.3839006367,-1.9579837011,44.4270676041,-8.7160993633,-4.0779837011,9.6229070024,53.1,2.12,53.1423032997,129.47,46.2239006367,-24.2579837011,52.202478517,-8.7160993633,-4.0779837011,9.6229070024,54.94,-20.18,58.5289330161,130.47,43.4039006367,18.9320162989,47.3531396174,-8.7160993633,-4.0779837011,9.6229070024,52.12,23.01,56.9732788244,130.55,44.6439006367,-41.7979837011,61.1567600968,-8.7160993633,-4.0779837011,9.6229070024,53.36,-37.72,65.3459103541,130.47,40.6039006367,-34.1979837011,53.0865221703,-8.7160993633,-4.0779837011,9.6229070024,49.32,-30.12,57.7899368402,129.47
2020-03-30 12:30:00,50.958367266,18.4636817155,54.2002097497,-7.621632734,-3.8163182845,8.5237063992,58.58,22.28,62.6738765356,129.89,45.158367266,-1.3163182844999999,45.1775478303,-7.621632734,-3.8163182845,8.5237063992,52.78,2.5,52.8391748611,129.01,47.418367266,-23.3363182845,52.849648109,-7.621632734,-3.8163182845,8.5237063992,55.04,-19.52,58.3989040993,130.0,44.178367266,19.4136817155,48.2557682774,-7.621632734,-3.8163182845,8.5237063992,51.8,23.23,56.7703522977,130.09,45.818367266,-40.7363182845,61.308811816,-7.621632734,-3.8163182845,8.5237063992,53.44,-36.92,64.9532139313,130.0,41.338367266,-33.0563182845,52.929961144399996,-7.621632734,-3.8163182845,8.5237063992,48.96,-29.24,57.0268287738,129.01
2020-03-30 13:00:00,52.5268338911,18.1700707708,55.580749819,-8.4331661089,-3.9899292292,9.3294065124,60.96,22.16,64.862833734,130.26,46.1868338911,-1.8299292292,46.223070710100004,-8.4331661089,-3.9899292292,9.3294065124,54.62,2.16,54.662692945,129.4,48.8568338911,-23.7399292292,54.31919051,-8.4331661089,-3.9899292292,9.3294065124,57.29,-19.75,60.5987343102,130.36,45.1568338911,19.0000707708,48.9912475486,-8.4331661089,-3.9899292292,9.3294065124,53.59,22.99,58.3131906176,130.47,47.2068338911,-41.1499292292,62.6242911464,-8.4331661089,-3.9899292292,9.3294065124,55.64,-37.16,66.9079606624,130.36,42.2468338911,-35.0299292292,54.8806971131,-8.4331661089,-3.9899292292,9.3294065124,50.68,-31.04,59.430160693,129.4
2020-03-30 13:30:00,51.4755172284,16.8488134746,54.1628229456,-11.6444827716,-4.8911865254,12.6300310627,63.12,21.74,66.7589844141,129.97,46.3955172284,-2.9111865254,46.4867618347,-11.6444827716,-4.8911865254,12.6300310627,58.04,1.98,58.0737634393,129.07,47.7055172284,-24.8711865254,53.7995566265,-11.6444827716,-4.8911865254,12.6300310627,59.35,-19.98,62.6228624386,130.06,45.2855172284,17.8688134746,48.6833910655,-11.6444827716,-4.8911865254,12.6300310627,56.93,22.76,61.3110308183,130.12,46.0355172284,-42.1711865254,62.4313848913,-11.6444827716,-4.8911865254,12.6300310627,57.68,-37.28,68.6788235193,130.06,42.2755172284,-34.8511865254,54.788909089,-11.6444827716,-4.8911865254,12.6300310627,53.92,-29.96,61.6844226689,129.07
2020-03-30 14:00:00,51.3671342021,17.8138096826,54.3683206615,-9.9628657979,-4.2361903174,10.8260797758,61.33,22.05,65.1733948786,131.48,45.9771342021,-2.8961903174,46.0682622615,-9.9628657979,-4.2361903174,10.8260797758,55.94,1.34,55.9560470369,130.63,47.6771342021,-24.8561903174,53.7674559824,-9.9628657979,-4.2361903174,10.8260797758,57.64,-20.62,61.2172688055,131.59,44.9071342021,18.3538096826,48.5130192022,-9.9628657979,-4.2361903174,10.8260797758,54.87,22.59,59.3382254537,131.7,46.0771342021,-42.5961903174,62.749802596,-9.9628657979,-4.2361903174,10.8260797758,56.04,-38.36,67.911495345,131.59,42.0371342021,-35.6761903174,55.1353897918,-9.9628657979,-4.2361903174,10.8260797758,52.0,-31.44,60.7657271824,130.63
2020-03-30 14:30:00,50.1391508895,16.9644822434,52.9313528045,-9.5808491105,-4.1655177566,10.44721053,59.72,21.13,63.3478910462,131.86,44.7891508895,-2.7555177565999998,44.8738333053,-9.5808491105,-4.1655177566,10.44721053,54.37,1.4100000000000001,54.3882799875,130.9,46.5091508895,-25.9355177566,53.2517811699,-9.5808491105,-4.1655177566,10.44721053,56.09,-21.77,60.1666103416,131.97,43.7891508895,18.5644822434,47.5618516943,-9.5808491105,-4.1655177566,10.44721053,53.37,22.73,58.0087045192,131.97,44.9391508895,-43.8455177566,62.7850038625,-9.5808491105,-4.1655177566,10.44721053,54.52,-39.68,67.4309483843,131.97,40.9791508895,-33.3255177566,52.8193235603,-9.5808491105,-4.1655177566,10.44721053,50.56,-29.16,58.366250522,130.9
2020-03-30 15:00:00,51.1317841215,17.1620321795,53.9350970703,-11.3082158785,-4.4879678205,12.1662484568,62.44,21.65,66.0868829648,132.21,45.8417841215,-3.4779678205,45.973529684,-11.3082158785,-4.4879678205,12.1662484568,57.15,1.01,57.1589240627,131.33,47.3717841215,-25.9379678205,54.0080003843,-11.3082158785,-4.4879678205,12.1662484568,58.68,-21.45,62.4775551698,132.31,44.7417841215,18.0020321795,48.2275897072,-11.3082158785,-4.4879678205,12.1662484568,56.05,22.49,60.393729807,132.39,45.8517841215,-43.9279678205,63.4984445791,-11.3082158785,-4.4879678205,12.1662484568,57.16,-39.44,69.4462324392,132.31,41.8517841215,-35.8879678205,55.1318244614,-11.3082158785,-4.4879678205,12.1662484568,53.16,-31.4,61.7409556129,131.33
2020-03-30 15:30:00,50.0255174113,17.1830410836,52.8943219367,-9.7244825887,-4.1869589164,10.587548658,59.75,21.37,63.456594614,132.51,45.0355174113,-3.7269589164,45.1894683667,-9.7244825887,-4.1869589164,10.587548658,54.76,0.46,54.7619320331,131.63,46.3955174113,-26.1569589164,53.2609663413,-9.7244825887,-4.1869589164,10.587548658,56.12,-21.97,60.2671992049,132.6,44.0155174113,17.8430410836,47.4946300974,-9.7244825887,-4.1869589164,10.587548658,53.74,22.03,58.0801902545,132.7,44.8755174113,-44.2269589164,63.0066342374,-9.7244825887,-4.1869589164,10.587548658,54.6,-40.04,67.7079138654,132.6,41.2355174113,-36.8669589164,55.313113778900004,-9.7244825887,-4.1869589164,10.587548658,50.96,-32.68,60.5384505913,131.63
2020-03-30 16:00:00,50.3570341425,15.4795018741,52.6825005661,-13.9929658575,-5.3604981259,14.9845932093,64.35,20.84,67.640432435,132.38,45.5370341425,-4.9704981259,45.8075029893,-13.9929658575,-5.3604981259,14.9845932093,59.53,0.39,59.5312774934,131.46,46.4970341425,-27.6904981259,54.1178147241,-13.9929658575,-5.3604981259,14.9845932093,60.49,-22.33,64.4799891439,132.47,44.4070341425,16.6295018741,47.4186146351,-13.9929658575,-5.3604981259,14.9845932093,58.4,21.99,62.40288535,132.55,44.9670341425,-45.6804981259,64.0994701118,-13.9929658575,-5.3604981259,14.9845932093,58.96,-40.32,71.4281737132,132.47,41.4470341425,-38.2004981259,56.3660775314,-13.9929658575,-5.3604981259,14.9845932093,55.44,-32.84,64.4364741431,131.46
2020-03-30 16:30:00,52.1642343049,15.8819998733,54.528389492,-14.3157656951,-5.3580001267,15.285591673,66.48,21.24,69.7906010864,132.03,46.7342343049,-4.9380001267,46.9943879768,-14.3157656951,-5.3580001267,15.285591673,61.05,0.42,61.0514447004,131.19,48.2042343049,-27.1380001267,55.3183446589,-14.3157656951,-5.3580001267,15.285591673,62.52,-21.78,66.2051266897,132.15,45.5542343049,16.6119998733,48.4886255002,-14.3157656951,-5.3580001267,15.285591673,59.87,21.97,63.7738018312,132.27,46.6042343049,-45.0380001267,64.8103086751,-14.3157656951,-5.3580001267,15.285591673,60.92,-39.68,72.7031553648,132.15,42.5642343049,-37.5980001267,56.7919330142,-14.3157656951,-5.3580001267,15.285591673,56.88,-32.24,65.3815876222,131.19
2020-03-30 17:00:00,53.9267672555,15.5604866009,56.1268649569,-15.0632327445,-5.5495133991,16.052977284,68.99,21.11,72.1474337728,131.26,48.2567672555,-4.4095133991,48.4578104579,-15.0632327445,-5.5495133991,16.052977284,63.32,1.1400000000000001,63.330261329,130.36,49.8367672555,-26.9195133991,56.6424184876,-15.0632327445,-5.5495133991,16.052977284,64.9,-21.37,68.3277901004,131.37,47.0167672555,16.8704866009,49.951874052,-15.0632327445,-5.5495133991,16.052977284,62.08,22.42,66.0044150038,131.41,48.2167672555,-44.5095133991,65.6197640014,-15.0632327445,-5.5495133991,16.052977284,63.28,-38.96,74.3117756483,131.37,43.9367672555,-35.7895133991,56.6685872967,-15.0632327445,-5.5495133991,16.052977284,59.0,-30.24,66.2982473373,130.36
2020-03-30 17:30:00,54.5316840931,15.4276841034,56.6720213758,-17.3383159069,-6.3423158966,18.4619113155,71.87,21.77,75.0948054129,130.82,49.8316840931,-4.7023158966,50.053056993,-17.3383159069,-6.3423158966,18.4619113155,67.17,1.6400000000000001,67.1900178598,129.95,50.2616840931,-26.7623158966,56.9425889824,-17.3383159069,-6.3423158966,18.4619113155,67.6,-20.42,70.61682802280001,130.93,48.4816840931,16.4576841034,51.1989165759,-17.3383159069,-6.3423158966,18.4619113155,65.82,22.8,69.657105883,130.98,48.6216840931,-44.1823158966,65.6973759143,-17.3383159069,-6.3423158966,18.4619113155,65.96,-37.84,76.0433244933,130.93,45.1816840931,-35.0623158966,57.1904762484,-17.3383159069,-6.3423158966,18.4619113155,62.52,-28.72,68.8010813869,129.95
2020-03-30 18:00:00,57.3316837699,14.7965150518,59.2102932063,-19.0583162301,-6.7034849482,20.2028742504,76.39,21.5,79.3579365911,130.1,52.4316837699,-4.7734849482,52.6485291485,-19.0583162301,-6.7034849482,20.2028742504,71.49,1.9300000000000002,71.5160471503,129.21,52.8516837699,-26.8834849482,59.2960558577,-19.0583162301,-6.7034849482,20.2028742504,71.91,-20.18,74.68788723750001,130.2,50.9416837699,16.1965150518,53.4544876053,-19.0583162301,-6.7034849482,20.2028742504,70.0,22.9,73.6505940234,130.22,51.3016837699,-38.3434849482,64.0475260693,-19.0583162301,-6.7034849482,20.2028742504,70.36,-31.64,77.1467381034,130.2,47.4616837699,-35.9034849482,59.5119455043,-19.0583162301,-6.7034849482,20.2028742504,66.52,-29.2,72.6467507876,129.21
2020-03-30 18:30:00,57.6704669617,10.6566271383,58.6467941284,-19.1195330383,-6.7133728617,20.2639067996,76.79,17.37,78.7300514416,130.76,52.5204669617,-6.0333728617,52.8658778227,-19.1195330383,-6.7133728617,20.2639067996,71.64,0.68,71.6432271747,129.58,53.2104669617,-31.1733728617,61.6695465352,-19.1195330383,-6.7133728617,20.2639067996,72.33,-24.46,76.3539160751,130.85,51.0504669617,15.0566271383,53.2245450689,-19.1195330383,-6.7133728617,20.2639067996,70.17,21.77,73.4694616831,130.56,52.2804669617,-27.8733728617,59.2467057348,-19.1195330383,-6.7133728617,20.2639067996,71.4,-21.16,74.4694944256,130.85,47.6404669617,-37.5933728617,60.6867018007,-19.1195330383,-6.7133728617,20.2639067996,66.76,-30.88,73.5559107074,129.58
2020-03-30 19:00:00,56.7533504638,10.1411988422,57.6522913927,-18.8466495362,-6.5688011578,19.9585908167,75.6,16.71,77.4246995474,130.97,51.3333504638,-6.6288011578,51.7595776125,-18.8466495362,-6.5688011578,19.9585908167,70.18,-0.06,70.1800256483,129.78,52.3533504638,-31.8488011578,61.2798452998,-18.8466495362,-6.5688011578,19.9585908167,71.2,-25.28,75.5547377734,131.08,49.9133504638,14.5411988422,51.9883546411,-18.8466495362,-6.5688011578,19.9585908167,68.76,21.11,71.9275308905,130.8,51.4333504638,-28.5688011578,58.835074059,-18.8466495362,-6.5688011578,19.9585908167,70.28,-22.0,73.6429114036,131.08,46.5533504638,-36.7288011578,59.2977172739,-18.8466495362,-6.5688011578,19.9585908167,65.4,-30.16,72.0193418465,129.78
2020-03-30 19:30:00,56.0969503885,10.1513349802,57.0080471931,-18.7230496115,-6.4786650198,19.8122610318,74.82,16.63,76.6458694256,131.18,50.3769503885,-7.6686650198,50.9572914668,-18.7230496115,-6.4786650198,19.8122610318,69.1,-1.19,69.1102459842,130.11,51.7369503885,-32.0186650198,60.8432982764,-18.7230496115,-6.4786650198,19.8122610318,70.46,-25.54,74.9460018947,131.31,49.0069503885,13.6413349802,50.8701013015,-18.7230496115,-6.4786650198,19.8122610318,67.73,20.12,70.6552708579,131.13,50.8369503885,-28.7186650198,58.3879888789,-18.7230496115,-6.4786650198,19.8122610318,69.56,-22.24,73.0288381395,131.31,45.7169503885,-36.5586650198,58.5369587599,-18.7230496115,-6.4786650198,19.8122610318,64.44,-30.08,71.114836708,130.11
2020-03-30 20:00:00,57.5425837049,10.5216712816,58.4966196117,-18.3974162951,-6.3783287184,19.4717231794,75.94,16.9,77.7977737471,131.05,50.4225837049,-8.0683287184,51.0640272187,-18.3974162951,-6.3783287184,19.4717231794,68.82,-1.69,68.8407473812,130.11,53.1425837049,-31.5883287184,61.8219759799,-18.3974162951,-6.3783287184,19.4717231794,71.54,-25.21,75.8519327374,131.16,49.0525837049,13.2516712816,50.8110495846,-18.3974162951,-6.3783287184,19.4717231794,67.45,19.63,70.2484120817,131.13,52.2425837049,-28.2983287184,59.4145012638,-18.3974162951,-6.3783287184,19.4717231794,70.64,-21.92,73.9628014613,131.16,45.8425837049,-35.5383287184,58.0044419751,-18.3974162951,-6.3783287184,19.4717231794,64.24,-29.16,70.548445766,130.11
2020-03-30 20:30:00,54.8097838153,9.0293414331,55.5485500134,-18.1602161847,-6.3306585669,19.2320225085,72.97,15.36,74.5690988279,131.72,49.0397838153,-8.0806585669,49.7010808688,-18.1602161847,-6.3306585669,19.2320225085,67.2,-1.75,67.2227825964,130.55,50.5597838153,-33.4106585669,60.6016818688,-18.1602161847,-6.3306585669,19.2320225085,68.72,-27.08,73.8631491341,131.83,47.7197838153,13.3793414331,49.5599086416,-18.1602161847,-6.3306585669,19.2320225085,65.88,19.71,68.7652419468,131.61,49.6797838153,-30.1306585669,58.1028183965,-18.1602161847,-6.3306585669,19.2320225085,67.84,-23.8,71.8937104342,131.83,44.5597838153,-35.8906585669,57.216376205,-18.1602161847,-6.3306585669,19.2320225085,62.72,-29.56,69.3368011953,130.55
2020-03-30 21:00:00,54.870000549,8.3581485815,55.5029333275,-17.199999451,-6.0118514185,18.220382504,72.07,14.37,73.4886508245,132.41,47.920000549,-8.3218514185,48.6372250817,-17.199999451,-6.0118514185,18.220382504,65.12,-2.31,65.160958403,131.18,50.670000549,-34.4718514185,61.2842352963,-17.199999451,-6.0118514185,18.220382504,67.87,-28.46,73.5955739158,132.54,46.660000549,13.3081485815,48.5207426767,-17.199999451,-6.0118514185,18.220382504,63.86,19.32,66.7185281612,132.27,49.880000549,-31.2118514185,58.8404123349,-17.199999451,-6.0118514185,18.220382504,67.08,-25.2,71.6572843471,132.54,43.600000549,-39.0118514185,58.5054236714,-17.199999451,-6.0118514185,18.220382504,60.8,-33.0,69.1783203034,131.18
2020-03-30 21:30:00,49.6395171063,7.3187892135,50.1761530421,-16.130482893699998,-5.6412107865,17.0884679688,65.77,12.96,67.0347260754,132.55,44.4595171063,-9.5812107865,45.4801963657,-16.130482893699998,-5.6412107865,17.0884679688,60.59,-3.94,60.7179685102,131.3,45.7795171063,-35.6212107865,58.0054725383,-16.130482893699998,-5.6412107865,17.0884679688,61.91,-29.98,68.7869791458,132.65,43.3295171063,12.1187892135,44.9923560693,-16.130482893699998,-5.6412107865,17.0884679688,59.46,17.76,62.0556943398,132.41,44.9895171063,-32.4812107865,55.489509852,-16.130482893699998,-5.6412107865,17.0884679688,61.12,-26.84,66.7535766832,132.65,40.5095171063,-40.7612107865,57.4673583956,-16.130482893699998,-5.6412107865,17.0884679688,56.64,-35.12,66.6446096845,131.3
2020-03-30 22:00:00,47.1493835852,6.3849782731,47.579746952,-15.3006164148,-5.3050217269,16.1942001406,62.45,11.69,63.5347039027,133.12,42.1593835852,-10.4350217269,43.4315933708,-15.3006164148,-5.3050217269,16.1942001406,57.46,-5.13,57.6885473903,131.86,43.4893835852,-36.8750217269,57.0183629368,-15.3006164148,-5.3050217269,16.1942001406,58.79,-31.57,66.7302704925,133.23,41.1393835852,11.414978273100001,42.6936834994,-15.3006164148,-5.3050217269,16.1942001406,56.44,16.72,58.8645224223,132.99,42.6593835852,-33.7450217269,54.3925500342,-15.3006164148,-5.3050217269,16.1942001406,57.96,-28.44,64.5615613194,133.23,38.4593835852,-41.0650217269,56.2624225855,-15.3006164148,-5.3050217269,16.1942001406,53.76,-35.76,64.567137152,131.86
2020-03-30 22:30:00,44.9285334973,5.5249623925,45.2669673344,-14.1414665027,-4.8950376075,14.9647074154,59.07,10.42,59.9820081358,133.71,39.9485334973,-10.4850376075,41.3015900688,-14.1414665027,-4.8950376075,14.9647074154,54.09,-5.59,54.3780856596,132.35,41.4385334973,-38.1250376075,56.3087075946,-14.1414665027,-4.8950376075,14.9647074154,55.58,-33.23,64.7562298161,133.83,39.0185334973,11.5249623925,40.6850183043,-14.1414665027,-4.8950376075,14.9647074154,53.16,16.42,55.6381344044,133.5,40.7385334973,-35.0950376075,53.7707148565,-14.1414665027,-4.8950376075,14.9647074154,54.88,-30.2,62.6406768801,133.83,36.4585334973,-42.0550376075,55.6583403718,-14.1414665027,-4.8950376075,14.9647074154,50.6,-37.16,62.7791812626,132.35
2020-03-30 23:00:00,41.9252668019,5.2902547602,42.2577187249,-12.9147331981,-4.4797452398,13.6696178071,54.84,9.77,55.7034873235,134.76,37.2852668019,-11.3497452398,38.9744510865,-12.9147331981,-4.4797452398,13.6696178071,50.2,-6.87,50.6679079892,133.44,38.6452668019,-39.0397452398,54.9323070203,-12.9147331981,-4.4797452398,13.6696178071,51.56,-34.56,62.0711462759,134.9,36.4752668019,10.9902547602,38.095023139,-12.9147331981,-4.4797452398,13.6696178071,49.39,15.47,51.7560914289,134.6,37.9252668019,-36.0397452398,52.3181526714,-12.9147331981,-4.4797452398,13.6696178071,50.84,-31.56,59.8392780705,134.9,34.1252668019,-43.3597452398,55.1779062811,-12.9147331981,-4.4797452398,13.6696178071,47.04,-38.88,61.0279935767,133.44
2020-03-30 23:30:00,39.9283001378,4.7982372874,40.2155720208,-11.6216998622,-4.0417627126,12.304460716,51.55,8.84,52.302467437,134.83,35.2483001378,-11.7717627126,37.1620378877,-11.6216998622,-4.0417627126,12.304460716,46.87,-7.73,47.5031556846,133.44,36.8183001378,-39.5517627126,54.036368852,-11.6216998622,-4.0417627126,12.304460716,48.44,-35.51,60.0615825632,134.97,34.5283001378,10.5682372874,36.1094329749,-11.6216998622,-4.0417627126,12.304460716,46.15,14.61,48.4073816685,134.6,36.1383001378,-36.6417627126,51.4645072991,-11.6216998622,-4.0417627126,12.304460716,47.76,-32.6,57.825406181,134.97,32.2583001378,-43.5617627126,54.2053973181,-11.6216998622,-4.0417627126,12.304460716,43.88,-39.52,59.0532369985,133.44
2020-03-31 00:00:00,38.0831669299,5.1652510102,38.4318542541,-10.4368330701,-3.6947489898,11.0715244944,48.52,8.86,49.3223073264,135.82,33.4331669299,-12.1347489898,35.567243132,-10.4368330701,-3.6947489898,11.0715244944,43.87,-8.44,44.6744949608,134.51,35.1331669299,-39.8747489898,53.1444731419,-10.4368330701,-3.6947489898,11.0715244944,45.57,-36.18,58.1860576083,135.94,32.8031669299,10.5252510102,34.4503798159,-10.4368330701,-3.6947489898,11.0715244944,43.24,14.22,45.5181941645,135.69,34.4831669299,-36.9747489898,50.5590829068,-10.4368330701,-3.6947489898,11.0715244944,44.92,-33.28,55.9049622127,135.94,30.7231669299,-44.0547489898,53.709718811,-10.4368330701,-3.6947489898,11.0715244944,41.16,-40.36,57.6461204245,134.51
2020-03-31 00:30:00,37.2286669879,5.2851149561,37.6019425801,-9.6113330121,-3.5248850439,10.2373110162,46.84,8.81,47.6613228939,135.52,32.9386669879,-12.2048850439,35.1271262969,-9.6113330121,-3.5248850439,10.2373110162,42.55,-8.68,43.4263157544,134.24,34.3486669879,-39.6248850439,52.4400842733,-9.6113330121,-3.5248850439,10.2373110162,43.96,-36.1,56.8831398571,135.66,32.3286669879,10.4051149561,33.9618775462,-9.6113330121,-3.5248850439,10.2373110162,41.94,13.93,44.1928557575,135.41,33.6686669879,-36.7648850439,49.852140466,-9.6113330121,-3.5248850439,10.2373110162,43.28,-33.24,54.5715676887,135.66,30.3086669879,-43.7248850439,53.2022637365,-9.6113330121,-3.5248850439,10.2373110162,39.92,-40.2,56.653741271,134.24
2020-03-31 01:00:00,36.6718670327,4.8723687743,36.9941320906,-9.7681329673,-3.4776312257,10.3687193331,46.44,8.35,47.18470197,135.11,32.1518670327,-12.0876312257,34.3489939058,-9.7681329673,-3.4776312257,10.3687193331,41.92,-8.61,42.7950756513,133.78,33.8218670327,-39.7676312257,52.2052026419,-9.7681329673,-3.4776312257,10.3687193331,43.59,-36.29,56.7190638146,135.24,31.5618670327,10.3723687743,33.222544824,-9.7681329673,-3.4776312257,10.3687193331,41.33,13.85,43.5888907865,134.95,33.1918670327,-36.9176312257,49.6448540378,-9.7681329673,-3.4776312257,10.3687193331,42.96,-33.44,54.4407494438,135.24,29.5118670327,-43.2376312257,52.3492411575,-9.7681329673,-3.4776312257,10.3687193331,39.28,-39.76,55.8907505765,133.78
2020-03-31 01:30:00,38.7435670544,4.8279811855,39.0432246418,-10.3164329456,-3.7220188145,10.9673247775,49.06,8.55,49.7994588324,134.49,34.0535670544,-11.6620188145,35.9951123343,-10.3164329456,-3.7220188145,10.9673247775,44.37,-7.94,45.0748322238,133.13,35.7535670544,-39.3420188145,53.1611888648,-10.3164329456,-3.7220188145,10.9673247775,46.07,-35.62,58.2342622517,134.59,33.3935670544,10.5679811855,35.0258839568,-10.3164329456,-3.7220188145,10.9673247775,43.71,14.29,45.9866089204,134.27,35.0435670544,-36.4820188145,50.5864536084,-10.3164329456,-3.7220188145,10.9673247775,45.36,-32.76,55.9530803442,134.59,31.2035670544,-43.6420188145,53.6496822276,-10.3164329456,-3.7220188145,10.9673247775,41.52,-39.92,57.5978888502,133.13
2020-03-31 02:00:00,38.5814502534,4.4747704419,38.8400807693,-11.9585497466,-4.2652295581,12.6964205674,50.54,8.74,51.290147202,133.59,34.6014502534,-11.5752295581,36.4862480801,-11.9585497466,-4.2652295581,12.6964205674,46.56,-7.31,47.1303479724,132.23,35.5314502534,-39.1752295581,52.8883972913,-11.9585497466,-4.2652295581,12.6964205674,47.49,-34.91,58.9407176746,133.73,33.8714502534,10.4047704419,35.4335207144,-11.9585497466,-4.2652295581,12.6964205674,45.83,14.67,48.1206587652,133.35,34.8014502534,-36.2652295581,50.2623896631,-11.9585497466,-4.2652295581,12.6964205674,46.76,-32.0,56.6612530747,133.73,31.5614502534,-43.1452295581,53.4568608854,-11.9585497466,-4.2652295581,12.6964205674,43.52,-38.88,58.3579026354,132.23
2020-03-31 02:30:00,37.7238002564,4.8975085785,38.0403824384,-10.8761997436,-4.4324914215,11.7447307787,48.6,9.33,49.4874620485,133.97,35.333800256399996,-11.7824914215,37.2465373512,-10.8761997436,-4.4324914215,11.7447307787,46.21,-7.35,46.7908815903,132.65,34.7638002564,-39.0124914215,52.2541509852,-10.8761997436,-4.4324914215,11.7447307787,45.64,-34.58,57.2606845925,134.11,34.6138002564,10.3075085785,36.1159230989,-10.8761997436,-4.4324914215,11.7447307787,45.49,14.74,47.8184870108,133.78,34.0438002564,-36.1524914215,49.6586646204,-10.8761997436,-4.4324914215,11.7447307787,44.92,-31.72,54.9905882856,134.11,32.3638002564,-42.7124914215,53.5889213408,-10.8761997436,-4.4324914215,11.7447307787,43.24,-38.28,57.7499437229,132.65
2020-03-31 03:00:00,37.3765835244,4.9921363047,37.7084926886,-11.9434164756,-4.3578636953,12.713621557,49.32,9.35,50.1984551555,134.52,33.8865835244,-12.1778636953,36.0083449653,-11.9434164756,-4.3578636953,12.713621557,45.83,-7.82,46.4923789454,133.24,34.3665835244,-39.3078636953,52.2127399341,-11.9434164756,-4.3578636953,12.713621557,46.31,-34.95,58.0182609184,134.66,33.1965835244,10.1221363047,34.7054866133,-11.9434164756,-4.3578636953,12.713621557,45.14,14.48,47.4055903876,134.37,33.6965835244,-36.4378636953,49.6304105554,-11.9434164756,-4.3578636953,12.713621557,45.64,-32.08,55.7865216697,134.66,30.9765835244,-43.3978636953,53.3190706986,-11.9434164756,-4.3578636953,12.713621557,42.92,-39.04,58.0193760739,133.24
2020-03-31 03:30:00,36.8262835487,4.4154509639,37.0900440445,-12.3937164513,-4.3345490361,13.1298333128,49.22,8.75,49.9917083125,134.99,33.0862835487,-12.0145490361,35.2001640281,-12.3937164513,-4.3345490361,13.1298333128,45.48,-7.68,46.1238853524,133.59,33.8262835487,-40.0845490361,52.4498668267,-12.3937164513,-4.3345490361,13.1298333128,46.22,-35.75,58.4324473217,135.1,32.3862835487,10.3554509639,34.001569475,-12.3937164513,-4.3345490361,13.1298333128,44.78,14.69,47.1279587931,134.74,33.1662835487,-37.2145490361,49.8490223012,-12.3937164513,-4.3345490361,13.1298333128,45.56,-32.88,56.185478551,135.1,30.2062835487,-43.7345490361,53.1519552341,-12.3937164513,-4.3345490361,13.1298333128,42.6,-39.4,58.0268903182,133.59
2020-03-31 04:00:00,35.9686501368,4.4676607647,36.2450518743,-12.1413498632,-4.2323392353,12.8578797593,48.11,8.7,48.8903068102,135.06,32.2786501368,-12.0723392353,34.4623363872,-12.1413498632,-4.2323392353,12.8578797593,44.42,-7.84,45.1065627154,133.69,33.0286501368,-40.1123392353,51.9604800669,-12.1413498632,-4.2323392353,12.8578797593,45.17,-35.88,57.6862487947,135.18,31.6086501368,10.3576607647,33.262409714,-12.1413498632,-4.2323392353,12.8578797593,43.75,14.59,46.1186578296,134.83,32.3386501368,-37.2323392353,49.3156707102,-12.1413498632,-4.2323392353,12.8578797593,44.48,-33.0,55.3847488033,135.18,29.4586501368,-43.8323392353,52.8117982151,-12.1413498632,-4.2323392353,12.8578797593,41.6,-39.6,57.4344844149,133.69
2020-03-31 04:30:00,35.5412835439,4.2601507607,35.7956941608,-12.0087164561,-4.2198492393,12.72856624,47.55,8.48,48.3002370595,135.43,31.9212835439,-12.2498492393,34.191039023,-12.0087164561,-4.2198492393,12.72856624,43.93,-8.03,44.6578750054,134.05,32.6312835439,-40.4798492393,51.9944118166,-12.0087164561,-4.2198492393,12.72856624,44.64,-36.26,57.5110180748,135.56,31.2712835439,10.2401507607,32.9052254526,-12.0087164561,-4.2198492393,12.72856624,43.28,14.46,45.6316775935,135.18,31.9512835439,-37.6198492393,49.3572444215,-12.0087164561,-4.2198492393,12.72856624,43.96,-33.4,55.2090717183,135.56,29.1512835439,-44.1798492393,52.9306755205,-12.0087164561,-4.2198492393,12.72856624,41.16,-39.96,57.3667778422,134.05
2020-03-31 05:00:00,35.0987170034,4.2781972295,35.3584912973,-11.6412829966,-4.1218027705,12.3494424119,46.74,8.4,47.4888155253,135.61,31.4187170034,-12.2218027705,33.7121378898,-11.6412829966,-4.1218027705,12.3494424119,43.06,-8.1,43.8152210995,134.22,32.2287170034,-40.5918027705,51.8303448941,-11.6412829966,-4.1218027705,12.3494424119,43.87,-36.47,57.0494329507,135.74,30.7887170034,10.3281972295,32.4748633982,-11.6412829966,-4.1218027705,12.3494424119,42.43,14.45,44.8230677219,135.38,31.5987170034,-37.7618027705,49.2385282552,-11.6412829966,-4.1218027705,12.3494424119,43.24,-33.64,54.7845525673,135.74,28.6787170034,-44.5218027705,52.9590382361,-11.6412829966,-4.1218027705,12.3494424119,40.32,-40.4,57.0776874094,134.22
2020-03-31 05:30:00,35.5970335317,4.5114398182,35.8817765097,-11.7129664683,-4.1385601818,12.4226109923,47.31,8.65,48.0942678497,135.79,31.8270335317,-12.0585601818,34.0348194807,-11.7129664683,-4.1385601818,12.4226109923,43.54,-7.92,44.2544687009,134.39,32.6870335317,-40.4785601818,52.0284152699,-11.7129664683,-4.1385601818,12.4226109923,44.4,-36.34,57.3755662281,135.94,31.1770335317,10.5514398182,32.9141352928,-11.7129664683,-4.1385601818,12.4226109923,42.89,14.69,45.3359482089,135.55,32.0470335317,-37.6185601818,49.4183005407,-11.7129664683,-4.1385601818,12.4226109923,43.76,-33.48,55.0985299259,135.94,29.0470335317,-44.1785601818,52.872254886,-11.7129664683,-4.1385601818,12.4226109923,40.76,-40.04,57.1364962174,134.39
2020-03-31 06:00:00,36.2540335846,4.7706951868,36.5665760459,-11.8159664154,-4.2493048132,12.556817022,48.07,9.02,48.9089490789,135.29,32.4540335846,-11.7293048132,34.5085625217,-11.8159664154,-4.2493048132,12.556817022,44.27,-7.48,44.8974754301,133.91,33.3040335846,-39.9693048132,52.0259933135,-11.8159664154,-4.2493048132,12.556817022,45.12,-35.72,57.5476567725,135.43,31.7840335846,10.7306951868,33.5465737461,-11.8159664154,-4.2493048132,12.556817022,43.6,14.98,46.1016312076,135.07,32.6240335846,-37.0893048132,49.3957902949,-11.8159664154,-4.2493048132,12.556817022,44.44,-32.84,55.2573904559,135.43,29.6240335846,-43.4493048132,52.5873126769,-11.8159664154,-4.2493048132,12.556817022,41.44,-39.2,57.0430854705,133.91
2020-03-31 06:30:00,38.7529337053,5.6232811372,39.1587941785,-12.8070662947,-4.6167188628,13.6137812578,51.56,10.24,52.5670162745,135.43,34.9229337053,-10.5767188628,36.4894269685,-12.8070662947,-4.6167188628,13.6137812578,47.73,-5.96,48.1006704735,134.0,35.6229337053,-39.1867188628,52.9584019869,-12.8070662947,-4.6167188628,13.6137812578,48.43,-34.57,59.5025192744,135.56,34.1629337053,11.8932811372,36.1739709676,-12.8070662947,-4.6167188628,13.6137812578,46.97,16.51,49.7871569785,135.07,34.9529337053,-36.2567188628,50.3612672329,-12.8070662947,-4.6167188628,13.6137812578,47.76,-31.64,57.2896779534,135.56,31.8729337053,-42.8167188628,53.3774794943,-12.8070662947,-4.6167188628,13.6137812578,44.68,-38.2,58.7838617309,134.0
2020-03-31 07:00:00,40.0592003489,5.6809832175,40.4600185728,-13.5707996511,-4.8690167825,14.4178336653,53.63,10.55,54.657839328,135.0,36.1992003489,-10.1190167825,37.5869206845,-13.5707996511,-4.8690167825,14.4178336653,49.77,-5.25,50.0461327177,133.56,36.8092003489,-38.7590167825,53.45258284,-13.5707996511,-4.8690167825,14.4178336653,50.38,-33.89,60.7180080372,135.14,35.3692003489,12.1809832175,37.4079762279,-13.5707996511,-4.8690167825,14.4178336653,48.94,17.05,51.8249563434,134.69,36.1092003489,-35.7890167825,50.8402210075,-13.5707996511,-4.8690167825,14.4178336653,49.68,-30.92,58.5162268093,135.14,32.9492003489,-42.3890167825,53.6887189959,-13.5707996511,-4.8690167825,14.4178336653,46.52,-37.52,59.765046641,133.56
2020-03-31 07:30:00,42.268933829,7.0779166569,42.8574342587,-14.511066171,-5.2020833431,15.4153401691,56.78,12.28,58.0927430924,134.35,38.328933829,-9.4920833431,39.4867929143,-14.511066171,-5.2020833431,15.4153401691,52.84,-4.29,53.0138632812,133.04,38.858933829,-37.0420833431,53.685497825,-14.511066171,-5.2020833431,15.4153401691,53.37,-31.84,62.1461382549,134.49,37.418933829,12.6279166569,39.4922889688,-14.511066171,-5.2020833431,15.4153401691,51.93,17.83,54.9056809447,134.1,38.128933829,-34.0020833431,51.0877408642,-14.511066171,-5.2020833431,15.4153401691,52.64,-28.8,60.0034132362,134.49,34.888933829,-41.6420833431,54.3258760525,-14.511066171,-5.2020833431,15.4153401691,49.4,-36.44,61.3859397582,133.04
2020-03-31 08:00:00,44.5338338934,7.9683810092,45.2411036243,-14.4961661066,-5.2616189908,15.4215260657,59.03,13.23,60.4944113121,133.59,40.4038338934,-7.9216189908,41.1730717911,-14.4961661066,-5.2616189908,15.4215260657,54.9,-2.66,54.964403026,132.19,41.0138338934,-35.6916189908,54.3693501599,-14.4961661066,-5.2616189908,15.4215260657,55.51,-30.43,63.3035938948,133.7,39.4138338934,13.9483810092,41.8091812279,-14.4961661066,-5.2616189908,15.4215260657,53.91,19.21,57.2303433504,133.29,40.2238338934,-32.6616189908,51.8144590648,-14.4961661066,-5.2616189908,15.4215260657,54.72,-27.4,61.1967188663,133.7,36.7838338934,-40.7416189908,54.8901626331,-14.4961661066,-5.2616189908,15.4215260657,51.28,-35.48,62.3575881509,132.19
2020-03-31 08:30:00,45.6454670954,8.7726644728,46.4808380767,-13.7845329046,-5.1473355272,14.7142247647,59.43,13.92,61.0384411662,133.28,41.5554670954,-6.9373355272,42.1305526873,-13.7845329046,-5.1473355272,14.7142247647,55.34,-1.79,55.368941655,131.87,42.0954670954,-34.6573355272,54.526683888,-13.7845329046,-5.1473355272,14.7142247647,55.88,-29.51,63.1934688081,133.37,40.5454670954,14.7726644728,43.1528274579,-13.7845329046,-5.1473355272,14.7142247647,54.33,19.92,57.866702861,132.95,41.2954670954,-31.5873355272,51.9911085508,-13.7845329046,-5.1473355272,14.7142247647,55.08,-26.44,61.0972994493,133.37,37.8154670954,-39.4273355272,54.6308002725,-13.7845329046,-5.1473355272,14.7142247647,51.6,-34.28,61.9489983777,131.87
2020-03-31 09:00:00,46.7003837639,9.6779888952,47.6926547043,-11.9096162361,-4.6420111048,12.7823012791,58.61,14.32,60.3340243975,132.85,42.0303837639,-5.5120111048,42.3902751319,-11.9096162361,-4.6420111048,12.7823012791,53.94,-0.87,53.9470156728,131.41,43.2003837639,-33.5420111048,54.6931409438,-11.9096162361,-4.6420111048,12.7823012791,55.11,-28.9,62.2279848621,132.97,41.0403837639,16.0379888952,44.0627982235,-11.9096162361,-4.6420111048,12.7823012791,52.95,20.68,56.8450956548,132.51,42.3303837639,-30.5220111048,52.186727733,-11.9096162361,-4.6420111048,12.7823012791,54.24,-25.88,60.097853539,132.97,38.3303837639,-37.4420111048,53.5828565407,-11.9096162361,-4.6420111048,12.7823012791,50.24,-32.8,59.9991466606,131.41
2020-03-31 09:30:00,48.8514172551,10.9711755035,50.0682300442,-11.0685827449,-4.4588244965,11.9329225201,59.92,15.43,61.874803434,132.6,43.1614172551,-5.1988244965,43.4733908916,-11.0685827449,-4.4588244965,11.9329225201,54.23,-0.74,54.2350486309,131.27,45.2714172551,-32.1288244965,55.5136252087,-11.0685827449,-4.4588244965,11.9329225201,56.34,-27.67,62.7680213166,132.71,42.1714172551,16.3011755035,45.212351809,-11.0685827449,-4.4588244965,11.9329225201,53.24,20.76,57.1443365523,132.36,44.4114172551,-29.0588244965,53.0734327486,-11.0685827449,-4.4588244965,11.9329225201,55.48,-24.6,60.6892939488,132.71,39.4514172551,-36.7788244965,53.9360385529,-11.0685827449,-4.4588244965,11.9329225201,50.52,-32.32,59.9737675988,131.27
2020-03-31 10:00:00,48.8435672694,10.9688616194,50.0600638117,-11.5064327306,-4.5611383806,12.3774786411,60.35,15.53,62.3161568135,131.9,43.2135672694,-5.0211383806,43.5043012447,-11.5064327306,-4.5611383806,12.3774786411,54.72,-0.46,54.7219334454,130.58,45.2435672694,-31.7311383806,55.2616098407,-11.5064327306,-4.5611383806,12.3774786411,56.75,-27.17,62.9187682651,132.01,42.2035672694,16.2788616194,45.2343058518,-11.5064327306,-4.5611383806,12.3774786411,53.71,20.84,57.6113678018,131.67,44.3735672694,-28.6811383806,52.8357944108,-11.5064327306,-4.5611383806,12.3774786411,55.88,-24.12,60.8633617212,132.01,39.4135672694,-37.4411383806,54.3623778742,-11.5064327306,-4.5611383806,12.3774786411,50.92,-32.88,60.613041501,130.58
2020-03-31 10:30:00,48.751167246,10.8344501888,49.9405808811,-10.418832754,-4.2555498112,11.2544115862,59.17,15.09,61.0638763919,131.34,42.771167246,-4.5555498112,43.0130884926,-10.418832754,-4.2555498112,11.2544115862,53.19,-0.30000000000000004,53.190846017,129.99,45.231167246,-31.4655498112,55.0993585749,-10.418832754,-4.2555498112,11.2544115862,55.65,-27.21,61.9459974494,131.46,41.801167246,16.5244501888,44.9488046245,-10.418832754,-4.2555498112,11.2544115862,52.22,20.78,56.2026405074,131.07,44.301167246,-28.4555498112,52.652746694,-10.418832754,-4.2555498112,11.2544115862,54.72,-24.2,59.8324193059,131.46,39.061167246,-37.0955498112,53.8688648703,-10.418832754,-4.2555498112,11.2544115862,49.48,-32.84,59.386328393,129.99
2020-03-31 11:00:00,48.9742337517,11.5279170762,50.3127065828,-8.9857662483,-3.9020829238,9.7964404869,57.96,15.43,59.9787170586,131.34,42.8642337517,-3.7420829238,43.0272671655,-8.9857662483,-3.9020829238,9.7964404869,51.85,0.16,51.8502468654,129.99,45.5042337517,-30.8120829238,54.9547062901,-8.9857662483,-3.9020829238,9.7964404869,54.49,-26.91,60.7725941523,131.46,41.9242337517,17.3479170762,45.3717048672,-8.9857662483,-3.9020829238,9.7964404869,50.91,21.25,55.1669339369,131.07,44.5742337517,-27.7820829238,52.5233895149,-8.9857662483,-3.9020829238,9.7964404869,53.56,-23.88,58.6423737582,131.46,39.2142337517,-36.3820829238,53.4921684605,-8.9857662483,-3.9020829238,9.7964404869,48.2,-32.48,58.1222022983,129.99
2020-03-31 11:30:00,48.775100427699996,12.0560756734,50.2430033176,-8.1448995723,-3.6839243266,8.9392777945,56.92,15.74,59.0561935787,131.34,43.4651004277,-3.6539243266,43.6184148975,-8.1448995723,-3.6839243266,8.9392777945,51.61,0.03,51.6100087192,129.99,45.3651004277,-30.2339243266,54.5168094903,-8.1448995723,-3.6839243266,8.9392777945,53.51,-26.55,59.734601363,131.39,42.5351004277,17.3760756734,45.9473913753,-8.1448995723,-3.6839243266,8.9392777945,50.68,21.06,54.881563388800004,131.07,44.3751004277,-27.2439243266,52.0709223145,-8.1448995723,-3.6839243266,8.9392777945,52.52,-23.56,57.5623488054,131.39,39.8151004277,-35.6039243266,53.4123735619,-8.1448995723,-3.6839243266,8.9392777945,47.96,-31.92,57.6111794707,129.99
