Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-31 12:00:00,48.7219840523,12.1679891468,50.2184397394,-8.5680159477,-3.8620108532,9.3981926513,57.29,16.03,59.4903773732,131.34,43.6219840523,-3.7020108532,43.7787891223,-8.5680159477,-3.8620108532,9.3981926513,52.19,0.16,52.1902452571,130.08,45.2819840523,-30.2220108532,54.441050869,-8.5680159477,-3.8620108532,9.3981926513,53.85,-26.36,59.9555843938,131.51,42.6719840523,17.4079891468,46.0861834945,-8.5680159477,-3.8620108532,9.3981926513,51.24,21.27,55.479279916,131.16,44.3519840523,-27.2220108532,52.0397575347,-8.5680159477,-3.8620108532,9.3981926513,52.92,-23.36,57.8464864966,131.51,39.9519840523,-35.8220108532,53.659831264,-8.5680159477,-3.8620108532,9.3981926513,48.52,-31.96,58.1001893284,130.08
2020-03-31 12:30:00,49.2545841341,9.2136178159,50.1089294585,-6.6054158659,-3.3463821841,7.4047142068,55.86,12.56,57.2546347469,131.54,44.1345841341,-5.9463821841,44.5333692614,-6.6054158659,-3.3463821841,7.4047142068,50.74,-2.6,50.8065704412,130.08,46.1545841341,-26.9763821841,53.4599928202,-6.6054158659,-3.3463821841,7.4047142068,52.76,-23.63,57.8099861616,131.64,43.2545841341,15.2136178159,45.852079731,-6.6054158659,-3.3463821841,7.4047142068,49.86,18.56,53.202379646,131.16,45.1545841341,-23.5463821841,50.9251272191,-6.6054158659,-3.3463821841,7.4047142068,51.76,-20.2,55.5620158022,131.64,40.5945841341,-30.2263821841,50.6118014001,-6.6054158659,-3.3463821841,7.4047142068,47.2,-26.88,54.317348978,130.08
2020-03-31 13:00:00,49.2790839483,0.9482775968,49.2882069585,-5.8109160517,-3.1817224032,6.6249605894,55.09,4.13,55.2445924956,133.19,43.6890839483,-12.3717224032,45.4069991462,-5.8109160517,-3.1817224032,6.6249605894,49.5,-9.19,50.3458647756,131.56,46.7990839483,-21.6917224032,51.5818289635,-5.8109160517,-3.1817224032,6.6249605894,52.61,-18.51,55.7712488653,133.28,42.8990839483,9.3782775968,43.9122248842,-5.8109160517,-3.1817224032,6.6249605894,48.71,12.56,50.3032573498,132.66,45.789083948300004,-18.0217224032,49.2079534954,-5.8109160517,-3.1817224032,6.6249605894,51.6,-14.84,53.691578483,133.28,40.4290839483,-25.5417224032,47.8214430169,-5.8109160517,-3.1817224032,6.6249605894,46.24,-22.36,51.3625077269,131.56
2020-03-31 13:30:00,48.2664004609,1.0006555901,48.2767721069,-5.1235995391,-2.8993444099000003,5.8870595584,53.39,3.9,53.5322528949,133.07,42.5364004609,-13.5393444099,44.6392115882,-5.1235995391,-2.8993444099000003,5.8870595584,47.66,-10.64,48.8332386802,131.56,45.8464004609,-21.5993444099,50.6796222772,-5.1235995391,-2.8993444099000003,5.8870595584,50.97,-18.7,54.2920887423,133.17,41.8164004609,8.2206555901,42.6167869018,-5.1235995391,-2.8993444099000003,5.8870595584,46.94,11.12,48.2391749515,132.66,44.7964004609,-17.9393444099,48.2549227759,-5.1235995391,-2.8993444099000003,5.8870595584,49.92,-15.04,52.1364363953,133.17,39.4364004609,-27.0993444099,47.8498082416,-5.1235995391,-2.8993444099000003,5.8870595584,44.56,-24.2,50.7073328031,131.56
2020-03-31 14:00:00,47.2617836639,-0.5364462096,47.2648280398,-6.9282163361,-3.2664462095999998,7.6596248237,54.19,2.73,54.258722801,134.0,41.8717836639,-13.7964462096,44.0861451616,-6.9282163361,-3.2664462095999998,7.6596248237,48.8,-10.53,49.9231499407,132.33,44.8317836639,-23.4364462096,50.588099761,-6.9282163361,-3.2664462095999998,7.6596248237,51.76,-20.17,55.5511161004,134.11,41.1317836639,8.2435537904,41.9497295161,-6.9282163361,-3.2664462095999998,7.6596248237,48.06,11.51,49.4190621117,133.48,43.8717836639,-19.7464462096,48.1108671691,-6.9282163361,-3.2664462095999998,7.6596248237,50.8,-16.48,53.4062767847,134.11,38.7517836639,-28.0664462096,47.8479481271,-6.9282163361,-3.2664462095999998,7.6596248237,45.68,-24.8,51.9779029973,132.33
2020-03-31 14:30:00,47.044466971,-1.8632436368,47.0813503357,-7.085533029,-3.2332436368,7.7883658569000005,54.13,1.37,54.1473341911,134.34,41.474466971,-13.3532436368,43.5710973714,-7.085533029,-3.2332436368,7.7883658569000005,48.56,-10.12,49.6033063414,132.49,44.624466971,-24.8032436368,51.0543234932,-7.085533029,-3.2332436368,7.7883658569000005,51.71,-21.57,56.0284659794,134.44,40.724466971,8.7067563632,41.6448053956,-7.085533029,-3.2332436368,7.7883658569000005,47.81,11.94,49.278389787,133.64,43.674466971,-21.1132436368,48.5100826846,-7.085533029,-3.2332436368,7.7883658569000005,50.76,-17.88,53.8170233291,134.44,38.354466971,-27.1132436368,46.9701300524,-7.085533029,-3.2332436368,7.7883658569000005,45.44,-23.88,51.332718611,132.49
2020-03-31 15:00:00,46.58875024,-1.606550251,46.6164418701,-6.88124976,-3.136550251,7.5623769898,53.47,1.53,53.4918853659,134.83,41.05875024,-13.976550251,43.3723982296,-6.88124976,-3.136550251,7.5623769898,47.94,-10.84,49.1502716167,133.07,44.19875024,-24.736550251,50.6500389052,-6.88124976,-3.136550251,7.5623769898,51.08,-21.6,55.4592318735,134.95,40.34875024,8.273449749,41.1882460986,-6.88124976,-3.136550251,7.5623769898,47.23,11.41,48.5886921001,134.21,43.23875024,-21.016550251,48.0758245563,-6.88124976,-3.136550251,7.5623769898,50.12,-17.88,53.2138027207,134.95,37.99875024,-28.456550251,47.472942525,-6.88124976,-3.136550251,7.5623769898,44.88,-25.32,51.5297661551,133.07
2020-03-31 15:30:00,46.384317033,-0.9552211357,46.3941517224,-6.025682967,-2.9752211357,6.7201782733,52.41,2.02,52.4489132395,134.49,40.524317033,-15.0752211357,43.23751338,-6.025682967,-2.9752211357,6.7201782733,46.55,-12.1,48.096907385,132.91,44.034317033,-24.0052211357,50.1524846677,-6.025682967,-2.9752211357,6.7201782733,50.06,-21.03,54.297923533,134.6,39.854317033,7.1747788643,40.4949878123,-6.025682967,-2.9752211357,6.7201782733,45.88,10.15,46.9893275117,134.06,43.094317033,-20.3352211357,47.6512474043,-6.025682967,-2.9752211357,6.7201782733,49.12,-17.36,52.0974471543,134.6,37.614317033,-28.8552211357,47.4073900637,-6.025682967,-2.9752211357,6.7201782733,43.64,-25.88,50.7368110941,132.91
2020-03-31 16:00:00,45.5755502732,-0.7804813230000001,45.5822326549,-5.2444497268,-2.910481323,5.9979291816,50.82,2.13,50.8646173681,135.52,40.6155502732,-15.350481323,43.4195831491,-5.2444497268,-2.910481323,5.9979291816,45.86,-12.44,47.517293694,133.92,43.2755502732,-24.200481323,49.5826234453,-5.2444497268,-2.910481323,5.9979291816,48.52,-21.29,52.9854178053,135.61,39.955550273200004,7.209518677,40.6007777905,-5.2444497268,-2.910481323,5.9979291816,45.2,10.12,46.3190500766,135.07,42.3555502732,-20.510481323,47.0603068737,-5.2444497268,-2.910481323,5.9979291816,47.6,-17.6,50.7495812791,135.61,37.7155502732,-28.870481323,47.4970254251,-5.2444497268,-2.910481323,5.9979291816,42.96,-25.96,50.1944538769,133.92
2020-03-31 16:30:00,46.7674169906,-1.0946367357,46.7802257536,-6.6625830094000005,-3.1846367357,7.3845733455,53.43,2.09,53.4708612237,135.59,40.8974169906,-16.1746367357,43.9797406772,-6.6625830094000005,-3.1846367357,7.3845733455,47.56,-12.99,49.3020658796,134.06,44.3674169906,-24.5246367357,50.6944326079,-6.6625830094000005,-3.1846367357,7.3845733455,51.03,-21.34,55.3123539546,135.7,40.2074169906,6.4653632643,40.7239156172,-6.6625830094000005,-3.1846367357,7.3845733455,46.87,9.65,47.853102302799996,135.2,43.4574169906,-20.7846367357,48.1720688338,-6.6625830094000005,-3.1846367357,7.3845733455,50.12,-17.6,53.1203765047,135.7,37.9774169906,-27.3846367357,46.8209625106,-6.6625830094000005,-3.1846367357,7.3845733455,44.64,-24.2,50.7776486261,134.06
2020-03-31 17:00:00,49.1823004812,-1.1648531151000001,49.1960929689,-9.1276995188,-3.8248531151,9.8966863069,58.31,2.66,58.3706407366,135.22,43.2923004812,-16.2248531151,46.2327712728,-9.1276995188,-3.8248531151,9.8966863069,52.42,-12.4,53.8666538779,133.7,46.5423004812,-24.4548531151,52.5759029876,-9.1276995188,-3.8248531151,9.8966863069,55.67,-20.63,59.3695696464,135.31,42.4723004812,6.3551468849,42.9451301092,-9.1276995188,-3.8248531151,9.8966863069,51.6,10.18,52.594604286,134.82,45.6723004812,-20.6648531151,50.1297834178,-9.1276995188,-3.8248531151,9.8966863069,54.8,-16.84,57.3290990684,135.31,40.0723004812,-29.9448531151,50.0248287747,-9.1276995188,-3.8248531151,9.8966863069,49.2,-26.12,55.7036300433,133.7
2020-03-31 17:30:00,50.974583635,-1.2665666766,50.9903164131,-11.185416365,-4.4165666766000005,12.0257889748,62.16,3.15,62.2397630137,134.74,45.174583635,-16.3265666766,48.0343604729,-11.185416365,-4.4165666766000005,12.0257889748,56.36,-11.91,57.6046673456,133.26,48.174583635,-24.3765666766,53.9908095082,-11.185416365,-4.4165666766000005,12.0257889748,59.36,-19.96,62.6259626673,134.86,44.244583635,6.1234333234,44.6663141159,-11.185416365,-4.4165666766000005,12.0257889748,55.43,10.54,56.423191154,134.36,47.294583635,-20.4965666766,51.5449986588,-11.185416365,-4.4165666766000005,12.0257889748,58.48,-16.08,60.6504476488,134.86,41.694583635,-29.1765666766,50.8891967664,-11.185416365,-4.4165666766000005,12.0257889748,52.88,-24.76,58.3896566183,133.26
2020-03-31 18:00:00,52.2905335475,-1.632123359,52.3159987512,-13.9994664525,-5.152123359,14.9174205566,66.29,3.52,66.3833902418,134.25,46.8605335475,-16.302123359,49.6152076522,-13.9994664525,-5.152123359,14.9174205566,60.86,-11.15,61.8729512792,132.74,49.3205335475,-24.552123359,55.0937545539,-13.9994664525,-5.152123359,14.9174205566,63.32,-19.4,66.2252399014,134.38,45.8005335475,6.017876641,46.1941956581,-13.9994664525,-5.152123359,14.9174205566,59.8,11.17,60.834274056699996,133.85,48.4405335475,-20.632123359,52.6513988861,-13.9994664525,-5.152123359,14.9174205566,62.44,-15.48,64.3302728115,134.38,43.1205335475,-29.672123359,52.3432451998,-13.9994664525,-5.152123359,14.9174205566,57.12,-24.52,62.1604761887,132.74
2020-03-31 18:30:00,52.9305835984,-2.7375519066000003,53.0013289504,-16.3294164016,-5.7875519066,17.3247105918,69.26,3.05,69.3271238405,133.95,47.8405835984,-16.0575519066,50.463515655,-16.3294164016,-5.7875519066,17.3247105918,64.17,-10.27,64.9866278553,132.33,49.8405835984,-25.497551906600002,55.9840059897,-16.3294164016,-5.7875519066,17.3247105918,66.17,-19.71,69.0431242051,134.08,46.6805835984,6.1324480934,47.081671643,-16.3294164016,-5.7875519066,17.3247105918,63.01,11.92,64.1275798701,133.43,48.9505835984,-21.5475519066,53.4832368859,-16.3294164016,-5.7875519066,17.3247105918,65.28,-15.76,67.1554614309,134.08,43.8305835984,-29.8275519066,53.017005869,-16.3294164016,-5.7875519066,17.3247105918,60.16,-24.04,64.7853934155,132.33
2020-03-31 19:00:00,53.0060169672,-3.0909466815,53.0960618702,-16.9439830328,-5.9709466815,17.9652655223,69.95,2.88,70.0092629586,134.1,47.8960169672,-16.4209466815,50.632755517,-16.9439830328,-5.9709466815,17.9652655223,64.84,-10.45,65.6766937353,132.49,49.8860169672,-25.8809466815,56.199983007,-16.9439830328,-5.9709466815,17.9652655223,66.83,-19.91,69.7327541404,134.22,46.7260169672,5.8090533185,47.085727796,-16.9439830328,-5.9709466815,17.9652655223,63.67,11.78,64.7505776036,133.54,49.0160169672,-21.9309466815,53.6985692703,-16.9439830328,-5.9709466815,17.9652655223,65.96,-15.96,67.8634157702,134.22,43.8960169672,-29.5709466815,52.9273199135,-16.9439830328,-5.9709466815,17.9652655223,60.84,-23.6,65.2569199396,132.49
2020-03-31 19:30:00,52.2966504131,-3.5264791447,52.4154147135,-17.4433495869,-6.0864791447,18.4747306663,69.74,2.56,69.7869701305,133.89,47.0666504131,-16.8764791447,50.000851287,-17.4433495869,-6.0864791447,18.4747306663,64.51,-10.79,65.4061480291,132.28,49.1966504131,-26.2464791447,55.7600939683,-17.4433495869,-6.0864791447,18.4747306663,66.64,-20.16,69.6226629769,133.97,45.9066504131,5.3235208553,46.2142881201,-17.4433495869,-6.0864791447,18.4747306663,63.35,11.41,64.3693296532,133.33,48.3166504131,-22.2864791447,53.2088889172,-17.4433495869,-6.0864791447,18.4747306663,65.76,-16.2,67.7260481646,133.97,43.0766504131,-30.0864791447,52.5432587316,-17.4433495869,-6.0864791447,18.4747306663,60.52,-24.0,65.105071999,132.28
2020-03-31 20:00:00,51.814016925,-3.6906824926,51.9452932147,-17.085983075,-6.0406824926,18.1223801587,68.9,2.35,68.9400645489,133.75,46.914016925,-17.0106824926,49.9027885283,-17.085983075,-6.0406824926,18.1223801587,64.0,-10.97,64.9333573751,132.14,48.764016925,-26.3806824926,55.4424905234,-17.085983075,-6.0406824926,18.1223801587,65.85,-20.34,68.9197946892,133.86,45.764016925,5.1693175074,46.0550441168,-17.085983075,-6.0406824926,18.1223801587,62.85,11.21,63.8418875034,133.21,47.874016925,-22.4006824926,52.8555774982,-17.085983075,-6.0406824926,18.1223801587,64.96,-16.36,66.9884407939,133.86,42.914016925,-28.4406824926,51.4828638411,-17.085983075,-6.0406824926,18.1223801587,60.0,-22.4,64.0449841908,132.14
2020-03-31 20:30:00,52.2187168366,-3.8141893121,52.3578306289,-16.7512831634,-6.0841893121,17.8219765236,68.97,2.27,69.0073459858,133.75,47.7387168366,-17.0341893121,50.6867703718,-16.7512831634,-6.0841893121,17.8219765236,64.49,-10.95,65.4130155244,132.14,49.1387168366,-26.5041893121,55.8308655086,-16.7512831634,-6.0841893121,17.8219765236,65.89,-20.42,68.981653358,133.86,46.5787168366,5.1258106879,46.8599060749,-16.7512831634,-6.0841893121,17.8219765236,63.33,11.21,64.3144851491,133.21,48.2887168366,-22.5641893121,53.3004954295,-16.7512831634,-6.0841893121,17.8219765236,65.04,-16.48,67.0953947749,133.86,43.7687168366,-30.2041893121,53.178883267,-16.7512831634,-6.0841893121,17.8219765236,60.52,-24.12,65.1494036811,132.14
2020-03-31 21:00:00,50.7149168079,-4.7012748958,50.9323548687,-16.9150831921,-5.8212748958,17.8887473237,67.63,1.12,67.6392733551,133.53,45.5249168079,-17.8212748958,48.8888114938,-16.9150831921,-5.8212748958,17.8887473237,62.44,-12.0,63.582651722,131.91,47.7049168079,-27.2612748958,54.9448468611,-16.9150831921,-5.8212748958,17.8887473237,64.62,-21.44,68.0839041184,133.63,44.4149168079,4.2787251042,44.6205370157,-16.9150831921,-5.8212748958,17.8887473237,61.33,10.1,62.1560849797,133.01,46.8449168079,-23.3412748958,52.3379531936,-16.9150831921,-5.8212748958,17.8887473237,63.76,-17.52,66.1232788056,133.63,41.6449168079,-30.4612748958,51.5963987524,-16.9150831921,-5.8212748958,17.8887473237,58.56,-24.64,63.5326939457,131.91
2020-03-31 21:30:00,48.2759335353,-5.6893132357,48.6100199938,-15.5240664647,-5.5393132357,16.4827373553,63.8,-0.15,63.800176332,132.69,43.5659335353,-18.7193132357,47.4173307221,-15.5240664647,-5.5393132357,16.4827373553,59.09,-13.18,60.5420556308,131.09,45.4459335353,-27.9193132357,53.3368627353,-15.5240664647,-5.5393132357,16.4827373553,60.97,-22.38,64.9477120459,132.81,42.5559335353,3.0906867643,42.6680187463,-15.5240664647,-5.5393132357,16.4827373553,58.08,8.63,58.7176574805,132.17,44.5559335353,-24.1393132357,50.67482271,-15.5240664647,-5.5393132357,16.4827373553,60.08,-18.6,62.8932937601,132.81,39.8359335353,-30.7393132357,50.3170644893,-15.5240664647,-5.5393132357,16.4827373553,55.36,-25.2,60.8257313972,131.09
2020-03-31 22:00:00,46.1603835153,-6.5432522689,46.6218313297,-14.8896164847,-5.1732522689,15.7627160762,61.05,-1.37,61.0653698916,133.04,41.1403835153,-19.0932522689,45.3550817218,-14.8896164847,-5.1732522689,15.7627160762,56.03,-13.92,57.7332425904,131.4,43.4603835153,-28.9032522689,52.1938974117,-14.8896164847,-5.1732522689,15.7627160762,58.35,-23.73,62.9907564647,133.16,40.2103835153,2.8267477311,40.3096197599,-14.8896164847,-5.1732522689,15.7627160762,55.1,8.0,55.6777334309,132.49,42.6303835153,-25.0932522689,49.4673721568,-14.8896164847,-5.1732522689,15.7627160762,57.52,-19.92,60.8716420018,133.16,37.6303835153,-31.1732522689,48.8652987357,-14.8896164847,-5.1732522689,15.7627160762,52.52,-26.0,58.6033309634,131.4
2020-03-31 22:30:00,44.0101501979,-6.8735003676,44.5436676504,-14.1298498021,-4.8635003676,14.9434363938,58.14,-2.01,58.1747342065,133.95,38.9601501979,-19.9435003676,43.7679849931,-14.1298498021,-4.8635003676,14.9434363938,53.09,-15.08,55.1901666966,132.31,41.4301501979,-29.5435003676,50.8849266423,-14.1298498021,-4.8635003676,14.9434363938,55.56,-24.68,60.7948682045,134.05,38.1301501979,2.2964996323999998,38.1992442946,-14.1298498021,-4.8635003676,14.9434363938,52.26,7.16,52.7482056567,133.45,40.6301501979,-25.8235003676,48.1421050261,-14.1298498021,-4.8635003676,14.9434363938,54.76,-20.96,58.6342834867,134.05,35.7101501979,-32.3835003676,48.2069074222,-14.1298498021,-4.8635003676,14.9434363938,49.84,-27.52,56.9330835279,132.31
2020-03-31 23:00:00,41.3032168764,-7.4142448313,41.9633977503,-12.8367831236,-4.4542448313000005,13.5876156106,54.14,-2.96,54.220855766,134.22,36.5032168764,-20.7142448313,41.9709992882,-12.8367831236,-4.4542448313000005,13.5876156106,49.34,-16.26,51.9501992296,132.6,38.9232168764,-30.1642448313,49.2432582009,-12.8367831236,-4.4542448313000005,13.5876156106,51.76,-25.71,57.7936129689,134.34,35.7832168764,1.5657551687,35.8174566276,-12.8367831236,-4.4542448313000005,13.5876156106,48.62,6.02,48.9912726922,133.75,38.0832168764,-26.4542448313,46.3698013501,-12.8367831236,-4.4542448313000005,13.5876156106,50.92,-22.0,55.4693284618,134.34,33.5232168764,-32.2142448313,46.4926191969,-12.8367831236,-4.4542448313000005,13.5876156106,46.36,-27.76,54.0357955433,132.6
2020-03-31 23:30:00,39.4372668553,-7.9180157138,40.2242835842,-11.5927331447,-4.0380157138,12.2758719719,51.03,-3.88,51.1772928162,135.56,34.6072668553,-20.8980157138,40.4275893415,-11.5927331447,-4.0380157138,12.2758719719,46.2,-16.86,49.1802765344,133.89,37.1672668553,-31.1280157138,48.4805021403,-11.5927331447,-4.0380157138,12.2758719719,48.76,-27.09,55.7799757978,135.69,33.9772668553,1.7919842862,34.0244892781,-11.5927331447,-4.0380157138,12.2758719719,45.57,5.83,45.9414170439,135.04,36.4072668553,-27.4380157138,45.5887462669,-11.5927331447,-4.0380157138,12.2758719719,48.0,-23.4,53.4,135.69,31.8472668553,-32.7180157138,45.6587007963,-11.5927331447,-4.0380157138,12.2758719719,43.44,-28.68,52.0535877726,133.89
2020-04-01 00:00:00,37.5447334251,-8.6117226129,38.5197192919,-11.0452665749,-3.8317226129,11.6910227051,48.59,-4.78,48.824548129,135.4,32.9047334251,-20.9917226129,39.0304227499,-11.0452665749,-3.8317226129,11.6910227051,43.95,-17.16,47.1812261392,133.67,35.3947334251,-31.7617226129,47.5562212289,-11.0452665749,-3.8317226129,11.6910227051,46.44,-27.93,54.1918674711,135.52,32.3347334251,1.6382773871,32.3762094519,-11.0452665749,-3.8317226129,11.6910227051,43.38,5.47,43.7235096944,134.84,34.6347334251,-28.1517226129,44.6327709817,-11.0452665749,-3.8317226129,11.6910227051,45.68,-24.32,51.7506019289,135.52,30.2747334251,-33.3517226129,45.0432779137,-11.0452665749,-3.8317226129,11.6910227051,41.32,-29.52,50.7816187217,133.67
2020-04-01 00:30:00,37.1017667324,-9.0255658176,38.1837914958,-12.2782332676,-4.2355658176,12.9882650869,49.38,-4.79,49.6117778355,135.77,32.5017667324,-21.4255658176,38.928392098,-12.2782332676,-4.2355658176,12.9882650869,44.78,-17.19,47.9660765542,134.03,34.9017667324,-32.3055658176,47.5582054312,-12.2782332676,-4.2355658176,12.9882650869,47.18,-28.07,54.8987914257,135.9,31.9017667324,1.3244341824,31.92924751,-12.2782332676,-4.2355658176,12.9882650869,44.18,5.5600000000000005,44.5284852651,135.21,34.1617667324,-28.6755658176,44.6017306978,-12.2782332676,-4.2355658176,12.9882650869,46.44,-24.44,52.4784450989,135.9,29.8417667324,-33.8755658176,45.1451547918,-12.2782332676,-4.2355658176,12.9882650869,42.12,-29.64,51.50363094,134.03
2020-04-01 01:00:00,36.7233001131,-9.0470550804,37.8212899942,-12.956699886900001,-4.4570550804,13.70187622,49.68,-4.59,49.8915874672,135.62,32.1433001131,-21.9670550804,38.9325474516,-12.956699886900001,-4.4570550804,13.70187622,45.1,-17.51,48.3798522114,133.94,34.5233001131,-32.2570550804,47.2480248599,-12.956699886900001,-4.4570550804,13.70187622,47.48,-27.8,55.0199091239,135.75,31.5633001131,0.7429449196,31.5720427148,-12.956699886900001,-4.4570550804,13.70187622,44.52,5.2,44.8226549861,135.1,33.7633001131,-28.6170550804,44.2594201951,-12.956699886900001,-4.4570550804,13.70187622,46.72,-24.16,52.5971862365,135.75,29.4433001131,-33.3370550804,44.4777153526,-12.956699886900001,-4.4570550804,13.70187622,42.4,-28.88,51.3012124613,133.94
2020-04-01 01:30:00,38.6402168206,-8.8106980797,39.63199158,-13.7297831794,-4.7206980797,14.5186754393,52.37,-4.09,52.5294679204,135.46,33.9202168206,-21.9306980797,40.3922842561,-13.7297831794,-4.7206980797,14.5186754393,47.65,-17.21,50.6626746234,133.8,36.3302168206,-31.9206980797,48.3613029201,-13.7297831794,-4.7206980797,14.5186754393,50.06,-27.2,56.9723055528,135.58,33.2702168206,0.7093019203,33.2777769165,-13.7297831794,-4.7206980797,14.5186754393,47.0,5.43,47.3126293922,134.93,35.5502168206,-28.2406980797,45.4021469099,-13.7297831794,-4.7206980797,14.5186754393,49.28,-23.52,54.6050254098,135.58,31.1102168206,-33.8406980797,45.9677978279,-13.7297831794,-4.7206980797,14.5186754393,44.84,-29.12,53.4658769684,133.8
2020-04-01 02:00:00,38.5436001089,-9.3458143355,39.6604759799,-15.2763998911,-5.2258143355,16.1455111131,53.82,-4.12,53.9774656686,134.9,34.4636001089,-21.4958143355,40.6178503421,-15.2763998911,-5.2258143355,16.1455111131,49.74,-16.27,52.3333593418,133.16,36.1636001089,-32.2558143355,48.4586785961,-15.2763998911,-5.2258143355,16.1455111131,51.44,-27.03,58.109332297,135.03,33.7336001089,0.9641856645,33.7473766433,-15.2763998911,-5.2258143355,16.1455111131,49.01,6.19,49.3993542468,134.27,35.4036001089,-28.5858143355,45.5034469232,-15.2763998911,-5.2258143355,16.1455111131,50.68,-23.36,55.804587625,135.03,31.4836001089,-33.9058143355,46.2690103803,-15.2763998911,-5.2258143355,16.1455111131,46.76,-28.68,54.8547172083,133.16
2020-04-01 02:30:00,39.5362333713,-9.2663668067,40.6076261678,-15.6037666287,-5.3163668067,16.4845773081,55.14,-3.95,55.2812997315,135.0,34.8062333713,-21.5163668067,40.919774218,-15.6037666287,-5.3163668067,16.4845773081,50.41,-16.2,52.9491085855,133.28,37.1062333713,-32.2063668067,49.1337217997,-15.6037666287,-5.3163668067,16.4845773081,52.71,-26.89,59.172765695,135.14,34.0662333713,0.9436331933000001,34.0793001646,-15.6037666287,-5.3163668067,16.4845773081,49.67,6.26,50.0629254039,134.36,36.3562333713,-28.4763668067,46.1809394821,-15.6037666287,-5.3163668067,16.4845773081,51.96,-23.16,56.8878475599,135.14,31.7562333713,-33.0763668067,45.8530740415,-15.6037666287,-5.3163668067,16.4845773081,47.36,-27.76,54.8961492274,133.28
2020-04-01 03:00:00,37.3827167145,-9.4602659079,38.5611739967,-15.4572832855,-5.2602659079,16.3278291267,52.84,-4.2,53.0066561858,135.12,33.4727167145,-21.6102659079,39.8425194592,-15.4572832855,-5.2602659079,16.3278291267,48.93,-16.35,51.5894117043,133.37,35.0527167145,-32.4702659079,47.7808655969,-15.4572832855,-5.2602659079,16.3278291267,50.51,-27.21,57.3728524653,135.25,32.7727167145,0.9197340921,32.7856198912,-15.4572832855,-5.2602659079,16.3278291267,48.23,6.18,48.624328273,134.49,34.2627167145,-28.8202659079,44.7721060891,-15.4572832855,-5.2602659079,16.3278291267,49.72,-23.56,55.0195601582,135.25,30.5427167145,-34.5002659079,46.0773902474,-15.4572832855,-5.2602659079,16.3278291267,46.0,-29.24,54.5066748206,133.37
2020-04-01 03:30:00,36.7939833457,-9.542803923,38.011344585,-15.3760166543,-5.212803923,16.2356155686,52.17,-4.33,52.3493820403,135.36,32.9539833457,-21.742803923,39.4805590232,-15.3760166543,-5.212803923,16.2356155686,48.33,-16.53,51.0786628643,133.63,34.4939833457,-32.632803923,47.4840476258,-15.3760166543,-5.212803923,16.2356155686,49.87,-27.42,56.9110999718,135.51,32.2639833457,0.8471960770000001,32.2751043767,-15.3760166543,-5.212803923,16.2356155686,47.64,6.06,48.0238815591,134.74,33.7439833457,-28.972803923,44.475608812,-15.3760166543,-5.212803923,16.2356155686,49.12,-23.76,54.5647505263,135.51,30.0639833457,-33.972803923,45.3651242807,-15.3760166543,-5.212803923,16.2356155686,45.44,-28.76,53.7766789603,133.63
2020-04-01 04:00:00,36.0377000293,-9.6190088632,37.2993452343,-15.1422999707,-5.1390088632,15.9905803678,51.18,-4.48,51.3757024283,135.36,32.3077000293,-21.9390088632,39.0526259178,-15.1422999707,-5.1390088632,15.9905803678,47.45,-16.8,50.336294063,133.63,33.7777000293,-32.7290088632,47.0331908383,-15.1422999707,-5.1390088632,15.9905803678,48.92,-27.59,56.1638184243,135.51,31.6477000293,0.6609911368,31.6546019786,-15.1422999707,-5.1390088632,15.9905803678,46.79,5.8,47.1481081275,134.74,33.0177000293,-29.0590088632,43.9840256381,-15.1422999707,-5.1390088632,15.9905803678,48.16,-23.92,53.7731531529,135.51,29.4977000293,-33.2190088632,44.425407785,-15.1422999707,-5.1390088632,15.9905803678,44.64,-28.08,52.7372354224,133.63
2020-04-01 04:30:00,35.8891666833,-9.4590328727,37.1147624013,-15.0608333167,-5.1090328727,15.9038019696,50.95,-4.35,51.1353595861,135.64,31.9691666833,-22.4890328727,39.0868803817,-15.0608333167,-5.1090328727,15.9038019696,47.03,-17.38,50.138660732,133.96,33.6291666833,-32.619032872700004,46.8499963433,-15.0608333167,-5.1090328727,15.9038019696,48.69,-27.51,55.924200486,135.79,31.3391666833,0.1809671273,31.3396891737,-15.0608333167,-5.1090328727,15.9038019696,46.4,5.29,46.7005792255,135.1,32.8591666833,-28.9490328727,43.7923662227,-15.0608333167,-5.1090328727,15.9038019696,47.92,-23.84,53.5226307276,135.79,29.1791666833,-34.9490328727,45.5286576462,-15.0608333167,-5.1090328727,15.9038019696,44.24,-29.84,53.3629384498,133.96
2020-04-01 05:00:00,36.1126333136,-9.2159743992,37.2700478799,-14.847366686400001,-5.0259743992,15.6749710105,50.96,-4.19,51.1319635844,135.64,31.8526333136,-22.3259743992,38.8978069033,-14.847366686400001,-5.0259743992,15.6749710105,46.7,-17.3,49.8014056027,133.96,33.8626333136,-32.3859743992,46.8564752485,-14.847366686400001,-5.0259743992,15.6749710105,48.71,-27.36,55.8680024701,135.79,31.2126333136,0.3640256008,31.2147560139,-14.847366686400001,-5.0259743992,15.6749710105,46.06,5.39,46.3742999947,135.1,33.1126333136,-28.7459743992,43.849487216200004,-14.847366686400001,-5.0259743992,15.6749710105,47.96,-23.72,53.50513994,135.79,29.1126333136,-34.9059743992,45.4529698393,-14.847366686400001,-5.0259743992,15.6749710105,43.96,-29.88,53.1535135245,133.96
2020-04-01 05:30:00,35.6058999705,-9.3569832194,36.814850912,-14.9741000295,-5.0669832194,15.8081621525,50.58,-4.29,50.7616045846,135.37,31.7958999705,-22.3669832194,38.8749430002,-14.9741000295,-5.0669832194,15.8081621525,46.77,-17.3,49.867052249,133.7,33.3658999705,-32.4369832194,46.5343009104,-14.9741000295,-5.0669832194,15.8081621525,48.34,-27.37,55.5506300594,135.5,31.1558999705,0.2330167806,31.1567713313,-14.9741000295,-5.0669832194,15.8081621525,46.13,5.3,46.4334674561,134.8,32.5858999705,-28.7869832194,43.480240107,-14.9741000295,-5.0669832194,15.8081621525,47.56,-23.72,53.1468907839,135.5,28.9858999705,-35.0269832194,45.4650629665,-14.9741000295,-5.0669832194,15.8081621525,43.96,-29.96,53.1985262954,133.7
2020-04-01 06:00:00,37.3308499694,-8.7357582713,38.3393509598,-15.2791500306,-5.1657582713,16.1287781364,52.61,-3.5700000000000003,52.7309870949,135.37,32.8208499694,-21.9257582713,39.4708382035,-15.2791500306,-5.1657582713,16.1287781364,48.1,-16.76,50.9363092499,133.7,35.0008499694,-31.8657582713,47.3337728138,-15.2791500306,-5.1657582713,16.1287781364,50.28,-26.7,56.9295037744,135.5,32.1508499694,0.7042417287,32.1585620041,-15.2791500306,-5.1657582713,16.1287781364,47.43,5.87,47.7918591394,134.8,34.2408499694,-28.1657582713,44.3367313368,-15.2791500306,-5.1657582713,16.1287781364,49.52,-23.0,54.6006446848,135.5,30.0008499694,-34.0457582713,45.3780195156,-15.2791500306,-5.1657582713,16.1287781364,45.28,-28.88,53.7059847689,133.7
2020-04-01 06:30:00,40.0800499672,-8.3506663186,40.9407380653,-16.4199500328,-5.5406663186,17.32956267,56.5,-2.81,56.5698338339,134.93,35.3500499672,-20.5906663186,40.9096757763,-16.4199500328,-5.5406663186,17.32956267,51.77,-15.05,53.913221013,133.19,37.5900499672,-31.3206663186,48.9284783656,-16.4199500328,-5.5406663186,17.32956267,54.01,-25.78,59.8472096258,135.06,34.5800499672,1.8793336814,34.6310807053,-16.4199500328,-5.5406663186,17.32956267,51.0,7.42,51.5369420901,134.3,36.7800499672,-27.5806663186,45.9724398979,-16.4199500328,-5.5406663186,17.32956267,53.2,-22.04,57.5847340881,135.06,32.2200499672,-33.7406663186,46.6536620589,-16.4199500328,-5.5406663186,17.32956267,48.64,-28.2,56.223568012,133.19
2020-04-01 07:00:00,40.8725332991,-7.9390731402,41.6364366944,-17.3274667009,-5.8390731402,18.2848537705,58.2,-2.1,58.2378742744,135.36,36.6525332991,-19.8490731402,41.682057312,-17.3274667009,-5.8390731402,18.2848537705,53.98,-14.01,55.7684543447,133.58,38.3125332991,-31.0690731402,49.3268437424,-17.3274667009,-5.8390731402,18.2848537705,55.64,-25.23,61.0930642545,135.49,35.8025332991,2.7209268598,35.905777162,-17.3274667009,-5.8390731402,18.2848537705,53.13,8.56,53.8151512123,134.65,37.5125332991,-27.2790731402,46.3825181065,-17.3274667009,-5.8390731402,18.2848537705,54.84,-21.44,58.8820787677,135.49,33.4325332991,-32.1190731402,46.3612892635,-17.3274667009,-5.8390731402,18.2848537705,50.76,-26.28,57.1595661285,133.58
2020-04-01 07:30:00,42.4115499637,-6.6947337801,42.9366863033,-18.3384500363,-6.1847337801,19.3532860689,60.75,-0.51,60.752140703,134.37,38.5415499637,-18.6547337801,42.8188062189,-18.3384500363,-6.1847337801,19.3532860689,56.88,-12.47,58.2308792652,132.6,39.7215499637,-29.5847337801,49.5283555588,-18.3384500363,-6.1847337801,19.3532860689,58.06,-23.4,62.5981117926,134.5,37.6115499637,3.6452662199,37.7877844877,-18.3384500363,-6.1847337801,19.3532860689,55.95,9.83,56.8069661221,133.7,38.8615499637,-25.7847337801,46.637673202,-18.3384500363,-6.1847337801,19.3532860689,57.2,-19.6,60.4648658313,134.5,35.1015499637,-32.1847337801,47.623270555,-18.3384500363,-6.1847337801,19.3532860689,53.44,-26.0,59.4292318645,132.6
2020-04-01 08:00:00,44.7792166288,-5.5682486866000005,45.124091518,-19.1307833712,-6.4782486866,20.1978854943,63.91,0.91,63.9164783135,133.94,40.8192166288,-18.1382486866,44.6677121824,-19.1307833712,-6.4782486866,20.1978854943,59.95,-11.66,61.0733829094,132.27,41.9592166288,-28.2682486866,50.5931788279,-19.1307833712,-6.4782486866,20.1978854943,61.09,-21.79,64.8597887755,134.09,39.799216628799996,4.0017513134,39.9998957229,-19.1307833712,-6.4782486866,20.1978854943,58.93,10.48,59.854618034,133.31,41.0692166288,-24.3982486866,47.769813622,-19.1307833712,-6.4782486866,20.1978854943,60.2,-17.92,62.8105596218,134.09,37.1092166288,-32.0382486866,49.0259455565,-19.1307833712,-6.4782486866,20.1978854943,56.24,-25.56,61.7758140375,132.27
2020-04-01 08:30:00,46.3223832945,-5.0279284754,46.5944552371,-19.4076167055,-6.6179284754,20.5049399778,65.73,1.5899999999999999,65.7492281324,133.14,42.3923832945,-16.7479284754,45.5807774134,-19.4076167055,-6.6179284754,20.5049399778,61.8,-10.13,62.6247307379,131.37,43.4123832945,-27.5079284754,51.3937851527,-19.4076167055,-6.6179284754,20.5049399778,62.82,-20.89,66.202299809,133.26,41.3123832945,5.1520715246,41.6324014977,-19.4076167055,-6.6179284754,20.5049399778,60.72,11.77,61.8502328209,132.45,42.4723832945,-23.6579284754,48.6168789873,-19.4076167055,-6.6179284754,20.5049399778,61.88,-17.04,64.1833000086,133.26,38.5523832945,-29.7379284754,48.6891224782,-19.4076167055,-6.6179284754,20.5049399778,57.96,-23.12,62.4010897341,131.37
2020-04-01 09:00:00,47.7143832953,-4.7856626524,47.9537792074,-19.0056167047,-6.5856626524,20.1142839519,66.72,1.8,66.7442761591,132.75,43.7243832953,-15.1856626524,46.2863483626,-19.0056167047,-6.5856626524,20.1142839519,62.73,-8.6,63.3167663419,130.88,44.7843832953,-27.1356626524,52.3639682867,-19.0056167047,-6.5856626524,20.1142839519,63.79,-20.55,67.0184049348,132.88,42.6043832953,6.5143373476,43.0995367383,-19.0056167047,-6.5856626524,20.1142839519,61.61,13.1,62.9873169773,131.94,43.8343832953,-23.2656626524,49.6260437425,-19.0056167047,-6.5856626524,20.1142839519,62.84,-16.68,65.0160595545,132.88,39.7543832953,-29.1056626524,49.2701795169,-19.0056167047,-6.5856626524,20.1142839519,58.76,-22.52,62.9276409855,130.88
2020-04-01 09:30:00,48.1692666304,-4.0647098963,48.3404604266,-18.1107333696,-6.6047098963,19.2774701659,66.28,2.54,66.3286514261,132.41,44.8592666304,-15.5647098963,47.4827757906,-18.1107333696,-6.6047098963,19.2774701659,62.97,-8.96,63.6042647941,130.64,45.2492666304,-26.3047098963,52.3396015778,-18.1107333696,-6.6047098963,19.2774701659,63.36,-19.7,66.3519374246,132.53,43.7392666304,6.0652901037,44.1577987383,-18.1107333696,-6.6047098963,19.2774701659,61.85,12.67,63.1343915786,131.73,44.2492666304,-22.4447098963,49.6161526084,-18.1107333696,-6.6047098963,19.2774701659,62.36,-15.84,64.3403077394,132.53,40.8892666304,-29.8047098963,50.5989412694,-18.1107333696,-6.6047098963,19.2774701659,59.0,-23.2,63.3974762905,130.64
2020-04-01 10:00:00,49.3300332967,-3.2066794339,49.4341478944,-18.3199667033,-6.4866794339,19.4344588319,67.65,3.2800000000000002,67.7294684757,132.41,45.1900332967,-15.4166794339,47.7473885582,-18.3199667033,-6.4866794339,19.4344588319,63.51,-8.93,64.1347409755,130.72,46.3400332967,-25.4466794339,52.8671181374,-18.3199667033,-6.4866794339,19.4344588319,64.66,-18.96,67.3824695303,132.53,44.0600332967,6.2133205661,44.4959760716,-18.3199667033,-6.4866794339,19.4344588319,62.38,12.7,63.6596764051,131.73,45.3600332967,-21.6066794339,50.2432206057,-18.3199667033,-6.4866794339,19.4344588319,63.68,-15.12,65.4504148192,132.53,41.1600332967,-30.0866794339,50.983885889,-18.3199667033,-6.4866794339,19.4344588319,59.48,-23.6,63.9908618476,130.72
2020-04-01 10:30:00,49.6133832978,-2.7101060958,49.6873472556,-17.7866167022,-6.2401060958,18.8494736743,67.4,3.5300000000000002,67.4923766065,131.96,44.9933832978,-15.2201060958,47.4979596419,-17.7866167022,-6.2401060958,18.8494736743,62.78,-8.98,63.4189940002,130.33,46.6233832978,-24.8301060958,52.8230445815,-17.7866167022,-6.2401060958,18.8494736743,64.41,-18.59,67.0390647309,132.09,43.8733832978,6.3098939042,44.3248070845,-17.7866167022,-6.2401060958,18.8494736743,61.66,12.55,62.9242250648,131.41,45.5733832978,-20.9601060958,50.1623296185,-17.7866167022,-6.2401060958,18.8494736743,63.36,-14.72,65.04742885,132.09,41.0133832978,-29.8401060958,50.7201098317,-17.7866167022,-6.2401060958,18.8494736743,58.8,-23.6,63.3592929253,130.33
2020-04-01 11:00:00,50.509883299,-2.2937969885,50.561940385,-17.190116701,-6.0537969885,18.2249436261,67.7,3.76,67.8043331949,132.08,45.239883299,-14.9937969885,47.6598467164,-17.190116701,-6.0537969885,18.2249436261,62.43,-8.94,63.0668573817,130.45,47.529883299,-24.4137969885,53.4333537204,-17.190116701,-6.0537969885,18.2249436261,64.72,-18.36,67.2738284922,132.19,44.129883299,6.5262030115,44.6098411309,-17.190116701,-6.0537969885,18.2249436261,61.32,12.58,62.5971149495,131.53,46.489883299,-20.5737969885,50.8388667426,-17.190116701,-6.0537969885,18.2249436261,63.68,-14.52,65.314414948,132.19,41.249883299,-28.8937969885,50.3627280495,-17.190116701,-6.0537969885,18.2249436261,58.44,-22.84,62.7447145184,130.45
2020-04-01 11:30:00,49.1403499723,-1.8813149118,49.176349409,-14.0396500277,-5.7713149118,15.179586579,63.18,3.89,63.2996405993,131.9,46.1903499723,-14.5013149118,48.4131858561,-14.0396500277,-5.7713149118,15.179586579,60.23,-8.73,60.8593936874,130.25,46.3403499723,-24.0213149118,52.196279615,-14.0396500277,-5.7713149118,15.179586579,60.38,-18.25,63.0777845204,132.01,45.1203499723,6.9686850882,45.655323386,-14.0396500277,-5.7713149118,15.179586579,59.16,12.74,60.5162226184,131.34,45.3203499723,-20.2513149118,49.6391969845,-14.0396500277,-5.7713149118,15.179586579,59.36,-14.48,61.1005728287,132.01,42.3203499723,-29.4913149118,51.5824551277,-14.0396500277,-5.7713149118,15.179586579,56.36,-23.72,61.1480825537,130.25
2020-04-01 12:00:00,50.6349666496,-1.7632603978999999,50.6656583381,-14.9250333504,-5.5532603979,15.9246764977,65.56,3.79,65.6694578933,131.98,45.8049666496,-13.6032603979,47.7822525968,-14.9250333504,-5.5532603979,15.9246764977,60.73,-8.05,61.2612063218,130.25,47.7249666496,-23.9132603979,53.3808623438,-14.9250333504,-5.5532603979,15.9246764977,62.65,-18.36,65.2848535267,132.08,44.7449666496,7.8567396021,45.429510207,-14.9250333504,-5.5532603979,15.9246764977,59.67,13.41,61.1582946132,131.34,46.6749666496,-20.0732603979,50.8083486717,-14.9250333504,-5.5532603979,15.9246764977,61.6,-14.52,63.2881537098,132.08,41.9149666496,-27.0732603979,49.8981548538,-14.9250333504,-5.5532603979,15.9246764977,56.84,-21.52,60.7774300213,130.25
2020-04-01 12:30:00,51.6708500036,-1.2796254017,51.6866924968,-13.7991499964,-5.2796254017,14.7746737699,65.47,4.0,65.5920795523,131.98,46.6508500036,-13.1896254017,48.4795629548,-13.7991499964,-5.2796254017,14.7746737699,60.45,-7.91,60.9653229303,130.25,48.7808500036,-23.4096254017,54.1071334347,-13.7991499964,-5.2796254017,14.7746737699,62.58,-18.13,65.1533061325,132.01,45.5808500036,8.2303745983,46.3179549751,-13.7991499964,-5.2796254017,14.7746737699,59.38,13.51,60.8974917382,131.34,47.6808500036,-19.5996254017,51.5520006687,-13.7991499964,-5.2796254017,14.7746737699,61.48,-14.32,63.1256904913,132.01,42.7608500036,-26.5996254017,50.3590147296,-13.7991499964,-5.2796254017,14.7746737699,56.56,-21.32,60.4448178093,130.25
2020-04-01 13:00:00,51.5091499975,-1.2078398535,51.5233093908,-12.8308500025,-4.9078398535000005,13.7374525955,64.34,3.7,64.4463001265,132.09,46.2091499975,-13.0578398535,48.018670589,-12.8308500025,-4.9078398535000005,13.7374525955,59.04,-8.15,59.5998666106,130.36,48.6591499975,-23.3778398535,53.98366674,-12.8308500025,-4.9078398535000005,13.7374525955,61.49,-18.47,64.2040575042,132.19,45.1791499975,8.4021601465,45.9538016885,-12.8308500025,-4.9078398535000005,13.7374525955,58.01,13.31,59.5173604925,131.46,47.6091499975,-19.5478398535,51.4660004899,-12.8308500025,-4.9078398535000005,13.7374525955,60.44,-14.64,62.1878058786,132.19,42.3691499975,-27.0678398535,50.2773589784,-12.8308500025,-4.9078398535000005,13.7374525955,55.2,-22.16,59.4819771023,130.36
2020-04-01 13:30:00,49.9347666421,-2.3442451248,49.9897630001,-14.0652333579,-5.3642451248,15.0534353278,64.0,3.02,64.071213505,132.42,44.7347666421,-14.1242451248,46.911551316,-14.0652333579,-5.3642451248,15.0534353278,58.8,-8.76,59.4489495281,130.67,47.1047666421,-24.6242451248,53.1527279486,-14.0652333579,-5.3642451248,15.0534353278,61.17,-19.26,64.1304646794,132.52,43.7247666421,7.4557548752,44.3558733278,-14.0652333579,-5.3642451248,15.0534353278,57.79,12.82,59.1949026522,131.78,46.0547666421,-20.8042451248,50.5357115877,-14.0652333579,-5.3642451248,15.0534353278,60.12,-15.44,62.0709916144,132.52,40.9747666421,-28.2442451248,49.7661419445,-14.0652333579,-5.3642451248,15.0534353278,55.04,-22.88,59.6061741768,130.67
2020-04-01 14:00:00,49.8997666697,-3.2378400631,50.0047029985,-15.2602333303,-5.5578400631000004,16.2408222533,65.16,2.32,65.2012883308,132.64,44.4697666697,-14.2978400631,46.7117584568,-15.2602333303,-5.5578400631000004,16.2408222533,59.73,-8.74,60.3660542027,130.82,47.0197666697,-25.5578400631,53.5169285961,-15.2602333303,-5.5578400631000004,16.2408222533,62.28,-20.0,65.4125247946,132.75,43.4397666697,7.3521599369,44.057548548,-15.2602333303,-5.5578400631000004,16.2408222533,58.7,12.91,60.1028959369,131.94,46.0197666697,-21.7178400631,50.886967893,-15.2602333303,-5.5578400631000004,16.2408222533,61.28,-16.16,63.3749477317,132.75,40.6597666697,-28.4378400631,49.6178130623,-15.2602333303,-5.5578400631000004,16.2408222533,55.92,-22.88,60.4197053948,130.82
2020-04-01 14:30:00,49.9599000783,-3.3360546825,50.071158132,-15.9800999217,-5.7060546825,16.9682837537,65.94,2.37,65.9825772458,132.41,44.7699000783,-14.3960546825,47.0275487714,-15.9800999217,-5.7060546825,16.9682837537,60.75,-8.69,61.3683843685,130.58,47.0599000783,-25.5960546825,53.5704415764,-15.9800999217,-5.7060546825,16.9682837537,63.04,-19.89,66.1033561932,132.49,43.7199000783,7.2239453175,44.3126962485,-15.9800999217,-5.7060546825,16.9682837537,59.7,12.93,61.0841624318,131.71,46.0199000783,-21.7460546825,50.8991365101,-15.9800999217,-5.7060546825,16.9682837537,62.0,-16.04,64.0412492071,132.49,40.8999000783,-29.5060546825,50.4322227286,-15.9800999217,-5.7060546825,16.9682837537,56.88,-23.8,61.6585306345,130.58
2020-04-01 15:00:00,50.120733488,-3.2692653004,50.2272438123,-16.589266512000002,-5.8592653004,17.593599781400002,66.71,2.59,66.7602591367,132.32,45.010733488,-15.1392653004,47.4885616013,-16.589266512000002,-5.8592653004,17.593599781400002,61.6,-9.28,62.2950912994,130.58,47.180733488,-25.4992653004,53.6305336849,-16.589266512000002,-5.8592653004,17.593599781400002,63.77,-19.64,66.7258757904,132.41,43.920733488,6.4907346996,44.3977529506,-16.589266512000002,-5.8592653004,17.593599781400002,60.51,12.35,61.757449753,131.71,46.170733488,-21.6592653004,50.9986313951,-16.589266512000002,-5.8592653004,17.593599781400002,62.76,-15.8,64.7182941679,132.41,41.130733488,-26.0192653004,48.669696979,-16.589266512000002,-5.8592653004,17.593599781400002,57.72,-20.16,61.1393817437,130.58
2020-04-01 15:30:00,50.5187834512,-3.2897136044,50.6257809519,-16.1812165488,-5.6897136044,17.1523937076,66.7,2.4,66.743164444,133.03,45.2087834512,-15.1997136044,47.695549004,-16.1812165488,-5.6897136044,17.1523937076,61.39,-9.51,62.1222359546,131.26,47.5787834512,-25.7497136044,54.0998002345,-16.1812165488,-5.6897136044,17.1523937076,63.76,-20.06,66.8411639635,133.12,44.1487834512,6.6402863956000004,44.6453635178,-16.1812165488,-5.6897136044,17.1523937076,60.33,12.33,61.5770882715,132.4,46.5787834512,-21.8897136044,51.4659365938,-16.1812165488,-5.6897136044,17.1523937076,62.76,-16.2,64.8171088525,133.12,41.3787834512,-27.5697136044,49.7221563102,-16.1812165488,-5.6897136044,17.1523937076,57.56,-21.88,61.5783078689,131.26
2020-04-01 16:00:00,50.6213667008,-3.1186327974,50.7173405965,-16.6786332992,-5.8686327974,17.680997133600002,67.3,2.75,67.3561615593,133.13,45.2713667008,-15.8886327974,47.9785920503,-16.6786332992,-5.8686327974,17.680997133600002,61.95,-10.02,62.7551025814,131.48,47.6713667008,-25.6186327974,54.1190682619,-16.6786332992,-5.8686327974,17.680997133600002,64.35,-19.75,67.3125916898,133.22,44.1913667008,6.0313672026,44.6010569518,-16.6786332992,-5.8686327974,17.680997133600002,60.87,11.9,62.0223096958,132.56,46.6813667008,-21.7086327974,51.4821788097,-16.6786332992,-5.8686327974,17.680997133600002,63.36,-15.84,65.3099931098,133.22,41.4013667008,-28.7486327974,50.4039388582,-16.6786332992,-5.8686327974,17.680997133600002,58.08,-22.88,62.4242004354,131.48
2020-04-01 16:30:00,51.2509833562,-3.3190492564,51.3583428758,-17.9390166438,-6.2590492564,18.9995793569,69.19,2.94,69.2524346142,133.56,46.3109833562,-16.0390492564,49.0097773966,-17.9390166438,-6.2590492564,18.9995793569,64.25,-9.78,64.9900830897,131.88,48.1909833562,-25.9790492564,54.7474371738,-17.9390166438,-6.2590492564,18.9995793569,66.13,-19.72,69.0076466777,133.67,45.1709833562,6.0409507436,45.5731370793,-17.9390166438,-6.2590492564,18.9995793569,63.11,12.3,64.2974501827,133.0,47.2609833562,-22.0190492564,52.138652437,-17.9390166438,-6.2590492564,18.9995793569,65.2,-15.76,67.0776982312,133.67,42.3809833562,-28.8990492564,51.2962259641,-17.9390166438,-6.2590492564,18.9995793569,60.32,-22.64,64.42881343,131.88
2020-04-01 17:00:00,53.2628500598,-3.3178964627,53.3660906703,-19.4371499402,-6.6578964627,20.5458118142,72.7,3.34,72.7766830791,132.25,48.2728500598,-15.3178964627,50.6449010754,-19.4371499402,-6.6578964627,20.5458118142,67.71,-8.66,68.2615536008,130.55,50.0428500598,-25.4978964627,56.16430865,-19.4371499402,-6.6578964627,20.5458118142,69.48,-18.84,71.9889991596,132.36,47.0528500598,6.3421035373,47.4783421786,-19.4371499402,-6.6578964627,20.5458118142,66.49,13.0,67.7489490693,131.62,49.0028500598,-21.5378964627,53.5271921366,-19.4371499402,-6.6578964627,20.5458118142,68.44,-14.88,70.0389034751,132.36,44.0428500598,-28.8578964627,52.6550171365,-19.4371499402,-6.6578964627,20.5458118142,63.48,-22.2,67.2499100371,130.55
2020-04-01 17:30:00,55.0051333544,-3.2295539181,55.099861287,-20.6448666456,-7.0595539181,21.8185201225,75.65,3.83,75.7468903652,131.89,50.0651333544,-14.8695539181,52.2266331627,-20.6448666456,-7.0595539181,21.8185201225,70.71,-7.8100000000000005,71.140004217,130.16,51.6751333544,-25.2695539181,57.5227760319,-20.6448666456,-7.0595539181,21.8185201225,72.32,-18.21,74.5773859826,131.98,48.7251333544,6.6604460819,49.178248875,-20.6448666456,-7.0595539181,21.8185201225,69.37,13.72,70.7137560875,131.19,50.6351333544,-21.2995539181,54.9325743701,-20.6448666456,-7.0595539181,21.8185201225,71.28,-14.24,72.6884860208,131.98,45.5551333544,-27.8595539181,53.3987351859,-20.6448666456,-7.0595539181,21.8185201225,66.2,-20.8,69.3907774852,130.16
2020-04-01 18:00:00,56.1400333607,-3.4644779717,56.2468306072,-21.8999666393,-7.4144779717,23.1210514985,78.04,3.95,78.139900819,131.23,51.1100333607,-14.5344779717,53.1364899108,-21.8999666393,-7.4144779717,23.1210514985,73.01,-7.12,73.3563528265,129.48,52.7000333607,-25.2544779717,58.4387044162,-21.8999666393,-7.4144779717,23.1210514985,74.6,-17.84,76.703491446,131.34,49.7100333607,6.7755220283,50.1696632984,-21.8999666393,-7.4144779717,23.1210514985,71.61,14.19,73.0023848925,130.48,51.6600333607,-21.2144779717,55.846334906,-21.8999666393,-7.4144779717,23.1210514985,73.56,-13.8,74.8432602176,131.34,46.4200333607,-28.7344779717,54.5938615736,-21.8999666393,-7.4144779717,23.1210514985,68.32,-21.32,71.5693006812,129.48
2020-04-01 18:30:00,56.5331000213,-3.6364796059,56.6499371751,-22.2968999787,-7.5164796059,23.5297516843,78.83,3.88,78.9254287286,131.07,51.3931000213,-14.7164796059,53.4586335571,-22.2968999787,-7.5164796059,23.5297516843,73.69,-7.2,74.0409082872,129.33,53.0631000213,-25.3564796059,58.8102341594,-22.2968999787,-7.5164796059,23.5297516843,75.36,-17.84,77.4428511872,131.17,49.9531000213,6.5635203941,50.3824572813,-22.2968999787,-7.5164796059,23.5297516843,72.25,14.08,73.6091631524,130.33,52.0231000213,-21.3564796059,56.236128574,-22.2968999787,-7.5164796059,23.5297516843,74.32,-13.84,75.5976719218,131.17,46.6631000213,-28.7164796059,54.7912502555,-22.2968999787,-7.5164796059,23.5297516843,68.96,-21.2,72.1451425946,129.33
2020-04-01 19:00:00,55.8981333491,-4.0139896099,56.0420683461,-22.2718666509,-7.5039896099,23.5020404259,78.17,3.49,78.2478689806,131.07,50.6781333491,-15.1239896099,52.8867493941,-22.2718666509,-7.5039896099,23.5020404259,72.95,-7.62,73.3468942764,129.33,52.4481333491,-25.7439896099,58.4256766571,-22.2718666509,-7.5039896099,23.5020404259,74.72,-18.24,76.9140819356,131.17,49.2781333491,6.1660103901,49.6624013768,-22.2718666509,-7.5039896099,23.5020404259,71.55,13.67,72.8441583107,130.33,51.4081333491,-21.7439896099,55.8175354042,-22.2718666509,-7.5039896099,23.5020404259,73.68,-14.24,75.0434540783,131.17,46.0081333491,-29.2639896099,54.5264103179,-22.2718666509,-7.5039896099,23.5020404259,68.28,-21.76,71.6634914025,129.33
2020-04-01 19:30:00,54.9573999983,-4.763813456,55.1634818808,-22.2326000017,-7.4638134560000005,23.4520151403,77.19,2.7,77.2372067076,131.6,49.8273999983,-15.783813456,52.267566978,-22.2326000017,-7.4638134560000005,23.4520151403,72.06,-8.32,72.5387206945,129.85,51.5773999983,-26.623813456,58.0435666851,-22.2326000017,-7.4638134560000005,23.4520151403,73.81,-19.16,76.2562895767,131.71,48.4473999983,5.6561865440000005,48.7764596175,-22.2326000017,-7.4638134560000005,23.4520151403,70.68,13.12,71.8873897147,130.85,50.5273999983,-22.623813456,55.3611333508,-22.2326000017,-7.4638134560000005,23.4520151403,72.76,-15.16,74.3225618504,131.71,45.2073999983,-29.423813456,53.939501415,-22.2326000017,-7.4638134560000005,23.4520151403,67.44,-21.96,70.9252789913,129.85
2020-04-01 20:00:00,53.9938000224,-5.0102265209,54.2257578153,-21.1761999776,-7.2602265209,22.3862085809,75.17,2.25,75.203666134,132.04,49.2138000224,-16.0302265209,51.7587313886,-21.1761999776,-7.2602265209,22.3862085809,70.39,-8.77,70.9342301008,130.25,50.6838000224,-27.0402265209,57.4458130329,-21.1761999776,-7.2602265209,22.3862085809,71.86,-19.78,74.5325968956,132.13,47.9038000224,5.5497734791,48.2242059785,-21.1761999776,-7.2602265209,22.3862085809,69.08,12.81,70.2576864122,131.3,49.7438000224,-23.0202265209,54.8121927105,-21.1761999776,-7.2602265209,22.3862085809,70.92,-15.76,72.6500103235,132.13,44.7838000224,-29.5802265209,53.6710214685,-21.1761999776,-7.2602265209,22.3862085809,65.96,-22.32,69.6340721199,130.25
