Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-01 20:30:00,53.1426333715,-5.1524362378,53.391825974,-20.8873666285,-7.1024362378,22.0618830834,74.03,1.9500000000000002,74.0556777027,132.39,48.2426333715,-16.9624362378,51.1378129933,-20.8873666285,-7.1024362378,22.0618830834,69.13,-9.86,69.8296248021,130.69,49.8926333715,-27.3024362378,56.8744045178,-20.8873666285,-7.1024362378,22.0618830834,70.78,-20.2,73.6060350787,132.52,46.9426333715,4.7775637622,47.1851241744,-20.8873666285,-7.1024362378,22.0618830834,67.83,11.88,68.8624955981,131.73,48.9126333715,-23.3024362378,54.1797862486,-20.8873666285,-7.1024362378,22.0618830834,69.8,-16.2,71.6552859181,132.52,43.9126333715,-28.7024362378,52.460930373,-20.8873666285,-7.1024362378,22.0618830834,64.8,-21.6,68.3051974596,130.69
2020-04-01 21:00:00,51.571783371,-6.3182247609,51.9573748779,-20.108216629,-6.7682247609,21.2167208214,71.68,0.45,71.681412514,133.0,46.061783371,-17.7482247609,49.3628136301,-20.108216629,-6.7682247609,21.2167208214,66.17,-10.98,67.0748037642,131.24,48.411783371,-28.5982247609,56.2277442962,-20.108216629,-6.7682247609,21.2167208214,68.52,-21.83,71.9134152992,133.1,44.881783371,4.1517752391,45.0734036456,-20.108216629,-6.7682247609,21.2167208214,64.99,10.92,65.901035652,132.31,47.531783371,-24.6482247609,53.5425570392,-20.108216629,-6.7682247609,21.2167208214,67.64,-17.88,69.9633046675,133.1,41.971783371,-30.9282247609,52.1362224006,-20.108216629,-6.7682247609,21.2167208214,62.08,-24.16,66.6155537393,131.24
2020-04-01 21:30:00,48.4166500192,-6.8026041788,48.8922020642,-18.7933499808,-6.5026041788,19.8865246991,67.21,-0.30000000000000004,67.2106695399,133.45,44.0266500192,-18.7226041788,47.8422597621,-18.7933499808,-6.5026041788,19.8865246991,62.82,-12.22,63.9975062014,131.72,45.4666500192,-29.3326041788,54.1074665077,-18.7933499808,-6.5026041788,19.8865246991,64.26,-22.83,68.1949888188,133.56,42.9266500192,3.3473958212,43.0569662267,-18.7933499808,-6.5026041788,19.8865246991,61.72,9.85,62.5010471912,132.83,44.6066500192,-25.4226041788,51.3425946867,-18.7933499808,-6.5026041788,19.8865246991,63.4,-18.92,66.1628778092,133.56,40.1666500192,-31.8226041788,51.2448817979,-18.7933499808,-6.5026041788,19.8865246991,58.96,-25.32,64.1668450214,131.72
2020-04-01 22:00:00,46.2056500021,-7.2666633018,46.7735661208,-18.1443499979,-6.1166633018,19.1476109944,64.35,-1.15,64.360275015,134.36,41.4056500021,-20.2666633018,46.0995172803,-18.1443499979,-6.1166633018,19.1476109944,59.55,-14.15,61.2080468566,132.72,43.3756500021,-30.0566633018,52.7716782179,-18.1443499979,-6.1166633018,19.1476109944,61.52,-23.94,66.0138924773,134.48,40.4156500021,2.1333366982,40.4719148368,-18.1443499979,-6.1166633018,19.1476109944,58.56,8.25,59.1382794812,133.86,42.5356500021,-26.1966633018,49.9554470428,-18.1443499979,-6.1166633018,19.1476109944,60.68,-20.08,63.916107516,134.48,37.8556500021,-31.7566633018,49.4119004,-18.1443499979,-6.1166633018,19.1476109944,56.0,-25.64,61.5906616298,132.72
2020-04-01 22:30:00,43.6493833346,-8.3584325921,44.4424578628,-16.9606166654,-5.7284325921,17.9018841923,60.61,-2.63,60.6670338817,133.72,39.0493833346,-20.5084325921,44.1072572962,-16.9606166654,-5.7284325921,17.9018841923,56.01,-14.78,57.9272690535,132.02,40.9993833346,-30.8984325921,51.3387044097,-16.9606166654,-5.7284325921,17.9018841923,57.96,-25.17,63.189322674,133.84,38.1593833346,1.6315674079,38.1942475863,-16.9606166654,-5.7284325921,17.9018841923,55.12,7.36,55.6092078706,133.15,40.1593833346,-27.0884325921,48.4412969491,-16.9606166654,-5.7284325921,17.9018841923,57.12,-21.36,60.9831452124,133.84,35.6793833346,-32.7684325921,48.4436638755,-16.9606166654,-5.7284325921,17.9018841923,52.64,-27.04,59.1788070174,132.02
2020-04-01 23:00:00,42.0129167188,-8.4114668884,42.8466795264,-15.6870832812,-5.3214668884,16.565101621,57.7,-3.09,57.7826799309,134.55,36.9029167188,-21.3714668884,42.64463459,-15.6870832812,-5.3214668884,16.565101621,52.59,-16.05,54.9846396733,132.9,39.4829167188,-31.2214668884,50.3356802605,-15.6870832812,-5.3214668884,16.565101621,55.17,-25.9,60.9470171542,134.68,36.1029167188,1.0385331116,36.117850803,-15.6870832812,-5.3214668884,16.565101621,51.79,6.36,52.1790542268,134.05,38.6329167188,-27.4414668884,47.3870906386,-15.6870832812,-5.3214668884,16.565101621,54.32,-22.12,58.6511449164,134.68,33.7529167188,-33.6814668884,47.6833366993,-15.6870832812,-5.3214668884,16.565101621,49.44,-28.36,56.996519192,132.9
2020-04-01 23:30:00,39.2243666606,-9.3117069419,40.3144989563,-14.425633339400001,-4.8917069419,15.2324552863,53.65,-4.42,53.8317647862,134.96,34.5243666606,-21.2917069419,40.5619116637,-14.425633339400001,-4.8917069419,15.2324552863,48.95,-16.4,51.6242433359,133.19,36.8743666606,-32.2817069419,49.0084433512,-14.425633339400001,-4.8917069419,15.2324552863,51.3,-27.39,58.1541236715,135.07,33.8443666606,1.2082930581,33.8659287008,-14.425633339400001,-4.8917069419,15.2324552863,48.27,6.1,48.653909401,134.34,36.0943666606,-28.6117069419,46.0590173447,-14.425633339400001,-4.8917069419,15.2324552863,50.52,-23.72,55.8113680176,135.07,31.6143666606,-33.6917069419,46.2017239506,-14.425633339400001,-4.8917069419,15.2324552863,46.04,-28.8,54.3058155265,133.19
2020-04-02 00:00:00,37.4398833428,-9.4560142893,38.6155547799,-13.4701166572,-4.5860142892999995,14.2293910559,50.91,-4.87,51.1423992398,135.52,32.8798833428,-21.9260142893,39.5200813669,-13.4701166572,-4.5860142892999995,14.2293910559,46.35,-17.34,49.4873529298,133.78,35.2098833428,-32.6060142893,47.9884158193,-13.4701166572,-4.5860142892999995,14.2293910559,48.68,-28.02,56.1681653608,135.64,32.2798833428,0.7339857107000001,32.288227013,-13.4701166572,-4.5860142892999995,14.2293910559,45.75,5.32,46.0582772149,134.93,34.3698833428,-28.9460142893,44.9350712054,-13.4701166572,-4.5860142892999995,14.2293910559,47.84,-24.36,53.6849625128,135.64,30.1698833428,-33.8660142893,45.3555816274,-13.4701166572,-4.5860142892999995,14.2293910559,43.64,-29.28,52.5525261048,133.78
2020-04-02 00:30:00,36.8238500458,-9.2640766806,37.9712924317,-12.8761499542,-4.4040766806,13.6084947387,49.7,-4.86,49.937056381,135.26,32.2838500458,-21.6140766806,38.8511941198,-12.8761499542,-4.4040766806,13.6084947387,45.16,-17.21,48.3281460435,133.51,34.6538500458,-32.3940766806,47.4369637201,-12.8761499542,-4.4040766806,13.6084947387,47.53,-27.99,55.1592331346,135.37,31.7238500458,1.0159233194,31.7401128214,-12.8761499542,-4.4040766806,13.6084947387,44.6,5.42,44.9281248218,134.66,33.8438500458,-28.7640766806,44.4159688987,-12.8761499542,-4.4040766806,13.6084947387,46.72,-24.36,52.6893537634,135.37,29.6838500458,-34.4440766806,45.4700491743,-12.8761499542,-4.4040766806,13.6084947387,42.56,-30.04,52.0937155519,133.51
2020-04-02 01:00:00,36.4036333674,-9.0323552836,37.5074387864,-12.7263666326,-4.3423552836,13.4468009978,49.13,-4.69,49.3533484173,136.45,31.8636333674,-22.3023552836,38.8932665454,-12.7263666326,-4.3423552836,13.4468009978,44.59,-17.96,48.0710900646,134.74,34.2436333674,-32.5823552836,47.2677088722,-12.7263666326,-4.3423552836,13.4468009978,46.97,-28.24,54.8058254203,136.57,31.3136333674,0.7176447164,31.3218557657,-12.7263666326,-4.3423552836,13.4468009978,44.04,5.06,44.3297326859,135.92,33.4736333674,-28.9023552836,44.2247698892,-12.7263666326,-4.3423552836,13.4468009978,46.2,-24.56,52.3224005565,136.57,29.3536333674,-34.4223552836,45.2386376357,-12.7263666326,-4.3423552836,13.4468009978,42.08,-30.08,51.7255526795,134.74
2020-04-02 01:30:00,38.1302000388,-8.8567748851,39.1453013319,-13.3497999612,-4.5467748851,14.1028479698,51.48,-4.31,51.6601054974,135.77,33.4402000388,-22.1067748851,40.086861619,-13.3497999612,-4.5467748851,14.1028479698,46.79,-17.56,49.9765715111,134.08,35.8902000388,-32.1267748851,48.1688293749,-13.3497999612,-4.5467748851,14.1028479698,49.24,-27.58,56.437877352,135.88,32.8502000388,0.6932251149,32.857513656,-13.3497999612,-4.5467748851,14.1028479698,46.2,5.24,46.4962105983,135.22,35.0902000388,-28.4667748851,45.1849467315,-13.3497999612,-4.5467748851,14.1028479698,48.44,-23.92,54.0240687102,135.88,30.7702000388,-33.9067748851,45.7872754544,-13.3497999612,-4.5467748851,14.1028479698,44.12,-29.36,52.9960753264,134.08
2020-04-02 02:00:00,37.9433333589,-9.0819632115,39.0151073581,-14.9666666411,-5.0919632115,15.80914924,52.91,-3.99,53.0602318125,135.67,33.9433333589,-22.2019632115,40.5595494299,-14.9666666411,-5.0919632115,15.80914924,48.91,-17.11,51.816408598,133.97,35.6233333589,-32.3419632115,48.1147011211,-14.9666666411,-5.0919632115,15.80914924,50.59,-27.25,57.4622536975,135.78,33.2833333589,0.5780367885000001,33.2883524076,-14.9666666411,-5.0919632115,15.80914924,48.25,5.67,48.5820069573,135.1,34.7933333589,-28.6519632115,45.0722868523,-14.9666666411,-5.0919632115,15.80914924,49.76,-23.56,55.0557099673,135.78,31.1533333589,-34.8119632115,46.7161959283,-14.9666666411,-5.0919632115,15.80914924,46.12,-29.72,54.8664997972,133.97
2020-04-02 02:30:00,37.7729500243,-9.029273094,38.8371410655,-15.2370499757,-5.199273094,16.0996935582,53.01,-3.83,53.148179649,135.42,33.9129500243,-22.079273094,40.4670542504,-15.2370499757,-5.199273094,16.0996935582,49.15,-16.88,51.967844865800004,133.73,35.4729500243,-32.199273094,47.9074458848,-15.2370499757,-5.199273094,16.0996935582,50.71,-27.0,57.4500139252,135.54,33.2529500243,0.610726906,33.2585578862,-15.2370499757,-5.199273094,16.0996935582,48.49,5.8100000000000005,48.8368324116,134.86,34.6429500243,-28.479273094,44.8464377888,-15.2370499757,-5.199273094,16.0996935582,49.88,-23.28,55.0451887089,135.54,31.0829500243,-33.799273094,45.91884846,-15.2370499757,-5.199273094,16.0996935582,46.32,-28.6,54.4380602153,133.73
2020-04-02 03:00:00,36.8514000294,-9.0904820357,37.9560607515,-15.0685999706,-5.1204820357,15.914837145,51.92,-3.9699999999999998,52.0715594159,136.05,33.1114000294,-22.2504820357,39.8929663315,-15.0685999706,-5.1204820357,15.914837145,48.18,-17.13,51.1346193884,134.33,34.5814000294,-32.4904820357,47.450022665,-15.0685999706,-5.1204820357,15.914837145,49.65,-27.37,56.6942624963,136.16,32.4814000294,0.6295179643000001,32.4874997613,-15.0685999706,-5.1204820357,15.914837145,47.55,5.75,47.896398612,135.47,33.7714000294,-28.8004820357,44.3844029523,-15.0685999706,-5.1204820357,15.914837145,48.84,-23.68,54.2778776298,136.16,30.4114000294,-35.1204820357,46.4575237197,-15.0685999706,-5.1204820357,15.914837145,45.48,-30.0,54.4833038646,134.33
2020-04-02 03:30:00,36.1143833619,-7.1612666411,36.8175559416,-14.8856166381,-5.0512666411,15.7193154233,51.0,-2.11,51.0436293772,136.75,32.5343833619,-21.4412666411,38.9642658845,-14.8856166381,-5.0512666411,15.7193154233,47.42,-16.39,50.1725871368,135.12,33.6643833619,-36.2612666411,49.4789871112,-14.8856166381,-5.0512666411,15.7193154233,48.55,-31.21,57.7162594076,136.87,31.9043833619,1.6487333589,31.946956027,-14.8856166381,-5.0512666411,15.7193154233,46.79,6.7,47.2672624551,136.27,32.9943833619,-31.6912666411,45.7489422255,-14.8856166381,-5.0512666411,15.7193154233,47.88,-26.64,54.7921892244,136.87,29.8343833619,-33.8112666411,45.0920412319,-14.8856166381,-5.0512666411,15.7193154233,44.72,-28.76,53.1696906141,135.12
2020-04-02 04:00:00,35.2145999991,1.0120960792,35.2291412267,-14.625400000900001,-4.9579039208,15.442899225,49.84,5.97,50.1962797426,135.97,32.0445999991,-18.5179039208,37.0103925233,-14.625400000900001,-4.9579039208,15.442899225,46.67,-13.56,48.6000257202,134.84,32.2345999991,-43.9179039208,54.4779930055,-14.625400000900001,-4.9579039208,15.442899225,46.86,-38.96,60.9404725942,136.05,31.4045999991,4.4120960792,31.7130177201,-14.625400000900001,-4.9579039208,15.442899225,46.03,9.37,46.9740119641,136.0,31.5745999991,-40.9979039208,51.7473041907,-14.625400000900001,-4.9579039208,15.442899225,46.2,-36.04,58.5945526478,136.05,29.2945999991,-32.7179039208,43.9162250892,-14.625400000900001,-4.9579039208,15.442899225,43.92,-27.76,51.957521111,134.84
2020-04-02 04:30:00,34.7422833486,1.2685812984,34.7654361513,-14.3277166514,-4.8614187016,15.1299985537,49.07,6.13,49.4514084734,135.97,31.4922833486,-18.9814187016,36.7703435724,-14.3277166514,-4.8614187016,15.1299985537,45.82,-14.12,47.9462907846,134.84,31.7822833486,-43.6414187016,53.9878408638,-14.3277166514,-4.8614187016,15.1299985537,46.11,-38.78,60.2496514513,136.05,30.8822833486,3.9485812984,31.1336910612,-14.3277166514,-4.8614187016,15.1299985537,45.21,8.81,46.0603973061,136.0,31.1522833486,-40.7814187016,51.3185041593,-14.3277166514,-4.8614187016,15.1299985537,45.48,-35.92,57.9540921765,136.05,28.7522833486,-32.0614187016,43.065396398,-14.3277166514,-4.8614187016,15.1299985537,43.08,-27.2,50.9482718058,134.84
2020-04-02 05:00:00,34.3441833513,1.2605749294,34.3673097466,-13.9858166487,-4.7494250706,14.7702439327,48.33,6.01,48.7022484081,135.18,31.0141833513,-18.8394250706,36.2877872836,-13.9858166487,-4.7494250706,14.7702439327,45.0,-14.09,47.1543009703,134.14,31.4241833513,-43.2294250706,53.444012679,-13.9858166487,-4.7494250706,14.7702439327,45.41,-38.48,59.5212441066,135.29,30.4241833513,3.9005749294000003,30.6732035721,-13.9858166487,-4.7494250706,14.7702439327,44.41,8.65,45.2445643144,135.27,30.7741833513,-40.3494250706,50.7457039016,-13.9858166487,-4.7494250706,14.7702439327,44.76,-35.6,57.1910622388,135.29,28.3341833513,-32.8294250706,43.3658517344,-13.9858166487,-4.7494250706,14.7702439327,42.32,-28.08,50.7884711327,134.14
2020-04-02 05:30:00,34.7062333476,1.4313275221000001,34.7357356573,-14.0637666524,-4.7786724779,14.853458961,48.77,6.21,49.1637773162,135.01,31.2862333476,-18.7286724779,36.4635649637,-14.0637666524,-4.7786724779,14.853458961,45.35,-13.95,47.4470757792,134.0,31.7762333476,-42.9786724779,53.4499325886,-14.0637666524,-4.7786724779,14.853458961,45.84,-38.2,59.6703075239,135.15,30.6762333476,3.9513275221,30.9296666904,-14.0637666524,-4.7786724779,14.853458961,44.74,8.73,45.5837745256,135.15,31.0562333476,-40.0986724779,50.7187654052,-14.0637666524,-4.7786724779,14.853458961,45.12,-35.32,57.3002338564,135.15,28.5762333476,-32.9786724779,43.6370708314,-14.0637666524,-4.7786724779,14.853458961,42.64,-28.2,51.1215179743,134.0
2020-04-02 06:00:00,35.3707167082,1.4898142917000001,35.4020782875,-14.2192832918,-4.8401857083,15.0204998261,49.59,6.33,49.9923694177,134.44,31.860716708200002,-18.5101857083,36.8474184186,-14.2192832918,-4.8401857083,15.0204998261,46.08,-13.67,48.0649071569,133.41,32.4007167082,-42.4901857083,53.4342804268,-14.2192832918,-4.8401857083,15.0204998261,46.62,-37.65,59.9245100105,134.55,31.2507167082,3.9698142917,31.5018526484,-14.2192832918,-4.8401857083,15.0204998261,45.47,8.81,46.3156237138,134.53,31.7007167082,-39.6001857083,50.725833142,-14.2192832918,-4.8401857083,15.0204998261,45.92,-34.76,57.5925689651,134.55,29.0607167082,-31.2801857083,42.6963145194,-14.2192832918,-4.8401857083,15.0204998261,43.28,-26.44,50.7171765776,133.41
2020-04-02 06:30:00,37.9101000011,2.5975803556,37.9989882207,-15.629899998900001,-5.3024196444000005,16.5048304463,53.54,7.9,54.1196969688,134.19,34.2201000011,-17.3224196444,38.3546798504,-15.629899998900001,-5.3024196444000005,16.5048304463,49.85,-12.02,51.2786788051,133.18,34.7101000011,-41.2824196444,53.9354170633,-15.629899998900001,-5.3024196444000005,16.5048304463,50.34,-35.98,61.876295946,134.32,33.4801000011,5.0675803556,33.8614451367,-15.629899998900001,-5.3024196444000005,16.5048304463,49.11,10.37,50.1929178271,134.28,33.9701000011,-38.3424196444,51.2260562436,-15.629899998900001,-5.3024196444000005,16.5048304463,49.6,-33.04,59.5969932127,134.32,31.1701000011,-30.7824196444,43.8079044608,-15.629899998900001,-5.3024196444000005,16.5048304463,46.8,-25.48,53.2866812628,133.18
2020-04-02 07:00:00,39.1798167228,3.3706387033,39.3245374251,-16.5101832772,-5.6093612967,17.4370607043,55.69,8.98,56.4093653572,134.55,35.5198167228,-16.4893612967,39.1606488198,-16.5101832772,-5.6093612967,17.4370607043,52.03,-10.88,53.1553882499,133.51,35.8698167228,-40.8593612967,54.3703150377,-16.5101832772,-5.6093612967,17.4370607043,52.38,-35.25,63.1365733945,134.66,34.7198167228,6.0506387033,35.2430972246,-16.5101832772,-5.6093612967,17.4370607043,51.23,11.66,52.5401608296,134.64,35.1698167228,-37.8493612967,51.6671090625,-16.5101832772,-5.6093612967,17.4370607043,51.68,-32.24,60.9117394268,134.66,32.3698167228,-31.2893612967,45.0203194682,-16.5101832772,-5.6093612967,17.4370607043,48.88,-25.68,55.2151863168,133.51
2020-04-02 07:30:00,41.2875833876,3.9969716525,41.4806017842,-17.6124166124,-5.9730283475,18.5976957328,58.9,9.97,59.7378514846,133.02,37.6675833876,-15.4530283475,40.7141612142,-17.6124166124,-5.9730283475,18.5976957328,55.28,-9.48,56.0869753151,132.0,37.8175833876,-39.2830283475,54.528212234,-17.6124166124,-5.9730283475,18.5976957328,55.43,-33.31,64.668701858,133.14,36.7675833876,6.6069716525,37.3564888953,-17.6124166124,-5.9730283475,18.5976957328,54.38,12.58,55.8161338683,133.1,37.0275833876,-36.2130283475,51.7921360211,-17.6124166124,-5.9730283475,18.5976957328,54.64,-30.24,62.4498775019,133.14,34.2275833876,-29.7330283475,45.3385094514,-17.6124166124,-5.9730283475,18.5976957328,51.84,-23.76,57.0256363402,132.0
2020-04-02 08:00:00,43.3192333855,4.7022638106,43.5736992468,-18.0807666145,-6.2077361894,19.1167494613,61.4,10.91,62.3617518997,131.95,39.8592333855,-14.3277361894,42.356138993,-18.0807666145,-6.2077361894,19.1167494613,57.94,-8.12,58.5062218914,130.9,39.7192333855,-37.8677361894,54.8778912208,-18.0807666145,-6.2077361894,19.1167494613,57.8,-31.66,65.90292558,132.06,38.8892333855,7.3722638106,39.5818487062,-18.0807666145,-6.2077361894,19.1167494613,56.97,13.58,58.5661788065,131.97,38.8392333855,-34.8077361894,52.1542380694,-18.0807666145,-6.2077361894,19.1167494613,56.92,-28.6,63.7012276177,132.06,36.1592333855,-28.1677361894,45.8357013807,-18.0807666145,-6.2077361894,19.1167494613,54.24,-21.96,58.5168283488,130.9
2020-04-02 08:30:00,45.056866715,6.1526322085,45.4750054565,-16.603133285,-5.8873677915,17.6160476382,61.66,12.04,62.8244952228,130.71,41.476866715,-13.8273677915,43.7210083659,-16.603133285,-5.8873677915,17.6160476382,58.08,-7.94,58.6202183551,129.81,41.456866715,-35.7173677915,54.7211308342,-16.603133285,-5.8873677915,17.6160476382,58.06,-29.83,65.2747462653,130.83,40.476866715,7.5226322085,41.1699736994,-16.603133285,-5.8873677915,17.6160476382,57.08,13.41,58.6340728587,130.86,40.516866715,-32.6473677915,52.0333269368,-16.603133285,-5.8873677915,17.6160476382,57.12,-26.76,63.0776664121,130.83,37.756866715,-28.1673677915,47.1060674694,-16.603133285,-5.8873677915,17.6160476382,54.36,-22.28,58.7486850917,129.81
2020-04-02 09:00:00,46.5592834801,6.713112693,47.0407563737,-15.1207165199,-5.576887307,16.1163811108,61.68,12.29,62.8924995528,131.45,42.2592834801,-12.636887307,44.1082527546,-15.1207165199,-5.576887307,16.1163811108,57.38,-7.06,57.8126975672,130.45,42.9392834801,-35.616887307,55.7883924058,-15.1207165199,-5.576887307,16.1163811108,58.06,-30.04,65.3709813296,131.55,41.2692834801,8.883112693,42.2144933652,-15.1207165199,-5.576887307,16.1163811108,56.39,14.46,58.2144629796,131.53,42.0392834801,-32.536887307,53.1596688397,-15.1207165199,-5.576887307,16.1163811108,57.16,-26.96,63.1989493584,131.55,38.5592834801,-27.136887307,47.1511293101,-15.1207165199,-5.576887307,16.1163811108,53.68,-21.56,57.8478694508,130.45
2020-04-02 09:30:00,46.9873003346,7.5756747596,47.5940882967,-14.7226996654,-5.5243252404,15.7250136661,61.71,13.1,63.085133748,133.29,42.5773003346,-12.9743252404,44.5102192673,-14.7226996654,-5.5243252404,15.7250136661,57.3,-7.45,57.7822853477,132.36,43.3573003346,-35.9143252404,56.3000377423,-14.7226996654,-5.5243252404,15.7250136661,58.08,-30.39,65.550274599,133.42,41.6173003346,9.1356747596,42.608217992,-14.7226996654,-5.5243252404,15.7250136661,56.34,14.66,58.2160733818,133.45,42.4773003346,-32.8043252404,53.6697754625,-14.7226996654,-5.5243252404,15.7250136661,57.2,-27.28,63.3722210436,133.42,38.9573003346,-27.9643252404,47.9549239965,-14.7226996654,-5.5243252404,15.7250136661,53.68,-22.44,58.1815778404,132.36
2020-04-02 10:00:00,46.7231670872,8.4470440585,47.4805949414,-12.4868329128,-4.8929559415,13.4112644459,59.21,13.34,60.6941488119,133.29,41.6631670872,-12.6929559415,43.5537670274,-12.4868329128,-4.8929559415,13.4112644459,54.15,-7.8,54.7088886745,132.47,43.2031670872,-35.0829559415,55.6536381916,-12.4868329128,-4.8929559415,13.4112644459,55.69,-30.19,63.3467615589,133.42,40.7731670872,9.3970440585,41.8420313962,-12.4868329128,-4.8929559415,13.4112644459,53.26,14.29,55.143736725,133.56,42.3531670872,-32.0129559415,53.0906781877,-12.4868329128,-4.8929559415,13.4112644459,54.84,-27.12,61.1794083005,133.42,38.1931670872,-28.4129559415,47.6026688064,-12.4868329128,-4.8929559415,13.4112644459,50.68,-23.52,55.8717531495,132.47
2020-04-02 10:30:00,47.2981503344,9.1215599078,48.1696780164,-10.2218496656,-4.1584400922,11.0353447878,57.52,13.28,59.0331161298,133.83,41.4381503344,-11.5084400922,43.0065634118,-10.2218496656,-4.1584400922,11.0353447878,51.66,-7.35,52.1802462624,132.9,43.8681503344,-34.7684400922,55.9755217948,-10.2218496656,-4.1584400922,11.0353447878,54.09,-30.61,62.1506250974,133.95,40.6081503344,10.7115599078,41.9971354885,-10.2218496656,-4.1584400922,11.0353447878,50.83,14.87,52.9604172944,134.03,43.0181503344,-31.7584400922,53.4711115957,-10.2218496656,-4.1584400922,11.0353447878,53.24,-27.6,59.968805224,133.95,38.1381503344,-25.7184400922,45.9995290378,-10.2218496656,-4.1584400922,11.0353447878,48.36,-21.56,52.9483068662,132.9
2020-04-02 11:00:00,45.9810170462,9.6232814306,46.9772442156,-7.8389829538,-3.7067185694,8.671183097,53.82,13.33,55.4462018537,134.12,41.0410170462,-10.6467185694,42.3995011348,-7.8389829538,-3.7067185694,8.671183097,48.88,-6.94,49.3702136921,133.14,42.7310170462,-34.4967185694,54.9177877364,-7.8389829538,-3.7067185694,8.671183097,50.57,-30.79,59.2059878728,134.22,40.2810170462,11.6032814306,41.9189273984,-7.8389829538,-3.7067185694,8.671183097,48.12,15.31,50.4968365346,134.25,41.9210170462,-31.5067185694,52.4408713238,-7.8389829538,-3.7067185694,8.671183097,49.76,-27.8,56.9991017473,134.22,37.8810170462,-23.5867185694,44.6240377524,-7.8389829538,-3.7067185694,8.671183097,45.72,-19.88,49.8551180923,133.14
2020-04-02 11:30:00,45.0144171452,9.7032894338,46.0483612821,-7.0655828548,-3.7167105662,7.9835079076,52.08,13.42,53.7812495206,133.83,41.0544171452,-10.5467105662,42.3874777606,-7.0655828548,-3.7167105662,7.9835079076,48.12,-6.83,48.6022972708,132.82,41.8644171452,-34.3167105662,54.1319318609,-7.0655828548,-3.7167105662,7.9835079076,48.93,-30.6,57.7105267694,133.92,40.3144171452,11.6332894338,41.9593333218,-7.0655828548,-3.7167105662,7.9835079076,47.38,15.35,49.8044867457,133.94,40.9744171452,-31.3567105662,51.5959897465,-7.0655828548,-3.7167105662,7.9835079076,48.04,-27.64,55.4239226327,133.92,37.8944171452,-23.4767105662,44.5773797995,-7.0655828548,-3.7167105662,7.9835079076,44.96,-19.76,49.1106831555,132.82
2020-04-02 12:00:00,46.2658338315,9.5300146647,47.2371523235,-9.6741661685,-4.1799853353,10.5385847465,55.94,13.71,57.5955527797,132.18,41.2358338315,-10.9499853353,42.6649290474,-9.6741661685,-4.1799853353,10.5385847465,50.91,-6.77,51.358163908,131.24,42.9158338315,-33.4199853353,54.3936045254,-9.6741661685,-4.1799853353,10.5385847465,52.59,-29.24,60.172133916,132.28,40.4258338315,10.7700146647,41.8358847982,-9.6741661685,-4.1799853353,10.5385847465,50.1,14.95,52.2830039305,132.37,42.0058338315,-30.4199853353,51.8639140798,-9.6741661685,-4.1799853353,10.5385847465,51.68,-26.24,57.9599861974,132.28,37.9258338315,-25.9799853353,45.9709528924,-9.6741661685,-4.1799853353,10.5385847465,47.6,-21.8,52.3545604508,131.24
2020-04-02 12:30:00,48.111900624,9.2618719062,48.9952778629,-11.668099376,-4.9381280938,12.6700296811,59.78,14.2,61.4433755583,132.01,43.331900624,-11.6581280938,44.8727708342,-11.668099376,-4.9381280938,12.6700296811,55.0,-6.72,55.4090100976,131.14,44.561900624,-33.5281280938,55.7664626877,-11.668099376,-4.9381280938,12.6700296811,56.23,-28.59,63.0809083638,132.1,42.411900624,10.0418719062,43.584498459,-11.668099376,-4.9381280938,12.6700296811,54.08,14.98,56.1163683786,132.25,43.611900624,-30.4581280938,53.194881737,-11.668099376,-4.9381280938,12.6700296811,55.28,-25.52,60.8863597204,132.1,39.771900624,-26.7781280938,47.9465559082,-11.668099376,-4.9381280938,12.6700296811,51.44,-21.84,55.8843376985,131.14
2020-04-02 13:00:00,49.0931504546,8.6022960329,49.8411167471,-14.2668495454,-5.5977039671,15.3257066935,63.36,14.2,64.9317303019,131.29,44.4631504546,-11.6277039671,45.9584078041,-14.2668495454,-5.5977039671,15.3257066935,58.73,-6.03,59.038748293,130.37,45.3731504546,-33.7177039671,56.5296943472,-14.2668495454,-5.5977039671,15.3257066935,59.64,-28.12,65.9368182429,131.37,43.4431504546,9.8722960329,44.5507525232,-14.2668495454,-5.5977039671,15.3257066935,57.71,15.47,59.7475104084,131.46,44.4131504546,-30.5977039671,53.9328046865,-14.2668495454,-5.5977039671,15.3257066935,58.68,-25.0,63.7835590101,131.37,40.6131504546,-27.3177039671,48.9457346444,-14.2668495454,-5.5977039671,15.3257066935,54.88,-21.72,59.0217993626,130.37
2020-04-02 13:30:00,50.2328337343,8.3945778204,50.9294268744,-15.1071662657,-5.7154221796,16.1521677576,65.34,14.11,66.8461494777,131.43,45.5628337343,-11.8854221796,47.0875257184,-15.1071662657,-5.7154221796,16.1521677576,60.67,-6.17,60.9829303986,130.52,46.4128337343,-33.9354221796,57.4957738773,-15.1071662657,-5.7154221796,16.1521677576,61.52,-28.22,67.6836671583,131.54,44.4828337343,9.6345778204,45.5142569621,-15.1071662657,-5.7154221796,16.1521677576,59.59,15.35,61.535279312,131.61,45.4528337343,-30.7954221796,54.9028061368,-15.1071662657,-5.7154221796,16.1521677576,60.56,-25.08,65.5478451209,131.54,41.6528337343,-25.4354221796,48.8049101992,-15.1071662657,-5.7154221796,16.1521677576,56.76,-19.72,60.0880686992,130.52
2020-04-02 14:00:00,50.9367004304,8.6877726835,51.6722831404,-11.3632995696,-4.7622273165,12.3208516801,62.3,13.45,63.7353316458,132.44,43.5567004304,-11.3422273165,45.0092465265,-11.3632995696,-4.7622273165,12.3208516801,54.92,-6.58,55.3127724852,131.48,47.2667004304,-34.2322273165,58.3608289577,-11.3632995696,-4.7622273165,12.3208516801,58.63,-29.47,65.6197973176,132.52,42.6467004304,10.4177726835,43.9006952711,-11.3632995696,-4.7622273165,12.3208516801,54.01,15.18,56.1026960136,132.58,46.3567004304,-31.1222273165,55.8349058201,-11.3632995696,-4.7622273165,12.3208516801,57.72,-26.36,63.4542985148,132.52,39.9967004304,-26.9222273165,48.213508159,-11.3632995696,-4.7622273165,12.3208516801,51.36,-22.16,55.9367070894,131.48
2020-04-02 14:30:00,48.2625173621,8.4135211907,48.9903860054,-12.5074826379,-5.0464788093,13.4871817037,60.77,13.46,62.2427867307,132.89,43.0225173621,-12.2264788093,44.726097351,-12.5074826379,-5.0464788093,13.4871817037,55.53,-7.18,55.9922610724,131.97,44.6825173621,-34.8564788093,56.6701109298,-12.5074826379,-5.0464788093,13.4871817037,57.19,-29.81,64.4928848789,132.99,42.0825173621,9.7235211907,43.1912622168,-12.5074826379,-5.0464788093,13.4871817037,54.59,14.77,56.5528160218,133.07,43.7725173621,-31.8064788093,54.1080896952,-12.5074826379,-5.0464788093,13.4871817037,56.28,-26.76,62.3180230752,132.99,39.4125173621,-26.7664788093,47.6423227044,-12.5074826379,-5.0464788093,13.4871817037,51.92,-21.72,56.2800568585,131.97
2020-04-02 15:00:00,48.0546004941,8.7000544291,48.8358021918,-12.8953995059,-5.0099455709,13.8344093853,60.95,13.71,62.4729269364,133.22,42.4646004941,-12.7699455709,44.3431370677,-12.8953995059,-5.0099455709,13.8344093853,55.36,-7.76,55.9012271779,132.38,44.4446004941,-34.8099455709,56.4540062682,-12.8953995059,-5.0099455709,13.8344093853,57.34,-29.8,64.6213246537,133.32,41.5646004941,9.3500544291,42.6032807664,-12.8953995059,-5.0099455709,13.8344093853,54.46,14.36,56.3214097835,133.5,43.5846004941,-31.6899455709,53.8875686083,-12.8953995059,-5.0099455709,13.8344093853,56.48,-26.68,62.4644923136,133.32,38.9846004941,-27.9299455709,47.9570738815,-12.8953995059,-5.0099455709,13.8344093853,51.88,-22.92,56.7173765261,132.38
2020-04-02 15:30:00,48.4132672364,8.566331356,49.1652974912,-13.8467327636,-5.303668644,14.8277074868,62.26,13.87,63.7862406793,133.56,43.3532672364,-12.893668644,45.2299952595,-13.8467327636,-5.303668644,14.8277074868,57.2,-7.59,57.7013700011,132.69,44.7432672364,-35.223668644,56.9444184774,-13.8467327636,-5.303668644,14.8277074868,58.59,-29.92,65.7874950124,133.65,42.3932672364,9.356331356,43.4134776702,-13.8467327636,-5.303668644,14.8277074868,56.24,14.66,58.1193014411,133.83,43.9132672364,-32.143668644,54.4204968121,-13.8467327636,-5.303668644,14.8277074868,57.76,-26.84,63.6914688165,133.65,39.7932672364,-27.143668644,48.1693145561,-13.8467327636,-5.303668644,14.8277074868,53.64,-21.84,57.9157595133,132.69
2020-04-02 16:00:00,47.8761337903,8.2883169838,48.5882741526,-13.6638662097,-5.1816830162,14.613386968,61.54,13.47,62.9969245281,133.56,43.1161337903,-13.1116830162,45.0656989799,-13.6638662097,-5.1816830162,14.613386968,56.78,-7.93,57.3310849365,132.69,44.2361337903,-35.4616830162,56.6953833664,-13.6638662097,-5.1816830162,14.613386968,57.9,-30.28,65.3397918576,133.65,42.1661337903,9.1383169838,43.1450075457,-13.6638662097,-5.1816830162,14.613386968,55.83,14.32,57.6372388305,133.83,43.3761337903,-32.3416830162,54.1061312877,-13.6638662097,-5.1816830162,14.613386968,57.04,-27.16,63.1761600606,133.65,39.5761337903,-29.0216830162,49.0767608027,-13.6638662097,-5.1816830162,14.613386968,53.24,-23.84,58.3338940925,132.69
2020-04-02 16:30:00,48.8865002122,8.2834570395,49.583319408,-14.3934997878,-5.3565429605,15.3579096439,63.28,13.64,64.7333607964,133.47,43.7065002122,-13.3065429605,45.6872219155,-14.3934997878,-5.3565429605,15.3579096439,58.1,-7.95,58.6413889672,132.69,45.1465002122,-35.3865429605,57.362129529,-14.3934997878,-5.3565429605,15.3579096439,59.54,-30.03,66.6844247182,133.56,42.7265002122,8.9334570395,43.6504349928,-14.3934997878,-5.3565429605,15.3579096439,57.12,14.29,58.8803744893,133.75,44.3265002122,-32.2765429605,54.8325983931,-14.3934997878,-5.3565429605,15.3579096439,58.72,-26.92,64.5966314911,133.56,40.0865002122,-29.0365429605,49.4979628506,-14.3934997878,-5.3565429605,15.3579096439,54.48,-23.68,59.4038113255,132.69
2020-04-02 17:00:00,50.6109838164,7.6678764314,51.1885535235,-15.6290161836,-5.8021235686,16.6712562446,66.24,13.47,67.5956988277,130.81,45.7909838164,-12.5421235686,47.47756378,-15.6290161836,-5.8021235686,16.6712562446,61.42,-6.74,61.7887044693,129.94,46.7609838164,-34.2921235686,57.9874067908,-15.6290161836,-5.8021235686,16.6712562446,62.39,-28.49,68.5871139501,130.92,44.7109838164,8.8478764314,45.5780318923,-15.6290161836,-5.8021235686,16.6712562446,60.34,14.65,62.0929794743,131.01,45.7709838164,-31.1621235686,55.3720227626,-15.6290161836,-5.8021235686,16.6712562446,61.4,-25.36,66.4310891074,130.92,41.8509838164,-27.8421235686,50.2661784027,-15.6290161836,-5.8021235686,16.6712562446,57.48,-22.04,61.5606367738,129.94
2020-04-02 17:30:00,53.1924008731,1.5203421244,53.2141236029,-18.3875991269,-6.6696578756000005,19.5598603735,71.58,8.19,72.0470158993,129.98,48.0824008731,-16.2196578756,50.7444043745,-18.3875991269,-6.6696578756000005,19.5598603735,66.47,-9.55,67.152538299,128.91,49.5424008731,-29.9296578756,57.8812051086,-18.3875991269,-6.6696578756000005,19.5598603735,67.93,-23.26,71.8018976072,130.09,46.8924008731,4.9603421244,47.1540269079,-18.3875991269,-6.6696578756000005,19.5598603735,65.28,11.63,66.3078826385,129.92,48.4924008731,-26.2696578756,55.1507739505,-18.3875991269,-6.6696578756000005,19.5598603735,66.88,-19.6,69.6928575967,130.09,44.2524008731,-21.2696578756,49.0986082204,-18.3875991269,-6.6696578756000005,19.5598603735,62.64,-14.6,64.3189676534,128.91
2020-04-02 18:00:00,53.6143336172,-7.1169357873,54.0846331615,-19.5056663828,-6.9469357873,20.7058189374,73.12,-0.17,73.1201976201,130.47,48.7843336172,-22.2869357873,53.6341189287,-19.5056663828,-6.9469357873,20.7058189374,68.29,-15.34,69.9917116522,129.14,50.6443336172,-24.2169357873,56.1365166933,-19.5056663828,-6.9469357873,20.7058189374,70.15,-17.27,72.2445527358,130.58,47.5943336172,-0.8469357873000001,47.601868584,-19.5056663828,-6.9469357873,20.7058189374,67.1,6.1,67.3767022048,130.14,49.4943336172,-20.5469357873,53.589790356500004,-19.5056663828,-6.9469357873,20.7058189374,69.0,-13.6,70.3275195069,130.58,45.4143336172,-13.5069357873,47.3803652609,-19.5056663828,-6.9469357873,20.7058189374,64.92,-6.5600000000000005,65.250593867,129.14
2020-04-02 18:30:00,53.6097170132,-16.8325643306,56.1901857995,-19.7302829868,-7.0725643306,20.959609561,73.34,-9.76,73.9865744578,131.48,48.7497170132,-30.2725643306,57.3843450779,-19.7302829868,-7.0725643306,20.959609561,68.48,-23.2,72.3031838856,129.95,51.5197170132,-16.3725643306,54.058691289,-19.7302829868,-7.0725643306,20.959609561,71.25,-9.3,71.8543839999,131.58,47.6497170132,-8.3625643306,48.3779703339,-19.7302829868,-7.0725643306,20.959609561,67.38,-1.29,67.3923474884,130.99,50.1897170132,-14.1925643306,52.1578045564,-19.7302829868,-7.0725643306,20.959609561,69.92,-7.12,70.2815822246,131.58,45.6297170132,-6.6725643306,46.115010457,-19.7302829868,-7.0725643306,20.959609561,65.36,0.4,65.3612239787,129.95
2020-04-02 19:00:00,52.8261835244,-16.5702263951,55.3640503264,-19.7338164756,-6.8702263950999996,20.8955383614,72.56,-9.7,73.2054888652,131.48,47.4761835244,-31.5802263951,57.0201604804,-19.7338164756,-6.8702263950999996,20.8955383614,67.21,-24.71,71.6084366538,130.12,50.7561835244,-16.1402263951,53.260652212,-19.7338164756,-6.8702263950999996,20.8955383614,70.49,-9.27,71.0969267972,131.58,46.4061835244,-9.5602263951,47.3807112444,-19.7338164756,-6.8702263950999996,20.8955383614,66.14,-2.69,66.1946802999,131.18,49.5061835244,-13.9502263951,51.4341425867,-19.7338164756,-6.8702263950999996,20.8955383614,69.24,-7.08,69.6010344751,131.58,44.4661835244,-7.9502263951,45.1713136511,-19.7338164756,-6.8702263950999996,20.8955383614,64.2,-1.08,64.2090834696,130.12
2020-04-02 19:30:00,51.8973334275,-17.5790654724,54.7937657017,-20.0426665725,-6.8890654724000004,21.1935770086,71.94,-10.69,72.7299092533,131.75,46.6273334275,-31.8690654724,56.4778324358,-20.0426665725,-6.8890654724000004,21.1935770086,66.67,-24.98,71.1961326197,130.3,49.8573334275,-17.0990654724,52.7079855101,-20.0426665725,-6.8890654724000004,21.1935770086,69.9,-10.21,70.6417305847,131.84,45.5673334275,-9.7890654724,46.6069488222,-20.0426665725,-6.8890654724000004,21.1935770086,65.61,-2.9,65.6740595669,131.35,48.5973334275,-14.9290654724,50.8387432196,-20.0426665725,-6.8890654724000004,21.1935770086,68.64,-8.04,69.1092700005,131.84,43.6373334275,-8.3690654724,44.4326245629,-20.0426665725,-6.8890654724000004,21.1935770086,63.68,-1.48,63.6971961706,130.3
2020-04-02 20:00:00,51.3137333839,-18.7770318255,54.6413411069,-19.8962666161,-6.8270318255,21.0349658618,71.21,-11.95,72.2057241498,132.23,46.0137333839,-31.4870318255,55.7556887959,-19.8962666161,-6.8270318255,21.0349658618,65.91,-24.66,70.3721798724,130.61,49.3137333839,-18.2870318255,52.5952453482,-19.8962666161,-6.8270318255,21.0349658618,69.21,-11.46,70.1523748707,132.33,44.9837333839,-9.3370318255,45.9425340231,-19.8962666161,-6.8270318255,21.0349658618,64.88,-2.51,64.9285337891,131.67,48.0637333839,-16.1470318255,50.7035413316,-19.8962666161,-6.8270318255,21.0349658618,67.96,-9.32,68.5960931832,132.33,43.0637333839,-7.5470318255,43.7200505756,-19.8962666161,-6.8270318255,21.0349658618,62.96,-0.72,62.964116765,130.61
2020-04-02 20:30:00,51.3199666684,-19.4924521603,54.8971280676,-20.1200333316,-6.8224521603,21.2452722916,71.44,-12.67,72.5548240987,133.38,46.0099666684,-31.9824521603,56.0338672502,-20.1200333316,-6.8224521603,21.2452722916,66.13,-25.16,70.7545228236,131.72,49.3199666684,-18.9724521603,52.843287683,-20.1200333316,-6.8224521603,21.2452722916,69.44,-12.15,70.4949366976,133.48,44.9799666684,-9.4924521603,45.9706868505,-20.1200333316,-6.8224521603,21.2452722916,65.1,-2.67,65.1547304499,132.77,48.1999666684,-16.7824521603,51.0380983908,-20.1200333316,-6.8224521603,21.2452722916,68.32,-9.96,69.04219,133.48,43.1199666684,-8.0224521603,43.8599049719,-20.1200333316,-6.8224521603,21.2452722916,63.24,-1.2,63.2513841746,131.72
2020-04-02 21:00:00,48.9751999978,-20.45568662,53.0754682497,-18.6848000022,-6.4256866200000005,19.7588258675,67.66,-14.03,69.099323441,133.59,43.5851999978,-33.31568662,54.8598635963,-18.6848000022,-6.4256866200000005,19.7588258675,62.27,-26.89,67.8279072359,131.96,47.1151999978,-19.93568662,51.1592970226,-18.6848000022,-6.4256866200000005,19.7588258675,65.8,-13.51,67.1726142114,133.68,42.6851999978,-10.76568662,44.0218844128,-18.6848000022,-6.4256866200000005,19.7588258675,61.37,-4.34,61.5232679561,133.01,45.9551999978,-17.82568662,49.2913330142,-18.6848000022,-6.4256866200000005,19.7588258675,64.64,-11.4,65.6375624167,133.68,40.8751999978,-11.94568662,42.5849903567,-18.6848000022,-6.4256866200000005,19.7588258675,59.56,-5.52,59.8152488919,131.96
2020-04-02 21:30:00,46.7243667039,-21.1825480308,51.3017230214,-17.5256332961,-6.1825480308,18.5841793626,64.25,-15.0,65.9777424591,133.49,41.9443667039,-33.9125480308,53.938769101,-17.5256332961,-6.1825480308,18.5841793626,59.47,-27.73,65.617328504,131.84,44.9743667039,-20.6625480308,49.4937829585,-17.5256332961,-6.1825480308,18.5841793626,62.5,-14.48,64.1554393641,133.57,41.1043667039,-11.4025480308,42.6566180531,-17.5256332961,-6.1825480308,18.5841793626,58.63,-5.22,58.8619172301,132.9,43.8743667039,-18.6225480308,47.6629767097,-17.5256332961,-6.1825480308,18.5841793626,61.4,-12.44,62.6475346682,133.57,39.3943667039,-12.0225480308,41.1880782406,-17.5256332961,-6.1825480308,18.5841793626,56.92,-5.84,57.2188080966,131.84
2020-04-02 22:00:00,44.6641999911,-22.1369594614,49.8491297321,-17.2158000089,-5.8769594614,18.19127325,61.88,-16.26,63.9806376961,134.93,39.6141999911,-35.2369594614,53.0181870024,-17.2158000089,-5.8769594614,18.19127325,56.83,-29.36,63.9660730388,133.29,43.0141999911,-21.6269594614,48.1450597302,-17.2158000089,-5.8769594614,18.19127325,60.23,-15.75,62.2552439558,135.04,38.8741999911,-12.2569594614,40.7607222727,-17.2158000089,-5.8769594614,18.19127325,56.09,-6.38,56.4516828801,134.38,41.9441999911,-19.556959461399998,46.279483319,-17.2158000089,-5.8769594614,18.19127325,59.16,-13.68,60.7210671843,135.04,37.2641999911,-12.1969594614,39.2095195212,-17.2158000089,-5.8769594614,18.19127325,54.48,-6.32,54.8453534951,133.29
2020-04-02 22:30:00,42.5263166715,-22.88629482,48.2935823918,-16.3636833285,-5.53629482,17.2748572327,58.89,-17.35,61.3926265931,136.05,37.5263166715,-36.33629482,52.2355316252,-16.3636833285,-5.53629482,17.2748572327,53.89,-30.8,62.0707024288,134.38,40.9663166715,-22.36629482,46.6742996263,-16.3636833285,-5.53629482,17.2748572327,57.33,-16.83,59.7492912092,136.15,36.8863166715,-12.99629482,39.1088741418,-16.3636833285,-5.53629482,17.2748572327,53.25,-7.46,53.7700111586,135.52,39.9963166715,-20.41629482,44.905795188,-16.3636833285,-5.53629482,17.2748572327,56.36,-14.88,58.291200022,136.15,35.3563166715,-11.97629482,37.3296231724,-16.3636833285,-5.53629482,17.2748572327,51.72,-6.44,52.119401378,134.38
2020-04-02 23:00:00,41.2781833378,-23.9620192757,47.7290979114,-14.9518166622,-5.1520192757,15.8145541865,56.23,-18.81,59.2927398591,136.86,35.8881833378,-36.4520192757,51.1538015456,-14.9518166622,-5.1520192757,15.8145541865,50.84,-31.3,59.7025594091,135.09,39.8181833378,-23.4320192757,46.2011607177,-14.9518166622,-5.1520192757,15.8145541865,54.77,-18.28,57.7400320402,136.98,35.3281833378,-12.9320192757,37.6207078681,-14.9518166622,-5.1520192757,15.8145541865,50.28,-7.78,50.8783529608,136.24,38.8881833378,-21.4720192757,44.4222738622,-14.9518166622,-5.1520192757,15.8145541865,53.84,-16.32,56.2591148171,136.98,33.8881833378,-12.1120192757,35.9876365002,-14.9518166622,-5.1520192757,15.8145541865,48.84,-6.96,49.3334288287,135.09
2020-04-02 23:30:00,37.9985500145,-11.6823794189,39.7538399666,-13.1314499855,-4.7023794189,13.9480231904,51.13,-6.98,51.6042372291,136.49,33.8785500145,-29.0323794189,44.6165351166,-13.1314499855,-4.7023794189,13.9480231904,47.01,-24.33,52.9328725841,135.17,35.8485500145,-32.8523794189,48.625069374,-13.1314499855,-4.7023794189,13.9480231904,48.98,-28.15,56.4930340839,136.62,33.3385500145,-5.6323794189,33.8109836442,-13.1314499855,-4.7023794189,13.9480231904,46.47,-0.93,46.4793050723,136.34,35.0685500145,-29.1823794189,45.6225215071,-13.1314499855,-4.7023794189,13.9480231904,48.2,-24.48,54.0602478722,136.62,31.8685500145,-20.2623794189,37.764646162,-13.1314499855,-4.7023794189,13.9480231904,45.0,-15.56,47.6142163644,135.17
2020-04-03 00:00:00,36.5709000517,-10.3541647575,38.0084129953,-12.8990999483,-4.4241647575,13.6367156338,49.47,-5.93,49.8241487634,136.41,32.0409000517,-28.1041647575,42.6199877152,-12.8990999483,-4.4241647575,13.6367156338,44.94,-23.68,50.7971062168,135.17,34.4009000517,-33.8341647575,48.2511412218,-12.8990999483,-4.4241647575,13.6367156338,47.3,-29.41,55.6977387333,136.52,31.5409000517,-4.7741647575,31.9001728084,-12.8990999483,-4.4241647575,13.6367156338,44.44,-0.35000000000000003,44.4413782415,136.34,33.7009000517,-30.1841647575,45.2419547147,-12.8990999483,-4.4241647575,13.6367156338,46.6,-25.76,53.2460101792,136.52,30.1009000517,-21.6641647575,37.0863885889,-12.8990999483,-4.4241647575,13.6367156338,43.0,-17.24,46.327287855,135.17
2020-04-03 00:30:00,36.5942835065,-10.5039805585,38.0719738512,-12.3057164935,-4.2639805585,13.0235244316,48.9,-6.24,49.2965272611,136.74,31.6642835065,-28.2939805585,42.4638220822,-12.3057164935,-4.2639805585,13.0235244316,43.97,-24.03,50.1079015725,135.45,34.4542835065,-34.0439805585,48.436455942,-12.3057164935,-4.2639805585,13.0235244316,46.76,-29.78,55.4377669103,136.85,31.2042835065,-4.9139805585000005,31.5888352759,-12.3057164935,-4.2639805585,13.0235244316,43.51,-0.65,43.5148549348,136.62,33.7342835065,-30.4239805585,45.4270896792,-12.3057164935,-4.2639805585,13.0235244316,46.04,-26.16,52.9530660113,136.85,29.8142835065,-21.5439805585,36.7836186272,-12.3057164935,-4.2639805585,13.0235244316,42.12,-17.28,45.5268360421,135.45
2020-04-03 01:00:00,35.6719502031,-10.6904737391,37.239418095,-12.1580497969,-4.2204737391,12.8697542108,47.83,-6.47,48.2656171617,136.45,31.0519502031,-28.3604737391,42.0540138645,-12.1580497969,-4.2204737391,12.8697542108,43.21,-24.14,49.4958957894,135.16,33.5719502031,-34.1204737391,47.8673434464,-12.1580497969,-4.2204737391,12.8697542108,45.73,-29.9,54.6373764011,136.57,30.6019502031,-5.0804737391,31.0208086555,-12.1580497969,-4.2204737391,12.8697542108,42.76,-0.86,42.768647395,136.33,32.8419502031,-30.5004737391,44.8204483629,-12.1580497969,-4.2204737391,12.8697542108,45.0,-26.28,52.1117875341,136.57,29.1619502031,-22.6204737391,36.9067090354,-12.1580497969,-4.2204737391,12.8697542108,41.32,-18.4,45.231652634,135.16
2020-04-03 01:30:00,38.1322334352,-10.2793689225,39.4934507508,-12.7877665648,-4.4293689225,13.5331549451,50.92,-5.85,51.2549402497,135.31,32.8922334352,-27.6293689225,42.9567345991,-12.7877665648,-4.4293689225,13.5331549451,45.68,-23.2,51.2338013425,134.03,35.9222334352,-33.3393689225,49.0093906831,-12.7877665648,-4.4293689225,13.5331549451,48.71,-28.91,56.6432008276,135.45,32.3722334352,-4.7093689225,32.7129890599,-12.7877665648,-4.4293689225,13.5331549451,45.16,-0.28,45.1608680165,135.15,35.1322334352,-29.7093689225,46.0100035636,-12.7877665648,-4.4293689225,13.5331549451,47.92,-25.28,54.17937615,135.45,30.8522334352,-22.6693689225,38.2852529741,-12.7877665648,-4.4293689225,13.5331549451,43.64,-18.24,47.2984904622,134.03
2020-04-03 02:00:00,37.1286501016,-10.989072846700001,38.7207487066,-14.3413498984,-4.9290728467000005,15.1647642922,51.47,-6.06,51.8255197755,134.9,33.0886501016,-27.4390728467,42.9855962414,-14.3413498984,-4.9290728467000005,15.1647642922,47.43,-22.51,52.5005238069,133.54,34.8786501016,-33.8690728467,48.6172225493,-14.3413498984,-4.9290728467000005,15.1647642922,49.22,-28.94,57.0975656224,135.01,32.5186501016,-4.7290728467,32.8607171927,-14.3413498984,-4.9290728467000005,15.1647642922,46.86,0.2,46.8604268013,134.64,34.0986501016,-30.2090728467,45.5555267888,-14.3413498984,-4.9290728467000005,15.1647642922,48.44,-25.28,54.6398389456,135.01,30.9386501016,-20.1690728467,36.9322564922,-14.3413498984,-4.9290728467000005,15.1647642922,45.28,-15.24,47.7758935029,133.54
2020-04-03 02:30:00,36.7695833855,-11.2229719898,38.4442110418,-14.6804166145,-5.0029719898,15.5094925999,51.45,-6.22,51.8246167376,134.32,32.8995833855,-26.9029719898,42.4988527942,-14.6804166145,-5.0029719898,15.5094925999,47.58,-21.9,52.3781099315,132.9,34.5295833855,-33.9029719898,48.3911524818,-14.6804166145,-5.0029719898,15.5094925999,49.21,-28.9,57.0686788002,134.44,32.3095833855,-4.3729719898,32.6041724718,-14.6804166145,-5.0029719898,15.5094925999,46.99,0.63,46.9942230492,134.0,33.6795833855,-30.2829719898,45.2920824158,-14.6804166145,-5.0029719898,15.5094925999,48.36,-25.28,54.5689288882,134.44,30.719583385500002,-21.4829719898,37.4861426249,-14.6804166145,-5.0029719898,15.5094925999,45.4,-16.48,48.2985548438,132.9
2020-04-03 03:00:00,35.7526833908,-11.4399135163,37.5383269592,-14.4473166092,-4.9199135163,15.2620610081,50.2,-6.52,50.6216396416,134.68,31.9926833908,-27.0799135163,41.9148363541,-14.4473166092,-4.9199135163,15.2620610081,46.44,-22.16,51.4561871887,133.25,33.5726833908,-34.2199135163,47.9387896292,-14.4473166092,-4.9199135163,15.2620610081,48.02,-29.3,56.2530923594,134.81,31.4426833908,-4.4499135163,31.7560083939,-14.4473166092,-4.9199135163,15.2620610081,45.89,0.47000000000000003,45.8924067793,134.36,32.7926833908,-30.5999135163,44.852143663,-14.4473166092,-4.9199135163,15.2620610081,47.24,-25.68,53.7687641666,134.81,29.8726833908,-19.6399135163,35.7505722456,-14.4473166092,-4.9199135163,15.2620610081,44.32,-14.72,46.700543894,133.25
2020-04-03 03:30:00,34.9752833961,-11.5570792157,36.8352620275,-14.1547166039,-4.8170792157,14.9519314574,49.13,-6.74,49.5901653556,135.27,31.2352833961,-27.3870792157,41.5414857318,-14.1547166039,-4.8170792157,14.9519314574,45.39,-22.57,50.6917843442,133.85,32.8252833961,-34.5570792157,47.66225922,-14.1547166039,-4.8170792157,14.9519314574,46.98,-29.74,55.6020503219,135.4,30.6952833961,-4.6170792157000005,31.0405838098,-14.1547166039,-4.8170792157,14.9519314574,44.85,0.2,44.8504459287,134.97,32.0452833961,-30.9770792157,44.5699408197,-14.1547166039,-4.8170792157,14.9519314574,46.2,-26.16,53.0922367206,135.4,29.1652833961,-21.0570792157,35.9724108265,-14.1547166039,-4.8170792157,14.9519314574,43.32,-16.24,46.2640249006,133.85
2020-04-03 04:00:00,34.4712333816,-11.6818590024,36.3968647084,-13.8087666184,-4.7018590024,14.5873065916,48.28,-6.98,48.7819515805,135.08,30.4812333816,-27.4218590024,41.000779744,-13.8087666184,-4.7018590024,14.5873065916,44.29,-22.72,49.7775300713,133.65,32.3612333816,-34.6218590024,47.3911652818,-13.8087666184,-4.7018590024,14.5873065916,46.17,-29.92,55.0170455405,135.2,29.9912333816,-4.6818590023999995,30.354470568099998,-13.8087666184,-4.7018590024,14.5873065916,43.8,0.02,43.8000045662,134.77,31.5912333816,-31.0218590024,44.2759727452,-13.8087666184,-4.7018590024,14.5873065916,45.4,-26.32,52.4776371419,135.2,28.4712333816,-22.7418590024,36.4390351293,-13.8087666184,-4.7018590024,14.5873065916,42.28,-18.04,45.9678148273,133.65
2020-04-03 04:30:00,34.0388501836,-11.7267589207,36.0022248841,-13.7111498164,-4.6967589207,14.4932802929,47.75,-7.03,48.2647221063,135.48,30.0688501836,-27.4867589207,40.7388962458,-13.7111498164,-4.6967589207,14.4932802929,43.78,-22.79,49.3565851736,134.04,31.9588501836,-34.7967589207,47.2459790505,-13.7111498164,-4.6967589207,14.4932802929,45.67,-30.1,54.696973408,135.59,29.5888501836,-4.6667589206999995,29.9546105635,-13.7111498164,-4.6967589207,14.4932802929,43.3,0.03,43.3000103926,135.16,31.1688501836,-31.2167589207,44.1133002538,-13.7111498164,-4.6967589207,14.4932802929,44.88,-26.52,52.1298839439,135.59,28.0888501836,-22.7767589207,36.1630232636,-13.7111498164,-4.6967589207,14.4932802929,41.8,-18.08,45.5425778805,134.04
