Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-03 05:00:00,32.7925501504,-11.6151576133,34.7888377465,-12.8874498496,-4.6151576133,13.6889021993,45.68,-7.0,46.2132275436,135.23,29.6525501504,-27.3451576133,40.3364769821,-12.8874498496,-4.6151576133,13.6889021993,42.54,-22.73,48.2317789429,133.78,30.8025501504,-34.6551576133,46.3656882293,-12.8874498496,-4.6151576133,13.6889021993,43.69,-30.04,53.0209175703,135.35,29.2025501504,-4.5851576133,29.5603214737,-12.8874498496,-4.6151576133,13.6889021993,42.09,0.03,42.0900106914,134.91,30.0325501504,-31.1351576133,43.2591274548,-12.8874498496,-4.6151576133,13.6889021993,42.92,-26.52,50.4523220477,135.35,27.7125501504,-22.7751576133,35.87050655,-12.8874498496,-4.6151576133,13.6889021993,40.6,-18.16,44.476348771,133.78
2020-04-03 05:30:00,34.4551501386,-11.0532360948,36.184684595,-13.6348498614,-4.6732360948,14.4134751653,48.09,-6.38,48.5113646479,135.41,30.1351501386,-27.6632360948,40.9069909076,-13.6348498614,-4.6732360948,14.4134751653,43.77,-22.99,49.4403984612,134.05,32.3551501386,-34.1332360948,47.0311975905,-13.6348498614,-4.6732360948,14.4134751653,45.99,-29.46,54.6165881395,135.53,29.6551501386,-4.7232360948,30.028934196,-13.6348498614,-4.6732360948,14.4134751653,43.29,-0.05,43.290028875,135.18,31.5651501386,-30.5132360948,43.9023493705,-13.6348498614,-4.6732360948,14.4134751653,45.2,-25.84,52.0648211367,135.53,28.1651501386,-23.1132360948,36.4348372455,-13.6348498614,-4.6732360948,14.4134751653,41.8,-18.44,45.6866895277,134.05
2020-04-03 06:00:00,34.2931666597,-10.776326623,35.9464948922,-14.2668333403,-4.846326623,15.0674953226,48.56,-5.93,48.9207369119,135.56,30.6031666597,-27.366326623,41.0544716498,-14.2668333403,-4.846326623,15.0674953226,44.87,-22.52,50.2042557957,134.19,32.1631666597,-33.956326623,46.770732379500004,-14.2668333403,-4.846326623,15.0674953226,46.43,-29.11,54.8008850293,135.69,30.1031666597,-4.396326623,30.4224971151,-14.2668333403,-4.846326623,15.0674953226,44.37,0.45,44.3722818886,135.33,31.3731666597,-30.366326623,43.662219124,-14.2668333403,-4.846326623,15.0674953226,45.64,-25.52,52.2903432767,135.69,28.5731666597,-20.966326623,35.4402695394,-14.2668333403,-4.846326623,15.0674953226,42.84,-16.12,45.7724808154,134.19
2020-04-03 06:30:00,36.1610333111,-9.9781361808,37.5124450253,-14.6889666889,-5.1881361808,15.5782701035,50.85,-4.79,51.0751074399,135.04,32.9910333111,-26.3481361808,42.2212335104,-14.6889666889,-5.1881361808,15.5782701035,47.68,-21.16,52.164432327,133.67,33.9210333111,-33.0281361808,47.3444218518,-14.6889666889,-5.1881361808,15.5782701035,48.61,-27.84,56.0178337675,135.17,32.4010333111,-3.5481361808000003,32.5947270274,-14.6889666889,-5.1881361808,15.5782701035,47.09,1.6400000000000001,47.1185494259,134.8,33.1510333111,-29.3881361808,44.3018459862,-14.6889666889,-5.1881361808,15.5782701035,47.84,-24.2,53.6125507694,135.17,30.8310333111,-21.5881361808,37.6377501824,-14.6889666889,-5.1881361808,15.5782701035,45.52,-16.4,48.3841957668,133.67
2020-04-03 07:00:00,37.7474833419,-9.534485346,38.9330053998,-16.0925166581,-5.454485346,16.991777505,53.84,-4.08,53.9943700769,135.31,33.9674833419,-26.064485346,42.8152697169,-16.0925166581,-5.454485346,16.991777505,50.06,-20.61,54.1366391642,133.95,35.3774833419,-32.674485346,48.1579517861,-16.0925166581,-5.454485346,16.991777505,51.47,-27.22,58.2244733768,135.45,33.3074833419,-3.144485346,33.4555860009,-16.0925166581,-5.454485346,16.991777505,49.4,2.31,49.4539796174,135.09,34.5874833419,-28.974485346,45.120004488,-16.0925166581,-5.454485346,16.991777505,50.68,-23.52,55.8717531495,135.45,31.7074833419,-21.094485346,38.0833534749,-16.0925166581,-5.454485346,16.991777505,47.8,-15.64,50.293633792,133.95
2020-04-03 07:30:00,39.6379166393,-8.8275198939,40.6089835256,-16.2620833607,-5.8275198939,17.2747024097,55.9,-3.0,55.9804430136,136.57,36.7279166393,-25.5475198939,44.739419234,-16.2620833607,-5.8275198939,17.2747024097,52.99,-19.72,56.5404147491,135.17,37.1779166393,-32.4075198939,49.3198218905,-16.2620833607,-5.8275198939,17.2747024097,53.44,-26.58,59.6852578113,136.7,35.9979166393,-2.2675198939,36.0692618283,-16.2620833607,-5.8275198939,17.2747024097,52.26,3.56,52.3811149175,136.32,36.4179166393,-28.6275198939,46.32277569,-16.2620833607,-5.8275198939,17.2747024097,52.68,-22.8,57.4022856688,136.7,34.3779166393,-20.7075198939,40.1328111726,-16.2620833607,-5.8275198939,17.2747024097,50.64,-14.88,52.7809056383,135.17
2020-04-03 08:00:00,43.1751166426,-8.1792413328,43.9430391061,-17.6248833574,-6.0192413328,18.6243866901,60.8,-2.16,60.8383563223,134.71,38.7851166426,-24.1092413328,45.6677215397,-17.6248833574,-6.0192413328,18.6243866901,56.41,-18.09,59.2396505729,133.32,40.5151166426,-31.0892413328,51.0687341062,-17.6248833574,-6.0192413328,18.6243866901,58.14,-25.07,63.3148047458,134.82,37.9351166426,-1.4392413328,37.9624089107,-17.6248833574,-6.0192413328,18.6243866901,55.56,4.58,55.7484528933,134.41,39.6951166426,-27.2992413328,48.1762479093,-17.6248833574,-6.0192413328,18.6243866901,57.32,-21.28,61.1426267018,134.82,36.1751166426,-20.1392413328,41.4032378633,-17.6248833574,-6.0192413328,18.6243866901,53.8,-14.12,55.6220675632,133.32
2020-04-03 08:30:00,43.7942666865,-7.5233646908,44.4357830006,-17.6757333135,-6.2033646908,18.7326795109,61.47,-1.32,61.4841711337,134.24,40.4842666865,-22.8233646908,46.474528776,-17.6757333135,-6.2033646908,18.7326795109,58.16,-16.62,60.4880980028,132.8,41.0942666865,-30.3033646908,51.0591095308,-17.6757333135,-6.2033646908,18.7326795109,58.77,-24.1,63.5194686691,134.36,39.5642666865,-0.3533646908,39.5658446775,-17.6757333135,-6.2033646908,18.7326795109,57.24,5.85,57.5381621187,133.88,40.2442666865,-26.4833646908,48.1764424431,-17.6757333135,-6.2033646908,18.7326795109,57.92,-20.28,61.3677830787,134.36,37.7242666865,-18.0033646908,41.8000171916,-17.6757333135,-6.2033646908,18.7326795109,55.4,-11.8,56.6427400467,132.8
2020-04-03 09:00:00,44.811133315,-6.0722436583,45.220679031,-16.558866685,-5.7822436583,17.5393958737,61.37,-0.29,61.3706851844,133.62,40.911133315,-22.1622436583,46.5283340889,-16.558866685,-5.7822436583,17.5393958737,57.47,-16.38,59.7587257227,132.28,42.111133315000004,-28.6922436583,50.9567698664,-16.558866685,-5.7822436583,17.5393958737,58.67,-22.91,62.9844187081,133.75,40.011133315,0.1377563417,40.0113704584,-16.558866685,-5.7822436583,17.5393958737,56.57,5.92,56.878917887,133.35,41.241133315,-24.9022436583,48.1762681859,-16.558866685,-5.7822436583,17.5393958737,57.8,-19.12,60.8803285142,133.75,38.161133315,-16.3422436583,41.5131427824,-16.558866685,-5.7822436583,17.5393958737,54.72,-10.56,55.729633051,132.28
2020-04-03 09:30:00,46.2409333275,-4.736374726,46.4828695386,-14.1290666725,-5.046374726,15.0032137528,60.37,0.31,60.3707959199,133.84,41.4409333275,-21.126374726,46.5153164465,-14.1290666725,-5.046374726,15.0032137528,55.57,-16.08,57.8497303365,132.51,43.5509333275,-27.416374726,51.4620384051,-14.1290666725,-5.046374726,15.0032137528,57.68,-22.37,61.8659785342,133.95,40.5909333275,1.213625274,40.6090723201,-14.1290666725,-5.046374726,15.0032137528,54.72,6.26,55.0769098625,133.59,42.6309333275,-23.646374726,48.7498462977,-14.1290666725,-5.046374726,15.0032137528,56.76,-18.6,59.7298719235,133.95,38.7109333275,-14.766374726,41.431656757,-14.1290666725,-5.046374726,15.0032137528,52.84,-9.72,53.7265669851,132.51
2020-04-03 10:00:00,45.8108666637,-4.5500175996,46.0362700991,-12.6491333363,-4.9200175996,13.5722933706,58.46,0.37,58.4611708744,133.84,41.3008666637,-21.0700175996,46.3649353372,-12.6491333363,-4.9200175996,13.5722933706,53.95,-16.15,56.3154064178,132.51,43.2308666637,-27.2400175996,51.0972248887,-12.6491333363,-4.9200175996,13.5722933706,55.88,-22.32,60.1727247181,133.95,40.4808666637,1.2399824004,40.4998533602,-12.6491333363,-4.9200175996,13.5722933706,53.13,6.16,53.4859093594,133.59,42.3108666637,-23.4800175996,48.3892618699,-12.6491333363,-4.9200175996,13.5722933706,54.96,-18.56,58.009268225,133.95,38.6308666637,-14.8400175996,41.3832089325,-12.6491333363,-4.9200175996,13.5722933706,51.28,-9.92,52.2306882972,132.51
2020-04-03 10:30:00,45.7466333561,0.45671592800000005,45.7489131331,-10.9933666439,-4.483284072,11.8724027154,56.74,4.94,56.9546416019,133.43,40.4566333561,-18.073284072,44.3100753741,-10.9933666439,-4.483284072,11.8724027154,51.45,-13.59,53.2145713128,132.3,42.9166333561,-29.203284072,51.910203421,-10.9933666439,-4.483284072,11.8724027154,53.91,-24.72,59.3073899274,133.53,39.6766333561,4.096715928,39.8875709447,-10.9933666439,-4.483284072,11.8724027154,50.67,8.58,51.3912959556,133.4,42.0066333561,-25.923284072,49.3616643053,-10.9933666439,-4.483284072,11.8724027154,53.0,-21.44,57.1723149785,133.53,37.6066333561,-19.963284072,42.5768902495,-10.9933666439,-4.483284072,11.8724027154,48.6,-15.48,51.0057879069,132.3
2020-04-03 11:00:00,49.1228666797,11.1313438638,50.3682722262,-8.4571333203,-3.7586561362,9.2547609341,57.58,14.89,59.4740994047,132.2,42.3228666797,-11.9986561362,43.9908262376,-8.4571333203,-3.7586561362,9.2547609341,50.78,-8.24,51.4442027832,131.57,45.6628666797,-31.6486561362,55.5583911631,-8.4571333203,-3.7586561362,9.2547609341,54.12,-27.89,60.8837129288,132.3,41.5028666797,9.7713438638,42.6376254444,-8.4571333203,-3.7586561362,9.2547609341,49.96,13.53,51.759660934,132.66,44.7428666797,-28.6786561362,53.144985055,-8.4571333203,-3.7586561362,9.2547609341,53.2,-24.92,58.7473097256,132.3,38.9828666797,-27.2786561362,47.5792914529,-8.4571333203,-3.7586561362,9.2547609341,47.44,-23.52,52.9503918777,131.57
2020-04-03 11:30:00,46.9578166888,11.2041942127,48.2759828086,-8.1121833112,-3.5458057873,8.8532624922,55.07,14.75,57.0111164599,132.52,41.1278166888,-11.8958057873,42.8136368569,-8.1121833112,-3.5458057873,8.8532624922,49.24,-8.35,49.9429684741,131.87,43.6378166888,-31.8158057873,54.0046714948,-8.1121833112,-3.5458057873,8.8532624922,51.75,-28.27,58.9682575629,132.62,40.3478166888,9.9441942127,41.5551839136,-8.1121833112,-3.5458057873,8.8532624922,48.46,13.49,50.3026013244,132.96,42.7278166888,-28.8258057873,51.5421516652,-8.1121833112,-3.5458057873,8.8532624922,50.84,-25.28,56.7783761656,132.62,37.8878166888,-26.8658057873,46.4462934371,-8.1121833112,-3.5458057873,8.8532624922,46.0,-23.32,51.573466046,131.87
2020-04-03 12:00:00,48.8928000092,11.3201750638,50.1861759473,-7.3771999908,-3.3398249362,8.0979942151,56.27,14.66,58.1483318763,132.38,41.4828000092,-11.8898249362,43.1531068826,-7.3771999908,-3.3398249362,8.0979942151,48.86,-8.55,49.6024404642,131.75,45.5028000092,-31.5098249362,55.3477540302,-7.3771999908,-3.3398249362,8.0979942151,52.88,-28.17,59.9153010507,132.47,40.7128000092,9.8901750638,41.8968691835,-7.3771999908,-3.3398249362,8.0979942151,48.09,13.23,49.8766578672,132.85,44.5828000092,-28.4998249362,52.9137607628,-7.3771999908,-3.3398249362,8.0979942151,51.96,-25.16,57.7309899447,132.47,38.2228000092,-25.6198249362,46.0147570928,-7.3771999908,-3.3398249362,8.0979942151,45.6,-22.28,50.7519300126,131.75
2020-04-03 12:30:00,47.5082333285,11.1157073593,48.7913023406,-8.4217666715,-3.7442926407,9.2166089886,55.93,14.86,57.8704112652,132.38,42.0982333285,-11.9442926407,43.7598831816,-8.4217666715,-3.7442926407,9.2166089886,50.52,-8.2,51.1811527811,131.75,44.1282333285,-31.8542926407,54.4242311506,-8.4217666715,-3.7442926407,9.2166089886,52.55,-28.11,59.5959277132,132.47,41.2782333285,9.8857073593,42.4454915947,-8.4217666715,-3.7442926407,9.2166089886,49.7,13.63,51.5351035703,132.85,43.2182333285,-28.8642926407,51.9707906586,-8.4217666715,-3.7442926407,9.2166089886,51.64,-25.12,57.4256388732,132.47,38.7782333285,-27.5842926407,47.588281967,-8.4217666715,-3.7442926407,9.2166089886,47.2,-23.84,52.8789712457,131.75
2020-04-03 13:00:00,47.2880166907,10.6647145034,48.4756914131,-8.1819833093,-3.9352854966,9.0791697205,55.47,14.6,57.3592268079,132.38,42.5980166907,-12.4252854966,44.3731759698,-8.1819833093,-3.9352854966,9.0791697205,50.78,-8.49,51.4848375738,131.67,43.9280166907,-32.1852854966,54.456985345,-8.1819833093,-3.9352854966,9.0791697205,52.11,-28.25,59.2749070012,132.47,41.7780166907,9.3747145034,42.8169119698,-8.1819833093,-3.9352854966,9.0791697205,49.96,13.31,51.70258891,132.77,43.0180166907,-29.2152854966,52.0007948655,-8.1819833093,-3.9352854966,9.0791697205,51.2,-25.28,57.100949204,132.47,39.2580166907,-26.6952854966,47.4745209794,-8.1819833093,-3.9352854966,9.0791697205,47.44,-22.76,52.6172139133,131.67
2020-04-03 13:30:00,47.5105166649,10.7397907014,48.7092629597,-7.4694833351,-3.5102092986,8.2531660963,54.98,14.25,56.7966803607,133.01,41.2405166649,-12.2402092986,43.0186347815,-7.4694833351,-3.5102092986,8.2531660963,48.71,-8.73,49.4861293698,132.33,44.1905166649,-32.5302092986,54.8727280179,-7.4694833351,-3.5102092986,8.2531660963,51.66,-29.02,59.2529830473,133.1,40.4805166649,9.7297907014,41.6334127421,-7.4694833351,-3.5102092986,8.2531660963,47.95,13.24,49.7443474176,133.44,43.3305166649,-29.5902092986,52.4701263652,-7.4694833351,-3.5102092986,8.2531660963,50.8,-26.08,57.1034709978,133.1,38.0105166649,-27.0702092986,46.6647148133,-7.4694833351,-3.5102092986,8.2531660963,45.48,-23.56,51.220152284,132.33
2020-04-03 14:00:00,44.8525833371,10.3078933601,46.0218089338,-5.6974166629,-2.9621066399,6.42141981,50.55,13.27,52.2627534675,133.95,39.5925833371,-11.7921066399,41.3113354216,-5.6974166629,-2.9621066399,6.42141981,45.29,-8.83,46.1427459088,133.13,41.7425833371,-33.5521066399,53.5554583925,-5.6974166629,-2.9621066399,6.42141981,47.44,-30.59,56.4473356324,134.05,38.9025833371,10.4178933601,40.2733595863,-5.6974166629,-2.9621066399,6.42141981,44.6,13.38,46.5637670297,134.27,40.9025833371,-30.6021066399,51.0833657314,-5.6974166629,-2.9621066399,6.42141981,46.6,-27.64,54.1805278675,134.05,36.5825833371,-27.0021066399,45.4686613681,-5.6974166629,-2.9621066399,6.42141981,42.28,-24.04,48.6366117241,133.13
2020-04-03 14:30:00,43.6676333586,9.9973089182,44.7974149784,-5.5323666414,-2.8826910818,6.2383482211,49.2,12.88,50.8579826576,134.12,38.0376333586,-12.2526910818,39.9623571661,-5.5323666414,-2.8826910818,6.2383482211,43.57,-9.37,44.5661508322,133.32,40.6376333586,-34.0226910818,52.9996297481,-5.5323666414,-2.8826910818,6.2383482211,46.17,-31.14,55.6899317651,134.24,37.4176333586,10.0273089182,38.7379169587,-5.5323666414,-2.8826910818,6.2383482211,42.95,12.91,44.8483065455,134.48,39.827633358599996,-31.1226910818,50.5456455011,-5.5323666414,-2.8826910818,6.2383482211,45.36,-28.24,53.4324545571,134.24,35.1476333586,-27.0026910818,44.3226968536,-5.5323666414,-2.8826910818,6.2383482211,40.68,-24.12,47.2930946334,133.32
2020-04-03 15:00:00,42.8851500335,9.2533537108,43.872094186300004,-5.8248499665,-3.0166462892,6.5596518174,48.71,12.27,50.2316334594,134.26,37.8451500335,-12.2366462892,39.7742491251,-5.8248499665,-3.0166462892,6.5596518174,43.67,-9.22,44.6326931744,133.32,39.8851500335,-34.8666462892,52.9764873944,-5.8248499665,-3.0166462892,6.5596518174,45.71,-31.85,55.7119969127,134.37,37.2151500335,10.0833537108,38.5569891728,-5.8248499665,-3.0166462892,6.5596518174,43.04,13.1,44.9894609881,134.48,39.0951500335,-32.0166462892,50.5321323095,-5.8248499665,-3.0166462892,6.5596518174,44.92,-29.0,53.4678071366,134.37,34.9751500335,-27.4966462892,44.4896243749,-5.8248499665,-3.0166462892,6.5596518174,40.8,-24.48,47.5805674619,133.32
2020-04-03 15:30:00,42.349033355,9.688982338,43.4432619039,-4.530966645,-2.631017662,5.2394572883,46.88,12.32,48.4718144905,134.8,37.279033355,-12.361017662,39.2749422091,-4.530966645,-2.631017662,5.2394572883,41.81,-9.73,42.9272524162,133.95,39.439033355,-34.791017662,52.5913706033,-4.530966645,-2.631017662,5.2394572883,43.97,-32.16,54.4759258756,134.9,36.699033355,10.138982338,38.0738494514,-4.530966645,-2.631017662,5.2394572883,41.23,12.77,43.1623192148,135.12,38.629033355,-31.911017662,50.1050423228,-4.530966645,-2.631017662,5.2394572883,43.16,-29.28,52.1546162866,134.9,34.509033355,-26.471017662,43.4923919687,-4.530966645,-2.631017662,5.2394572883,39.04,-23.84,45.7434935264,133.95
2020-04-03 16:00:00,42.5025166915,8.5113361542,43.3463581889,-5.3874833085,-2.8386638458,6.0895803492,47.89,11.35,49.2166089852,133.92,37.0525166915,-12.5286638458,39.113378925,-5.3874833085,-2.8386638458,6.0895803492,42.44,-9.69,43.5321685653,133.01,39.5325166915,-35.3586638458,53.0382407789,-5.3874833085,-2.8386638458,6.0895803492,44.92,-32.52,55.455899596,134.03,36.4525166915,9.6713361542,37.713667498,-5.3874833085,-2.8386638458,6.0895803492,41.84,12.51,43.6701923513,134.16,38.7325166915,-32.5186638458,50.5734253099,-5.3874833085,-2.8386638458,6.0895803492,44.12,-29.68,53.1740237334,134.03,34.2525166915,-26.9586638458,43.5890405498,-5.3874833085,-2.8386638458,6.0895803492,39.64,-24.12,46.4015516982,133.01
2020-04-03 16:30:00,43.5166667588,7.9178771441,44.2311322969,-7.6933332412,-3.5921228559,8.4906255937,51.21,11.51,52.4875623362,134.49,38.5766667588,-13.4521228559,40.8548507224,-7.6933332412,-3.5921228559,8.4906255937,46.27,-9.86,47.3089050814,133.6,40.3966667588,-36.2621228559,54.2847330217,-7.6933332412,-3.5921228559,8.4906255937,48.09,-32.67,58.1375696086,134.6,37.8966667588,8.9478771441,38.9386935684,-7.6933332412,-3.5921228559,8.4906255937,45.59,12.54,47.2831862294,134.75,39.6266667588,-33.3121228559,51.7684290623,-7.6933332412,-3.5921228559,8.4906255937,47.32,-29.72,55.8789835269,134.6,35.5466667588,-28.0321228559,45.2699174891,-7.6933332412,-3.5921228559,8.4906255937,43.24,-24.44,49.6690164992,133.6
2020-04-03 17:00:00,45.3548001248,8.4159394516,46.1290139849,-9.5051998752,-4.0340605484,10.3258156663,54.86,12.45,56.2549740023,134.08,40.3348001248,-14.0840605484,42.7230249707,-9.5051998752,-4.0340605484,10.3258156663,49.84,-10.05,50.8431716163,133.32,42.0248001248,-35.5940605484,55.0728696534,-9.5051998752,-4.0340605484,10.3258156663,51.53,-31.56,60.4266042402,134.2,39.5648001248,8.3259394516,40.4313575912,-9.5051998752,-4.0340605484,10.3258156663,49.07,12.36,50.6027123779,134.44,41.2548001248,-32.5940605484,52.5769085852,-9.5051998752,-4.0340605484,10.3258156663,50.76,-28.56,58.2430356352,134.2,37.1748001248,-27.3140605484,46.1305069121,-9.5051998752,-4.0340605484,10.3258156663,46.68,-23.28,52.1630213849,133.32
2020-04-03 17:30:00,47.5505501653,7.6350585564,48.1596193941,-12.0694498347,-4.6249414436,12.9252351108,59.62,12.26,60.8674954306,133.51,42.2105501653,-13.6149414436,44.3519692434,-12.0694498347,-4.6249414436,12.9252351108,54.28,-8.99,55.0194374744,132.63,43.9905501653,-35.9149414436,56.7895370886,-12.0694498347,-4.6249414436,12.9252351108,56.06,-31.29,64.2011503012,133.62,41.3205501653,8.5850585564,42.2029749707,-12.0694498347,-4.6249414436,12.9252351108,53.39,13.21,54.9999654545,133.73,43.1705501653,-32.8649414436,54.2568039757,-12.0694498347,-4.6249414436,12.9252351108,55.24,-28.24,62.0399484204,133.62,38.7705501653,-27.5849414436,47.5823975285,-12.0694498347,-4.6249414436,12.9252351108,50.84,-22.96,55.7841124336,132.63
2020-04-03 18:00:00,48.9029002172,6.6503665532,49.3530244761,-14.8870997828,-5.3996334468,15.8360910992,63.79,12.05,64.9181530853,132.53,43.2929002172,-13.6296334468,45.3876868447,-14.8870997828,-5.3996334468,15.8360910992,58.18,-8.23,58.7592145965,131.62,45.1329002172,-36.2296334468,57.8754267518,-14.8870997828,-5.3996334468,15.8360910992,60.02,-30.83,67.4751013338,132.64,42.2729002172,8.2503665532,43.0704845693,-14.8870997828,-5.3996334468,15.8360910992,57.16,13.65,58.7672366204,132.66,44.3529002172,-33.1196334468,55.3542218564,-14.8870997828,-5.3996334468,15.8360910992,59.24,-27.72,65.4047093106,132.64,39.5129002172,-27.9196334468,48.3815586291,-14.8870997828,-5.3996334468,15.8360910992,54.4,-22.52,58.8770787319,131.62
2020-04-03 18:30:00,49.6089335088,6.4749299605,50.0297011971,-17.1810664912,-6.1550700395,18.2503132293,66.79,12.63,67.9736787293,132.36,44.7989335088,-14.6050700395,47.119555541,-17.1810664912,-6.1550700395,18.2503132293,61.98,-8.45,62.5533604213,131.53,45.6889335088,-36.2250700395,58.3072409272,-17.1810664912,-6.1550700395,18.2503132293,62.87,-30.07,69.6910453358,132.47,43.6789335088,7.2549299605,44.277344559,-17.1810664912,-6.1550700395,18.2503132293,60.86,13.41,62.3198820602,132.56,44.8189335088,-33.0750700395,55.7018586672,-17.1810664912,-6.1550700395,18.2503132293,62.0,-26.92,67.5920587051,132.47,40.8189335088,-29.3150700395,50.2549367149,-17.1810664912,-6.1550700395,18.2503132293,58.0,-23.16,62.4530671785,131.53
2020-04-03 19:00:00,50.0572168474,6.3154582963,50.454038213,-18.3427831526,-6.4245417037,19.4353397163,68.4,12.74,69.5763436809,132.14,45.1772168474,-14.7045417037,47.5100459776,-18.3427831526,-6.4245417037,19.4353397163,63.52,-8.28,64.0573867716,131.29,46.0472168474,-36.2845417037,58.6252006055,-18.3427831526,-6.4245417037,19.4353397163,64.39,-29.86,70.9766982889,132.22,44.0272168474,7.1254582963,44.6000894535,-18.3427831526,-6.4245417037,19.4353397163,62.37,13.55,63.8249120642,132.36,45.2172168474,-33.1045417037,56.0402300212,-18.3427831526,-6.4245417037,19.4353397163,63.56,-26.68,68.9325467395,132.22,41.1372168474,-27.0245417037,49.2198787508,-18.3427831526,-6.4245417037,19.4353397163,59.48,-20.6,62.9462500869,131.29
2020-04-03 19:30:00,49.4996001056,5.9417673617,49.8549396749,-18.3503998944,-6.3682326383,19.4239945228,67.85,12.31,68.9576580229,132.0,44.6296001056,-15.0482326383,47.0983068817,-18.3503998944,-6.3682326383,19.4239945228,62.98,-8.68,63.575331694,131.18,45.5396001056,-36.5382326383,58.3857655778,-18.3503998944,-6.3682326383,19.4239945228,63.89,-30.17,70.6552262752,132.11,43.4996001056,6.7417673617,44.0189349769,-18.3503998944,-6.3682326383,19.4239945228,61.85,13.11,63.2241615207,132.2,44.6896001056,-33.3682326383,55.772746991700004,-18.3503998944,-6.3682326383,19.4239945228,63.04,-27.0,68.5787255641,132.11,40.6096001056,-28.7682326383,49.7669652467,-18.3503998944,-6.3682326383,19.4239945228,58.96,-22.4,63.0717179091,131.18
2020-04-03 20:00:00,49.4682501208,5.6693574394,49.7920614535,-18.5417498792,-6.3506425606,19.5991619595,68.01,12.02,69.0640318835,132.0,44.3782501208,-15.3106425606,46.9451260452,-18.5417498792,-6.3506425606,19.5991619595,62.92,-8.96,63.5547637868,131.18,45.4782501208,-36.8206425606,58.5152198374,-18.5417498792,-6.3506425606,19.5991619595,64.02,-30.47,70.9012080292,132.11,43.2582501208,6.4993574394,43.743774993,-18.5417498792,-6.3506425606,19.5991619595,61.8,12.85,63.1218068499,132.2,44.6582501208,-33.6706425606,55.9291647916,-18.5417498792,-6.3506425606,19.5991619595,63.2,-27.32,68.8521778886,132.11,40.3382501208,-29.4306425606,49.9333269904,-18.5417498792,-6.3506425606,19.5991619595,58.88,-23.08,63.2419228044,131.18
2020-04-03 20:30:00,49.1103667863,5.5249698925,49.420172179,-16.8896332137,-6.4650301075,18.0846986257,66.0,11.99,67.0802511921,131.7,46.1903667863,-15.1950301075,48.6254966435,-16.8896332137,-6.4650301075,18.0846986257,63.08,-8.73,63.681231929,130.85,45.2403667863,-36.7750301075,58.3017463406,-16.8896332137,-6.4650301075,18.0846986257,62.13,-30.31,69.1291038565,131.81,45.0503667863,6.4949698925,45.5161529733,-16.8896332137,-6.4650301075,18.0846986257,61.94,12.96,63.2813179382,131.9,44.3503667863,-33.6250301075,55.6560660109,-16.8896332137,-6.4650301075,18.0846986257,61.24,-27.16,66.992560781,131.81,42.1503667863,-28.6250301075,50.9514059558,-16.8896332137,-6.4650301075,18.0846986257,59.04,-22.16,63.0617728898,130.85
2020-04-03 21:00:00,48.7854666805,5.1962589919,49.0614193307,-18.4645333195,-6.2537410081,19.4948266805,67.25,11.45,68.2177762757,130.96,43.7854666805,-15.7637410081,46.5366804037,-18.4645333195,-6.2537410081,19.4948266805,62.25,-9.51,62.9722367397,130.18,44.8654666805,-36.5937410081,57.8965627773,-18.4645333195,-6.2537410081,19.4948266805,63.33,-30.34,70.2225355566,131.05,42.6754666805,5.7362589919,43.0592629247,-18.4645333195,-6.2537410081,19.4948266805,61.14,11.99,62.3045720634,131.21,44.0154666805,-33.4537410081,55.2857494707,-18.4645333195,-6.2537410081,19.4948266805,62.48,-27.2,68.1438948109,131.05,39.8154666805,-27.0137410081,48.1145881229,-18.4645333195,-6.2537410081,19.4948266805,58.28,-20.76,61.8670833319,130.18
2020-04-03 21:30:00,47.1816166596,4.4277883125,47.388925499,-17.5283833404,-5.9522116875,18.5114301582,64.71,10.38,65.5372298774,131.97,42.0416166596,-16.4522116875,45.1461271956,-17.5283833404,-5.9522116875,18.5114301582,59.57,-10.5,60.4883038281,131.15,43.4016166596,-37.9322116875,57.6415909927,-17.5283833404,-5.9522116875,18.5114301582,60.93,-31.98,68.8126826973,132.08,41.0216166596,5.3277883125,41.3661499498,-17.5283833404,-5.9522116875,18.5114301582,58.55,11.28,59.6266794313,132.22,42.5516166596,-34.7922116875,54.9648803733,-17.5283833404,-5.9522116875,18.5114301582,60.08,-28.84,66.6434692974,132.08,38.2716166596,-29.7522116875,48.4758779398,-17.5283833404,-5.9522116875,18.5114301582,55.8,-23.8,60.6636629293,131.15
2020-04-03 22:00:00,45.468883358,3.4504305367,45.5996143044,-16.451116642,-5.6095694633,17.3812113598,61.92,9.06,62.5793096798,131.26,40.038883358,-17.3395694633,43.632245527,-16.451116642,-5.6095694633,17.3812113598,56.49,-11.73,57.6949997833,130.47,41.858883358,-38.4295694633,56.8242723236,-16.451116642,-5.6095694633,17.3812113598,58.31,-32.82,66.9119458692,131.37,39.088883358,4.2304305367,39.3171380533,-16.451116642,-5.6095694633,17.3812113598,55.54,9.84,56.4049395,131.54,41.028883358,-35.3695694633,54.1698782869,-16.451116642,-5.6095694633,17.3812113598,57.48,-29.76,64.7271813074,131.37,36.388883358,-29.7295694633,46.9893406265,-16.451116642,-5.6095694633,17.3812113598,52.84,-24.12,58.0847656447,130.47
2020-04-03 22:30:00,42.5809833626,3.2381487912,42.703931338,-15.7490166374,-5.3618512088,16.6367356603,58.33,8.6,58.9605707232,132.46,37.9009833626,-18.4218512088,42.1408251202,-15.7490166374,-5.3618512088,16.6367356603,53.65,-13.06,55.2167193882,131.71,39.1309833626,-39.4218512088,55.5456227947,-15.7490166374,-5.3618512088,16.6367356603,54.88,-34.06,64.5902314596,132.6,37.0509833626,3.5381487912000003,37.2195360665,-15.7490166374,-5.3618512088,16.6367356603,52.8,8.9,53.5448410213,132.82,38.3709833626,-36.4018512088,52.8907093509,-15.7490166374,-5.3618512088,16.6367356603,54.12,-31.04,62.3895504071,132.6,34.5709833626,-31.3618512088,46.6767458367,-15.7490166374,-5.3618512088,16.6367356603,50.32,-26.0,56.6401129942,131.71
2020-04-03 23:00:00,39.9305666644,2.3054587575,39.9970660702,-13.8994333356,-4.9945412425,14.7695527784,53.83,7.3,54.3227291288,129.68,36.2305666644,-17.8245412425,40.3778185559,-13.8994333356,-4.9945412425,14.7695527784,50.13,-12.83,51.7457805043,128.87,36.7305666644,-38.6945412425,53.3516827238,-13.8994333356,-4.9945412425,14.7695527784,50.63,-33.7,60.8201192041,129.8,35.4405666644,3.2654587575000003,35.5906867929,-13.8994333356,-4.9945412425,14.7695527784,49.34,8.26,50.0266249111,129.95,35.9405666644,-35.7945412425,50.7244863446,-13.8994333356,-4.9945412425,14.7695527784,49.84,-30.8,58.5889545904,129.8,32.9405666644,-30.2745412425,44.7395661537,-13.8994333356,-4.9945412425,14.7695527784,46.84,-25.28,53.226534736,128.87
2020-04-03 23:30:00,38.7364833366,1.5113115576,38.7659541854,-13.1735166634,-4.6286884424,13.9630332657,51.91,6.14,52.2718633684,130.67,34.4664833366,-18.0586884424,38.9108558355,-13.1735166634,-4.6286884424,13.9630332657,47.64,-13.43,49.4968130287,129.78,35.6464833366,-39.9786884424,53.5627417505,-13.1735166634,-4.6286884424,13.9630332657,48.82,-35.35,60.274496265,130.8,33.7564833366,3.2613115576,33.9136597896,-13.1735166634,-4.6286884424,13.9630332657,46.93,7.89,47.5886225899,130.88,34.8664833366,-37.1086884424,50.9188218459,-13.1735166634,-4.6286884424,13.9630332657,48.04,-32.48,57.9895852718,130.8,31.3864833366,-30.0686884424,43.4653581704,-13.1735166634,-4.6286884424,13.9630332657,44.56,-25.44,51.3106928427,129.78
2020-04-04 00:00:00,38.216233338,1.6094942063,38.2501106161,-12.643766662,-4.3105057937,13.3583417983,50.86,5.92,51.2033787948,132.1,33.106233338,-18.6905057937,38.0178601799,-12.643766662,-4.3105057937,13.3583417983,45.75,-14.38,47.9567190287,131.24,35.176233338,-40.7105057937,53.8025340837,-12.643766662,-4.3105057937,13.3583417983,47.82,-36.4,60.0975240755,132.23,32.466233338,3.0594942063,32.610072247,-12.643766662,-4.3105057937,13.3583417983,45.11,7.37,45.7080846241,132.36,34.436233338,-37.8305057937,51.156635299,-12.643766662,-4.3105057937,13.3583417983,47.08,-33.52,57.793743606,132.23,30.196233338,-30.7105057937,43.0691034723,-12.643766662,-4.3105057937,13.3583417983,42.84,-26.4,50.3212241505,131.24
2020-04-04 00:30:00,36.9477666773,1.3256351629,36.9715400142,-12.6822333227,-4.1743648371,13.3515678422,49.63,5.5,49.933825209,132.9,31.9277666773,-18.4543648371,36.8774438721,-12.6822333227,-4.1743648371,13.3515678422,44.61,-14.28,46.8398388127,131.96,33.9677666773,-41.4943648371,53.6245418281,-12.6822333227,-4.1743648371,13.3515678422,46.65,-37.32,59.7411491352,133.03,31.3177666773,3.5056351629,31.5133620477,-12.6822333227,-4.1743648371,13.3515678422,44.0,7.68,44.6652258474,133.1,33.2377666773,-38.6143648371,50.9491737466,-12.6822333227,-4.1743648371,13.3515678422,45.92,-34.44,57.4,133.03,29.0777666773,-30.6543648371,42.2517052733,-12.6822333227,-4.1743648371,13.3515678422,41.76,-26.48,49.447831095,131.96
2020-04-04 01:00:00,35.7592666828,1.4787736683000001,35.7898299137,-12.7307333172,-4.1912263317,13.4029082276,48.49,5.67,48.8203748449,133.51,31.1692666828,-18.2912263317,36.1398968767,-12.7307333172,-4.1912263317,13.4029082276,43.9,-14.1,46.1087844125,132.5,32.8292666828,-41.7812263317,53.1359729817,-12.7307333172,-4.1912263317,13.4029082276,45.56,-37.59,59.0654018864,133.62,30.5892666828,3.8587736683,30.831694251400002,-12.7307333172,-4.1912263317,13.4029082276,43.32,8.05,44.0616034661,133.64,32.1092666828,-38.9112263317,50.4488705676,-12.7307333172,-4.1912263317,13.4029082276,44.84,-34.72,56.7107044569,133.62,28.4292666828,-31.9912263317,42.7979177803,-12.7307333172,-4.1912263317,13.4029082276,41.16,-27.8,49.6687587926,132.5
2020-04-04 01:30:00,38.0078999852,1.6753468806,38.0448058013,-13.1821000148,-4.3346531194,13.8764901349,51.19,6.01,51.5415967933,132.29,32.7578999852,-17.9846531194,37.3701452936,-13.1821000148,-4.3346531194,13.8764901349,45.94,-13.65,47.9250049557,131.34,34.9678999852,-40.8446531194,53.7683895781,-13.1821000148,-4.3346531194,13.8764901349,48.15,-36.51,60.4268367532,132.44,32.1278999852,3.8153468806,32.3536524875,-13.1821000148,-4.3346531194,13.8764901349,45.31,8.15,46.0371436994,132.47,34.2178999852,-37.9346531194,51.0872057044,-13.1821000148,-4.3346531194,13.8764901349,47.4,-33.6,58.100946636,132.44,29.8578999852,-29.7746531194,42.166623767,-13.1821000148,-4.3346531194,13.8764901349,43.04,-25.44,49.9963518669,131.34
2020-04-04 02:00:00,35.4329166443,1.1401425899,35.4512553663,-14.3870833557,-4.7298574101,15.1446267238,49.82,5.87,50.164621996,132.44,32.1429166443,-18.3498574101,37.0119488459,-14.3870833557,-4.7298574101,15.1446267238,46.53,-13.62,48.482422588,131.48,32.4529166443,-41.4798574101,52.6665963347,-14.3870833557,-4.7298574101,15.1446267238,46.84,-36.75,59.5361075315,132.59,31.4729166443,3.4901425899,31.6658424394,-14.3870833557,-4.7298574101,15.1446267238,45.86,8.22,46.5908574723,132.58,31.6929166443,-38.6098574101,49.9515971181,-14.3870833557,-4.7298574101,15.1446267238,46.08,-33.88,57.1945871565,132.59,29.2129166443,-29.9698574101,41.8519635388,-14.3870833557,-4.7298574101,15.1446267238,43.6,-25.24,50.3787415484,131.48
2020-04-04 02:30:00,35.0692666497,0.9317278489,35.0816416397,-14.4707333503,-4.7582721511,15.232966801,49.54,5.69,49.865696626,132.18,31.7392666497,-18.4982721511,36.7364549193,-14.4707333503,-4.7582721511,15.232966801,46.21,-13.74,48.2094565412,131.21,32.0992666497,-41.5082721511,52.4718932041,-14.4707333503,-4.7582721511,15.232966801,46.57,-36.75,59.3239192906,132.32,31.0792666497,3.2717278489,31.2510002816,-14.4707333503,-4.7582721511,15.232966801,45.55,8.03,46.2523880465,132.32,31.3692666497,-38.6382721511,49.7689357427,-14.4707333503,-4.7582721511,15.232966801,45.84,-33.88,57.0014034915,132.32,28.7692666497,-30.4782721511,41.9117617964,-14.4707333503,-4.7582721511,15.232966801,43.24,-25.72,50.3111915979,131.21
2020-04-04 03:00:00,34.7867833076,0.9780209079000001,34.8005289872,-14.2432166924,-4.6819790921,14.993003367,49.03,5.66,49.3556126494,132.84,31.0767833076,-18.6219790921,36.2290569303,-14.2432166924,-4.6819790921,14.993003367,45.32,-13.94,47.4154616133,131.86,31.8367833076,-41.9119790921,52.6326397095,-14.2432166924,-4.6819790921,14.993003367,46.08,-37.23,59.2405207607,132.98,30.4467833076,3.3480209079,30.6303094627,-14.2432166924,-4.6819790921,14.993003367,44.69,8.03,45.4056934756,132.99,31.1167833076,-39.0819790921,49.9565340388,-14.2432166924,-4.6819790921,14.993003367,45.36,-34.4,56.9288116862,132.98,28.2367833076,-29.9619790921,41.1708163955,-14.2432166924,-4.6819790921,14.993003367,42.48,-25.28,49.4330739485,131.86
2020-04-04 03:30:00,32.6587999728,1.5811834648,32.6970542528,-13.9912000272,-4.5988165352,14.7276200292,46.65,6.18,47.0575700605,134.63,29.8387999728,-19.2888165352,35.5304436666,-13.9912000272,-4.5988165352,14.7276200292,43.83,-14.69,46.2262371387,133.7,29.8187999728,-42.5088165352,51.9245636962,-13.9912000272,-4.5988165352,14.7276200292,43.81,-37.91,57.9351723912,134.77,29.2687999728,3.2811834648,29.4521445192,-13.9912000272,-4.5988165352,14.7276200292,43.26,7.88,43.9718318927,134.87,29.1687999728,-39.6388165352,49.2143746091,-13.9912000272,-4.5988165352,14.7276200292,43.16,-35.04,55.5930499253,134.77,27.1687999728,-33.2788165352,42.9607183593,-13.9912000272,-4.5988165352,14.7276200292,41.16,-28.68,50.1666024363,133.7
2020-04-04 04:00:00,33.1578333148,1.5913035964,33.195996103,-13.6521666852,-4.4886964036,14.3711534194,46.81,6.08,47.2032043404,135.09,29.5078333148,-19.4586964036,35.3461892241,-13.6521666852,-4.4886964036,14.3711534194,43.16,-14.97,45.6824528676,134.16,30.3178333148,-42.8286964036,52.4735004792,-13.6521666852,-4.4886964036,14.3711534194,43.97,-38.34,58.3379507696,135.23,28.9678333148,3.2713035964,29.151960383,-13.6521666852,-4.4886964036,14.3711534194,42.62,7.76,43.3206878985,135.35,29.6678333148,-40.0086964036,49.8083940869,-13.6521666852,-4.4886964036,14.3711534194,43.32,-35.52,56.0204676882,135.23,26.9078333148,-31.5686964036,41.480285514,-13.6521666852,-4.4886964036,14.3711534194,40.56,-27.08,48.7692526086,134.16
2020-04-04 04:30:00,32.1847833381,1.3352988196,32.2124712101,-13.3852166619,-4.4047011804,14.0913241952,45.57,5.74,45.9300827345,135.09,28.7847833381,-19.3747011804,34.6978788639,-13.3852166619,-4.4047011804,14.0913241952,42.17,-14.97,44.7482938222,134.16,29.4047833381,-43.1447011804,52.212130038,-13.3852166619,-4.4047011804,14.0913241952,42.79,-38.74,57.7215011932,135.23,28.2547833381,3.3752988196,28.4556747171,-13.3852166619,-4.4047011804,14.0913241952,41.64,7.78,42.3605712898,135.35,28.7347833381,-40.3247011804,49.5153440741,-13.3852166619,-4.4047011804,14.0913241952,42.12,-35.92,55.3564883279,135.23,26.2547833381,-32.1247011804,41.4886740456,-13.3852166619,-4.4047011804,14.0913241952,39.64,-27.72,48.3707349541,134.16
2020-04-04 05:00:00,30.8134500246,1.1068841206,30.8333244214,-13.0665499754,-4.3031158794,13.7568722656,43.88,5.41,44.2122437793,135.76,28.0034500246,-19.4031158794,34.0686677038,-13.0665499754,-4.3031158794,13.7568722656,41.07,-15.1,43.7579124274,134.74,28.1134500246,-43.7131158794,51.973094695,-13.0665499754,-4.3031158794,13.7568722656,41.18,-39.41,56.9994780678,135.89,27.5034500246,3.4868841206,27.7236022935,-13.0665499754,-4.3031158794,13.7568722656,40.57,7.79,41.3111244098,135.94,27.4934500246,-40.9431158794,49.3176290202,-13.0665499754,-4.3031158794,13.7568722656,40.56,-36.64,54.6589718162,135.89,25.5334500246,-32.8231158794,41.5850214163,-13.0665499754,-4.3031158794,13.7568722656,38.6,-28.52,47.9932328563,134.74
2020-04-04 05:30:00,31.4225833808,1.2727127854,31.4483472405,-13.0374166192,-4.2972872146,13.7273781003,44.46,5.57,44.8075495871,135.76,28.1725833808,-19.3172872146,34.1592160285,-13.0374166192,-4.2972872146,13.7273781003,41.21,-15.02,43.8618798047,134.74,28.7025833808,-43.5672872146,52.1722800726,-13.0374166192,-4.2972872146,13.7273781003,41.74,-39.27,57.3093404254,135.89,27.6925833808,3.5827127854,27.9233773961,-13.0374166192,-4.2972872146,13.7273781003,40.73,7.88,41.4852660592,135.94,28.0825833808,-40.7772872146,49.5118030566,-13.0374166192,-4.2972872146,13.7273781003,41.12,-36.48,54.9694897193,135.89,25.7225833808,-31.6172872146,40.7590989423,-13.0374166192,-4.2972872146,13.7273781003,38.76,-27.32,47.4206705984,134.74
2020-04-04 06:00:00,32.5026167324,1.2966919604,32.5284722127,-13.1073832676,-4.3233080396,13.801974080899999,45.61,5.62,45.9549398868,135.33,28.6326167324,-19.1933080396,34.4704194121,-13.1073832676,-4.3233080396,13.801974080899999,41.74,-14.87,44.3096434199,134.35,29.7226167324,-43.3033080396,52.5224754995,-13.1073832676,-4.3233080396,13.801974080899999,42.83,-38.98,57.9124278545,135.48,28.1126167324,3.6066919604,28.3430317086,-13.1073832676,-4.3233080396,13.801974080899999,41.22,7.93,41.9758656849,135.55,29.0526167324,-40.4833080396,49.8292360851,-13.1073832676,-4.3233080396,13.801974080899999,42.16,-36.16,55.5428771311,135.48,26.0926167324,-32.0833080396,41.3541207464,-13.1073832676,-4.3233080396,13.801974080899999,39.2,-27.76,48.0339213473,134.35
2020-04-04 06:30:00,33.5317667291,1.4996702763,33.5652855032,-13.7382332709,-4.5303297236999995,14.4659234344,47.27,6.03,47.6530565651,135.05,29.6117667291,-18.840329723700002,35.0972185923,-13.7382332709,-4.5303297236999995,14.4659234344,43.35,-14.31,45.6508335083,134.05,30.6517667291,-42.8903297237,52.7172759864,-13.7382332709,-4.5303297236999995,14.4659234344,44.39,-38.36,58.6682341647,135.2,29.0517667291,3.8296702763,29.3030975241,-13.7382332709,-4.5303297236999995,14.4659234344,42.79,8.36,43.5990103099,135.23,30.0217667291,-40.0103297237,50.0213250738,-13.7382332709,-4.5303297236999995,14.4659234344,43.76,-35.48,56.336205055,135.2,26.9817667291,-32.4903297237,42.2331299027,-13.7382332709,-4.5303297236999995,14.4659234344,40.72,-27.96,49.3951414615,134.05
2020-04-04 07:00:00,33.707899977,1.6805829745,33.7497685917,-14.082100023,-4.6294170255000004,14.8235300469,47.79,6.31,48.2047736225,134.59,29.867899977,-18.5594170255,35.1645191829,-14.082100023,-4.6294170255000004,14.8235300469,43.95,-13.93,46.1047437906,133.59,30.817899977,-42.4694170255,52.4727962041,-14.082100023,-4.6294170255000004,14.8235300469,44.9,-37.84,58.7186137439,134.74,29.287899977,4.0105829745,29.5612222491,-14.082100023,-4.6294170255000004,14.8235300469,43.37,8.64,44.22223988,134.79,30.117899977,-39.6294170255,49.7752809415,-14.082100023,-4.6294170255000004,14.8235300469,44.2,-35.0,56.3794288726,134.74,27.197899977,-32.9094170255,42.6937406667,-14.082100023,-4.6294170255000004,14.8235300469,41.28,-28.28,50.0379535952,133.59
2020-04-04 07:30:00,34.258816671,2.0696381378,34.3212750596,-14.831183329,-4.8803618622,15.613517568,49.09,6.95,49.5795381181,134.35,30.808816671,-18.3703618622,35.8699509285,-14.831183329,-4.8803618622,15.613517568,45.64,-13.49,47.5919079256,133.37,31.298816671,-41.9603618622,52.3477591938,-14.831183329,-4.8803618622,15.613517568,46.13,-37.08,59.1853301081,134.53,30.188816671,4.1196381378,30.4686079495,-14.831183329,-4.8803618622,15.613517568,45.02,9.0,45.9107874034,134.57,30.608816671,-39.0403618622,49.6089660478,-14.831183329,-4.8803618622,15.613517568,45.44,-34.16,56.8480360259,134.53,27.968816671,-30.5203618622,41.3974298016,-14.831183329,-4.8803618622,15.613517568,42.8,-25.64,49.8923801797,133.37
2020-04-04 08:00:00,35.5411000114,2.9233530819,35.6611242568,-15.0888999886,-4.9666469181,15.8852914507,50.63,7.89,51.2410870298,133.76,31.9411000114,-18.3766469181,36.8501699031,-15.0888999886,-4.9666469181,15.8852914507,47.03,-13.41,48.9044885466,132.9,32.4911000114,-40.7566469181,52.1226999296,-15.0888999886,-4.9666469181,15.8852914507,47.58,-35.79,59.5380592562,133.95,31.2711000114,3.9833530819,31.5237814625,-15.0888999886,-4.9666469181,15.8852914507,46.36,8.95,47.2160152914,134.1,31.7511000114,-37.8466469181,49.4014274578,-15.0888999886,-4.9666469181,15.8852914507,46.84,-32.88,57.2283146703,133.95,29.0711000114,-29.7666469181,41.6074767874,-15.0888999886,-4.9666469181,15.8852914507,44.16,-24.8,50.6472664613,132.9
2020-04-04 08:30:00,36.7662667565,3.1108470796,36.8976386882,-15.0237332435,-4.9591529204,15.8210542715,51.79,8.07,52.4149692359,133.84,32.9962667565,-18.1791529204,37.6727384294,-15.0237332435,-4.9591529204,15.8210542715,48.02,-13.22,49.8065136302,132.9,33.6662667565,-40.5691529204,52.7188171909,-15.0237332435,-4.9591529204,15.8210542715,48.69,-35.61,60.3223689853,133.95,32.3162667565,4.1808470796,32.5855885228,-15.0237332435,-4.9591529204,15.8210542715,47.34,9.14,48.2142634497,134.1,32.9362667565,-37.6391529204,50.0150327444,-15.0237332435,-4.9591529204,15.8210542715,47.96,-32.68,58.0357131429,133.95,30.0562667565,-29.9591529204,42.4373657883,-15.0237332435,-4.9591529204,15.8210542715,45.08,-25.0,51.5480979281,132.9
2020-04-04 09:00:00,38.0998000941,3.806027235,38.2894320997,-14.9101999059,-4.923972765,15.7022154178,53.01,8.73,53.7240448961,133.84,34.0098000941,-17.573972765,38.2819934327,-14.9101999059,-4.923972765,15.7022154178,48.92,-12.65,50.5290896415,132.9,34.9298000941,-39.883972765,53.01718795,-14.9101999059,-4.923972765,15.7022154178,49.84,-34.96,60.8787910524,133.95,33.2998000941,4.776027235,33.6405577013,-14.9101999059,-4.923972765,15.7022154178,48.21,9.7,49.176153774,134.18,34.1698000941,-36.923972765,50.3085977067,-14.9101999059,-4.923972765,15.7022154178,49.08,-32.0,58.5904975231,133.95,31.0098000941,-32.403972765,44.851144387,-14.9101999059,-4.923972765,15.7022154178,45.92,-27.48,53.5144541222,132.9
2020-04-04 09:30:00,39.9809000892,3.904578072,40.1711102892,-14.9390999108,-4.935421928,15.7332480992,54.92,8.84,55.626899967599996,133.18,35.2509000892,-16.485421928,38.9152295797,-14.9390999108,-4.935421928,15.7332480992,50.19,-11.55,51.5018310354,132.25,36.7109000892,-39.305421928,53.7829562064,-14.9390999108,-4.935421928,15.7332480992,51.65,-34.37,62.0404658267,133.33,34.4809000892,5.6145780720000005,34.9350248016,-14.9390999108,-4.935421928,15.7332480992,49.42,10.55,50.5335423259,133.43,35.9409000892,-36.335421928,51.1078387912,-14.9390999108,-4.935421928,15.7332480992,50.88,-31.4,59.7890826155,133.33,32.0609000892,-30.815421928,44.4689953016,-14.9390999108,-4.935421928,15.7332480992,47.0,-25.88,53.6542113911,132.25
2020-04-04 10:00:00,39.4322002656,4.4638015117,39.6840514782,-14.2477997344,-4.7461984883,15.0175296691,53.68,9.21,54.4643599063,133.26,34.7322002656,-15.6161984883,38.081378527,-14.2477997344,-4.7461984883,15.0175296691,48.98,-10.87,50.1716782657,132.25,36.2322002656,-38.8261984883,53.1059885996,-14.2477997344,-4.7461984883,15.0175296691,50.48,-34.08,60.9071161688,133.33,33.9922002656,6.4338015117000005,34.5957147749,-14.2477997344,-4.7461984883,15.0175296691,48.24,11.18,49.5185823707,133.43,35.4722002656,-35.8661984883,50.4446348553,-14.2477997344,-4.7461984883,15.0175296691,49.72,-31.12,58.6560551009,133.33,31.6322002656,-29.8661984883,43.5038608147,-14.2477997344,-4.7461984883,15.0175296691,45.88,-25.12,52.3066802617,132.25
2020-04-04 10:30:00,38.5952337904,5.2854830186,38.955466908700004,-12.6147662096,-4.2445169814,13.3097051405,51.21,9.53,52.089202336,132.74,33.7552337904,-14.8045169814,36.859049517,-12.6147662096,-4.2445169814,13.3097051405,46.37,-10.56,47.5572339397,131.79,35.5152337904,-37.6545169814,51.7609358522,-12.6147662096,-4.2445169814,13.3097051405,48.13,-33.41,58.5894615097,132.9,33.0652337904,7.0554830186,33.809607011,-12.6147662096,-4.2445169814,13.3097051405,45.68,11.3,47.0569059756,132.93,34.6652337904,-34.7645169814,49.0942977819,-12.6147662096,-4.2445169814,13.3097051405,47.28,-30.52,56.2749393603,132.9,30.7052337904,-28.0845169814,41.6119150749,-12.6147662096,-4.2445169814,13.3097051405,43.32,-23.84,49.4466176801,131.79
2020-04-04 11:00:00,39.5423005118,6.8497667338,40.1311952734,-9.8576994882,-3.3502332662,10.41145053,49.4,10.2,50.4420459537,132.74,33.3323005118,-13.1102332662,35.8178792463,-9.8576994882,-3.3502332662,10.41145053,43.19,-9.76,44.2790435759,131.79,36.5623005118,-36.1702332662,51.43041506,-9.8576994882,-3.3502332662,10.41145053,46.42,-32.82,56.8504072105,132.82,32.7323005118,8.689766733799999,33.8661415381,-9.8576994882,-3.3502332662,10.41145053,42.59,12.04,44.2591199641,132.93,35.7023005118,-33.2702332662,48.8012569861,-9.8576994882,-3.3502332662,10.41145053,45.56,-29.92,54.5061464424,132.82,30.4623005118,-27.0302332662,40.7257321959,-9.8576994882,-3.3502332662,10.41145053,40.32,-23.68,46.7594354115,131.79
2020-04-04 11:30:00,36.2499336029,7.7357718040000005,37.0661550693,-7.4600663971,-2.524228196,7.8755519574,43.71,10.26,44.8980144327,132.45,31.5899336029,-11.604228196,33.6538559018,-7.4600663971,-2.524228196,7.8755519574,39.05,-9.08,40.0917560104,131.41,33.5399336029,-35.194228196,48.6164668029,-7.4600663971,-2.524228196,7.8755519574,41.0,-32.67,52.4245066739,132.56,31.0899336029,10.055771804,32.6757175592,-7.4600663971,-2.524228196,7.8755519574,38.55,12.58,40.5506954318,132.57,32.6999336029,-32.404228196,46.0360691482,-7.4600663971,-2.524228196,7.8755519574,40.16,-29.88,50.0563682262,132.56,28.9399336029,-25.244228196,38.403005275,-7.4600663971,-2.524228196,7.8755519574,36.4,-22.72,42.9087217241,131.41
2020-04-04 12:00:00,38.6696670912,8.2237222346,39.5344502976,-6.7103329088,-2.3062777654,7.0955961609,45.38,10.53,46.5856769834,132.76,32.3596670912,-11.2262777654,34.2516768454,-6.7103329088,-2.3062777654,7.0955961609,39.07,-8.92,40.0753203356,131.7,35.8896670912,-34.8562777654,50.0302738707,-6.7103329088,-2.3062777654,7.0955961609,42.6,-32.55,53.6121488098,132.85,31.8496670912,10.4937222346,33.5338560288,-6.7103329088,-2.3062777654,7.0955961609,38.56,12.8,40.6289748825,132.86,35.0096670912,-32.0662777654,47.4754985184,-6.7103329088,-2.3062777654,7.0955961609,41.72,-29.76,51.2466194007,132.85,29.6496670912,-25.0662777654,38.8255204683,-6.7103329088,-2.3062777654,7.0955961609,36.36,-22.76,42.8960044759,131.7
2020-04-04 12:30:00,39.2566671994,8.3390063476,40.1325920727,-7.7433328006,-2.6609936524,8.187801297,47.0,11.0,48.2700735446,132.5,32.8566671994,-11.4909936524,34.8080955321,-7.7433328006,-2.6609936524,8.187801297,40.6,-8.83,41.5491143107,131.5,36.3866671994,-34.6309936524,50.2324125564,-7.7433328006,-2.6609936524,8.187801297,44.13,-31.97,54.4934656633,132.59,32.3166671994,10.2090063476,33.890865871,-7.7433328006,-2.6609936524,8.187801297,40.06,12.87,42.0766027621,132.66,35.4966671994,-31.7409936524,47.6183164372,-7.7433328006,-2.6609936524,8.187801297,43.24,-29.08,52.1089627607,132.59,30.0966671994,-25.0609936524,39.1645602473,-7.7433328006,-2.6609936524,8.187801297,37.84,-22.4,43.9730099038,131.5
2020-04-04 13:00:00,40.2263340677,8.4028653909,41.0945993934,-8.0636659323,-2.7971346091,8.5350260861,48.29,11.2,49.5718075119,132.5,33.7663340677,-11.9971346091,35.8342930054,-8.0636659323,-2.7971346091,8.5350260861,41.83,-9.2,42.8297665182,131.5,37.2763340677,-34.5071346091,50.7963327461,-8.0636659323,-2.7971346091,8.5350260861,45.34,-31.71,55.3284709711,132.59,33.1763340677,9.722865390900001,34.5717117537,-8.0636659323,-2.7971346091,8.5350260861,41.24,12.52,43.0985846635,132.66,36.4163340677,-31.6371346091,48.2395861632,-8.0636659323,-2.7971346091,8.5350260861,44.48,-28.84,53.0114704569,132.59,30.9363340677,-25.5571346091,40.1275951805,-8.0636659323,-2.7971346091,8.5350260861,39.0,-22.76,45.1554825021,131.5
