Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-04 13:30:00,41.1294838271,8.1886620011,41.9367216799,-8.4405161729,-2.8813379989000003,8.9187679602,49.57,11.07,50.7910405485,132.77,34.4994838271,-12.3713379989,36.6505714583,-8.4405161729,-2.8813379989000003,8.9187679602,42.94,-9.49,43.9761719571,131.84,38.1094838271,-34.9513379989,51.7100453054,-8.4405161729,-2.8813379989000003,8.9187679602,46.55,-32.07,56.5277577832,132.87,33.9194838271,9.4886620011,35.2216707393,-8.4405161729,-2.8813379989000003,8.9187679602,42.36,12.37,44.1292023495,133.02,37.2394838271,-32.0813379989,49.1527354632,-8.4405161729,-2.8813379989000003,8.9187679602,45.68,-29.2,54.2153336244,132.87,31.6794838271,-27.3613379989,41.8596764518,-8.4405161729,-2.8813379989000003,8.9187679602,40.12,-24.48,46.9987744521,131.84
2020-04-04 14:00:00,41.644650406,7.1426490115,42.2527436072,-10.185349594,-3.4373509885,10.7497315394,51.83,10.58,52.8988213479,133.27,35.044650406,-13.8173509885,37.6702363998,-10.185349594,-3.4373509885,10.7497315394,45.23,-10.38,46.4057895095,132.38,38.524650406,-36.2273509885,52.882602513,-10.185349594,-3.4373509885,10.7497315394,48.71,-32.79,58.7183804273,133.39,34.384650406,8.2226490115,35.3541530843,-10.185349594,-3.4373509885,10.7497315394,44.57,11.66,46.0699522466,133.57,37.694650406,-33.2773509885,50.2818929441,-10.185349594,-3.4373509885,10.7497315394,47.88,-29.84,56.4173732107,133.39,32.094650406,-28.0773509885,42.6427511216,-10.185349594,-3.4373509885,10.7497315394,42.28,-24.64,48.9359581494,132.38
2020-04-04 14:30:00,44.364267224,7.7904313333,45.0430796759,-9.225732776,-3.1395686667,9.7453084439,53.59,10.93,54.6932628392,133.85,35.804267224,-13.8095686667,38.3751187387,-9.225732776,-3.1395686667,9.7453084439,45.03,-10.67,46.2768819174,133.01,41.144267224,-35.9595686667,54.6437672941,-9.225732776,-3.1395686667,9.7453084439,50.37,-32.82,60.1189595718,133.97,35.184267224,8.4504313333,36.1848372915,-9.225732776,-3.1395686667,9.7453084439,44.41,11.59,45.8974530884,134.22,40.334267224,-32.9795686667,52.1009122947,-9.225732776,-3.1395686667,9.7453084439,49.56,-29.84,57.849971478,133.97,32.934267224,-28.4995686667,43.5533164268,-9.225732776,-3.1395686667,9.7453084439,42.16,-25.36,49.1995447133,133.01
2020-04-04 15:00:00,40.442533948,6.8900149163,41.0252465889,-9.967466052,-3.3999850837,10.5313948776,50.41,10.29,51.4495111736,134.31,33.902533948,-15.3399850837,37.2115163688,-9.967466052,-3.3999850837,10.5313948776,43.87,-11.94,45.4658168298,133.51,37.392533948,-37.1599850837,52.7168482221,-9.967466052,-3.3999850837,10.5313948776,47.36,-33.76,58.1610453826,134.44,33.302533948,7.1000149163,34.0509761852,-9.967466052,-3.3999850837,10.5313948776,43.27,10.5,44.525755468,134.74,36.592533948,-34.2399850837,50.1137717526,-9.967466052,-3.3999850837,10.5313948776,46.56,-30.84,55.8474636846,134.44,31.112533948,-30.1599850837,43.3314489593,-9.967466052,-3.3999850837,10.5313948776,41.08,-26.76,49.0271761373,133.51
2020-04-04 15:30:00,42.4511007509,7.9165402772,43.1829545645,-8.578899249100001,-2.9634597228,9.0763211631,51.03,10.88,52.176961391,134.64,33.6811007509,-15.1334597228,36.9247633841,-8.578899249100001,-2.9634597228,9.0763211631,42.26,-12.17,43.9774544511,133.92,39.3511007509,-36.4034597228,53.6070985047,-8.578899249100001,-2.9634597228,9.0763211631,47.93,-33.44,58.4424374919,134.76,33.1311007509,7.4365402772,33.9554409228,-8.578899249100001,-2.9634597228,9.0763211631,41.71,10.4,42.9870224603,135.14,38.5811007509,-33.4434597228,51.0584599589,-8.578899249100001,-2.9634597228,9.0763211631,47.16,-30.48,56.152435388,134.76,31.0211007509,-29.2434597228,42.632014125,-8.578899249100001,-2.9634597228,9.0763211631,39.6,-26.28,47.5268176928,133.92
2020-04-04 16:00:00,39.4929172457,7.5893825391,40.2155348081,-8.7770827543,-3.0006174609,9.2758227033,48.27,10.59,49.418023028,134.45,32.5529172457,-15.5506174609,36.0765037749,-8.7770827543,-3.0006174609,9.2758227033,41.33,-12.55,43.1934184801,133.73,36.542917245699996,-36.6306174609,51.7415397567,-8.7770827543,-3.0006174609,9.2758227033,45.32,-33.63,56.4347348714,134.57,32.0429172457,6.9793825391,32.7942117796,-8.7770827543,-3.0006174609,9.2758227033,40.82,9.98,42.0222893236,134.95,35.7429172457,-33.7606174609,49.166405447,-8.7770827543,-3.0006174609,9.2758227033,44.52,-30.76,54.112918975,134.57,29.9429172457,-27.8006174609,40.8589356738,-8.7770827543,-3.0006174609,9.2758227033,38.72,-24.8,45.9812831487,133.73
2020-04-04 16:30:00,40.8288171141,6.9824727738,41.4215793152,-11.0711828859,-3.7375272262,11.6850417312,51.9,10.72,52.9955507566,134.82,34.6588171141,-16.2475272262,38.2781366411,-11.0711828859,-3.7375272262,11.6850417312,45.73,-12.51,47.4102626021,134.08,37.6888171141,-37.4175272262,53.108551846,-11.0711828859,-3.7375272262,11.6850417312,48.76,-33.68,59.2611171005,134.93,34.0288171141,6.4224727738,34.6295906807,-11.0711828859,-3.7375272262,11.6850417312,45.1,10.16,46.2302455109,135.29,36.9288171141,-34.4575272262,50.5080064543,-11.0711828859,-3.7375272262,11.6850417312,48.0,-30.72,56.9887567859,134.93,31.8488171141,-29.0175272262,43.0855432586,-11.0711828859,-3.7375272262,11.6850417312,42.92,-25.28,49.8116934063,134.08
2020-04-04 17:00:00,40.3835836651,6.4284133154,40.8920325661,-13.1364163349,-4.3915866846,13.851045727,53.52,10.82,54.6027728234,134.44,35.7435836651,-16.2415866846,39.2605770622,-13.1364163349,-4.3915866846,13.851045727,48.88,-11.85,50.2958934705,133.66,37.1535836651,-37.7315866846,52.9533890596,-13.1364163349,-4.3915866846,13.851045727,50.29,-33.34,60.3377137452,134.55,35.0235836651,6.3084133154,35.5871815589,-13.1364163349,-4.3915866846,13.851045727,48.16,10.7,49.3343247648,134.85,36.3835836651,-34.7915866846,50.3410336043,-13.1364163349,-4.3915866846,13.851045727,49.52,-30.4,58.1067156188,134.55,32.7435836651,-29.9515866846,44.3761176328,-13.1364163349,-4.3915866846,13.851045727,45.88,-25.56,52.5194059372,133.66
2020-04-04 17:30:00,42.6079337138,6.7978448798,43.1468041734,-12.9420662862,-4.3321551202,13.6478807051,55.55,11.13,56.6540325131,134.62,37.4079337138,-15.4821551202,40.4851902787,-12.9420662862,-4.3321551202,13.6478807051,50.35,-11.15,51.569807058,133.8,39.2679337138,-37.4621551202,54.2713891881,-12.9420662862,-4.3321551202,13.6478807051,52.21,-33.13,61.8343027777,134.73,36.6479337138,7.0978448798,37.3289491874,-12.9420662862,-4.3321551202,13.6478807051,49.59,11.43,50.8902053444,134.96,38.4979337138,-34.4521551202,51.6627708573,-12.9420662862,-4.3321551202,13.6478807051,51.44,-30.12,59.6094623361,134.73,34.2979337138,-28.4521551202,44.5631393421,-12.9420662862,-4.3321551202,13.6478807051,47.24,-24.12,53.0414177789,133.8
2020-04-04 18:00:00,42.5464336114,6.7539935881,43.0791764364,-14.9935663886,-4.9860064119,15.8008636785,57.54,11.74,58.7254561498,133.84,38.6664336114,-15.4860064119,41.6522446312,-14.9935663886,-4.9860064119,15.8008636785,53.66,-10.5,54.6776517418,133.04,39.0964336114,-37.0560064119,53.8672324547,-14.9935663886,-4.9860064119,15.8008636785,54.09,-32.07,62.8825333459,133.96,37.8164336114,6.8939935881,38.4396904082,-14.9935663886,-4.9860064119,15.8008636785,52.81,11.88,54.1297561421,134.16,38.3264336114,-33.9860064119,51.2246439246,-14.9935663886,-4.9860064119,15.8008636785,53.32,-29.0,60.696148148,133.96,35.2864336114,-29.3860064119,45.920254462,-14.9935663886,-4.9860064119,15.8008636785,50.28,-24.4,55.8877303171,133.04
2020-04-04 18:30:00,45.8833837085,5.5389573642,46.2165008328,-16.7966162915,-5.5910426358,17.7027138202,62.68,11.13,63.6605003122,132.73,40.7433837085,-15.0610426358,43.4379824727,-16.7966162915,-5.5910426358,17.7027138202,57.54,-9.47,58.3140849195,131.82,42.1833837085,-37.4410426358,56.4027440357,-16.7966162915,-5.5910426358,17.7027138202,58.98,-31.85,67.0303132918,132.85,39.7633837085,6.9289573642,40.3625709551,-16.7966162915,-5.5910426358,17.7027138202,56.56,12.52,57.9291291148,132.91,41.3633837085,-34.3510426358,53.7673101614,-16.7966162915,-5.5910426358,17.7027138202,58.16,-28.76,64.8823797344,132.85,37.1233837085,-29.0710426358,47.1515761975,-16.7966162915,-5.5910426358,17.7027138202,53.92,-23.48,58.8105160664,131.82
2020-04-04 19:00:00,47.0533336513,5.7722959072,47.4060714228,-18.0366663487,-5.9877040928,19.0045766403,65.09,11.76,66.1438258646,132.14,41.6233336513,-16.1777040928,44.6566905845,-18.0366663487,-5.9877040928,19.0045766403,59.66,-10.19,60.5239762408,131.4,43.2433336513,-36.8177040928,56.7937429647,-18.0366663487,-5.9877040928,19.0045766403,61.28,-30.83,68.5983039149,132.25,40.6033336513,5.7022959072,41.0017912074,-18.0366663487,-5.9877040928,19.0045766403,58.64,11.69,59.7938600527,132.47,42.3633336513,-33.6677040928,54.1125340096,-18.0366663487,-5.9877040928,19.0045766403,60.4,-27.68,66.4405177584,132.25,37.8433336513,-30.7477040928,48.7600164974,-18.0366663487,-5.9877040928,19.0045766403,55.88,-24.76,61.1198167537,131.4
2020-04-04 19:30:00,46.5751335053,5.5365712837,46.9030562183,-18.5248664947,-6.1234287163,19.5106908614,65.1,11.66,66.1359629854,132.14,41.5851335053,-16.7434287163,44.8292954866,-18.5248664947,-6.1234287163,19.5106908614,60.11,-10.62,61.0409411789,131.4,42.7551335053,-37.0434287163,56.5704609501,-18.5248664947,-6.1234287163,19.5106908614,61.28,-30.92,68.6387995233,132.25,40.5551335053,5.1465712837,40.880387102,-18.5248664947,-6.1234287163,19.5106908614,59.08,11.27,60.1453181885,132.47,41.9151335053,-33.9234287163,53.9228841276,-18.5248664947,-6.1234287163,19.5106908614,60.44,-27.8,66.5269389045,132.25,37.8351335053,-29.9634287163,48.2628675878,-18.5248664947,-6.1234287163,19.5106908614,56.36,-23.84,61.1947317994,131.4
2020-04-04 20:00:00,47.0748334491,5.1688291036,47.3577526765,-18.4251665509,-6.0811708964,19.4027678927,65.5,11.25,66.4591039663,132.39,41.7548334491,-17.1311708964,45.1325063856,-18.4251665509,-6.0811708964,19.4027678927,60.18,-11.05,61.1860678586,131.69,43.2548334491,-37.5111708964,57.2544195563,-18.4251665509,-6.0811708964,19.4027678927,61.68,-31.43,69.2262038537,132.49,40.7348334491,4.8388291036,41.0212252769,-18.4251665509,-6.0811708964,19.4027678927,59.16,10.92,60.1593882948,132.74,42.3748334491,-34.3611708964,54.5556282634,-18.4251665509,-6.0811708964,19.4027678927,60.8,-28.28,67.0551892101,132.49,37.9748334491,-29.4811708964,48.0752266028,-18.4251665509,-6.0811708964,19.4027678927,56.4,-23.4,61.061608233,131.69
2020-04-04 20:30:00,46.699866799,4.3015672821,46.8975589997,-18.530133201,-6.1184327179,19.5141245094,65.23,10.42,66.0570155245,130.25,41.959866799,-16.0284327179,44.9170466213,-18.530133201,-6.1184327179,19.5141245094,60.49,-9.91,61.2963963052,129.42,42.909866799,-37.0584327179,56.6973024421,-18.530133201,-6.1184327179,19.5141245094,61.44,-30.94,68.7906766939,130.36,40.919866799,5.2515672821,41.2554779123,-18.530133201,-6.1184327179,19.5141245094,59.45,11.37,60.5275094482,130.47,42.029866799,-33.918432717900004,54.0089787089,-18.530133201,-6.1184327179,19.5141245094,60.56,-27.8,66.63597827,130.36,38.069866799,-27.0784327179,46.7178368137,-18.530133201,-6.1184327179,19.5141245094,56.6,-20.96,60.356288819,129.42
2020-04-04 21:00:00,46.7574003857,3.5197738984,46.889692888,-17.9225996143,-5.9602261016,18.887664549,64.68,9.48,65.3710394594,129.81,41.3274003857,-16.2102261016,44.3928536243,-17.9225996143,-5.9602261016,18.887664549,59.25,-10.25,60.130067354,128.94,43.0074003857,-37.4802261016,57.0473823814,-17.9225996143,-5.9602261016,18.887664549,60.93,-31.52,68.6001115159,129.92,40.3074003857,4.8997738984,40.6041169109,-17.9225996143,-5.9602261016,18.887664549,58.23,10.86,59.2340484856,130.0,42.0774003857,-34.4002261016,54.3496382606,-17.9225996143,-5.9602261016,18.887664549,60.0,-28.44,66.3990481859,129.92,37.4774003857,-25.9602261016,45.5904472331,-17.9225996143,-5.9602261016,18.887664549,55.4,-20.0,58.8995755503,128.94
2020-04-04 21:30:00,44.9368337202,2.8460269835,45.026868583,-17.1431662798,-5.7039730165,18.0671928719,62.08,8.55,62.6660107235,131.02,39.6068337202,-16.9039730165,43.0632741566,-17.1431662798,-5.7039730165,18.0671928719,56.75,-11.2,57.8446410655,130.11,41.3168337202,-38.9039730165,56.7503292073,-17.1431662798,-5.7039730165,18.0671928719,58.46,-33.2,67.2295441008,131.12,38.6668337202,4.5660269835000005,38.935493221,-17.1431662798,-5.7039730165,18.0671928719,55.81,10.27,56.7470615979,131.18,40.4568337202,-35.8239730165,54.0380647077,-17.1431662798,-5.7039730165,18.0671928719,57.6,-30.12,64.9998030766,131.12,35.9768337202,-28.9839730165,46.1996023398,-17.1431662798,-5.7039730165,18.0671928719,53.12,-23.28,57.9973516637,130.11
2020-04-04 22:00:00,43.0118167402,1.7925523025,43.0491535695,-16.3681832598,-5.3974476975,17.2351346056,59.38,7.19,59.8137149824,131.02,37.8518167402,-17.4874476975,41.6961731758,-16.3681832598,-5.3974476975,17.2351346056,54.22,-12.09,55.5515661345,130.11,39.5418167402,-39.8174476975,56.1158124976,-16.3681832598,-5.3974476975,17.2351346056,55.91,-34.42,65.6556509373,131.12,36.9918167402,3.9325523025,37.2002617377,-16.3681832598,-5.3974476975,17.2351346056,53.36,9.33,54.1695347959,131.18,38.6718167402,-36.7974476975,53.3812848013,-16.3681832598,-5.3974476975,17.2351346056,55.04,-31.4,63.3668809395,131.12,34.3918167402,-29.7574476975,45.478596638,-16.3681832598,-5.3974476975,17.2351346056,50.76,-24.36,56.3026393697,130.11
2020-04-04 22:30:00,41.054133355,1.8849302959,41.0973822494,-15.535866645,-5.1150697041,16.3562553932,56.59,7.0,57.0212951449,131.71,36.134133355,-18.3750697041,40.5378684682,-15.535866645,-5.1150697041,16.3562553932,51.67,-13.26,53.3443202225,130.83,37.734133355,-40.2650697041,55.1827931364,-15.535866645,-5.1150697041,16.3562553932,53.27,-35.15,63.8217470773,131.82,35.334133355,3.3149302959,35.489290537,-15.535866645,-5.1150697041,16.3562553932,50.87,8.43,51.5637644087,131.92,36.944133355,-37.2750697041,52.481423483,-15.535866645,-5.1150697041,16.3562553932,52.48,-32.16,61.5501096668,131.82,32.864133355,-31.0750697041,45.2295392226,-15.535866645,-5.1150697041,16.3562553932,48.4,-25.96,54.9225054053,130.83
2020-04-04 23:00:00,40.8588833906,1.9962274404,40.9076188004,-14.5111166094,-4.7837725596,15.2792992363,55.37,6.78,55.7835576133,131.71,34.8388833906,-18.8537725596,39.6132873621,-14.5111166094,-4.7837725596,15.2792992363,49.35,-14.07,51.3165411929,130.83,37.5888833906,-40.1237725596,54.9803717609,-14.5111166094,-4.7837725596,15.2792992363,52.1,-35.34,62.9549489715,131.82,34.0988833906,2.8562274404,34.2182974982,-14.5111166094,-4.7837725596,15.2792992363,48.61,7.64,49.206724134,131.99,36.7688833906,-37.1437725596,52.2648125009,-14.5111166094,-4.7837725596,15.2792992363,51.28,-32.36,60.6366885639,131.82,31.7288833906,-30.5437725596,44.0413905706,-14.5111166094,-4.7837725596,15.2792992363,46.24,-25.76,52.9312308567,130.83
2020-04-04 23:30:00,39.5861501121,1.7675726459,39.6255926613,-13.2638498879,-4.3824273541,13.9690867047,52.85,6.15,53.2066255273,132.98,33.2261501121,-19.0924273541,38.3209842455,-13.2638498879,-4.3824273541,13.9690867047,46.49,-14.71,48.7617083376,132.12,36.4561501121,-41.1924273541,55.0078808202,-13.2638498879,-4.3824273541,13.9690867047,49.72,-36.81,61.8631918026,133.1,32.5961501121,2.9975726459,32.7336897386,-13.2638498879,-4.3824273541,13.9690867047,45.86,7.38,46.4500161464,133.25,35.6961501121,-38.2224273541,52.2988440185,-13.2638498879,-4.3824273541,13.9690867047,48.96,-33.84,59.5166128068,133.1,30.3361501121,-31.7424273541,43.9074446758,-13.2638498879,-4.3824273541,13.9690867047,43.6,-27.36,51.4735815735,132.12
2020-04-05 00:00:00,38.7657334461,1.5865959641,38.7981877975,-12.3242665539,-4.0734040359,12.9799910065,51.09,5.66,51.4025651111,132.98,32.0857334461,-19.2334040359,37.4087973822,-12.3242665539,-4.0734040359,12.9799910065,44.41,-15.16,46.9262581078,132.12,35.7157334461,-41.3734040359,54.6568584636,-12.3242665539,-4.0734040359,12.9799910065,48.04,-37.3,60.8204866801,133.1,31.4957334461,2.8465959641,31.6241100095,-12.3242665539,-4.0734040359,12.9799910065,43.82,6.92,44.3630341613,133.32,34.9957334461,-38.4734040359,52.0086932882,-12.3242665539,-4.0734040359,12.9799910065,47.32,-34.4,58.5024990919,133.1,29.2757334461,-31.5134040359,43.0135234867,-12.3242665539,-4.0734040359,12.9799910065,41.6,-27.44,49.8348632987,132.12
2020-04-05 00:30:00,35.6207001826,1.3527609303,35.6463777071,-11.1792998174,-3.9672390697,11.8623661317,46.8,5.32,47.1014054992,133.42,31.0907001826,-19.2372390697,36.560949179,-11.1792998174,-3.9672390697,11.8623661317,42.27,-15.27,44.9435846367,132.5,32.7807001826,-41.9772390697,53.2603314333,-11.1792998174,-3.9672390697,11.8623661317,43.96,-38.01,58.1140404722,133.53,30.5507001826,2.9827609303,30.6959629987,-11.1792998174,-3.9672390697,11.8623661317,41.73,6.95,42.3047916908,133.64,32.0607001826,-39.1272390697,50.5848725749,-11.1792998174,-3.9672390697,11.8623661317,43.24,-35.16,55.7308101502,133.53,28.4607001826,-32.3672390697,43.100459625,-11.1792998174,-3.9672390697,11.8623661317,39.64,-28.4,48.7636093824,132.5
2020-04-05 01:00:00,34.9452002552,1.3608314086,34.9716868766,-11.2647997448,-3.8991685914,11.9205381168,46.21,5.26,46.5084046168,133.7,30.2052002552,-19.3091685914,35.8496598889,-11.2647997448,-3.8991685914,11.9205381168,41.47,-15.41,44.2405809184,132.79,32.1252002552,-42.1591685914,53.0039997335,-11.2647997448,-3.8991685914,11.9205381168,43.39,-38.26,57.8491114884,133.83,29.6852002552,2.9908314086,29.8354853606,-11.2647997448,-3.8991685914,11.9205381168,40.95,6.89,41.5255897008,133.93,31.4552002552,-39.2991685914,50.3374043338,-11.2647997448,-3.8991685914,11.9205381168,42.72,-35.4,55.4811535569,133.83,27.6152002552,-32.1391685914,42.3736408972,-11.2647997448,-3.8991685914,11.9205381168,38.88,-28.24,48.053636699,132.79
2020-04-05 01:30:00,35.2970504653,1.5902868987,35.3328570027,-9.6929495347,-4.1297131013,10.5360239645,44.99,5.72,45.3521609187,133.7,32.4370504653,-19.0997131013,37.642546187,-9.6929495347,-4.1297131013,10.5360239645,42.13,-14.97,44.7106005328,132.79,32.5370504653,-41.9797131013,53.1126723584,-9.6929495347,-4.1297131013,10.5360239645,42.23,-37.85,56.7097469576,133.83,31.9070504653,3.2102868987,32.0681432479,-9.6929495347,-4.1297131013,10.5360239645,41.6,7.34,42.2425804136,133.93,31.8270504653,-39.1697131013,50.4700660368,-9.6929495347,-4.1297131013,10.5360239645,41.52,-35.04,54.3296604076,133.83,29.7870504653,-32.1697131013,43.8424316894,-9.6929495347,-4.1297131013,10.5360239645,39.48,-28.04,48.4242914249,132.79
2020-04-05 02:00:00,35.993717024,1.1641698678,36.0125388814,-13.326282976,-4.5558301322,14.0835154045,49.32,5.72,49.6505871063,132.67,31.513717024,-18.8158301322,36.703539669,-13.326282976,-4.5558301322,14.0835154045,44.84,-14.26,47.0528766389,131.71,33.013717024,-41.7458301322,53.222362266,-13.326282976,-4.5558301322,14.0835154045,46.34,-37.19,59.4179408933,132.8,30.903717024,3.1841698678,31.0673246941,-13.326282976,-4.5558301322,14.0835154045,44.23,7.74,44.9021213307,132.82,32.313717024,-38.8758301322,50.5520175303,-13.326282976,-4.5558301322,14.0835154045,45.64,-34.32,57.1040453908,132.8,28.713717024,-31.2758301322,42.4576859449,-13.326282976,-4.5558301322,14.0835154045,42.04,-26.72,49.8128497478,131.71
2020-04-05 02:30:00,35.6018002974,1.0353467968,35.6168517335,-13.5281997026,-4.5946532032,14.2871629532,49.13,5.63,49.4515298044,133.62,31.1918002974,-19.0046532032,36.5254055305,-13.5281997026,-4.5946532032,14.2871629532,44.72,-14.41,46.9843218531,132.65,32.6418002974,-42.4046532032,53.5130053346,-13.5281997026,-4.5946532032,14.2871629532,46.17,-37.81,59.6763353432,133.74,30.5918002974,3.2453467968,30.7634608142,-13.5281997026,-4.5946532032,14.2871629532,44.12,7.84,44.8111593244,133.75,31.9518002974,-39.5546532032,50.847695447,-13.5281997026,-4.5946532032,14.2871629532,45.48,-34.96,57.3640305418,133.74,28.3918002974,-32.4746532032,43.135802123,-13.5281997026,-4.5946532032,14.2871629532,41.92,-27.88,50.344620368,132.65
2020-04-05 03:00:00,34.3996336308,1.5959152743,34.4366336842,-13.2803663692,-4.5240847257,14.0298066096,47.68,6.12,48.0711639135,134.96,30.1896336308,-19.9040847257,36.1605664714,-13.2803663692,-4.5240847257,14.0298066096,43.47,-15.38,46.1105768778,134.05,31.5096336308,-42.7740847257,53.1270113565,-13.2803663692,-4.5240847257,14.0298066096,44.79,-38.25,58.8999711375,135.07,29.6296336308,2.8359152743,29.7650399721,-13.2803663692,-4.5240847257,14.0298066096,42.91,7.36,43.5366248118,135.2,30.8396336308,-39.8840847257,50.4164974675,-13.2803663692,-4.5240847257,14.0298066096,44.12,-35.36,56.5411708404,135.07,27.5596336308,-32.3240847257,42.4779926458,-13.2803663692,-4.5240847257,14.0298066096,40.84,-27.8,49.4039026798,134.05
2020-04-05 03:30:00,33.3524501997,1.0871563127,33.3701639668,-12.8275498003,-4.3828436873,13.5556391464,46.18,5.47,46.5028310966,134.96,29.2224501997,-19.3128436873,35.0276680207,-12.8275498003,-4.3828436873,13.5556391464,42.05,-14.93,44.6218264978,134.05,30.5324501997,-43.3728436873,53.0418144931,-12.8275498003,-4.3828436873,13.5556391464,43.36,-38.99,58.3121745436,135.07,28.7024501997,3.4071563127,28.9039679215,-12.8275498003,-4.3828436873,13.5556391464,41.53,7.79,42.2542897231,135.2,29.8924501997,-40.5828436873,50.4036286461,-12.8275498003,-4.3828436873,13.5556391464,42.72,-36.2,55.9949854898,135.07,26.6924501997,-32.2628436873,41.8733564508,-12.8275498003,-4.3828436873,13.5556391464,39.52,-27.88,48.3644993771,134.05
2020-04-05 04:00:00,32.6252000855,1.0454830186,32.6419471748,-12.3747999145,-4.2445169814,13.0824920152,45.0,5.29,45.3098675787,135.22,28.5152000855,-19.4445169814,34.5138505032,-12.3747999145,-4.2445169814,13.0824920152,40.89,-15.2,43.6237561427,134.22,29.8752000855,-43.5545169814,52.8159401093,-12.3747999145,-4.2445169814,13.0824920152,42.25,-39.31,57.7090859397,135.35,28.0252000855,3.3354830186,28.222992166,-12.3747999145,-4.2445169814,13.0824920152,40.4,7.58,41.1049437416,135.38,29.2652000855,-40.7245169814,50.149159708,-12.3747999145,-4.2445169814,13.0824920152,41.64,-36.48,55.3595520213,135.35,26.0652000855,-32.4045169814,41.5866249688,-12.3747999145,-4.2445169814,13.0824920152,38.44,-28.16,47.6510146796,134.22
2020-04-05 04:30:00,31.4273669308,0.9766839991,31.4425397167,-10.7926330692,-4.1833160009,11.575018847900001,42.22,5.16,42.5341509848,135.32,28.5373669308,-19.4833160009,34.5540289074,-10.7926330692,-4.1833160009,11.575018847900001,39.33,-15.3,42.2011717847,134.33,28.8173669308,-43.7233160009,52.365723512,-10.7926330692,-4.1833160009,11.575018847900001,39.61,-39.54,55.9675236186,135.46,28.0873669308,3.3266839991,28.2836880116,-10.7926330692,-4.1833160009,11.575018847900001,38.88,7.51,39.5986679069,135.49,28.2073669308,-40.9833160009,49.7522636631,-10.7926330692,-4.1833160009,11.575018847900001,39.0,-36.8,53.6212644387,135.46,26.1673669308,-33.2633160009,42.322326064,-10.7926330692,-4.1833160009,11.575018847900001,36.96,-29.08,47.0285870509,134.33
2020-04-05 05:00:00,31.5267169144,0.7654510478000001,31.536007907,-11.5932830856,-4.0745489522,12.2884564477,43.12,4.84,43.3907824313,134.99,27.4867169144,-19.5845489522,33.7501728054,-11.5932830856,-4.0745489522,12.2884564477,39.08,-15.51,42.0452910562,133.98,28.8667169144,-43.6345489522,52.3188418037,-11.5932830856,-4.0745489522,12.2884564477,40.46,-39.56,56.5862633507,135.11,27.0567169144,3.1054510478,27.2343488337,-11.5932830856,-4.0745489522,12.2884564477,38.65,7.18,39.3112566576,135.14,28.2067169144,-40.8745489522,49.6623361426,-11.5932830856,-4.0745489522,12.2884564477,39.8,-36.8,54.2059037375,135.11,25.0867169144,-32.2745489522,40.8777430347,-11.5932830856,-4.0745489522,12.2884564477,36.68,-28.2,46.2672929833,133.98
2020-04-05 05:30:00,31.5215002925,0.7338737919,31.5300420462,-11.5884997075,-4.0561262081,12.2778453031,43.11,4.79,43.3752948117,134.74,27.3915002925,-19.5761262081,33.6677739922,-11.5884997075,-4.0561262081,12.2778453031,38.98,-15.52,41.9560579654,133.75,28.8715002925,-43.5461262081,52.2477620274,-11.5884997075,-4.0561262081,12.2778453031,40.46,-39.49,56.5373478331,134.88,26.9415002925,3.0338737919,27.1117839361,-11.5884997075,-4.0561262081,12.2778453031,38.53,7.09,39.1768937002,134.9,28.2515002925,-40.7361262081,49.5739775206,-11.5884997075,-4.0561262081,12.2778453031,39.84,-36.68,54.1539287587,134.88,25.0115002925,-33.1361262081,41.5159970007,-11.5884997075,-4.0561262081,12.2778453031,36.6,-29.08,46.7461912887,133.75
2020-04-05 06:00:00,31.6063671745,0.9120243021000001,31.6195229928,-11.4336328255,-4.0879756979,12.1424670021,43.04,5.0,43.3294541853,134.56,27.6163671745,-19.3579756979,33.7252866413,-11.4336328255,-4.0879756979,12.1424670021,39.05,-15.27,41.9294097263,133.57,28.9563671745,-43.2879756979,52.0799389397,-11.4336328255,-4.0879756979,12.1424670021,40.39,-39.2,56.2849189393,134.7,27.1763671745,3.2220243021,27.3667019095,-11.4336328255,-4.0879756979,12.1424670021,38.61,7.31,39.2959056391,134.73,28.2863671745,-40.5279756979,49.4230248174,-11.4336328255,-4.0879756979,12.1424670021,39.72,-36.44,53.9031724484,134.7,25.2063671745,-31.7679756979,40.553239403,-11.4336328255,-4.0879756979,12.1424670021,36.64,-27.68,45.9202787448,133.57
2020-04-05 06:30:00,32.4676504833,0.8811995969,32.4796065345,-12.0923495167,-4.2288004031,12.81045158,44.56,5.11,44.8520423169,134.14,28.2976504833,-19.1688004031,34.1789398865,-12.0923495167,-4.2288004031,12.81045158,40.39,-14.94,43.0645527087,133.15,29.7376504833,-42.9788004031,52.2638033476,-12.0923495167,-4.2288004031,12.81045158,41.83,-38.75,57.0202718338,134.28,27.8076504833,3.2511995969,27.9970663503,-12.0923495167,-4.2288004031,12.81045158,39.9,7.48,40.5950785194,134.3,29.0676504833,-40.1888004031,49.5990723951,-12.0923495167,-4.2288004031,12.81045158,41.16,-35.96,54.6558981264,134.28,25.7876504833,-32.1488004031,41.2134478636,-12.0923495167,-4.2288004031,12.81045158,37.88,-27.92,47.0576327496,133.15
2020-04-05 07:00:00,32.5638172874,0.8479329568,32.5748551283,-12.3061827126,-4.3120670432,13.0397873886,44.87,5.16,45.1657226224,134.14,28.4138172874,-19.1920670432,34.2881969522,-12.3061827126,-4.3120670432,13.0397873886,40.72,-14.88,43.3535788603,133.15,29.8338172874,-43.0420670432,52.3705660585,-12.3061827126,-4.3120670432,13.0397873886,42.14,-38.73,57.2345393971,134.28,27.9238172874,3.2279329568,28.109769175,-12.3061827126,-4.3120670432,13.0397873886,40.23,7.54,40.9304837499,134.3,29.1338172874,-40.1920670432,49.6405233951,-12.3061827126,-4.3120670432,13.0397873886,41.44,-35.88,54.8146695694,134.28,25.8938172874,-32.1120670432,41.2513590504,-12.3061827126,-4.3120670432,13.0397873886,38.2,-27.8,47.244893904,133.15
2020-04-05 07:30:00,33.5438335167,1.8378768926,33.5941447051,-12.6161664833,-4.3721231074,13.3522701141,46.16,6.21,46.5758488919,133.56,29.4638335167,-19.3021231074,35.2234217809,-12.6161664833,-4.3721231074,13.3522701141,42.08,-14.93,44.6500985441,132.69,30.7338335167,-41.7521231074,51.844076871,-12.6161664833,-4.3721231074,13.3522701141,43.35,-37.38,57.2406053427,133.7,28.9438335167,2.9978768926,29.0986728994,-12.6161664833,-4.3721231074,13.3522701141,41.56,7.37,42.208417407,133.84,30.0238335167,-38.9321231074,49.1644260486,-12.6161664833,-4.3721231074,13.3522701141,42.64,-34.56,54.8868217335,133.7,26.8638335167,-32.9321231074,42.499297448,-12.6161664833,-4.3721231074,13.3522701141,39.48,-28.56,48.7272408412,132.69
2020-04-05 08:00:00,34.6731670127,2.6277488417,34.7725980431,-11.8068329873,-4.2122511583,12.5357235536,46.48,6.84,46.9805917374,134.21,30.4031670127,-18.9322511583,35.8159559181,-11.8068329873,-4.2122511583,12.5357235536,42.21,-14.72,44.7030479945,133.34,31.8431670127,-41.3922511583,52.2236128715,-11.8068329873,-4.2122511583,12.5357235536,43.65,-37.18,57.3382498861,134.34,29.8631670127,3.5877488417,30.0779102628,-11.8068329873,-4.2122511583,12.5357235536,41.67,7.8,42.3937365657,134.5,31.1531670127,-38.5722511583,49.5816334376,-11.8068329873,-4.2122511583,12.5357235536,42.96,-34.36,55.0106462423,134.34,27.7931670127,-32.2922511583,42.6057462963,-11.8068329873,-4.2122511583,12.5357235536,39.6,-28.08,48.5453025534,133.34
2020-04-05 08:30:00,36.3963504222,3.3990699957,36.5547261089,-10.2536495778,-3.9109300043,10.974183485,46.65,7.31,47.2192609006,134.31,31.3863504222,-18.3109300043,36.3372144014,-10.2536495778,-3.9109300043,10.974183485,41.64,-14.4,44.0596141608,133.45,33.5363504222,-40.6409300043,52.6912895198,-10.2536495778,-3.9109300043,10.974183485,43.79,-36.73,57.1546760992,134.43,30.8763504222,4.1890699957,31.1592253246,-10.2536495778,-3.9109300043,10.974183485,41.13,8.1,41.9200059637,134.61,32.8263504222,-37.7909300043,50.0572040034,-10.2536495778,-3.9109300043,10.974183485,43.08,-33.88,54.8063937876,134.43,28.8263504222,-31.7109300043,42.8548895741,-10.2536495778,-3.9109300043,10.974183485,39.08,-27.8,47.9592160069,133.45
2020-04-05 09:00:00,37.0224170836,4.2995665284,37.2712441307,-8.2975829164,-3.4904334716,9.0018335951,45.32,7.79,45.9846333029,134.18,31.9124170836,-17.4404334716,36.3671704123,-8.2975829164,-3.4904334716,9.0018335951,40.21,-13.95,42.5610925612,133.31,34.2524170836,-39.6804334716,52.4191270107,-8.2975829164,-3.4904334716,9.0018335951,42.55,-36.19,55.8589169247,134.28,31.4224170836,4.9895665284,31.8160976476,-8.2975829164,-3.4904334716,9.0018335951,39.72,8.48,40.615130185699996,134.49,33.5024170836,-36.8504334716,49.8032769754,-8.2975829164,-3.4904334716,9.0018335951,41.8,-33.36,53.4801795061,134.28,29.3424170836,-32.0104334716,43.4240174483,-8.2975829164,-3.4904334716,9.0018335951,37.64,-28.52,47.2245698763,133.31
2020-04-05 09:30:00,37.6499004261,5.6548029158,38.0721919268,-5.7100995739,-2.8751970842,6.3931209449,43.36,8.53,44.191068102,133.79,32.3599004261,-16.0251970842,36.1105261271,-5.7100995739,-2.8751970842,6.3931209449,38.07,-13.15,40.2771324699,132.93,34.9599004261,-38.1451970842,51.7421559118,-5.7100995739,-2.8751970842,6.3931209449,40.67,-35.27,53.8332778121,133.89,31.9199004261,6.2548029158,32.5269519434,-5.7100995739,-2.8751970842,6.3931209449,37.63,9.13,38.7217484109,134.11,34.1699004261,-35.3551970842,49.1688118221,-5.7100995739,-2.8751970842,6.3931209449,39.88,-32.48,51.4331099585,133.89,29.9299004261,-28.1951970842,41.118950353,-5.7100995739,-2.8751970842,6.3931209449,35.64,-25.32,43.7185544134,132.93
2020-04-05 10:00:00,40.3451506136,6.6185818854,40.8844322966,-6.6648493864,-3.0414181146,7.3260112947,47.01,9.66,47.9922462487,133.32,34.3651506136,-15.4914181146,37.6954587703,-6.6648493864,-3.0414181146,7.3260112947,41.03,-12.45,42.877306352,132.55,37.4551506136,-36.9514181146,52.614595011,-6.6648493864,-3.0414181146,7.3260112947,44.12,-33.91,55.6458668726,133.45,33.8351506136,6.6885818854,34.4899194648,-6.6648493864,-3.0414181146,7.3260112947,40.5,9.73,41.6524056928,133.71,36.6551506136,-34.0814181146,50.0514048475,-6.6648493864,-3.0414181146,7.3260112947,43.32,-31.04,53.2926261316,133.45,31.6951506136,-29.8014181146,43.5052536375,-6.6648493864,-3.0414181146,7.3260112947,38.36,-26.76,46.7716495326,132.55
2020-04-05 10:30:00,41.3728340789,5.9241221421,41.7948157416,-7.6271659211,-3.5858778579,8.4280590885,49.0,9.51,49.9143276024,132.2,36.0928340789,-14.7958778579,39.0078283609,-7.6271659211,-3.5858778579,8.4280590885,43.72,-11.21,45.1342719006,131.3,38.4128340789,-36.8858778579,53.255176343,-7.6271659211,-3.5858778579,8.4280590885,46.04,-33.3,56.8205209409,132.31,35.5028340789,6.9841221421,36.1832722364,-7.6271659211,-3.5858778579,8.4280590885,43.13,10.57,44.4063261259,132.44,37.5728340789,-33.9858778579,50.6631794747,-7.6271659211,-3.5858778579,8.4280590885,45.2,-30.4,54.4720111617,132.31,33.2528340789,-28.4258778579,43.7467885252,-7.6271659211,-3.5858778579,8.4280590885,40.88,-24.84,47.8351335317,131.3
2020-04-05 11:00:00,42.6182675317,6.1515040114,43.0599318277,-8.2217324683,-3.6984959886,9.0153068366,50.84,9.85,51.7854043143,132.57,36.6882675317,-14.4784959886,39.441802958,-8.2217324683,-3.6984959886,9.0153068366,44.91,-10.78,46.1856741858,131.66,39.5482675317,-36.8284959886,54.0407585212,-8.2217324683,-3.6984959886,9.0153068366,47.77,-33.13,58.1340674648,132.68,36.0382675317,7.3815040114,36.7864557706,-8.2217324683,-3.6984959886,9.0153068366,44.26,11.08,45.6258041025,132.79,38.6982675317,-33.9384959886,51.4721033175,-8.2217324683,-3.6984959886,9.0153068366,46.92,-30.24,55.8206413435,132.68,33.738267531700004,-29.3784959886,44.7366373636,-8.2217324683,-3.6984959886,9.0153068366,41.96,-25.68,49.194552544,131.66
2020-04-05 11:30:00,44.0222844422,6.6667161376,44.5242252214,-8.8277155578,-3.8332838624,9.6240650008,52.85,10.5,53.8829518494,132.23,37.8622844422,-14.2832838624,40.4668355703,-8.8277155578,-3.8332838624,9.6240650008,46.69,-10.45,47.8451523145,131.36,40.8422844422,-36.0932838624,54.5052046911,-8.8277155578,-3.8332838624,9.6240650008,49.67,-32.26,59.2268224709,132.33,37.1822844422,7.4867161376,37.9285274544,-8.8277155578,-3.8332838624,9.6240650008,46.01,11.32,47.3820904984,132.51,40.0122844422,-33.1532838624,51.9627091012,-8.8277155578,-3.8332838624,9.6240650008,48.84,-29.32,56.9649716931,132.33,34.8122844422,-27.6732838624,44.4714041583,-8.8277155578,-3.8332838624,9.6240650008,43.64,-23.84,49.7272078444,131.36
2020-04-05 12:00:00,44.8808675119,6.948085143,45.4155056757,-9.5391324881,-4.111914857,10.3876317039,54.42,11.06,55.5325129991,132.74,38.7908675119,-14.211914857,41.3123459299,-9.5391324881,-4.111914857,10.3876317039,48.33,-10.1,49.3740711305,131.86,41.6208675119,-36.141914857,55.1229046946,-9.5391324881,-4.111914857,10.3876317039,51.16,-32.03,60.3594773006,132.83,38.0708675119,7.718085143,38.845331655,-9.5391324881,-4.111914857,10.3876317039,47.61,11.83,49.0577312969,132.99,40.7408675119,-33.151914857,52.5249249815,-9.5391324881,-4.111914857,10.3876317039,50.28,-29.04,58.0637580596,132.83,35.6608675119,-28.911914857,45.9085644777,-9.5391324881,-4.111914857,10.3876317039,45.2,-24.8,51.5565708712,131.86
2020-04-05 12:30:00,43.7251839817,7.3734575007,44.3425257484,-8.0748160183,-3.9265424993,8.9788857732,51.8,11.3,53.0182044207,132.74,38.2651839817,-13.8065424993,40.6797851634,-8.0748160183,-3.9265424993,8.9788857732,46.34,-9.88,47.3815364884,131.86,40.5951839817,-35.8065424993,54.1301898045,-8.0748160183,-3.9265424993,8.9788857732,48.67,-31.88,58.181640575,132.83,37.5651839817,8.1334575007,38.435610812,-8.0748160183,-3.9265424993,8.9788857732,45.64,12.06,47.2064953158,132.99,39.7651839817,-32.8465424993,51.5767894625,-8.0748160183,-3.9265424993,8.9788857732,47.84,-28.92,55.9019856535,132.83,35.2451839817,-29.4865424993,45.953010592,-8.0748160183,-3.9265424993,8.9788857732,43.32,-25.56,50.2984691616,131.86
2020-04-05 13:00:00,43.6028177951,8.4925771506,44.422174489,-3.6271822049,-2.8274228494,4.5989967077,47.23,11.32,48.5676363436,132.98,36.9128177951,-12.4574228494,38.9582276499,-3.6271822049,-2.8274228494,4.5989967077,40.54,-9.63,41.6680753095,132.08,40.6928177951,-34.7774228494,53.5291935317,-3.6271822049,-2.8274228494,4.5989967077,44.32,-31.95,54.6357474553,133.09,36.3528177951,9.4225771506,37.5541252301,-3.6271822049,-2.8274228494,4.5989967077,39.98,12.25,41.8146254318,133.24,39.8528177951,-31.9474228494,51.0772445706,-3.6271822049,-2.8274228494,4.5989967077,43.48,-29.12,52.3305341077,133.09,34.0928177951,-27.6674228494,43.9067934645,-3.6271822049,-2.8274228494,4.5989967077,37.72,-24.84,45.1644107678,132.08
2020-04-05 13:30:00,43.1947848178,9.5425534764,44.2362946268,-0.2052151822,-1.7574465236,1.7693873387,43.4,11.3,44.846961993,133.51,35.9447848178,-11.1774465236,37.642567213,-0.2052151822,-1.7574465236,1.7693873387,36.15,-9.42,37.3571800328,132.57,40.4647848178,-34.1274465236,52.9346901056,-0.2052151822,-1.7574465236,1.7693873387,40.67,-32.37,51.9794747953,133.62,35.5047848178,10.8225534764,37.1176158813,-0.2052151822,-1.7574465236,1.7693873387,35.71,12.58,37.8610683949,133.73,39.6347848178,-31.3174465236,50.5143407788,-0.2052151822,-1.7574465236,1.7693873387,39.84,-29.56,49.6086605342,133.62,33.4347848178,-25.6774465236,42.1570408803,-0.2052151822,-1.7574465236,1.7693873387,33.64,-23.92,41.2773061137,132.57
2020-04-05 14:00:00,42.5078848713,9.0599914518,43.462670435,-0.4221151287,-1.6800085482,1.7322268627000001,42.93,10.74,44.2530507423,133.65,35.1778848713,-11.7000085482,37.0725475797,-0.4221151287,-1.6800085482,1.7322268627000001,35.6,-10.02,36.9832448549,132.71,39.7978848713,-34.7100085482,52.8077298665,-0.4221151287,-1.6800085482,1.7322268627000001,40.22,-33.03,52.0444934647,133.75,34.7478848713,10.3799914518,36.2651309879,-0.4221151287,-1.6800085482,1.7322268627000001,35.17,12.06,37.1802703056,133.87,39.0178848713,-31.9200085482,50.4111325557,-0.4221151287,-1.6800085482,1.7322268627000001,39.44,-30.24,49.6988048146,133.75,32.6578848713,-27.0800085482,42.4248076866,-0.4221151287,-1.6800085482,1.7322268627000001,33.08,-25.4,41.7066709292,132.71
2020-04-05 14:30:00,43.3996349881,8.3294868739,44.191726247,-2.1703650119,-2.2205131261,3.1050221944,45.57,10.55,46.7752862097,133.65,35.4696349881,-12.5805131261,37.6346159367,-2.1703650119,-2.2205131261,3.1050221944,37.64,-10.36,39.0397131137,132.79,40.5596349881,-35.5405131261,53.9278412662,-2.1703650119,-2.2205131261,3.1050221944,42.73,-33.32,54.1855635756,133.84,34.9996349881,9.5894868739,36.2895674789,-2.1703650119,-2.2205131261,3.1050221944,37.17,11.81,39.0010897284,133.98,39.7896349881,-32.7005131261,51.5028019742,-2.1703650119,-2.2205131261,3.1050221944,41.96,-30.48,51.8620477806,133.84,32.9096349881,-27.8605131261,43.1190476089,-2.1703650119,-2.2205131261,3.1050221944,35.08,-25.64,43.4513060793,132.79
2020-04-05 15:00:00,44.0246346551,8.6315206047,44.8628087001,-1.2653653449,-1.8984793952999999,2.2815287573,45.29,10.53,46.4980107101,133.65,35.2646346551,-12.4684793953,37.4039762029,-1.2653653449,-1.8984793952999999,2.2815287573,36.53,-10.57,38.0284866909,132.79,41.2046346551,-35.2384793953,54.2178231503,-1.2653653449,-1.8984793952999999,2.2815287573,42.47,-33.34,53.9931153019,133.84,34.8246346551,9.7015206047,36.1507217204,-1.2653653449,-1.8984793952999999,2.2815287573,36.09,11.6,37.9084172711,133.98,40.4546346551,-32.4184793953,51.8414435696,-1.2653653449,-1.8984793952999999,2.2815287573,41.72,-30.52,51.6916705089,133.84,32.7746346551,-26.4984793953,42.1467209524,-1.2653653449,-1.8984793952999999,2.2815287573,34.04,-24.6,41.9985904525,132.79
2020-04-05 15:30:00,40.4467010216,7.9347151323,41.2176579607,-1.4632989784000001,-1.9852848677,2.4662927454,41.91,9.92,43.0680217795,133.86,34.3867010216,-13.3452848677,36.8855233845,-1.4632989784000001,-1.9852848677,2.4662927454,35.85,-11.36,37.6068092239,132.96,37.7867010216,-35.9852848677,52.1802213593,-1.4632989784000001,-1.9852848677,2.4662927454,39.25,-34.0,51.9284363331,133.95,33.9567010216,8.8647151323,35.0947391877,-1.4632989784000001,-1.9852848677,2.4662927454,35.42,10.85,37.0445529059,134.13,37.0567010216,-33.2252848677,49.7706604853,-1.4632989784000001,-1.9852848677,2.4662927454,38.52,-31.24,49.5956449701,133.95,31.8967010216,-27.9452848677,42.4068211777,-1.4632989784000001,-1.9852848677,2.4662927454,33.36,-25.96,42.2706896088,132.96
2020-04-05 16:00:00,41.9314177855,7.2435060229,42.5524638183,-3.2285822145,-2.4264939771,4.0387641844,45.16,9.67,46.1837038359,133.12,35.5014177855,-13.8364939771,38.1024832571,-3.2285822145,-2.4264939771,4.0387641844,38.73,-11.41,40.3757476711,132.25,39.1214177855,-36.1964939771,53.2979502963,-3.2285822145,-2.4264939771,4.0387641844,42.35,-33.77,54.165813942,133.24,35.0214177855,8.1935060229,35.9671133767,-3.2285822145,-2.4264939771,4.0387641844,38.25,10.62,39.6969381691,133.38,38.3314177855,-33.3864939771,50.8326230833,-3.2285822145,-2.4264939771,4.0387641844,41.56,-30.96,51.8242723056,133.24,32.8914177855,-28.3064939771,43.3947343029,-3.2285822145,-2.4264939771,4.0387641844,36.12,-25.88,44.4345451198,132.25
2020-04-05 16:30:00,45.1659016215,6.5402390054,45.6369739962,-8.4340983785,-3.6797609946,9.2018833092,53.6,10.22,54.5656338733,132.36,37.8659016215,-14.4697609946,40.5364094223,-8.4340983785,-3.6797609946,9.2018833092,46.3,-10.79,47.5406573366,131.52,41.9159016215,-36.3797609946,55.5016199653,-8.4340983785,-3.6797609946,9.2018833092,50.35,-32.7,60.0367595728,132.48,37.1759016215,7.3902390054,37.9033414612,-8.4340983785,-3.6797609946,9.2018833092,45.61,11.07,46.9341773125,132.6,41.1259016215,-33.3997609946,52.9800322638,-8.4340983785,-3.6797609946,9.2018833092,49.56,-29.72,57.7881648783,132.48,34.8459016215,-28.7197609946,45.1559689455,-8.4340983785,-3.6797609946,9.2018833092,43.28,-25.04,50.0015999744,131.52
2020-04-05 17:00:00,46.848018247,6.0296301346,47.2344498563,-11.841981753,-4.8703698654,12.8044146475,58.69,10.9,59.6936018347,131.64,40.878018247,-14.7403698654,43.4544690402,-11.841981753,-4.8703698654,12.8044146475,52.72,-9.87,53.6359515624,130.8,43.348018247,-36.4203698654,56.617082467,-11.841981753,-4.8703698654,12.8044146475,55.19,-31.55,63.5715234991,131.76,40.018018247,6.9296301346,40.6135637222,-11.841981753,-4.8703698654,12.8044146475,51.86,11.8,53.185520586,131.85,42.518018247,-33.3903698654,54.061989192,-11.841981753,-4.8703698654,12.8044146475,54.36,-28.52,61.3872951025,131.76,37.438018247,-28.4303698654,47.0094792669,-11.841981753,-4.8703698654,12.8044146475,49.28,-23.56,54.622266522,130.8
2020-04-05 17:30:00,47.0232682842,6.217956589,47.4325915829,-12.2167317158,-5.5120434110000005,13.402654825900001,59.24,11.73,60.3901523429,132.13,42.6832682842,-15.122043411,45.2828619717,-12.2167317158,-5.5120434110000005,13.402654825900001,54.9,-9.61,55.7347476894,131.32,43.4832682842,-36.552043411,56.8053386417,-12.2167317158,-5.5120434110000005,13.402654825900001,55.7,-31.04,63.7649715753,132.24,41.7732682842,6.727956589,42.3115982091,-12.2167317158,-5.5120434110000005,13.402654825900001,53.99,12.24,55.3600731575,132.36,42.6632682842,-33.552043411,54.2760912165,-12.2167317158,-5.5120434110000005,13.402654825900001,54.88,-28.04,61.6283700904,132.24,39.1432682842,-28.432043411,48.379505418,-12.2167317158,-5.5120434110000005,13.402654825900001,51.36,-22.92,56.242119448,131.32
2020-04-05 18:00:00,48.3507513483,6.0196458894,48.7240319819,-14.7792486517,-5.6703541106,15.8296906618,63.13,11.69,64.2032164303,131.52,42.3907513483,-14.8703541106,44.9233038772,-14.7792486517,-5.6703541106,15.8296906618,57.17,-9.2,57.9055170083,130.69,44.6307513483,-36.3803541106,57.5798066263,-14.7792486517,-5.6703541106,15.8296906618,59.41,-30.71,66.8778902179,131.63,41.4007513483,6.8096458894000005,41.9570433818,-14.7792486517,-5.6703541106,15.8296906618,56.18,12.48,57.5494813183,131.73,43.7807513483,-33.2703541106,54.9879136835,-14.7792486517,-5.6703541106,15.8296906618,58.56,-27.6,64.7381927459,131.63,38.7007513483,-28.1903541106,47.8794759767,-14.7792486517,-5.6703541106,15.8296906618,53.48,-22.52,58.0281035361,130.69
2020-04-05 18:30:00,48.9088678867,3.1961631214,49.0131902313,-14.9811321133,-5.6138368786,15.9984212939,63.89,8.81,64.4945594605,130.76,42.5288678867,-16.6838368786,45.6842972663,-14.9811321133,-5.6138368786,15.9984212939,57.51,-11.07,58.5657323014,129.87,45.3488678867,-34.6638368786,57.079781059,-14.9811321133,-5.6138368786,15.9984212939,60.33,-29.05,66.9597744919,130.88,41.5788678867,4.7361631214,41.847741825,-14.9811321133,-5.6138368786,15.9984212939,56.56,10.35,57.4991834725,130.91,44.4188678867,-31.2938368786,54.3354401005,-14.9811321133,-5.6138368786,15.9984212939,59.4,-25.68,64.7133865595,130.88,38.9388678867,-24.6938368786,46.1087953874,-14.9811321133,-5.6138368786,15.9984212939,53.92,-19.08,57.1962656124,129.87
2020-04-05 19:00:00,46.7536509827,-7.8144614203,47.4022118419,-15.9463490173,-5.7444614203,16.9494803458,62.7,-2.07,62.7341605507,131.27,40.9736509827,-24.2544614203,47.6142727934,-15.9463490173,-5.7444614203,16.9494803458,56.92,-18.51,59.8540433054,130.03,44.0236509827,-29.5544614203,53.0240326238,-15.9463490173,-5.7444614203,16.9494803458,59.97,-23.81,64.5237708136,131.38,40.0936509827,-2.5844614203000003,40.1768626196,-15.9463490173,-5.7444614203,16.9494803458,56.04,3.16,56.1290227957,131.07,43.0136509827,-25.8244614203,50.1704791537,-15.9463490173,-5.7444614203,16.9494803458,58.96,-20.08,62.2855360417,131.38,38.1736509827,-18.8644614203,42.5804595328,-15.9463490173,-5.7444614203,16.9494803458,54.12,-13.12,55.687600056,130.03
2020-04-05 19:30:00,46.538150761,-8.1114510497,47.239762006,-16.501849239,-5.8614510497,17.5119284122,63.04,-2.25,63.0801402979,131.37,40.828150761,-24.4314510497,47.5797614008,-16.501849239,-5.8614510497,17.5119284122,57.33,-18.57,60.2625406036,130.12,43.798150761,-29.9014510497,53.0318280372,-16.501849239,-5.8614510497,17.5119284122,60.3,-24.04,64.9154188156,131.48,39.968150761,-2.7114510497,40.0600179986,-16.501849239,-5.8614510497,17.5119284122,56.47,3.15,56.5577881463,131.16,42.818150761,-26.1414510497,50.167414699,-16.501849239,-5.8614510497,17.5119284122,59.32,-20.28,62.6908350559,131.48,38.058150761,-19.3814510497,42.709056231,-16.501849239,-5.8614510497,17.5119284122,54.56,-13.52,56.2101770145,130.12
2020-04-05 20:00:00,46.1286007294,-8.5068073171,46.9064342706,-16.5213992706,-5.8068073171,17.5121570652,62.65,-2.7,62.7081533774,131.09,40.3686007294,-24.7468073171,47.3500622728,-16.5213992706,-5.8068073171,17.5121570652,56.89,-18.94,59.9599508005,129.84,43.4086007294,-30.1568073171,52.8558383232,-16.5213992706,-5.8068073171,17.5121570652,59.93,-24.35,64.6879231387,131.2,39.5086007294,-3.1268073171,39.6321391751,-16.5213992706,-5.8068073171,17.5121570652,56.03,2.68,56.0940576175,130.88,42.3986007294,-26.4068073171,49.9495827459,-16.5213992706,-5.8068073171,17.5121570652,58.92,-20.6,62.4173565605,131.2,37.5986007294,-20.1668073171,42.6656172365,-16.5213992706,-5.8068073171,17.5121570652,54.12,-14.36,55.9927138117,129.84
2020-04-05 20:30:00,46.8926509373,-8.1804262231,47.6008412228,-16.4873490627,-5.8404262231,17.4912337353,63.38,-2.34,63.4231818817,131.09,40.9426509373,-24.8004262231,47.8681711225,-16.4873490627,-5.8404262231,17.4912337353,57.43,-18.96,60.4788103388,129.92,44.1326509373,-29.8804262231,53.2966298186,-16.4873490627,-5.8404262231,17.4912337353,60.62,-24.04,65.2127748221,131.2,40.0826509373,-3.1304262231,40.2047071186,-16.4873490627,-5.8404262231,17.4912337353,56.57,2.71,56.634874415,130.97,43.1526509373,-26.1204262231,50.4423229936,-16.4873490627,-5.8404262231,17.4912337353,59.64,-20.28,62.9937139721,131.2,38.1526509373,-20.2004262231,43.1703832869,-16.4873490627,-5.8404262231,17.4912337353,54.64,-14.36,56.4954794652,129.92
2020-04-05 21:00:00,46.5359676714,-8.8142131959,47.3633470246,-15.9240323286,-5.6642131959,16.901423512,62.46,-3.15,62.5393803935,132.33,40.0859676714,-25.4442131959,47.4793933123,-15.9240323286,-5.6642131959,16.901423512,56.01,-19.78,59.4000715488,131.08,43.8259676714,-30.8442131959,53.5917990928,-15.9240323286,-5.6642131959,16.901423512,59.75,-25.18,64.8389921267,132.43,39.2559676714,-3.4342131959,39.4058982653,-15.9240323286,-5.6642131959,16.901423512,55.18,2.23,55.2250423268,132.14,42.8759676714,-27.0242131959,50.6819169193,-15.9240323286,-5.6642131959,16.901423512,58.8,-21.36,62.559488489,132.43,37.4359676714,-20.1042131959,42.4927177728,-15.9240323286,-5.6642131959,16.901423512,53.36,-14.44,55.2793198222,131.08
2020-04-05 21:30:00,44.5063010866,-9.2944132754,45.4664376716,-14.9536989134,-5.4144132754,15.903741142,59.46,-3.88,59.5864581931,131.34,38.2963010866,-25.7244132754,46.1340667542,-14.9536989134,-5.4144132754,15.903741142,53.25,-20.31,56.991741507,130.11,41.9363010866,-31.0144132754,52.1588648232,-14.9536989134,-5.4144132754,15.903741142,56.89,-25.6,62.3845501707,131.45,37.5463010866,-4.0244132754,37.7613642166,-14.9536989134,-5.4144132754,15.903741142,52.5,1.3900000000000001,52.5183977288,131.18,40.9663010866,-27.3344132754,49.2484311814,-14.9536989134,-5.4144132754,15.903741142,55.92,-21.92,60.0627405302,131.45,35.6863010866,-20.5744132754,41.1924576454,-14.9536989134,-5.4144132754,15.903741142,50.64,-15.16,52.8605259149,130.11
