Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-05 22:00:00,42.034334634,-9.6648615375,43.1311353509,-13.815665366,-5.1148615375,14.7320880412,55.85,-4.55,56.0350336843,132.85,36.064334634,-26.9148615375,45.0005111546,-13.815665366,-5.1148615375,14.7320880412,49.88,-21.8,54.4357823495,131.63,39.614334634,-31.9048615375,50.8646802626,-13.815665366,-5.1148615375,14.7320880412,53.43,-26.79,59.7701346828,132.95,35.414334634,-4.7348615375000005,35.7294557942,-13.815665366,-5.1148615375,14.7320880412,49.23,0.38,49.2314665636,132.73,38.704334634,-28.1948615375,47.8850262251,-13.815665366,-5.1148615375,14.7320880412,52.52,-23.08,57.3675587767,132.95,33.744334634,-21.9948615375,40.2796977886,-13.815665366,-5.1148615375,14.7320880412,47.56,-16.88,50.4667018934,131.63
2020-04-05 22:30:00,39.8690675319,-10.3617229483,41.1935413423,-12.7209324681,-4.8717229483,13.6218870698,52.59,-5.49,52.8757808453,132.45,34.6390675319,-26.8617229483,43.8339726609,-12.7209324681,-4.8717229483,13.6218870698,47.36,-21.99,52.2161823576,131.17,37.5890675319,-32.4817229483,49.6789726505,-12.7209324681,-4.8717229483,13.6218870698,50.31,-27.61,57.3882235306,132.55,34.0490675319,-4.8117229483,34.3873767177,-12.7209324681,-4.8717229483,13.6218870698,46.77,0.06,46.7700384862,132.25,36.7190675319,-28.8717229483,46.7104517899,-12.7209324681,-4.8717229483,13.6218870698,49.44,-24.0,54.9573798502,132.55,32.3590675319,-21.0317229483,38.5932976268,-12.7209324681,-4.8717229483,13.6218870698,45.08,-16.16,47.8889548852,131.17
2020-04-05 23:00:00,38.2649510104,-10.3693529581,39.645049585,-12.2950489896,-4.5793529581,13.1201639918,50.56,-5.79,50.8904480232,133.95,32.6549510104,-27.6493529581,42.7882290413,-12.2950489896,-4.5793529581,13.1201639918,44.95,-23.07,50.5245227588,132.7,36.0549510104,-32.9693529581,48.8562966959,-12.2950489896,-4.5793529581,13.1201639918,48.35,-28.39,56.0688380475,134.05,32.1449510104,-5.1193529581,32.5500483897,-12.2950489896,-4.5793529581,13.1201639918,44.44,-0.54,44.443280707,133.81,35.1849510104,-29.3393529581,45.8124263667,-12.2950489896,-4.5793529581,13.1201639918,47.48,-24.76,53.5481839094,134.05,30.5449510104,-22.2193529581,37.771598829,-12.2950489896,-4.5793529581,13.1201639918,42.84,-17.64,46.3296363033,132.7
2020-04-05 23:30:00,36.153034364,-9.9839485039,37.5062810933,-10.146965636000001,-4.1739485039,10.9719076615,46.3,-5.8100000000000005,46.6631128409,134.27,31.203034364,-28.0939485039,41.9868943369,-10.146965636000001,-4.1739485039,10.9719076615,41.35,-23.92,47.7701674688,133.08,34.113034364,-32.8139485039,47.3334377574,-10.146965636000001,-4.1739485039,10.9719076615,44.26,-28.64,52.7180917712,134.38,30.793034364,-5.4139485039,31.2653450924,-10.146965636000001,-4.1739485039,10.9719076615,40.94,-1.24,40.9587743957,134.21,33.293034364,-29.2139485039,44.2931250235,-10.146965636000001,-4.1739485039,10.9719076615,43.44,-25.04,50.1401555642,134.38,29.293034364,-22.6139485039,37.0063849786,-10.146965636000001,-4.1739485039,10.9719076615,39.44,-18.44,43.5378823555,133.08
2020-04-06 00:00:00,35.0068682018,-11.0027554427,36.6952510365,-9.8531317982,-3.8427554427,10.5759621607,44.86,-7.16,45.42780206,134.74,29.1568682018,-27.9827554427,40.4123442218,-9.8531317982,-3.8427554427,10.5759621607,39.01,-24.14,45.8750444141,133.43,33.0368682018,-33.8927554427,47.3302602157,-9.8531317982,-3.8427554427,10.5759621607,42.89,-30.05,52.3694051904,134.85,28.7968682018,-5.2727554427,29.2756138824,-9.8531317982,-3.8427554427,10.5759621607,38.65,-1.43,38.6764450279,134.57,32.2268682018,-30.3627554427,44.277171908,-9.8531317982,-3.8427554427,10.5759621607,42.08,-26.52,49.7396903891,134.85,27.3468682018,-22.4427554427,35.3769483182,-9.8531317982,-3.8427554427,10.5759621607,37.2,-18.6,41.5908643815,133.43
2020-04-06 00:30:00,34.2336677733,-10.0857418037,35.688460277,-9.7063322267,-3.7557418037,10.4076165279,43.94,-6.33,44.3936087742,133.78,28.7636677733,-28.0557418037,40.1805081094,-9.7063322267,-3.7557418037,10.4076165279,38.47,-24.3,45.5019878687,132.61,32.3036677733,-32.7457418037,45.9979408005,-9.7063322267,-3.7557418037,10.4076165279,42.01,-28.99,51.0417495782,133.92,28.4136677733,-5.5657418037,28.9536525875,-9.7063322267,-3.7557418037,10.4076165279,38.12,-1.81,38.1629466892,133.75,31.4936677733,-29.2357418037,42.9718478615,-9.7063322267,-3.7557418037,10.4076165279,41.2,-25.48,48.4424441993,133.92,26.9336677733,-21.2357418037,34.2983846512,-9.7063322267,-3.7557418037,10.4076165279,36.64,-17.48,40.596058922,132.61
2020-04-06 01:00:00,33.3433340341,-10.5678634857,34.977959677,-9.8466659659,-3.7078634857,10.5216482678,43.19,-6.86,43.7314040479,134.08,28.2333340341,-27.7878634857,39.6142210296,-9.8466659659,-3.7078634857,10.5216482678,38.08,-24.08,45.0547755515,132.82,31.4433340341,-33.3478634857,45.8340839795,-9.8466659659,-3.7078634857,10.5216482678,41.29,-29.64,50.8270961201,134.22,27.9033340341,-5.2178634857,28.3870067033,-9.8466659659,-3.7078634857,10.5216482678,37.75,-1.51,37.7801879297,133.95,30.6733340341,-29.8678634857,42.8128799541,-9.8466659659,-3.7078634857,10.5216482678,40.52,-26.16,48.2308614893,134.22,26.4733340341,-21.5078634857,34.1090252954,-9.8466659659,-3.7078634857,10.5216482678,36.32,-17.8,40.4472792657,132.82
2020-04-06 01:30:00,34.6252008542,-10.175213426,36.089326711,-10.2747991458,-3.895213426,10.9883658986,44.9,-6.28,45.3370532787,133.57,29.4452008542,-27.995213426,40.6294453335,-10.2747991458,-3.895213426,10.9883658986,39.72,-24.1,46.4595350816,132.39,32.6552008542,-32.755213426,46.2522015628,-10.2747991458,-3.895213426,10.9883658986,42.93,-28.86,51.7289522415,133.72,29.0752008542,-5.555213426,29.6011435745,-10.2747991458,-3.895213426,10.9883658986,39.35,-1.6600000000000001,39.3849984131,133.51,31.8052008542,-29.255213426,43.213867149,-10.2747991458,-3.895213426,10.9883658986,42.08,-25.36,49.1310085384,133.72,27.5652008542,-23.535213426,36.245642071,-10.2747991458,-3.895213426,10.9883658986,37.84,-19.64,42.6332640083,132.39
2020-04-06 02:00:00,34.4605007732,-10.4967908076,36.0237245548,-11.6094992268,-4.2667908076,12.368749981,46.07,-6.23,46.4893299586,133.17,29.6005007732,-27.9167908076,40.6882889173,-11.6094992268,-4.2667908076,12.368749981,41.21,-23.65,47.5140673906,131.97,32.4405007732,-32.9467908076,46.2371832505,-11.6094992268,-4.2667908076,12.368749981,44.05,-28.68,52.5637222807,133.32,29.1805007732,-5.6167908076,29.7161566215,-11.6094992268,-4.2667908076,12.368749981,40.79,-1.35,40.81233392,133.08,31.6305007732,-29.3867908076,43.174900731,-11.6094992268,-4.2667908076,12.368749981,43.24,-25.12,50.0071194931,133.32,27.6705007732,-23.0667908076,36.024067666,-11.6094992268,-4.2667908076,12.368749981,39.28,-18.8,43.547197384,131.97
2020-04-06 02:30:00,34.0915173675,-10.787079048,35.7574136482,-11.8184826325,-4.297079048,12.5754292205,45.91,-6.49,46.3664555471,133.64,29.3615173675,-27.987079048,40.5632259043,-11.8184826325,-4.297079048,12.5754292205,41.18,-23.69,47.5079835396,132.39,32.0715173675,-33.327079048,46.2523126354,-11.8184826325,-4.297079048,12.5754292205,43.89,-29.03,52.6219820987,133.75,28.9415173675,-5.597079048,29.4777665606,-11.8184826325,-4.297079048,12.5754292205,40.76,-1.3,40.7807258395,133.48,31.2215173675,-29.817079048,43.172228917300004,-11.8184826325,-4.297079048,12.5754292205,43.04,-25.52,50.0371062313,133.75,27.4215173675,-23.377079048,36.033698666,-11.8184826325,-4.297079048,12.5754292205,39.24,-19.08,43.6328316752,132.39
2020-04-06 03:00:00,32.9943673129,-10.8204016685,34.7233259733,-11.3556326871,-4.1804016685,12.1006674128,44.35,-6.64,44.844309561,133.93,28.3543673129,-28.2004016685,39.9904088498,-11.3556326871,-4.1804016685,12.1006674128,39.71,-24.02,46.4095302713,132.7,31.0543673129,-33.4804016685,45.6652058474,-11.3556326871,-4.1804016685,12.1006674128,42.41,-29.3,51.5470474421,134.07,27.9743673129,-5.7104016685,28.5512506516,-11.3556326871,-4.1804016685,12.1006674128,39.33,-1.53,39.3597484748,133.81,30.2443673129,-29.9804016685,42.5857515885,-11.3556326871,-4.1804016685,12.1006674128,41.6,-25.8,48.9509959041,134.07,26.4843673129,-23.1404016685,35.1695877335,-11.3556326871,-4.1804016685,12.1006674128,37.84,-18.96,42.3243097995,132.7
2020-04-06 03:30:00,34.3006676262,-10.5031878661,35.8727299624,-10.7193323738,-4.0831878661,11.4706804371,45.02,-6.42,45.475452719,134.52,28.3606676262,-28.3831878661,40.1239681693,-10.7193323738,-4.0831878661,11.4706804371,39.08,-24.3,46.0188700426,133.33,32.3106676262,-33.3731878661,46.4515759776,-10.7193323738,-4.0831878661,11.4706804371,43.03,-29.29,52.0527136661,134.68,28.0006676262,-5.6831878661,28.5715944924,-10.7193323738,-4.0831878661,11.4706804371,38.72,-1.6,38.7530437514,134.47,31.4806676262,-29.8431878661,43.3779701716,-10.7193323738,-4.0831878661,11.4706804371,42.2,-25.76,49.4410517687,134.68,26.5206676262,-23.2031878661,35.2382425568,-10.7193323738,-4.0831878661,11.4706804371,37.24,-19.12,41.8615814321,133.33
2020-04-06 04:00:00,33.822051175,-10.4685681431,35.4051135382,-10.497948825,-3.9985681431,11.2336760113,44.32,-6.47,44.7897678047,134.3,27.822051175,-28.0185681431,39.4855250994,-10.497948825,-3.9985681431,11.2336760113,38.32,-24.02,45.2259085039,133.06,31.882051175,-33.3085681431,46.107763976,-10.497948825,-3.9985681431,11.2336760113,42.38,-29.31,51.528055465,134.44,27.482051175,-5.3685681431,28.0015117573,-10.497948825,-3.9985681431,11.2336760113,37.98,-1.37,38.004701025,134.22,31.102051175,-29.7985681431,43.0731035644,-10.497948825,-3.9985681431,11.2336760113,41.6,-25.8,48.9509959041,134.44,26.022051175,-22.6385681431,34.4913310112,-10.497948825,-3.9985681431,11.2336760113,36.52,-18.64,41.0019511731,133.06
2020-04-06 04:30:00,31.3013005965,-10.9118507477,33.1487542115,-10.6186994035,-3.9318507477,11.3232604546,41.92,-6.98,42.4971387272,134.48,27.0513005965,-28.1618507477,39.0494904128,-10.6186994035,-3.9318507477,11.3232604546,37.67,-24.23,44.7897510598,133.19,29.4513005965,-33.8318507477,44.8550245997,-10.6186994035,-3.9318507477,11.3232604546,40.07,-29.9,49.9961488517,134.63,26.7313005965,-5.4718507477,27.2855929418,-10.6186994035,-3.9318507477,11.3232604546,37.35,-1.54,37.3817348447,134.34,28.6613005965,-30.3718507477,41.7602618493,-10.6186994035,-3.9318507477,11.3232604546,39.28,-26.44,47.3496779292,134.63,25.3013005965,-22.1318507477,33.6150952608,-10.6186994035,-3.9318507477,11.3232604546,35.92,-18.2,40.2676843139,133.19
2020-04-06 05:00:00,30.7156501963,-11.2344288206,32.7057113958,-10.7443498037,-3.9644288206000002,11.4524123475,41.46,-7.27,42.0925706034,134.16,27.0256501963,-27.5144288206,38.5672083752,-10.7443498037,-3.9644288206000002,11.4524123475,37.77,-23.55,44.5103965383,132.8,28.8856501963,-34.0444288206,44.6475522396,-10.7443498037,-3.9644288206000002,11.4524123475,39.63,-30.08,49.7528220305,134.3,26.6756501963,-4.9644288206,27.1336666691,-10.7443498037,-3.9644288206000002,11.4524123475,37.42,-1.0,37.4333594538,133.94,28.0956501963,-30.5644288206,41.5156581193,-10.7443498037,-3.9644288206000002,11.4524123475,38.84,-26.6,47.0755307989,134.3,25.2556501963,-22.2444288206,33.6550513355,-10.7443498037,-3.9644288206000002,11.4524123475,36.0,-18.28,40.3752201232,132.8
2020-04-06 05:30:00,31.5422667426,-11.2156538526,33.4769395644,-11.8077332574,-4.1256538526,12.5077409787,43.35,-7.09,43.9259672631,134.27,27.4222667426,-27.1856538526,38.613993431,-11.8077332574,-4.1256538526,12.5077409787,39.23,-23.06,45.5055655937,132.87,29.6422667426,-34.0356538526,45.134130221,-11.8077332574,-4.1256538526,12.5077409787,41.45,-29.91,51.1146808657,134.38,27.0522667426,-4.6156538526,27.4432031002,-11.8077332574,-4.1256538526,12.5077409787,38.86,-0.49,38.8630891721,133.94,28.8722667426,-30.5256538526,42.0169409879,-11.8077332574,-4.1256538526,12.5077409787,40.68,-26.4,48.4955915522,134.38,25.5522667426,-22.8456538526,34.275971695,-11.8077332574,-4.1256538526,12.5077409787,37.36,-18.72,41.787653679,132.87
2020-04-06 06:00:00,31.9930167128,-10.1014825593,33.5498594376,-11.6769832872,-4.2614825593,12.4302925264,43.67,-5.84,44.0587618982,133.7,28.2030167128,-27.8414825593,39.630270032,-11.6769832872,-4.2614825593,12.4302925264,39.88,-23.58,46.3295888175,132.49,30.0530167128,-32.7714825593,44.4651985566,-11.6769832872,-4.2614825593,12.4302925264,41.73,-28.51,50.5392223921,133.84,27.8130167128,-5.3814825593,28.328859017,-11.6769832872,-4.2614825593,12.4302925264,39.49,-1.12,39.5058793093,133.62,29.2030167128,-29.3014825593,41.3689867571,-11.6769832872,-4.2614825593,12.4302925264,40.88,-25.04,47.9392949468,133.84,26.3230167128,-22.1414825593,34.3968960633,-11.6769832872,-4.2614825593,12.4302925264,38.0,-17.88,41.9963617472,132.49
2020-04-06 06:30:00,34.5764500815,-9.1911944448,35.7772127976,-12.9835499185,-4.6211944448,13.7814370289,47.56,-4.57,47.7790592205,133.97,30.2064500815,-27.0111944448,40.5220218136,-12.9835499185,-4.6211944448,13.7814370289,43.19,-22.39,48.6486197132,132.77,32.4764500815,-31.9611944448,45.5657520539,-12.9835499185,-4.6211944448,13.7814370289,45.46,-27.34,53.0479707435,134.1,29.7364500815,-4.4811944448,30.0722058902,-12.9835499185,-4.6211944448,13.7814370289,42.72,0.14,42.7202294001,133.89,31.6564500815,-28.3811944448,42.5161502241,-12.9835499185,-4.6211944448,13.7814370289,44.64,-23.76,50.5694295004,134.1,28.1764500815,-20.6211944448,34.9162712718,-12.9835499185,-4.6211944448,13.7814370289,41.16,-16.0,44.1604528962,132.77
2020-04-06 07:00:00,35.2034335751,-9.484196938,36.4586303505,-13.7965664249,-4.904196938,14.6422809946,49.0,-4.58,49.2135794268,132.79,31.3334335751,-25.474196938,40.3821590463,-13.7965664249,-4.904196938,14.6422809946,45.13,-20.57,49.596792235,131.44,33.0534335751,-31.834196938,45.8905825392,-13.7965664249,-4.904196938,14.6422809946,46.85,-26.93,54.0383882069,132.93,30.7934335751,-3.374196938,30.9777461465,-13.7965664249,-4.904196938,14.6422809946,44.59,1.53,44.6162414374,132.53,32.1634335751,-28.264196938,42.8176515924,-13.7965664249,-4.904196938,14.6422809946,45.96,-23.36,51.5559036387,132.93,29.1634335751,-20.504196938,35.6500764369,-13.7965664249,-4.904196938,14.6422809946,42.96,-15.6,45.7047218567,131.44
2020-04-06 07:30:00,37.5718002942,-8.877912007900001,38.6064437493,-14.9381997058,-5.2079120079,15.8199923493,52.51,-3.67,52.6380945704,132.79,33.4318002942,-25.0379120079,41.7681973351,-14.9381997058,-5.2079120079,15.8199923493,48.37,-19.83,52.2770102435,131.44,35.2718002942,-31.1879120079,47.0827542886,-14.9381997058,-5.2079120079,15.8199923493,50.21,-25.98,56.5332159,132.84,32.7918002942,-2.9679120079,32.9258358773,-14.9381997058,-5.2079120079,15.8199923493,47.73,2.24,47.7825334197,132.53,34.3418002942,-27.5679120079,44.0380406004,-14.9381997058,-5.2079120079,15.8199923493,49.28,-22.36,54.1155060958,132.84,31.1018002942,-20.8079120079,37.4204647709,-14.9381997058,-5.2079120079,15.8199923493,46.04,-15.6,48.6111262984,131.44
2020-04-06 08:00:00,39.6468834811,-7.8886646005,40.4240819184,-14.8031165189,-5.1786646005,15.6828194441,54.45,-2.71,54.5173972233,132.79,35.2068834811,-24.6486646005,42.9776838725,-14.8031165189,-5.1786646005,15.6828194441,50.01,-19.47,53.6663861276,131.54,37.2668834811,-30.2386646005,47.9916392846,-14.8031165189,-5.1786646005,15.6828194441,52.07,-25.06,57.7865771611,132.94,34.5368834811,-2.5386646004999998,34.6300611975,-14.8031165189,-5.1786646005,15.6828194441,49.34,2.64,49.4105778149,132.61,36.3568834811,-26.5786646005,45.0360787415,-14.8031165189,-5.1786646005,15.6828194441,51.16,-21.4,55.455437966,132.94,32.7968834811,-20.1386646005,38.4863791226,-14.8031165189,-5.1786646005,15.6828194441,47.6,-14.96,49.8955068117,131.54
2020-04-06 08:30:00,41.2499668162,-6.3753819121,41.7397323526,-14.1200331838,-4.9853819121,14.9742902977,55.37,-1.3900000000000001,55.3874444256,132.01,36.5899668162,-23.6153819121,43.5489601996,-14.1200331838,-4.9853819121,14.9742902977,50.71,-18.63,54.0238928623,130.81,38.8199668162,-28.4953819121,48.155753695,-14.1200331838,-4.9853819121,14.9742902977,52.94,-23.51,57.9255012926,132.14,35.8899668162,-1.7453819121,35.9323819986,-14.1200331838,-4.9853819121,14.9742902977,50.01,3.24,50.114845106,131.87,37.7999668162,-24.8653819121,45.2451622712,-14.1200331838,-4.9853819121,14.9742902977,51.92,-19.88,55.5958703502,132.14,34.1199668162,-19.5853819121,39.3415724163,-14.1200331838,-4.9853819121,14.9742902977,48.24,-14.6,50.4009682447,130.81
2020-04-06 09:00:00,42.0807168402,-5.3257260909,42.4163893817,-12.5192831598,-4.6857260909,13.3674410353,54.6,-0.64,54.6037507869,131.94,37.5307168402,-22.3657260909,43.6895915535,-12.5192831598,-4.6857260909,13.3674410353,50.05,-17.68,53.0809278367,130.7,39.6807168402,-27.4657260909,48.2589411265,-12.5192831598,-4.6857260909,13.3674410353,52.2,-22.78,56.9540902833,132.06,36.8407168402,-0.5657260909,36.8450602295,-12.5192831598,-4.6857260909,13.3674410353,49.36,4.12,49.5316464495,131.77,38.6807168402,-23.8057260909,45.4192739923,-12.5192831598,-4.6857260909,13.3674410353,51.2,-19.12,54.6535854268,132.06,35.0407168402,-19.0457260909,39.8822205877,-12.5192831598,-4.6857260909,13.3674410353,47.56,-14.36,49.6806119125,130.7
2020-04-06 09:30:00,42.7388002441,-4.5376074677,42.9790056636,-11.2411997559,-4.2876074677,12.0311325215,53.98,-0.25,53.980578915,131.43,37.6588002441,-20.7476074677,42.9959120319,-11.2411997559,-4.2876074677,12.0311325215,48.9,-16.46,51.5959455771,130.13,40.3588002441,-26.5876074677,48.3294281778,-11.2411997559,-4.2876074677,12.0311325215,51.6,-22.3,56.2125430843,131.54,36.9888002441,0.8823925323,36.9993237786,-11.2411997559,-4.2876074677,12.0311325215,48.23,5.17,48.5063068064,131.2,39.3588002441,-23.0076074677,45.5901870805,-11.2411997559,-4.2876074677,12.0311325215,50.6,-18.72,53.9518155394,131.54,35.1988002441,-15.2076074677,38.3435374413,-11.2411997559,-4.2876074677,12.0311325215,46.44,-10.92,47.7066033165,130.13
2020-04-06 10:00:00,43.2902668446,-3.7672870888,43.4538796368,-9.5297331554,-3.9072870888,10.299645936,52.82,0.14,52.8201855355,131.99,37.8302668446,-20.1672870888,42.8701359697,-9.5297331554,-3.9072870888,10.299645936,47.36,-16.26,50.0735179511,130.7,40.9502668446,-25.9572870888,48.4840706589,-9.5297331554,-3.9072870888,10.299645936,50.48,-22.05,55.0856868887,132.1,37.1902668446,1.5927129112,37.2243560373,-9.5297331554,-3.9072870888,10.299645936,46.72,5.5,47.0426232262,131.76,39.9502668446,-22.3472870888,45.7758130587,-9.5297331554,-3.9072870888,10.299645936,49.48,-18.44,52.8043937566,132.1,35.3902668446,-15.9872870888,38.8338040345,-9.5297331554,-3.9072870888,10.299645936,44.92,-12.08,46.5159413535,130.7
2020-04-06 10:30:00,43.0840502874,-2.9285039499,43.1834635544,-7.5259497126,-3.5585039499,8.3248344991,50.61,0.63,50.6139210099,132.36,38.3340502874,-19.8285039499,43.1586489632,-7.5259497126,-3.5585039499,8.3248344991,45.86,-16.27,48.6605846656,131.08,40.8240502874,-25.2985039499,48.0272566776,-7.5259497126,-3.5585039499,8.3248344991,48.35,-21.74,53.0127352624,132.47,37.7340502874,2.0414960501,37.7892346736,-7.5259497126,-3.5585039499,8.3248344991,45.26,5.6,45.6051269048,132.18,39.8340502874,-21.7185039499,45.3700890028,-7.5259497126,-3.5585039499,8.3248344991,47.36,-18.16,50.7223343311,132.47,35.9940502874,-16.1985039499,39.4710423768,-7.5259497126,-3.5585039499,8.3248344991,43.52,-12.64,45.3184289225,131.08
2020-04-06 11:00:00,43.5551335901,-2.1797848365,43.6096448504,-6.3048664099,-3.1297848365,7.0389554317,49.86,0.9500000000000001,49.8690495197,132.93,37.9051335901,-19.3797848365,42.5720003381,-6.3048664099,-3.1297848365,7.0389554317,44.21,-16.25,47.1018746973,131.67,41.3351335901,-24.7397848365,48.1731275989,-6.3048664099,-3.1297848365,7.0389554317,47.64,-21.61,52.312156331,133.02,37.3451335901,2.6402151635,37.4383458364,-6.3048664099,-3.1297848365,7.0389554317,43.65,5.77,44.0297104238,132.77,40.2951335901,-21.1297848365,45.4990724991,-6.3048664099,-3.1297848365,7.0389554317,46.6,-18.0,49.9555802689,133.02,35.6151335901,-16.5297848365,39.2641251956,-6.3048664099,-3.1297848365,7.0389554317,41.92,-13.4,44.0096171308,131.67
2020-04-06 11:30:00,43.59778372,-1.8857576005,43.6385474898,-5.49221628,-3.0857576005,6.2997094881999995,49.09,1.2,49.1046647479,133.06,38.30778372,-19.1257576005,42.8168296039,-5.49221628,-3.0857576005,6.2997094881999995,43.8,-16.04,46.6446309879,131.79,41.39778372,-24.5057576005,48.1072619518,-5.49221628,-3.0857576005,6.2997094881999995,46.89,-21.42,51.5508341349,133.15,37.74778372,2.9142423995,37.8601107306,-5.49221628,-3.0857576005,6.2997094881999995,43.24,6.0,43.6542964667,132.9,40.38778372,-20.9257576005,45.4869256486,-5.49221628,-3.0857576005,6.2997094881999995,45.88,-17.84,49.2264156729,133.15,36.02778372,-15.3657576005,39.1676870189,-5.49221628,-3.0857576005,6.2997094881999995,41.52,-12.28,43.2979075707,131.79
2020-04-06 12:00:00,43.825650489,-1.3266943083,43.8457267994,-5.474349511,-2.9566943083,6.2217797937,49.3,1.63,49.3269388874,132.75,37.555650489,-18.6966943083,41.9522736178,-5.474349511,-2.9566943083,6.2217797937,43.03,-15.74,45.8184296981,131.51,41.615650489000004,-23.8866943083,47.9837110965,-5.474349511,-2.9566943083,6.2217797937,47.09,-20.93,51.531863929,132.85,37.035650489,3.2533056917,37.178265224,-5.474349511,-2.9566943083,6.2217797937,42.51,6.21,42.9611941175,132.62,40.605650489,-20.3166943083,45.4047015104,-5.474349511,-2.9566943083,6.2217797937,46.08,-17.36,49.2416084221,132.85,35.285650489,-13.7566943083,37.8724671591,-5.474349511,-2.9566943083,6.2217797937,40.76,-10.8,42.1665459814,131.51
2020-04-06 12:30:00,47.0457673182,-0.9997850042,47.0563894982,-7.9142326818,-3.6497850042,8.715274494700001,54.96,2.65,55.0238502833,132.37,40.0057673182,-19.7297850042,44.6063429909,-7.9142326818,-3.6497850042,8.715274494700001,47.92,-16.08,50.5459474142,131.29,44.595767318200004,-23.3997850042,50.3620134718,-7.9142326818,-3.6497850042,8.715274494700001,52.51,-19.75,56.1013600548,132.47,39.3557673182,2.1902149958,39.416664787,-7.9142326818,-3.6497850042,8.715274494700001,47.27,5.84,47.6293869371,132.38,43.5257673182,-19.7297850042,47.7886684994,-7.9142326818,-3.6497850042,8.715274494700001,51.44,-16.08,53.894712171,132.47,37.5657673182,-15.4097850042,40.6035509294,-7.9142326818,-3.6497850042,8.715274494700001,45.48,-11.76,46.9758235692,131.29
2020-04-06 13:00:00,44.4794507277,-1.1385758108,44.4940208558,-4.5905492723,-2.9485758108,5.4559363939,49.07,1.81,49.1033705564,133.34,38.8194507277,-19.2485758108,43.3296368037,-4.5905492723,-2.9485758108,5.4559363939,43.41,-16.3,46.369365965,132.17,42.2794507277,-23.8385758108,48.5368895844,-4.5905492723,-2.9485758108,5.4559363939,46.87,-20.89,51.3146080566,133.44,38.2594507277,2.8714241892,38.3670515789,-4.5905492723,-2.9485758108,5.4559363939,42.85,5.82,43.2434376524,133.27,41.2494507277,-20.2685758108,45.9601169574,-4.5905492723,-2.9485758108,5.4559363939,45.84,-17.32,49.0029386874,133.44,36.5294507277,-16.0285758108,39.891302473,-4.5905492723,-2.9485758108,5.4559363939,41.12,-13.08,43.1502120505,132.17
2020-04-06 13:30:00,43.5802341961,-1.1819702923,43.5962597749,-1.7597658039000001,-2.2219702923,2.8344183996,45.34,1.04,45.3519260892,133.43,37.3002341961,-18.4219702923,41.6013997425,-1.7597658039000001,-2.2219702923,2.8344183996,39.06,-16.2,42.2862105183,132.17,41.5302341961,-23.9619702923,47.9472248694,-1.7597658039000001,-2.2219702923,2.8344183996,43.29,-21.74,48.4422511863,133.54,36.8802341961,3.6780297077,37.0631835774,-1.7597658039000001,-2.2219702923,2.8344183996,38.64,5.9,39.0878446579,133.27,40.5202341961,-20.4219702923,45.3756129427,-1.7597658039000001,-2.2219702923,2.8344183996,42.28,-18.2,46.0308418346,133.54,35.2002341961,-16.0219702923,38.6750568133,-1.7597658039000001,-2.2219702923,2.8344183996,36.96,-13.8,39.4522698967,132.17
2020-04-06 14:00:00,42.5096842829,-1.4512496285,42.5344493712,-1.1603157171,-1.9512496285,2.2701778953,43.67,0.5,43.6728622831,134.25,35.8496842829,-18.6512496285,40.4112481357,-1.1603157171,-1.9512496285,2.2701778953,37.01,-16.7,40.6033262184,132.93,40.5296842829,-24.5412496285,47.3806737119,-1.1603157171,-1.9512496285,2.2701778953,41.69,-22.59,47.4169189214,134.36,35.4696842829,3.7387503715,35.6661850703,-1.1603157171,-1.9512496285,2.2701778953,36.63,5.69,37.0692999664,134.09,39.5596842829,-21.0312496285,44.802701720900004,-1.1603157171,-1.9512496285,2.2701778953,40.72,-19.08,44.9684867435,134.36,33.8796842829,-15.4312496285,37.2284363384,-1.1603157171,-1.9512496285,2.2701778953,35.04,-13.48,37.5434681403,132.93
2020-04-06 14:30:00,42.4820177154,-1.3191038532000001,42.5024924463,-0.48798228460000004,-1.7691038532,1.8351716959000002,42.97,0.45,42.9723562305,134.74,35.4520177154,-19.5091038532,40.4654258998,-0.48798228460000004,-1.7691038532,1.8351716959000002,35.94,-17.74,40.0798103788,133.51,40.5320177154,-24.5391038532,47.3815584168,-0.48798228460000004,-1.7691038532,1.8351716959000002,41.02,-22.77,46.9160239151,134.84,35.1220177154,3.0408961468,35.2534137039,-0.48798228460000004,-1.7691038532,1.8351716959000002,35.61,4.8100000000000005,35.9333855906,134.67,39.5920177154,-21.0091038532,44.8208691515,-0.48798228460000004,-1.7691038532,1.8351716959000002,40.08,-19.24,44.4587899071,134.84,33.5520177154,-16.6491038532,37.4557145425,-0.48798228460000004,-1.7691038532,1.8351716959000002,34.04,-14.88,37.1501816954,133.51
2020-04-06 15:00:00,40.9718509341,-2.0880150011,41.0250213359,-0.2781490659,-1.8280150011,1.8490553661,41.25,-0.26,41.2508193858,134.85,35.0018509341,-19.6580150011,40.144328648,-0.2781490659,-1.8280150011,1.8490553661,35.28,-17.83,39.529575004,133.51,39.0918509341,-25.3680150011,46.6015986265,-0.2781490659,-1.8280150011,1.8490553661,39.37,-23.54,45.8707804599,134.94,34.6818509341,2.9219849989,34.8047235379,-0.2781490659,-1.8280150011,1.8490553661,34.96,4.75,35.2812145483,134.67,38.1618509341,-21.8680150011,43.9833712533,-0.2781490659,-1.8280150011,1.8490553661,38.44,-20.04,43.3501464819,134.94,33.1218509341,-16.6280150011,37.0614070453,-0.2781490659,-1.8280150011,1.8490553661,33.4,-14.8,36.5321775973,133.51
2020-04-06 15:30:00,44.2994507121,-2.067246444,44.3476588024,-1.8005492879,-2.007246444,2.6964821574,46.1,-0.06,46.1000390455,134.85,35.9494507121,-19.937246444,41.1078678877,-1.8005492879,-2.007246444,2.6964821574,37.75,-17.93,41.7917144898,133.62,42.2294507121,-25.377246444,49.26795251,-1.8005492879,-2.007246444,2.6964821574,44.03,-23.37,49.8477461878,134.94,35.5794507121,2.722753556,35.6834793693,-1.8005492879,-2.007246444,2.6964821574,37.38,4.73,37.6780745262,134.78,41.2794507121,-21.807246444,46.6856407106,-1.8005492879,-2.007246444,2.6964821574,43.08,-19.8,47.412302201,134.94,34.0394507121,-16.407246444,37.7873251323,-1.8005492879,-2.007246444,2.6964821574,35.84,-14.4,38.6246760504,133.62
2020-04-06 16:00:00,40.9081674106,-3.0398246008,41.0209543343,-2.0718325894,-2.2998246008,3.0954294489,42.98,-0.74,42.9863699328,134.6,35.4481674106,-20.5298246008,40.9639630762,-2.0718325894,-2.2998246008,3.0954294489,37.52,-18.23,41.7143056996,133.32,38.9681674106,-26.2298246008,46.9736284518,-2.0718325894,-2.2998246008,3.0954294489,41.04,-23.93,47.5071205189,134.7,35.0781674106,2.0301753992,35.1368672627,-2.0718325894,-2.2998246008,3.0954294489,37.15,4.33,37.4014892752,134.46,38.0481674106,-22.6998246008,44.3051360478,-2.0718325894,-2.2998246008,3.0954294489,40.12,-20.4,45.008603622,134.7,33.4881674106,-16.9398246008,37.5288557516,-2.0718325894,-2.2998246008,3.0954294489,35.56,-14.64,38.4557303922,133.32
2020-04-06 16:30:00,42.5875006653,-3.8785916914,42.7637543537,-4.0024993347,-2.5385916914,4.7396675727,46.59,-1.34,46.6092662461,135.34,36.6075006653,-20.9285916914,42.1677015635,-4.0024993347,-2.5385916914,4.7396675727,40.61,-18.39,44.5798631671,134.0,40.4975006653,-27.2285916914,48.8000385823,-4.0024993347,-2.5385916914,4.7396675727,44.5,-24.69,50.8905305533,135.44,36.1675006653,1.8514083086,36.2148563037,-4.0024993347,-2.5385916914,4.7396675727,40.17,4.39,40.4091697514,135.13,39.5975006653,-23.6585916914,46.126901259,-4.0024993347,-2.5385916914,4.7396675727,43.6,-21.12,48.4459946745,135.44,34.5975006653,-15.9785916914,38.1090861177,-4.0024993347,-2.5385916914,4.7396675727,38.6,-13.44,40.8728956645,134.0
2020-04-06 17:00:00,44.2936172799,-4.0144604979,44.4751663834,-5.4463827201,-2.8844604979,6.1630509569,49.74,-1.13,49.7528340901,133.77,38.5836172799,-20.4744604979,43.6795038329,-5.4463827201,-2.8844604979,6.1630509569,44.03,-17.59,47.4135950968,132.43,42.0636172799,-26.8244604979,49.8888723031,-5.4463827201,-2.8844604979,6.1630509569,47.51,-23.94,53.2007866483,133.88,38.0436172799,1.8355395021,38.0878723613,-5.4463827201,-2.8844604979,6.1630509569,43.49,4.72,43.7453826135,133.53,41.1536172799,-23.2044604979,47.244758463,-5.4463827201,-2.8844604979,6.1630509569,46.6,-20.32,50.8376081263,133.88,36.3936172799,-16.4444604979,39.9363951777,-5.4463827201,-2.8844604979,6.1630509569,41.84,-13.56,43.982487424,132.43
2020-04-06 17:30:00,45.8791005486,-4.8008418435,46.1295994949,-7.6108994514,-3.6308418435,8.432603569,53.49,-1.17,53.5027943195,133.27,40.8291005486,-20.5708418435,45.7184315759,-7.6108994514,-3.6308418435,8.432603569,48.44,-16.94,51.3166366786,131.87,43.5091005486,-27.3708418435,51.4023814018,-7.6108994514,-3.6308418435,8.432603569,51.12,-23.74,56.3634810848,133.39,40.1791005486,1.5591581565000001,40.209340893,-7.6108994514,-3.6308418435,8.432603569,47.79,5.19,48.0709912525,132.94,42.5491005486,-23.7108418435,48.7096497465,-7.6108994514,-3.6308418435,8.432603569,50.16,-20.08,54.0299176383,133.39,38.3891005486,-16.5108418435,41.7891246536,-7.6108994514,-3.6308418435,8.432603569,46.0,-12.88,47.7691783475,131.87
2020-04-06 18:00:00,47.3745338854,-4.8594969734,47.6231159386,-9.8554661145,-4.2694969734,10.740522182,57.23,-0.59,57.2330411563,132.18,42.6145338855,-20.5494969734,47.3104673845,-9.8554661145,-4.2694969734,10.740522182,52.47,-16.28,54.9375945961,130.82,44.8345338854,-27.0594969734,52.3674689591,-9.8554661145,-4.2694969734,10.740522182,54.69,-22.79,59.2484615834,132.29,41.8345338854,1.2805030266,41.8541265996,-9.8554661145,-4.2694969734,10.740522182,51.69,5.55,51.9871003231,131.86,43.8645338855,-23.3894969734,49.710822782,-9.8554661145,-4.2694969734,10.740522182,53.72,-19.12,57.0211609843,132.29,39.9845338855,-15.9894969734,43.0630579906,-9.8554661145,-4.2694969734,10.740522182,49.84,-11.72,51.1994531221,130.82
2020-04-06 18:30:00,48.0648505428,-5.1179599012,48.3365635027,-12.1151494572,-4.7579599012,13.0159528576,60.18,-0.36,60.1810767601,132.0,42.9848505428,-21.3079599012,47.9763121899,-12.1151494572,-4.7579599012,13.0159528576,55.1,-16.55,57.5318390111,130.72,45.4048505428,-27.2779599012,52.968741246,-12.1151494572,-4.7579599012,13.0159528576,57.52,-22.52,61.771359059,132.13,42.1348505428,0.5320400988,42.1382094652,-12.1151494572,-4.7579599012,13.0159528576,54.25,5.29,54.5073077669,131.76,44.4448505428,-23.5179599012,50.2835875578,-12.1151494572,-4.7579599012,13.0159528576,56.56,-18.76,59.5900260111,132.13,40.2448505428,-17.1979599012,43.7654866302,-12.1151494572,-4.7579599012,13.0159528576,52.36,-12.44,53.8174990129,130.72
2020-04-06 19:00:00,48.0230837007,-5.7453899572000005,48.3655463516,-13.4969162993,-5.1053899572,14.4302375658,61.52,-0.64,61.5233289086,132.17,43.2630837007,-21.8553899572,48.4701194704,-13.4969162993,-5.1053899572,14.4302375658,56.76,-16.75,59.1798960797,130.88,45.3030837007,-27.8953899572,53.202651942,-13.4969162993,-5.1053899572,14.4302375658,58.8,-22.79,63.0620654594,132.3,42.3730837007,0.0446100428,42.3731071833,-13.4969162993,-5.1053899572,14.4302375658,55.87,5.15,56.1068569784,131.92,44.3430837007,-24.1453899572,50.4906815985,-13.4969162993,-5.1053899572,14.4302375658,57.84,-19.04,60.893244288700004,132.3,40.4230837007,-18.8253899572,44.5917145097,-13.4969162993,-5.1053899572,14.4302375658,53.92,-13.72,55.638159567,130.88
2020-04-06 19:30:00,47.6843669116,-6.2930601506,48.0978321114,-14.7956330884,-5.2830601506,15.7105532379,62.48,-1.01,62.4881628791,132.07,42.7843669116,-22.3030601506,48.2486118361,-14.7956330884,-5.2830601506,15.7105532379,57.58,-17.02,60.0427914075,130.78,44.9443669116,-28.4030601506,53.1670005079,-14.7956330884,-5.2830601506,15.7105532379,59.74,-23.12,64.0578020229,132.2,41.8843669116,-0.4130601506,41.8864036445,-14.7956330884,-5.2830601506,15.7105532379,56.68,4.87,56.8888328233,131.82,44.0043669116,-24.6430601506,50.4347570717,-14.7956330884,-5.2830601506,15.7105532379,58.8,-19.36,61.9051661818,132.2,39.9643669116,-18.6830601506,44.1158402304,-14.7956330884,-5.2830601506,15.7105532379,54.76,-13.4,56.375682701,130.78
2020-04-06 20:00:00,49.881800083,-6.4803699912,50.3009858228,-15.228199917,-5.2603699912,16.1111627499,65.11,-1.22,65.1214288848,132.44,43.201800083,-22.8303699912,48.8632921972,-15.228199917,-5.2603699912,16.1111627499,58.43,-17.57,61.0145048329,131.18,47.021800083,-28.6203699912,55.0470277261,-15.228199917,-5.2603699912,16.1111627499,62.25,-23.36,66.4887366401,132.55,42.261800083,-0.8503699912,42.2703545689,-15.228199917,-5.2603699912,16.1111627499,57.49,4.41,57.6588952374,132.2,46.091800083,-24.7803699912,52.3308778045,-15.228199917,-5.2603699912,16.1111627499,61.32,-19.52,64.3519448036,132.55,40.331800083,-18.5003699912,44.3724890867,-15.228199917,-5.2603699912,16.1111627499,55.56,-13.24,57.1157701515,131.18
2020-04-06 20:30:00,48.1396001631,-6.8780321395,48.628473449,-15.5403998369,-5.3180321395,16.4251481858,63.68,-1.56,63.6991051742,132.24,42.7496001631,-22.8680321395,48.4816997231,-15.5403998369,-5.3180321395,16.4251481858,58.29,-17.55,60.8746794653,130.94,45.3396001631,-28.9680321395,53.803589369,-15.5403998369,-5.3180321395,16.4251481858,60.88,-23.65,65.3123028227,132.35,41.8196001631,-0.9480321395,41.8303445209,-15.5403998369,-5.3180321395,16.4251481858,57.36,4.37,57.5262244546,131.97,44.4196001631,-25.1980321395,51.0689896351,-15.5403998369,-5.3180321395,16.4251481858,59.96,-19.88,63.169739591,132.35,39.8596001631,-18.1180321395,43.7841388378,-15.5403998369,-5.3180321395,16.4251481858,55.4,-12.8,56.8594759033,130.94
2020-04-06 21:00:00,46.545683496,-7.2024115993,47.0996325352,-14.574316504,-5.1824115993,15.4682931038,61.12,-2.02,61.1533711254,132.34,41.995683496,-23.1924115993,47.9742158674,-14.574316504,-5.1824115993,15.4682931038,56.57,-18.01,59.3677100788,131.02,43.865683496,-29.3424115993,52.7747601324,-14.574316504,-5.1824115993,15.4682931038,58.44,-24.16,63.2371662869,132.44,41.105683496,-1.2224115993,41.1238556776,-14.574316504,-5.1824115993,15.4682931038,55.68,3.96,55.8206413435,132.06,42.945683496,-25.5824115993,49.987913681,-14.574316504,-5.1824115993,15.4682931038,57.52,-20.4,61.0304055369,132.44,39.225683496,-19.0624115993,43.6122664134,-14.574316504,-5.1824115993,15.4682931038,53.8,-13.88,55.561627046,131.02
2020-04-06 21:30:00,44.8881500667,-8.656871133,45.715286658,-14.8018499333,-5.076871133,15.6483028456,59.69,-3.58,59.797261643,133.59,39.8881500667,-24.346871133,46.7315166639,-14.8018499333,-5.076871133,15.6483028456,54.69,-19.27,57.9855930383,132.23,42.2581500667,-31.146871133,52.4964649137,-14.8018499333,-5.076871133,15.6483028456,57.06,-26.07,62.7334719269,133.73,39.0881500667,-2.016871133,39.1401487581,-14.8018499333,-5.076871133,15.6483028456,53.89,3.06,53.9768070564,133.29,41.4381500667,-27.396871133,49.6760387795,-14.8018499333,-5.076871133,15.6483028456,56.24,-22.32,60.5071896554,133.73,37.2781500667,-19.596871133,42.1152921229,-14.8018499333,-5.076871133,15.6483028456,52.08,-14.52,54.0662260566,132.23
2020-04-06 22:00:00,42.7264666814,-9.8187285841,43.8401458264,-14.6235333186,-4.9687285841,15.4446104018,57.35,-4.85,57.5547130998,134.18,37.8564666814,-24.9187285841,45.3216846978,-14.6235333186,-4.9687285841,15.4446104018,52.48,-19.95,56.1440370832,132.74,40.2264666814,-32.4887285841,51.7076987177,-14.6235333186,-4.9687285841,15.4446104018,54.85,-27.52,61.3667084012,134.3,37.1064666814,-2.4287285841,37.1858654883,-14.6235333186,-4.9687285841,15.4446104018,51.73,2.54,51.7923208594,133.81,39.4164666814,-28.7287285841,48.7749699303,-14.6235333186,-4.9687285841,15.4446104018,54.04,-23.76,59.0326960252,134.3,35.3764666814,-19.9287285841,40.6035542513,-14.6235333186,-4.9687285841,15.4446104018,50.0,-14.96,52.1900526921,132.74
2020-04-06 22:30:00,40.6011167115,-9.7584082471,41.7573611443,-13.9488832885,-4.7184082471,14.7253088722,54.55,-5.04,54.7823338313,134.6,35.8511167115,-26.0784082471,44.3326735734,-13.9488832885,-4.7184082471,14.7253088722,49.8,-21.36,54.1875410034,133.26,38.2011167115,-32.5984082471,50.2193343071,-13.9488832885,-4.7184082471,14.7253088722,52.15,-27.88,59.1347351393,134.71,35.1811167115,-3.3984082471,35.3448744754,-13.9488832885,-4.7184082471,14.7253088722,49.13,1.32,49.1477293473,134.34,37.4111167115,-28.8784082471,47.2604921313,-13.9488832885,-4.7184082471,14.7253088722,51.36,-24.16,56.7587455816,134.71,33.5311167115,-20.6784082471,39.3945726662,-13.9488832885,-4.7184082471,14.7253088722,47.48,-15.96,50.0906378478,133.26
2020-04-06 23:00:00,38.2661500219,-9.7026195144,39.4770700906,-13.0138499781,-4.4026195143999995,13.7383896378,51.28,-5.3,51.5531609118,134.9,33.7461500219,-26.8926195144,43.1510790786,-13.0138499781,-4.4026195143999995,13.7383896378,46.76,-22.49,51.8873558779,133.64,36.0161500219,-32.6526195144,48.6143664317,-13.0138499781,-4.4026195143999995,13.7383896378,49.03,-28.25,56.5862474458,135.03,33.1661500219,-4.1026195144,33.4189316729,-13.0138499781,-4.4026195143999995,13.7383896378,46.18,0.30000000000000004,46.1809744375,134.76,35.2261500219,-29.0426195144,45.6547411955,-13.0138499781,-4.4026195143999995,13.7383896378,48.24,-24.64,54.1685074559,135.03,31.5861500219,-19.8026195144,37.2804052129,-13.0138499781,-4.4026195143999995,13.7383896378,44.6,-15.4,47.1838955577,133.64
2020-04-06 23:30:00,36.5559999921,-10.0477995441,37.9117318399,-11.9640000079,-4.0477995441,12.6302010015,48.52,-6.0,48.8895735306,135.76,32.0059999921,-26.9877995441,41.8655629333,-11.9640000079,-4.0477995441,12.6302010015,43.97,-22.94,49.5943998855,134.43,34.4259999921,-33.2977995441,47.8946023047,-11.9640000079,-4.0477995441,12.6302010015,46.39,-29.25,54.8415408245,135.89,31.5259999921,-3.9677995441,31.7747086331,-11.9640000079,-4.0477995441,12.6302010015,43.49,0.08,43.4900735801,135.59,33.6759999921,-29.6877995441,44.8936344846,-11.9640000079,-4.0477995441,12.6302010015,45.64,-25.64,52.3490133622,135.89,29.9959999921,-21.0477995441,36.643824598,-11.9640000079,-4.0477995441,12.6302010015,41.96,-17.0,45.2729676518,134.43
2020-04-07 00:00:00,34.9002833124,-10.5250212238,36.4527892904,-11.0497166876,-3.7450212238000002,11.6671085896,45.95,-6.78,46.4475069299,135.56,30.4302833124,-27.4250212238,40.9650330355,-11.0497166876,-3.7450212238000002,11.6671085896,41.48,-23.68,47.7632997185,134.24,32.8902833124,-33.6350212238,47.0434415099,-11.0497166876,-3.7450212238000002,11.6671085896,43.94,-29.89,53.1425977912,135.69,30.0002833124,-4.5050212238,30.3366480524,-11.0497166876,-3.7450212238000002,11.6671085896,41.05,-0.76,41.05703472,135.4,32.1102833124,-30.0650212238,43.9883597739,-11.0497166876,-3.7450212238000002,11.6671085896,43.16,-26.32,50.5522304157,135.69,28.5102833124,-20.6650212238,35.2119206624,-11.0497166876,-3.7450212238000002,11.6671085896,39.56,-16.92,43.0265034601,134.24
2020-04-07 00:30:00,33.8669999781,-10.4533638523,35.4435678698,-10.9630000219,-3.6033638523000002,11.5400000231,44.83,-6.85,45.3503186317,134.93,29.4469999781,-27.1933638523,40.0824755387,-10.9630000219,-3.6033638523000002,11.5400000231,40.41,-23.59,46.7916253191,133.63,31.8869999781,-33.4033638523,46.1797085769,-10.9630000219,-3.6033638523000002,11.5400000231,42.85,-29.8,52.193510133,135.07,29.0369999781,-4.4533638523,29.376518128,-10.9630000219,-3.6033638523000002,11.5400000231,40.0,-0.85,40.0090302307,134.79,31.0769999781,-29.8433638523,43.0860336264,-10.9630000219,-3.6033638523000002,11.5400000231,42.04,-26.24,49.5570297738,135.07,27.5969999781,-21.4033638523,34.9241806201,-10.9630000219,-3.6033638523000002,11.5400000231,38.56,-17.8,42.470149517,133.63
2020-04-07 01:00:00,33.1808833119,-10.5997769591,34.8328334899,-10.7391166881,-3.5297769591,11.3043333559,43.92,-7.07,44.4854054719,135.26,28.8508833119,-27.3797769591,39.7746860981,-10.7391166881,-3.5297769591,11.3043333559,39.59,-23.85,46.2189420043,133.94,31.2408833119,-33.6297769591,45.9015760995,-10.7391166881,-3.5297769591,11.3043333559,41.98,-30.1,51.6558844663,135.4,28.4708833119,-4.5497769591,28.8321290739,-10.7391166881,-3.5297769591,11.3043333559,39.21,-1.02,39.22326478,135.07,30.5008833119,-30.1297769591,42.8731540991,-10.7391166881,-3.5297769591,11.3043333559,41.24,-26.6,49.0744088095,135.4,26.9808833119,-21.6497769591,34.5930759931,-10.7391166881,-3.5297769591,11.3043333559,37.72,-18.12,41.846538686,133.94
2020-04-07 01:30:00,34.3916666439,-10.4665904765,35.94907858,-11.3683333561,-3.7365904765,11.9666666906,45.76,-6.73,46.252248594,134.91,29.9616666439,-27.2465904765,40.4978784713,-11.3683333561,-3.7365904765,11.9666666906,41.33,-23.51,47.5488065045,133.62,32.3816666439,-33.3965904765,46.5177878891,-11.3683333561,-3.7365904765,11.9666666906,43.75,-29.66,52.8562020959,135.07,29.5316666439,-4.4965904765,29.8720381073,-11.3683333561,-3.7365904765,11.9666666906,40.9,-0.76,40.9070605153,134.75,31.5916666439,-29.8565904765,43.4677972322,-11.3683333561,-3.7365904765,11.9666666906,42.96,-26.12,50.2773905449,135.07,28.0316666439,-21.9765904765,35.6194450239,-11.3683333561,-3.7365904765,11.9666666906,39.4,-18.24,43.4172500281,133.62
2020-04-07 02:00:00,34.0901499752,-10.7489204508,35.7446166043,-12.4098500248,-4.0789204508,13.0630000261,46.5,-6.67,46.9759395861,134.83,30.1401499752,-27.4189204508,40.7458689834,-12.4098500248,-4.0789204508,13.0630000261,42.55,-23.34,48.5310014321,133.55,32.0501499752,-33.6589204508,46.4772529238,-12.4098500248,-4.0789204508,13.0630000261,44.46,-29.58,53.4010112264,134.99,29.6801499752,-4.6989204508,30.0498112465,-12.4098500248,-4.0789204508,13.0630000261,42.09,-0.62,42.0945661576,134.64,31.2701499752,-30.0789204508,43.388520774,-12.4098500248,-4.0789204508,13.0630000261,43.68,-26.0,50.832493545,134.99,28.1901499752,-21.1589204508,35.2474746651,-12.4098500248,-4.0789204508,13.0630000261,40.6,-17.08,44.0464118856,133.55
2020-04-07 02:30:00,33.6173166417,-10.7128596099,35.2829893746,-12.4826833583,-4.1028596099,13.1396666929,46.1,-6.61,46.571473028,134.74,29.7873166417,-27.3328596099,40.4273353953,-12.4826833583,-4.1028596099,13.1396666929,42.27,-23.23,48.2326217409,133.43,31.5773166417,-33.5828596099,46.0970214424,-12.4826833583,-4.1028596099,13.1396666929,44.06,-29.48,53.012772046,134.89,29.3273166417,-4.6428596099,29.6925520419,-12.4826833583,-4.1028596099,13.1396666929,41.81,-0.54,41.8134870586,134.54,30.7973166417,-30.0228596099,43.009845518,-12.4826833583,-4.1028596099,13.1396666929,43.28,-25.92,50.4480405962,134.89,27.8373166417,-21.3428596099,35.0775405942,-12.4826833583,-4.1028596099,13.1396666929,40.32,-17.24,43.8511117305,133.43
2020-04-07 03:00:00,32.6521999754,-10.8355177146,34.4031191519,-12.2778000246,-4.0355177146,12.9240000258,44.93,-6.8,45.4416648022,135.15,28.9721999754,-27.5255177146,39.9630141115,-12.2778000246,-4.0355177146,12.9240000258,41.25,-23.49,47.469385924,133.81,30.6821999754,-33.8555177146,45.6901901403,-12.2778000246,-4.0355177146,12.9240000258,42.96,-29.82,52.2952579112,135.29,28.5421999754,-4.7055177146,28.9274796068,-12.2778000246,-4.0355177146,12.9240000258,40.82,-0.67,40.8254981599,134.94,29.9221999754,-30.3155177146,42.5954066265,-12.2778000246,-4.0355177146,12.9240000258,42.2,-26.28,49.7139658446,135.29,27.0421999754,-21.3555177146,34.4577816519,-12.2778000246,-4.0355177146,12.9240000258,39.32,-17.32,42.9656234681,133.81
2020-04-07 03:30:00,32.1994499761,-10.7646689999,33.951180796,-11.9405500239,-3.9246689999,12.5690000251,44.14,-6.84,44.6668243778,135.04,28.4594499761,-27.4646689999,39.5505794676,-11.9405500239,-3.9246689999,12.5690000251,40.4,-23.54,46.7577972107,133.72,30.2594499761,-33.7746689999,45.3471341863,-11.9405500239,-3.9246689999,12.5690000251,42.2,-29.85,51.6900619075,135.19,28.0594499761,-4.6746689999,28.4461818742,-11.9405500239,-3.9246689999,12.5690000251,40.0,-0.75,40.0070306321,134.83,29.4994499761,-30.2446689999,42.2487579913,-11.9405500239,-3.9246689999,12.5690000251,41.44,-26.32,49.0919137944,135.19,26.6194499761,-22.0846689999,34.5879707683,-11.9405500239,-3.9246689999,12.5690000251,38.56,-18.16,42.6222852508,133.72
2020-04-07 04:00:00,31.7239666429,-10.7333239202,33.4905106252,-11.9060333571,-3.9133239202,12.5326666917,43.63,-6.82,44.1598154435,135.36,28.0039666429,-27.4933239202,39.2441716426,-11.9060333571,-3.9133239202,12.5326666917,39.91,-23.58,46.3554150019,134.04,29.7939666429,-33.8533239202,45.0968733812,-11.9060333571,-3.9133239202,12.5326666917,41.7,-29.94,51.335110791700004,135.51,27.6039666429,-4.6033239202,27.9851668842,-11.9060333571,-3.9133239202,12.5326666917,39.51,-0.6900000000000001,39.5160245976,135.16,29.0539666429,-30.3533239202,42.0173446411,-11.9060333571,-3.9133239202,12.5326666917,40.96,-26.44,48.7523866082,135.51,26.1339666429,-21.5933239202,33.900676253,-11.9060333571,-3.9133239202,12.5326666917,38.04,-17.68,41.9478724133,134.04
2020-04-07 04:30:00,31.5733499764,-10.7040845161,33.3384740812,-11.7866500236,-3.8740845161,12.4070000248,43.36,-6.83,43.894629512,135.89,27.7633499764,-27.5640845161,39.1226578484,-11.7866500236,-3.8740845161,12.4070000248,39.55,-23.69,46.1022624174,134.55,29.6633499764,-33.9940845161,45.1166500741,-11.7866500236,-3.8740845161,12.4070000248,41.45,-30.12,51.2378463638,136.02,27.3933499764,-4.5340845161,27.7660502292,-11.7866500236,-3.8740845161,12.4070000248,39.18,-0.66,39.1855585643,135.68,28.8933499764,-30.4740845161,41.9939936176,-11.7866500236,-3.8740845161,12.4070000248,40.68,-26.6,48.6047569688,136.02,25.9733499764,-21.2340845161,33.5484910873,-11.7866500236,-3.8740845161,12.4070000248,37.76,-17.36,41.5594417672,134.55
2020-04-07 05:00:00,31.3210833098,-2.0882558512,31.390620768,-11.7689166902,-3.8682558512,12.3883333581,43.09,1.78,43.1267492399,135.54,27.8010833098,-25.0782558512,37.4408753869,-11.7689166902,-3.8682558512,12.3883333581,39.57,-21.21,44.8959797755,134.79,28.8310833098,-42.2982558512,51.1895869574,-11.7689166902,-3.8682558512,12.3883333581,40.6,-38.43,55.9037109681,135.69,27.4010833098,-2.0782558512,27.4797837316,-11.7689166902,-3.8682558512,12.3883333581,39.17,1.79,39.2108785926,135.92,28.1510833098,-39.5482558512,48.5442893901,-11.7689166902,-3.8682558512,12.3883333581,39.92,-35.68,53.5412812697,135.69,25.9110833098,-19.7482558512,32.5787944444,-11.7689166902,-3.8682558512,12.3883333581,37.68,-15.88,40.8895683518,134.79
2020-04-07 05:30:00,31.9667166429,0.1907273253,31.9672856189,-11.8632833571,-3.8992726747,12.4876666916,43.83,4.09,44.0204157182,135.21,28.4267166429,-24.1092726747,37.2737876798,-11.8632833571,-3.8992726747,12.4876666916,40.29,-20.21,45.0746957838,134.6,29.2867166429,-44.1292726747,52.9632370472,-11.8632833571,-3.8992726747,12.4876666916,41.15,-40.23,57.5480268993,135.37,27.9967166429,-1.1692726747,28.0211231283,-11.8632833571,-3.8992726747,12.4876666916,39.86,2.73,39.9533790811,135.71,28.6567166429,-41.3392726747,50.300525584,-11.8632833571,-3.8992726747,12.4876666916,40.52,-37.44,55.169049294,135.37,26.4967166429,-19.4592726747,32.8745994026,-11.8632833571,-3.8992726747,12.4876666916,38.36,-15.56,41.395690597,134.6
2020-04-07 06:00:00,32.9755833089,0.4287416975,32.9783703964,-12.2344166911,-4.0212583025,12.8783333591,45.21,4.45,45.4284778526,135.13,29.3055833089,-23.4912583025,37.5587064435,-12.2344166911,-4.0212583025,12.8783333591,41.54,-19.47,45.8764918014,134.48,30.2155833089,-43.8712583025,53.2697736032,-12.2344166911,-4.0212583025,12.8783333591,42.45,-39.85,58.2239212008,135.28,28.8455833089,-0.5912583025,28.8516422896,-12.2344166911,-4.0212583025,12.8783333591,41.08,3.43,41.22294628,135.6,29.5655833089,-41.0612583025,50.5979312796,-12.2344166911,-4.0212583025,12.8783333591,41.8,-37.04,55.8498128914,135.28,27.2855833089,-19.2612583025,33.3990887286,-12.2344166911,-4.0212583025,12.8783333591,39.52,-15.24,42.3566759791,134.48
