Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-07 06:30:00,35.03711664,1.2911194812,35.0608974779,-13.35288336,-4.3888805188,14.0556666948,48.39,5.68,48.7222177246,135.04,31.31711664,-22.5188805188,38.5728113372,-13.35288336,-4.3888805188,14.0556666948,44.67,-18.13,48.2089804912,134.37,32.11711664,-43.0288805188,53.6935167405,-13.35288336,-4.3888805188,14.0556666948,45.47,-38.64,59.67051617,135.18,30.76711664,0.3511194812,30.7691200919,-13.35288336,-4.3888805188,14.0556666948,44.12,4.74,44.3738887185,135.48,31.48711664,-40.1488805188,51.0232409908,-13.35288336,-4.3888805188,14.0556666948,44.84,-35.76,57.3533189972,135.18,29.16711664,-18.6288805188,34.6086099471,-13.35288336,-4.3888805188,14.0556666948,42.52,-14.24,44.8411418231,134.37
2020-04-07 07:00:00,36.3497499717,2.2490377314,36.4192599283,-14.1502500283,-4.6509622686,14.8950000298,50.5,6.9,50.9692063897,134.38,32.6497499717,-22.4509622686,39.6238801735,-14.1502500283,-4.6509622686,14.8950000298,46.8,-17.8,50.0707499445,133.82,33.3197499717,-41.7009622686,53.3776731631,-14.1502500283,-4.6509622686,14.8950000298,47.47,-37.05,60.217135435,134.51,32.0397499717,0.2790377314,32.0409650339,-14.1502500283,-4.6509622686,14.8950000298,46.19,4.93,46.4523519318,134.9,32.6097499717,-38.7709622686,50.66145782,-14.1502500283,-4.6509622686,14.8950000298,46.76,-34.12,57.8849894187,134.51,30.3697499717,-18.0909622686,35.3497472289,-14.1502500283,-4.6509622686,14.8950000298,44.52,-13.44,46.5044513998,133.82
2020-04-07 07:30:00,38.164566637,2.9164035523000003,38.2758351479,-14.825433363,-4.8735964477,15.6059417125,52.99,7.79,53.559538833,133.89,34.604566637,-21.3835964477,40.6784246152,-14.825433363,-4.8735964477,15.6059417125,49.43,-16.51,52.1143454339,133.31,35.004566637,-40.7435964477,53.715550234,-14.825433363,-4.8735964477,15.6059417125,49.83,-35.87,61.3977670604,134.02,33.914566637,1.1664035523,33.9346184217,-14.825433363,-4.8735964477,15.6059417125,48.74,6.04,49.1128211366,134.38,34.294566637,-37.7935964477,51.0340399466,-14.825433363,-4.8735964477,15.6059417125,49.12,-32.92,59.1312167979,134.02,32.174566637,-16.9535964477,36.3679415253,-14.825433363,-4.8735964477,15.6059417125,47.0,-12.08,48.5275839085,133.31
2020-04-07 08:00:00,39.7869999704,3.5389015515,39.9440757915,-14.8130000296,-4.8710984485,15.5933501844,54.6,8.41,55.2438964955,133.41,36.0569999704,-20.4010984485,41.4283968404,-14.8130000296,-4.8710984485,15.5933501844,50.87,-15.53,53.1877598701,132.82,36.5369999704,-39.7310984485,53.9769631487,-14.8130000296,-4.8710984485,15.5933501844,51.35,-34.86,62.0648217592,133.54,35.3169999704,1.9489015515,35.3707323103,-14.8130000296,-4.8710984485,15.5933501844,50.13,6.82,50.5917908361,133.87,35.7469999704,-36.7510984485,51.268813562,-14.8130000296,-4.8710984485,15.5933501844,50.56,-31.88,59.7716320674,133.54,33.5469999704,-14.5910984485,36.5828014365,-14.8130000296,-4.8710984485,15.5933501844,48.36,-9.72,49.327152766,132.82
2020-04-07 08:30:00,40.9540666507,4.6037374863,41.2120124972,-14.1759333493,-4.6662625137,14.924178107,55.13,9.27,55.903933672,133.41,36.9840666507,-18.9162625137,41.5408976012,-14.1759333493,-4.6662625137,14.924178107,51.16,-14.25,53.1075145342,132.72,37.6840666507,-38.7262625137,54.0352874298,-14.1759333493,-4.6662625137,14.924178107,51.86,-34.06,62.0446871215,133.54,36.2340666507,3.3837374863000003,36.3917197371,-14.1759333493,-4.6662625137,14.924178107,50.41,8.05,51.0487081129,133.75,36.9040666507,-35.7462625137,51.3780635978,-14.1759333493,-4.6662625137,14.924178107,51.08,-31.08,59.7924142346,133.54,34.3840666507,-16.6662625137,38.2103172666,-14.1759333493,-4.6662625137,14.924178107,48.56,-12.0,50.020731702,132.72
2020-04-07 09:00:00,41.3224166446,5.2635855516,41.6563014466,-12.4075833554,-4.0864144484,13.063189035,53.73,9.35,54.5374678547,133.07,37.0524166446,-17.9964144484,41.1916558566,-12.4075833554,-4.0864144484,13.063189035,49.46,-13.91,51.3787864785,132.41,38.1124166446,-37.8564144484,53.7183806289,-12.4075833554,-4.0864144484,13.063189035,50.52,-33.77,60.7674526371,133.18,36.3124166446,4.1635855516,36.5503358017,-12.4075833554,-4.0864144484,13.063189035,48.72,8.25,49.4135699985,133.48,37.3124166446,-34.9264144484,51.108422614,-12.4075833554,-4.0864144484,13.063189035,49.72,-30.84,58.5079823614,133.18,34.4724166446,-14.846414448400001,37.5334987884,-12.4075833554,-4.0864144484,13.063189035,46.88,-10.76,48.0989812782,132.41
2020-04-07 09:30:00,41.2492833125,6.1132254084,41.6998189287,-11.0307166875,-3.6367745916,11.6147681884,52.28,9.75,53.1813961833,132.95,36.7592833125,-16.7267745916,40.3860111658,-11.0307166875,-3.6367745916,11.6147681884,47.79,-13.09,49.5502996964,132.23,38.1192833125,-37.0067745916,53.1279693376,-11.0307166875,-3.6367745916,11.6147681884,49.15,-33.37,59.4077385532,133.04,36.0692833125,5.3632254084,36.465838609,-11.0307166875,-3.6367745916,11.6147681884,47.1,9.0,47.9521636634,133.32,37.3292833125,-34.0367745916,50.5171002456,-11.0307166875,-3.6367745916,11.6147681884,48.36,-30.4,57.1213585273,133.04,34.2492833125,-14.8767745916,37.3407529339,-11.0307166875,-3.6367745916,11.6147681884,45.28,-11.24,46.6542173871,132.23
2020-04-07 10:00:00,41.1562166474,6.3523368035,41.6435631472,-10.0237833526,-3.3076631965,10.5554189174,51.18,9.66,52.0836634656,132.95,36.5762166474,-16.0876631965,39.9578844706,-10.0237833526,-3.3076631965,10.5554189174,46.6,-12.78,48.3206829422,132.23,38.0762166474,-36.7076631965,52.889042452300004,-10.0237833526,-3.3076631965,10.5554189174,48.1,-33.4,58.5591154305,133.04,35.9062166474,5.9323368035,36.392980283,-10.0237833526,-3.3076631965,10.5554189174,45.93,9.24,46.8502134467,133.32,37.2162166474,-33.7876631965,50.2658230394,-10.0237833526,-3.3076631965,10.5554189174,47.24,-30.48,56.2196406961,133.04,34.0562166474,-14.9476631965,37.1921836865,-10.0237833526,-3.3076631965,10.5554189174,44.08,-11.64,45.590964017,132.23
2020-04-07 10:30:00,41.2024333166,7.1262760884,41.8141641325,-8.7475666834,-2.8937239116,9.2137701815,49.95,10.02,50.9450969182,132.95,35.6924333166,-15.6537239116,38.974207732400004,-8.7475666834,-2.8937239116,9.2137701815,44.44,-12.76,46.2356053275,132.23,38.1924333166,-36.0037239116,52.4874280009,-8.7475666834,-2.8937239116,9.2137701815,46.94,-33.11,57.4424555534,133.04,35.0924333166,6.3962760884,35.6705932651,-8.7475666834,-2.8937239116,9.2137701815,43.84,9.29,44.8134990823,133.32,37.3724333166,-33.1337239116,49.945394505,-8.7475666834,-2.8937239116,9.2137701815,46.12,-30.24,55.149904805,133.04,33.2524333166,-14.6537239116,36.3380784571,-8.7475666834,-2.8937239116,9.2137701815,42.0,-11.76,43.6153367521,132.23
2020-04-07 11:00:00,40.6790333233,9.2635300743,41.720459508,-7.0109666767,-2.3264699257,7.3868881172,47.69,11.59,49.0781438117,131.37,34.7990333233,-15.9064699257,38.2621027354,-7.0109666767,-2.3264699257,7.3868881172,41.81,-13.58,43.9601239762,130.96,37.7790333233,-32.9464699257,50.1270908732,-7.0109666767,-2.3264699257,7.3868881172,44.79,-30.62,54.2561379016,131.48,34.2590333233,5.7235300743,34.7338474799,-7.0109666767,-2.3264699257,7.3868881172,41.27,8.05,42.0477752087,132.04,36.8290333233,-30.0864699257,47.5560024405,-7.0109666767,-2.3264699257,7.3868881172,43.84,-27.76,51.8899142416,131.48,32.4690333233,-13.9664699257,35.3454439374,-7.0109666767,-2.3264699257,7.3868881172,39.48,-11.64,41.1601749267,130.96
2020-04-07 11:30:00,40.0512666863,9.532689488599999,41.1700878316,-6.1687333137,-2.0573105114,6.5027530505,46.22,11.59,47.6509863487,131.51,34.3212666863,-15.3673105114,37.6045685962,-6.1687333137,-2.0573105114,6.5027530505,40.49,-13.31,42.6215461944,131.07,37.2012666863,-32.7473105114,49.5612811456,-6.1687333137,-2.0573105114,6.5027530505,43.37,-30.69,53.1303397316,131.6,33.8212666863,6.2526894886,34.3943920735,-6.1687333137,-2.0573105114,6.5027530505,39.99,8.31,40.8442921349,132.13,36.3112666863,-29.9373105114,47.0611373536,-6.1687333137,-2.0573105114,6.5027530505,42.48,-27.88,50.811856884,131.6,32.0312666863,-13.9373105114,34.9320865369,-6.1687333137,-2.0573105114,6.5027530505,38.2,-11.88,40.0046797263,131.07
2020-04-07 12:00:00,39.81800015,10.1992067625,41.1034907828,-5.53199985,-1.8707932375,5.8397679473,45.35,12.07,46.9287481188,131.51,33.98800015,-15.2807932375,37.2650881679,-5.53199985,-1.8707932375,5.8397679473,39.52,-13.41,41.7331822415,131.07,37.02800015,-32.1307932375,49.0251024392,-5.53199985,-1.8707932375,5.8397679473,42.56,-30.26,52.2208885409,131.6,33.49800015,6.3592067625,34.0962684864,-5.53199985,-1.8707932375,5.8397679473,39.03,8.23,39.8882664452,132.13,36.06800015,-29.3107932375,46.4760501229,-5.53199985,-1.8707932375,5.8397679473,41.6,-27.44,49.8348632987,131.6,31.74800015,-13.3507932375,34.4409522748,-5.53199985,-1.8707932375,5.8397679473,37.28,-11.48,39.0075479875,131.07
2020-04-07 12:30:00,41.2467168109,8.7467326471,42.1639298415,-6.8232831891,-2.2932673529,7.1983517996,48.07,11.04,49.3214608462,131.38,35.0667168109,-14.7232673529,38.0322130494,-6.8232831891,-2.2932673529,7.1983517996,41.89,-12.43,43.695274344,130.77,38.3167168109,-33.4332673529,50.8522777568,-6.8232831891,-2.2932673529,7.1983517996,45.14,-31.14,54.8390298966,131.46,34.5267168109,6.8367326471,35.197089184,-6.8232831891,-2.2932673529,7.1983517996,41.35,9.13,42.3459490388,131.84,37.4167168109,-30.5732673529,48.3190994694,-6.8232831891,-2.2932673529,7.1983517996,44.24,-28.28,52.5065329269,131.46,32.6967168109,-11.9332673529,34.8062948319,-6.8232831891,-2.2932673529,7.1983517996,39.52,-9.64,40.6787413768,130.77
2020-04-07 13:00:00,40.1338001187,8.8520328922,41.0984233067,-6.7761998813,-2.2779671078,7.1488473879,46.91,11.13,48.212290964,131.98,34.3038001187,-15.1079671078,37.483347939,-6.7761998813,-2.2779671078,7.1488473879,41.08,-12.83,43.036906255,131.4,37.2538001187,-33.7779671078,50.2871423449,-6.7761998813,-2.2779671078,7.1488473879,44.03,-31.5,54.1377031282,132.08,33.7738001187,6.6620328922,34.4245879673,-6.7761998813,-2.2779671078,7.1488473879,40.55,8.94,41.5238016082,132.48,36.3838001187,-30.957967107800002,47.7721324469,-6.7761998813,-2.2779671078,7.1488473879,43.16,-28.68,51.8201505208,132.08,31.9838001187,-14.0379671078,34.9288990744,-6.7761998813,-2.2779671078,7.1488473879,38.76,-11.76,40.5047552764,131.4
2020-04-07 13:30:00,40.232200043,9.1260042317,41.2542588533,-5.287799957,-1.7739957683,5.5774446991,45.52,10.9,46.8068413803,132.58,33.962200043,-15.3639957683,37.2757749447,-5.287799957,-1.7739957683,5.5774446991,39.25,-13.59,41.5361360745,132.04,37.442200043,-33.8139957683,50.4510124168,-5.287799957,-1.7739957683,5.5774446991,42.73,-32.04,53.408000337,132.68,33.492200043,6.5660042317,34.1297505893,-5.287799957,-1.7739957683,5.5774446991,38.78,8.34,39.6666610644,133.14,36.552200043,-30.9739957683,47.9108728979,-5.287799957,-1.7739957683,5.5774446991,41.84,-29.2,51.0218149422,132.68,31.712200043,-13.4939957683,34.4637716067,-5.287799957,-1.7739957683,5.5774446991,37.0,-11.72,38.8118332471,132.04
2020-04-07 14:00:00,37.7729167089,8.4768849591,38.7124116442,-5.0670832911,-1.7031150409,5.3456462586,42.84,10.18,44.0329195035,132.77,32.1529167089,-15.7031150409,35.7826476784,-5.0670832911,-1.7031150409,5.3456462586,37.22,-14.0,39.7659200824,132.19,35.1029167089,-34.5831150409,49.2768364183,-5.0670832911,-1.7031150409,5.3456462586,40.17,-32.88,51.9107243255,132.88,31.7429167089,6.2868849591,32.3595068516,-5.0670832911,-1.7031150409,5.3456462586,36.81,7.99,37.6671766927,133.31,34.2129167089,-31.8231150409,46.7250930511,-5.0670832911,-1.7031150409,5.3456462586,39.28,-30.12,49.4988161475,132.88,30.0529167089,-14.8231150409,33.5097380208,-5.0670832911,-1.7031150409,5.3456462586,35.12,-13.12,37.4906495009,132.19
2020-04-07 14:30:00,37.7075167122,8.5087424522,38.6556013369,-5.0024832878,-1.6812575478,5.2774488142,42.71,10.19,43.9087713333,132.98,31.807516712199998,-15.9012575478,35.5607664569,-5.0024832878,-1.6812575478,5.2774488142,36.81,-14.22,39.4611771239,132.39,35.0575167122,-34.7512575478,49.3627326957,-5.0024832878,-1.6812575478,5.2774488142,40.06,-33.07,51.9464002603,133.09,31.4075167122,6.1887424522,32.0114454401,-5.0024832878,-1.6812575478,5.2774488142,36.41,7.87,37.2508389167,133.53,34.1975167122,-32.0012575478,46.8353566649,-5.0024832878,-1.6812575478,5.2774488142,39.2,-30.32,49.5574656333,133.09,29.7175167122,-14.4012575478,33.0231285389,-5.0024832878,-1.6812575478,5.2774488142,34.72,-12.72,36.9767061811,132.39
2020-04-07 15:00:00,37.2632333657,8.4512404094,38.209580282,-5.4067666343,-1.8087595906,5.7012925459,42.67,10.26,43.8861766391,133.11,31.7232333657,-16.2487595906,35.6424707814,-5.4067666343,-1.8087595906,5.7012925459,37.13,-14.44,39.8390574688,132.53,34.5932333657,-34.9087595906,49.1458369635,-5.4067666343,-1.8087595906,5.7012925459,40.0,-33.1,51.9192642475,133.21,31.3232333657,5.9012404094,31.8742778248,-5.4067666343,-1.8087595906,5.7012925459,36.73,7.71,37.5304809455,133.67,33.7532333657,-32.0887595906,46.5721940078,-5.4067666343,-1.8087595906,5.7012925459,39.16,-30.28,49.5013535168,133.21,29.6332333657,-12.8487595906,32.2989031195,-5.4067666343,-1.8087595906,5.7012925459,35.04,-11.04,36.7380347869,132.53
2020-04-07 15:30:00,39.5753166673,7.2891104309,40.2409843343,-8.0546833327,-2.6608895691,8.4828212812,47.63,9.95,48.6581894443,132.9,34.3053166673,-16.5408895691,38.0848497356,-8.0546833327,-2.6608895691,8.4828212812,42.36,-13.88,44.5760473797,132.27,36.6653166673,-35.9208895691,51.328897842800004,-8.0546833327,-2.6608895691,8.4828212812,44.72,-33.26,55.7324501525,133.0,33.7753166673,5.5691104309,34.2313745995,-8.0546833327,-2.6608895691,8.4828212812,41.83,8.23,42.6319340401,133.37,35.8253166673,-33.1008895691,48.776246315,-8.0546833327,-2.6608895691,8.4828212812,43.88,-30.44,53.4045690929,133.0,32.0253166673,-14.0208895691,34.9600665325,-8.0546833327,-2.6608895691,8.4828212812,40.08,-11.36,41.6588045916,132.27
2020-04-07 16:00:00,40.7065000106,6.5843304765,41.2355738524,-9.2734999894,-3.0656695235,9.767094331500001,49.98,9.65,50.9030735811,132.73,35.1365000106,-17.1856695235,39.1142029187,-9.2734999894,-3.0656695235,9.767094331500001,44.41,-14.12,46.600670596,132.1,37.6765000106,-36.4956695235,52.4542900726,-9.2734999894,-3.0656695235,9.767094331500001,46.95,-33.43,57.6356434856,132.82,34.5665000106,4.9243304765,34.9154973275,-9.2734999894,-3.0656695235,9.767094331500001,43.84,7.99,44.5621554685,133.19,36.8465000106,-33.5856695235,49.856411427,-9.2734999894,-3.0656695235,9.767094331500001,46.12,-30.52,55.3039311442,132.82,32.8065000106,-15.1456695235,36.1338864262,-9.2734999894,-3.0656695235,9.767094331500001,42.08,-12.08,43.7795934198,132.1
2020-04-07 16:30:00,43.0265499808,6.3564920485,43.4935511819,-10.7834500192,-3.5535079515,11.3538633547,53.81,9.91,54.7149358037,132.45,37.0465499808,-17.8935079515,41.1415178657,-10.7834500192,-3.5535079515,11.3538633547,47.83,-14.34,49.9334006453,131.9,39.8065499808,-36.4635079515,53.9828568483,-10.7834500192,-3.5535079515,11.3538633547,50.59,-32.91,60.3524332567,132.56,36.3765499808,4.1464920485,36.6121125424,-10.7834500192,-3.5535079515,11.3538633547,47.16,7.7,47.7844702806,132.96,38.9365499808,-33.5135079515,51.3732434213,-10.7834500192,-3.5535079515,11.3538633547,49.72,-29.96,58.0489448655,132.56,34.5365499808,-15.9135079515,38.0264778792,-10.7834500192,-3.5535079515,11.3538633547,45.32,-12.36,46.9752275141,131.9
2020-04-07 17:00:00,42.8719499773,6.9265880028,43.4278909944,-11.9380500227,-3.9334119972,12.5693583083,54.81,10.86,55.8755375813,131.3,38.2019499773,-18.2534119972,42.3388241642,-11.9380500227,-3.9334119972,12.5693583083,50.14,-14.32,52.1448175757,130.86,39.6019499773,-35.2634119972,53.0266222542,-11.9380500227,-3.9334119972,12.5693583083,51.54,-31.33,60.315342161,131.39,37.4619499773,3.5265880028,37.6275765768,-11.9380500227,-3.9334119972,12.5693583083,49.4,7.46,49.96010008,131.92,38.7019499773,-32.3334119972,50.4310466223,-11.9380500227,-3.9334119972,12.5693583083,50.64,-28.4,58.0600516707,131.39,35.5819499773,-15.7734119972,38.9214040114,-11.9380500227,-3.9334119972,12.5693583083,47.52,-11.84,48.972808782,130.86
2020-04-07 17:30:00,45.2048499723,6.2498463882,45.6348445916,-14.0451500277,-4.6201536118,14.7855354552,59.25,10.87,60.2388529107,130.47,40.8948499723,-17.9801536118,44.6729748076,-14.0451500277,-4.6201536118,14.7855354552,54.94,-13.36,56.5410753347,129.99,41.7048499723,-35.3801536118,54.6904907713,-14.0451500277,-4.6201536118,14.7855354552,55.75,-30.76,63.6729149639,130.58,40.0348499723,3.5398463882,40.1910403543,-14.0451500277,-4.6201536118,14.7855354552,54.08,8.16,54.6921566589,131.02,40.7948499723,-32.3801536118,52.0835303353,-14.0451500277,-4.6201536118,14.7855354552,54.84,-27.76,61.4657888585,130.58,38.0348499723,-15.6601536118,41.1325932025,-14.0451500277,-4.6201536118,14.7855354552,52.08,-11.04,53.2372801709,129.99
2020-04-07 18:00:00,49.4615833039,5.6830967705,49.7870044473,-16.1084166961,-5.2969032295,16.9569535082,65.57,10.98,66.4829699998,130.32,43.8815833039,-17.7869032295,47.3494168893,-16.1084166961,-5.2969032295,16.9569535082,59.99,-12.49,61.276424504,129.79,45.6315833039,-35.7169032295,57.9477227433,-16.1084166961,-5.2969032295,16.9569535082,61.74,-30.42,68.8273492153,130.43,42.8815833039,3.6630967705,43.0377562682,-16.1084166961,-5.2969032295,16.9569535082,58.99,8.96,59.6665878026,130.8,44.6915833039,-32.6169032295,55.3281121537,-16.1084166961,-5.2969032295,16.9569535082,60.8,-27.32,66.6560004801,130.43,40.7715833039,-16.0169032295,43.8048307173,-16.1084166961,-5.2969032295,16.9569535082,56.88,-10.72,57.8813683321,129.79
2020-04-07 18:30:00,49.5770666565,5.575642663,49.8896114374,-17.4629333435,-5.744357337,18.3834621923,67.04,11.32,67.9889991102,129.73,44.7470666565,-18.264357337,48.3310120243,-17.4629333435,-5.744357337,18.3834621923,62.21,-12.52,63.4573439406,129.27,45.6870666565,-35.484357337,57.848488963,-17.4629333435,-5.744357337,18.3834621923,63.15,-29.74,69.8025078346,129.85,43.6570666565,3.055642663,43.7638711854,-17.4629333435,-5.744357337,18.3834621923,61.12,8.8,61.7502582991,130.29,44.7370666565,-32.344357337,55.204733353,-17.4629333435,-5.744357337,18.3834621923,62.2,-26.6,67.6490945985,129.85,41.4970666565,-15.464357337,44.2849058816,-17.4629333435,-5.744357337,18.3834621923,58.96,-9.72,59.755836535,129.27
2020-04-07 19:00:00,49.6938999722,1.3230405386,49.7115090368,-17.8761000278,-5.8769594614,18.817375075,67.57,7.2,67.9525194529,130.29,44.6738999722,-20.0769594614,48.977970966,-17.8761000278,-5.8769594614,18.817375075,62.55,-14.2,64.1415816768,129.55,46.5438999722,-22.9669594614,51.9019831175,-17.8761000278,-5.8769594614,18.817375075,64.42,-17.09,66.6483645711,130.4,43.6238999722,1.3930405386,43.6461362635,-17.8761000278,-5.8769594614,18.817375075,61.5,7.27,61.9282076279,130.58,44.9638999722,-36.7569594614,58.0760395479,-17.8761000278,-5.8769594614,18.817375075,62.84,-30.88,70.0174264023,130.4,41.4838999722,-16.0769594614,44.4902526677,-17.8761000278,-5.8769594614,18.817375075,59.36,-10.2,60.229972605,129.55
2020-04-07 19:30:00,49.4732166359,0.0104624656,49.4732177422,-17.9767833641,-5.9095375344,18.923196717,67.45,5.92,67.7092969983,130.13,44.2032166359,-20.8995375344,48.8949386963,-17.9767833641,-5.9095375344,18.923196717,62.18,-14.99,63.9613359773,129.37,46.4832166359,-21.5995375344,51.2565064213,-17.9767833641,-5.9095375344,18.923196717,64.46,-15.69,66.3420507672,130.25,43.1532166359,0.5204624656,43.1563551195,-17.9767833641,-5.9095375344,18.923196717,61.13,6.43,61.4672416821,130.39,44.7432166359,-37.9095375344,58.6437419594,-17.9767833641,-5.9095375344,18.923196717,62.72,-32.0,70.4116354021,130.25,41.0632166359,-18.3095375344,44.9602816407,-17.9767833641,-5.9095375344,18.923196717,59.04,-12.4,60.3281161649,129.37
2020-04-07 20:00:00,48.7102000656,-0.1016191585,48.7103060644,-17.5397999344,-5.7816191585,18.4681266465,66.25,5.68,66.4930439971,130.93,43.2102000656,-21.8816191585,48.4347669212,-17.5397999344,-5.7816191585,18.4681266465,60.75,-16.1,62.847215531,130.24,45.7402000656,-21.9516191585,50.7349927143,-17.5397999344,-5.7816191585,18.4681266465,63.28,-16.17,65.3133010956,131.05,42.2302000656,-0.2216191585,42.2307815773,-17.5397999344,-5.7816191585,18.4681266465,59.77,5.5600000000000005,60.0280476111,131.26,44.0602000656,-38.4216191585,58.4595761923,-17.5397999344,-5.7816191585,18.4681266465,61.6,-32.64,69.7131953076,131.05,40.1802000656,-17.1416191585,43.6839053278,-17.5397999344,-5.7816191585,18.4681266465,57.72,-11.36,58.8272725868,130.24
2020-04-07 20:30:00,45.6429833886,-0.9599057647,45.6530760375,-17.3270166114,-5.7099057647,18.2435886956,62.97,4.75,63.1488986444,131.54,41.8429833886,-21.5799057647,47.0800126558,-17.3270166114,-5.7099057647,18.2435886956,59.17,-15.87,61.2612912042,130.72,42.8229833886,-23.0399057647,48.6276172966,-17.3270166114,-5.7099057647,18.2435886956,60.15,-17.33,62.5967363366,131.67,40.8729833886,0.24009423530000001,40.8736885579,-17.3270166114,-5.7099057647,18.2435886956,58.2,5.95,58.5033546047,131.71,41.2329833886,-39.7899057647,57.3009207595,-17.3270166114,-5.7099057647,18.2435886956,58.56,-34.08,67.7548522248,131.67,38.8729833886,-15.5899057647,41.8826216859,-17.3270166114,-5.7099057647,18.2435886956,56.2,-9.88,57.0618471485,130.72
2020-04-07 21:00:00,46.2852999939,-1.9787447581,46.3275773848,-16.6247000061,-5.4687447581,17.5010805244,62.91,3.49,63.0067313864,132.02,41.0552999939,-22.2887447581,46.7153700669,-16.6247000061,-5.4687447581,17.5010805244,57.68,-16.82,60.0824000852,131.13,43.4752999939,-24.1187447581,49.7173567104,-16.6247000061,-5.4687447581,17.5010805244,60.1,-18.65,62.9272000013,132.12,40.1452999939,-0.3587447581,40.1469028619,-16.6247000061,-5.4687447581,17.5010805244,56.77,5.11,56.9995175418,132.17,41.9352999939,-40.9487447581,58.6120216581,-16.6247000061,-5.4687447581,17.5010805244,58.56,-35.48,68.4697305384,132.12,38.1752999939,-17.1087447581,41.8337504513,-16.6247000061,-5.4687447581,17.5010805244,54.8,-11.64,56.0225811615,131.13
2020-04-07 21:30:00,43.3516999729,-2.09022585,43.4020614101,-15.7583000271,-5.18022585,16.5879100432,59.11,3.09,59.1907104198,131.84,38.8016999729,-23.34022585,45.2806588238,-15.7583000271,-5.18022585,16.5879100432,54.56,-18.16,57.5028625374,131.03,40.7116999729,-24.25022585,47.3868754874,-15.7583000271,-5.18022585,16.5879100432,56.47,-19.07,59.6030687129,131.94,37.9816999729,-1.38022585,38.0067698736,-15.7583000271,-5.18022585,16.5879100432,53.74,3.8,53.8741830565,132.17,39.2016999729,-41.14022585,56.8268551281,-15.7583000271,-5.18022585,16.5879100432,54.96,-35.96,65.6789403081,131.94,36.1216999729,-19.14022585,40.8794013474,-15.7583000271,-5.18022585,16.5879100432,51.88,-13.96,53.7253757549,131.03
2020-04-07 22:00:00,41.9261833038,-2.8593450388,42.0235731522,-14.7538166962,-4.8493450388,15.5303333644,56.68,1.99,56.7149230803,131.69,36.9861833038,-23.8493450388,44.0087379297,-14.7538166962,-4.8493450388,15.5303333644,51.74,-19.0,55.1183054892,130.88,39.3961833038,-24.9293450388,46.6211486664,-14.7538166962,-4.8493450388,15.5303333644,54.15,-20.08,57.7531722072,131.79,36.2561833038,-1.9693450388,36.3096288557,-14.7538166962,-4.8493450388,15.5303333644,51.01,2.88,51.0912370177,131.95,37.9261833038,-41.7693450388,56.4187341666,-14.7538166962,-4.8493450388,15.5303333644,52.68,-36.92,64.3293774259,131.79,34.4461833038,-19.3293450388,39.4989002863,-14.7538166962,-4.8493450388,15.5303333644,49.2,-14.48,51.2865518435,130.88
2020-04-07 22:30:00,40.9999999723,-3.2288485479,41.1269432449,-13.8700000277,-4.5588485479,14.6000000292,54.87,1.33,54.8861166416,132.55,35.5299999723,-24.5588485479,43.1916420159,-13.8700000277,-4.5588485479,14.6000000292,49.4,-20.0,53.2950279107,131.73,38.5599999723,-25.5688485479,46.2670467388,-13.8700000277,-4.5588485479,14.6000000292,52.43,-21.01,56.4829620328,132.66,34.8599999723,-2.4088485479,34.9431273556,-13.8700000277,-4.5588485479,14.6000000292,48.73,2.15,48.7774066551,132.84,37.1299999723,-42.6788485479,56.5696120839,-13.8700000277,-4.5588485479,14.6000000292,51.0,-38.12,63.6720849352,132.66,33.1299999723,-19.6788485479,38.5338030609,-13.8700000277,-4.5588485479,14.6000000292,47.0,-15.12,49.3722027056,131.73
2020-04-07 23:00:00,37.9494333077,-3.9639164911,38.155892367,-12.8205666923,-4.2139164911,13.4953333603,50.77,0.25,50.7706155172,133.56,33.2294333077,-24.3639164911,41.2043160936,-12.8205666923,-4.2139164911,13.4953333603,46.05,-20.15,50.2655448593,132.62,35.6794333077,-26.6339164911,44.5240100262,-12.8205666923,-4.2139164911,13.4953333603,48.5,-22.42,53.431324146,133.68,32.6394333077,-1.9539164911,32.6978653172,-12.8205666923,-4.2139164911,13.4953333603,45.46,2.26,45.5161421915,133.75,34.3394333077,-44.1339164911,55.9195785458,-12.8205666923,-4.2139164911,13.4953333603,47.16,-39.92,61.7873126135,133.68,30.9794333077,-19.0539164911,36.3700016733,-12.8205666923,-4.2139164911,13.4953333603,43.8,-14.84,46.2457089901,132.62
2020-04-07 23:30:00,36.110916643,-4.2180316783,36.3564312335,-11.829083357,-3.8880316783,12.4516666916,47.94,-0.33,47.9411357813,135.29,31.430916643,-25.0080316783,40.1659578429,-11.829083357,-3.8880316783,12.4516666916,43.26,-21.12,48.1402326542,134.33,33.970916643,-27.4980316783,43.7054335723,-11.829083357,-3.8880316783,12.4516666916,45.8,-23.61,51.5273917446,135.41,30.950916643,-2.0780316783,31.0205972976,-11.829083357,-3.8880316783,12.4516666916,42.78,1.81,42.8182729684,135.48,32.690916643,-45.5280316783,56.0490651078,-11.829083357,-3.8880316783,12.4516666916,44.52,-41.64,60.9583464343,135.41,29.370916643,-19.8480316783,35.448485242,-11.829083357,-3.8880316783,12.4516666916,41.2,-15.96,44.183272853,134.33
2020-04-08 00:00:00,34.379499978,-4.6489763473,34.6924055063,-11.010500022,-3.6189763473000003,11.5900000232,45.39,-1.03,45.4016849908,136.22,29.869499978,-24.9189763473,38.8991312388,-11.010500022,-3.6189763473000003,11.5900000232,40.88,-21.3,46.0962514745,135.17,32.329499978,-28.2489763473,42.9325195335,-11.010500022,-3.6189763473000003,11.5900000232,43.34,-24.63,49.8496990964,136.35,29.459499978,-1.7289763473000002,29.5101931231,-11.010500022,-3.6189763473000003,11.5900000232,40.47,1.8900000000000001,40.5141086537,136.35,31.149499978,-46.6189763473,56.0679971512,-11.010500022,-3.6189763473000003,11.5900000232,42.16,-43.0,60.2201428095,136.35,27.989499978,-19.2989763473,33.9979793086,-11.010500022,-3.6189763473000003,11.5900000232,39.0,-15.68,42.034062378,135.17
2020-04-08 00:30:00,33.8942499803,-3.8629794899,34.1136745642,-10.0257500197,-3.4329794899,10.5972171646,43.92,-0.43,43.9221049131,136.07,29.4942499803,-25.6329794899,39.0763409166,-10.0257500197,-3.4329794899,10.5972171646,39.52,-22.2,45.3284722884,135.17,31.9042499803,-27.4829794899,42.1093259083,-10.0257500197,-3.4329794899,10.5972171646,41.93,-24.05,48.3376395783,136.19,29.1242499803,-2.4029794899,29.2232141858,-10.0257500197,-3.4329794899,10.5972171646,39.15,1.03,39.1635468261,136.35,30.6942499803,-45.8729794899,55.1948116143,-10.0257500197,-3.4329794899,10.5972171646,40.72,-42.44,58.8155761682,136.19,27.6542499803,-19.0329794899,33.5709971588,-10.0257500197,-3.4329794899,10.5972171646,37.68,-15.6,40.7816429291,135.17
2020-04-08 01:00:00,33.1166499803,-3.6894806736,33.3215361824,-9.8633500197,-3.3794806736,10.4262439658,42.98,-0.31,42.9811179473,136.15,28.8366499803,-25.9694806736,38.8067817339,-9.8633500197,-3.3794806736,10.4262439658,38.7,-22.59,44.8106918045,135.29,31.1766499803,-27.3394806736,41.466018708,-9.8633500197,-3.3794806736,10.4262439658,41.04,-23.96,47.5222390045,136.27,28.4966499803,-2.7094806736,28.625169792,-9.8633500197,-3.3794806736,10.4262439658,38.36,0.67,38.3658507009,136.46,29.9766499803,-45.7394806736,54.6872895318,-9.8633500197,-3.3794806736,10.4262439658,39.84,-42.36,58.1514849337,136.27,27.0566499803,-20.1394806736,33.7292304976,-9.8633500197,-3.3794806736,10.4262439658,36.92,-16.76,40.5460725595,135.29
2020-04-08 01:30:00,34.2667666466,-3.5844927203,34.4537354212,-10.2132333534,-3.4944927203000002,10.794517817,44.48,-0.09,44.4800910521,135.61,29.8567666466,-25.8044927203,39.4626197704,-10.2132333534,-3.4944927203000002,10.794517817,40.07,-22.31,45.8621957608,134.77,32.2567666466,-27.1044927203,42.132558907800004,-10.2132333534,-3.4944927203000002,10.794517817,42.47,-23.61,48.5914910247,135.74,29.4667666466,-2.7144927203,29.5915326966,-10.2132333534,-3.4944927203000002,10.794517817,39.68,0.78,39.6876655902,135.92,31.0267666466,-45.3344927203,54.9352025458,-10.2132333534,-3.4944927203000002,10.794517817,41.24,-41.84,58.747963369,135.74,28.0267666466,-19.7344927203,34.2775415045,-10.2132333534,-3.4944927203000002,10.794517817,38.24,-16.24,41.5455797889,134.77
2020-04-08 02:00:00,34.1312666446,-3.9317226129,34.3569760816,-11.2387333554,-3.8317226129,11.8739726131,45.37,-0.1,45.3701102048,136.07,30.1012666446,-26.1817226129,39.8944714539,-11.2387333554,-3.8317226129,11.8739726131,41.34,-22.35,46.9948731246,135.23,32.0712666446,-27.5517226129,42.280770607,-11.2387333554,-3.8317226129,11.8739726131,43.31,-23.72,49.380102268,136.2,29.6912666446,-2.9517226129000003,29.8376269389,-11.2387333554,-3.8317226129,11.8739726131,40.93,0.88,40.9394589608,136.35,30.8412666446,-45.9117226129,55.3088600635,-11.2387333554,-3.8317226129,11.8739726131,42.08,-42.08,59.5101067047,136.2,28.2412666446,-19.9117226129,34.5549683707,-11.2387333554,-3.8317226129,11.8739726131,39.48,-16.08,42.6290605104,135.23
2020-04-08 02:30:00,33.750183312,-3.8784800242,33.9723046155,-11.289816688,-3.8484800242,11.9277306872,45.04,-0.03,45.0400099911,136.37,29.730183312,-26.2284800242,39.6461469016,-11.289816688,-3.8484800242,11.9277306872,41.02,-22.38,46.7279873309,135.5,31.730183312,-27.6084800242,42.0598704498,-11.289816688,-3.8484800242,11.9277306872,43.02,-23.76,49.1452744422,136.48,29.330183312,-2.8984800242,29.4730527697,-11.289816688,-3.8484800242,11.9277306872,40.62,0.9500000000000001,40.6311075409,136.65,30.510183312,-46.0484800242,55.2388794082,-11.289816688,-3.8484800242,11.9277306872,41.8,-42.2,59.3976430509,136.48,27.870183312,-20.3284800242,34.4962928144,-11.289816688,-3.8484800242,11.9277306872,39.16,-16.48,42.4864213602,135.5
2020-04-08 03:00:00,33.0292666528,8.1879891887,34.0290408706,-10.9307333472,-3.7320108113,11.5502742913,43.96,11.92,45.5474258329,136.07,29.0892666528,-14.0920108113,32.3229052392,-10.9307333472,-3.7320108113,11.5502742913,40.02,-10.36,41.339206572,135.19,30.3792666528,-33.5920108113,45.2915337862,-10.9307333472,-3.7320108113,11.5502742913,41.31,-29.86,50.9719108922,136.21,28.5692666528,8.8479891887,29.9080241701,-10.9307333472,-3.7320108113,11.5502742913,39.5,12.58,41.4548718488,136.35,29.2292666528,-51.9320108113,59.5926486739,-10.9307333472,-3.7320108113,11.5502742913,40.16,-48.2,62.7380713762,136.21,26.7092666528,-37.9720108113,46.4247620369,-10.9307333472,-3.7320108113,11.5502742913,37.64,-34.24,50.8836633901,135.19
2020-04-08 03:30:00,32.4477999901,11.1569003366,34.3123323212,-10.7422000099,-3.6730996634,11.3528200105,43.19,14.83,45.6651398772,136.07,28.5177999901,-10.9830996634,30.5596694107,-10.7422000099,-3.6730996634,11.3528200105,39.26,-7.31,39.9347430191,135.19,29.697799990100002,-34.4130996634,45.4557009922,-10.7422000099,-3.6730996634,11.3528200105,40.44,-30.74,50.79705897,136.3,28.0077999901,11.8669003366,30.4180897475,-10.7422000099,-3.6730996634,11.3528200105,38.75,15.54,41.7498994011,136.35,28.5777999901,-53.9930996634,61.0896510347,-10.7422000099,-3.6730996634,11.3528200105,39.32,-50.32,63.8605104897,136.3,26.0177999901,-43.0330996634,50.286912641,-10.7422000099,-3.6730996634,11.3528200105,36.76,-39.36,53.8563570992,135.19
2020-04-08 04:00:00,32.00911666,11.3219523992,33.9524690631,-10.55088334,-3.6080476008,11.1507464658,42.56,14.93,45.1027549048,136.5,28.16911666,-10.9080476008,30.2073606239,-10.55088334,-3.6080476008,11.1507464658,38.72,-7.3,39.4021369979,135.58,29.28911666,-34.5180476008,45.2697245948,-10.55088334,-3.6080476008,11.1507464658,39.84,-30.91,50.4247330186,136.63,27.65911666,12.0719523992,30.1787801135,-10.55088334,-3.6080476008,11.1507464658,38.21,15.68,41.3021367486,136.75,28.12911666,-54.2880476008,61.1427781212,-10.55088334,-3.6080476008,11.1507464658,38.68,-50.68,63.7542531915,136.63,25.72911666,-44.0880476008,51.0464825953,-10.55088334,-3.6080476008,11.1507464658,36.28,-40.48,54.3587049147,135.58
2020-04-08 04:30:00,31.7662666714,11.6853551354,33.8473517853,-10.4137333286,-3.5646448646,11.0069312185,42.18,15.25,44.8521448762,136.77,27.8762666714,-10.5246448646,29.7968856269,-10.4137333286,-3.5646448646,11.0069312185,38.29,-6.96,38.9174215487,135.88,28.9962666714,-35.8846448646,46.1355743211,-10.4137333286,-3.5646448646,11.0069312185,39.41,-32.32,50.967935999,136.92,27.3762666714,12.4753551354,30.0847878939,-10.4137333286,-3.5646448646,11.0069312185,37.79,16.04,41.0532057214,137.03,27.9462666714,-54.0446448646,60.8425628932,-10.4137333286,-3.5646448646,11.0069312185,38.36,-50.48,63.4012618171,136.92,25.4262666714,-43.0846448646,50.0278088662,-10.4137333286,-3.5646448646,11.0069312185,35.84,-39.52,53.3510637195,135.88
2020-04-08 05:00:00,31.9009999884,19.0811357811,37.1720801537,-10.2190000116,-3.4988642189,10.8013893579,42.12,22.58,47.7906978396,136.0,27.9409999884,-3.2688642189,28.1315650761,-10.2190000116,-3.4988642189,10.8013893579,38.16,0.23,38.1606931279,135.14,28.3409999884,-50.9288642189,58.2834581246,-10.2190000116,-3.4988642189,10.8013893579,38.56,-47.43,61.126741284,136.14,27.3709999884,19.3111357811,33.4976358198,-10.2190000116,-3.4988642189,10.8013893579,37.59,22.81,43.9693552375,136.28,27.8609999884,-46.2988642189,54.0353601664,-10.2190000116,-3.4988642189,10.8013893579,38.08,-42.8,57.2880999859,136.14,24.9009999884,-53.9388642189,59.4092658905,-10.2190000116,-3.4988642189,10.8013893579,35.12,-50.44,61.4622485759,135.14
2020-04-08 05:30:00,32.3284499795,19.2294223873,37.615148058,-10.4415500205,-3.5705776127,11.035170652,42.77,22.8,48.4676479726,135.72,28.3684499795,-3.0305776127,28.5298677688,-10.4415500205,-3.5705776127,11.035170652,38.81,0.54,38.8137565819,134.83,28.7184499795,-50.5505776127,58.1387157255,-10.4415500205,-3.5705776127,11.035170652,39.16,-46.98,61.1606572888,135.85,27.7784499795,19.4594223873,33.9162409903,-10.4415500205,-3.5705776127,11.035170652,38.22,23.03,44.6222959965,135.97,28.2384499795,-45.8905776127,53.8827910457,-10.4415500205,-3.5705776127,11.035170652,38.68,-42.32,57.3334527131,135.85,25.2784499795,-54.5705776127,60.1410672865,-10.4415500205,-3.5705776127,11.035170652,35.72,-51.0,62.2649050429,134.83
2020-04-08 06:00:00,33.054716645,19.4068122597,38.3306490235,-10.815283355,-3.6931877403,11.4284727647,43.87,23.1,49.5801058894,135.61,29.104716645,-2.8031877403000003,29.2393979503,-10.815283355,-3.6931877403,11.4284727647,39.92,0.89,39.9299198597,134.73,29.374716645,-50.2431877403,58.2001021673,-10.815283355,-3.6931877403,11.4284727647,40.19,-46.55,61.4990943023,135.71,28.484716645,19.6368122597,34.597449011,-10.815283355,-3.6931877403,11.4284727647,39.3,23.33,45.7031607222,135.88,28.904716645,-45.5731877403,53.9666386312,-10.815283355,-3.6931877403,11.4284727647,39.72,-41.88,57.72012474,135.71,25.904716645,-51.9731877403,58.0712199661,-10.815283355,-3.6931877403,11.4284727647,36.72,-48.28,60.6573721818,134.73
2020-04-08 06:30:00,34.993499978,19.2796224249,39.953083505,-11.596500022,-3.9503775751,12.25088959,46.59,23.23,52.0601671146,134.82,30.953499978,-1.6703775751,30.9985374192,-11.596500022,-3.9503775751,12.25088959,42.55,2.2800000000000002,42.6110419962,133.86,31.143499978,-49.5803775751,58.550247065,-11.596500022,-3.9503775751,12.25088959,42.74,-45.63,62.5204326601,134.95,30.233499978,20.4896224249,36.5224471803,-11.596500022,-3.9503775751,12.25088959,41.83,24.44,48.446491101,134.99,30.643499978,-44.9103775751,54.368797162,-11.596500022,-3.9503775751,12.25088959,42.24,-40.96,58.838246065,134.95,27.443499978,-52.8303775751,59.5331377114,-11.596500022,-3.9503775751,12.25088959,39.04,-48.88,62.5569820244,133.86
2020-04-08 07:00:00,36.2591166811,19.5013997603,41.1707193902,-12.360883318900001,-4.2186002397,13.060935051,48.62,23.72,54.0975304427,134.52,32.2491166811,-0.9786002397,32.2639610888,-12.360883318900001,-4.2186002397,13.060935051,44.61,3.24,44.7275049606,133.48,32.2891166811,-49.1086002397,58.7727970539,-12.360883318900001,-4.2186002397,13.060935051,44.65,-44.89,63.3145686237,134.63,31.4691166811,21.0813997603,37.8778394387,-12.360883318900001,-4.2186002397,13.060935051,43.83,25.3,50.6078936531,134.6,31.7991166811,-44.3386002397,54.562764711,-12.360883318900001,-4.2186002397,13.060935051,44.16,-40.12,59.6633891092,134.63,28.5991166811,-52.0586002397,59.3970313555,-12.360883318900001,-4.2186002397,13.060935051,40.96,-47.84,62.9792600782,133.48
2020-04-08 07:30:00,38.5255000313,20.3447543936,43.5674555602,-12.7444999687,-4.3752456064,13.4746077334,51.27,24.72,56.9182861653,133.78,34.3955000313,-0.9552456064,34.4087622063,-12.7444999687,-4.3752456064,13.4746077334,47.14,3.42,47.2638974271,132.9,34.3555000313,-47.4852456064,58.610143599,-12.7444999687,-4.3752456064,13.4746077334,47.1,-43.11,63.8504667172,133.92,33.5455000313,20.8847543936,39.515484793,-12.7444999687,-4.3752456064,13.4746077334,46.29,25.26,52.7335917609,133.95,33.8155000313,-42.7752456064,54.5271462581,-12.7444999687,-4.3752456064,13.4746077334,46.56,-38.4,60.3522460228,133.92,30.4955000313,-51.5352456064,59.8820262004,-12.7444999687,-4.3752456064,13.4746077334,43.24,-47.16,63.9825226136,132.9
2020-04-08 08:00:00,40.7188166781,21.2030249934,45.908499219,-12.8511833219,-4.4269750066,13.592314758,53.57,25.63,59.3855352759,133.12,36.5588166781,0.3830249934,36.5608230904,-12.8511833219,-4.4269750066,13.592314758,49.41,4.8100000000000005,49.6435715879,132.19,36.4088166781,-46.0069750066,58.6706372998,-12.8511833219,-4.4269750066,13.592314758,49.26,-41.58,64.4627334202,133.26,35.6188166781,21.9930249934,41.8615963612,-12.8511833219,-4.4269750066,13.592314758,48.47,26.42,55.2028740194,133.27,35.8688166781,-41.2269750066,54.6464589711,-12.8511833219,-4.4269750066,13.592314758,48.72,-36.8,61.0563542967,133.26,32.3888166781,-50.8269750066,60.2695348757,-12.8511833219,-4.4269750066,13.592314758,45.24,-46.4,64.8044566369,132.19
2020-04-08 08:30:00,42.8517666735,21.478573421,47.9333185086,-12.7482333265,-4.461426579,13.5063607262,55.6,25.94,61.3534318519,132.74,38.4417666735,1.5385734210000002,38.4725438872,-12.7482333265,-4.461426579,13.5063607262,51.19,6.0,51.5404317017,131.74,38.4417666735,-45.291426579,59.4060834136,-12.7482333265,-4.461426579,13.5063607262,51.19,-40.83,65.4790424487,132.88,37.4617666735,22.988573421,43.9529119654,-12.7482333265,-4.461426579,13.5063607262,50.21,27.45,57.2236542,132.82,37.8917666735,-40.501426579,55.4630646158,-12.7482333265,-4.461426579,13.5063607262,50.64,-36.04,62.1553794937,132.88,34.0917666735,-49.181426579,59.8419691794,-12.7482333265,-4.461426579,13.5063607262,46.84,-44.72,64.7600494132,131.74
2020-04-08 09:00:00,43.5740167034,22.280294818,48.9398249777,-11.6059832966,-4.399705182,12.4119399761,55.18,26.68,61.291555699,132.33,39.7840167034,2.260294818,39.8481733298,-11.6059832966,-4.399705182,12.4119399761,51.39,6.66,51.8197616745,131.36,39.1640167034,-44.249705182,59.0919335699,-11.6059832966,-4.399705182,12.4119399761,50.77,-39.85,64.5415788465,132.47,38.7740167034,23.590294818,45.3864118533,-11.6059832966,-4.399705182,12.4119399761,50.38,27.99,57.6331892229,132.41,38.5940167034,-39.479705182000004,55.2100103836,-11.6059832966,-4.399705182,12.4119399761,50.2,-35.08,61.2425211761,132.47,35.3940167034,-48.199705182,59.7992307478,-11.6059832966,-4.399705182,12.4119399761,47.0,-43.8,64.2451554594,131.36
2020-04-08 09:30:00,44.3084666797,23.4109353661,50.112993467,-11.4615333203,-4.2890646339,12.237762111,55.77,27.7,62.270240886,132.0,40.3584666797,1.9909353661,40.4075445476,-11.4615333203,-4.2890646339,12.237762111,51.82,6.28,52.1991455869,131.19,39.8584666797,-42.7690646339,58.4627253531,-11.4615333203,-4.2890646339,12.237762111,51.32,-38.48,64.1440004989,132.11,39.3484666797,23.2609353661,45.7096591997,-11.4615333203,-4.2890646339,12.237762111,50.81,27.55,57.7984307745,132.22,39.2184666797,-37.9690646339,54.5869764493,-11.4615333203,-4.2890646339,12.237762111,50.68,-33.68,60.8506762493,132.11,35.9384666797,-48.3690646339,60.2589395928,-11.4615333203,-4.2890646339,12.237762111,47.4,-44.08,64.7287138757,131.19
2020-04-08 10:00:00,45.2152499859,24.2541700355,51.3096832518,-11.0447500141,-4.0358299645,11.7590146856,56.26,28.29,62.9723089937,132.28,40.2352499859,2.0341700355,40.2866378488,-11.0447500141,-4.0358299645,11.7590146856,51.28,6.07,51.6380024788,131.54,40.7352499859,-42.1558299645,58.6214516317,-11.0447500141,-4.0358299645,11.7590146856,51.78,-38.12,64.298544307,132.41,39.2352499859,23.3941700355,45.6803243542,-11.0447500141,-4.0358299645,11.7590146856,50.28,27.43,57.2755034897,132.58,40.1152499859,-37.3558299645,54.8150646608,-11.0447500141,-4.0358299645,11.7590146856,51.16,-33.32,61.0538123298,132.41,35.8352499859,-48.8758299645,60.6053784435,-11.0447500141,-4.0358299645,11.7590146856,46.88,-44.84,64.8718737204,131.54
2020-04-08 10:30:00,45.3832166471,24.6701429253,51.6551285468,-9.9967833529,-3.6898570747,10.6560181418,55.38,28.36,62.2192413969,132.44,40.0732166471,2.3401429253,40.1414867855,-9.9967833529,-3.6898570747,10.6560181418,50.07,6.03,50.4317935434,131.7,40.9532166471,-41.8598570747,58.561195241,-9.9967833529,-3.6898570747,10.6560181418,50.95,-38.17,63.6620090792,132.55,39.1032166471,23.7301429253,45.7403676789,-9.9967833529,-3.6898570747,10.6560181418,49.1,27.42,56.237588853,132.73,40.3232166471,-37.0898570747,54.7870358624,-9.9967833529,-3.6898570747,10.6560181418,50.32,-33.4,60.3958806542,132.55,35.8032166471,-47.8498570747,59.7618535886,-9.9967833529,-3.6898570747,10.6560181418,45.8,-44.16,63.6218956021,131.7
2020-04-08 11:00:00,44.5890666525,25.7395186351,51.4850238857,-7.2609333475,-3.0404813649,7.8718282506,51.85,28.78,59.301862534,132.6,39.3690666525,3.2595186351,39.5037703368,-7.2609333475,-3.0404813649,7.8718282506,46.63,6.3,47.0536597939,131.85,40.3690666525,-41.0104813649,57.545817608,-7.2609333475,-3.0404813649,7.8718282506,47.63,-37.97,60.9125422224,132.66,38.4790666525,24.6495186351,45.6972355771,-7.2609333475,-3.0404813649,7.8718282506,45.74,27.69,53.4685299966,132.89,39.6990666525,-36.2404813649,53.753031381,-7.2609333475,-3.0404813649,7.8718282506,46.96,-33.2,57.5107085681,132.66,35.2990666525,-47.0804813649,58.8438257771,-7.2609333475,-3.0404813649,7.8718282506,42.56,-44.04,61.2443891308,131.85
2020-04-08 11:30:00,47.6211833289,26.9230495899,54.7049147779,-4.8388166711,-2.6369504101,5.5106854603,52.46,29.56,60.2149914888,132.6,40.5611833289,3.9530495899,40.7533580714,-4.8388166711,-2.6369504101,5.5106854603,45.4,6.59,45.8757899115,131.85,43.3511833289,-39.7969504101,58.8482995333,-4.8388166711,-2.6369504101,5.5106854603,48.19,-37.16,60.8534444383,132.66,39.7111833289,25.3330495899,47.1035187953,-4.8388166711,-2.6369504101,5.5106854603,44.55,27.97,52.6025037427,132.96,42.6811833289,-35.0369504101,55.2202073918,-4.8388166711,-2.6369504101,5.5106854603,47.52,-32.4,57.5144364486,132.66,36.5611833289,-47.9969504101,60.3359542485,-4.8388166711,-2.6369504101,5.5106854603,41.4,-45.36,61.4124547629,131.85
2020-04-08 12:00:00,44.6124000098,27.5255317924,52.4206174619,-3.0975999902,-1.9644682076,3.6680050488,47.71,29.49,56.0883606464,132.6,39.0024000098,4.8555317924,39.3034781605,-3.0975999902,-1.9644682076,3.6680050488,42.1,6.82,42.6488264786,131.85,40.6524000098,-39.3644682076,56.5877988954,-3.0975999902,-1.9644682076,3.6680050488,43.75,-37.4,57.5571237989,132.66,38.2224000098,26.2055317924,46.3430875,-3.0975999902,-1.9644682076,3.6680050488,41.32,28.17,50.0089122057,132.96,39.9824000098,-34.6844682076,52.9301865233,-3.0975999902,-1.9644682076,3.6680050488,43.08,-32.72,54.0969943712,132.66,35.2624000098,-47.5644682076,59.2099272954,-3.0975999902,-1.9644682076,3.6680050488,38.36,-45.6,59.5890056974,131.85
2020-04-08 12:30:00,45.4349666666,27.7738264437,53.2514941698,-2.8350333334,-1.9161735563,3.4218613501,48.27,29.69,56.6700008823,132.48,39.8149666666,5.1238264437,40.1433078867,-2.8350333334,-1.9161735563,3.4218613501,42.65,7.04,43.2271222729,131.74,41.4349666666,-39.0061735563,56.9063971638,-2.8350333334,-1.9161735563,3.4218613501,44.27,-37.09,57.753796412,132.66,39.0149666666,26.4338264437,47.1265827792,-2.8350333334,-1.9161735563,3.4218613501,41.85,28.35,50.5484421125,132.87,40.7649666666,-34.3161735563,53.28585436,-2.8350333334,-1.9161735563,3.4218613501,43.6,-32.4,54.3205301889,132.66,36.0049666666,-45.4761735563,58.0037928586,-2.8350333334,-1.9161735563,3.4218613501,38.84,-43.56,58.361110339,131.74
2020-04-08 13:00:00,45.5164833582,27.6222011687,53.242241263,-2.7335166418,-1.8377988313,3.2938757984,48.25,29.46,56.5327701426,132.48,39.3864833582,4.9822011687,39.7003450843,-2.7335166418,-1.8377988313,3.2938757984,42.12,6.82,42.6685692284,131.74,41.5164833582,-39.1577988313,57.0697082501,-2.7335166418,-1.8377988313,3.2938757984,44.25,-37.32,57.8864828781,132.66,38.6164833582,26.3222011687,46.7342600382,-2.7335166418,-1.8377988313,3.2938757984,41.35,28.16,50.028073119,132.87,40.8664833582,-34.4777988313,53.4676357652,-2.7335166418,-1.8377988313,3.2938757984,43.6,-32.64,54.4640211516,132.66,35.6264833582,-45.1977988313,57.5507370558,-2.7335166418,-1.8377988313,3.2938757984,38.36,-43.36,57.8928251168,131.74
2020-04-08 13:30:00,44.1455000213,27.7723453518,52.154849616,-1.5244999787,-1.6276546482,2.2301031005,45.67,29.4,54.3149049525,133.26,38.7055000213,5.5523453518,39.1017169803,-1.5244999787,-1.6276546482,2.2301031005,40.23,7.18,40.86569833,132.38,40.3055000213,-39.8376546482,56.6707337154,-1.5244999787,-1.6276546482,2.2301031005,41.83,-38.21,56.654682066,133.31,37.9655000213,27.0923453518,46.6409087447,-1.5244999787,-1.6276546482,2.2301031005,39.49,28.72,48.8292791264,133.54,39.6355000213,-35.1476546482,52.9748099498,-1.5244999787,-1.6276546482,2.2301031005,41.16,-33.52,53.082351116,133.31,35.1155000213,-46.1076546482,57.9570026736,-1.5244999787,-1.6276546482,2.2301031005,36.64,-44.48,57.627771083,132.38
2020-04-08 14:00:00,42.7062667005,27.5746593616,50.8348999645,0.1162667005,-1.1353406384,1.1412783669,42.59,28.71,51.3631404803,133.75,36.8862667005,6.4346593616,37.4433106469,0.1162667005,-1.1353406384,1.1412783669,36.77,7.57,37.5411480911,132.8,39.0462667005,-40.5553406384,56.296950162,0.1162667005,-1.1353406384,1.1412783669,38.93,-39.42,55.4028997436,133.83,36.2362667005,28.0546593616,45.8271855593,0.1162667005,-1.1353406384,1.1412783669,36.12,29.19,46.4403972851,133.95,38.4362667005,-35.9353406384,52.6183932163,0.1162667005,-1.1353406384,1.1412783669,38.32,-34.8,51.7635238368,133.83,33.5162667005,-46.1753406384,57.0570084793,0.1162667005,-1.1353406384,1.1412783669,33.4,-45.04,56.0728240773,132.8
2020-04-08 14:30:00,42.3957000201,27.6820733274,50.6329197647,0.44570002010000004,-1.0279266726,1.1203935702,41.95,28.71,50.8337151898,134.02,36.1057000201,6.0620733274,36.6110680938,0.44570002010000004,-1.0279266726,1.1203935702,35.66,7.09,36.357993619,133.1,38.7657000201,-40.7079266726,56.2131193942,0.44570002010000004,-1.0279266726,1.1203935702,38.32,-39.68,55.1627120436,134.09,35.4857000201,27.7920733274,45.0736535656,0.44570002010000004,-1.0279266726,1.1203935702,35.04,28.82,45.3695272182,134.26,38.1657000201,-36.0679266726,52.5120556871,0.44570002010000004,-1.0279266726,1.1203935702,37.72,-35.04,51.4839780903,134.09,32.8457000201,-46.0679266726,56.5782102732,0.44570002010000004,-1.0279266726,1.1203935702,32.4,-45.04,55.4829847791,133.1
