Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-08 15:00:00,41.6376000046,27.3973415179,49.8427934248,0.10760000460000001,-1.1026584821,1.107895974,41.53,28.5,50.3685507038,134.35,35.7276000046,6.2173415179,36.2645382935,0.10760000460000001,-1.1026584821,1.107895974,35.62,7.32,36.3643616746,133.37,38.0276000046,-41.3226584821,56.1574613577,0.10760000460000001,-1.1026584821,1.107895974,37.92,-40.22,55.2772539115,134.45,35.1176000046,28.0273415179,44.9308101712,0.10760000460000001,-1.1026584821,1.107895974,35.01,29.13,45.544011681,134.52,37.4276000046,-36.7026584821,52.4205148941,0.10760000460000001,-1.1026584821,1.107895974,37.32,-35.6,51.5765683232,134.45,32.5076000046,-45.8226584821,56.182382367,0.10760000460000001,-1.1026584821,1.107895974,32.4,-44.72,55.2235312163,133.37
2020-04-08 15:30:00,41.5233500002,26.5717689968,49.2975405357,-0.6766499998000001,-1.2982310032,1.4639873496,42.2,27.87,50.5724915344,134.35,35.7133500002,5.6417689968,36.156229417,-0.6766499998000001,-1.2982310032,1.4639873496,36.39,6.94,37.0458594178,133.37,37.8933500002,-42.0482310032,56.6035308504,-0.6766499998000001,-1.2982310032,1.4639873496,38.57,-40.75,56.1088887789,134.45,35.0833500002,27.4317689968,44.5347437125,-0.6766499998000001,-1.2982310032,1.4639873496,35.76,28.73,45.8714562664,134.52,37.2833500002,-37.4182310032,52.8220805975,-0.6766499998000001,-1.2982310032,1.4639873496,37.96,-36.12,52.3986259362,134.45,32.4033500002,-45.0982310032,55.5322206548,-0.6766499998000001,-1.2982310032,1.4639873496,33.08,-43.8,54.888308409,133.37
2020-04-08 16:00:00,41.6645000039,25.6437224861,48.9237269995,-1.6554999961,-1.5262775139,2.2517111907,43.32,27.17,51.1354211873,133.59,35.8445000039,4.9037224861,36.1783730252,-1.6554999961,-1.5262775139,2.2517111907,37.5,6.43,38.0472719127,132.64,37.9645000039,-42.1562775139,56.7314286297,-1.6554999961,-1.5262775139,2.2517111907,39.62,-40.63,56.7498132156,133.69,35.1845000039,26.4737224861,44.0318864324,-1.6554999961,-1.5262775139,2.2517111907,36.84,28.0,46.27294674,133.75,37.3845000039,-37.5262775139,52.9700136359,-1.6554999961,-1.5262775139,2.2517111907,39.04,-36.0,53.1048171073,133.69,32.4245000039,-47.1662775139,57.2364039316,-1.6554999961,-1.5262775139,2.2517111907,34.08,-45.64,56.9601264044,132.64
2020-04-08 16:30:00,42.983299993,25.054562988,49.7523386868,-3.506700007,-2.055437012,4.0646975594,46.49,27.11,53.8170251872,132.91,37.373299993,3.984562988,37.5851073508,-3.506700007,-2.055437012,4.0646975594,40.88,6.04,41.3237945983,132.05,39.093299993,-42.065437012,57.4263623726,-3.506700007,-2.055437012,4.0646975594,42.6,-40.01,58.4427933966,133.04,36.643299993,25.424562988,44.5997739625,-3.506700007,-2.055437012,4.0646975594,40.15,27.48,48.6536011,133.1,38.453299993,-37.415437012,53.6523178171,-3.506700007,-2.055437012,4.0646975594,41.96,-35.36,54.8723172465,133.04,33.733299993,-47.535437012,58.2885348961,-3.506700007,-2.055437012,4.0646975594,37.24,-45.48,58.7813575889,132.05
2020-04-08 17:00:00,45.127249988,24.5452112877,51.370576098,-5.982750012,-2.7347887123,6.5781735312,51.11,27.28,57.9347089403,132.35,39.577249988,4.0152112877,39.7804052053,-5.982750012,-2.7347887123,6.5781735312,45.56,6.75,46.0573132087,131.43,40.937249988,-42.0947887123,58.7182226682,-5.982750012,-2.7347887123,6.5781735312,46.92,-39.36,61.2429261221,132.47,38.697249988,25.3252112877,46.2476321924,-5.982750012,-2.7347887123,6.5781735312,44.68,28.06,52.7604586788,132.49,40.377249988,-37.3747887123,55.019970446,-5.982750012,-2.7347887123,6.5781735312,46.36,-34.64,57.8720934475,132.47,35.537249988,-46.8147887123,58.7751697478,-5.982750012,-2.7347887123,6.5781735312,41.52,-44.08,60.5554027317,131.43
2020-04-08 17:30:00,48.3250499827,24.181856361,54.0376964063,-8.6549500173,-3.488143639,9.3314149971,56.98,27.67,63.3431077545,131.38,42.0950499827,2.781856361,42.1868694958,-8.6549500173,-3.488143639,9.3314149971,50.75,6.27,51.1358523934,130.6,43.7750499827,-41.398143639,60.2499900227,-8.6549500173,-3.488143639,9.3314149971,52.43,-37.91,64.6998686243,131.49,41.0850499827,23.851856361,47.506761455,-8.6549500173,-3.488143639,9.3314149971,49.74,27.34,56.7586398709,131.64,43.1450499827,-36.608143639,56.5831381129,-8.6549500173,-3.488143639,9.3314149971,51.8,-33.12,61.4831228875,131.49,37.6250499827,-46.728143639,59.9930312132,-8.6549500173,-3.488143639,9.3314149971,46.28,-43.24,63.3366876305,130.6
2020-04-08 18:00:00,49.156983311,23.539486245,54.5024441738,-11.173016689,-4.170513755,11.9260004575,60.33,27.71,66.3894042751,130.88,43.366983311,2.699486245,43.4509202145,-11.173016689,-4.170513755,11.9260004575,54.54,6.87,54.970978707,130.05,44.396983311,-41.600513755,60.8415554682,-11.173016689,-4.170513755,11.9260004575,55.57,-37.43,67.0002223877,131.01,42.256983311,23.659486245,48.4295769951,-11.173016689,-4.170513755,11.9260004575,53.43,27.83,60.2434544162,131.09,43.746983311,-36.810513755,57.173529467,-11.173016689,-4.170513755,11.9260004575,54.92,-32.64,63.8872131181,131.01,38.626983311000004,-47.130513755,60.9370918777,-11.173016689,-4.170513755,11.9260004575,49.8,-42.96,65.7693059109,130.05
2020-04-08 18:30:00,48.8402833075,22.7777487159,53.890621727,-12.9097166925,-4.6022512841,13.7055281534,61.75,27.38,67.5479599988,130.88,43.5102833075,1.9577487159,43.5543055683,-12.9097166925,-4.6022512841,13.7055281534,56.42,6.5600000000000005,56.8000880281,130.05,43.9902833075,-42.2422512841,60.9881367073,-12.9097166925,-4.6022512841,13.7055281534,56.9,-37.64,68.2230137124,131.01,42.3502833075,22.9277487159,48.1583653938,-12.9097166925,-4.6022512841,13.7055281534,55.26,27.53,61.7379016488,131.09,43.4102833075,-37.4022512841,57.3007949156,-12.9097166925,-4.6022512841,13.7055281534,56.32,-32.8,65.1750136172,131.01,38.6102833075,-47.4022512841,61.1369561222,-12.9097166925,-4.6022512841,13.7055281534,51.52,-42.8,66.9787309524,130.05
2020-04-08 19:00:00,48.5194499715,22.0357229883,53.2889304936,-14.2405500285,-4.9342770117,15.0711762893,62.76,26.97,68.3095783913,130.44,43.2694499715,1.3657229883,43.2909979109,-14.2405500285,-4.9342770117,15.0711762893,57.51,6.3,57.8540413454,129.66,43.6194499715,-42.5942770117,60.9666207852,-14.2405500285,-4.9342770117,15.0711762893,57.86,-37.66,69.0366221653,130.6,42.0894499715,22.2257229883,47.5973167443,-14.2405500285,-4.9342770117,15.0711762893,56.33,27.16,62.5358657092,130.63,42.9594499715,-37.7742770117,57.2049853213,-14.2405500285,-4.9342770117,15.0711762893,57.2,-32.84,65.9568464983,130.6,38.2794499715,-47.2942770117,60.8445965405,-14.2405500285,-4.9342770117,15.0711762893,52.52,-42.36,67.4738467853,129.66
2020-04-08 19:30:00,50.0851499702,21.6233290305,54.553557225,-14.8848500298,-5.0666709695,15.7235465186,64.97,26.69,70.2385720242,130.34,43.6951499702,0.8233290305000001,43.7029061003,-14.8848500298,-5.0666709695,15.7235465186,58.58,5.89,58.8753641178,129.57,45.0451499702,-42.7166709695,62.0788169552,-14.8848500298,-5.0666709695,15.7235465186,59.93,-37.65,70.7751891555,130.46,42.4951499702,21.6433290305,47.6893223113,-14.8848500298,-5.0666709695,15.7235465186,57.38,26.71,63.2920887631,130.63,44.4351499702,-37.8666709695,58.3812240638,-14.8848500298,-5.0666709695,15.7235465186,59.32,-32.8,67.7842341551,130.46,38.5951499702,-45.7866709695,59.8832600958,-14.8848500298,-5.0666709695,15.7235465186,53.48,-40.72,67.2177714596,129.57
2020-04-08 20:00:00,48.5788666655,21.6359871352,53.1791521728,-15.1711333345,-5.1340128648,16.0162846737,63.75,26.77,69.1425729923,130.13,42.9388666655,0.1459871352,42.9391148344,-15.1711333345,-5.1340128648,16.0162846737,58.11,5.28,58.3493830302,129.38,43.6188666655,-42.5540128648,60.9380795568,-15.1711333345,-5.1340128648,16.0162846737,58.79,-37.42,69.6887401235,130.21,41.7388666655,20.9359871352,46.6952732924,-15.1711333345,-5.1340128648,16.0162846737,56.91,26.07,62.5970686215,130.41,42.9488666655,-37.7340128648,57.1704545611,-15.1711333345,-5.1340128648,16.0162846737,58.12,-32.6,66.6385353981,130.21,37.9088666655,-44.8540128648,58.7278864079,-15.1711333345,-5.1340128648,16.0162846737,53.08,-39.72,66.2960390974,129.38
2020-04-08 20:30:00,48.1650166957,22.0438414019,52.9698006136,-14.8549833043,-5.1861585981000005,15.7342546686,63.02,27.23,68.65124398,129.67,43.3750166957,-0.4961585981,43.377854335,-14.8549833043,-5.1861585981000005,15.7342546686,58.23,4.69,58.4185672539,129.07,43.2450166957,-41.8161585981,60.155819244,-14.8549833043,-5.1861585981000005,15.7342546686,58.1,-36.63,68.6830903498,129.78,42.1950166957,20.2438414019,46.7999203915,-14.8549833043,-5.1861585981000005,15.7342546686,57.05,25.43,62.4610870863,130.12,42.6250166957,-37.0261585981,56.4608578472,-14.8549833043,-5.1861585981000005,15.7342546686,57.48,-31.84,65.709481812,129.78,38.3450166957,-44.3061585981,58.5950168113,-14.8549833043,-5.1861585981000005,15.7342546686,53.2,-39.12,66.0349483228,129.07
2020-04-08 21:00:00,47.6618166892,21.5183170257,52.2942323563,-15.1081833108,-5.0516829743,15.9303704861,62.77,26.57,68.1618500336,130.07,42.4818166892,-0.9516829743,42.4924752127,-15.1081833108,-5.0516829743,15.9303704861,57.59,4.1,57.7357610152,129.48,42.7618166892,-42.5816829743,60.3471017654,-15.1081833108,-5.0516829743,15.9303704861,57.87,-37.53,68.9741821264,130.2,39.9318166892,19.2683170257,44.3375464488,-15.1081833108,-5.0516829743,15.9303704861,55.04,24.32,60.1736154805,130.57,42.0918166892,-37.7716829743,56.5545848443,-15.1081833108,-5.0516829743,15.9303704861,57.2,-32.72,65.8971805163,130.2,37.5318166892,-46.6516829743,59.8750097146,-15.1081833108,-5.0516829743,15.9303704861,52.64,-41.6,67.0934393216,129.48
2020-04-08 21:30:00,52.2961667104,23.6992538592,57.4155352329,-14.3038332896,-4.7907461408,15.0847901995,66.6,28.49,72.4378361079,130.07,57.7961667104,6.3892538592,58.1482540692,-14.3038332896,-4.7907461408,15.0847901995,72.1,11.18,72.9616502006,128.83,47.1461667104,-40.5907461408,62.2122954708,-14.3038332896,-4.7907461408,15.0847901995,61.45,-35.8,71.1178071934,130.2,-14.3038332896,-4.7907461408,15.0847901995,-14.3038332896,-4.7907461408,15.0847901995,0.0,0.0,0.0,133.7,46.4961667104,-35.7107461408,58.6272198615,-14.3038332896,-4.7907461408,15.0847901995,60.8,-30.92,68.2106032813,130.2,51.4961667104,-40.5507461408,65.5455429334,-14.3038332896,-4.7907461408,15.0847901995,65.8,-35.76,74.889369072,128.83
2020-04-08 22:00:00,49.5780000677,22.8939697463,54.608716716800004,-13.1219999323,-4.4360302537,13.8515431139,62.7,27.33,68.3975065335,130.17,54.5780000677,5.3739697463,54.8419332466,-13.1219999323,-4.4360302537,13.8515431139,67.7,9.81,68.40706177,128.94,44.6780000677,-41.4960302537,60.9757674561,-13.1219999323,-4.4360302537,13.8515431139,57.8,-37.06,68.6606408359,130.3,-13.1219999323,-4.4360302537,13.8515431139,-13.1219999323,-4.4360302537,13.8515431139,0.0,0.0,0.0,133.7,44.0380000677,-36.7160302537,57.3359601607,-13.1219999323,-4.4360302537,13.8515431139,57.16,-32.28,65.6449845761,130.3,48.6380000677,-41.3560302537,63.8433731011,-13.1219999323,-4.4360302537,13.8515431139,61.76,-36.92,71.9540408872,128.94
2020-04-08 22:30:00,47.1976001196,22.1254349995,52.1262729433,-12.3423998804,-4.1845650005,13.0324755535,59.54,26.31,65.0939912742,130.59,51.8376001196,4.9054349995,52.0691855006,-12.3423998804,-4.1845650005,13.0324755535,64.18,9.09,64.8205252987,129.35,42.4976001196,-42.5845650005,60.1622073415,-12.3423998804,-4.1845650005,13.0324755535,54.84,-38.4,66.9476332666,130.74,-12.3423998804,-4.1845650005,13.0324755535,-12.3423998804,-4.1845650005,13.0324755535,0.0,0.0,0.0,134.0,41.8576001196,-37.7845650005,56.3891127794,-12.3423998804,-4.1845650005,13.0324755535,54.2,-33.6,63.7698988552,130.74,46.2176001196,-42.0245650005,62.4670363015,-12.3423998804,-4.1845650005,13.0324755535,58.56,-37.84,69.7218703134,129.35
2020-04-08 23:00:00,41.9061168311,20.29922214,46.5637310291,-11.3038831689,-3.84077786,11.9385656285,53.21,24.14,58.4298185861,131.2,41.6061168311,1.38922214,41.6293033321,-11.3038831689,-3.84077786,11.9385656285,52.91,5.23,53.167856831,130.16,37.6361168311,-44.92077786,58.6033580409,-11.3038831689,-3.84077786,11.9385656285,48.94,-41.08,63.8959310129,131.33,10.7961168311,7.51922214,13.1565512282,-11.3038831689,-3.84077786,11.9385656285,22.1,11.36,24.8487343742,132.99,37.0561168311,-40.24077786,54.7035281986,-11.3038831689,-3.84077786,11.9385656285,48.36,-36.4,60.528089347,131.33,36.9361168311,-45.60077786,58.6831122896,-11.3038831689,-3.84077786,11.9385656285,48.24,-41.76,63.8043509488,130.16
2020-04-08 23:30:00,37.3859334618,18.6817602809,41.7937338366,-10.2740665382,-3.4982397191,10.85330016,47.66,22.18,52.5683174545,131.66,32.4259334618,-2.0682397191,32.4918263015,-10.2740665382,-3.4982397191,10.85330016,42.7,1.43,42.7239382548,130.78,33.4959334618,-46.9382397191,57.6643382552,-10.2740665382,-3.4982397191,10.85330016,43.77,-43.44,61.6672238714,131.73,31.6759334618,19.1317602809,37.0052565472,-10.2740665382,-3.4982397191,10.85330016,41.95,22.63,47.664655668500004,131.92,32.9259334618,-42.2982397191,53.6027814359,-10.2740665382,-3.4982397191,10.85330016,43.2,-38.8,58.0661691521,131.73,28.7259334618,-49.4582397191,57.1952509337,-10.2740665382,-3.4982397191,10.85330016,39.0,-45.96,60.2770404051,130.78
2020-04-09 00:00:00,35.742350097,18.9089261061,40.4359132077,-9.427649903,-3.2110738939,9.9594968871,45.17,22.12,50.295360621,131.66,30.912350097,-2.4610738939,31.010164031,-9.427649903,-3.2110738939,9.9594968871,40.34,0.75,40.3469713857,130.93,32.002350097,-46.8410738939,56.7295039223,-9.427649903,-3.2110738939,9.9594968871,41.43,-43.63,60.1666169898,131.84,30.242350097,18.7889261061,35.6037004202,-9.427649903,-3.2110738939,9.9594968871,39.67,22.0,45.3619763679,132.05,31.452350097,-42.2510738939,52.6726074142,-9.427649903,-3.2110738939,9.9594968871,40.88,-39.04,56.5269493251,131.84,27.412350097,-51.2110738939,58.0862378469,-9.427649903,-3.2110738939,9.9594968871,36.84,-48.0,60.5077317374,130.93
2020-04-09 00:30:00,34.9376500922,20.061280048,40.2876451425,-8.8623499078,-3.028719952,9.3655961068,43.8,23.09,49.5135143168,132.49,30.1576500922,-3.088719952,30.3154094484,-8.8623499078,-3.028719952,9.3655961068,39.02,-0.06,39.0200461302,131.82,31.2576500922,-46.588719952,56.1030259081,-8.8623499078,-3.028719952,9.3655961068,40.12,-43.56,59.2206720664,132.58,29.5276500922,18.461280048,34.823856492,-8.8623499078,-3.028719952,9.3655961068,38.39,21.49,43.9955929611,132.98,30.6976500922,-42.028719952,52.0457397102,-8.8623499078,-3.028719952,9.3655961068,39.56,-39.0,55.5517200454,132.58,26.8576500922,-52.188719952,58.6940870846,-8.8623499078,-3.028719952,9.3655961068,35.72,-49.16,60.7669647095,131.82
2020-04-09 01:00:00,33.9229833976,19.6283176965,39.1923418309,-8.6170166024,-2.9716823035,9.1150354272,42.54,22.6,48.1706508156,132.0,29.3129833976,-3.3316823035,29.5017135543,-8.6170166024,-2.9716823035,9.1150354272,37.93,-0.36,37.9317083718,131.33,30.3429833976,-46.5016823035,55.525697641,-8.6170166024,-2.9716823035,9.1150354272,38.96,-43.53,58.4186827993,132.1,28.7129833976,18.0483176965,33.9142622987,-8.6170166024,-2.9716823035,9.1150354272,37.33,21.02,42.8412103004,132.48,29.7829833976,-41.9316823035,51.4324030244,-8.6170166024,-2.9716823035,9.1150354272,38.4,-38.96,54.7032137996,132.1,26.0629833976,-51.1716823035,57.4266503755,-8.6170166024,-2.9716823035,9.1150354272,34.68,-48.2,59.3796463445,131.33
2020-04-09 01:30:00,34.9111833837,18.2974206692,39.4155594708,-11.5688166163,-3.9325793308,12.2189483219,46.48,22.23,51.5224543282,131.25,30.1411833837,-4.3825793308,30.458134174,-11.5688166163,-3.9325793308,12.2189483219,41.71,-0.45,41.7124274048,130.59,31.0711833837,-46.9725793308,56.3191055136,-11.5688166163,-3.9325793308,12.2189483219,42.64,-43.04,60.5855692389,131.39,29.4511833837,16.7974206692,33.9046537195,-11.5688166163,-3.9325793308,12.2189483219,41.02,20.73,45.9605624422,131.73,30.4711833837,-42.3725793308,52.191268388,-11.5688166163,-3.9325793308,12.2189483219,42.04,-38.44,56.9648593433,131.39,26.5911833837,-50.2525793308,56.8543117375,-11.5688166163,-3.9325793308,12.2189483219,38.16,-46.32,60.0143982724,130.59
2020-04-09 02:00:00,34.2380667275,18.5940741231,38.9613244864,-10.3319332725,-3.5259258769,10.9170050122,44.57,22.12,49.7572034986,131.25,30.0180667275,-3.9959258769,30.2828623758,-10.3319332725,-3.5259258769,10.9170050122,40.35,-0.47000000000000003,40.3527372058,130.59,30.5480667275,-46.6659258769,55.7753800412,-10.3319332725,-3.5259258769,10.9170050122,40.88,-43.14,59.4326004816,131.39,29.3580667275,17.1640741231,34.0073745308,-10.3319332725,-3.5259258769,10.9170050122,39.69,20.69,44.7590460131,131.73,29.9880667275,-42.1259258769,51.7095520871,-10.3319332725,-3.5259258769,10.9170050122,40.32,-38.6,55.8181189221,131.39,26.5480667275,-50.2859258769,56.8636455767,-10.3319332725,-3.5259258769,10.9170050122,36.88,-46.76,59.5536061041,130.59
2020-04-09 02:30:00,33.561416748,18.8596146314,38.4974513205,-9.478583252,-3.2903853686,10.0334528623,43.04,22.15,48.4052073645,131.34,29.451416748,-3.7603853686,29.690511053,-9.478583252,-3.2903853686,10.0334528623,38.93,-0.47000000000000003,38.9328370402,130.71,29.951416748,-46.5603853686,55.3620524447,-9.478583252,-3.2903853686,10.0334528623,39.43,-43.27,58.5407362441,131.48,28.821416748,17.4296146314,33.6818278833,-9.478583252,-3.2903853686,10.0334528623,38.3,20.72,43.5454750807,131.82,29.361416748,-42.0103853686,51.2539293349,-9.478583252,-3.2903853686,10.0334528623,38.84,-38.72,54.8432675905,131.48,26.121416748,-51.4103853686,57.6659009873,-9.478583252,-3.2903853686,10.0334528623,35.6,-48.12,59.8572836002,130.71
2020-04-09 03:00:00,32.8680834231,18.850775596,37.8901391984,-9.0819165769,-3.179224404,9.6223009993,41.95,22.03,47.3827331419,133.1,28.7280834231,-2.669224404,28.8518203253,-9.0819165769,-3.179224404,9.6223009993,37.81,0.51,37.8134394098,132.25,29.3280834231,-48.329224404,56.5318530456,-9.0819165769,-3.179224404,9.6223009993,38.41,-45.15,59.277741185,133.23,28.1280834231,18.980775596,33.933153689,-9.0819165769,-3.179224404,9.6223009993,37.21,22.16,43.3087716289,133.4,28.7580834231,-43.779224404,52.3798420348,-9.0819165769,-3.179224404,9.6223009993,37.84,-40.6,55.4997801797,133.23,25.5180834231,-51.619224404,57.5822621096,-9.0819165769,-3.179224404,9.6223009993,34.6,-48.44,59.5280908479,132.25
2020-04-09 03:30:00,32.2556836265,18.1923448906,37.0322904885,-8.6843163735,-3.0576551094,9.2068781704,40.94,21.25,46.1264143415,133.43,28.1056836265,-2.0176551094,28.1780124255,-8.6843163735,-3.0576551094,9.2068781704,36.79,1.04,36.8046967112,132.48,28.7856836265,-49.3276551094,57.1124604656,-8.6843163735,-3.0576551094,9.2068781704,37.47,-46.27,59.5391786977,133.6,27.5356836265,19.6823448906,33.8468399288,-8.6843163735,-3.0576551094,9.2068781704,36.22,22.74,42.7667627954,133.63,28.3156836265,-44.7776551094,52.9793953942,-8.6843163735,-3.0576551094,9.2068781704,37.0,-41.72,55.7634145296,133.6,24.9956836265,-51.0976551094,56.8836932489,-8.6843163735,-3.0576551094,9.2068781704,33.68,-48.04,58.6701286857,132.48
2020-04-09 04:00:00,31.8615669658,18.1513361122,36.669203048,-8.4584330342,-2.9686638878,8.9642654285,40.32,21.12,45.5165552299,133.73,27.6415669658,-2.2086638878000002,27.7296667938,-8.4584330342,-2.9686638878,8.9642654285,36.1,0.76,36.1079991138,132.77,28.4215669658,-49.6086638878,57.1734641379,-8.4584330342,-2.9686638878,8.9642654285,36.88,-46.64,59.4594315479,133.86,27.0915669658,19.5713361122,33.4214032901,-8.4584330342,-2.9686638878,8.9642654285,35.55,22.54,42.0933973445,133.89,27.9015669658,-45.0486638878,52.9894287309,-8.4584330342,-2.9686638878,8.9642654285,36.36,-42.08,55.6127323551,133.86,24.5415669658,-52.2886638878,57.7615172958,-8.4584330342,-2.9686638878,8.9642654285,33.0,-49.32,59.3419109905,132.77
2020-04-09 04:30:00,31.5744501299,18.2524810285,36.4705218595,-8.5555498701,-2.9675189715,9.0555840466,40.13,21.22,45.3949920145,133.96,27.4744501299,-2.5175189715,27.5895507704,-8.5555498701,-2.9675189715,9.0555840466,36.03,0.45,36.0328100486,133.03,28.1444501299,-49.6575189715,57.0787111235,-8.5555498701,-2.9675189715,9.0555840466,36.7,-46.69,59.3872553668,134.09,26.9344501299,19.3324810285,33.1543274177,-8.5555498701,-2.9675189715,9.0555840466,35.49,22.3,41.9145571371,134.17,27.6444501299,-45.0875189715,52.8876166034,-8.5555498701,-2.9675189715,9.0555840466,36.2,-42.12,55.5385847857,134.09,24.4444501299,-53.1675189715,58.5176572988,-8.5555498701,-2.9675189715,9.0555840466,33.0,-50.2,60.0752861,133.03
2020-04-09 05:00:00,31.3694334224,18.1535939321,36.2435418508,-8.410566577600001,-2.9264060679,8.9051379905,39.78,21.08,45.0201599286,133.96,27.2894334224,-2.0764060679,27.3683145019,-8.410566577600001,-2.9264060679,8.9051379905,35.7,0.85,35.7101176139,132.95,27.9494334224,-49.8164060679,57.1213195064,-8.410566577600001,-2.9264060679,8.9051379905,36.36,-46.89,59.3356697106,134.09,26.7494334224,19.7635939321,33.2585603046,-8.410566577600001,-2.9264060679,8.9051379905,35.16,22.69,41.8456891448,134.1,27.4694334224,-45.2464060679,52.9320983394,-8.410566577600001,-2.9264060679,8.9051379905,35.88,-42.32,55.4829415226,134.09,24.2694334224,-51.4864060679,56.9197277614,-8.410566577600001,-2.9264060679,8.9051379905,32.68,-48.56,58.5325208752,132.95
2020-04-09 05:30:00,31.8593668309,18.128293645,36.6558901862,-8.8006331691,-3.071706355,9.321294122,40.66,21.2,45.8549408461,133.59,27.8093668309,-1.941706355,27.8770713509,-8.8006331691,-3.071706355,9.321294122,36.61,1.13,36.6274350726,132.6,28.4093668309,-49.511706355,57.0832829286,-8.8006331691,-3.071706355,9.321294122,37.21,-46.44,59.5084674647,133.72,27.2293668309,19.788293645,33.660287928,-8.8006331691,-3.071706355,9.321294122,36.03,22.86,42.6701359267,133.74,27.8793668309,-44.951706355,52.8953211458,-8.8006331691,-3.071706355,9.321294122,36.68,-41.88,55.6718672221,133.72,24.6793668309,-51.831706355,57.4072898754,-8.8006331691,-3.071706355,9.321294122,33.48,-48.76,59.1476795825,132.6
2020-04-09 06:00:00,32.5415837034,18.0999669391,37.2365878287,-9.1584162966,-3.2100330609,9.7046845035,41.7,21.31,46.8295430257,133.45,28.4215837034,-1.9400330609,28.4877192574,-9.1584162966,-3.2100330609,9.7046845035,37.58,1.27,37.6014534294,132.47,29.0115837034,-49.3200330609,57.2200808293,-9.1584162966,-3.2100330609,9.7046845035,38.17,-46.11,59.8588422875,133.6,27.8315837034,19.7299669391,34.1155191498,-9.1584162966,-3.2100330609,9.7046845035,36.99,22.94,43.5258968891,133.6,28.5215837034,-44.7300330609,53.0495673364,-9.1584162966,-3.2100330609,9.7046845035,37.68,-41.52,56.0686436433,133.6,25.2415837034,-52.0900330609,57.8835822332,-9.1584162966,-3.2100330609,9.7046845035,34.4,-48.88,59.7713509969,132.47
2020-04-09 06:30:00,34.2159504981,18.8789340254,39.0787079933,-9.9140495019,-3.4810659746,10.5074353601,44.13,22.36,49.4714715771,133.31,30.0159504981,-1.4110659746,30.0490996785,-9.9140495019,-3.4810659746,10.5074353601,39.93,2.07,39.9836191458,132.36,30.5259504981,-48.5410659746,57.3416841378,-9.9140495019,-3.4810659746,10.5074353601,40.44,-45.06,60.5458272716,133.48,29.3559504981,20.2589340254,35.6678600072,-9.9140495019,-3.4810659746,10.5074353601,39.27,23.74,45.8881302735,133.5,30.0059504981,-43.9210659746,53.1922654306,-9.9140495019,-3.4810659746,10.5074353601,39.92,-40.44,56.8242905807,133.48,26.6059504981,-50.9210659746,57.4528638267,-9.9140495019,-3.4810659746,10.5074353601,36.52,-47.44,59.868723053,132.36
2020-04-09 07:00:00,35.2397336783,19.2750588499,40.1667365289,-10.5402663217,-3.7149411501,11.175777462,45.78,22.99,51.2283954463,133.22,31.2997336783,-0.7849411501,31.3095745889,-10.5402663217,-3.7149411501,11.175777462,41.84,2.93,41.9424665464,132.23,31.4397336783,-48.1249411501,57.4844919475,-10.5402663217,-3.7149411501,11.175777462,41.98,-44.41,61.1111160101,133.36,30.5897336783,20.8550588499,37.0224970274,-10.5402663217,-3.7149411501,11.175777462,41.13,24.57,47.9099342517,133.35,30.8997336783,-43.4749411501,53.3372669846,-10.5402663217,-3.7149411501,11.175777462,41.44,-39.76,57.4293583457,133.36,27.7797336783,-50.5949411501,57.719681853,-10.5402663217,-3.7149411501,11.175777462,38.32,-46.88,60.5487968501,132.23
2020-04-09 07:30:00,37.2426168211,19.6419923313,42.104873476,-11.0873831789,-3.9180076687,11.7592878121,48.33,23.56,53.7667415788,132.77,33.2626168211,-0.2880076687,33.2638636692,-11.0873831789,-3.9180076687,11.7592878121,44.35,3.63,44.498307833,131.79,33.3026168211,-47.2680076687,57.8215257158,-11.0873831789,-3.9180076687,11.7592878121,44.39,-43.35,62.0459071978,132.91,32.4726168211,21.1919923313,38.7759123965,-11.0873831789,-3.9180076687,11.7592878121,43.56,25.11,50.2790781538,132.88,32.7526168211,-42.5980076687,53.7338270178,-11.0873831789,-3.9180076687,11.7592878121,43.84,-38.68,58.4644165283,132.91,29.4726168211,-50.9980076687,58.9018839127,-11.0873831789,-3.9180076687,11.7592878121,40.56,-47.08,62.1420952334,131.79
2020-04-09 08:00:00,39.3180000387,20.4885335728,44.3360478055,-10.8119999613,-3.8914664272,11.4909901278,50.13,24.38,55.7440696397,132.52,35.0980000387,0.5085335728,35.1016839071,-10.8119999613,-3.8914664272,11.4909901278,45.91,4.4,46.1203653498,131.52,35.2480000387,-46.1414664272,58.0642439956,-10.8119999613,-3.8914664272,11.4909901278,46.06,-42.25,62.5026887422,132.64,34.2680000387,21.8885335728,40.6620674416,-10.8119999613,-3.8914664272,11.4909901278,45.08,25.78,51.9308655811,132.62,34.6680000387,-41.4114664272,54.0072196871,-10.8119999613,-3.8914664272,11.4909901278,45.48,-37.52,58.959145177,132.64,31.1880000387,-48.9314664272,58.0256818411,-10.8119999613,-3.8914664272,11.4909901278,42.0,-45.04,61.5841018446,131.52
2020-04-09 08:30:00,40.6204333436,21.8669803684,46.1322494082,-9.4395666564,-3.7730196316,10.1656822595,50.06,25.64,56.2442281483,132.42,36.9404333436,1.9469803684,36.9917064782,-9.4395666564,-3.7730196316,10.1656822595,46.38,5.72,46.7313898788,131.45,36.5504333436,-44.8730196316,57.875055667,-9.4395666564,-3.7730196316,10.1656822595,45.99,-41.1,61.6789275199,132.64,36.0904333436,23.3269803684,42.9728680918,-9.4395666564,-3.7730196316,10.1656822595,45.53,27.1,52.9848176368,132.55,35.9604333436,-40.1730196316,53.9168273601,-9.4395666564,-3.7730196316,10.1656822595,45.4,-36.4,58.1903772114,132.64,32.9604333436,-49.0930196316,59.1313346944,-9.4395666564,-3.7730196316,10.1656822595,42.4,-45.32,62.0617627851,131.45
2020-04-09 09:00:00,41.804416666,23.0173807372,47.7222072916,-9.325583334,-3.6226192628,10.0044927329,51.13,26.64,57.6538506953,132.08,37.294416666,2.3673807372,37.3694796058,-9.325583334,-3.6226192628,10.0044927329,46.62,5.99,47.0032392501,131.18,37.664416666,-43.4026192628,57.4664740667,-9.325583334,-3.6226192628,10.0044927329,46.99,-39.78,61.5671056653,132.19,36.424416666,23.6273807372,43.4164859236,-9.325583334,-3.6226192628,10.0044927329,45.75,27.25,53.2505868512,132.28,37.034416666,-38.7026192628,53.567161168,-9.325583334,-3.6226192628,10.0044927329,46.36,-35.08,58.1365289642,132.19,33.274416666,-47.8226192628,58.2596748843,-9.325583334,-3.6226192628,10.0044927329,42.6,-44.2,61.3872951025,131.18
2020-04-09 09:30:00,42.5943999832,23.8217281843,48.8032544368,-9.3756000168,-3.7182718157,10.0860012378,51.97,27.54,58.8160904855,132.57,37.8743999832,2.4817281843,37.955620781,-9.3756000168,-3.7182718157,10.0860012378,47.25,6.2,47.65503646,131.7,38.3843999832,-42.9882718157,57.6311866594,-9.3756000168,-3.7182718157,10.0860012378,47.76,-39.27,61.8316302551,132.66,36.9843999832,23.8817281843,44.0247973668,-9.3756000168,-3.7182718157,10.0860012378,46.36,27.6,53.953772806,132.83,37.7443999832,-38.2382718157,53.7289973994,-9.3756000168,-3.7182718157,10.0860012378,47.12,-34.52,58.4116837628,132.66,33.7843999832,-47.9182718157,58.6305931748,-9.3756000168,-3.7182718157,10.0860012378,43.16,-44.2,61.7772255771,131.7
2020-04-09 10:00:00,42.3266999931,25.1401032028,49.2298113073,-5.8633000069,-2.7298967972,6.4676598159,48.19,27.87,55.668779401,132.57,37.5166999931,3.6901032028,37.6977405161,-5.8633000069,-2.7298967972,6.4676598159,43.38,6.42,43.852489097,131.7,38.3566999931,-41.6898967972,56.6505421802,-5.8633000069,-2.7298967972,6.4676598159,44.22,-38.96,58.9346247973,132.66,36.7266999931,25.0401032028,44.4506159776,-5.8633000069,-2.7298967972,6.4676598159,42.59,27.77,50.8436918408,132.83,37.6966999931,-37.0098967972,52.8277734843,-5.8633000069,-2.7298967972,6.4676598159,43.56,-34.28,55.4309660749,132.66,33.6966999931,-46.9298967972,57.7744130547,-5.8633000069,-2.7298967972,6.4676598159,39.56,-44.2,59.3180714454,131.7
2020-04-09 10:30:00,42.0633500045,26.1970369357,49.5541134298,-3.3666499955,-2.1529630643,3.9961959597,45.43,28.35,53.5500457516,132.35,37.2833500045,4.5970369357,37.5656882826,-3.3666499955,-2.1529630643,3.9961959597,40.65,6.75,41.2066135469,131.53,38.2733500045,-40.6629630643,55.8419724377,-3.3666499955,-2.1529630643,3.9961959597,41.64,-38.51,56.7178076093,132.49,36.5633500045,25.8970369357,44.8055251682,-3.3666499955,-2.1529630643,3.9961959597,39.93,28.05,48.7976167451,132.69,37.5533500045,-36.0329630643,52.0444860071,-3.3666499955,-2.1529630643,3.9961959597,40.92,-33.88,53.1253310578,132.49,33.6733500045,-46.2329630643,57.1959908929,-3.3666499955,-2.1529630643,3.9961959597,37.04,-44.08,57.5761061552,131.53
2020-04-09 11:00:00,42.564333381,26.6867167665,50.2384646257,-2.7156666190000003,-1.8832832335,3.3047845501,45.28,28.57,53.5399224878,132.0,37.114333381,5.0067167665,37.4505134157,-2.7156666190000003,-1.8832832335,3.3047845501,39.83,6.89,40.4215412868,131.19,38.764333381,-39.8532832335,55.596382319,-2.7156666190000003,-1.8832832335,3.3047845501,41.48,-37.97,56.2344316233,132.12,36.414333381,26.1967167665,44.858350894,-2.7156666190000003,-1.8832832335,3.3047845501,39.13,28.08,48.1626753825,132.37,38.084333381,-35.2032832335,51.8621981745,-2.7156666190000003,-1.8832832335,3.3047845501,40.8,-33.32,52.6769627067,132.12,33.564333381,-46.3232832335,57.2049914329,-2.7156666190000003,-1.8832832335,3.3047845501,36.28,-44.44,57.3685628197,131.19
2020-04-09 11:30:00,42.074466704,26.9671491899,49.9748725247,-1.715533296,-1.6428508101000001,2.3752922502000002,43.79,28.61,52.3077068891,132.0,36.834466704,5.3671491899,37.2234365393,-1.715533296,-1.6428508101000001,2.3752922502000002,38.55,7.01,39.1821719663,131.19,38.374466704,-39.4928508101,55.0661870836,-1.715533296,-1.6428508101000001,2.3752922502000002,40.09,-37.85,55.134658791,132.12,36.154466704,26.5271491899,44.8423360988,-1.715533296,-1.6428508101000001,2.3752922502000002,37.87,28.17,47.1983664972,132.37,37.684466704,-34.9228508101,51.3782496731,-1.715533296,-1.6428508101000001,2.3752922502000002,39.4,-33.28,51.5743967488,132.12,33.324466704,-46.2428508101,56.9993099269,-1.715533296,-1.6428508101000001,2.3752922502000002,35.04,-44.6,56.7182651357,131.19
2020-04-09 12:00:00,42.3979166996,27.2496312247,50.3996601412,-1.1120833004,-1.4903687753,1.8595505783,43.51,28.74,52.1450640042,132.0,36.9279166996,5.6796312247,37.3621364836,-1.1120833004,-1.4903687753,1.8595505783,38.04,7.17,38.7098243344,131.19,38.7179166996,-39.1603687753,55.0691524919,-1.1120833004,-1.4903687753,1.8595505783,39.83,-37.67,54.8220557805,132.12,36.2679166996,26.7996312247,45.0952549112,-1.1120833004,-1.4903687753,1.8595505783,37.38,28.29,46.8784438735,132.37,38.0079166996,-34.5703687753,51.3781288984,-1.1120833004,-1.4903687753,1.8595505783,39.12,-33.08,51.2314434698,132.12,33.4479166996,-44.8903687753,55.9813213521,-1.1120833004,-1.4903687753,1.8595505783,34.56,-43.4,55.4793078544,131.19
2020-04-09 12:30:00,43.121383384,27.8852437197,51.3521228603,-1.018616616,-1.4747562803,1.7923408985,44.14,29.36,53.0127267739,131.57,37.391383384,5.6352437197,37.813642024399996,-1.018616616,-1.4747562803,1.7923408985,38.41,7.11,39.06251656,130.81,39.381383384,-38.2547562803,54.9028208319,-1.018616616,-1.4747562803,1.7923408985,40.4,-36.78,54.6344982589,131.73,36.711383384,26.6752437197,45.3794479636,-1.018616616,-1.4747562803,1.7923408985,37.73,28.15,47.0741478946,131.97,38.661383384,-33.6347562803,51.2445060002,-1.018616616,-1.4747562803,1.7923408985,39.68,-32.16,51.076100086,131.73,33.861383384,-45.0747562803,56.3766524229,-1.018616616,-1.4747562803,1.7923408985,34.88,-43.6,55.8352433504,130.81
2020-04-09 13:00:00,43.2510000463,28.1091749175,51.58269787,-0.4289999537,-1.3108250825,1.3792401376,43.68,29.42,52.6638281936,131.57,37.3310000463,5.6191749175,37.7515389251,-0.4289999537,-1.3108250825,1.3792401376,37.76,6.93,38.3906564153,130.81,39.5510000463,-38.0108250825,54.8553044665,-0.4289999537,-1.3108250825,1.3792401376,39.98,-36.7,54.270529756,131.73,36.6710000463,26.6791749175,45.3490972201,-0.4289999537,-1.3108250825,1.3792401376,37.1,27.99,46.4741874593,131.97,38.8510000463,-33.4308250825,51.2544658571,-0.4289999537,-1.3108250825,1.3792401376,39.28,-32.12,50.7406424871,131.73,33.8910000463,-45.9508250825,57.0970945837,-0.4289999537,-1.3108250825,1.3792401376,34.32,-44.64,56.3080100874,130.81
2020-04-09 13:30:00,43.0584666945,28.0632502145,51.3962796969,-0.09153330550000001,-1.1967497855,1.2002451396,43.15,29.26,52.1351138869,132.11,36.9884666945,5.3932502145,37.3795909058,-0.09153330550000001,-1.1967497855,1.2002451396,37.08,6.59,37.661047516,131.38,39.3784666945,-38.4867497855,55.0626329579,-0.09153330550000001,-1.1967497855,1.2002451396,39.47,-37.29,54.29940147,132.21,36.3484666945,26.5832502145,45.0319911064,-0.09153330550000001,-1.1967497855,1.2002451396,36.44,27.78,45.8214142078,132.54,38.6684666945,-33.9167497855,51.435359749,-0.09153330550000001,-1.1967497855,1.2002451396,38.76,-32.72,50.7241165522,132.21,33.5884666945,-44.6767497855,55.8945173186,-0.09153330550000001,-1.1967497855,1.2002451396,33.68,-43.48,54.9986618019,131.38
2020-04-09 14:00:00,42.4342667243,27.784395172700002,50.7211948553,0.0542667243,-1.0656048273,1.0669857193,42.38,28.85,51.2677959347,132.62,36.1242667243,5.5643951727,36.5503097115,0.0542667243,-1.0656048273,1.0669857193,36.07,6.63,36.6742661822,131.84,38.8142667243,-39.1856048273,55.1548631312,0.0542667243,-1.0656048273,1.0669857193,38.76,-38.12,54.364252960900004,132.73,35.5142667243,26.8743951727,44.5364598601,0.0542667243,-1.0656048273,1.0669857193,35.46,27.94,45.1448247311,133.01,38.0942667243,-34.5856048273,51.4522809847,0.0542667243,-1.0656048273,1.0669857193,38.04,-33.52,50.7014003751,132.73,32.8142667243,-45.7056048273,56.2652504951,0.0542667243,-1.0656048273,1.0669857193,32.76,-44.64,55.3709960178,131.84
2020-04-09 14:30:00,44.5055500682,27.7708643018,52.4591735632,-0.4844499318,-1.2091356981999999,1.3025747092,44.99,28.98,53.5157967333,133.07,36.9755500682,5.6608643018,37.4063722845,-0.4844499318,-1.2091356981999999,1.3025747092,37.46,6.87,38.0847541675,132.24,40.7055500682,-39.6991356982,56.8591521352,-0.4844499318,-1.2091356981999999,1.3025747092,41.19,-38.49,56.3746059853,133.16,36.3255500682,27.1208643018,45.3330659478,-0.4844499318,-1.2091356981999999,1.3025747092,36.81,28.33,46.4495963384,133.42,40.0355500682,-35.0491356982,53.2098410301,-0.4844499318,-1.2091356981999999,1.3025747092,40.52,-33.84,52.792196393,133.16,33.5555500682,-45.8491356982,56.81653091,-0.4844499318,-1.2091356981999999,1.3025747092,34.04,-44.64,56.1377876301,132.24
2020-04-09 15:00:00,41.5068333893,26.801873080100002,49.4080724033,-0.7931666107,-1.2981269199,1.5212648594,42.3,28.1,50.782871128,132.9,35.8768333893,5.4818730801,36.2932239751,-0.7931666107,-1.2981269199,1.5212648594,36.67,6.78,37.2915178023,131.99,37.8868333893,-40.5081269199,55.4645877189,-0.7931666107,-1.2981269199,1.5212648594,38.68,-39.21,55.0778222155,133.01,35.2568333893,26.8818730801,44.3359831394,-0.7931666107,-1.2981269199,1.5212648594,36.05,28.18,45.7571294991,133.18,37.2068333893,-35.8981269199,51.7012956048,-0.7931666107,-1.2981269199,1.5212648594,38.0,-34.6,51.3922173096,133.01,32.5268333893,-46.0581269199,56.3856891924,-0.7931666107,-1.2981269199,1.5212648594,33.32,-44.76,55.8003584218,131.99
2020-04-09 15:30:00,41.5975667227,26.6146032555,49.3831414928,-0.9324332773,-1.3253967445,1.6205271818,42.53,27.94,50.8865846761,133.01,35.5975667227,5.2846032555,35.9876893972,-0.9324332773,-1.3253967445,1.6205271818,36.53,6.61,37.1232137617,132.11,37.9675667227,-40.7553967445,55.7004352465,-0.9324332773,-1.3253967445,1.6205271818,38.9,-39.43,55.3889420372,133.13,34.9875667227,26.7046032555,44.0143801525,-0.9324332773,-1.3253967445,1.6205271818,35.92,28.03,45.5623451986,133.29,37.3075667227,-36.1653967445,51.9595078543,-0.9324332773,-1.3253967445,1.6205271818,38.24,-34.84,51.7312594086,133.13,32.3075667227,-45.9653967445,56.1835969427,-0.9324332773,-1.3253967445,1.6205271818,33.24,-44.64,55.6563311762,132.11
2020-04-09 16:00:00,42.2209500355,25.892265278,49.5279519375,-2.2390499645,-1.657734722,2.7859341615,44.46,27.55,52.303863146,133.12,36.0209500355,4.472265278,36.2975205513,-2.2390499645,-1.657734722,2.7859341615,38.26,6.13,38.7479612367,132.22,38.4609500355,-41.507734722,56.5874254529,-2.2390499645,-1.657734722,2.7859341615,40.7,-39.85,56.9606223632,133.26,35.3709500355,25.952265278,43.8705388555,-2.2390499645,-1.657734722,2.7859341615,37.61,27.61,46.6564486432,133.4,37.8009500355,-36.857734722000004,52.7958751459,-2.2390499645,-1.657734722,2.7859341615,40.04,-35.2,53.3126776668,133.26,32.5609500355,-47.617734722,57.685909261,-2.2390499645,-1.657734722,2.7859341615,34.8,-45.96,57.6486044931,132.22
2020-04-09 16:30:00,43.4923833957,25.1711442455,50.2511086053,-3.7976166043,-2.0788557545,4.3293802237,47.29,27.25,54.5793605679,133.12,37.2123833957,4.0511442455,37.4322487661,-3.7976166043,-2.0788557545,4.3293802237,41.01,6.13,41.4656122588,132.29,39.5623833957,-42.2488557545,57.8804629604,-3.7976166043,-2.0788557545,4.3293802237,43.36,-40.17,59.1076856255,133.26,36.4923833957,25.5611442455,44.5540810817,-3.7976166043,-2.0788557545,4.3293802237,40.29,27.64,48.8595302884,133.4,38.9223833957,-37.5988557545,54.1167800525,-3.7976166043,-2.0788557545,4.3293802237,42.72,-35.52,55.5577969326,133.26,33.6023833957,-46.9588557545,57.743002205,-3.7976166043,-2.0788557545,4.3293802237,37.4,-44.88,58.4206675758,132.29
2020-04-09 17:00:00,44.5869166979,24.3280054885,50.7921745122,-6.3630833021,-2.8419945115000003,6.9689139694,50.95,27.17,57.7417647808,132.6,39.0669166979,3.6780054885,39.2396700375,-6.3630833021,-2.8419945115000003,6.9689139694,45.43,6.52,45.8954823485,131.67,40.4369166979,-42.5419945115,58.6938287135,-6.3630833021,-2.8419945115000003,6.9689139694,46.8,-39.7,61.3704326203,132.72,38.2269166979,25.0580054885,45.7077761359,-6.3630833021,-2.8419945115000003,6.9689139694,44.59,27.9,52.5992214771,132.82,39.7969166979,-37.8019945115,54.8888455672,-6.3630833021,-2.8419945115000003,6.9689139694,46.16,-34.96,57.904638847,132.72,35.0769166979,-46.2419945115,58.0406076935,-6.3630833021,-2.8419945115000003,6.9689139694,41.44,-43.4,60.0069462646,131.67
2020-04-09 17:30:00,46.0120833864,23.777917202,51.7928678876,-8.6379166136,-3.512082798,9.3246087856,54.65,27.29,61.084913031,132.1,40.7720833864,2.997917202,40.8821512548,-8.6379166136,-3.512082798,9.3246087856,49.41,6.51,49.8370163633,131.19,41.6120833864,-42.582082798,59.5382167954,-8.6379166136,-3.512082798,9.3246087856,50.25,-39.07,63.6516095633,132.22,39.8220833864,24.277917202,46.6392065638,-8.6379166136,-3.512082798,9.3246087856,48.46,27.79,55.8628293233,132.32,40.9620833864,-37.832082798,55.759831099,-8.6379166136,-3.512082798,9.3246087856,49.6,-34.32,60.3160210889,132.22,36.4820833864,-47.552082798,59.9344891247,-8.6379166136,-3.512082798,9.3246087856,45.12,-44.04,63.0502656616,131.19
2020-04-09 18:00:00,47.275350034,23.6648585607,52.8676106093,-10.394649966,-4.1151414393,11.179585725,57.67,27.78,64.0121652501,130.96,42.275350034,2.2248585607,42.3338542553,-10.394649966,-4.1151414393,11.179585725,52.67,6.34,53.0502073511,130.2,42.695350034,-41.6251414393,59.6283935249,-10.394649966,-4.1151414393,11.179585725,53.09,-37.51,65.0042167863,131.11,41.245350034,23.2348585607,47.3395981369,-10.394649966,-4.1151414393,11.179585725,51.64,27.35,58.4355379885,131.29,42.005350034,-36.8351414393,55.8683906724,-10.394649966,-4.1151414393,11.179585725,52.4,-32.72,61.7766816849,131.11,37.725350034,-47.1951414393,60.420058016,-10.394649966,-4.1151414393,11.179585725,48.12,-43.08,64.5865372969,130.2
2020-04-09 18:30:00,48.080533411,22.1956670918,52.9564474898,-12.519466589,-4.4743329082,13.2949877265,60.6,26.67,66.2091300351,129.98,42.240533411,1.6556670918,42.2729688615,-12.519466589,-4.4743329082,13.2949877265,54.76,6.13,55.1020371674,129.15,43.330533411,-41.9043329082,60.278588588,-12.519466589,-4.4743329082,13.2949877265,55.85,-37.43,67.2326364201,130.09,41.150533411,22.3156670918,46.811915126,-12.519466589,-4.4743329082,13.2949877265,53.67,26.79,59.9847730678,130.2,42.640533411,-37.1543329082,56.5566931797,-12.519466589,-4.4743329082,13.2949877265,55.16,-32.68,64.114023427,130.09,37.440533411,-45.4343329082,58.8733568681,-12.519466589,-4.4743329082,13.2949877265,49.96,-40.96,64.6043589861,129.15
2020-04-09 19:00:00,47.4719000855,21.9927606787,52.3188572123,-13.5980999145,-4.7472393213,14.4029372858,61.07,26.74,66.6676270764,129.87,41.9919000855,0.9327606787,42.0022584544,-13.5980999145,-4.7472393213,14.4029372858,55.59,5.68,55.8794282362,129.15,42.7119000855,-42.0572393213,59.9426207989,-13.5980999145,-4.7472393213,14.4029372858,56.31,-37.31,67.5488874816,129.99,40.8919000855,21.6227606787,46.2567970354,-13.5980999145,-4.7472393213,14.4029372858,54.49,26.37,60.535419384,130.2,42.0019000855,-37.2672393213,56.1516405586,-13.5980999145,-4.7472393213,14.4029372858,55.6,-32.52,64.4120361423,129.99,37.1619000855,-44.8272393213,58.2278988384,-13.5980999145,-4.7472393213,14.4029372858,50.76,-40.08,64.6759924547,129.15
2020-04-09 19:30:00,46.0901500875,21.5233771334,50.8680420138,-12.3898499125,-4.8666228666,13.3113635282,58.48,26.39,64.1587289463,130.17,42.4001500875,0.46337713340000003,42.4026820592,-12.3898499125,-4.8666228666,13.3113635282,54.79,5.33,55.0486421268,129.4,41.4801500875,-42.7666228666,59.5784095348,-12.3898499125,-4.8666228666,13.3113635282,53.87,-37.9,65.8664322702,130.28,41.3101500875,21.2233771334,46.443086,-12.3898499125,-4.8666228666,13.3113635282,53.7,26.09,59.7024128491,130.44,40.7701500875,-38.0666228666,55.7787855248,-12.3898499125,-4.8666228666,13.3113635282,53.16,-33.2,62.6755582345,130.28,37.6501500875,-44.6266228666,58.3872355065,-12.3898499125,-4.8666228666,13.3113635282,50.04,-39.76,63.9129032356,129.4
2020-04-09 20:00:00,46.4814834554,21.112544467,51.0516193483,-14.2785165446,-4.867455533,15.0853623781,60.76,25.98,66.0812984134,130.17,41.1514834554,0.052544467000000004,41.1515170012,-14.2785165446,-4.867455533,15.0853623781,55.43,4.92,55.6479226926,129.4,41.7414834554,-43.217455533,60.0841069153,-14.2785165446,-4.867455533,15.0853623781,56.02,-38.35,67.8893430518,130.28,40.0514834554,20.862544467,45.1593521723,-14.2785165446,-4.867455533,15.0853623781,54.33,25.73,60.1147386254,130.44,41.0414834554,-38.427455533,56.2234177453,-14.2785165446,-4.867455533,15.0853623781,55.32,-33.56,64.703755687,130.28,36.3614834554,-45.067455533,57.9071068807,-14.2785165446,-4.867455533,15.0853623781,50.64,-40.2,64.6563964353,129.4
2020-04-09 20:30:00,46.2269667689,21.5991577372,51.0240734518,-13.2130332311,-4.9308422628,14.1031008146,59.44,26.53,65.0918927363,130.03,42.1669667689,-0.8308422628000001,42.1751512784,-13.2130332311,-4.9308422628,14.1031008146,55.38,4.1,55.5315621966,129.4,41.5569667689,-42.6208422628,59.5274531811,-13.2130332311,-4.9308422628,14.1031008146,54.77,-37.69,66.4852540042,130.13,41.0969667689,19.9891577372,45.7004059571,-13.2130332311,-4.9308422628,14.1031008146,54.31,24.92,59.754351306,130.44,40.8669667689,-37.8508422628,55.7027399047,-13.2130332311,-4.9308422628,14.1031008146,54.08,-32.92,63.3117113969,130.13,37.4269667689,-47.3708422628,60.3719681492,-13.2130332311,-4.9308422628,14.1031008146,50.64,-42.44,66.0724087649,129.4
2020-04-09 21:00:00,47.1155167718,21.7716717847,51.9025780956,-14.1644832282,-4.8183282153,14.9615798602,61.28,26.59,66.800198353,130.99,41.2655167718,-1.0883282153,41.2798659488,-14.1644832282,-4.8183282153,14.9615798602,55.43,3.73,55.5553579774,130.39,42.3355167718,-43.3483282153,60.5918603395,-14.1644832282,-4.8183282153,14.9615798602,56.5,-38.53,68.3872129861,131.12,40.1955167718,20.0516717847,44.9193623053,-14.1644832282,-4.8183282153,14.9615798602,54.36,24.87,59.7789804195,131.43,41.6755167718,-38.5383282153,56.7631168967,-14.1644832282,-4.8183282153,14.9615798602,55.84,-33.72,65.2314648004,131.12,36.5555167718,-50.0983282153,62.0173225512,-14.1644832282,-4.8183282153,14.9615798602,50.72,-45.28,67.9911523656,130.39
2020-04-09 21:30:00,44.0727500644,20.5925365477,48.6462728244,-13.1672499356,-4.5974634522999995,13.9467968029,57.24,25.19,62.5376182789,131.47,39.2427500644,-1.3574634523,39.2662213568,-13.1672499356,-4.5974634522999995,13.9467968029,52.41,3.24,52.5100533231,130.74,39.5427500644,-44.9974634523,59.903262013,-13.1672499356,-4.5974634522999995,13.9467968029,52.71,-40.4,66.4116262412,131.59,38.2427500644,19.8825365477,43.1024731548,-13.1672499356,-4.5974634522999995,13.9467968029,51.41,24.48,56.9408333272,131.84,38.9127500644,-40.1974634523,55.946744191,-13.1672499356,-4.5974634522999995,13.9467968029,52.08,-35.6,63.0847556863,131.59,34.8327500644,-49.5974634523,60.607168371,-13.1672499356,-4.5974634522999995,13.9467968029,48.0,-45.0,65.7951365984,130.74
2020-04-09 22:00:00,42.0912167097,19.8995582737,46.5581673135,-12.4487832903,-4.2604417263,13.1576429923,54.54,24.16,59.6516319978,131.32,37.0412167097,-2.3004417263,37.1125823336,-12.4487832903,-4.2604417263,13.1576429923,49.49,1.96,49.5287966743,130.62,37.7712167097,-45.4404417263,59.0889038316,-12.4487832903,-4.2604417263,13.1576429923,50.22,-41.18,64.9449058818,131.43,36.1512167097,18.8995582737,40.7934280557,-12.4487832903,-4.2604417263,13.1576429923,48.6,23.16,53.8362851616,131.73,37.1112167097,-40.7004417263,55.0796547047,-12.4487832903,-4.2604417263,13.1576429923,49.56,-36.44,61.5147722096,131.43,32.8712167097,-50.2204417263,60.0217431866,-12.4487832903,-4.2604417263,13.1576429923,45.32,-45.96,64.5462934645,130.62
2020-04-09 22:30:00,40.2866167614,19.701207684,44.8458367554,-11.5633832386,-3.978792316,12.2287620067,51.85,23.68,57.0014464729,131.54,35.2766167614,-2.578792316,35.3707486483,-11.5633832386,-3.978792316,12.2287620067,46.84,1.4,46.860917618,130.84,36.1266167614,-45.918792316,58.4266028996,-11.5633832386,-3.978792316,12.2287620067,47.69,-41.94,63.5082648165,131.65,34.4566167614,18.681207684,39.1949736468,-11.5633832386,-3.978792316,12.2287620067,46.02,22.66,51.2963546463,131.93,35.4766167614,-41.218792316,54.3836296769,-11.5633832386,-3.978792316,12.2287620067,47.04,-37.24,59.9964932309,131.65,31.3566167614,-50.098792316,59.1026768112,-11.5633832386,-3.978792316,12.2287620067,42.92,-46.12,63.0014349043,130.84
2020-04-09 23:00:00,38.025433486,19.787324673,42.8657416769,-10.004566514,-3.682675327,10.6608371481,48.03,23.47,53.4576636227,132.19,33.775433486,-2.282675327,33.8524816492,-10.004566514,-3.682675327,10.6608371481,43.78,1.4,43.8023789308,131.43,34.115433486,-46.592675327,57.7472094223,-10.004566514,-3.682675327,10.6608371481,44.12,-42.91,61.5454506848,132.32,33.045433486,19.197324673,38.2169850835,-10.004566514,-3.682675327,10.6608371481,43.05,22.88,48.7524040433,132.55,33.515433486,-41.962675327,53.7042866292,-10.004566514,-3.682675327,10.6608371481,43.52,-38.28,57.9598895789,132.32,30.115433486,-51.082675327,59.2990645172,-10.004566514,-3.682675327,10.6608371481,40.12,-47.4,62.0997133649,131.43
2020-04-09 23:30:00,36.5632000859,19.2910157334,41.3401849119,-9.5967999141,-3.3489842666,10.1643624596,46.16,22.64,51.4131811893,133.84,31.8032000859,-1.7989842666,31.8540402476,-9.5967999141,-3.3489842666,10.1643624596,41.4,1.55,41.4290055396,132.93,32.7632000859,-48.6089842666,58.6196266732,-9.5967999141,-3.3489842666,10.1643624596,42.36,-45.26,61.9906218714,133.97,31.1432000859,20.0810157334,37.0559860815,-9.5967999141,-3.3489842666,10.1643624596,40.74,23.43,46.9969413898,134.08,32.1632000859,-43.9089842666,54.4285801679,-9.5967999141,-3.3489842666,10.1643624596,41.76,-40.56,58.2152145062,133.97,28.3632000859,-51.6689842666,58.9419634408,-9.5967999141,-3.3489842666,10.1643624596,37.96,-48.32,61.4474084075,132.93
