Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-10 00:00:00,34.9942501008,19.6579653888,40.1376773536,-8.7457498992,-3.0520346112,9.2629939311,43.74,22.71,49.2841932063,134.54,30.2442501008,-2.1720346112,30.3221436991,-8.7457498992,-3.0520346112,9.2629939311,38.99,0.88,38.9999294871,133.67,31.3342501008,-48.9220346112,58.096477517,-8.7457498992,-3.0520346112,9.2629939311,40.08,-45.87,60.9135723792,134.66,29.6542501008,19.9379653888,35.733695763,-8.7457498992,-3.0520346112,9.2629939311,38.4,22.99,44.7560063008,134.82,30.8142501008,-44.2920346112,53.956485609,-8.7457498992,-3.0520346112,9.2629939311,39.56,-41.24,57.1465764504,134.66,27.0942501008,-51.9720346112,58.610500511,-8.7457498992,-3.0520346112,9.2629939311,35.84,-48.92,60.6438125451,133.67
2020-04-10 00:30:00,34.1416500701,20.2415763335,39.6909773371,-8.2883499299,-2.8784236665,8.7739425211,42.43,23.12,48.3201748755,135.21,29.4916500701,-2.6084236665000002,29.6067779045,-8.2883499299,-2.8784236665,8.7739425211,37.78,0.27,37.780964783900004,134.41,30.5516500701,-49.0684236665,57.8023660686,-8.2883499299,-2.8784236665,8.7739425211,38.84,-46.19,60.3494962696,135.33,28.9416500701,19.7415763335,35.0335402852,-8.2883499299,-2.8784236665,8.7739425211,37.23,22.62,43.5630267543,135.59,29.9916500701,-44.4384236665,53.6122427426,-8.2883499299,-2.8784236665,8.7739425211,38.28,-41.56,56.5030264676,135.33,26.4316500701,-52.4384236665,58.7232526522,-8.2883499299,-2.8784236665,8.7739425211,34.72,-49.56,60.5117509249,134.41
2020-04-10 01:00:00,33.0194500068,19.0179494663,38.1046779366,-7.9905499932,-2.7720505337,8.4577274345,41.01,21.79,46.4394681279,134.82,28.4994500068,-2.4120505337,28.601339802,-7.9905499932,-2.7720505337,8.4577274345,36.49,0.36,36.4917757858,133.91,29.5294500068,-49.7620505337,57.8640656282,-7.9905499932,-2.7720505337,8.4577274345,37.52,-46.99,60.1316098238,134.97,27.9694500068,19.7479494663,34.2384526783,-7.9905499932,-2.7720505337,8.4577274345,35.96,22.52,42.4296123008,135.05,29.0094500068,-45.1320505337,53.6511898757,-7.9905499932,-2.7720505337,8.4577274345,37.0,-42.36,56.2438405517,134.97,25.4894500068,-50.9320505337,56.9542433294,-7.9905499932,-2.7720505337,8.4577274345,33.48,-48.16,58.6540365192,133.91
2020-04-10 01:30:00,33.5407500652,18.9015523239,38.5000077297,-8.1592499348,-2.8484476761,8.6421648712,41.7,21.75,47.0313990861,134.66,29.0007500652,-2.3984476761,29.0997604045,-8.1592499348,-2.8484476761,8.6421648712,37.16,0.45,37.1627246041,133.75,30.0207500652,-49.6784476761,58.044755129,-8.1592499348,-2.8484476761,8.6421648712,38.18,-46.83,60.4215301031,134.77,28.4507500652,19.6815523239,34.5949227655,-8.1592499348,-2.8484476761,8.6421648712,36.61,22.53,42.9871259798,134.87,29.4807500652,-45.0884476761,53.8709823397,-8.1592499348,-2.8484476761,8.6421648712,37.64,-42.24,56.5772675197,134.77,25.9207500652,-50.8884476761,57.1097136293,-8.1592499348,-2.8484476761,8.6421648712,34.08,-48.04,58.9006621355,133.75
2020-04-10 02:00:00,33.01025005,18.2658757196,37.7268978868,-8.789749950000001,-3.0441242804,9.3019566124,41.8,21.31,46.9186114458,133.84,28.80025005,-2.5141242804,28.9097773052,-8.789749950000001,-3.0441242804,9.3019566124,37.59,0.53,37.5937361804,132.9,29.48025005,-49.5141242804,57.6258071203,-8.789749950000001,-3.0441242804,9.3019566124,38.27,-46.47,60.2001146178,133.97,28.24025005,19.3258757196,34.2198947283,-8.789749950000001,-3.0441242804,9.3019566124,37.03,22.37,43.2624294279,134.01,28.89025005,-44.8841242804,53.3781899315,-8.789749950000001,-3.0441242804,9.3019566124,37.68,-41.84,56.3060209924,133.97,25.65025005,-51.8041242804,57.8065966831,-8.789749950000001,-3.0441242804,9.3019566124,34.44,-48.76,59.696324845,132.9
2020-04-10 02:30:00,32.3343000219,18.4459477902,37.2257968052,-8.6356999781,-3.0040522098,9.1432840813,40.97,21.45,46.2454689672,133.74,28.2443000219,-2.4840522098,28.3533243044,-8.6356999781,-3.0040522098,9.1432840813,36.88,0.52,36.8836657614,132.81,28.8743000219,-49.3140522098,57.1454368004,-8.6356999781,-3.0040522098,9.1432840813,37.51,-46.31,59.5954377448,133.89,27.6843000219,19.3259477902,33.7625935865,-8.6356999781,-3.0040522098,9.1432840813,36.32,22.33,42.635329247,134.01,28.3243000219,-44.7640522098,52.9725055286,-8.6356999781,-3.0040522098,9.1432840813,36.96,-41.76,55.7668288501,133.89,25.1643000219,-52.8440522098,58.5297860029,-8.6356999781,-3.0040522098,9.1432840813,33.8,-49.84,60.2201428095,132.81
2020-04-10 03:00:00,31.4614000066,18.3514882565,36.4224767363,-8.3085999934,-2.8985117435000003,8.7996706858,39.77,21.25,45.0911898268,133.9,27.5514000066,-2.6685117435,27.6803287055,-8.3085999934,-2.8985117435000003,8.7996706858,35.86,0.23,35.860737583,132.98,28.0614000066,-49.5985117435,56.9864416988,-8.3085999934,-2.8985117435000003,8.7996706858,36.37,-46.7,59.1917806794,134.06,26.8814000066,19.2214882565,33.0465622586,-8.3085999934,-2.8985117435000003,8.7996706858,35.19,22.12,41.5647747498,134.11,27.5314000066,-45.0185117435,52.7697298261,-8.3085999934,-2.8985117435000003,8.7996706858,35.84,-42.12,55.3046110193,134.06,24.4114000066,-52.3385117435,57.7515044116,-8.3085999934,-2.8985117435000003,8.7996706858,32.72,-49.44,59.2866932794,132.98
2020-04-10 03:30:00,30.8732666974,18.3708077345,35.9255504256,-8.0167333026,-2.8291922655,8.5013141173,38.89,21.2,44.2930254103,134.03,26.9032666974,-2.6691922655,27.0353536382,-8.0167333026,-2.8291922655,8.5013141173,34.92,0.16,34.9203665502,133.1,27.5232666974,-49.729192265500004,56.8376879639,-8.0167333026,-2.8291922655,8.5013141173,35.54,-46.9,58.8447244874,134.19,26.3932666974,19.2608077345,32.6738923537,-8.0167333026,-2.8291922655,8.5013141173,34.41,22.09,40.890294692,134.27,26.9832666974,-45.1891922655,52.6323073717,-8.0167333026,-2.8291922655,8.5013141173,35.0,-42.36,54.9487907055,134.19,23.9432666974,-50.8291922655,56.1861798533,-8.0167333026,-2.8291922655,8.5013141173,31.96,-48.0,57.6666420038,133.1
2020-04-10 04:00:00,30.4806667097,18.3624330514,35.5844065657,-7.8593332903,-2.7775669486,8.3357062042,38.34,21.14,43.781904938,134.03,26.5006667097,-2.7075669486000002,26.6386233661,-7.8593332903,-2.7775669486,8.3357062042,34.36,0.07,34.3600713038,133.1,27.1706667097,-49.7975669486,56.7277956865,-7.8593332903,-2.7775669486,8.3357062042,35.03,-47.02,58.6343013943,134.19,26.0306667097,19.2524330514,32.3767167537,-7.8593332903,-2.7775669486,8.3357062042,33.89,22.03,40.4209475396,134.27,26.6206667097,-45.2975669486,52.5407410258,-7.8593332903,-2.7775669486,8.3357062042,34.48,-42.52,54.743226065,134.19,23.6206667097,-50.7375669486,55.9663880886,-7.8593332903,-2.7775669486,8.3357062042,31.48,-47.96,57.3685628197,133.1
2020-04-10 04:30:00,30.2816667138,18.3874130434,35.427056008,-7.7983332862,-2.7525869566,8.2698692249,38.08,21.14,43.5544027625,134.16,26.3216667138,-2.7025869566000003,26.4600475217,-7.7983332862,-2.7525869566,8.2698692249,34.12,0.05,34.1200366354,133.23,26.9916667138,-49.8425869566,56.6818625886,-7.7983332862,-2.7525869566,8.2698692249,34.79,-47.09,58.5475208698,134.28,25.8416667138,19.2774130434,32.2398882162,-7.7983332862,-2.7525869566,8.2698692249,33.64,22.03,40.2115717176,134.41,26.4816667138,-45.3125869566,52.4834184161,-7.7983332862,-2.7525869566,8.2698692249,34.28,-42.56,54.6486230385,134.28,23.4816667138,-50.6725869566,55.8489009787,-7.7983332862,-2.7525869566,8.2698692249,31.28,-47.92,57.2255607225,133.23
2020-04-10 05:00:00,30.0566000627,18.3236180255,35.2016219068,-7.6233999373,-2.6963819745,8.0862044469,37.68,21.02,43.1465270908,134.16,26.0866000627,-2.7063819745,26.2266125571,-7.6233999373,-2.6963819745,8.0862044469,33.71,-0.01,33.7100014832,133.23,26.7866000627,-49.8863819745,56.6230787703,-7.6233999373,-2.6963819745,8.0862044469,34.41,-47.19,58.4032892909,134.28,25.6066000627,19.2336180255,32.0254590774,-7.6233999373,-2.6963819745,8.0862044469,33.23,21.93,39.8140402371,134.41,26.2166000627,-45.3363819745,52.3707709451,-7.6233999373,-2.6963819745,8.0862044469,33.84,-42.64,54.4363408028,134.28,23.2566000627,-50.6963819745,55.7762726594,-7.6233999373,-2.6963819745,8.0862044469,30.88,-48.0,57.0751644763,133.23
2020-04-10 05:30:00,30.4216667136,18.2690623698,35.4857217132,-7.6983332864000005,-2.7309376302,8.168375342,38.12,21.0,43.5216543803,134.16,26.361666713600002,-2.7309376302,26.5027449948,-7.6983332864000005,-2.7309376302,8.168375342,34.06,0.0,34.06,133.23,27.1216667136,-49.8609376302,56.7600027016,-7.6983332864000005,-2.7309376302,8.168375342,34.82,-47.13,58.5975195721,134.28,25.8716667136,19.1490623698,32.1874156804,-7.6983332864000005,-2.7309376302,8.168375342,33.57,21.88,40.0709283646,134.41,26.6216667136,-45.3309376302,52.5700204017,-7.6983332864000005,-2.7309376302,8.168375342,34.32,-42.6,54.7048663283,134.28,23.4616667136,-50.7309376302,55.8934507596,-7.6983332864000005,-2.7309376302,8.168375342,31.16,-48.0,57.2271404143,133.23
2020-04-10 06:00:00,30.8660167335,18.386716473,35.9274592986,-7.9239832665000005,-2.793283527,8.4019011937,38.79,21.18,44.1956615518,133.81,26.7060167335,-2.633283527,26.8355270473,-7.9239832665000005,-2.793283527,8.4019011937,34.63,0.16,34.6303696197,132.89,27.5260167335,-49.513283527,56.6502148525,-7.9239832665000005,-2.793283527,8.4019011937,35.45,-46.72,58.646917225,133.94,26.2160167335,19.246716473,32.5225403123,-7.9239832665000005,-2.793283527,8.4019011937,34.14,22.04,40.6362055315,134.07,26.9960167335,-44.993283527,52.4707583518,-7.9239832665000005,-2.793283527,8.4019011937,34.92,-42.2,54.7745050183,133.94,23.8360167335,-52.513283527,57.6697549891,-7.9239832665000005,-2.793283527,8.4019011937,31.76,-49.72,58.9981016644,132.89
2020-04-10 06:30:00,32.090316717,18.5888621645,37.0854988313,-8.199683283,-2.8711378355,8.6878212696,40.29,21.46,45.648830215,134.16,27.750316717,-2.5611378355000003,27.8682526346,-8.199683283,-2.8711378355,8.6878212696,35.95,0.31,35.9513365537,133.25,28.650316717,-49.5211378355,57.2117447777,-8.199683283,-2.8711378355,8.6878212696,36.85,-46.65,59.4486753427,134.31,27.220316717,19.3488621645,33.3964685144,-8.199683283,-2.8711378355,8.6878212696,35.42,22.22,41.8127349022,134.41,28.120316717,-44.9511378355,53.0222312334,-8.199683283,-2.8711378355,8.6878212696,36.32,-42.08,55.5865883105,134.31,24.720316717,-52.2311378355,57.7856886969,-8.199683283,-2.8711378355,8.6878212696,32.92,-49.36,59.3307340255,133.25
2020-04-10 07:00:00,32.5489499895,18.7860038544,37.581219861,-8.4310500105,-2.9439961456,8.9302697375,40.98,21.73,46.384839118,134.25,28.2889499895,-2.4139961456,28.3917605812,-8.4310500105,-2.9439961456,8.9302697375,36.72,0.53,36.7238246919,133.33,29.0789499895,-49.4739961456,57.3869464871,-8.4310500105,-2.9439961456,8.9302697375,37.51,-46.53,59.7665541921,134.38,27.7389499895,19.5560038544,33.9394554063,-8.4310500105,-2.9439961456,8.9302697375,36.17,22.5,42.5971700938,134.51,28.5289499895,-44.9039961456,53.2002806135,-8.4310500105,-2.9439961456,8.9302697375,36.96,-41.96,55.9167524093,134.38,25.2489499895,-52.5439961456,58.2956345409,-8.4310500105,-2.9439961456,8.9302697375,33.68,-49.6,59.9541691628,133.33
2020-04-10 07:30:00,33.9312500135,19.1272928699,38.9510341328,-8.4187499865,-2.9927071301,8.9348557516,42.35,22.12,47.7788331796,133.56,29.5312500135,-2.0027071301,29.5990804454,-8.4187499865,-2.9927071301,8.9348557516,37.95,0.99,37.9629108473,132.65,30.3712500135,-48.5327071301,57.2523928649,-8.4187499865,-2.9927071301,8.9348557516,38.79,-45.54,59.8210305829,133.7,28.9412500135,19.7772928699,35.0533488501,-8.4187499865,-2.9927071301,8.9348557516,37.36,22.77,43.7520570945,133.81,29.8212500135,-43.9127071301,53.0813790313,-8.4187499865,-2.9927071301,8.9348557516,38.24,-40.92,56.0066424632,133.7,26.3412500135,-51.3927071301,57.7500805059,-8.4187499865,-2.9927071301,8.9348557516,34.76,-48.4,59.5887371908,132.65
2020-04-10 08:00:00,34.9940833434,19.5336980154,40.0768165801,-7.9759166566,-2.9263019846000002,8.4957924774,42.97,22.46,48.4857968894,133.4,30.5340833434,-1.5363019846000001,30.5727079175,-7.9759166566,-2.9263019846000002,8.4957924774,38.51,1.3900000000000001,38.5350775268,132.49,31.3940833434,-47.9063019846,57.2765417847,-7.9759166566,-2.9263019846000002,8.4957924774,39.37,-44.98,59.7762268799,133.54,29.9240833434,20.1536980154,36.0780030993,-7.9759166566,-2.9263019846000002,8.4957924774,37.9,23.08,44.3745016873,133.64,30.8240833434,-43.3263019846,53.1722912579,-7.9759166566,-2.9263019846000002,8.4957924774,38.8,-40.4,56.0142838926,133.54,27.3040833434,-52.1263019846,58.8444077701,-7.9759166566,-2.9263019846000002,8.4957924774,35.28,-49.2,60.5418731127,132.49
2020-04-10 08:30:00,36.187516663,20.155043137,41.4217590898,-7.232483337,-2.784956863,7.7501483824,43.42,22.94,49.1074332459,132.89,31.637516663,-0.564956863,31.6425605294,-7.232483337,-2.784956863,7.7501483824,38.87,2.22,38.9333443208,131.96,32.557516663,-46.844956863,57.0477157716,-7.232483337,-2.784956863,7.7501483824,39.79,-44.06,59.3677328184,133.01,31.017516663,20.955043137,37.4326084158,-7.232483337,-2.784956863,7.7501483824,38.25,23.74,45.0183307109,133.12,31.967516663,-42.224956863,52.9610149419,-7.232483337,-2.784956863,7.7501483824,39.2,-39.44,55.6071362327,133.01,28.327516663,-49.424956863,56.967311339,-7.232483337,-2.784956863,7.7501483824,35.56,-46.64,58.6498354644,131.96
2020-04-10 09:00:00,37.5471666571,20.8649231312,42.9550316174,-5.9728333429,-2.5050768688,6.4768934112,43.52,23.37,49.3978471191,132.89,32.7471666571,0.5449231312,32.7517001893,-5.9728333429,-2.5050768688,6.4768934112,38.72,3.05,38.8399394953,131.96,33.9171666571,-46.0850768688,57.2206999612,-5.9728333429,-2.5050768688,6.4768934112,39.89,-43.58,59.0798485103,133.01,32.1171666571,22.0149231312,38.938017856,-5.9728333429,-2.5050768688,6.4768934112,38.09,24.52,45.2998730683,133.12,33.3071666571,-41.4650768688,53.1857119014,-5.9728333429,-2.5050768688,6.4768934112,39.28,-38.96,55.3244972865,133.01,29.3871666571,-49.3450768688,57.4329363285,-5.9728333429,-2.5050768688,6.4768934112,35.36,-46.84,58.6882884399,131.96
2020-04-10 09:30:00,38.6375499983,21.8695669477,44.3975025013,-4.6524500017,-2.1904330523,5.1423037615,43.29,24.06,49.5268381789,132.75,33.5675499983,1.5195669477,33.6019269774,-4.6524500017,-2.1904330523,5.1423037615,38.22,3.71,38.3996419254,131.76,35.0075499983,-44.9904330523,57.0058560423,-4.6524500017,-2.1904330523,5.1423037615,39.66,-42.8,58.3502836326,132.84,32.9475499983,22.9095669477,40.1296562235,-4.6524500017,-2.1904330523,5.1423037615,37.6,25.1,45.2080745,132.91,34.3475499983,-40.3904330523,53.0201968408,-4.6524500017,-2.1904330523,5.1423037615,39.0,-38.2,54.5915744415,132.84,30.2275499983,-49.1904330523,57.7356344277,-4.6524500017,-2.1904330523,5.1423037615,34.88,-47.0,58.5287484917,131.76
2020-04-10 10:00:00,39.5382833465,23.1049553536,45.794266146300004,-3.4017166535,-1.8950446464000001,3.893953056,42.94,25.0,49.6874591824,131.37,34.1182833465,1.7949553536,34.165466823,-3.4017166535,-1.8950446464000001,3.893953056,37.52,3.69,37.7010145752,130.55,35.9382833465,-42.4950446464,55.6541914809,-3.4017166535,-1.8950446464000001,3.893953056,39.34,-40.6,56.5331371852,131.47,33.5182833465,22.8049553536,40.5406130587,-3.4017166535,-1.8950446464000001,3.893953056,36.92,24.7,44.4204502454,131.67,35.2782833465,-37.9350446464,51.8037150039,-3.4017166535,-1.8950446464000001,3.893953056,38.68,-36.04,52.8679865325,131.47,30.8382833465,-45.2950446464,54.7963574454,-3.4017166535,-1.8950446464000001,3.893953056,34.24,-43.4,55.2805354533,130.55
2020-04-10 10:30:00,40.1823666798,23.822537512,46.7133373407,-2.2076333202,-1.607462488,2.7308571048,42.39,25.43,49.4327523005,130.8,34.6123666798,2.592537512,34.7093240777,-2.2076333202,-1.607462488,2.7308571048,36.82,4.2,37.0587695424,129.98,36.6323666798,-41.207462488,55.1360612781,-2.2076333202,-1.607462488,2.7308571048,38.84,-39.6,55.4680592774,130.91,34.0123666798,23.402537512,41.2858310945,-2.2076333202,-1.607462488,2.7308571048,36.22,25.01,44.015775581,131.12,35.9123666798,-36.687462488,51.3387571368,-2.2076333202,-1.607462488,2.7308571048,38.12,-35.08,51.8048337513,130.91,31.3123666798,-45.007462488,54.828240777,-2.2076333202,-1.607462488,2.7308571048,33.52,-43.4,54.8374908252,129.98
2020-04-10 11:00:00,40.3573666874,23.8532662209,46.8795835663,-0.8126333126,-1.2167337791,1.4631520734,41.17,25.07,48.2024252502,130.21,34.2973666874,4.1932662209,34.5527544964,-0.8126333126,-1.2167337791,1.4631520734,35.11,5.41,35.5243606558,129.24,36.8773666874,-40.6467337791,54.88257593,-0.8126333126,-1.2167337791,1.4631520734,37.69,-39.43,54.5459531038,130.31,33.7273666874,24.7332662209,41.8242719198,-0.8126333126,-1.2167337791,1.4631520734,34.54,25.95,43.2020149993,130.39,36.1473666874,-36.1367337791,51.1125781648,-0.8126333126,-1.2167337791,1.4631520734,36.96,-34.92,50.8473008133,130.31,31.0673666874,-41.7367337791,52.0301472172,-0.8126333126,-1.2167337791,1.4631520734,31.88,-40.52,51.557781178,129.24
2020-04-10 11:30:00,40.554300018,24.6441069743,47.455065678,0.184300018,-0.9658930257,0.9833187854000001,40.37,25.61,47.8080432563,130.1,34.394300018,4.3741069743,34.6713236775,0.184300018,-0.9658930257,0.9833187854000001,34.21,5.34,34.6242646131,129.24,37.124300018,-39.7058930257,54.35781078,0.184300018,-0.9658930257,0.9833187854000001,36.94,-38.74,53.5289753311,130.22,33.844300018,24.8741069743,42.0018790231,0.184300018,-0.9658930257,0.9833187854000001,33.66,25.84,42.4346697878,130.31,36.384300018,-35.2458930257,50.6565915057,0.184300018,-0.9658930257,0.9833187854000001,36.2,-34.28,49.8553748356,130.22,31.224300018,-40.6858930257,51.2864387817,0.184300018,-0.9658930257,0.9833187854000001,31.04,-39.72,50.4099196587,129.24
2020-04-10 12:00:00,40.1940833503,11.7263808425,41.8697067584,0.6940833503,-0.8136191575,1.069452117,39.5,12.54,41.4427508739,131.1,33.8840833503,-9.2436191575,35.1222949082,0.6940833503,-0.8136191575,1.069452117,33.19,-8.43,34.2438461625,130.26,37.6340833503,-32.0836191575,49.4538456327,0.6940833503,-0.8136191575,1.069452117,36.94,-31.27,48.3981043017,131.21,33.5140833503,11.9663808425,35.5863464446,0.6940833503,-0.8136191575,1.069452117,32.82,12.78,35.2204599629,131.38,36.7340833503,-28.9736191575,46.7852913497,0.6940833503,-0.8136191575,1.069452117,36.04,-28.16,45.7369347464,131.21,31.4140833503,-24.2536191575,39.6873112591,0.6940833503,-0.8136191575,1.069452117,30.72,-23.44,38.641325029,130.26
2020-04-10 12:30:00,40.8610333617,11.0858044037,42.3381519042,1.0110333617,-0.7441955963,1.2553945770000001,39.85,11.83,41.5688753757,131.03,34.2810333617,-9.9441955963,35.6942050536,1.0110333617,-0.7441955963,1.2553945770000001,33.27,-9.2,34.5185877463,130.19,38.3310333617,-30.9241955963,49.2501166685,1.0110333617,-0.7441955963,1.2553945770000001,37.32,-30.18,47.9959873323,131.13,33.9010333617,11.2458044037,35.7176172173,1.0110333617,-0.7441955963,1.2553945770000001,32.89,11.99,35.0073163782,131.38,37.4110333617,-28.2241955963,46.8635320292,1.0110333617,-0.7441955963,1.2553945770000001,36.4,-27.48,45.608227328,131.13,31.8510333617,-21.8241955963,38.6106700231,1.0110333617,-0.7441955963,1.2553945770000001,30.84,-21.08,37.3560169183,130.19
2020-04-10 13:00:00,40.9755834467,11.3543952985,42.5196511203,1.3255834467,-0.6756047015000001,1.4878216246,39.65,12.03,41.4348090378,131.15,34.2855834467,-9.7556047015,35.6465013062,1.3255834467,-0.6756047015000001,1.4878216246,32.96,-9.08,34.1878340934,130.32,38.4655834467,-30.7756047015,49.261942254,1.3255834467,-0.6756047015000001,1.4878216246,37.14,-30.1,47.8057486083,131.27,33.9255834467,11.4543952985,35.8070996292,1.3255834467,-0.6756047015000001,1.4878216246,32.6,12.13,34.783572272,131.45,37.5255834467,-28.0756047015,46.8658616945,1.3255834467,-0.6756047015000001,1.4878216246,36.2,-27.4,45.4004405265,131.27,31.8455834467,-21.8356047015,38.6126251081,1.3255834467,-0.6756047015000001,1.4878216246,30.52,-21.16,37.1377974576,130.32
2020-04-10 13:30:00,40.7181501427,11.7116411136,42.3689779038,1.6081501427,-0.6183588864,1.72293778,39.11,12.33,41.0075724714,131.78,34.0581501427,-9.9683588864,35.486980289,1.6081501427,-0.6183588864,1.72293778,32.45,-9.35,33.7701791526,130.96,38.1981501427,-30.8883588864,49.1242240551,1.6081501427,-0.6183588864,1.72293778,36.59,-30.27,47.4879037229,131.87,33.6981501427,11.4916411136,35.603695574,1.6081501427,-0.6183588864,1.72293778,32.09,12.11,34.2989824922,132.11,37.2881501427,-28.1783588864,46.7378438804,1.6081501427,-0.6183588864,1.72293778,35.68,-27.56,45.0845428057,131.87,31.6881501427,-24.4183588864,40.0049385722,1.6081501427,-0.6183588864,1.72293778,30.08,-23.8,38.3568299003,130.96
2020-04-10 14:00:00,39.3337668518,11.1814409921,40.8921733026,2.0637668518,-0.4985590079,2.1231332278,37.27,11.68,39.0573334983,131.78,33.1637668518,-10.1285590079,34.6759735174,2.0637668518,-0.4985590079,2.1231332278,31.1,-9.63,32.5568257052,130.96,36.9337668518,-31.4285590079,48.4959529773,2.0637668518,-0.4985590079,2.1231332278,34.87,-30.93,46.6109622299,131.87,32.8437668518,11.3214409921,34.7402942871,2.0637668518,-0.4985590079,2.1231332278,30.78,11.82,32.9715149788,132.11,36.0237668518,-28.7785590079,46.1076700427,2.0637668518,-0.4985590079,2.1231332278,33.96,-28.28,44.1932121485,131.87,30.8637668518,-24.1785590079,39.20682109,2.0637668518,-0.4985590079,2.1231332278,28.8,-23.68,37.2851498589,130.96
2020-04-10 14:30:00,42.2903502745,11.6647636965,43.8695844342,2.5703502745,-0.3552363035,2.5947819494,39.72,12.02,41.4989011903,132.03,33.7703502745,-10.4852363035,35.3606665379,2.5703502745,-0.3552363035,2.5947819494,31.2,-10.13,32.8033062358,131.25,39.7503502745,-31.0552363035,50.4432160831,2.5703502745,-0.3552363035,2.5947819494,37.18,-30.7,48.2166195414,132.11,33.4603502745,11.0747636965,35.2455022864,2.5703502745,-0.3552363035,2.5947819494,30.89,11.43,32.9368638458,132.43,38.8903502745,-28.3552363035,48.1298116587,2.5703502745,-0.3552363035,2.5947819494,36.32,-28.0,45.8600305277,132.11,31.4903502745,-23.3552363035,39.205984533,2.5703502745,-0.3552363035,2.5947819494,28.92,-23.0,36.9508646719,131.25
2020-04-10 15:00:00,38.6769502842,10.8387748842,40.1669705638,2.2369502842,-0.4212251158,2.2762638626,36.44,11.26,38.1400209753,132.13,32.1569502842,-10.9912251158,33.9834736472,2.2369502842,-0.4212251158,2.2762638626,29.92,-10.57,31.7321808264,131.25,36.3169502842,-31.9312251158,48.3582879695,2.2369502842,-0.4212251158,2.2762638626,34.08,-31.51,46.4147228797,132.23,31.8869502842,10.5687748842,33.592805792,2.2369502842,-0.4212251158,2.2762638626,29.65,10.99,31.621236535,132.43,35.3969502842,-29.2612251158,45.9256288438,2.2369502842,-0.4212251158,2.2762638626,33.16,-28.84,43.9469134297,132.23,29.9569502842,-25.1012251158,39.0831213268,2.2369502842,-0.4212251158,2.2762638626,27.72,-24.68,37.1146978972,131.25
2020-04-10 15:30:00,39.1243168792,10.5660526281,40.5259625352,1.3843168792,-0.6639473719,1.5353043134000002,37.74,11.23,39.3753793633,132.41,32.3343168792,-11.6639473719,34.3737649428,1.3843168792,-0.6639473719,1.5353043134000002,30.95,-11.0,32.8466512753,131.64,36.6843168792,-32.3439473719,48.9067483737,1.3843168792,-0.6639473719,1.5353043134000002,35.3,-31.68,47.4311332355,132.53,32.0243168792,9.9960526281,33.5481436107,1.3843168792,-0.6639473719,1.5353043134000002,30.64,10.66,32.4414118065,132.82,35.8243168792,-29.6639473719,46.5116270791,1.3843168792,-0.6639473719,1.5353043134000002,34.44,-29.0,45.0234783197,132.53,30.0643168792,-25.1439473719,39.1928722965,1.3843168792,-0.6639473719,1.5353043134000002,28.68,-24.48,37.7069330495,131.64
2020-04-10 16:00:00,38.669166912,10.547213467,40.0817686934,0.599166912,-0.942786533,1.1170709178,38.07,11.49,39.7661288033,131.89,32.659166912,-12.642786533,35.0208685602,0.599166912,-0.942786533,1.1170709178,32.06,-11.7,34.1281936235,131.24,36.229166912,-32.112786533,48.4126387843,0.599166912,-0.942786533,1.1170709178,35.63,-31.17,47.3398964933,132.02,32.339166912,8.977213467,33.5620630801,0.599166912,-0.942786533,1.1170709178,31.74,9.92,33.2540824561,132.43,35.319166912,-29.422786533,45.9689451557,0.599166912,-0.942786533,1.1170709178,34.72,-28.48,44.9064449717,132.02,30.399166912,-25.582786533,39.7314524746,0.599166912,-0.942786533,1.1170709178,29.8,-24.64,38.6674229811,131.24
2020-04-10 16:30:00,40.157533661,9.4043549891,41.2440226275,-1.7924663390000002,-1.5356450109000002,2.3603264977,41.95,10.94,43.3530402625,131.76,33.947533661,-12.3656450109,36.1295477165,-1.7924663390000002,-1.5356450109000002,2.3603264977,35.74,-10.83,37.3448323065,130.98,37.507533661,-33.1156450109,50.0345982878,-1.7924663390000002,-1.5356450109000002,2.3603264977,39.3,-31.58,50.4161323388,131.89,33.517533661,9.1643549891,34.7478123784,-1.7924663390000002,-1.5356450109000002,2.3603264977,35.31,10.7,36.8956108501,132.14,36.647533661,-30.3756450109,47.5995959359,-1.7924663390000002,-1.5356450109000002,2.3603264977,38.44,-28.84,48.0560006659,131.89,31.407533661,-26.1356450109,40.8595779567,-1.7924663390000002,-1.5356450109000002,2.3603264977,33.2,-24.6,41.3206969932,130.98
2020-04-10 17:00:00,43.149900192,9.2690705407,44.1342220421,-4.520099808,-2.2209294593,5.0362515761,47.67,11.49,49.0351812478,130.96,36.419900192,-12.8509294593,38.6206618012,-4.520099808,-2.2209294593,5.0362515761,40.94,-10.63,42.2975235682,130.26,40.219900192,-32.6709294593,51.8172751424,-4.520099808,-2.2209294593,5.0362515761,44.74,-30.45,54.119036392,131.09,35.829900192,8.4890705407,36.8218150885,-4.520099808,-2.2209294593,5.0362515761,40.35,10.71,41.7471747547,131.38,39.319900192,-29.8609294593,49.3733699405,-4.520099808,-2.2209294593,5.0362515761,43.84,-27.64,51.8258159608,131.09,33.599900192,-25.3809294593,42.1087268049,-4.520099808,-2.2209294593,5.0362515761,38.12,-23.16,44.6040356919,130.26
2020-04-10 17:30:00,44.3205834985,7.9342984218,45.0251842094,-7.9394165015,-3.1557015782,8.543581616400001,52.26,11.09,53.4237372336,130.96,38.1905834985,-12.8757015782,40.3026594542,-7.9394165015,-3.1557015782,8.543581616400001,46.13,-9.72,47.1429241774,130.06,41.1405834985,-33.9057015782,53.3117642749,-7.9394165015,-3.1557015782,8.543581616400001,49.08,-30.75,57.9172590857,131.0,37.4805834985,8.4242984218,38.4156601308,-7.9394165015,-3.1557015782,8.543581616400001,45.42,11.58,46.8729431549,131.18,40.2205834985,-30.9957015782,50.7782320811,-7.9394165015,-3.1557015782,8.543581616400001,48.16,-27.84,55.6277916153,131.0,35.0205834985,-25.7957015782,43.4955111303,-7.9394165015,-3.1557015782,8.543581616400001,42.96,-22.64,48.5605930771,130.06
2020-04-10 18:00:00,45.8323835004,7.5385816338,46.4482248356,-10.1876164996,-3.8214183662,10.8807521924,56.02,11.36,57.1602134356,130.66,39.8423835004,-12.9614183662,41.8976597085,-10.1876164996,-3.8214183662,10.8807521924,50.03,-9.14,50.8580426285,129.82,42.4823835004,-34.1014183662,54.4762300683,-10.1876164996,-3.8214183662,10.8807521924,52.67,-30.28,60.753660795100004,130.77,39.0323835004,8.2785816338,39.9006500647,-10.1876164996,-3.8214183662,10.8807521924,49.22,12.1,50.6854851018,130.89,41.5723835004,-31.1814183662,51.966757848,-10.1876164996,-3.8214183662,10.8807521924,51.76,-27.36,58.5462825464,130.77,36.4523835004,-25.6214183662,44.5559574238,-10.1876164996,-3.8214183662,10.8807521924,46.64,-21.8,51.4832943779,129.82
2020-04-10 18:30:00,46.0724501022,6.8401427576,46.5774431605,-11.8275498978,-4.2098572424,12.5544348573,57.9,11.05,58.9449955467,130.66,40.3524501022,-13.0298572424,42.4039786932,-11.8275498978,-4.2098572424,12.5544348573,52.18,-8.82,52.920173847,129.82,42.6124501022,-34.7898572424,55.0104996402,-11.8275498978,-4.2098572424,12.5544348573,54.44,-30.58,62.4407719363,130.77,39.4824501022,8.2101427576,40.3270419219,-11.8275498978,-4.2098572424,12.5544348573,51.31,12.42,52.7917843987,130.89,41.7324501022,-31.8098572424,52.4734638586,-11.8275498978,-4.2098572424,12.5544348573,53.56,-27.6,60.2530795893,130.77,36.8524501022,-26.6098572424,45.4553361114,-11.8275498978,-4.2098572424,12.5544348573,48.68,-22.4,53.58640126,129.82
2020-04-10 19:00:00,46.1672167613,6.3723924904,46.6049277388,-12.6027832387,-4.4176075096,13.354602258,58.77,10.79,59.752297027,130.49,40.2772167613,-13.4776075096,42.4723450521,-12.6027832387,-4.4176075096,13.354602258,52.88,-9.06,53.6505172389,129.62,42.6672167613,-35.1376075096,55.2733466298,-12.6027832387,-4.4176075096,13.354602258,55.27,-30.72,63.2336247577,130.62,39.3772167613,7.7223924904,40.1273042409,-12.6027832387,-4.4176075096,13.354602258,51.98,12.14,53.3788347569,130.68,41.7972167613,-32.1376075096,52.7241229935,-12.6027832387,-4.4176075096,13.354602258,54.4,-27.72,61.0553715901,130.62,36.6772167613,-26.5376075096,45.2709933809,-12.6027832387,-4.4176075096,13.354602258,49.28,-22.12,54.0167825773,129.62
2020-04-10 19:30:00,44.886983399100004,5.500831199,45.2227865412,-13.2630166009,-4.549168801,14.0215029913,58.15,10.05,59.0120750355,130.38,39.5269833991,-14.119168801,41.9730073293,-13.2630166009,-4.549168801,14.0215029913,52.79,-9.57,53.6504333626,129.46,41.4269833991,-35.849168801,54.7846498326,-13.2630166009,-4.549168801,14.0215029913,54.69,-31.3,63.0133803251,130.52,38.6569833991,7.050831199,39.2947399294,-13.2630166009,-4.549168801,14.0215029913,51.92,11.6,53.2000601503,130.57,40.5369833991,-32.869168801,52.188401784,-13.2630166009,-4.549168801,14.0215029913,53.8,-28.32,60.7985394561,130.52,35.9769833991,-24.909168801,43.7585423073,-13.2630166009,-4.549168801,14.0215029913,49.24,-20.36,53.2832731727,129.46
2020-04-10 20:00:00,45.6583500786,5.2048183771,45.9540538607,-13.4716499214,-4.5851816229,14.2305742021,59.13,9.79,59.9349730958,130.59,39.4783500786,-14.5651816229,42.0795038069,-13.4716499214,-4.5851816229,14.2305742021,52.95,-9.98,53.8823060011,129.7,42.1683500786,-36.2251816229,55.5916678285,-13.4716499214,-4.5851816229,14.2305742021,55.64,-31.64,64.0070246145,130.72,38.5983500786,6.6548183771,39.1678342064,-13.4716499214,-4.5851816229,14.2305742021,52.07,11.24,53.2693392112,130.77,41.2883500786,-33.2251816229,52.9966088168,-13.4716499214,-4.5851816229,14.2305742021,54.76,-28.64,61.7973073847,130.72,35.9283500786,-24.9051816229,43.7162945712,-13.4716499214,-4.5851816229,14.2305742021,49.4,-20.32,53.4159376965,129.7
2020-04-10 20:30:00,44.9581667524,4.9769000012,45.2328010558,-13.8818332476,-4.7130999988,14.6601025206,58.84,9.69,59.6325557058,130.42,39.5181667524,-14.6030999988,42.129989711,-13.8818332476,-4.7130999988,14.6601025206,53.4,-9.89,54.3081218604,129.53,41.4681667524,-36.3830999988,55.166464626,-13.8818332476,-4.7130999988,14.6601025206,55.35,-31.67,63.769988239,130.56,38.6181667524,6.5769000012,39.1742060154,-13.8818332476,-4.7130999988,14.6601025206,52.5,11.29,53.7002243943,130.57,40.5581667524,-33.3930999988,52.5363114222,-13.8818332476,-4.7130999988,14.6601025206,54.44,-28.68,61.5325604863,130.56,35.9581667524,-24.7530999988,43.6543894213,-13.8818332476,-4.7130999988,14.6601025206,49.84,-20.04,53.7180342157,129.53
2020-04-10 21:00:00,44.708566699,4.6549544731,44.950245132,-13.591433301,-4.6250455269,14.356813898,58.3,9.28,59.0339597181,130.52,39.138566699,-14.9350455269,41.8913235425,-13.591433301,-4.6250455269,14.356813898,52.73,-10.31,53.7284747597,129.62,41.268566699,-36.7250455269,55.2433124128,-13.591433301,-4.6250455269,14.356813898,54.86,-32.1,63.5612271751,130.65,38.288566699,6.2749544731,38.799347849,-13.591433301,-4.6250455269,14.356813898,51.88,10.9,53.0126815017,130.64,40.408566699,-33.7450455269,52.6458009748,-13.591433301,-4.6250455269,14.356813898,54.0,-29.12,61.3512379663,130.65,35.608566699,-26.0650455269,44.1288638045,-13.591433301,-4.6250455269,14.356813898,49.2,-21.44,53.668553176,129.62
2020-04-10 21:30:00,42.4103666652,4.1685173987,42.61473616,-12.7096333348,-4.3914826013,13.4469289781,55.12,8.56,55.7807135128,130.85,37.4503666652,-15.4314826013,40.5050690486,-12.7096333348,-4.3914826013,13.4469289781,50.16,-11.04,51.3605607446,129.93,39.1203666652,-37.4814826013,54.1780825243,-12.7096333348,-4.3914826013,13.4469289781,51.83,-33.09,61.4922515444,131.0,36.6703666652,5.9085173987,37.1433220002,-12.7096333348,-4.3914826013,13.4469289781,49.38,10.3,50.4427834284,130.99,38.2903666652,-34.5514826013,51.5747722176,-12.7096333348,-4.3914826013,13.4469289781,51.0,-30.16,59.2505324871,131.0,34.1303666652,-27.551482601300002,43.8630382239,-12.7096333348,-4.3914826013,13.4469289781,46.84,-23.16,52.2529539835,129.93
2020-04-10 22:00:00,40.5808166582,3.6562997206,40.7451985918,-12.0491833418,-4.0937002794,12.7256120161,52.63,7.75,53.1975506955,130.85,35.3908166582,-16.4237002794,39.0159945996,-12.0491833418,-4.0937002794,12.7256120161,47.44,-12.33,49.0161452993,130.05,37.4208166582,-37.9837002794,53.3205308139,-12.0491833418,-4.0937002794,12.7256120161,49.47,-33.89,59.9650981822,131.0,34.6808166582,4.9262997206,35.0289519257,-12.0491833418,-4.0937002794,12.7256120161,46.73,9.02,47.5925761017,131.09,36.5908166582,-35.0537002794,50.6719820709,-12.0491833418,-4.0937002794,12.7256120161,48.64,-30.96,57.6573603281,131.0,32.2308166582,-28.3337002794,42.9141481796,-12.0491833418,-4.0937002794,12.7256120161,44.28,-24.24,50.4806497581,130.05
2020-04-10 22:30:00,40.0786667052,3.4980932301,40.2310350489,-11.3213332948,-3.8619067699,11.9618941423,51.4,7.36,51.9242679294,131.13,34.2886667052,-16.651906769900002,38.118219574,-11.3213332948,-3.8619067699,11.9618941423,45.61,-12.79,47.3693592948,130.26,37.0086667052,-38.3019067699,53.2604682059,-11.3213332948,-3.8619067699,11.9618941423,48.33,-34.44,59.3456190464,131.26,33.6386667052,4.7780932301,33.9763163485,-11.3213332948,-3.8619067699,11.9618941423,44.96,8.64,45.7826517362,131.32,36.1586667052,-35.4219067699,50.6177899272,-11.3213332948,-3.8619067699,11.9618941423,47.48,-31.56,57.0121390583,131.26,31.2786667052,-28.9819067699,42.6415983621,-11.3213332948,-3.8619067699,11.9618941423,42.6,-25.12,49.4547712562,130.26
2020-04-10 23:00:00,37.0033500864,3.7171165483,37.1895801677,-10.3566499136,-3.5528834517,10.949117693,47.36,7.27,47.9147419903,132.6,32.0533500864,-17.8028834517,36.6655139191,-10.3566499136,-3.5528834517,10.949117693,42.41,-14.25,44.740033527,131.79,34.1333500864,-39.0328834517,51.8522090048,-10.3566499136,-3.5528834517,10.949117693,44.49,-35.48,56.9051008258,132.71,31.5233500864,4.1271165483,31.7923684502,-10.3566499136,-3.5528834517,10.949117693,41.88,7.68,42.5783607012,132.88,33.3233500864,-36.1928834517,49.1972608336,-10.3566499136,-3.5528834517,10.949117693,43.68,-32.64,54.528084507,132.71,29.3233500864,-29.6728834517,41.7173689562,-10.3566499136,-3.5528834517,10.949117693,39.68,-26.12,47.5053344373,131.79
2020-04-10 23:30:00,35.4753500192,3.3297827821,35.6312771643,-9.4046499808,-3.2402172179,9.9471829621,44.88,6.57,45.3583432237,133.39,30.5653500192,-17.4802172179,35.2107741434,-9.4046499808,-3.2402172179,9.9471829621,39.97,-14.24,42.430867302,132.49,32.7253500192,-39.9802172179,51.6659104504,-9.4046499808,-3.2402172179,9.9471829621,42.13,-36.74,55.8995930218,133.53,30.1053500192,4.6497827821,30.4623140896,-9.4046499808,-3.2402172179,9.9471829621,39.51,7.89,40.2901005211,133.59,31.9553500192,-37.1602172179,49.0104696828,-9.4046499808,-3.2402172179,9.9471829621,41.36,-33.92,53.4903355757,133.53,28.0353500192,-30.0002172179,41.0608558584,-9.4046499808,-3.2402172179,9.9471829621,37.44,-26.76,46.0201173401,132.49
2020-04-11 00:00:00,34.224366707,3.1859237806,34.3723346142,-8.615633293,-2.9740762194,9.1145085659,42.84,6.16,43.2806099772,134.68,29.244366707,-17.6740762194,34.1702495499,-8.615633293,-2.9740762194,9.1145085659,37.86,-14.7,40.6136627257,133.75,31.584366707,-40.8840762194,51.6631387799,-8.615633293,-2.9740762194,9.1145085659,40.2,-37.91,55.2558422251,134.82,28.844366707,4.8159237806,29.2436422593,-8.615633293,-2.9740762194,9.1145085659,37.46,7.79,38.2614126765,134.9,30.824366707,-38.1340762194,49.0341651504,-8.615633293,-2.9740762194,9.1145085659,39.44,-35.16,52.8369113405,134.82,26.864366707,-29.7340762194,40.072552791,-8.615633293,-2.9740762194,9.1145085659,35.48,-26.76,44.4401620159,133.75
2020-04-11 00:30:00,33.2251833464,2.9678053251,33.3574680821,-8.2648166536,-2.8521946749,8.743123514,41.49,5.82,41.8962110459,134.68,28.5851833464,-17.5621946749,33.5491190457,-8.2648166536,-2.8521946749,8.743123514,36.85,-14.71,39.6775326854,133.75,30.6451833464,-41.1321946749,51.293125281100004,-8.2648166536,-2.8521946749,8.743123514,38.91,-38.28,54.5833903308,134.82,28.2051833464,4.9278053251,28.6324227568,-8.2648166536,-2.8521946749,8.743123514,36.47,7.78,37.2906060557,134.9,29.9351833464,-38.3721946749,48.6676537974,-8.2648166536,-2.8521946749,8.743123514,38.2,-35.52,52.162346573,134.82,26.2551833464,-29.9321946749,39.8154609493,-8.2648166536,-2.8521946749,8.743123514,34.52,-27.08,43.8743296245,133.75
2020-04-11 01:00:00,32.270949984,2.8831456281000003,32.3994867488,-7.989050016,-2.7568543719000003,8.451341088,40.26,5.64,40.6531327206,135.25,27.770949984,-17.7068543719,32.9356699456,-7.989050016,-2.7568543719000003,8.451341088,35.76,-14.95,38.7592582488,134.27,29.770949984,-41.5868543719,51.144656803,-7.989050016,-2.7568543719000003,8.451341088,37.76,-38.83,54.1625931802,135.39,27.420949984,4.9531456281,27.8647115478,-7.989050016,-2.7568543719000003,8.451341088,35.41,7.71,36.2396495568,135.44,29.010949984,-38.8768543719,48.5081954398,-7.989050016,-2.7568543719000003,8.451341088,37.0,-36.12,51.7073921214,135.39,25.490949984,-29.3968543719,38.9096848876,-7.989050016,-2.7568543719000003,8.451341088,33.48,-26.64,42.7855115664,134.27
2020-04-11 01:30:00,32.5616666557,2.8663962199,32.6875872877,-8.0683333443,-2.7836037801,8.5350133543,40.63,5.65,41.0209629336,134.68,28.0316666557,-17.6236037801,33.1114141301,-8.0683333443,-2.7836037801,8.5350133543,36.1,-14.84,39.0312131505,133.7,30.0216666557,-41.2436037801,51.013089708,-8.0683333443,-2.7836037801,8.5350133543,38.09,-38.46,54.1296563817,134.8,27.6716666557,4.8663962199,28.0963155534,-8.0683333443,-2.7836037801,8.5350133543,35.74,7.65,36.5495567689,134.83,29.2916666557,-38.5036037801,48.3790165208,-8.0683333443,-2.7836037801,8.5350133543,37.36,-35.72,51.6883739346,134.8,25.7716666557,-29.5836037801,39.2347857752,-8.0683333443,-2.7836037801,8.5350133543,33.84,-26.8,43.1669503208,133.7
2020-04-11 02:00:00,32.0243666603,2.7352832744,32.140968165,-8.5856333397,-2.9547167256,9.0798375961,40.61,5.69,41.0066848209,134.94,27.8143666603,-17.7747167256,33.008779853,-8.5856333397,-2.9547167256,9.0798375961,36.4,-14.82,39.3013027774,133.95,29.4943666603,-41.5347167256,50.9416367833,-8.5856333397,-2.9547167256,9.0798375961,38.08,-38.58,54.2079588253,135.06,27.4443666603,4.7752832743999996,27.8567153795,-8.5856333397,-2.9547167256,9.0798375961,36.03,7.73,36.8498819537,135.09,28.7743666603,-38.7947167256,48.301078896,-8.5856333397,-2.9547167256,9.0798375961,37.36,-35.84,51.7713743298,135.06,25.4943666603,-29.7547167256,39.1829797084,-8.5856333397,-2.9547167256,9.0798375961,34.08,-26.8,43.3553503042,133.95
2020-04-11 02:30:00,31.2581333168,2.6112880930999998,31.3670164976,-8.4518666832,-2.9087119069,8.9383810272,39.71,5.52,40.0918258502,134.69,27.0781333168,-17.8687119069,32.4425055927,-8.4518666832,-2.9087119069,8.9383810272,35.53,-14.96,38.5510375995,133.72,28.7781333168,-41.5287119069,50.5253883691,-8.4518666832,-2.9087119069,8.9383810272,37.23,-38.62,53.6430545364,134.83,26.7281333168,4.6312880931,27.1264066917,-8.4518666832,-2.9087119069,8.9383810272,35.18,7.54,35.9789382834,134.86,28.0681333168,-38.8287119069,47.9112614762,-8.4518666832,-2.9087119069,8.9383810272,36.52,-35.92,51.2245722286,134.83,24.8281333168,-30.1887119069,39.0870123007,-8.4518666832,-2.9087119069,8.9383810272,33.28,-27.28,43.0320438743,133.72
2020-04-11 03:00:00,30.3557833294,2.5802713116,30.465248753,-8.1442166706,-2.8097286884,8.6152678704,38.5,5.39,38.875469129,135.69,26.2257833294,-18.0997286884,31.8652144169,-8.1442166706,-2.8097286884,8.6152678704,34.37,-15.29,37.6175623878,134.71,27.9357833294,-42.1697286884,50.5835349485,-8.1442166706,-2.8097286884,8.6152678704,36.08,-39.36,53.3945315552,135.83,25.9157833294,4.6902713116,26.3367892985,-8.1442166706,-2.8097286884,8.6152678704,34.06,7.5,34.8759745384,135.86,27.2157833294,-39.4497286884,47.9268187534,-8.1442166706,-2.8097286884,8.6152678704,35.36,-36.64,50.9197329137,135.83,24.0957833294,-30.5697286884,38.9244792687,-8.1442166706,-2.8097286884,8.6152678704,32.24,-27.76,42.5445084588,134.71
2020-04-11 03:30:00,29.7241833179,2.9806316225,29.8732528993,-7.9358166821000005,-2.7393683775,8.3953156891,37.66,5.72,38.0919151527,135.69,25.5941833179,-18.4493683775,31.5506166855,-7.9358166821000005,-2.7393683775,8.3953156891,33.53,-15.71,37.0278948902,134.71,27.3541833179,-41.7793683775,49.9376307709,-7.9358166821000005,-2.7393683775,8.3953156891,35.29,-39.04,52.6260933378,135.83,25.3141833179,4.3606316225,25.6870197804,-7.9358166821000005,-2.7393683775,8.3953156891,33.25,7.1,33.9995955858,135.86,26.6241833179,-39.0993683775,47.3033587059,-7.9358166821000005,-2.7393683775,8.3953156891,34.56,-36.36,50.1641625067,135.83,23.5041833179,-30.1793683775,38.252332074,-7.9358166821000005,-2.7393683775,8.3953156891,31.44,-27.44,41.7304109733,134.71
2020-04-11 04:00:00,29.4135000081,5.6190143507,29.9454054072,-7.7164999919,-2.6709856493,8.1656926505,37.13,8.29,38.0441979808,136.04,25.2235000081,-16.1309856493,29.9405018441,-7.7164999919,-2.6709856493,8.1656926505,32.94,-13.46,35.5839177157,135.14,27.0235000081,-39.5009856493,47.8601861671,-7.7164999919,-2.6709856493,8.1656926505,34.74,-36.83,50.6292059981,136.19,24.9335000081,6.6990143507,25.8177500168,-7.7164999919,-2.6709856493,8.1656926505,32.65,9.37,33.9679172161,136.3,26.2035000081,-44.3109856493,51.4789943752,-7.7164999919,-2.6709856493,8.1656926505,33.92,-41.64,53.7071317424,136.19,23.1235000081,-34.9909856493,41.9412127785,-7.7164999919,-2.6709856493,8.1656926505,30.84,-32.32,44.6731239114,135.14
2020-04-11 04:30:00,29.2998833284,10.3661800921,31.0795890057,-7.6401166716,-2.6438199079,8.0846253135,36.94,13.01,39.1640613318,135.32,25.1198833284,-10.8838199079,27.3763780333,-7.6401166716,-2.6438199079,8.0846253135,32.76,-8.24,33.7803966821,134.4,26.8898833284,-34.5338199079,43.7681452983,-7.6401166716,-2.6438199079,8.0846253135,34.53,-31.89,47.0031169179,135.48,24.7698833284,11.6061800921,27.3541685385,-7.6401166716,-2.6438199079,8.0846253135,32.41,14.25,35.4043867338,135.56,25.7598833284,-53.8838199079,59.7246819746,-7.6401166716,-2.6438199079,8.0846253135,33.4,-51.24,61.164512587,135.48,22.9598833284,-42.5238199079,48.326302383,-7.6401166716,-2.6438199079,8.0846253135,30.6,-39.88,50.2670309447,134.4
2020-04-11 05:00:00,29.0877166515,10.3636660865,30.8788088298,-7.5922833485,-2.6263339135,8.0337037703,36.68,12.99,38.9122410046,135.51,24.9977166515,-10.8663339135,27.2573485597,-7.5922833485,-2.6263339135,8.0337037703,32.59,-8.24,33.6155574102,134.57,26.6977166515,-34.6263339135,43.7235757308,-7.5922833485,-2.6263339135,8.0337037703,34.29,-32.0,46.9020692507,135.65,24.6477166515,11.6536660865,27.2638564658,-7.5922833485,-2.6263339135,8.0337037703,32.24,14.28,35.2609699243,135.72,25.5277166515,-53.9863339135,59.7175733504,-7.5922833485,-2.6263339135,8.0337037703,33.12,-51.36,61.1128791663,135.65,22.8077166515,-42.7063339135,48.4151101949,-7.5922833485,-2.6263339135,8.0337037703,30.4,-40.08,50.3047353636,134.57
2020-04-11 05:30:00,29.1946666512,10.0198550203,30.8662607956,-7.7553333488,-2.6801449797,8.2053867955,36.95,12.7,39.0716329323,135.17,25.1046666512,-10.5501449797,27.2314128675,-7.7553333488,-2.6801449797,8.2053867955,32.86,-7.87,33.7892956423,134.17,26.7846666512,-34.8101449797,43.9222558747,-7.7553333488,-2.6801449797,8.2053867955,34.54,-32.13,47.1735996083,135.31,24.7546666512,11.8798550203,27.4576851958,-7.7553333488,-2.6801449797,8.2053867955,32.51,14.56,35.6215342174,135.34,25.6846666512,-54.1201449797,59.905694166800004,-7.7553333488,-2.6801449797,8.2053867955,33.44,-51.44,61.3539501581,135.31,22.9246666512,-42.2401449797,48.0600685494,-7.7553333488,-2.6801449797,8.2053867955,30.68,-39.56,50.0625209114,134.17
2020-04-11 06:00:00,29.4435999842,10.2203113694,31.1669752225,-7.9064000158,-2.7296886306,8.3643506161,37.35,12.95,39.5313166995,135.01,25.3635999842,-10.8296886306,27.5788752489,-7.9064000158,-2.7296886306,8.3643506161,33.27,-8.1,34.2418296824,134.07,27.0135999842,-34.5196886306,43.8331323003,-7.9064000158,-2.7296886306,8.3643506161,34.92,-31.79,47.2229869873,135.16,24.9935999842,11.5803113694,27.546027873,-7.9064000158,-2.7296886306,8.3643506161,32.9,14.31,35.8773758795,135.23,25.8935999842,-53.8096886306,59.7156688873,-7.9064000158,-2.7296886306,8.3643506161,33.8,-51.08,61.2503583663,135.16,23.1335999842,-42.5696886306,48.4493739725,-7.9064000158,-2.7296886306,8.3643506161,31.04,-39.84,50.5045265298,134.07
2020-04-11 06:30:00,30.0791333213,10.0431055703,31.7114842108,-8.2308666787,-2.8368944297,8.7060402186,38.31,12.88,40.4172054947,134.27,25.8991333213,-10.3868944297,27.9043488132,-8.2308666787,-2.8368944297,8.7060402186,34.13,-7.55,34.9551054926,133.3,27.6091333213,-34.2268944297,43.974362361,-8.2308666787,-2.8368944297,8.7060402186,35.84,-31.39,47.6428137288,134.42,25.4991333213,11.7631055703,28.0816034584,-8.2308666787,-2.8368944297,8.7060402186,33.73,14.6,36.7542228866,134.47,26.4491333213,-53.1968944297,59.4093109741,-8.2308666787,-2.8368944297,8.7060402186,34.68,-50.36,61.1459892389,134.42,23.6091333213,-42.1568944297,48.3176460948,-8.2308666787,-2.8368944297,8.7060402186,31.84,-39.32,50.5949404585,133.3
2020-04-11 07:00:00,30.3871666664,9.9308557536,31.9687627851,-8.3328333336,-2.8891442464,8.8194821754,38.72,12.82,40.7871401302,134.17,26.2571666664,-10.2891442464,28.2011576122,-8.3328333336,-2.8891442464,8.8194821754,34.59,-7.4,35.3727027523,133.18,27.8971666664,-34.2591442464,44.1807749198,-8.3328333336,-2.8891442464,8.8194821754,36.23,-31.37,47.9237915862,134.33,25.8471666664,11.8308557536,28.4261353782,-8.3328333336,-2.8891442464,8.8194821754,34.18,14.72,37.2149271127,134.33,26.7071666664,-53.2091442464,59.5355841727,-8.3328333336,-2.8891442464,8.8194821754,35.04,-50.32,61.3180560683,134.33,23.9071666664,-41.9291442464,48.265989633,-8.3328333336,-2.8891442464,8.8194821754,32.24,-39.04,50.6314052738,133.18
2020-04-11 07:30:00,31.5202333342,10.3431615925,33.1738767884,-8.1797666658,-2.9068384075,8.680915403,39.7,13.25,41.852747819,133.52,27.3802333342,-10.1368384075,29.1964496186,-8.1797666658,-2.9068384075,8.680915403,35.56,-7.23,36.2875529624,132.58,28.9802333342,-33.4468384075,44.2554507779,-8.1797666658,-2.9068384075,8.680915403,37.16,-30.54,48.0994511403,133.67,26.9502333342,11.8031615925,29.4215856191,-8.1797666658,-2.9068384075,8.680915403,35.13,14.71,38.0854434135,133.72,27.7802333342,-52.1868384075,59.1202796599,-8.1797666658,-2.9068384075,8.680915403,35.96,-49.28,61.0052456761,133.67,24.9802333342,-41.1868384075,48.170195302,-8.1797666658,-2.9068384075,8.680915403,33.16,-38.28,50.6452761864,132.58
2020-04-11 08:00:00,32.8803999926,11.1190223539,34.7095572109,-7.3196000074,-2.6809776461,7.7951385753,40.2,13.8,42.5027057962,133.19,28.2903999926,-9.5809776461,29.8687439373,-7.3196000074,-2.6809776461,7.7951385753,35.61,-6.9,36.2723324312,132.27,30.3203999926,-32.5209776461,44.4628006626,-7.3196000074,-2.6809776461,7.7951385753,37.64,-29.84,48.0332718019,133.34,27.8503999926,12.2590223539,30.4290717706,-7.3196000074,-2.6809776461,7.7951385753,35.17,14.94,38.2116801515,133.41,29.0803999926,-51.1609776461,58.848239544,-7.3196000074,-2.6809776461,7.7951385753,36.4,-48.48,60.6240084455,133.34,25.8803999926,-40.9209776461,48.4181940523,-7.3196000074,-2.6809776461,7.7951385753,33.2,-38.24,50.6412638073,132.27
2020-04-11 08:30:00,34.3905666518,11.8599510585,36.378146101,-7.6194333482,-2.8000489415,8.1176375025,42.01,14.66,44.4944457208,133.4,29.8005666518,-9.0400489415,31.1415519465,-7.6194333482,-2.8000489415,8.1176375025,37.42,-6.24,37.9367104531,132.5,31.7305666518,-31.9300489415,45.0150739803,-7.6194333482,-2.8000489415,8.1176375025,39.35,-29.13,48.9589562797,133.53,29.3105666518,12.8599510585,32.0076187599,-7.6194333482,-2.8000489415,8.1176375025,36.93,15.66,40.1130963652,133.64,30.5005666518,-50.6000489415,59.0817189913,-7.6194333482,-2.8000489415,8.1176375025,38.12,-47.8,61.1389761118,133.53,27.2605666518,-40.720048941499996,49.0026619683,-7.6194333482,-2.8000489415,8.1176375025,34.88,-37.92,51.5222359763,132.5
