Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-11 09:00:00,35.5021166546,12.7232577565,37.7131485678,-6.4178833454,-2.6367422435,6.9384174199,41.92,15.36,44.6454476963,132.76,30.6021166546,-8.7067422435,31.8166136513,-6.4178833454,-2.6367422435,6.9384174199,37.02,-6.07,37.5143345936,131.92,32.8321166546,-30.6667422435,44.9265730259,-6.4178833454,-2.6367422435,6.9384174199,39.25,-28.03,48.231145539,132.9,30.1121166546,13.0132577565,32.8037261124,-6.4178833454,-2.6367422435,6.9384174199,36.53,15.65,39.7412053164,133.07,31.5421166546,-49.1567422435,58.4062533557,-6.4178833454,-2.6367422435,6.9384174199,37.96,-46.52,60.0422517899,132.9,28.0221166546,-40.0767422435,48.9017820806,-6.4178833454,-2.6367422435,6.9384174199,34.44,-37.44,50.8710841245,131.92
2020-04-11 09:30:00,36.9471999905,13.8203275435,39.4473958653,-4.7328000095,-2.2296724565,5.2317143646,41.68,16.05,44.663462696,132.76,31.7171999905,-6.9196724565,32.4632506404,-4.7328000095,-2.2296724565,5.2317143646,36.45,-4.69,36.7504911532,131.92,34.2971999905,-29.6296724565,45.3234532783,-4.7328000095,-2.2296724565,5.2317143646,39.03,-27.4,47.6875340105,132.9,31.2371999905,14.7403275435,34.5404099475,-4.7328000095,-2.2296724565,5.2317143646,35.97,16.97,39.7721234032,133.07,32.9871999905,-48.1096724565,58.3326319232,-4.7328000095,-2.2296724565,5.2317143646,37.72,-45.88,59.3950570334,132.9,29.1871999905,-39.2696724565,48.9285174323,-4.7328000095,-2.2296724565,5.2317143646,33.92,-37.04,50.2247747631,131.92
2020-04-11 10:00:00,37.837583327,14.2092868363,40.4176513967,-3.182416673,-1.8407131637,3.6764114068,41.02,16.05,44.048188385,132.07,32.337583327,-5.7107131637,32.8379588322,-3.182416673,-1.8407131637,3.6764114068,35.52,-3.87,35.7302015108,131.1,35.217583327,-28.7307131637,45.4503251285,-3.182416673,-1.8407131637,3.6764114068,38.4,-26.89,46.8789089037,132.19,31.877583327,15.6392868363,35.5072895546,-3.182416673,-1.8407131637,3.6764114068,35.06,17.48,39.1759364917,132.24,33.897583327,-46.9607131637,57.9167914879,-3.182416673,-1.8407131637,3.6764114068,37.08,-45.12,58.4015479247,132.19,29.737583327,-36.6007131637,47.1586266363,-3.182416673,-1.8407131637,3.6764114068,32.92,-34.76,47.8746697117,131.1
2020-04-11 10:30:00,38.4786333297,16.09308198,41.7084225371,-1.8413666703,-1.50691802,2.3793766271,40.32,17.6,43.9938904849,131.76,32.7686333297,-5.58691802,33.241494901,-1.8413666703,-1.50691802,2.3793766271,34.61,-4.08,34.8496556654,130.98,35.8886333297,-26.70691802,44.7353716023,-1.8413666703,-1.50691802,2.3793766271,37.73,-25.2,45.371719165100004,131.88,32.3186333297,15.71308198,35.9359848287,-1.8413666703,-1.50691802,2.3793766271,34.16,17.22,38.2548559009,132.11,34.5186333297,-44.86691802,56.608977906,-1.8413666703,-1.50691802,2.3793766271,36.36,-43.36,56.5874473713,131.88,30.2386333297,-35.78691802,46.8516642929,-1.8413666703,-1.50691802,2.3793766271,32.08,-34.28,46.9493855125,130.98
2020-04-11 11:00:00,38.6258499989,16.6895912926,42.0772948947,-0.5341500011,-1.1804087074,1.2956392013,39.16,17.87,43.0446570436,131.08,32.6758499989,-4.3004087074,32.9576195773,-0.5341500011,-1.1804087074,1.2956392013,33.21,-3.12,33.3562362985,130.25,36.0858499989,-25.7504087074,44.3313897678,-0.5341500011,-1.1804087074,1.2956392013,36.62,-24.57,44.0988582619,131.2,32.2558499989,16.7495912926,36.3454077928,-0.5341500011,-1.1804087074,1.2956392013,32.79,17.93,37.3720349994,131.37,34.7458499989,-43.7004087074,55.8300977371,-0.5341500011,-1.1804087074,1.2956392013,35.28,-42.52,55.2505999967,131.2,30.1858499989,-35.0204087074,46.2343440117,-0.5341500011,-1.1804087074,1.2956392013,30.72,-33.84,45.7040917205,130.25
2020-04-11 11:30:00,38.8611333341,17.964275125,42.812414844,0.3811333341,-0.9157248750000001,0.9918743192,38.48,18.88,42.8621604682,131.67,32.7011333341,-4.235724875,32.9743155585,0.3811333341,-0.9157248750000001,0.9918743192,32.32,-3.32,32.4900723299,130.92,36.3511333341,-24.865724875,44.0421294698,0.3811333341,-0.9157248750000001,0.9918743192,35.97,-23.95,43.2139259961,131.78,32.3011333341,17.024275125,36.5128629143,0.3811333341,-0.9157248750000001,0.9918743192,31.92,17.94,36.615980118,132.06,34.9811333341,-43.035724875,55.4594744372,0.3811333341,-0.9157248750000001,0.9918743192,34.6,-42.12,54.5092139,131.78,30.2611333341,-36.155724875,47.1484107039,0.3811333341,-0.9157248750000001,0.9918743192,29.88,-35.24,46.2025107543,130.92
2020-04-11 12:00:00,39.061050002,18.4938588337,43.2179180644,1.011050002,-0.7861411663000001,1.2807185639,38.05,19.28,42.6558425072,131.67,32.741050002,-3.9661411663,32.9803976778,1.011050002,-0.7861411663000001,1.2807185639,31.73,-3.18,31.8889526325,130.92,36.571050002,-24.4061411663,43.9670493083,1.011050002,-0.7861411663000001,1.2807185639,35.56,-23.62,42.689788006,131.78,32.361050002,17.3038588337,36.6968811723,1.011050002,-0.7861411663000001,1.2807185639,31.35,18.09,36.1948974304,132.06,35.171050002,-42.6261411663,55.2629230947,1.011050002,-0.7861411663000001,1.2807185639,34.16,-41.84,54.0138056426,131.78,30.371050002,-36.2261411663,47.272973061,1.011050002,-0.7861411663000001,1.2807185639,29.36,-35.44,46.0217687622,130.92
2020-04-11 12:30:00,39.4141666699,18.7850918689,43.6618392971,1.6241666699000001,-0.6349081311,1.7438536942,37.79,19.42,42.487886509,131.67,32.9941666699,-3.6849081311000003,33.199300929,1.6241666699000001,-0.6349081311,1.7438536942,31.37,-3.05,31.5179218858,130.92,36.9241666699,-24.0849081311,44.0848827145,1.6241666699000001,-0.6349081311,1.7438536942,35.3,-23.45,42.379151714,131.78,32.6141666699,17.5650918689,37.0434382845,1.6241666699000001,-0.6349081311,1.7438536942,30.99,18.2,35.9391165723,132.06,35.5841666699,-42.2349081311,55.2269896195,1.6241666699000001,-0.6349081311,1.7438536942,33.96,-41.6,53.7014115271,131.78,30.5841666699,-35.2749081311,46.6873686831,1.6241666699000001,-0.6349081311,1.7438536942,28.96,-34.64,45.1509822706,130.92
2020-04-11 13:00:00,39.5831666705,18.918582682,43.8718572021,1.9031666705,-0.5714173180000001,1.9870986707,37.68,19.49,42.4221934841,131.67,33.0231666705,-3.501417318,33.2082739717,1.9031666705,-0.5714173180000001,1.9870986707,31.12,-2.93,31.257627869,130.92,37.1031666705,-23.981417318,44.1786526906,1.9031666705,-0.5714173180000001,1.9870986707,35.2,-23.41,42.2737282482,131.78,32.6531666705,17.748582682,37.1650572558,1.9031666705,-0.5714173180000001,1.9870986707,30.75,18.32,35.7936432904,132.06,35.7031666705,-42.211417318,55.2858016338,1.9031666705,-0.5714173180000001,1.9870986707,33.8,-41.64,53.631423624600004,131.78,30.6631666705,-35.091417318,46.6008300317,1.9031666705,-0.5714173180000001,1.9870986707,28.76,-34.52,44.9307021979,130.92
2020-04-11 13:30:00,39.3573000031,18.8244833755,43.627494059200004,1.5373000031,-0.6555166245,1.6712251029,37.82,19.48,42.5420121762,132.74,32.6273000031,-3.2955166245,32.7933093071,1.5373000031,-0.6555166245,1.6712251029,31.09,-2.64,31.2018861609,131.9,36.8673000031,-24.8455166245,44.4578171513,1.5373000031,-0.6555166245,1.6712251029,35.33,-24.19,42.8178117143,132.82,32.2473000031,18.2944833755,37.0752812459,1.5373000031,-0.6555166245,1.6712251029,30.71,18.95,36.086099817,133.08,35.5773000031,-43.4155166245,56.1306632714,1.5373000031,-0.6555166245,1.6712251029,34.04,-42.76,54.6547271515,132.82,30.2973000031,-36.6555166245,47.5557913034,1.5373000031,-0.6555166245,1.6712251029,28.76,-36.0,46.0775172942,131.9
2020-04-11 14:00:00,38.4620666687,17.7710805974,42.3691146713,1.0320666687,-0.8289194026000001,1.3237329734,37.43,18.6,41.7967092006,133.38,31.9220666687,-3.4689194026,32.1099944289,1.0320666687,-0.8289194026000001,1.3237329734,30.89,-2.64,31.0026079548,132.47,35.9720666687,-26.2689194026,44.5426279759,1.0320666687,-0.8289194026000001,1.3237329734,34.94,-25.44,43.2203331778,133.48,31.5720666687,18.3010805974,36.4928067537,1.0320666687,-0.8289194026000001,1.3237329734,30.54,19.13,36.0367659481,133.65,34.6720666687,-45.0289194026,56.8309404255,1.0320666687,-0.8289194026000001,1.3237329734,33.64,-44.2,55.5453832465,133.48,29.5920666687,-37.1889194026,47.5258470315,1.0320666687,-0.8289194026000001,1.3237329734,28.56,-36.36,46.235518814,132.47
2020-04-11 14:30:00,38.069100004,17.9204561814,42.0761110948,1.599100004,-0.5695438186,1.6974984489,36.47,18.49,40.8893751481,133.15,31.439100004,-3.5795438186,31.6422208925,1.599100004,-0.5695438186,1.6974984489,29.84,-3.01,29.9914271084,132.26,35.649100004,-26.0095438186,44.1288420508,1.599100004,-0.5695438186,1.6974984489,34.05,-25.44,42.5040715697,133.26,31.099100004,18.1504561814,36.0082362891,1.599100004,-0.5695438186,1.6974984489,29.5,18.72,34.9383514208,133.45,34.359100004,-44.7695438186,56.4345621655,1.599100004,-0.5695438186,1.6974984489,32.76,-44.2,55.016884681,133.26,29.159100004,-35.4895438186,45.9321329082,1.599100004,-0.5695438186,1.6974984489,27.56,-34.92,44.4855032567,132.26
2020-04-11 15:00:00,37.7167500031,17.4068212691,41.5397479228,1.3267500031,-0.5831787309,1.4492629171,36.39,17.99,40.5939921663,133.32,30.9867500031,-3.6131787309,31.1966943168,1.3267500031,-0.5831787309,1.4492629171,29.66,-3.03,29.8143673419,132.38,35.2967500031,-26.5831787309,44.1873958524,1.3267500031,-0.5831787309,1.4492629171,33.97,-26.0,42.7780422647,133.43,30.6567500031,18.1268212691,35.6148560305,1.3267500031,-0.5831787309,1.4492629171,29.33,18.71,34.7895530296,133.57,34.0067500031,-45.3831787309,56.7105982819,1.3267500031,-0.5831787309,1.4492629171,32.68,-44.8,55.4528845057,133.43,28.7667500031,-34.9831787309,45.2918171402,1.3267500031,-0.5831787309,1.4492629171,27.44,-34.4,44.0035634921,132.38
2020-04-11 15:30:00,37.158533339,16.9469252685,40.8406032762,0.6185333390000001,-0.8430747315,1.0456378409,36.54,17.79,40.6405671712,133.7,30.918533339,-4.1330747315,31.1935571965,0.6185333390000001,-0.8430747315,1.0456378409,30.3,-3.29,30.4780921319,132.76,34.718533339,-27.2730747315,44.1497130514,0.6185333390000001,-0.8430747315,1.0456378409,34.1,-26.43,43.1434224419,133.8,30.568533339,17.7469252685,35.3466913159,0.6185333390000001,-0.8430747315,1.0456378409,29.95,18.59,35.2503985793,133.95,33.458533339,-46.1630747315,57.0131820008,0.6185333390000001,-0.8430747315,1.0456378409,32.84,-45.32,55.9675620337,133.8,28.618533339,-35.9230747315,45.9291601125,0.6185333390000001,-0.8430747315,1.0456378409,28.0,-35.08,44.884366989,132.76
2020-04-11 16:00:00,37.4523000152,16.7245553202,41.0168931916,-0.1976999848,-1.0054446798,1.0246971689,37.65,17.73,41.615807093,133.53,31.0623000152,-4.8454446798,31.4379518477,-0.1976999848,-1.0054446798,1.0246971689,31.26,-3.84,31.4949710271,132.65,34.9723000152,-27.3554446798,44.4002491207,-0.1976999848,-1.0054446798,1.0246971689,35.17,-26.35,43.9460055068,133.64,30.6923000152,17.0145553202,35.0929105799,-0.1976999848,-1.0054446798,1.0246971689,30.89,18.02,35.7618861359,133.83,33.6823000152,-46.2054446798,57.1790210861,-0.1976999848,-1.0054446798,1.0246971689,33.88,-45.2,56.488002266,133.64,28.7623000152,-37.0454446798,46.9002651771,-0.1976999848,-1.0054446798,1.0246971689,28.96,-36.04,46.2337885101,132.65
2020-04-11 16:30:00,38.6711333703,16.5146352682,42.0498482064,-1.5088666297,-1.3653647318,2.0349199879,40.18,17.88,43.9787084849,133.53,32.2811333703,-5.1053647318,32.6823548832,-1.5088666297,-1.3653647318,2.0349199879,33.79,-3.74,33.9963483333,132.65,36.0411333703,-27.5253647318,45.3498511379,-1.5088666297,-1.3653647318,2.0349199879,37.55,-26.16,45.7640481164,133.64,31.8511333703,16.7646352682,35.9937174052,-1.5088666297,-1.3653647318,2.0349199879,33.36,18.13,37.9682301405,133.83,34.7711333703,-46.2853647318,57.8909898361,-1.5088666297,-1.3653647318,2.0349199879,36.28,-44.92,57.7411880723,133.64,29.8511333703,-36.5253647318,47.1719453943,-1.5088666297,-1.3653647318,2.0349199879,31.36,-35.16,47.1134290834,132.65
2020-04-11 17:00:00,40.3195500668,16.013065764,43.3829965856,-3.7804499332,-2.136934236,4.3426132256,44.1,18.15,47.688913806,133.67,34.5795500668,-5.606934236,35.0311717524,-3.7804499332,-2.136934236,4.3426132256,38.36,-3.47,38.5166262801,132.82,37.4995500668,-28.086934236,46.8518103171,-3.7804499332,-2.136934236,4.3426132256,41.28,-25.95,48.7590083984,133.78,34.0095500668,16.333065764,37.7282193192,-3.7804499332,-2.136934236,4.3426132256,37.79,18.47,42.0621563879,133.96,36.1395500668,-46.856934236,59.1746513723,-3.7804499332,-2.136934236,4.3426132256,39.92,-44.72,59.9456820797,133.78,31.8595500668,-36.776934236,48.657721096,-3.7804499332,-2.136934236,4.3426132256,35.64,-34.64,49.7004949674,132.82
2020-04-11 17:30:00,42.3383333588,15.6159717997,45.1264118544,-7.2316666412,-3.0340282003,7.8423420946,49.57,18.65,52.9623205685,133.88,36.7283333588,-5.9840282003,37.2126196984,-7.2316666412,-3.0340282003,7.8423420946,43.96,-2.95,44.0588708435,133.01,39.2283333588,-28.5340282003,48.5082766489,-7.2316666412,-3.0340282003,7.8423420946,46.46,-25.5,52.9979395826,133.98,36.0183333588,16.0459717997,39.4308705071,-7.2316666412,-3.0340282003,7.8423420946,43.25,19.08,47.2716500664,134.14,37.8483333588,-47.2340282003,60.5272645844,-7.2316666412,-3.0340282003,7.8423420946,45.08,-44.2,63.1335600137,133.98,33.6483333588,-38.1540282003,50.8718016757,-7.2316666412,-3.0340282003,7.8423420946,40.88,-35.12,53.8942371687,133.01
2020-04-11 18:00:00,44.05753338,15.4097906595,46.6747029525,-9.41246662,-3.6402093405000002,10.0918606765,53.47,19.05,56.7621652159,133.44,38.23753338,-6.4402093405,38.776091285,-9.41246662,-3.6402093405000002,10.0918606765,47.65,-2.8,47.7321956336,132.63,40.75753338,-28.4402093405,49.6993162383,-9.41246662,-3.6402093405000002,10.0918606765,50.17,-24.8,55.9648898864,133.58,37.43753338,15.4897906595,40.5154602622,-9.41246662,-3.6402093405000002,10.0918606765,46.85,19.13,50.6051321508,133.74,39.34753338,-46.9202093405,61.2350751421,-9.41246662,-3.6402093405000002,10.0918606765,48.76,-43.28,65.1973619098,133.58,34.94753338,-37.8402093405,51.509334419,-9.41246662,-3.6402093405000002,10.0918606765,44.36,-34.2,56.0129413618,132.63
2020-04-11 18:30:00,44.5923167478,14.8027688915,46.9850686899,-11.1676832522,-4.1072311085,11.8990124212,55.76,18.91,58.8792467683,132.3,38.7923167478,-6.9572311085,39.4112535117,-11.1676832522,-4.1072311085,11.8990124212,49.96,-2.85,50.0412240058,131.52,41.1823167478,-28.3172311085,49.978483274,-11.1676832522,-4.1072311085,11.8990124212,52.35,-24.21,57.6770890389,132.42,37.9223167478,14.6527688915,40.6547136715,-11.1676832522,-4.1072311085,11.8990124212,49.09,18.76,52.552504222,132.58,39.6723167478,-46.4672311085,61.0990694121,-11.1676832522,-4.1072311085,11.8990124212,50.84,-42.36,66.1745812227,132.42,35.3123167478,-37.9472311085,51.8358183392,-11.1676832522,-4.1072311085,11.8990124212,46.48,-33.84,57.4937909691,131.52
2020-04-11 19:00:00,44.8265667657,14.8995102126,47.2378713806,-12.2334332343,-4.3304897874,12.9772890273,57.06,19.23,60.2132585067,131.74,39.0265667657,-7.5604897874,39.7521561596,-12.2334332343,-4.3304897874,12.9772890273,51.26,-3.23,51.3616637192,131.05,41.3465667657,-27.8904897874,49.8740213326,-12.2334332343,-4.3304897874,12.9772890273,53.58,-23.56,58.5311028428,131.86,38.1465667657,13.9595102126,40.6205426033,-12.2334332343,-4.3304897874,12.9772890273,50.38,18.29,53.5972807146,132.12,39.8065667657,-45.8504897874,60.7192734756,-12.2334332343,-4.3304897874,12.9772890273,52.04,-41.52,66.5738086638,131.86,35.4865667657,-38.4904897874,52.3527862189,-12.2334332343,-4.3304897874,12.9772890273,47.72,-34.16,58.6864890754,131.05
2020-04-11 19:30:00,44.3089667599,14.1825365896,46.523422912,-12.9310332401,-4.4674634104,13.681003252,57.24,18.65,60.2016619372,131.74,38.6489667599,-8.1374634104,39.4963408731,-12.9310332401,-4.4674634104,13.681003252,51.58,-3.67,51.710398374,131.05,40.8189667599,-28.5674634104,49.8225652998,-12.9310332401,-4.4674634104,13.681003252,53.75,-24.1,58.9056236704,131.86,37.7589667599,13.3825365896,40.0603526738,-12.9310332401,-4.4674634104,13.681003252,50.69,17.85,53.7410327404,132.12,39.3089667599,-46.5074634104,60.8944908887,-12.9310332401,-4.4674634104,13.681003252,52.24,-42.04,67.0550460443,131.86,35.1089667599,-38.7074634104,52.2580833041,-12.9310332401,-4.4674634104,13.681003252,48.04,-34.24,58.9933826798,131.05
2020-04-11 20:00:00,43.7611167539,13.0626646825,45.669120291,-13.1288832461,-4.4973353175,13.8778096344,56.89,17.56,59.5384388442,131.18,38.0911167539,-8.2873353175,38.9822152042,-13.1288832461,-4.4973353175,13.8778096344,51.22,-3.79,51.3600282321,130.41,40.3111167539,-29.2073353175,49.7800619756,-13.1288832461,-4.4973353175,13.8778096344,53.44,-24.71,58.8762914933,131.29,37.2111167539,13.0026646825,39.4174643897,-13.1288832461,-4.4973353175,13.8778096344,50.34,17.5,53.2950804484,131.45,38.7911167539,-46.9373353175,60.8922341988,-13.1288832461,-4.4973353175,13.8778096344,51.92,-42.44,67.0584819393,131.29,34.5111167539,-38.5373353175,51.7314545801,-13.1288832461,-4.4973353175,13.8778096344,47.64,-34.04,58.551611421,130.41
2020-04-11 20:30:00,43.1515501251,12.6487735425,44.9671852613,-11.1784498749,-4.5812264575,12.0807854654,54.33,17.23,56.9966823596,131.06,39.5515501251,-7.8312264575,40.3193901879,-11.1784498749,-4.5812264575,12.0807854654,50.73,-3.25,50.8339984656,130.2,39.8315501251,-29.6012264575,49.6264545697,-11.1784498749,-4.5812264575,12.0807854654,51.01,-25.02,56.8156712536,131.18,38.6815501251,13.3887735425,40.9331354413,-11.1784498749,-4.5812264575,12.0807854654,49.86,17.97,52.9994386763,131.23,38.3415501251,-47.3412264575,60.9201624136,-11.1784498749,-4.5812264575,12.0807854654,49.52,-42.76,65.4266612323,131.18,36.0215501251,-38.5012264575,52.7247239172,-11.1784498749,-4.5812264575,12.0807854654,47.2,-33.92,58.1240604225,130.2
2020-04-11 21:00:00,43.7532001104,12.2342579447,45.4314823372,-13.1467998896,-4.5357420553,13.9072392419,56.9,16.77,59.319835637,130.96,38.2632001104,-8.0857420553,39.1082051144,-13.1467998896,-4.5357420553,13.9072392419,51.41,-3.55,51.5324228035,130.11,40.3132001104,-29.8657420553,50.1708745355,-13.1467998896,-4.5357420553,13.9072392419,53.46,-25.33,59.1572523027,131.07,37.3632001104,13.1142579447,39.5978848416,-13.1467998896,-4.5357420553,13.9072392419,50.51,17.65,53.5049773386,131.13,38.7732001104,-47.5757420553,61.3743617393,-13.1467998896,-4.5357420553,13.9072392419,51.92,-43.04,67.4398102014,131.07,34.6532001104,-38.5357420553,51.8251646755,-13.1467998896,-4.5357420553,13.9072392419,47.8,-34.0,58.6586736979,130.11
2020-04-11 21:30:00,42.3124168194,11.6842259739,43.8960334621,-12.5375831806,-4.3657740261,13.2759547625,54.85,16.05,57.1500218723,131.37,36.8624168194,-8.6857740261,37.8718951757,-12.5375831806,-4.3657740261,13.2759547625,49.4,-4.32,49.5885309321,130.5,38.9824168194,-30.7157740261,49.6295032728,-12.5375831806,-4.3657740261,13.2759547625,51.52,-26.35,57.8673733636,131.49,36.0524168194,12.6442259739,38.2054081119,-12.5375831806,-4.3657740261,13.2759547625,48.59,17.01,51.4813383664,131.54,37.5424168194,-48.5657740261,61.3845865621,-12.5375831806,-4.3657740261,13.2759547625,50.08,-44.2,66.7955567385,131.49,33.4624168194,-39.5257740261,51.7882240645,-12.5375831806,-4.3657740261,13.2759547625,46.0,-35.16,57.8984075774,130.5
2020-04-11 22:00:00,41.9537001396,11.1857071916,43.4192699245,-12.3262998604,-4.2642928084000005,13.0430771448,54.28,15.45,56.4359894039,131.19,35.8037001396,-9.5242928084,37.0488474475,-12.3262998604,-4.2642928084000005,13.0430771448,48.13,-5.26,48.4165725759,130.37,38.6637001396,-31.0542928084,49.5908339345,-12.3262998604,-4.2642928084000005,13.0430771448,50.99,-26.79,57.5993420101,131.32,35.0237001396,11.7857071916,36.9535176333,-12.3262998604,-4.2642928084000005,13.0430771448,47.35,16.05,49.9962498594,131.44,37.1937001396,-48.8242928084,61.3773809992,-12.3262998604,-4.2642928084000005,13.0430771448,49.52,-44.56,66.6169948286,131.32,32.4737001396,-39.2242928084,50.9223560637,-12.3262998604,-4.2642928084000005,13.0430771448,44.8,-34.96,56.8264163924,130.37
2020-04-11 22:30:00,39.079633402,10.2834974746,40.4099995935,-12.020366598,-4.1065025254,12.7024633887,51.1,14.39,53.087494761,131.09,33.779633402,-9.8765025254,35.1938763836,-12.020366598,-4.1065025254,12.7024633887,45.8,-5.77,46.1620287682,130.22,35.959633402,-31.8765025254,48.0542053067,-12.020366598,-4.1065025254,12.7024633887,47.98,-27.77,55.4369308314,131.21,33.069633402,11.3734974746,34.9708035102,-12.020366598,-4.1065025254,12.7024633887,45.09,15.48,47.6732472148,131.27,34.539633402,-49.6665025254,60.49584902,-12.020366598,-4.1065025254,12.7024633887,46.56,-45.56,65.1425145354,131.21,30.619633402,-38.2265025254,48.9778260542,-12.020366598,-4.1065025254,12.7024633887,42.64,-34.12,54.6108414145,130.22
2020-04-11 23:00:00,37.2575999784,10.5885816758,38.7330197384,-10.8124000216,-3.6914183242,11.4251723607,48.07,14.28,50.1462191995,131.43,32.1475999784,-10.0814183242,33.6912923438,-10.8124000216,-3.6914183242,11.4251723607,42.96,-6.39,43.432634044,130.58,34.2675999784,-31.8214183242,46.7639933329,-10.8124000216,-3.6914183242,11.4251723607,45.08,-28.13,53.1366474291,131.55,31.507599978400002,11.2785816758,33.4654338238,-10.8124000216,-3.6914183242,11.4251723607,42.32,14.97,44.8896792147,131.68,32.9075999784,-49.7714183242,59.666608906,-10.8124000216,-3.6914183242,11.4251723607,43.72,-46.08,63.52011335,131.55,29.1475999784,-40.2114183242,49.664280405,-10.8124000216,-3.6914183242,11.4251723607,39.96,-36.52,54.1342036055,130.58
2020-04-11 23:30:00,35.6126666481,10.8364040554,37.2248529701,-9.6773333519,-3.3135959446,10.2289148441,45.29,14.15,47.4489894518,131.78,30.6226666481,-10.0135959446,32.2183149215,-9.6773333519,-3.3135959446,10.2289148441,40.3,-6.7,40.8531516532,130.94,32.7826666481,-31.8635959446,45.716430078,-9.6773333519,-3.3135959446,10.2289148441,42.46,-28.55,51.1659466833,131.91,30.0526666481,11.4564040554,32.1622755187,-9.6773333519,-3.3135959446,10.2289148441,39.73,14.77,42.3866228898,132.06,31.4826666481,-49.9935959446,59.0806054027,-9.6773333519,-3.3135959446,10.2289148441,41.16,-46.68,62.2347812722,131.91,27.8426666481,-39.8335959446,48.5996857187,-9.6773333519,-3.3135959446,10.2289148441,37.52,-36.52,52.3589610287,130.94
2020-04-12 00:00:00,33.6631999847,10.7672207993,35.3432324067,-8.0268000153,-3.0327792007,8.5806333196,41.69,13.8,43.9146456208,132.21,29.5831999847,-10.2527792007,31.3095065863,-8.0268000153,-3.0327792007,8.5806333196,37.61,-7.22,38.2967426813,131.38,31.0031999847,-32.2127792007,44.7086295152,-8.0268000153,-3.0327792007,8.5806333196,39.03,-29.18,48.7320561848,132.36,29.0931999847,11.3372207993,31.2241390723,-8.0268000153,-3.0327792007,8.5806333196,37.12,14.37,39.8044130719,132.51,29.7331999847,-50.5127792007,58.6140259998,-8.0268000153,-3.0327792007,8.5806333196,37.76,-47.48,60.6643882356,132.36,26.9731999847,-40.5127792007,48.6707180549,-8.0268000153,-3.0327792007,8.5806333196,35.0,-37.48,51.2810920321,131.38
2020-04-12 00:30:00,33.1316999843,10.5904074076,34.7831320169,-8.2683000157,-2.8495925924,8.7455681972,41.4,13.44,43.5269295954,132.7,28.3816999843,-10.0495925924,30.1083909445,-8.2683000157,-2.8495925924,8.7455681972,36.65,-7.2,37.3505354714,131.79,30.4916999843,-32.6795925924,44.6956322243,-8.2683000157,-2.8495925924,8.7455681972,38.76,-29.83,48.9097791858,132.83,27.9016999843,11.6704074076,30.2440617489,-8.2683000157,-2.8495925924,8.7455681972,36.17,14.52,38.9756244337,132.94,29.2916999843,-51.1295925924,58.9257068403,-8.2683000157,-2.8495925924,8.7455681972,37.56,-48.28,61.169534901,132.83,25.8116999843,-40.8495925924,48.3211451752,-8.2683000157,-2.8495925924,8.7455681972,34.08,-38.0,51.0435735426,131.79
2020-04-12 01:00:00,32.0345166512,10.0833457915,33.5839860562,-7.9554833488,-2.7466542085,8.4162833041,39.99,12.83,41.9977261289,132.7,27.4545166512,-10.0466542085,29.2350088992,-7.9554833488,-2.7466542085,8.4162833041,35.41,-7.3,36.1546414724,131.79,29.4745166512,-33.1666542085,44.3708697594,-7.9554833488,-2.7466542085,8.4162833041,37.43,-30.42,48.2325750919,132.83,27.0145166512,11.6433457915,29.4168593007,-7.9554833488,-2.7466542085,8.4162833041,34.97,14.39,37.8149838027,132.94,28.2445166512,-51.6266542085,58.8478049346,-7.9554833488,-2.7466542085,8.4162833041,36.2,-48.88,60.8251132346,132.83,24.9645166512,-40.7866542085,47.8202703166,-7.9554833488,-2.7466542085,8.4162833041,32.92,-38.04,50.3067391112,131.79
2020-04-12 01:30:00,32.3244833174,9.9033457915,33.8075210509,-7.9555166826,-2.7466542085,8.4163148128,40.28,12.65,42.2196743237,132.88,27.754483317400002,-10.0066542085,29.5032959627,-7.9555166826,-2.7466542085,8.4163148128,35.71,-7.26,36.4405227734,131.92,29.754483317400002,-33.4266542085,44.7512065654,-7.9555166826,-2.7466542085,8.4163148128,37.71,-30.68,48.6138509069,133.01,27.2944833174,11.7033457915,29.6977629171,-7.9555166826,-2.7466542085,8.4163148128,35.25,14.45,38.0967846412,133.05,28.5244833174,-51.9466542085,59.26298197,-7.9555166826,-2.7466542085,8.4163148128,36.48,-49.2,61.2489216232,133.01,25.2844833174,-40.6666542085,47.8861343307,-7.9555166826,-2.7466542085,8.4163148128,33.24,-37.92,50.4264216458,131.92
2020-04-12 02:00:00,31.7292499832,9.7301271705,33.1876585382,-8.3907500168,-2.8898728295,8.8744605929,40.12,12.62,42.0580408483,132.88,27.4392499832,-10.1598728295,29.2597924728,-8.3907500168,-2.8898728295,8.8744605929,35.83,-7.27,36.5601121442,131.92,29.1592499832,-33.5998728295,44.4883503149,-8.3907500168,-2.8898728295,8.8744605929,37.55,-30.71,48.508830124,133.01,26.9792499832,11.5701271705,29.3555407444,-8.3907500168,-2.8898728295,8.8744605929,35.37,14.46,38.2116278114,133.05,27.9692499832,-52.0898728295,59.1238851567,-8.3907500168,-2.8898728295,8.8744605929,36.36,-49.2,61.177525285,133.01,24.929249983200002,-40.2898728295,47.378701516,-8.3907500168,-2.8898728295,8.8744605929,33.32,-37.4,50.0897434611,131.92
2020-04-12 02:30:00,31.0959666567,9.783513900300001,32.5987160261,-8.1940333433,-2.8264860997,8.6678259156,39.29,12.61,41.2639818728,133.16,26.8459666567,-10.1964860997,28.7171421718,-8.1940333433,-2.8264860997,8.6678259156,35.04,-7.37,35.8066823372,132.19,28.5759666567,-33.7464860997,44.220031597,-8.1940333433,-2.8264860997,8.6678259156,36.77,-30.92,48.0424739163,133.29,26.4159666567,11.6135139003,28.8561431851,-8.1940333433,-2.8264860997,8.6678259156,34.61,14.44,37.5015426349,133.34,27.3659666567,-52.3464860997,59.0681871911,-8.1940333433,-2.8264860997,8.6678259156,35.56,-49.52,60.9651047731,133.29,24.4059666567,-40.2664860997,47.08546603,-8.1940333433,-2.8264860997,8.6678259156,32.6,-37.44,49.6438676978,132.19
2020-04-12 03:00:00,30.2029999929,9.8036580414,31.7542582902,-7.9470000071,-2.7463419586,8.4081628949,38.15,12.55,40.1612375307,133.35,26.0529999929,-10.2063419586,27.9808546118,-7.9470000071,-2.7463419586,8.4081628949,34.0,-7.46,34.8087862472,132.38,27.7329999929,-33.8763419586,43.7804275116,-7.9470000071,-2.7463419586,8.4081628949,35.68,-31.13,47.3512333525,133.5,25.6529999929,11.6636580414,28.1800874296,-7.9470000071,-2.7463419586,8.4081628949,33.6,14.41,36.5596512565,133.53,26.5729999929,-52.6263419586,58.9546961367,-7.9470000071,-2.7463419586,8.4081628949,34.52,-49.88,60.6600758325,133.5,23.6529999929,-41.2663419586,47.5644340585,-7.9470000071,-2.7463419586,8.4081628949,31.6,-38.52,49.8231913871,132.38
2020-04-12 03:30:00,29.5084166513,9.9622329299,31.1447064237,-7.6815833487,-2.6577670701000002,8.1283730563,37.19,12.62,39.2728977795,133.77,25.3784166513,-10.3877670701,27.4220665966,-7.6815833487,-2.6577670701000002,8.1283730563,33.06,-7.73,33.9516788981,132.81,27.0684166513,-34.0277670701,43.4808936406,-7.6815833487,-2.6577670701000002,8.1283730563,34.75,-31.37,46.8149484673,133.92,24.9884166513,11.6422329299,27.5674183473,-7.6815833487,-2.6577670701000002,8.1283730563,32.67,14.3,35.662570014,133.97,25.9584166513,-52.8977670701,58.9237910869,-7.6815833487,-2.6577670701000002,8.1283730563,33.64,-50.24,60.462444542,133.92,23.0784166513,-41.2977670701,47.3087611348,-7.6815833487,-2.6577670701000002,8.1283730563,30.76,-38.64,49.3885330821,132.81
2020-04-12 04:00:00,29.1851833184,10.4671809092,31.0054318066,-7.4848166816,-2.5928190908,7.9211862493,36.67,13.06,38.9262443603,134.21,25.0351833184,-10.6528190908,27.2074063146,-7.4848166816,-2.5928190908,7.9211862493,32.52,-8.06,33.5039400668,133.3,26.7851833184,-33.8328190908,43.1521226944,-7.4848166816,-2.5928190908,7.9211862493,34.27,-31.24,46.3720875096,134.36,24.6751833184,11.5271809092,27.2349145677,-7.4848166816,-2.5928190908,7.9211862493,32.16,14.12,35.1232116982,134.47,25.6351833184,-52.8728190908,58.7596598218,-7.4848166816,-2.5928190908,7.9211862493,33.12,-50.28,60.2080791921,134.36,22.8351833184,-41.6728190908,47.5191482264,-7.4848166816,-2.5928190908,7.9211862493,30.32,-39.08,49.4626000125,133.3
2020-04-12 04:30:00,28.8103166519,10.5748590638,30.6897701165,-7.3696833481,-2.5551409362,7.8000626827,36.18,13.13,38.4888204548,134.21,24.6903166519,-11.1551409362,27.093336924,-7.3696833481,-2.5551409362,7.8000626827,32.06,-8.6,33.1934270602,133.43,26.4303166519,-33.7651409362,42.8794400705,-7.3696833481,-2.5551409362,7.8000626827,33.8,-31.21,46.0054790215,134.36,24.3403166519,11.0848590638,26.7455625325,-7.3696833481,-2.5551409362,7.8000626827,31.71,13.64,34.5191787272,134.6,25.3503166519,-52.8751409362,58.6380344433,-7.3696833481,-2.5551409362,7.8000626827,32.72,-50.32,60.022502447,134.36,22.4703166519,-42.7551409362,48.3002816442,-7.3696833481,-2.5551409362,7.8000626827,29.84,-40.2,50.06461425,133.43
2020-04-12 05:00:00,28.5812166521,10.5946268877,30.4816676743,-7.2787833479,-2.5253731123,7.7044270638,35.86,13.12,38.18473517,134.46,24.4712166521,-11.0753731123,26.8608327125,-7.2787833479,-2.5253731123,7.7044270638,31.75,-8.55,32.8810735834,133.62,26.2012166521,-33.8853731123,42.8336580858,-7.2787833479,-2.5253731123,7.7044270638,33.48,-31.36,45.8733037834,134.64,24.1412166521,11.2146268877,26.6189067708,-7.2787833479,-2.5253731123,7.7044270638,31.42,13.74,34.2929147201,134.8,25.0812166521,-53.0453731123,58.6760516512,-7.2787833479,-2.5253731123,7.7044270638,32.36,-50.52,59.9953331518,134.64,22.3212166521,-43.0453731123,48.4885642106,-7.2787833479,-2.5253731123,7.7044270638,29.6,-40.52,50.1799800717,133.62
2020-04-12 05:30:00,28.7024999854,10.3386941396,30.5077383941,-7.2975000146,-2.5313058604,7.7240543643,36.0,12.87,38.2313601641,134.69,24.6124999854,-10.7313058604,26.8502529039,-7.2975000146,-2.5313058604,7.7240543643,31.91,-8.2,32.9467464251,133.78,26.3324999854,-34.2613058604,43.2115451557,-7.2975000146,-2.5313058604,7.7240543643,33.63,-31.73,46.2360227528,134.85,24.2624999854,11.5986941396,26.8923522825,-7.2975000146,-2.5313058604,7.7240543643,31.56,14.13,34.5787579303,134.96,25.2624999854,-53.4513058604,59.1205210033,-7.2975000146,-2.5313058604,7.7240543643,32.56,-50.92,60.440052945,134.85,22.4624999854,-42.5713058604,48.1339795597,-7.2975000146,-2.5313058604,7.7240543643,29.76,-40.04,49.8884676052,133.78
2020-04-12 06:00:00,28.783949985,10.3634339104,30.5927530496,-7.496050015,-2.5965660896,7.933027246,36.28,12.96,38.5253163517,135.63,24.733949985,-10.6165660896,26.9161616394,-7.496050015,-2.5965660896,7.933027246,32.23,-8.02,33.2128484174,134.67,26.393949985,-34.7865660896,43.6663002339,-7.496050015,-2.5965660896,7.933027246,33.89,-32.19,46.7410761536,135.78,24.393949985,11.9534339104,27.1652236899,-7.496050015,-2.5965660896,7.933027246,31.89,14.55,35.0524549782,135.85,25.303949985,-54.2765660896,59.8851860757,-7.496050015,-2.5965660896,7.933027246,32.8,-51.68,61.2099861134,135.78,22.543949985,-41.7165660896,47.4183674037,-7.496050015,-2.5965660896,7.933027246,30.04,-39.12,49.3231791352,134.67
2020-04-12 06:30:00,28.9129166512,10.4634979358,30.7480330807,-7.7370833488,-2.6765020642,8.1869482743,36.65,13.14,38.9343306094,135.54,24.9529166512,-10.8065020642,27.1924352765,-7.7370833488,-2.6765020642,8.1869482743,32.69,-8.13,33.6857981945,134.67,26.5229166512,-34.6065020642,43.6013198516,-7.7370833488,-2.6765020642,8.1869482743,34.26,-31.93,46.8323872977,135.7,24.5929166512,11.7534979358,27.2572240542,-7.7370833488,-2.6765020642,8.1869482743,32.33,14.43,35.4041494743,135.85,25.3829166512,-54.0365020642,59.7012228774,-7.7370833488,-2.6765020642,8.1869482743,33.12,-51.36,61.1128791663,135.7,22.7829166512,-42.5165020642,48.236026359,-7.7370833488,-2.6765020642,8.1869482743,30.52,-39.84,50.1866117605,134.67
2020-04-12 07:00:00,29.1393166689,10.5033457915,30.9745064327,-7.8706833311,-2.7466542085,8.3361721095,37.01,13.25,39.3103370629,135.39,25.2093166689,-10.7266542085,27.3965464506,-7.8706833311,-2.7466542085,8.3361721095,33.08,-7.98,34.0289112374,134.45,26.7193166689,-34.5366542085,43.6658031779,-7.8706833311,-2.7466542085,8.3361721095,34.59,-31.79,46.979487013,135.54,24.8493166689,11.8133457915,27.5144267195,-7.8706833311,-2.7466542085,8.3361721095,32.72,14.56,35.8132936212,135.64,25.6093166689,-53.9066542085,59.6805200061,-7.8706833311,-2.7466542085,8.3361721095,33.48,-51.16,61.1412790184,135.54,23.0093166689,-42.4666542085,48.299538023,-7.8706833311,-2.7466542085,8.3361721095,30.88,-39.72,50.3115573204,134.45
2020-04-12 07:30:00,30.1780833768,10.761464288900001,32.0394417857,-7.6519166232,-2.7385357111,8.1272016002,37.83,13.5,40.1666391425,134.81,26.1480833768,-10.3385357111,28.1177450185,-7.6519166232,-2.7385357111,8.1272016002,33.8,-7.6,34.6439027825,133.89,27.7280833768,-33.9085357111,43.8022305576,-7.6519166232,-2.7385357111,8.1272016002,35.38,-31.17,47.1520232864,134.98,25.7580833768,12.0114642889,28.4210157033,-7.6519166232,-2.7385357111,8.1272016002,33.41,14.75,36.521098012,135.07,26.5880833768,-53.1385357111,59.4191059775,-7.6519166232,-2.7385357111,8.1272016002,34.24,-50.4,60.9305965833,134.98,23.8680833768,-41.5785357111,47.9422573098,-7.6519166232,-2.7385357111,8.1272016002,31.52,-38.84,50.0205557746,133.89
2020-04-12 08:00:00,31.2968833405,11.2282297454,33.2500834592,-6.9931166595,-2.6017702546,7.461426745,38.29,13.83,40.7110918547,134.9,27.0668833405,-9.7917702546,28.7835880058,-6.9931166595,-2.6017702546,7.461426745,34.06,-7.19,34.8106262512,133.96,28.8068833405,-33.4917702546,44.176183658,-6.9931166595,-2.6017702546,7.461426745,35.8,-30.89,47.2845862835,135.07,26.6668833405,12.5682297454,29.4802148233,-6.9931166595,-2.6017702546,7.461426745,33.66,15.17,36.9205159769,135.15,27.6468833405,-52.6817702546,59.4955382832,-6.9931166595,-2.6017702546,7.461426745,34.64,-50.08,60.8928238793,135.07,24.7668833405,-41.3217702546,48.1755872552,-6.9931166595,-2.6017702546,7.461426745,31.76,-38.72,50.0792971197,133.96
2020-04-12 08:30:00,32.5860666541,11.6328094525,34.60020225,-6.2839333459,-2.4671905475,6.7509145672,38.87,14.1,41.3483603061,134.44,28.1560666541,-8.8971905475,29.5283607582,-6.2839333459,-2.4671905475,6.7509145672,34.44,-6.43,35.0351038246,133.45,30.0760666541,-32.8371905475,44.5292136517,-6.2839333459,-2.4671905475,6.7509145672,36.36,-30.37,47.3749564644,134.6,27.7360666541,13.3028094525,30.7612440056,-6.2839333459,-2.4671905475,6.7509145672,34.02,15.77,37.4973772416,134.66,28.9160666541,-51.9071905475,59.4179715345,-6.2839333459,-2.4671905475,6.7509145672,35.2,-49.44,60.6906384873,134.6,25.8360666541,-40.6271905475,48.1463493106,-6.2839333459,-2.4671905475,6.7509145672,32.12,-38.16,49.8786527484,133.45
2020-04-12 09:00:00,33.9062833226,12.4211121489,36.1098335051,-5.3537166774,-2.2988878511,5.8264197938,39.26,14.72,41.9288206369,134.44,29.2362833226,-8.5188878511,30.452121646,-5.3537166774,-2.2988878511,5.8264197938,34.59,-6.22,35.1447933555,133.45,31.3662833226,-31.9888878511,44.801034312,-5.3537166774,-2.2988878511,5.8264197938,36.72,-29.69,47.2213352204,134.6,28.8262833226,13.6611121489,31.8995391086,-5.3537166774,-2.2988878511,5.8264197938,34.18,15.96,37.7225926999,134.66,30.166283322600002,-51.0188878511,59.2699887554,-5.3537166774,-2.2988878511,5.8264197938,35.52,-48.72,60.2935220401,134.6,26.8462833226,-40.0588878511,48.2227894683,-5.3537166774,-2.2988878511,5.8264197938,32.2,-37.76,49.6251710325,133.45
2020-04-12 09:30:00,32.8279499917,12.502097043500001,35.1280049411,-4.1420500083,-1.9679029565000001,4.5857627847,36.97,14.47,39.7009042718,128.12,30.8379499917,-7.5579029564999995,31.7506071878,-4.1420500083,-1.9679029565000001,4.5857627847,34.98,-5.59,35.423840842,132.19,33.8779499917,-29.7379029565,45.0783580878,-4.1420500083,-1.9679029565000001,4.5857627847,38.02,-27.77,47.0817724815,133.16,30.3679499917,14.2120970435,33.5290335243,-4.1420500083,-1.9679029565000001,4.5857627847,34.51,16.18,38.1147281244,133.38,32.6179499917,-48.2879029565,58.272225233,-4.1420500083,-1.9679029565000001,4.5857627847,36.76,-46.32,59.1340849257,133.16,28.3779499917,-39.7279029565,48.8222727764,-4.1420500083,-1.9679029565000001,4.5857627847,32.52,-37.76,49.8334024526,132.19
2020-04-12 10:00:00,6.8292333314,2.3742908798,7.230192603,-2.9607666686,-1.7157091202,3.4219580726,9.79,4.09,10.6100047125,46.55,34.9992333314,-5.1557091202,35.3769369833,-2.9607666686,-1.7157091202,3.4219580726,37.96,-3.44,38.1155506323,131.45,43.8292333314,-25.0957091202,50.5054087268,-2.9607666686,-1.7157091202,3.4219580726,46.79,-23.38,52.3061038503,132.16,34.5892333314,16.3642908798,38.2649327512,-2.9607666686,-1.7157091202,3.4219580726,37.55,18.08,41.6759990882,132.65,42.3192333314,-43.3157091202,60.5571479377,-2.9607666686,-1.7157091202,3.4219580726,45.28,-41.6,61.4885225062,132.16,32.3192333314,-37.1157091202,49.214923617,-2.9607666686,-1.7157091202,3.4219580726,35.28,-35.4,49.9783793255,131.45
2020-04-12 10:30:00,36.7991666692,14.9561484567,39.7223494296,-0.1108333308,-1.4338515433,1.4381287409,36.91,16.39,40.3853958752,131.93,32.7891666692,-5.6638515433,33.2747451556,-0.1108333308,-1.4338515433,1.4381287409,32.9,-4.23,33.1708139786,130.99,34.3491666692,-27.9838515433,44.3053179434,-0.1108333308,-1.4338515433,1.4381287409,34.46,-26.55,43.5016562903,132.03,32.3991666692,15.6761484567,35.9923273948,-0.1108333308,-1.4338515433,1.4381287409,32.51,17.11,36.7376128784,132.2,33.0091666692,-46.2338515433,56.8082222282,-0.1108333308,-1.4338515433,1.4381287409,33.12,-44.8,55.7133233617,132.03,30.3291666692,-35.6338515433,46.7934795315,-0.1108333308,-1.4338515433,1.4381287409,30.44,-34.2,45.7846437138,130.99
2020-04-12 11:00:00,38.1064499998,15.7872213444,41.2472773569,-0.7135500002,-1.3427786556,1.5205946603,38.82,17.13,42.4314659186,131.69,32.8364499998,-5.3927786556,33.2763355888,-0.7135500002,-1.3427786556,1.5205946603,33.55,-4.05,33.7935644761,130.85,35.5464499998,-27.0127786556,44.6457200444,-0.7135500002,-1.3427786556,1.5205946603,36.26,-25.67,44.4267543266,131.81,32.4164499998,15.8772213444,36.0958777176,-0.7135500002,-1.3427786556,1.5205946603,33.13,17.22,37.3379873587,132.04,34.2464499998,-45.1827786556,56.6948218502,-0.7135500002,-1.3427786556,1.5205946603,34.96,-43.84,56.0726956727,131.81,30.3264499998,-35.3027786556,46.5400875633,-0.7135500002,-1.3427786556,1.5205946603,31.04,-33.96,46.0082949043,130.85
2020-04-12 11:30:00,39.2208500018,16.4918170998,42.5470928045,-0.1091499982,-1.0981829002,1.1035938585,39.33,17.59,43.0843010852,130.9,33.3108500018,-4.2481829002,33.5806460003,-0.1091499982,-1.0981829002,1.1035938585,33.42,-3.15,33.5681232719,130.04,36.6408500018,-25.8381829002,44.8348478802,-0.1091499982,-1.0981829002,1.1035938585,36.75,-24.74,44.3015812359,131.01,32.8908500018,16.7618170998,36.9156677622,-0.1091499982,-1.0981829002,1.1035938585,33.0,17.86,37.5230542467,131.21,35.2508500018,-43.7781829002,56.2063317064,-0.1091499982,-1.0981829002,1.1035938585,35.36,-42.68,55.4248319799,131.01,30.8108500018,-34.8981829002,46.5531056705,-0.1091499982,-1.0981829002,1.1035938585,30.92,-33.8,45.8092392428,130.04
2020-04-12 12:00:00,34.9718666659,6.6778297959,35.6037198742,-1.3581333341000001,-1.4521702041,1.9882968729,36.33,8.13,37.228561616,126.52,35.1818666659,-7.4221702041,35.9562560988,-1.3581333341000001,-1.4521702041,1.9882968729,36.54,-5.97,37.0244851416,130.19,40.6618666659,-22.6621702041,46.5506322097,-1.3581333341000001,-1.4521702041,1.9882968729,42.02,-21.21,47.06957085,131.75,34.6918666659,13.7578297959,37.3202826016,-1.3581333341000001,-1.4521702041,1.9882968729,36.05,15.21,39.1273127112,131.34,39.4818666659,-27.2921702041,47.9966701957,-1.3581333341000001,-1.4521702041,1.9882968729,40.84,-25.84,48.3281615624,131.75,32.5618666659,-37.2121702041,49.4471513039,-1.3581333341000001,-1.4521702041,1.9882968729,33.92,-35.76,49.2883759116,130.19
2020-04-12 12:30:00,41.9630999993,0.7984861407,41.9706962256,-3.3669000007,-2.0115138593,3.9220152500000003,45.33,2.81,45.4170122311,131.82,35.6630999993,-9.8215138593,36.9907939364,-3.3669000007,-2.0115138593,3.9220152500000003,39.03,-7.8100000000000005,39.8037309809,129.95,39.8330999993,-21.4615138593,45.2467947228,-3.3669000007,-2.0115138593,3.9220152500000003,43.2,-19.45,47.3766028753,131.92,35.1430999993,11.3384861407,36.9269379386,-3.3669000007,-2.0115138593,3.9220152500000003,38.51,13.35,40.758343931,131.06,38.8330999993,-18.0515138593,42.8236711197,-3.3669000007,-2.0115138593,3.9220152500000003,42.2,-16.04,45.1455601361,131.92,32.8730999993,-38.8115138593,50.862307376,-3.3669000007,-2.0115138593,3.9220152500000003,36.24,-36.8,51.6485972704,129.95
2020-04-12 13:00:00,41.8486833378,1.2439306108000001,41.8671668551,-1.7713166622,-1.6560693892,2.4248976349,43.62,2.9,43.716294445,132.0,35.6686833378,-9.4160693892,36.8906130851,-1.7713166622,-1.6560693892,2.4248976349,37.44,-7.76,38.2357319794,130.14,39.7886833378,-21.0960693892,45.0353579471,-1.7713166622,-1.6560693892,2.4248976349,41.56,-19.44,45.8818831348,132.1,35.1986833378,11.7839306108,37.1188406251,-1.7713166622,-1.6560693892,2.4248976349,36.97,13.44,39.3371897827,131.24,38.7486833378,-17.6560693892,42.5816538745,-1.7713166622,-1.6560693892,2.4248976349,40.52,-16.0,43.5645543992,132.1,32.9486833378,-38.3360693892,50.5496780396,-1.7713166622,-1.6560693892,2.4248976349,34.72,-36.68,50.5064431533,130.14
2020-04-12 13:30:00,41.735383341,0.3018649512,41.7364749957,-2.184616659,-1.6781350488,2.7547571924,43.92,1.98,43.9646084937,132.35,35.025383341,-9.5981350488,36.3166858978,-2.184616659,-1.6781350488,2.7547571924,37.21,-7.92,38.0435342733,130.42,39.665383341,-22.1281350488,45.4202267313,-2.184616659,-1.6781350488,2.7547571924,41.85,-20.45,46.5792335703,132.47,34.545383341,11.6918649512,36.4703059517,-2.184616659,-1.6781350488,2.7547571924,36.73,13.37,39.087719299,131.54,38.695383341,-18.7181350488,42.9848958544,-2.184616659,-1.6781350488,2.7547571924,40.88,-17.04,44.2892311968,132.47,32.335383341,-37.1181350488,49.2273599263,-2.184616659,-1.6781350488,2.7547571924,34.52,-35.44,49.4734676367,130.42
2020-04-12 14:00:00,40.5548000013,-0.26649376750000003,40.555675584,-2.3651999987,-1.7764937674999999,2.9580569873,42.92,1.51,42.9465539945,133.07,33.9048000013,-9.9764937675,35.3421262945,-2.3651999987,-1.7764937674999999,2.9580569873,36.27,-8.2,37.1853855701,131.09,38.5248000013,-22.9464937675,44.8408495834,-2.3651999987,-1.7764937674999999,2.9580569873,40.89,-21.17,46.045206048,133.21,33.4648000013,11.5535062325,35.403055594,-2.3651999987,-1.7764937674999999,2.9580569873,35.83,13.33,38.229279355,132.24,37.5548000013,-19.4964937675,42.3140198086,-2.3651999987,-1.7764937674999999,2.9580569873,39.92,-17.72,43.6761353602,133.21,31.3148000013,-39.0564937675,50.0602277715,-2.3651999987,-1.7764937674999999,2.9580569873,33.68,-37.28,50.2408280187,131.09
2020-04-12 14:30:00,39.4665000037,0.2225536861,39.4671274947,-0.14349999630000002,-1.1074463139,1.1167047896,39.61,1.33,39.6323226672,133.41,32.4465000037,-9.6674463139,33.8560907478,-0.14349999630000002,-1.1074463139,1.1167047896,32.59,-8.56,33.6954255055,131.43,37.5765000037,-22.5974463139,43.8478954163,-0.14349999630000002,-1.1074463139,1.1167047896,37.72,-21.49,43.4121929877,133.53,32.1065000037,11.9225536861,34.248717186,-0.14349999630000002,-1.1074463139,1.1167047896,32.25,13.03,34.7828032223,132.59,36.6165000037,-19.1874463139,41.3391602306,-0.14349999630000002,-1.1074463139,1.1167047896,36.76,-18.08,40.9656441424,133.53,30.0565000037,-39.8674463139,49.9280128592,-0.14349999630000002,-1.1074463139,1.1167047896,30.2,-38.76,49.1363165083,131.43
2020-04-12 15:00:00,39.6857166714,0.0690228151,39.6857766948,-1.0342833286,-1.2509771849,1.6231715624,40.72,1.32,40.7413892743,133.55,32.6957166714,-9.9009771849,34.1619560018,-1.0342833286,-1.2509771849,1.6231715624,33.73,-8.65,34.8214790036,131.56,37.7457166714,-22.8309771849,44.1134066498,-1.0342833286,-1.2509771849,1.6231715624,38.78,-21.58,44.3800045065,133.67,32.3057166714,11.8090228151,34.3964002404,-1.0342833286,-1.2509771849,1.6231715624,33.34,13.06,35.806692112,132.73,36.8457166714,-19.4109771849,41.6460426968,-1.0342833286,-1.2509771849,1.6231715624,37.88,-18.16,42.0080944581,133.67,30.2857166714,-40.4509771849,50.5322292157,-1.0342833286,-1.2509771849,1.6231715624,31.32,-39.2,50.1755159415,131.56
2020-04-12 15:30:00,40.1908333586,-0.2795761667,40.1918057431,-2.3391666414,-1.5695761667,2.8169611143,42.53,1.29,42.5495593397,133.55,33.2808333586,-10.3995761667,34.867822609,-2.3391666414,-1.5695761667,2.8169611143,35.62,-8.83,36.6981375549,131.56,38.1808333586,-23.1595761667,44.6558171371,-2.3391666414,-1.5695761667,2.8169611143,40.52,-21.59,45.9129447977,133.67,32.8508333586,11.3204238333,34.7466436958,-2.3391666414,-1.5695761667,2.8169611143,35.19,12.89,37.4765019712,132.73,37.2608333586,-19.6895761667,42.1431976979,-2.3391666414,-1.5695761667,2.8169611143,39.6,-18.12,43.5487588801,133.67,30.7808333586,-40.2095761667,50.6386188374,-2.3391666414,-1.5695761667,2.8169611143,33.12,-38.64,50.8918854043,131.56
2020-04-12 16:00:00,40.7503500184,-0.8944122273,40.7601643747,-4.4096499816,-2.1644122273,4.9121984132000005,45.16,1.27,45.177854088,133.62,34.2703500184,-11.1744122273,36.0461423596,-4.4096499816,-2.1644122273,4.9121984132000005,38.68,-9.01,39.7155196365,131.66,38.6303500184,-23.7744122273,45.3599671439,-4.4096499816,-2.1644122273,4.9121984132000005,43.04,-21.61,48.1604993745,133.67,33.7703500184,10.6055877727,35.3965398361,-4.4096499816,-2.1644122273,4.9121984132000005,38.18,12.77,40.2589778807,132.82,37.7103500184,-20.2844122273,42.8197136599,-4.4096499816,-2.1644122273,4.9121984132000005,42.12,-18.12,45.8522496722,133.67,31.5903500184,-40.9244122273,51.6987207814,-4.4096499816,-2.1644122273,4.9121984132000005,36.0,-38.76,52.8993156856,131.66
2020-04-12 16:30:00,41.9559166582,-1.3464780546,41.9775171464,-6.4440833418,-2.7064780546,6.9893657492,48.4,1.3599999999999999,48.4191036679,132.89,35.5459166582,-11.4664780546,37.3495958485,-6.4440833418,-2.7064780546,6.9893657492,41.99,-8.76,42.894028722,130.94,39.6959166582,-23.9164780546,46.3439717964,-6.4440833418,-2.7064780546,6.9893657492,46.14,-21.21,50.7815291223,133.01,34.9459166582,10.1035219454,36.3771665579,-6.4440833418,-2.7064780546,6.9893657492,41.39,12.81,43.3269915872,132.08,38.7559166582,-20.3864780546,43.7907474644,-6.4440833418,-2.7064780546,6.9893657492,45.2,-17.68,48.5347545579,133.01,32.6359166582,-40.8664780546,52.2988726906,-6.4440833418,-2.7064780546,6.9893657492,39.08,-38.16,54.6208018982,130.94
2020-04-12 17:00:00,43.8808500073,-1.6706336350000002,43.9126407098,-9.1191499927,-3.500633635,9.767974838,53.0,1.83,53.0315839854,132.02,37.8608500073,-11.320633635,39.5170938858,-9.1191499927,-3.500633635,9.767974838,46.98,-7.82,47.6263876438,130.05,41.4308500073,-23.940633635,47.8504887245,-9.1191499927,-3.500633635,9.767974838,50.55,-20.44,54.5261047573,132.13,37.1208500073,10.009366365,38.4466503131,-9.1191499927,-3.500633635,9.767974838,46.24,13.51,48.1732052079,131.15,40.4808500073,-20.340633635,45.3038695256,-9.1191499927,-3.500633635,9.767974838,49.6,-16.84,52.3807750993,132.13,34.6008500073,-39.780633635,52.7230275462,-9.1191499927,-3.500633635,9.767974838,43.72,-36.28,56.8126464795,130.05
