Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-12 17:30:00,45.3746666836,-1.2640765548,45.3922709961,-10.9253333164,-4.0140765548,11.6394037074,56.3,2.75,56.3671225095,131.5,39.3246666836,-11.5540765548,40.9869015029,-10.9253333164,-4.0140765548,11.6394037074,50.25,-7.54,50.8125388069,129.62,42.7746666836,-23.3540765548,48.7348438144,-10.9253333164,-4.0140765548,11.6394037074,53.7,-19.34,57.0764890301,131.64,38.5146666836,9.6559234452,39.7066292617,-10.9253333164,-4.0140765548,11.6394037074,49.44,13.67,51.2950533677,130.71,41.7946666836,-19.7340765548,46.2193459567,-10.9253333164,-4.0140765548,11.6394037074,52.72,-15.72,55.0137873628,131.64,35.8346666836,-40.2140765548,53.8636731896,-10.9253333164,-4.0140765548,11.6394037074,46.76,-36.2,59.1349101631,129.62
2020-04-12 18:00:00,45.6144833361,-2.2526275176,45.6700713898,-12.2155166639,-4.3926275176,12.981295154,57.83,2.14,57.8695818198,130.93,39.7244833361,-11.5826275176,41.3786398584,-12.2155166639,-4.3926275176,12.981295154,51.94,-7.19,52.4352905971,128.99,42.9744833361,-24.0826275176,49.2623503921,-12.2155166639,-4.3926275176,12.981295154,55.19,-19.69,58.5972030049,131.05,38.8644833361,9.3973724824,39.9844804212,-12.2155166639,-4.3926275176,12.981295154,51.08,13.79,52.9086996627,130.03,41.9444833361,-20.4726275176,46.6740630308,-12.2155166639,-4.3926275176,12.981295154,54.16,-16.08,56.4966547682,131.05,36.1044833361,-38.5126275176,52.7897357,-12.2155166639,-4.3926275176,12.981295154,48.32,-34.12,59.1523186359,128.99
2020-04-12 18:30:00,45.3632166815,-2.5836283346,45.4367314303,-12.5467833185,-4.4436283346,13.3104321649,57.91,1.8599999999999999,57.9398627889,131.37,39.4432166815,-12.2336283346,41.2968401263,-12.5467833185,-4.4436283346,13.3104321649,51.99,-7.79,52.570373786,129.46,42.7132166815,-24.5236283346,49.2526875001,-12.5467833185,-4.4436283346,13.3104321649,55.26,-20.08,58.7951868778,131.49,38.6032166815,8.8963716654,39.6150699478,-12.5467833185,-4.4436283346,13.3104321649,51.15,13.34,52.8609316982,130.47,41.6932166815,-20.8836283346,46.6310009508,-12.5467833185,-4.4436283346,13.3104321649,54.24,-16.44,56.6767253818,131.49,35.8532166815,-39.8836283346,53.6298140548,-12.5467833185,-4.4436283346,13.3104321649,48.4,-35.44,59.9879454557,129.46
2020-04-12 19:00:00,44.5792166681,-2.8544770074,44.6705115006,-12.670783331900001,-4.4244770074,13.4210561072,57.25,1.57,57.271523465,131.54,38.5992166681,-12.6744770074,40.6268617395,-12.670783331900001,-4.4244770074,13.4210561072,51.27,-8.25,51.9295233947,129.63,41.9492166681,-24.8944770074,48.7798294845,-12.670783331900001,-4.4244770074,13.4210561072,54.62,-20.47,58.3297977024,131.66,37.7792166681,8.5555229926,38.735851426400004,-12.670783331900001,-4.4244770074,13.4210561072,50.45,12.98,52.0930216056,130.68,40.9692166681,-21.2644770074,46.1590153361,-12.670783331900001,-4.4244770074,13.4210561072,53.64,-16.84,56.22130557,131.66,35.0892166681,-40.3444770074,53.4689625052,-12.670783331900001,-4.4244770074,13.4210561072,47.76,-35.92,59.7600535475,129.63
2020-04-12 19:30:00,43.7896833188,-3.5169349907000003,43.9306862784,-13.0603166812,-4.4769349907,13.8063325588,56.85,0.96,56.8581049631,132.25,37.9296833188,-13.2669349907,40.1829869561,-13.0603166812,-4.4769349907,13.8063325588,50.99,-8.79,51.7420931158,130.33,41.1996833188,-25.7569349907,48.5884101992,-13.0603166812,-4.4769349907,13.8063325588,54.26,-21.28,58.2836683815,132.38,37.1296833188,8.1730650093,38.0185793396,-13.0603166812,-4.4769349907,13.8063325588,50.19,12.65,51.7596232598,131.37,40.2596833188,-22.1169349907,45.9347462637,-13.0603166812,-4.4769349907,13.8063325588,53.32,-17.64,56.1621936893,132.38,34.4596833188,-40.5169349907,53.1892075094,-13.0603166812,-4.4769349907,13.8063325588,47.52,-36.04,59.6408584781,130.33
2020-04-12 20:00:00,43.1412666501,-3.9189445861000003,43.3188990493,-13.0687333499,-4.4389445861,13.8020295757,56.21,0.52,56.2124052145,131.94,37.2512666501,-13.8589445861,39.7457823181,-13.0687333499,-4.4389445861,13.8020295757,50.32,-9.42,51.1941285696,130.03,40.5612666501,-26.0389445861,48.2000309898,-13.0687333499,-4.4389445861,13.8020295757,53.63,-21.6,57.816406841,132.07,36.4712666501,7.4910554139,37.2326362521,-13.0687333499,-4.4389445861,13.8020295757,49.54,11.93,50.9562214062,131.1,39.5712666501,-22.3989445861,45.4708462959,-13.0687333499,-4.4389445861,13.8020295757,52.64,-17.96,55.6195217527,132.07,33.8112666501,-40.6389445861,52.8651640455,-13.0687333499,-4.4389445861,13.8020295757,46.88,-36.2,59.2298438289,130.03
2020-04-12 20:30:00,43.4496333162,-4.0086643909,43.6341612216,-13.3703666838,-4.5286643909,14.1164976685,56.82,0.52,56.822379394,130.85,37.6896333162,-13.4286643909,40.0104672159,-13.3703666838,-4.5286643909,14.1164976685,51.06,-8.9,51.8298524019,128.96,40.8696333162,-25.7786643909,48.3204559703,-13.3703666838,-4.5286643909,14.1164976685,54.24,-21.25,58.2540994266,130.98,36.8796333162,7.6013356091,37.6548490447,-13.3703666838,-4.5286643909,14.1164976685,50.25,12.13,51.6933206517,129.95,39.9096333162,-22.1686643909,45.6533515999,-13.3703666838,-4.5286643909,14.1164976685,53.28,-17.64,56.124219371,130.98,34.1896333162,-41.4086643909,53.6992412696,-13.3703666838,-4.5286643909,14.1164976685,47.56,-36.88,60.1837851917,128.96
2020-04-12 21:00:00,43.1203333193,-4.3291287432,43.3371030555,-13.1896666807,-4.4691287432,13.926249275,56.31,0.14,56.3101740363,132.01,37.3503333193,-13.7991287432,39.8178773058,-13.1896666807,-4.4691287432,13.926249275,50.54,-9.33,51.3939733821,130.06,40.5503333193,-26.4391287432,48.408233401,-13.1896666807,-4.4691287432,13.926249275,53.74,-21.97,58.0574586078,132.12,36.5603333193,7.5708712568,37.3359888581,-13.1896666807,-4.4691287432,13.926249275,49.75,12.04,51.186170984,131.12,39.6103333193,-22.7891287432,45.6981716762,-13.1896666807,-4.4691287432,13.926249275,52.8,-18.32,55.8879450329,132.12,33.8903333193,-40.6691287432,52.9389528157,-13.1896666807,-4.4691287432,13.926249275,47.08,-36.2,59.3882682017,130.06
2020-04-12 21:30:00,41.6678833205,-4.7110502198,41.9333577786,-12.6021166795,-4.2810502198,13.3094228195,54.27,-0.43,54.2717034927,132.43,36.0278833205,-14.2310502198,38.7366901905,-12.6021166795,-4.2810502198,13.3094228195,48.63,-9.95,49.637479791,130.48,39.2078833205,-27.0110502198,47.6115001701,-12.6021166795,-4.2810502198,13.3094228195,51.81,-22.73,56.5767531765,132.56,35.2878833205,7.2889497802,36.0328114105,-12.6021166795,-4.2810502198,13.3094228195,47.89,11.57,49.2678089629,131.55,38.2778833205,-23.4010502198,44.8643009852,-12.6021166795,-4.2810502198,13.3094228195,50.88,-19.12,54.3539216616,132.56,32.7178833205,-42.2410502198,53.4300122838,-12.6021166795,-4.2810502198,13.3094228195,45.32,-37.96,59.1173747726,130.48
2020-04-12 22:00:00,39.8944667197,-5.3451413973,40.2509504411,-11.4255332803,-3.9851413973,12.1005852212,51.32,-1.3599999999999999,51.3380171023,133.26,34.2544667197,-14.3751413973,37.1485286444,-11.4255332803,-3.9851413973,12.1005852212,45.68,-10.39,46.8467127982,131.25,37.5444667197,-27.9551413973,46.8089405116,-11.4255332803,-3.9851413973,12.1005852212,48.97,-23.97,54.5217552909,133.41,33.6244667197,7.3948586027,34.428021958,-11.4255332803,-3.9851413973,12.1005852212,45.05,11.38,46.4651148713,132.35,36.6544667197,-24.3451413973,44.0026799203,-11.4255332803,-3.9851413973,12.1005852212,48.08,-20.36,52.2131784131,133.41,31.2144667197,-43.9451413973,53.9028606387,-11.4255332803,-3.9851413973,12.1005852212,42.64,-39.96,58.4377549192,131.25
2020-04-12 22:30:00,38.766984048,-5.2259259189,39.1176348197,-9.703015952,-3.6559259189,10.3689108825,48.47,-1.57,48.4954204023,133.77,32.756984048,-14.5459259189,35.8413722499,-9.703015952,-3.6559259189,10.3689108825,42.46,-10.89,43.8342754018,131.76,36.526984048,-28.0659259189,46.0642677281,-9.703015952,-3.6559259189,10.3689108825,46.23,-24.41,52.2786859054,133.88,32.186984048,7.4040740811,33.0275983854,-9.703015952,-3.6559259189,10.3689108825,41.89,11.06,43.3254624903,132.9,35.696984048,-24.4959259189,43.2934759143,-9.703015952,-3.6559259189,10.3689108825,45.4,-20.84,49.9546354205,133.88,29.896984048,-43.6559259189,52.911903415,-9.703015952,-3.6559259189,10.3689108825,39.6,-40.0,56.286410438,131.76
2020-04-12 23:00:00,37.0010510505,-5.6284398406000005,37.42668986,-8.6189489495,-3.3784398406,9.2574368348,45.62,-2.25,45.6754518314,134.82,31.0210510505,-15.1984398406,34.5441483013,-8.6189489495,-3.3784398406,9.2574368348,39.64,-11.82,41.3647434417,132.8,34.8910510505,-28.7684398406,45.2217710209,-8.6189489495,-3.3784398406,9.2574368348,43.51,-25.39,50.3763059384,134.94,30.5310510505,7.0415601594,31.3325493333,-8.6189489495,-3.3784398406,9.2574368348,39.15,10.42,40.5129473132,133.95,34.1010510505,-25.2184398406,42.4128682211,-8.6189489495,-3.3784398406,9.2574368348,42.72,-21.84,47.9789954042,134.94,28.4210510505,-44.6584398406,52.9351715952,-8.6189489495,-3.3784398406,9.2574368348,37.04,-41.28,55.4616984954,132.8
2020-04-12 23:30:00,35.4031676711,-6.0421226882,35.9150599015,-7.6868323289,-3.0721226882,8.2780027219,43.09,-2.9699999999999998,43.1922330981,134.54,29.4831676711,-15.1021226882,33.1259910887,-7.6868323289,-3.0721226882,8.2780027219,37.17,-12.03,39.0682710137,132.47,33.4131676711,-29.1021226882,44.3099686162,-7.6868323289,-3.0721226882,8.2780027219,41.1,-26.03,48.6494696785,134.67,29.0531676711,7.0178773118,29.8887462716,-7.6868323289,-3.0721226882,8.2780027219,36.74,10.09,38.1003372688,133.63,32.5931676711,-25.5921226882,41.4399725207,-7.6868323289,-3.0721226882,8.2780027219,40.28,-22.52,46.1479013607,134.67,26.9531676711,-44.2721226882,51.8314006643,-7.6868323289,-3.0721226882,8.2780027219,34.64,-41.2,53.8272198799,132.47
2020-04-13 00:00:00,34.0944010683,-6.3791842624,34.6860516067,-6.8955989317,-2.8391842624,7.4572281648,40.99,-3.54,41.1425777024,135.53,28.2444010683,-15.1191842624,32.0364780284,-6.8955989317,-2.8391842624,7.4572281648,35.14,-12.28,37.2238901782,133.43,32.1844010683,-29.7591842624,43.8342870375,-6.8955989317,-2.8391842624,7.4572281648,39.08,-26.92,47.45453403,135.65,27.8544010683,7.2508157376,28.7826681831,-6.8955989317,-2.8391842624,7.4572281648,34.75,10.09,36.1852262671,134.6,31.4244010683,-26.2791842624,40.9644786125,-6.8955989317,-2.8391842624,7.4572281648,38.32,-23.44,44.9205520892,135.65,25.9044010683,-44.4391842624,51.4381093413,-6.8955989317,-2.8391842624,7.4572281648,32.8,-41.6,52.9754660197,133.43
2020-04-13 00:30:00,33.2346508568,-5.9165020642,33.7571772257,-6.5653491432,-2.6765020642,7.0899557595000005,39.8,-3.24,39.9316616233,135.83,27.4946508568,-15.7865020642,31.7044077875,-6.5653491432,-2.6765020642,7.0899557595000005,34.06,-13.11,36.4959682705,133.82,31.3646508568,-29.4165020642,43.0008362368,-6.5653491432,-2.6765020642,7.0899557595000005,37.93,-26.74,46.4081081278,135.96,27.1446508568,6.7434979358,27.9697485607,-6.5653491432,-2.6765020642,7.0899557595000005,33.71,9.42,35.0014356848,135.0,30.5946508568,-25.9565020642,40.1219722902,-6.5653491432,-2.6765020642,7.0899557595000005,37.16,-23.28,43.8500171038,135.96,25.2346508568,-45.1165020642,51.6941617823,-6.5653491432,-2.6765020642,7.0899557595000005,31.8,-42.44,53.0320054307,133.82
2020-04-13 01:00:00,32.0979840723,-5.8909535946,32.6340913119,-6.3620159277,-2.5809535946,6.8656076295,38.46,-3.31,38.6021722187,135.48,26.557984072300002,-15.7109535946,30.8570993587,-6.3620159277,-2.5809535946,6.8656076295,32.92,-13.13,35.441829806,133.47,30.307984072300002,-29.3309535946,42.1767558887,-6.3620159277,-2.5809535946,6.8656076295,36.67,-26.75,45.389992289,135.61,26.2479840723,6.7290464054,27.0968030104,-6.3620159277,-2.5809535946,6.8656076295,32.61,9.31,33.9129503287,134.66,29.5179840723,-25.8609535946,39.2441117177,-6.3620159277,-2.5809535946,6.8656076295,35.88,-23.28,42.7707002515,135.61,24.3579840723,-45.5409535946,51.6458114698,-6.3620159277,-2.5809535946,6.8656076295,30.72,-42.96,52.8136346032,133.47
2020-04-13 01:30:00,32.6300677152,-5.9470464902,33.1675847939,-6.3799322848,-2.6470464902,6.907270885,39.01,-3.3,39.1493307733,135.7,26.9500677152,-15.6370464902,31.1580386545,-6.3799322848,-2.6470464902,6.907270885,33.33,-12.99,35.7719023816,133.68,30.7900677152,-29.4470464902,42.6046572209,-6.3799322848,-2.6470464902,6.907270885,37.17,-26.8,45.8241082837,135.84,26.6100677152,6.8529535098,27.4783310195,-6.3799322848,-2.6470464902,6.907270885,32.99,9.5,34.330600053,134.86,30.0200677152,-26.0070464902,39.7186471669,-6.3799322848,-2.6470464902,6.907270885,36.4,-23.36,43.2510069247,135.84,24.7800677152,-45.2870464902,51.6233313123,-6.3799322848,-2.6470464902,6.907270885,31.16,-42.64,52.812074377,133.68
2020-04-13 02:00:00,31.9820510568,-4.0111778514,32.2326098471,-6.8879489432,-2.8211778514,7.4433114347,38.87,-1.19,38.8882115814,135.83,26.7320510568,-15.0311778514,30.6682060333,-6.8879489432,-2.8211778514,7.4433114347,33.62,-12.21,35.7685406468,133.92,30.0320510568,-31.4111778514,43.4578667756,-6.8879489432,-2.8211778514,7.4433114347,36.92,-28.59,46.69555118,135.97,26.3820510568,7.5588221486,27.4435495196,-6.8879489432,-2.8211778514,7.4433114347,33.27,10.38,34.8516470199,135.15,29.3120510568,-28.3411778514,40.7727690887,-6.8879489432,-2.8211778514,7.4433114347,36.2,-25.52,44.2912000289,135.97,24.5120510568,-44.6611778514,50.9456715932,-6.8879489432,-2.8211778514,7.4433114347,31.4,-41.84,52.3120024469,133.92
2020-04-13 02:30:00,31.4986846507,4.6283818058,31.836913369,-6.6613153493,-2.7916181942,7.2226210149,38.16,7.42,38.8746961403,134.85,26.4486846507,-12.2716181942,29.1569122654,-6.6613153493,-2.7916181942,7.2226210149,33.11,-9.48,34.4404195677,133.56,28.9986846507,-39.9516181942,49.3665423926,-6.6613153493,-2.7916181942,7.2226210149,35.66,-37.16,51.5024387772,135.01,26.0886846507,10.0883818058,27.9713230696,-6.6613153493,-2.7916181942,7.2226210149,32.75,12.88,35.1917163548,134.75,28.3786846507,-37.2716181942,46.8457390305,-6.6613153493,-2.7916181942,7.2226210149,35.04,-34.48,49.1596582576,135.01,24.1386846507,-41.6716181942,48.1580715933,-6.6613153493,-2.7916181942,7.2226210149,30.8,-38.88,49.6013548202,133.56
2020-04-13 03:00:00,30.6206512704,4.7891264372,30.9929026755,-6.3693487296,-2.6808735628,6.9105489145,36.99,7.47,37.736732768,135.44,25.6306512704,-12.4308735628,28.4860826032,-6.3693487296,-2.6808735628,6.9105489145,32.0,-9.75,33.4523915438,134.14,28.1806512704,-40.1708735628,49.0698297207,-6.3693487296,-2.6808735628,6.9105489145,34.55,-37.49,50.982375386,135.57,25.3006512704,10.1091264372,27.2455022348,-6.3693487296,-2.6808735628,6.9105489145,31.67,12.79,34.1551313861,135.33,27.5506512704,-37.5208735628,46.549482686,-6.3693487296,-2.6808735628,6.9105489145,33.92,-34.84,48.6250141388,135.57,23.3906512704,-42.4408735628,48.4597803918,-6.3693487296,-2.6808735628,6.9105489145,29.76,-39.76,49.6640231959,134.14
2020-04-13 03:30:00,30.1556684674,4.524594833,30.4932172641,-5.9443315326,-2.615405167,6.4942606629,36.1,7.14,36.799315211,135.44,24.9256684674,-12.295405167,27.7932714297,-5.9443315326,-2.615405167,6.4942606629,30.87,-9.68,32.3521143049,134.06,27.7756684674,-40.425405167,49.0479473752,-5.9443315326,-2.615405167,6.4942606629,33.72,-37.81,50.6619630492,135.57,24.6156684674,10.214594833,26.6508739387,-5.9443315326,-2.615405167,6.4942606629,30.56,12.83,33.1439662684,135.33,27.1356684674,-37.735405167,46.4790846111,-5.9443315326,-2.615405167,6.4942606629,33.08,-35.12,48.2462516679,135.57,22.7756684674,-42.535405167,48.2492670085,-5.9443315326,-2.615405167,6.4942606629,28.72,-39.92,49.1776859968,134.06
2020-04-13 04:00:00,29.8549350285,4.9778934859,30.2670872254,-5.9650649715,-2.5721065141,6.495978143,35.82,7.55,36.6070334772,135.86,24.6749350285,-12.7221065141,27.7615635874,-5.9650649715,-2.5721065141,6.495978143,30.64,-10.15,32.2774239988,134.59,27.4649350285,-40.2721065141,48.7459251548,-5.9650649715,-2.5721065141,6.495978143,33.43,-37.7,50.3870509159,136.0,24.3849350285,9.9678934859,26.3435752488,-5.9650649715,-2.5721065141,6.495978143,30.35,12.54,32.8386068523,135.8,26.8749350285,-37.6521065141,46.2595207253,-5.9650649715,-2.5721065141,6.495978143,32.84,-35.08,48.0528042886,136.0,22.5549350285,-43.5321065141,49.0282509549,-5.9650649715,-2.5721065141,6.495978143,28.52,-40.96,49.9110408627,134.59
2020-04-13 04:30:00,29.6743848983,12.7152834002,32.2838589862,-5.9356151017,-2.5647165998,6.4660109707,35.61,15.28,38.749845161,135.66,24.8043848983,-10.1847165998,26.8139135972,-5.9356151017,-2.5647165998,6.4660109707,30.74,-7.62,31.6703646964,134.88,26.7643848983,-48.5747165998,55.4602144941,-5.9356151017,-2.5647165998,6.4660109707,32.7,-46.01,56.4465242508,135.81,24.4743848983,12.4952834002,27.4795855755,-5.9356151017,-2.5647165998,6.4660109707,30.41,15.06,33.9348154555,136.09,26.3043848983,-44.8847165998,52.024594656,-5.9356151017,-2.5647165998,6.4660109707,32.24,-42.32,53.2015037381,135.81,22.5843848983,-41.9647165998,47.6559742376,-5.9356151017,-2.5647165998,6.4660109707,28.52,-39.4,48.6389802525,134.88
2020-04-13 05:00:00,29.6291682043,17.2485419953,34.2841043261,-6.0108317957,-2.6014580047,6.5496322513,35.64,19.85,40.7950009192,135.21,24.8691682043,-8.8814580047,26.4074955924,-6.0108317957,-2.6014580047,6.5496322513,30.88,-6.28,31.5121056104,134.74,26.4291682043,-52.2114580047,58.5195461274,-6.0108317957,-2.6014580047,6.5496322513,32.44,-49.61,59.2748319272,135.37,24.5191682043,13.7585419953,28.1156022035,-6.0108317957,-2.6014580047,6.5496322513,30.53,16.36,34.6371260355,135.95,26.0291682043,-47.7214580047,54.3585793735,-6.0108317957,-2.6014580047,6.5496322513,32.04,-45.12,55.3387386918,135.37,22.6291682043,-41.2814580047,47.0769373326,-6.0108317957,-2.6014580047,6.5496322513,28.64,-38.68,48.1289102308,134.74
2020-04-13 05:30:00,30.1402849956,17.3580455883,34.7812956381,-6.0097150044,-2.6319544116999998,6.5607818480999995,36.15,19.99,41.3088682973,135.21,25.2802849956,-8.7819544117,26.762203436,-6.0097150044,-2.6319544116999998,6.5607818480999995,31.29,-6.15,31.8886594262,134.74,26.9202849956,-52.0119544117,58.5657335476,-6.0097150044,-2.6319544116999998,6.5607818480999995,32.93,-49.38,59.3529215793,135.37,24.9302849956,13.8280455883,28.50848917,-6.0097150044,-2.6319544116999998,6.5607818480999995,30.94,16.46,35.0459013295,135.95,26.5502849956,-47.4719544117,54.3921326022,-6.0097150044,-2.6319544116999998,6.5607818480999995,32.56,-44.84,55.4146117915,135.37,23.0302849956,-41.3519544117,47.3326331472,-6.0097150044,-2.6319544116999998,6.5607818480999995,29.04,-38.72,48.4,134.74
2020-04-13 06:00:00,30.7349349165,17.5432016923,35.3892660271,-6.2250650835,-2.6967983077,6.7841105833,36.96,20.24,42.1390460262,135.31,25.7949349165,-8.5867983077,27.1866101698,-6.2250650835,-2.6967983077,6.7841105833,32.02,-5.89,32.5572188616,134.83,27.4449349165,-52.0267983077,58.8218683376,-6.2250650835,-2.6967983077,6.7841105833,33.67,-49.33,59.7253530756,135.46,25.4249349165,14.0932016923,29.0696688913,-6.2250650835,-2.6967983077,6.7841105833,31.65,16.79,35.8277350666,136.05,27.0549349165,-47.4967983077,54.6618271998,-6.2250650835,-2.6967983077,6.7841105833,33.28,-44.8,55.8085871529,135.46,23.4949349165,-41.4567983077,47.6516326337,-6.2250650835,-2.6967983077,6.7841105833,29.72,-38.76,48.8427681443,134.83
2020-04-13 06:30:00,31.8599017132,17.2449470569,36.227634979,-6.5300982868,-2.7950529431,7.1031334346,38.39,20.04,43.3058160066,134.85,26.7999017132,-7.9750529431,27.9613340398,-6.5300982868,-2.7950529431,7.1031334346,33.33,-5.18,33.730124518,134.3,28.4899017132,-51.7950529431,59.1134672389,-6.5300982868,-2.7950529431,7.1031334346,35.02,-49.0,60.227903832,135.0,26.3799017132,14.5049470569,30.1046957055,-6.5300982868,-2.7950529431,7.1031334346,32.91,17.3,37.180076654,135.51,28.1099017132,-47.2350529431,54.966506173,-6.5300982868,-2.7950529431,7.1031334346,34.64,-44.44,56.3457469557,135.0,24.3499017132,-40.7950529431,47.5095154477,-6.5300982868,-2.7950529431,7.1031334346,30.88,-38.0,48.9650324211,134.3
2020-04-13 07:00:00,32.3531350041,17.2506555901,36.6648395999,-6.9568649959,-2.8993444099000003,7.5368540239,39.31,20.15,44.173505634,134.85,27.2631350041,-7.8893444099,28.3816892639,-6.9568649959,-2.8993444099000003,7.5368540239,34.22,-4.99,34.5819100109,134.3,28.9331350041,-51.8093444099,59.3408330692,-6.9568649959,-2.8993444099000003,7.5368540239,35.89,-48.91,60.6653129886,135.0,26.8231350041,14.6006555901,30.5394779771,-6.9568649959,-2.8993444099000003,7.5368540239,33.78,17.5,38.0439009567,135.51,28.5231350041,-47.2593444099,55.199772323,-6.9568649959,-2.8993444099000003,7.5368540239,35.48,-44.36,56.8035210176,135.0,24.8031350041,-40.0993444099,47.1503226726,-6.9568649959,-2.8993444099000003,7.5368540239,31.76,-37.2,48.9135727585,134.3
2020-04-13 07:30:00,33.6963182733,16.8662440337,37.6817204089,-7.0836817267,-2.9837559663,7.6864391282,40.78,19.85,45.3545025328,134.57,28.5163182733,-7.5937559663,29.5100921303,-7.0836817267,-2.9837559663,7.6864391282,35.6,-4.61,35.8972436268,133.97,30.1863182733,-51.7437559663,59.9051758398,-7.0836817267,-2.9837559663,7.6864391282,37.27,-48.76,61.3725549411,134.73,28.0363182733,14.7362440337,31.6732068244,-7.0836817267,-2.9837559663,7.6864391282,35.12,17.72,39.3371681746,135.14,29.7963182733,-47.1037559663,55.736742,-7.0836817267,-2.9837559663,7.6864391282,36.88,-44.12,57.5039894268,134.73,25.9563182733,-40.6637559663,48.2418024911,-7.0836817267,-2.9837559663,7.6864391282,33.04,-37.68,50.1141097896,133.97
2020-04-13 08:00:00,35.2491350728,17.5162359886,39.3614030058,-7.2108649272,-3.1037640114,7.8504728543999995,42.46,20.62,47.2020762255,135.1,29.9891350728,-7.1037640114,30.8190149995,-7.2108649272,-3.1037640114,7.8504728543999995,37.2,-4.0,37.4144357167,134.48,31.6291350728,-51.6137640114,60.5341459085,-7.2108649272,-3.1037640114,7.8504728543999995,38.84,-48.51,62.1431066169,135.25,29.4591350728,15.3962359886,33.2398062848,-7.2108649272,-3.1037640114,7.8504728543999995,36.67,18.5,41.0723617534,135.64,31.2291350728,-46.9837640114,56.4157155239,-7.2108649272,-3.1037640114,7.8504728543999995,38.44,-43.88,58.3359923204,135.25,27.3091350728,-40.4237640114,48.7839067242,-7.2108649272,-3.1037640114,7.8504728543999995,34.52,-37.32,50.8371202961,134.48
2020-04-13 08:30:00,36.6216685189,17.7306475031,40.6881120966,-7.1583314811,-3.1493524969,7.8204942774,43.78,20.88,48.5042554834,134.74,31.3516685189,-6.7593524969,32.072043357,-7.1583314811,-3.1493524969,7.8204942774,38.51,-3.61,38.6788340052,134.08,32.9116685189,-50.9793524969,60.6800816224,-7.1583314811,-3.1493524969,7.8204942774,40.07,-47.83,62.3964245771,134.86,30.7916685189,15.6006475031,34.5182133473,-7.1583314811,-3.1493524969,7.8204942774,37.95,18.75,42.3292452094,135.24,32.5216685189,-46.3093524969,56.5881175861,-7.1583314811,-3.1493524969,7.8204942774,39.68,-43.16,58.6283890278,134.86,28.6016685189,-40.5093524969,49.5889411238,-7.1583314811,-3.1493524969,7.8204942774,35.76,-37.36,51.7160245959,134.08
2020-04-13 09:00:00,38.0101349157,18.2080213691,42.146202658,-7.4198650843,-3.2519786309,8.1012198393,45.43,21.46,50.2435717281,134.33,32.6301349157,-6.5019786309,33.27163102,-7.4198650843,-3.2519786309,8.1012198393,40.05,-3.25,40.1816500408,133.74,34.2001349157,-50.1319786309,60.6866089817,-7.4198650843,-3.2519786309,8.1012198393,41.62,-46.88,62.6893834712,134.47,32.0201349157,15.7480213691,35.6831783487,-7.4198650843,-3.2519786309,8.1012198393,39.44,19.0,43.7780036091,134.89,33.7801349157,-45.4519786309,56.6302028637,-7.4198650843,-3.2519786309,8.1012198393,41.2,-42.2,58.9769446479,134.47,29.7401349157,-39.5319786309,49.4697175985,-7.4198650843,-3.2519786309,8.1012198393,37.16,-36.28,51.9336499776,133.74
2020-04-13 09:30:00,41.491685147,18.8824488481,45.5862568198,-8.048314853,-3.4475511519,8.7556256726,49.54,22.33,54.3400450865,133.27,34.711685147,-6.2075511519,35.2623705534,-8.048314853,-3.4475511519,8.7556256726,42.76,-2.76,42.8489813181,132.79,37.421685147,-48.4375511519,61.2093038748,-8.048314853,-3.4475511519,8.7556256726,45.47,-44.99,63.965779914,133.4,34.031685147,15.7324488481,37.4922063995,-8.048314853,-3.4475511519,8.7556256726,42.08,19.18,46.2449867553,133.91,36.991685147,-43.7275511519,57.2755052335,-8.048314853,-3.4475511519,8.7556256726,45.04,-40.28,60.4241673505,133.4,31.631685147,-39.6875511519,50.7510120261,-8.048314853,-3.4475511519,8.7556256726,39.68,-36.24,53.7386267037,132.79
2020-04-13 10:00:00,41.8022352002,19.3393423974,46.0590602607,-7.4277647998,-3.3406576026,8.1444265077,49.23,22.68,54.2030930852,132.88,35.5922352002,-5.3206576026,35.9877285178,-7.4277647998,-3.3406576026,8.1444265077,43.02,-1.98,43.065540749,132.33,37.7722352002,-47.7306576026,60.8683614631,-7.4277647998,-3.3406576026,8.1444265077,45.2,-44.39,63.3522856731,133.0,34.9022352002,16.5293423974,38.618456495,-7.4277647998,-3.3406576026,8.1444265077,42.33,19.87,46.7615846609,133.48,37.2922352002,-43.0206576026,56.9340652579,-7.4277647998,-3.3406576026,8.1444265077,44.72,-39.68,59.7861254808,133.0,32.4922352002,-38.7006576026,50.5320318925,-7.4277647998,-3.3406576026,8.1444265077,39.92,-35.36,53.3285664536,132.33
2020-04-13 10:30:00,42.0610181658,20.0350110405,46.5889570234,-5.6989818342,-3.0049889595,6.4426976178,47.76,23.04,53.0269667245,132.88,35.9410181658,-4.7149889595,36.2489711258,-5.6989818342,-3.0049889595,6.4426976178,41.64,-1.71,41.6750968805,132.33,38.1010181658,-47.0449889595,60.5385709401,-5.6989818342,-3.0049889595,6.4426976178,43.8,-44.04,62.1124914973,133.0,35.3010181658,17.0950110405,39.2224589491,-5.6989818342,-3.0049889595,6.4426976178,41.0,20.1,45.6619097279,133.48,37.5810181658,-42.3649889595,56.6314860825,-5.6989818342,-3.0049889595,6.4426976178,43.28,-39.36,58.5010085383,133.0,32.8610181658,-37.3649889595,49.7593098308,-5.6989818342,-3.0049889595,6.4426976178,38.56,-34.36,51.6476833943,132.33
2020-04-13 11:00:00,41.3721350326,20.6136100223,46.2230946098,-3.3278649674,-2.6863899777,4.2768418668,44.7,23.3,50.4081342642,132.95,35.6921350326,-4.2263899777,35.9414923929,-3.3278649674,-2.6863899777,4.2768418668,39.02,-1.54,39.050377719,132.41,37.6121350326,-46.5663899777,59.8590124982,-3.3278649674,-2.6863899777,4.2768418668,40.94,-43.88,60.0128152981,133.07,35.1121350326,17.5736100223,39.2644087662,-3.3278649674,-2.6863899777,4.2768418668,38.44,20.26,43.4522864761,133.58,37.1121350326,-41.8863899777,55.9623108175,-3.3278649674,-2.6863899777,4.2768418668,40.44,-39.2,56.3208096533,133.07,32.7921350326,-37.5263899777,49.8352692854,-3.3278649674,-2.6863899777,4.2768418668,36.12,-34.84,50.184459746,132.41
2020-04-13 11:30:00,41.4842350374,21.7177255029,46.825221384,-1.7257649626,-2.1022744971,2.719893889,43.21,23.82,49.3406171425,132.95,35.6442350374,-3.2022744971,35.7877919597,-1.7257649626,-2.1022744971,2.719893889,37.37,-1.1,37.3861859515,132.41,37.8142350374,-45.5322744971,59.1870289197,-1.7257649626,-2.1022744971,2.719893889,39.54,-43.43,58.7330954403,133.07,35.0942350374,18.5677255029,39.7034729364,-1.7257649626,-2.1022744971,2.719893889,36.82,20.67,42.225126406,133.58,37.2742350374,-40.9022744971,55.3386362016,-1.7257649626,-2.1022744971,2.719893889,39.0,-38.8,55.0130893515,133.07,32.7942350374,-37.3022744971,49.6681138593,-1.7257649626,-2.1022744971,2.719893889,34.52,-35.2,49.3018295807,132.41
2020-04-13 12:00:00,41.1843180107,23.0753479288,47.2082591507,1.8743180107000001,-1.0846520712,2.1655341421,39.31,24.16,46.140889675,132.76,34.8543180107,-1.6646520712,34.8940474939,1.8743180107000001,-1.0846520712,2.1655341421,32.98,-0.58,32.985099666400004,132.2,37.7643180107,-44.0946520712,58.0558529012,1.8743180107000001,-1.0846520712,2.1655341421,35.89,-43.01,56.0174276453,132.88,34.3943180107,20.0053479288,39.7892329302,1.8743180107000001,-1.0846520712,2.1655341421,32.52,21.09,38.7600116099,133.4,37.1943180107,-39.5646520712,54.3026609458,1.8743180107000001,-1.0846520712,2.1655341421,35.32,-38.48,52.2322965224,132.88,32.2343180107,-35.3246520712,47.8213582154,1.8743180107000001,-1.0846520712,2.1655341421,30.36,-34.24,45.761416062,132.2
2020-04-13 12:30:00,41.8221514266,24.2100958286,48.3241253411,2.8221514266,-0.7699041714,2.9252847909,39.0,24.98,46.314149026,131.7,34.9321514266,-1.7799041714000001,34.9774679208,2.8221514266,-0.7699041714,2.9252847909,32.11,-1.01,32.1258805327,131.34,38.4121514266,-41.9499041714,56.8795906913,2.8221514266,-0.7699041714,2.9252847909,35.59,-41.18,54.4283060548,131.85,34.5021514266,19.6100958286,39.6856940404,2.8221514266,-0.7699041714,2.9252847909,31.68,20.38,37.6691757276,132.52,37.8221514266,-37.4099041714,53.1978953405,2.8221514266,-0.7699041714,2.9252847909,35.0,-36.64,50.6704016167,131.85,32.3421514266,-34.0499041714,46.9618007852,2.8221514266,-0.7699041714,2.9252847909,29.52,-33.28,44.4858269565,131.34
2020-04-13 13:00:00,41.8305345805,25.0562208208,48.7607201045,3.8005345805,-0.4837791792,3.8312015598,38.03,25.54,45.8101789999,131.51,34.9705345805,-1.9237791792,35.023409531,3.8005345805,-0.4837791792,3.8312015598,31.17,-1.44,31.2032450236,131.26,38.4905345805,-40.9437791792,56.1953228105,3.8005345805,-0.4837791792,3.8312015598,34.69,-40.46,53.2954754177,131.65,34.5605345805,19.4362208208,39.6509423631,3.8005345805,-0.4837791792,3.8312015598,30.76,19.92,36.6467461038,132.44,37.920534580500004,-36.4437791792,52.5938778161,3.8005345805,-0.4837791792,3.8312015598,34.12,-35.96,49.5711206248,131.65,32.4405345805,-34.603779179200004,47.4321601591,3.8005345805,-0.4837791792,3.8312015598,28.64,-34.12,44.5468741889,131.26
2020-04-13 13:30:00,41.5009347156,25.1923617774,48.5487659389,4.2209347156,-0.3476382226,4.2352263466,37.28,25.54,45.1894899285,131.91,34.5109347156,-1.8476382226,34.5603585332,4.2209347156,-0.3476382226,4.2352263466,30.29,-1.5,30.3271182278,131.62,38.1909347156,-41.1776382226,56.1617786759,4.2209347156,-0.3476382226,4.2352263466,33.97,-40.83,53.1135557085,132.03,34.1309347156,19.6123617774,39.3645200536,4.2209347156,-0.3476382226,4.2352263466,29.91,19.96,35.9584440709,132.84,37.5809347156,-36.6676382226,52.5056410962,4.2209347156,-0.3476382226,4.2352263466,33.36,-36.32,49.3156364655,132.03,32.0609347156,-34.5876382226,47.1615124085,4.2209347156,-0.3476382226,4.2352263466,27.84,-34.24,44.1298447765,131.62
2020-04-13 14:00:00,42.0385010827,24.6936108608,48.7545894314,4.8685010827,-0.0863891392,4.8692674886,37.17,24.78,44.672780303,132.07,34.2385010827,-1.4163891392,34.2677853761,4.8685010827,-0.0863891392,4.8692674886,29.37,-1.33,29.4000986393,131.62,38.7385010827,-41.7563891392,56.9584717147,4.8685010827,-0.0863891392,4.8692674886,33.87,-41.67,53.698843563,132.21,33.8585010827,20.0536108608,39.3515616478,4.8685010827,-0.0863891392,4.8692674886,28.99,20.14,35.2992875282,132.91,38.1485010827,-37.2463891392,53.316054231,4.8685010827,-0.0863891392,4.8692674886,33.28,-37.16,49.8841056851,132.21,31.8285010827,-34.2063891392,46.7239824834,4.8685010827,-0.0863891392,4.8692674886,26.96,-34.12,43.4858137787,131.62
2020-04-13 14:30:00,41.362467938,24.4179263372,48.0321650619,5.092467938,-0.012073662800000001,5.0924822506,36.27,24.43,43.7302847007,132.69,33.662467938,-1.6120736627999999,33.7010464106,5.092467938,-0.012073662800000001,5.0924822506,28.57,-1.6,28.6147671666,132.28,38.142467938,-42.5820736628,57.1671309218,5.092467938,-0.012073662800000001,5.0924822506,33.05,-42.57,53.8934819807,132.84,33.342467938,20.0379263372,38.9003683799,5.092467938,-0.012073662800000001,5.0924822506,28.25,20.05,34.6419543329,133.51,37.572467938,-38.0920736628,53.5041720138,5.092467938,-0.012073662800000001,5.0924822506,32.48,-38.08,50.0503426562,132.84,31.292467938,-35.2120736628,47.1074164149,5.092467938,-0.012073662800000001,5.0924822506,26.2,-35.2,43.8802917037,132.28
2020-04-13 15:00:00,39.5972178706,24.4840672519,46.5554423488,4.9772178706,-0.0059327481,4.9772214065,34.62,24.49,42.4064205044,133.21,32.6772178706,-2.5859327481000003,32.7793779066,4.9772178706,-0.0059327481,4.9772214065,27.7,-2.58,27.8198921637,132.88,36.4472178706,-43.0159327481,56.3805831887,4.9772178706,-0.0059327481,4.9772214065,31.47,-43.01,53.2937238331,133.34,32.3572178706,19.2540672519,37.6524720844,4.9772178706,-0.0059327481,4.9772214065,27.38,19.26,33.4755433115,134.09,35.8572178706,-38.5259327481,52.6306713574,4.9772178706,-0.0059327481,4.9772214065,30.88,-38.52,49.3696749027,133.34,30.4172178706,-35.3259327481,46.616828158,4.9772178706,-0.0059327481,4.9772214065,25.44,-35.32,43.5281058628,132.88
2020-04-13 15:30:00,39.3837177093,23.7992073076,46.016078593,4.2237177093,-0.1807926924,4.2275852783,35.16,23.98,42.5589708522,133.48,32.6637177093,-3.1407926924,32.8143723592,4.2237177093,-0.1807926924,4.2275852783,28.44,-2.96,28.5936216664,133.12,36.2137177093,-43.9507926924,56.9482706376,4.2237177093,-0.1807926924,4.2275852783,31.99,-43.77,54.2141402219,133.61,32.3437177093,18.7992073076,37.4102428574,4.2237177093,-0.1807926924,4.2275852783,28.12,18.98,33.9260195131,134.33,35.6637177093,-39.4207926924,53.1591916544,4.2237177093,-0.1807926924,4.2275852783,31.44,-39.24,50.2817183477,133.61,30.3837177093,-35.1807926924,46.4850349715,4.2237177093,-0.1807926924,4.2275852783,26.16,-35.0,43.6960593189,133.12
2020-04-13 16:00:00,39.9177177649,23.6196955856,46.3822618154,2.8577177649000003,-0.5303044144,2.9065053923,37.06,24.15,44.2342186548,133.83,33.2677177649,-3.3703044144,33.438002289799996,2.8577177649000003,-0.5303044144,2.9065053923,30.41,-2.84,30.5423263685,133.48,36.6077177649,-44.5703044144,57.677006125,2.8577177649000003,-0.5303044144,2.9065053923,33.75,-44.04,55.4849898621,133.97,32.8877177649,18.7096955856,37.8372130143,2.8577177649000003,-0.5303044144,2.9065053923,30.03,19.24,35.6648075839,134.68,36.1377177649,-40.0503044144,53.9440592553,2.8577177649000003,-0.5303044144,2.9065053923,33.28,-39.52,51.6661281692,133.97,30.8577177649,-35.8903044144,47.3319416105,2.8577177649000003,-0.5303044144,2.9065053923,28.0,-35.36,45.1035430981,133.48
2020-04-13 16:30:00,41.2432175879,23.1168211014,47.2799155544,0.6632175879000001,-1.1031788986,1.2871912256,40.58,24.22,47.2582775818,133.97,34.8332175879,-3.9031788986000002,35.0512175686,0.6632175879000001,-1.1031788986,1.2871912256,34.17,-2.8,34.2845285807,133.61,37.7132175879,-45.1831788986,58.854111464,0.6632175879000001,-1.1031788986,1.2871912256,37.05,-44.08,57.5825398884,134.11,34.3532175879,18.2768211014,38.9125397296,0.6632175879000001,-1.1031788986,1.2871912256,33.69,19.38,38.8664443962,134.8,37.2232175879,-40.5431788986,55.0392340317,0.6632175879000001,-1.1031788986,1.2871912256,36.56,-39.44,53.7786872283,134.11,32.2632175879,-36.2231788986,48.5080807561,0.6632175879000001,-1.1031788986,1.2871912256,31.6,-35.12,47.2437763097,133.61
2020-04-13 17:00:00,43.4728009665,22.9512964317,49.1593982039,-2.0771990335,-1.8787035683000002,2.8007647031,45.55,24.83,51.8780435252,133.29,37.1828009665,-4.5787035683,37.4636519053,-2.0771990335,-1.8787035683000002,2.8007647031,39.26,-2.7,39.352733069,133.01,39.6328009665,-44.7087035683,59.7463562672,-2.0771990335,-1.8787035683000002,2.8007647031,41.71,-42.83,59.7840530577,133.42,36.5728009665,17.4612964317,40.5273567311,-2.0771990335,-1.8787035683000002,2.8007647031,38.65,19.34,43.2187239515,134.16,39.1228009665,-40.0387035683,55.9793831593,-2.0771990335,-1.8787035683000002,2.8007647031,41.2,-38.16,56.1571509249,133.42,34.3228009665,-37.5187035683,50.849855296,-2.0771990335,-1.8787035683000002,2.8007647031,36.4,-35.64,50.9428071468,133.01
2020-04-13 17:30:00,45.5903010956,21.777397037,50.524554186,-5.0396989044,-2.732602963,5.7328600192,50.63,24.51,56.2506622183,132.5,39.3703010956,-4.682602963,39.6477916014,-5.0396989044,-2.732602963,5.7328600192,44.41,-1.9500000000000002,44.4527906885,132.17,41.4403010956,-44.992602963,61.16888814,-5.0396989044,-2.732602963,5.7328600192,46.48,-42.26,62.8195670154,132.64,38.6103010956,17.097397037,42.2264885603,-5.0396989044,-2.732602963,5.7328600192,43.65,19.83,47.9432101553,133.29,40.9203010956,-40.252602963,57.3998526745,-5.0396989044,-2.732602963,5.7328600192,45.96,-37.52,59.3301946735,132.64,36.1203010956,-37.172602963,51.8312508269,-5.0396989044,-2.732602963,5.7328600192,41.16,-34.44,53.6680463591,132.17
2020-04-13 18:00:00,47.2343174755,20.8762918851,51.6420401442,-8.1556825245,-3.5637081149,8.900290611399999,55.39,24.44,60.5422637502,131.54,41.3243174755,-4.8037081149,41.6025819688,-8.1556825245,-3.5637081149,8.900290611399999,49.48,-1.24,49.4955351522,131.17,42.7943174755,-44.8937081149,62.0225655427,-8.1556825245,-3.5637081149,8.900290611399999,50.95,-41.33,65.605422032,131.67,40.4243174755,16.6862918851,43.7327998216,-8.1556825245,-3.5637081149,8.900290611399999,48.58,20.25,52.6315390237,132.25,42.2843174755,-40.1237081149,58.291298298,-8.1556825245,-3.5637081149,8.900290611399999,50.44,-36.56,62.2962856036,131.67,37.7643174755,-37.3237081149,53.0961661689,-8.1556825245,-3.5637081149,8.900290611399999,45.92,-33.76,56.9945962351,131.17
2020-04-13 18:30:00,47.8580009324,20.3337296508,51.9985462754,-10.3119990676,-4.1362703492,11.1106281178,58.17,24.47,63.1072880102,131.34,41.9480009324,-5.6162703492,42.3223023341,-10.3119990676,-4.1362703492,11.1106281178,52.26,-1.48,52.2809525544,131.02,43.2480009324,-45.1962703492,62.5547155547,-10.3119990676,-4.1362703492,11.1106281178,53.56,-41.06,67.4877559265,131.48,41.0080009324,15.8537296508,43.965860441,-10.3119990676,-4.1362703492,11.1106281178,51.32,19.99,55.0757886916,132.1,42.6880009324,-40.3762703492,58.7580516263,-10.3119990676,-4.1362703492,11.1106281178,53.0,-36.24,64.2054327919,131.48,38.2480009324,-37.4562703492,53.5339309578,-10.3119990676,-4.1362703492,11.1106281178,48.56,-33.32,58.8922405755,131.02
2020-04-13 19:00:00,47.6051675621,19.0831931021,51.2876226548,-11.8448324379,-4.5068068979,12.6732538796,59.45,23.59,63.9592886139,131.34,41.8451675621,-5.9568068979,42.2670272992,-11.8448324379,-4.5068068979,12.6732538796,53.69,-1.45,53.7095764273,131.02,42.9151675621,-46.3068068979,63.1350296741,-11.8448324379,-4.5068068979,12.6732538796,54.76,-41.8,68.8904753939,131.48,40.8651675621,15.4731931021,43.6964715355,-11.8448324379,-4.5068068979,12.6732538796,52.71,19.98,56.3697126124,132.02,42.3951675621,-41.4668068979,59.3030041981,-11.8448324379,-4.5068068979,12.6732538796,54.24,-36.96,65.6355025882,131.48,37.9951675621,-37.7468068979,53.5579516884,-11.8448324379,-4.5068068979,12.6732538796,49.84,-33.24,59.9076222195,131.02
2020-04-13 19:30:00,47.0158174314,18.558837568,50.5461921476,-12.8341825686,-4.661162432,13.6544013938,59.85,23.22,64.1965022412,131.34,41.3558174314,-6.471162432,41.8590441678,-12.8341825686,-4.661162432,13.6544013938,54.19,-1.81,54.2202194758,130.91,42.3158174314,-46.791162432,63.0875684,-12.8341825686,-4.661162432,13.6544013938,55.15,-42.13,69.4007161346,131.48,40.3558174314,14.978837568,43.0459937212,-12.8341825686,-4.661162432,13.6544013938,53.19,19.64,56.7001384478,132.02,41.7658174314,-41.981162432,59.2182531392,-12.8341825686,-4.661162432,13.6544013938,54.6,-37.32,66.1357875889,131.48,37.5258174314,-38.181162432,53.5349244751,-12.8341825686,-4.661162432,13.6544013938,50.36,-33.52,60.4956196761,130.91
2020-04-13 20:00:00,46.2727674122,18.3624644771,49.7830202544,-12.8672325878,-4.6375355229,13.6774416539,59.14,23.0,63.45502029,131.43,40.6027674122,-7.3075355229,41.2551184333,-12.8672325878,-4.6375355229,13.6774416539,53.47,-2.67,53.5366211112,131.1,41.6127674122,-47.0375355229,62.8024852993,-12.8672325878,-4.6375355229,13.6774416539,54.48,-42.4,69.0349940248,131.56,39.6427674122,14.1824644771,42.1033408026,-12.8672325878,-4.6375355229,13.6774416539,52.51,18.82,55.7807538493,132.17,41.0927674122,-42.1975355229,58.9003186561,-12.8672325878,-4.6375355229,13.6774416539,53.96,-37.56,65.7452294847,131.56,36.8127674122,-38.8375355229,53.5119987483,-12.8672325878,-4.6375355229,13.6774416539,49.68,-34.2,60.3136999362,131.1
2020-04-13 20:30:00,46.2858004576,18.451687833,49.828105602,-13.1741995424,-4.708312167,13.9902729439,59.46,23.16,63.8112623288,131.26,40.7658004576,-7.368312167,41.4263504443,-13.1741995424,-4.708312167,13.9902729439,53.94,-2.66,54.0055478632,130.93,41.6058004576,-46.948312167,62.7310660442,-13.1741995424,-4.708312167,13.9902729439,54.78,-42.24,69.1741714804,131.37,39.7858004576,14.141687833,42.2243679978,-13.1741995424,-4.708312167,13.9902729439,52.96,18.85,56.2146253212,132.01,41.1058004576,-42.108312167,58.8455332613,-13.1741995424,-4.708312167,13.9902729439,54.28,-37.4,65.9172086788,131.37,36.9858004576,-39.428312167,54.0605330701,-13.1741995424,-4.708312167,13.9902729439,50.16,-34.72,61.0041310077,130.93
2020-04-13 21:00:00,46.257083749,18.2707590865,49.7346804007,-13.352916251,-4.7192409135,14.1623305712,59.61,22.99,63.8896877438,131.26,40.757083749,-7.4992409134999996,41.4412655454,-13.352916251,-4.7192409135,14.1623305712,54.11,-2.7800000000000002,54.1813667233,130.93,41.577083749,-47.0992409135,62.8250936147,-13.352916251,-4.7192409135,14.1623305712,54.93,-42.38,69.3784498241,131.37,39.777083749,14.0107590865,42.1724763531,-13.352916251,-4.7192409135,14.1623305712,53.13,18.73,56.3348009671,132.01,41.047083749,-42.2792409135,58.9270506348,-13.352916251,-4.7192409135,14.1623305712,54.4,-37.56,66.106834745,131.37,36.967083749,-39.7992409135,54.3189180507,-13.352916251,-4.7192409135,14.1623305712,50.32,-35.08,61.3409227189,130.93
2020-04-13 21:30:00,44.5769004419,17.7240417749,47.9712592064,-12.8030995581,-4.5259582251,13.5795307779,57.38,22.25,61.5428866726,131.93,39.1069004419,-8.2259582251,39.9626832294,-12.8030995581,-4.5259582251,13.5795307779,51.91,-3.7,52.0416957833,131.61,40.0469004419,-48.2159582251,62.6780094018,-12.8030995581,-4.5259582251,13.5795307779,52.85,-43.69,68.57068324,132.07,38.2169004419,13.4640417749,40.5192781316,-12.8030995581,-4.5259582251,13.5795307779,51.02,17.99,54.0988031291,132.69,39.5569004419,-43.3659582251,58.6971439284,-12.8030995581,-4.5259582251,13.5795307779,52.36,-38.84,65.1929075897,132.07,35.5169004419,-40.2859582251,53.7066908971,-12.8030995581,-4.5259582251,13.5795307779,48.32,-35.76,60.113226498,131.61
2020-04-13 22:00:00,42.3866670993,16.8777808544,45.6233387024,-12.0433329007,-4.2522191456,12.7719706788,54.43,21.13,58.3875140762,131.41,37.0766670993,-8.7722191456,38.1002765335,-12.0433329007,-4.2522191456,12.7719706788,49.12,-4.52,49.3275257843,131.1,38.0366670993,-48.5022191456,61.6380832446,-12.0433329007,-4.2522191456,12.7719706788,50.08,-44.25,66.8286532858,131.56,36.2466670993,12.7577808544,38.4263171295,-12.0433329007,-4.2522191456,12.7719706788,48.29,17.01,51.1982831743,132.14,37.5566670993,-43.7722191456,57.6759084241,-12.0433329007,-4.2522191456,12.7719706788,49.6,-39.52,63.419164296,131.56,33.6366670993,-39.9322191456,52.2111817472,-12.0433329007,-4.2522191456,12.7719706788,45.68,-35.68,57.9631331106,131.1
2020-04-13 22:30:00,40.6244837728,16.4762276919,43.8385077387,-11.2555162272,-4.0037723081,11.9464152881,51.88,20.48,55.7760235227,131.52,35.4544837728,-9.1837723081,36.624610488,-11.2555162272,-4.0037723081,11.9464152881,46.71,-5.18,46.9963456026,131.19,36.4544837728,-48.9437723081,61.0280446589,-11.2555162272,-4.0037723081,11.9464152881,47.71,-44.94,65.5427166053,131.66,34.6944837728,12.3562276919,36.8291130362,-11.2555162272,-4.0037723081,11.9464152881,45.95,16.36,48.7755276753,132.26,35.9444837728,-44.2037723081,56.9734973471,-11.2555162272,-4.0037723081,11.9464152881,47.2,-40.2,61.9990322505,131.66,32.1444837728,-38.9237723081,50.480965598,-11.2555162272,-4.0037723081,11.9464152881,43.4,-34.92,55.704276317,131.19
2020-04-13 23:00:00,38.6016670318,16.1196145056,41.8321726599,-10.2183329682,-3.6803854944000003,10.8609192077,48.82,19.8,52.6823727636,132.22,33.6116670318,-9.1503854944,34.8349496247,-10.2183329682,-3.6803854944000003,10.8609192077,43.83,-5.47,44.1700101879,131.82,34.6216670318,-49.9503854944,60.7758244626,-10.2183329682,-3.6803854944000003,10.8609192077,44.84,-46.27,64.432433603,132.35,32.9416670318,12.5496145056,35.2511879385,-10.2183329682,-3.6803854944000003,10.8609192077,43.16,16.23,46.1107200117,132.92,34.1416670318,-45.2803854944,56.7094942513,-10.2183329682,-3.6803854944000003,10.8609192077,44.36,-41.6,60.8142220208,132.35,30.5416670318,-41.0803854944,51.1897596933,-10.2183329682,-3.6803854944000003,10.8609192077,40.76,-37.4,55.3185104644,131.82
2020-04-13 23:30:00,36.8256671171,16.564122226,40.3794490271,-9.1643328829,-3.325877774,9.7491774092,45.99,19.89,50.1068079207,132.76,31.8356671171,-9.255877774,33.1538983252,-9.1643328829,-3.325877774,9.7491774092,41.0,-5.93,41.4266206684,132.38,33.0156671171,-50.195877774,60.0804495713,-9.1643328829,-3.325877774,9.7491774092,42.18,-46.87,63.055129053900004,132.89,31.2356671171,12.664122226,33.7052947176,-9.1643328829,-3.325877774,9.7491774092,40.4,15.99,43.4492819273,133.53,32.5556671171,-45.565877774,56.0010774785,-9.1643328829,-3.325877774,9.7491774092,41.72,-42.24,59.3698239849,132.89,28.9556671171,-40.885877774,50.1007550796,-9.1643328829,-3.325877774,9.7491774092,38.12,-37.56,53.5153062217,132.38
2020-04-14 00:00:00,35.1677669041,17.0901511381,39.1004487819,-8.5622330959,-3.0498488619,9.0891921351,43.73,20.14,48.1449114653,134.25,30.3777669041,-9.7298488619,31.8979416413,-8.5622330959,-3.0498488619,9.0891921351,38.94,-6.68,39.5088091443,133.91,31.4777669041,-51.0498488619,59.974468552,-8.5622330959,-3.0498488619,9.0891921351,40.04,-48.0,62.5076123364,134.38,29.8577669041,12.6201511381,32.4153429605,-8.5622330959,-3.0498488619,9.0891921351,38.42,15.67,41.4927138182,135.07,31.0377669041,-46.3698488619,55.7987979966,-8.5622330959,-3.0498488619,9.0891921351,39.6,-43.32,58.6922686561,134.38,27.6777669041,-41.7698488619,50.1076746092,-8.5622330959,-3.0498488619,9.0891921351,36.24,-38.72,53.033725119,133.91
2020-04-14 00:30:00,34.2461335829,16.1771007516,37.8747442778,-8.0638664171,-2.8828992484000002,8.5637053703,42.31,19.06,46.4049533994,134.87,29.6361335829,-8.8928992484,30.9416235965,-8.0638664171,-2.8828992484000002,8.5637053703,37.7,-6.01,38.1760409157,134.33,30.6561335829,-52.5328992484,60.8235483156,-8.0638664171,-2.8828992484000002,8.5637053703,38.72,-49.65,62.9631709811,135.01,29.1261335829,13.5771007516,32.1351726666,-8.0638664171,-2.8828992484000002,8.5637053703,37.19,16.46,40.6697393648,135.5,30.2561335829,-47.9228992484,56.6748435531,-8.0638664171,-2.8828992484000002,8.5637053703,38.32,-45.04,59.1356406915,135.01,27.0161335829,-41.4828992484,49.5045695247,-8.0638664171,-2.8828992484000002,8.5637053703,35.08,-38.6,52.1590490711,134.33
2020-04-14 01:00:00,33.4162334641,16.2287100621,37.1485624111,-7.9237665359000005,-2.8112899379,8.4077004722,41.34,19.04,45.5139231445,135.37,28.9762334641,-9.1512899379,30.3869744018,-7.9237665359000005,-2.8112899379,8.4077004722,36.9,-6.34,37.440694438,134.83,29.8762334641,-52.9112899379,60.7634259147,-7.9237665359000005,-2.8112899379,8.4077004722,37.8,-50.1,62.7602581257,135.51,28.5062334641,13.4587100621,31.5236771784,-7.9237665359000005,-2.8112899379,8.4077004722,36.43,16.27,39.8980926862,136.0,29.5162334641,-48.2512899379,56.5631949114,-7.9237665359000005,-2.8112899379,8.4077004722,37.44,-45.44,58.8773912466,135.51,26.4362334641,-41.8912899379,49.5353874763,-7.9237665359000005,-2.8112899379,8.4077004722,34.36,-39.08,52.0370637142,134.83
2020-04-14 01:30:00,34.0949835386,16.5624009967,37.9048945293,-8.0450164614,-2.8675990033,8.5408087385,42.14,19.43,46.403712136,135.23,29.5349835386,-9.1175990033,30.9102873525,-8.0450164614,-2.8675990033,8.5408087385,37.58,-6.25,38.0961795985,134.73,30.5049835386,-52.5875990033,60.7948154831,-8.0450164614,-2.8675990033,8.5408087385,38.55,-49.72,62.9140755316,135.36,29.0449835386,13.5024009967,32.0300780741,-8.0450164614,-2.8675990033,8.5408087385,37.09,16.37,40.5418919144,135.9,30.1149835386,-47.9475990033,56.6205305849,-8.0450164614,-2.8675990033,8.5408087385,38.16,-45.08,59.0626108465,135.36,26.9549835386,-41.3075990033,49.3243233404,-8.0450164614,-2.8675990033,8.5408087385,35.0,-38.44,51.9868598782,134.73
