Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-14 02:00:00,33.8018502535,15.9636339061,37.3818497141,-8.7381497465,-3.1063660939,9.2738757433,42.54,19.07,46.618842757,134.52,29.5218502535,-8.9763660939,30.856357378,-8.7381497465,-3.1063660939,9.2738757433,38.26,-5.87,38.7076801165,133.97,30.1918502535,-52.4763660939,60.5418600652,-8.7381497465,-3.1063660939,9.2738757433,38.93,-49.37,62.8724247982,134.66,29.0018502535,13.3936339061,31.9452147799,-8.7381497465,-3.1063660939,9.2738757433,37.74,16.5,41.1892898701,135.14,29.8218502535,-47.8663660939,56.3962033791,-8.7381497465,-3.1063660939,9.2738757433,38.56,-44.76,59.0790250427,134.66,26.8618502535,-41.2263660939,49.2054088526,-8.7381497465,-3.1063660939,9.2738757433,35.6,-38.12,52.1583588699,133.97
2020-04-14 02:30:00,33.417916892,16.1734417458,37.1259664831,-8.832083108,-3.1265582542,9.3691546334,42.25,19.3,46.4494617837,135.38,29.227916892,-9.0365582542,30.5929813997,-8.832083108,-3.1265582542,9.3691546334,38.06,-5.91,38.5161225982,134.81,29.817916892,-53.0565582542,60.8613715057,-8.832083108,-3.1265582542,9.3691546334,38.65,-49.93,63.1413287792,135.51,28.717916892,13.6034417458,31.7769158029,-8.832083108,-3.1265582542,9.3691546334,37.55,16.73,41.1083373539,135.98,29.447916892,-48.4065582542,56.6601684721,-8.832083108,-3.1265582542,9.3691546334,38.28,-45.28,59.2928056344,135.51,26.607916892,-41.7265582542,49.4882501718,-8.832083108,-3.1265582542,9.3691546334,35.44,-38.6,52.4018472957,134.81
2020-04-14 03:00:00,32.3644335163,16.0978613055,36.1468905363,-8.6255664837,-3.0521386945,9.1496419479,40.99,19.15,45.2427076997,134.97,28.2844335163,-9.4421386945,29.8188390529,-8.6255664837,-3.0521386945,9.1496419479,36.91,-6.39,37.4590469713,134.45,28.8544335163,-52.7521386945,60.1279175624,-8.6255664837,-3.0521386945,9.1496419479,37.48,-49.7,62.2482160387,135.1,27.8044335163,13.0778613055,30.7264866115,-8.6255664837,-3.0521386945,9.1496419479,36.43,16.13,39.841207311,135.63,28.4544335163,-48.1321386945,55.9138405231,-8.6255664837,-3.0521386945,9.1496419479,37.08,-45.08,58.3706501591,135.1,25.6944335163,-42.1721386945,49.3831266304,-8.6255664837,-3.0521386945,9.1496419479,34.32,-39.12,52.0407225161,134.45
2020-04-14 03:30:00,31.9473503313,18.2962600401,36.8155717685,-8.3726496687,-3.0037399599,8.8951512759,40.32,21.3,45.6003552618,135.66,27.8773503313,-7.6437399598999995,28.9062868952,-8.3726496687,-3.0037399599,8.8951512759,36.25,-4.64,36.5457535153,135.16,28.3573503313,-54.6737399599,61.5902359065,-8.3726496687,-3.0037399599,8.8951512759,36.73,-51.67,63.3946511939,135.79,27.3973503313,15.0262600401,31.2474526317,-8.3726496687,-3.0037399599,8.8951512759,35.77,18.03,40.0571316996,136.35,28.0273503313,-50.0437399599,57.3577220239,-8.3726496687,-3.0037399599,8.8951512759,36.4,-47.04,59.4787491462,135.79,25.3073503313,-43.6437399599,50.4503520154,-8.3726496687,-3.0037399599,8.8951512759,33.68,-40.64,52.7821181841,135.16
2020-04-14 04:00:00,31.8045002795,29.1382216164,43.1342346286,-8.3054997205,-2.9817783836,8.8245298989,40.11,32.12,51.3858589497,134.74,28.0045002795,0.5682216164,28.0102643991,-8.3054997205,-2.9817783836,8.8245298989,36.31,3.55,36.4831276072,134.55,27.5445002795,-61.8717783836,67.7260397188,-8.3054997205,-2.9817783836,8.8245298989,35.85,-58.89,68.9438510674,134.88,27.4345002795,22.8782216164,35.7220496321,-8.3054997205,-2.9817783836,8.8245298989,35.74,25.86,44.114478349,135.72,27.2945002795,-58.0617783836,64.1573055433,-8.3054997205,-2.9817783836,8.8245298989,35.6,-55.08,65.5832783566,134.88,24.8945002795,-51.5417783836,57.2388946706,-8.3054997205,-2.9817783836,8.8245298989,33.2,-48.56,58.824430299,134.55
2020-04-14 04:30:00,31.6330501581,28.8023048747,42.7811012995,-8.4469498419,-3.0076951253,8.9664481038,40.08,31.81,51.1691557484,134.33,27.9030501581,0.4923048747,27.9073927879,-8.4469498419,-3.0076951253,8.9664481038,36.35,3.5,36.5181119446,134.11,27.3930501581,-61.5976951253,67.4140581906,-8.4469498419,-3.0076951253,8.9664481038,35.84,-58.59,68.6825574655,134.47,27.3430501581,22.6423048747,35.5009346636,-8.4469498419,-3.0076951253,8.9664481038,35.79,25.65,44.0323358454,135.29,27.1130501581,-57.7676951253,63.8139803568,-8.4469498419,-3.0076951253,8.9664481038,35.56,-54.76,65.2929643989,134.47,24.7530501581,-51.8876951253,57.4895329391,-8.4469498419,-3.0076951253,8.9664481038,33.2,-48.88,59.0888686641,134.11
2020-04-14 05:00:00,31.8126501613,29.2627132047,43.2244270568,-8.4373498387,-2.9972867953,8.9539153689,40.25,32.26,51.5826530919,134.94,28.0226501613,0.7127132047,28.0317120807,-8.4373498387,-2.9972867953,8.9539153689,36.46,3.71,36.648270082,134.71,27.5526501613,-61.9272867953,67.7800662492,-8.4373498387,-2.9972867953,8.9539153689,35.99,-58.93,69.0508870327,135.07,27.4426501613,23.0427132047,35.8338621936,-8.4373498387,-2.9972867953,8.9539153689,35.88,26.04,44.333463659,135.89,27.2826501613,-58.0772867953,64.1663014466,-8.4373498387,-2.9972867953,8.9539153689,35.72,-55.08,65.6484942706,135.07,24.8826501613,-51.8372867953,57.5000050552,-8.4373498387,-2.9972867953,8.9539153689,33.32,-48.84,59.123328729,134.71
2020-04-14 05:30:00,32.2322167614,28.9353392548,43.3147740978,-8.9577832386,-3.1546607452,9.4970398002,41.19,32.09,52.2147890927,134.11,28.4822167614,0.9253392548,28.4972441542,-8.9577832386,-3.1546607452,9.4970398002,37.44,4.08,37.6616515835,133.87,27.9122167614,-61.2446607452,67.305277017,-8.9577832386,-3.1546607452,9.4970398002,36.87,-58.09,68.802943251,134.26,27.8822167614,23.0153392548,36.1541678447,-8.9577832386,-3.1546607452,9.4970398002,36.84,26.17,45.1890971364,135.04,27.6422167614,-57.3946607452,63.704310918,-8.9577832386,-3.1546607452,9.4970398002,36.6,-54.24,65.4334593308,134.26,25.2422167614,-50.7546607452,56.6851399786,-8.9577832386,-3.1546607452,9.4970398002,34.2,-47.6,58.6122854016,133.87
2020-04-14 06:00:00,33.1408167588,28.7763079753,43.8906554534,-9.4791832412,-3.3236920247,10.0449909704,42.62,32.1,53.3561093034,134.0,29.4708167588,1.3063079753,29.4997539135,-9.4791832412,-3.3236920247,10.0449909704,38.95,4.63,39.2242195588,133.7,28.7208167588,-61.1336920247,67.5441604868,-9.4791832412,-3.3236920247,10.0449909704,38.2,-57.81,69.2909525119,134.14,28.8108167588,23.3163079753,37.0636395934,-9.4791832412,-3.3236920247,10.0449909704,38.29,26.64,46.6456182294,134.85,28.4408167588,-57.2836920247,63.9554644255,-9.4791832412,-3.3236920247,10.0449909704,37.92,-53.96,65.9515579801,134.14,26.0808167588,-50.2836920247,56.6450234923,-9.4791832412,-3.3236920247,10.0449909704,35.56,-46.96,58.9046280015,133.7
2020-04-14 06:30:00,34.7802167363,29.0532494179,45.3183713075,-10.5497832637,-3.6667505821,11.1688399909,45.33,32.72,55.9053423207,132.81,31.1402167363,1.4032494179000001,31.171817517,-10.5497832637,-3.6667505821,11.1688399909,41.69,5.07,41.9971546655,132.59,30.1702167363,-59.3467505821,66.5753616781,-10.5497832637,-3.6667505821,11.1688399909,40.72,-55.68,68.9810176788,132.96,30.4102167363,23.0532494179,38.1606288034,-10.5497832637,-3.6667505821,11.1688399909,40.96,26.72,48.9048054898,133.72,29.8502167363,-55.4267505821,62.953634679,-10.5497832637,-3.6667505821,11.1688399909,40.4,-51.76,65.6601675295,132.96,27.4902167363,-49.5467505821,56.6620905849,-10.5497832637,-3.6667505821,11.1688399909,38.04,-45.88,59.5987919341,132.59
2020-04-14 07:00:00,36.3673000578,29.4362517434,46.7875349873,-11.2826999422,-3.9037482566,11.9389517311,47.65,33.34,58.1556368721,131.61,32.7273000578,1.7162517434,32.7722701246,-11.2826999422,-3.9037482566,11.9389517311,44.01,5.62,44.3673810361,131.43,31.5873000578,-57.6037482566,65.6958852452,-11.2826999422,-3.9037482566,11.9389517311,42.87,-53.7,68.7133676951,131.76,31.9273000578,23.0662517434,39.3878719718,-11.2826999422,-3.9037482566,11.9389517311,43.21,26.97,50.9360874037,132.56,31.2373000578,-53.6637482566,62.0932105133,-11.2826999422,-3.9037482566,11.9389517311,42.52,-49.76,65.452333801,131.76,28.8773000578,-49.1837482566,57.0345469974,-11.2826999422,-3.9037482566,11.9389517311,40.16,-45.28,60.5235821808,131.43
2020-04-14 07:30:00,38.7065166856,30.4003590112,49.2176417755,-11.2934833144,-3.9596409888,11.9675194644,50.0,34.36,60.6680278236,130.91,34.8865166856,2.0003590112,34.9438189474,-11.2934833144,-3.9596409888,11.9675194644,46.18,5.96,46.563011071,130.83,33.7565166856,-55.8196409888,65.2329267998,-11.2934833144,-3.9596409888,11.9675194644,45.05,-51.86,68.6947021247,131.06,34.0365166856,23.1703590112,41.1746281683,-11.2934833144,-3.9596409888,11.9675194644,45.33,27.13,52.8284563469,131.94,33.3065166856,-51.7996409888,61.5834950315,-11.2934833144,-3.9596409888,11.9675194644,44.6,-47.84,65.4050884871,131.06,30.8265166856,-48.5596409888,57.5179351501,-11.2934833144,-3.9596409888,11.9675194644,42.12,-44.6,61.3453698334,130.83
2020-04-14 08:00:00,40.3367500148,22.8003430048,46.3347498417,-10.963249985200001,-3.9396569952,11.6496243492,51.3,26.74,57.8508219475,130.91,36.3667500148,-1.8096569952000001,36.4117476247,-10.963249985200001,-3.9396569952,11.6496243492,47.33,2.13,47.3779041326,130.46,35.8667500148,-49.7996569952,61.3712440273,-10.963249985200001,-3.9396569952,11.6496243492,46.83,-45.86,65.5453163849,131.06,35.5267500148,19.3903430048,40.4738850181,-10.963249985200001,-3.9396569952,11.6496243492,46.49,23.33,52.015468853,131.54,35.3567500148,-46.1796569952,58.1606438393,-10.963249985200001,-3.9396569952,11.6496243492,46.32,-42.24,62.6877978557,131.06,32.4767500148,-39.5796569952,51.198520871,-10.963249985200001,-3.9396569952,11.6496243492,43.44,-35.64,56.1893513043,130.46
2020-04-14 08:30:00,41.3411666609,6.395106869,41.8328752628,-10.0588333391,-3.774893131,10.7438329424,51.4,10.17,52.3964588498,133.26,37.0911666609,-13.154893131,39.3548708238,-10.0588333391,-3.774893131,10.7438329424,47.15,-9.38,48.073973208,132.22,38.1611666609,-37.034893131,53.1776076008,-10.0588333391,-3.774893131,10.7438329424,48.22,-33.26,58.5781187817,133.37,36.3811666609,8.855106869,37.4433199019,-10.0588333391,-3.774893131,10.7438329424,46.44,12.63,48.1268168488,133.33,37.4211666609,-34.094893131,50.624158777,-10.0588333391,-3.774893131,10.7438329424,47.48,-30.32,56.3351826126,133.37,33.9011666609,-27.694893131,43.7755206309,-10.0588333391,-3.774893131,10.7438329424,43.96,-23.92,50.0464584162,132.22
2020-04-14 09:00:00,44.0715000118,7.8040741231,44.7571300042,-9.4784999882,-3.5259258769,10.1130665634,53.55,11.33,54.7354674777,133.6,38.0315000118,-12.5159258769,40.0380243482,-9.4784999882,-3.5259258769,10.1130665634,47.51,-8.99,48.3530784956,132.63,40.7815000118,-35.8459258769,54.2960509171,-9.4784999882,-3.5259258769,10.1130665634,50.26,-32.32,59.7549161157,133.71,37.3115000118,9.6040741231,38.5277338147,-9.4784999882,-3.5259258769,10.1130665634,46.79,13.13,48.5973353179,133.75,40.0415000118,-32.8459258769,51.7897342135,-9.4784999882,-3.5259258769,10.1130665634,49.52,-29.32,57.5490469078,133.71,34.8415000118,-27.3259258769,44.2790734784,-9.4784999882,-3.5259258769,10.1130665634,44.32,-23.8,50.3060871068,132.63
2020-04-14 09:30:00,45.829166774,8.7518965027,46.6573490416,-8.690833226,-3.1481034973,9.2434375528,54.52,11.9,55.8035876983,133.15,38.059166774,-11.3581034973,39.717838443,-8.690833226,-3.1481034973,9.2434375528,46.75,-8.21,47.4654253115,132.19,42.499166774,-34.6881034973,54.8583968114,-8.690833226,-3.1481034973,9.2434375528,51.19,-31.54,60.1264309601,133.26,37.349166774,10.6318965027,38.8329432564,-8.690833226,-3.1481034973,9.2434375528,46.04,13.78,48.0579858088,133.32,41.749166774,-31.7081034973,52.4251538263,-8.690833226,-3.1481034973,9.2434375528,50.44,-28.56,57.9643614646,133.26,34.829166774,-26.3881034973,43.6967145716,-8.690833226,-3.1481034973,9.2434375528,43.52,-23.24,49.3364773773,132.19
2020-04-14 10:00:00,43.3514501212,9.0000232129,44.2758246162,-6.1385498788,-2.4999767871,6.628097657,49.49,11.5,50.8085632546,133.05,36.9414501212,-10.2899767871,38.3478077514,-6.1385498788,-2.4999767871,6.628097657,43.08,-7.79,43.778653474,132.0,40.2714501212,-34.3899767871,52.9571543635,-6.1385498788,-2.4999767871,6.628097657,46.41,-31.89,56.310391581,133.15,36.3214501212,11.5900232129,38.125796739,-6.1385498788,-2.4999767871,6.628097657,42.46,14.09,44.7367824055,133.13,39.5014501212,-31.4999767871,50.5233916049,-6.1385498788,-2.4999767871,6.628097657,45.64,-29.0,54.0741121055,133.15,33.9414501212,-25.8599767871,42.6703695292,-6.1385498788,-2.4999767871,6.628097657,40.08,-23.36,46.3906887209,132.0
2020-04-14 10:30:00,43.835883399,10.399807127,45.052643226,-5.744116601,-2.230192873,6.1618695034,49.58,12.63,51.1633980498,131.85,36.595883399,-10.570192873,38.0918319213,-5.744116601,-2.230192873,6.1618695034,42.34,-8.34,43.1535769085,131.02,40.745883399,-32.320192873,52.0079021045,-5.744116601,-2.230192873,6.1618695034,46.49,-30.09,55.3780479974,131.95,35.985883399,11.009807127,37.6324282631,-5.744116601,-2.230192873,6.1618695034,41.73,13.24,43.7800239835,132.15,39.935883399,-29.390192873,49.5848587773,-5.744116601,-2.230192873,6.1618695034,45.68,-27.16,53.1444070435,131.95,33.575883399,-24.670192873,41.664833642,-5.744116601,-2.230192873,6.1618695034,39.32,-22.44,45.2726849215,131.02
2020-04-14 11:00:00,44.5839667245,10.9941227291,45.9195037372,-4.2660332755,-1.7658772709,4.6170729303,48.85,12.76,50.4890096952,132.19,36.4639667245,-9.7158772709,37.7361781375,-4.2660332755,-1.7658772709,4.6170729303,40.73,-7.95,41.4986192541,131.35,41.5339667245,-31.8558772709,52.3437418281,-4.2660332755,-1.7658772709,4.6170729303,45.8,-30.09,54.8000739051,132.32,35.9039667245,11.9141227291,37.8291044958,-4.2660332755,-1.7658772709,4.6170729303,40.17,13.68,42.4354957553,132.47,40.7339667245,-29.0058772709,50.0059692573,-4.2660332755,-1.7658772709,4.6170729303,45.0,-27.24,52.6024486122,132.32,33.5339667245,-24.9258772709,41.783086075599996,-4.2660332755,-1.7658772709,4.6170729303,37.8,-23.16,44.3308650942,131.35
2020-04-14 11:30:00,44.2998667223,11.4063406169,45.7447570535,-3.1401332777,-1.4136593831,3.443670985,47.44,12.82,49.1416930925,132.19,36.0498667223,-9.1836593831,37.2012431292,-3.1401332777,-1.4136593831,3.443670985,39.19,-7.77,39.9528346929,131.35,41.3298667223,-31.4336593831,51.9252619203,-3.1401332777,-1.4136593831,3.443670985,44.47,-30.02,53.6542756917,132.32,35.5298667223,12.3863406169,37.6270230444,-3.1401332777,-1.4136593831,3.443670985,38.67,13.8,41.0586032398,132.47,40.4998667223,-28.5736593831,49.5650402508,-3.1401332777,-1.4136593831,3.443670985,43.64,-27.16,51.4015097055,132.32,33.1798667223,-24.4936593831,41.2412767223,-3.1401332777,-1.4136593831,3.443670985,36.32,-23.08,43.032880452,131.35
2020-04-14 12:00:00,43.9500500376,12.2116969682,45.6150462145,-2.5699499624,-1.2083030318,2.8398308094,46.52,13.42,48.4170094079,132.38,35.8800500376,-8.8583030318,36.9573744103,-2.5699499624,-1.2083030318,2.8398308094,38.45,-7.65,39.2036350355,131.54,41.0000500376,-30.7183030318,51.2310281396,-2.5699499624,-1.2083030318,2.8398308094,43.57,-29.51,52.623046282,132.49,35.3500500376,12.7316969682,37.5728910965,-2.5699499624,-1.2083030318,2.8398308094,37.92,13.94,40.401113846,132.63,40.1500500376,-27.8483030318,48.8626084013,-2.5699499624,-1.2083030318,2.8398308094,42.72,-26.64,50.3456850187,132.49,33.0700500376,-23.9683030318,40.842474946,-2.5699499624,-1.2083030318,2.8398308094,35.64,-22.76,42.2874354862,131.54
2020-04-14 12:30:00,44.3520667118,14.5807522153,46.6873018794,-2.5979332882,-1.1992477847,2.8613725061,46.95,15.78,49.5309085319,132.22,36.6120667118,-7.9492477847,37.465103353,-2.5979332882,-1.1992477847,2.8613725061,39.21,-6.75,39.7867641308,131.54,41.3720667118,-28.3892477847,50.1756643582,-2.5979332882,-1.1992477847,2.8613725061,43.97,-27.19,51.697746566,132.3,36.0720667118,13.6507522153,38.5686016457,-2.5979332882,-1.1992477847,2.8613725061,38.67,14.85,41.4233195193,132.63,40.4820667118,-25.5592477847,47.8755978822,-2.5979332882,-1.1992477847,2.8613725061,43.08,-24.36,49.4903626982,132.3,33.7220667118,-20.5192477847,39.4742613986,-2.5979332882,-1.1992477847,2.8613725061,36.32,-19.32,41.1388478205,131.54
2020-04-14 13:00:00,44.5147000428,14.3734023588,46.7776999784,-2.3752999572,-1.1265976412,2.6289298453,46.89,15.5,49.3854442118,131.89,36.5947000428,-7.8765976412,37.4327779042,-2.3752999572,-1.1265976412,2.6289298453,38.97,-6.75,39.5502642216,131.15,41.5347000428,-28.3665976412,50.2970691928,-2.3752999572,-1.1265976412,2.6289298453,43.91,-27.24,51.6730655177,131.99,36.0547000428,13.6134023588,38.5391504701,-2.3752999572,-1.1265976412,2.6289298453,38.43,14.74,41.1598408646,132.25,40.6647000428,-25.5665976412,48.0340373539,-2.3752999572,-1.1265976412,2.6289298453,43.04,-24.44,49.4950017679,131.99,33.7047000428,-21.3265976412,39.8852174612,-2.3752999572,-1.1265976412,2.6289298453,36.08,-20.2,41.34980532,131.15
2020-04-14 13:30:00,44.1085666903,14.2164208165,46.3429851898,-1.9714333097,-0.9935791835000001,2.2076568775,46.08,15.21,48.5253593495,131.68,36.0685666903,-7.9435791835,36.932938596,-1.9714333097,-0.9935791835000001,2.2076568775,38.04,-6.95,38.6696793367,130.95,41.1785666903,-28.4235791835,50.0357293169,-1.9714333097,-0.9935791835000001,2.2076568775,43.15,-27.43,51.1304938368,131.78,35.5585666903,13.4764208165,38.0266430689,-1.9714333097,-0.9935791835000001,2.2076568775,37.53,14.47,40.2229014369,132.06,40.3085666903,-25.5935791835,47.7473752582,-1.9714333097,-0.9935791835000001,2.2076568775,42.28,-24.6,48.9158297487,131.78,33.2285666903,-22.7535791835,40.2723603723,-1.9714333097,-0.9935791835000001,2.2076568775,35.2,-21.76,41.3828176904,130.95
2020-04-14 14:00:00,42.9064167081,13.6505521777,45.0255279756,-1.4635832919,-0.8194478223,1.6773701993999999,44.37,14.47,46.6698810798,132.52,34.8964167081,-7.9094478223,35.7815492107,-1.4635832919,-0.8194478223,1.6773701993999999,36.36,-7.09,37.0448066536,131.69,40.0564167081,-29.4694478223,49.7289138675,-1.4635832919,-0.8194478223,1.6773701993999999,41.52,-28.65,50.4453456723,132.63,34.4264167081,13.7305521777,37.063543145,-1.4635832919,-0.8194478223,1.6773701993999999,35.89,14.55,38.7271816687,132.82,39.2164167081,-26.6994478223,47.4424688801,-1.4635832919,-0.8194478223,1.6773701993999999,40.68,-25.88,48.2144874493,132.63,32.1764167081,-22.0994478223,39.0346946475,-1.4635832919,-0.8194478223,1.6773701993999999,33.64,-21.28,39.8056277428,131.69
2020-04-14 14:30:00,42.1263000178,13.4068532399,44.2082443328,-1.2736999822000001,-0.7531467601,1.4797100009,43.4,14.16,45.6515673334,132.43,34.2163000178,-8.4031467601,35.2330535489,-1.2736999822000001,-0.7531467601,1.4797100009,35.49,-7.65,36.3051318686,131.62,39.3363000178,-29.6831467601,49.2791406244,-1.2736999822000001,-0.7531467601,1.4797100009,40.61,-28.93,49.8609767253,132.54,33.7963000178,13.2568532399,36.3033614521,-1.2736999822000001,-0.7531467601,1.4797100009,35.07,14.01,37.7648646231,132.74,38.4863000178,-26.8731467601,46.939975563,-1.2736999822000001,-0.7531467601,1.4797100009,39.76,-26.12,47.5721767423,132.54,31.5663000178,-23.7931467601,39.5290415968,-1.2736999822000001,-0.7531467601,1.4797100009,32.84,-23.04,40.1161713029,131.62
2020-04-14 15:00:00,41.4982333593,13.28500375,43.5728665178,-1.2217666407,-0.7849962500000001,1.4522165255,42.72,14.07,44.9773643069,133.12,33.8282333593,-8.97499625,34.9985703979,-1.2217666407,-0.7849962500000001,1.4522165255,35.05,-8.19,35.9941467464,132.31,38.7282333593,-30.27499625,49.1574150771,-1.2217666407,-0.7849962500000001,1.4522165255,39.95,-29.49,49.6554387756,133.23,33.3982333593,12.91500375,35.8083693204,-1.2217666407,-0.7849962500000001,1.4522165255,34.62,13.7,37.2321688866,133.48,37.8982333593,-27.54499625,46.8508581582,-1.2217666407,-0.7849962500000001,1.4522165255,39.12,-26.76,47.396961928,133.23,31.2182333593,-24.18499625,39.4904056409,-1.2217666407,-0.7849962500000001,1.4522165255,32.44,-23.4,39.9989199854,132.31
2020-04-14 15:30:00,41.1846333545,12.2601598121,42.9707521829,-1.8153666455000002,-0.9798401879,2.0629209513,43.0,13.24,44.9921948787,132.85,33.8346333545,-9.1398401879,35.0473835385,-1.8153666455000002,-0.9798401879,2.0629209513,35.65,-8.16,36.5719578366,131.98,38.4046333545,-31.1098401879,49.4240631637,-1.8153666455000002,-0.9798401879,2.0629209513,40.22,-30.13,50.2540078004,132.96,33.3946333545,12.6501598121,35.7103357608,-1.8153666455000002,-0.9798401879,2.0629209513,35.21,13.63,37.7560723593,133.14,37.6246333545,-28.3398401879,47.1037108616,-1.8153666455000002,-0.9798401879,2.0629209513,39.44,-27.36,48.0008666588,132.96,31.1846333545,-23.9398401879,39.3140853343,-1.8153666455000002,-0.9798401879,2.0629209513,33.0,-22.96,40.2015124094,131.98
2020-04-14 16:00:00,41.4282666873,12.1368690785,43.1694900566,-2.8717333127,-1.2931309215,3.1494507139,44.3,13.43,46.290980763,133.51,34.3482666873,-9.7531309215,35.7061197443,-2.8717333127,-1.2931309215,3.1494507139,37.22,-8.46,38.1693594392,132.66,38.5782666873,-31.6331309215,49.8892536774,-2.8717333127,-1.2931309215,3.1494507139,41.45,-30.34,51.3674809583,133.62,33.8682666873,12.2868690785,36.0281367844,-2.8717333127,-1.2931309215,3.1494507139,36.74,13.58,39.1694268531,133.8,37.7682666873,-28.8131309215,47.5040891088,-2.8717333127,-1.2931309215,3.1494507139,40.64,-27.52,49.0811572806,133.62,31.6482666873,-24.7731309215,40.1910537304,-2.8717333127,-1.2931309215,3.1494507139,34.52,-23.48,41.7485424895,132.66
2020-04-14 16:30:00,42.5035000243,12.0272692377,44.1724203506,-4.4364999757,-1.7927307623000002,4.7850199185,46.94,13.82,48.9321571157,133.51,35.7535000243,-10.6927307623,37.3181893337,-4.4364999757,-1.7927307623000002,4.7850199185,40.19,-8.9,41.1636502269,132.76,39.5235000243,-31.7827307623,50.7173444581,-4.4364999757,-1.7927307623000002,4.7850199185,43.96,-29.99,53.2154272744,133.62,35.2035000243,11.4272692377,37.0117399779,-4.4364999757,-1.7927307623000002,4.7850199185,39.64,13.22,41.7863374801,133.89,38.7235000243,-28.9527307623,48.3504919595,-4.4364999757,-1.7927307623000002,4.7850199185,43.16,-27.16,50.994619324,133.62,32.9235000243,-25.3127307623,41.5294015427,-4.4364999757,-1.7927307623000002,4.7850199185,37.36,-23.52,44.14702708,132.76
2020-04-14 17:00:00,44.5415833623,11.7212802157,46.0580183933,-6.6784166377,-2.5087197843,7.1340678257,51.22,14.23,53.159959556,133.26,38.2615833623,-11.0687197843,39.8304571786,-6.6784166377,-2.5087197843,7.1340678257,44.94,-8.56,45.7479748186,132.52,41.3315833623,-31.9287197843,52.2277984439,-6.6784166377,-2.5087197843,7.1340678257,48.01,-29.42,56.3071620667,133.36,37.5815833623,11.0112802157,39.1615078873,-6.6784166377,-2.5087197843,7.1340678257,44.26,13.52,46.2789152855,133.63,40.5615833623,-29.0287197843,49.8789396156,-6.6784166377,-2.5087197843,7.1340678257,47.24,-26.52,54.174975773,133.36,35.2015833623,-24.7887197843,43.0538279339,-6.6784166377,-2.5087197843,7.1340678257,41.88,-22.28,47.4376727928,132.52
2020-04-14 17:30:00,46.3116666938,10.4724328837,47.4809680026,-9.1983333062,-3.2975671162999998,9.771554866,55.51,13.77,57.1924208265,131.12,40.6016666938,-10.9675671163,42.0569003466,-9.1983333062,-3.2975671162999998,9.771554866,49.8,-7.67,50.3871898403,130.34,42.8916666938,-31.7275671163,53.3510411041,-9.1983333062,-3.2975671162999998,9.771554866,52.09,-28.43,59.3433484057,131.24,39.7716666938,10.4524328837,41.1222424582,-9.1983333062,-3.2975671162999998,9.771554866,48.97,13.75,50.8637729627,131.4,42.0816666938,-28.7775671163,50.9805359021,-9.1983333062,-3.2975671162999998,9.771554866,51.28,-25.48,57.2614075971,131.24,37.1216666938,-23.0575671163,43.699765897,-9.1983333062,-3.2975671162999998,9.771554866,46.32,-19.76,50.3587132481,130.34
2020-04-14 18:00:00,47.7210666845,10.457588778,48.853468337,-11.4689333155,-4.012411222,12.1505504077,59.19,14.47,60.9330534275,130.69,42.3810666845,-11.722411222,43.9723747161,-11.4689333155,-4.012411222,12.1505504077,53.85,-7.71,54.3991415373,130.01,44.1210666845,-31.482411222,54.2015750853,-11.4689333155,-4.012411222,12.1505504077,55.59,-27.47,62.0068463962,130.82,41.4510666845,9.637588778,42.5567156479,-11.4689333155,-4.012411222,12.1505504077,52.92,13.65,54.652071324,131.07,43.2510666845,-28.492411222,51.7925889157,-11.4689333155,-4.012411222,12.1505504077,54.72,-24.48,59.9462158939,130.82,38.6910666845,-23.932411222,45.4946035051,-11.4689333155,-4.012411222,12.1505504077,50.16,-19.92,53.9706586953,130.01
2020-04-14 18:30:00,47.9558833509,9.5495741962,48.8974551004,-13.2041166491,-4.5404258038,13.9629568131,61.16,14.09,62.7620402791,130.42,42.9658833509,-12.1904258038,44.6617690357,-13.2041166491,-4.5404258038,13.9629568131,56.17,-7.65,56.6885473442,129.73,44.2558833509,-32.1504258038,54.7013079417,-13.2041166491,-4.5404258038,13.9629568131,57.46,-27.61,63.7492250933,130.55,41.9758833509,9.0695741962,42.9445218763,-13.2041166491,-4.5404258038,13.9629568131,55.18,13.61,56.8336564018,130.75,43.3558833509,-29.1404258038,52.238846055,-13.2041166491,-4.5404258038,13.9629568131,56.56,-24.6,61.678145238,130.55,39.1558833509,-25.1804258038,46.5535932517,-13.2041166491,-4.5404258038,13.9629568131,52.36,-20.64,56.2812508745,129.73
2020-04-14 19:00:00,47.7955166779,8.9727766432,48.6304650933,-14.3744833221,-4.8972233568,15.1858015062,62.17,13.87,63.6983971541,130.42,43.1255166779,-12.4772233568,44.8942233637,-14.3744833221,-4.8972233568,15.1858015062,57.5,-7.58,57.9974689103,129.73,44.0455166779,-32.8172233568,54.9270214764,-14.3744833221,-4.8972233568,15.1858015062,58.42,-27.92,64.7489212265,130.63,42.1055166779,8.8527766432,43.0261105493,-14.3744833221,-4.8972233568,15.1858015062,56.48,13.75,58.1296215367,130.75,43.1855166779,-29.7772233568,52.4563807518,-14.3744833221,-4.8972233568,15.1858015062,57.56,-24.88,62.707001204,130.63,39.1855166779,-25.1372233568,46.5551792543,-14.3744833221,-4.8972233568,15.1858015062,53.56,-20.24,57.2567131435,129.73
2020-04-14 19:30:00,47.2682666781,-0.0065268703,47.2682671287,-15.0817333219,-5.1165268703,15.9260016077,62.35,5.11,62.5590489058,130.9,42.6182666781,-18.4865268703,46.4550140498,-15.0817333219,-5.1165268703,15.9260016077,57.7,-13.37,59.2287675036,129.86,44.1382666781,-28.5365268703,52.5596798998,-15.0817333219,-5.1165268703,15.9260016077,59.22,-23.42,63.6828454138,131.03,41.6682666781,3.0334731297,41.7785400317,-15.0817333219,-5.1165268703,15.9260016077,56.75,8.15,57.3322335166,130.91,43.1982666781,-24.9565268703,49.8890617011,-15.0817333219,-5.1165268703,15.9260016077,58.28,-19.84,61.564470273,131.03,39.3182666781,-19.7565268703,44.0028004625,-15.0817333219,-5.1165268703,15.9260016077,54.4,-14.64,56.3355092282,129.86
2020-04-14 20:00:00,46.2115166679,-4.4457822809,46.4248775209,-15.1784833321,-5.1357822809,16.0238140248,61.39,0.6900000000000001,61.3938775449,131.77,41.7415166679,-21.8357822809,47.1079144258,-15.1784833321,-5.1357822809,16.0238140248,56.92,-16.7,59.3192751136,130.59,43.4115166679,-26.5057822809,50.8637029101,-15.1784833321,-5.1357822809,16.0238140248,58.59,-21.37,62.3655754403,131.89,40.8415166679,-0.0157822809,40.8415197172,-15.1784833321,-5.1357822809,16.0238140248,56.02,5.12,56.253487003,131.65,42.5015166679,-22.7757822809,48.219448126,-15.1784833321,-5.1357822809,16.0238140248,57.68,-17.64,60.3170954208,131.89,38.7815166679,-18.1357822809,42.8125289372,-15.1784833321,-5.1357822809,16.0238140248,53.96,-13.0,55.503888152100004,130.59
2020-04-14 20:30:00,46.0406999985,-4.8287686838,46.2932291308,-15.3193000015,-5.1787686837999996,16.1709801068,61.36,0.35000000000000003,61.3609981992,131.29,41.6606999985,-21.9887686838,47.1075351998,-15.3193000015,-5.1787686837999996,16.1709801068,56.98,-16.81,59.4078824736,130.1,43.2606999985,-26.6887686838,50.8308817376,-15.3193000015,-5.1787686837999996,16.1709801068,58.58,-21.51,62.4042987301,131.41,40.7506999985,-0.3187686838,40.7519467491,-15.3193000015,-5.1787686837999996,16.1709801068,56.07,4.86,56.2802318759,131.17,42.3606999985,-22.9787686838,48.1918324469,-15.3193000015,-5.1787686837999996,16.1709801068,57.68,-17.8,60.3640820356,131.41,38.7206999985,-17.5787686838,42.5241780263,-15.3193000015,-5.1787686837999996,16.1709801068,54.04,-12.4,55.4444009797,130.1
2020-04-14 21:00:00,45.9174666727,-4.7767270337,46.1652560569,-15.1425333273,-5.1267270337,15.9868585296,61.06,0.35000000000000003,61.0610031035,132.0,41.4474666727,-22.7267270337,47.2694046425,-15.1425333273,-5.1267270337,15.9868585296,56.59,-17.6,59.2637165557,130.86,43.1574666727,-26.8767270337,50.8421614967,-15.1425333273,-5.1267270337,15.9868585296,58.3,-21.75,62.2250150663,132.11,40.5874666727,-0.7867270337000001,40.5950907172,-15.1425333273,-5.1267270337,15.9868585296,55.73,4.34,55.8987343327,131.93,42.2174666727,-23.1267270337,48.1368880959,-15.1425333273,-5.1267270337,15.9868585296,57.36,-18.0,60.1179640374,132.11,38.5374666727,-18.2067270337,42.6218400217,-15.1425333273,-5.1267270337,15.9868585296,53.68,-13.08,55.2505999967,130.86
2020-04-14 21:30:00,44.399250027,-4.8684563501,44.6653699211,-14.480749973,-4.9184563501,15.2932446737,58.88,0.05,58.8800212296,132.9,39.949250027,-24.3484563501,46.78450496,-14.480749973,-4.9184563501,15.2932446737,54.43,-19.43,57.7940291034,131.86,41.729250027,-27.2684563501,49.8487614644,-14.480749973,-4.9184563501,15.2932446737,56.21,-22.35,60.4903843598,133.01,39.159250027,-2.0984563501,39.2154355035,-14.480749973,-4.9184563501,15.2932446737,53.64,2.8200000000000003,53.7140763674,132.97,40.879250027,-23.5584563501,47.1817120118,-14.480749973,-4.9184563501,15.2932446737,55.36,-18.64,58.4138613687,133.01,37.239250027,-19.5984563501,42.0816020831,-14.480749973,-4.9184563501,15.2932446737,51.72,-14.68,53.7630058683,131.86
2020-04-14 22:00:00,42.2150166982,-6.5037884822,42.7130764456,-13.2149833018,-4.5037884822,13.9613715071,55.43,-2.0,55.4660698085,133.28,37.7650166982,-24.3637884822,44.9420813427,-13.2149833018,-4.5037884822,13.9613715071,50.98,-19.86,54.7117903198,132.08,39.6950166982,-28.9837884822,49.1503239608,-13.2149833018,-4.5037884822,13.9613715071,52.91,-24.48,58.2987006716,133.38,37.0750166982,-2.0737884822,37.132970011,-13.2149833018,-4.5037884822,13.9613715071,50.29,2.43,50.3486742626,133.16,38.8650166982,-25.3037884822,46.3764081673,-13.2149833018,-4.5037884822,13.9613715071,52.08,-20.8,56.08,133.38,35.2250166982,-19.3037884822,40.1676244151,-13.2149833018,-4.5037884822,13.9613715071,48.44,-14.8,50.6505044397,132.08
2020-04-14 22:30:00,40.0864667014,-7.0003536494,40.6931169096,-12.3935332986,-4.2403536494,13.0988650919,52.48,-2.76,52.5525261048,132.22,35.8264667014,-24.4203536494,43.3576912285,-12.3935332986,-4.2403536494,13.0988650919,48.22,-20.18,52.2723712873,131.03,37.7164667014,-29.1103536494,47.6439350813,-12.3935332986,-4.2403536494,13.0988650919,50.11,-24.87,55.9421933785,132.33,35.1964667014,-2.4803536494,35.2837557878,-12.3935332986,-4.2403536494,13.0988650919,47.59,1.76,47.6225335319,132.1,36.8064667014,-25.5203536494,44.7884409355,-12.3935332986,-4.2403536494,13.0988650919,49.2,-21.28,53.6048356028,132.33,33.3664667014,-19.2803536494,38.5363871812,-12.3935332986,-4.2403536494,13.0988650919,45.76,-15.04,48.168238498,131.03
2020-04-14 23:00:00,38.138550026,-6.9451013395,38.7657507434,-11.381449974,-3.9051013395,12.0327561258,49.52,-3.04,49.6132240436,134.11,33.878550026,-25.6651013395,42.5023949752,-11.381449974,-3.9051013395,12.0327561258,45.26,-21.76,50.2191716379,132.98,35.878550026,-29.6751013395,46.560519665,-11.381449974,-3.9051013395,12.0327561258,47.26,-25.77,53.8293646628,134.23,33.368550026,-3.1451013395,33.5164406415,-11.381449974,-3.9051013395,12.0327561258,44.75,0.76,44.756453166,134.09,35.058550026,-26.1051013395,43.7101618147,-11.381449974,-3.9051013395,12.0327561258,46.44,-22.2,51.4734261537,134.23,31.618550026,-19.9051013395,37.3623575953,-11.381449974,-3.9051013395,12.0327561258,43.0,-16.0,45.8802789878,132.98
2020-04-14 23:30:00,36.2149500496,-6.3377032962,36.7653245622,-10.1750499504,-3.5177032962,10.7659592222,46.39,-2.8200000000000003,46.4756334007,134.71,31.8649500496,-26.7877032962,41.6287891915,-10.1750499504,-3.5177032962,10.7659592222,42.04,-23.27,48.0505411,133.71,34.0749500496,-29.3277032962,44.9579403611,-10.1750499504,-3.5177032962,10.7659592222,44.25,-25.81,51.227127579,134.81,31.4549500496,-3.9877032962000003,31.7067131725,-10.1750499504,-3.5177032962,10.7659592222,41.63,-0.47000000000000003,41.6326530502,134.85,33.2249500496,-25.7577032962,42.0399403531,-10.1750499504,-3.5177032962,10.7659592222,43.4,-22.24,48.7665623148,134.81,29.7849500496,-20.7977032962,36.3275062708,-10.1750499504,-3.5177032962,10.7659592222,39.96,-17.28,43.5361918408,133.71
2020-04-15 00:00:00,34.5634500184,-7.4866863889,35.3649904604,-9.3765499816,-3.2266863889,9.9162086812,43.94,-4.26,44.1460213383,135.67,30.3534500184,-26.1566863889,40.0687430657,-9.3765499816,-3.2266863889,9.9162086812,39.73,-22.93,45.8721898322,134.47,32.5434500184,-30.7866863889,44.7983950372,-9.3765499816,-3.2266863889,9.9162086812,41.92,-27.56,50.1681173655,135.81,29.9934500184,-3.1666863889,30.1601549514,-9.3765499816,-3.2266863889,9.9162086812,39.37,0.06,39.3700457201,135.64,31.7834500184,-27.2666863889,41.8767224327,-9.3765499816,-3.2266863889,9.9162086812,41.16,-24.04,47.6662060584,135.81,28.4234500184,-20.4666863889,35.0253874024,-9.3765499816,-3.2266863889,9.9162086812,37.8,-17.24,41.5458493715,134.47
2020-04-15 00:30:00,33.7035666645,-6.9296326921,34.4085776392,-8.8864333355,-3.0596326921,9.3984067606,42.59,-3.87,42.765465039,135.67,29.5135666645,-26.7896326921,39.8589392362,-8.8864333355,-3.0596326921,9.3984067606,38.4,-23.73,45.1405903816,134.61,31.7335666645,-30.2796326921,43.8620041633,-8.8864333355,-3.0596326921,9.3984067606,40.62,-27.22,48.8969610508,135.81,29.1835666645,-3.7296326921,29.4209232227,-8.8864333355,-3.0596326921,9.3984067606,38.07,-0.67,38.075895262,135.78,30.9535666645,-26.7396326921,40.9039270213,-8.8864333355,-3.0596326921,9.3984067606,39.84,-23.68,46.3461756783,135.81,27.6335666645,-20.6196326921,34.4787363307,-8.8864333355,-3.0596326921,9.3984067606,36.52,-17.56,40.5223888733,134.61
2020-04-15 01:00:00,32.8826666711,-7.0684157053,33.6337965146,-8.7573333289,-3.0184157053,9.262921807,41.64,-4.05,41.8364924438,136.27,28.8126666711,-26.8784157053,39.4032865574,-8.7573333289,-3.0184157053,9.262921807,37.57,-23.86,44.506229901,135.15,30.9426666711,-30.6184157053,43.5308626267,-8.7573333289,-3.0184157053,9.262921807,39.7,-27.6,48.3513184929,136.38,28.502666671100002,-3.6384157053,28.733953369,-8.7573333289,-3.0184157053,9.262921807,37.26,-0.62,37.2651579897,136.32,30.2026666711,-27.0984157053,40.5773977453,-8.7573333289,-3.0184157053,9.262921807,38.96,-24.08,45.8009606886,136.38,26.9626666711,-20.1784157053,33.6772008099,-8.7573333289,-3.0184157053,9.262921807,35.72,-17.16,39.6280708589,135.15
2020-04-15 01:30:00,33.5732833688,-7.1319865921,34.3224502172,-9.0267166312,-3.1119865921,9.5480926728,42.6,-4.02,42.7892556607,135.72,29.4432833688,-26.4619865921,39.5871654699,-9.0267166312,-3.1119865921,9.5480926728,38.47,-23.35,45.0018155189,134.58,31.5932833688,-30.5119865921,43.9217130793,-9.0267166312,-3.1119865921,9.5480926728,40.62,-27.4,48.9973917673,135.83,29.1032833688,-3.3619865921,29.2968267342,-9.0267166312,-3.1119865921,9.5480926728,38.13,-0.25,38.1308195558,135.75,30.8532833688,-27.0319865921,41.0201583828,-9.0267166312,-3.1119865921,9.5480926728,39.88,-23.92,46.5035568532,135.83,27.5732833688,-20.4319865921,34.3183920346,-9.0267166312,-3.1119865921,9.5480926728,36.6,-17.32,40.4912632552,134.58
2020-04-15 02:00:00,33.2175833352,-7.231354173,33.9955927409,-9.8624166648,-3.381354173,10.4259684689,43.08,-3.85,43.2516924524,135.94,29.4375833352,-26.801354173,39.8106003236,-9.8624166648,-3.381354173,10.4259684689,39.3,-23.42,45.7491682985,134.82,31.2275833352,-30.691354173,43.7849424109,-9.8624166648,-3.381354173,10.4259684689,41.09,-27.31,49.3378576754,136.06,29.0875833352,-3.611354173,29.3109089461,-9.8624166648,-3.381354173,10.4259684689,38.95,-0.23,38.9506790698,135.99,30.4575833352,-27.181354173,40.8226701392,-9.8624166648,-3.381354173,10.4259684689,40.32,-23.8,46.8203203748,136.06,27.5375833352,-20.741354173,34.4749513252,-9.8624166648,-3.381354173,10.4259684689,37.4,-17.36,41.2326278571,134.82
2020-04-15 02:30:00,32.6955499948,-7.3611139937,33.5139521497,-9.9844500052,-3.4211139937,10.5543006809,42.68,-3.94,42.861474543,136.54,29.0455499948,-26.8911139937,39.5825212224,-9.9844500052,-3.4211139937,10.5543006809,39.03,-23.47,45.5431860985,135.4,30.7155499948,-31.0211139937,43.6549484582,-9.9844500052,-3.4211139937,10.5543006809,40.7,-27.6,49.1757053839,136.65,28.7055499948,-3.5311139937,28.921918445,-9.9844500052,-3.4211139937,10.5543006809,38.69,-0.11,38.6901563708,136.56,30.0155499948,-27.5011139937,40.7092681386,-9.9844500052,-3.4211139937,10.5543006809,40.0,-24.08,46.6888252155,136.65,27.2155499948,-20.6211139937,34.1455195283,-9.9844500052,-3.4211139937,10.5543006809,37.2,-17.2,40.9838992776,135.4
2020-04-15 03:00:00,31.8875333247,-7.3246207712,32.7179591505,-9.7224666753,-3.3346207712,10.2784266277,41.61,-3.99,41.8008636274,136.89,28.2775333247,-27.2446207712,39.2668849273,-9.7224666753,-3.3346207712,10.2784266277,38.0,-23.91,44.8964152244,135.77,29.9475333247,-31.0946207712,43.1709415364,-9.7224666753,-3.3346207712,10.2784266277,39.67,-27.76,48.4182455279,137.02,27.9575333247,-3.7946207712,28.2138763093,-9.7224666753,-3.3346207712,10.2784266277,37.68,-0.46,37.682807751,136.94,29.2375333247,-27.5746207712,40.1894646094,-9.7224666753,-3.3346207712,10.2784266277,38.96,-24.24,45.8852830437,137.02,26.4375333247,-20.0546207712,33.183293727,-9.7224666753,-3.3346207712,10.2784266277,36.16,-16.72,39.8384738664,135.77
2020-04-15 03:30:00,31.4884833205,-7.4839242008,32.3656253342,-9.6015166795,-3.2939242008000003,10.1508156907,41.09,-4.19,41.3030773672,137.09,27.8784833205,-27.4639242008,39.1340895481,-9.6015166795,-3.2939242008000003,10.1508156907,37.48,-24.17,44.5975257161,135.97,29.5684833205,-31.3139242008,43.0680514388,-9.6015166795,-3.2939242008000003,10.1508156907,39.17,-28.02,48.1602460542,137.21,27.5884833205,-3.9739242008,27.8732216559,-9.6015166795,-3.2939242008000003,10.1508156907,37.19,-0.68,37.1962162054,137.15,28.8384833205,-27.8139242008,40.0658520398,-9.6015166795,-3.2939242008000003,10.1508156907,38.44,-24.52,45.594561079100004,137.21,26.1184833205,-19.8939242008,32.8320482315,-9.6015166795,-3.2939242008000003,10.1508156907,35.72,-16.6,39.3888105939,135.97
2020-04-15 04:00:00,31.0445499878,-7.3660298764,31.90646455,-9.5154500122,-3.2660298764,10.0603548689,40.56,-4.1,40.7666971927,137.09,27.5545499878,-27.3660298764,38.834943237,-9.5154500122,-3.2660298764,10.0603548689,37.07,-24.1,44.2153242666,135.97,29.1545499878,-31.2560298764,42.742568811699996,-9.5154500122,-3.2660298764,10.0603548689,38.67,-27.99,47.736872541,137.21,27.2745499878,-3.8260298764,27.5415972966,-9.5154500122,-3.2660298764,10.0603548689,36.79,-0.56,36.7942617809,137.15,28.4445499878,-27.7460298764,39.7358100195,-9.5154500122,-3.2660298764,10.0603548689,37.96,-24.48,45.1689273727,137.21,25.8045499878,-19.9060298764,32.5902566039,-9.5154500122,-3.2660298764,10.0603548689,35.32,-16.64,39.0434629612,135.97
2020-04-15 04:30:00,31.0491999872,0.4184136928,31.0520190948,-9.3808000128,-3.2215863072,9.918569817,40.43,3.64,40.5935278092,136.66,27.5691999872,-21.1015863072,34.7179742009,-9.3808000128,-3.2215863072,9.918569817,36.95,-17.88,41.0487137436,135.69,28.6691999872,-37.0115863072,46.8164559625,-9.3808000128,-3.2215863072,9.918569817,38.05,-33.79,50.8877843888,136.8,27.2091999872,2.1084136928,27.2907671612,-9.3808000128,-3.2215863072,9.918569817,36.59,5.33,36.9761680005,136.87,28.0591999872,-34.2615863072,44.2851555288,-9.3808000128,-3.2215863072,9.918569817,37.44,-31.04,48.6336838004,136.8,25.5391999872,-27.2615863072,37.3556531729,-9.3808000128,-3.2215863072,9.918569817,34.92,-24.04,42.3949053543,135.69
2020-04-15 05:00:00,31.3039999873,18.6600710224,36.4436368351,-9.3460000127,-3.2099289776,9.8818702824,40.65,21.87,46.1597162036,134.94,28.0739999873,-8.0599289776,29.2080798823,-9.3460000127,-3.2099289776,9.8818702824,37.42,-4.85,37.7329948454,134.52,27.8039999873,-50.3099289776,57.4817481382,-9.3460000127,-3.2099289776,9.8818702824,37.15,-47.1,59.9877695868,135.11,27.5639999873,14.4600710224,31.1266405073,-9.3460000127,-3.2099289776,9.8818702824,36.91,17.67,40.9215957656,135.67,27.3739999873,-45.7299289776,53.2969256112,-9.3460000127,-3.2099289776,9.8818702824,36.72,-42.52,56.1810359463,135.11,25.4539999873,-40.6499289776,47.9616809676,-9.3460000127,-3.2099289776,9.8818702824,34.8,-37.44,51.115492759,134.52
2020-04-15 05:30:00,31.8200999869,18.5228332105,36.8186652843,-9.5499000131,-3.2771667895,10.0965544829,41.37,21.8,46.7623448942,134.71,28.6900999869,-7.4571667895000004,29.6434001725,-9.5499000131,-3.2771667895,10.0965544829,38.24,-4.18,38.4677787245,134.22,28.2600999869,-50.2671667895,57.666466064,-9.5499000131,-3.2771667895,10.0965544829,37.81,-46.99,60.3129853348,134.85,28.1500999869,14.9728332105,31.8843827543,-9.5499000131,-3.2771667895,10.0965544829,37.7,18.25,41.8849913453,135.37,27.8500999869,-45.6371667895,53.4638107682,-9.5499000131,-3.2771667895,10.0965544829,37.4,-42.36,56.5077835347,134.85,26.0100999869,-39.8371667895,47.5765189893,-9.5499000131,-3.2771667895,10.0965544829,35.56,-36.56,51.0014431168,134.22
2020-04-15 06:00:00,32.5518833187,18.421992499,37.403140446,-9.9181166813,-3.398007501,10.4840590174,42.47,21.82,47.7473905046,134.37,29.3718833187,-7.248007501,30.2529526232,-9.9181166813,-3.398007501,10.4840590174,39.29,-3.85,39.4781787827,133.87,28.9318833187,-49.978007501,57.7482043542,-9.9181166813,-3.398007501,10.4840590174,38.85,-46.58,60.654916536100004,134.52,28.791883318700002,15.031992499,32.4797374301,-9.9181166813,-3.398007501,10.4840590174,38.71,18.43,42.8734066759,135.01,28.4818833187,-45.398007501,53.5928797737,-9.9181166813,-3.398007501,10.4840590174,38.4,-42.0,56.9083473666,134.52,26.5618833187,-40.558007501,48.4818070815,-9.9181166813,-3.398007501,10.4840590174,36.48,-37.16,52.0735633503,133.87
2020-04-15 06:30:00,34.1636499941,18.9109595853,39.0484234427,-10.7363500059,-3.6690404147,11.3459714883,44.9,22.58,50.2579983684,133.74,30.9836499941,-6.5790404147,31.6744430059,-10.7363500059,-3.6690404147,11.3459714883,41.72,-2.91,41.8213641576,133.25,30.3936499941,-48.9190404147,57.5920695501,-10.7363500059,-3.6690404147,11.3459714883,41.13,-45.25,61.1493205195,133.88,30.3436499941,15.5309595853,34.0873554358,-10.7363500059,-3.6690404147,11.3459714883,41.08,19.2,45.3454121163,134.36,29.9436499941,-44.2690404147,53.4450195454,-10.7363500059,-3.6690404147,11.3459714883,40.68,-40.6,57.4736670137,133.88,28.0636499941,-40.0690404147,48.9192850596,-10.7363500059,-3.6690404147,11.3459714883,38.8,-36.4,53.2015037381,133.25
2020-04-15 07:00:00,35.5646500041,19.2942981702,40.4612687863,-11.5353499959,-3.9357018298,12.1882750388,47.1,23.23,52.5170724622,133.46,32.4646500041,-6.2157018298,33.0543257249,-11.5353499959,-3.9357018298,12.1882750388,44.0,-2.2800000000000002,44.059033126,132.98,31.6446500041,-48.2557018298,57.706123011,-11.5353499959,-3.9357018298,12.1882750388,43.18,-44.32,61.877094308,133.6,31.7446500041,15.8042981702,35.4612273411,-11.5353499959,-3.9357018298,12.1882750388,43.28,19.74,47.5691706886,134.09,31.1846500041,-43.5757018298,53.5847383668,-11.5353499959,-3.9357018298,12.1882750388,42.72,-39.64,58.2780233021,133.6,29.3046500041,-39.7357018298,49.3729532413,-11.5353499959,-3.9357018298,12.1882750388,40.84,-35.8,54.3097192038,132.98
2020-04-15 07:30:00,37.931916699,19.9931292025,42.8783805637,-11.798083301,-4.0368707975,12.4696068668,49.73,24.03,55.2314566167,133.1,34.501916699,-5.1768707975,34.8881390613,-11.798083301,-4.0368707975,12.4696068668,46.3,-1.1400000000000001,46.3140324308,132.59,33.841916699,-47.2268707975,58.1003670487,-11.798083301,-4.0368707975,12.4696068668,45.64,-43.19,62.8361814562,133.24,33.721916699,16.7131292025,37.6363700906,-11.798083301,-4.0368707975,12.4696068668,45.52,20.75,50.0263220715,133.72,33.361916699,-42.5168707975,54.0435175414,-11.798083301,-4.0368707975,12.4696068668,45.16,-38.48,59.3307340255,133.24,31.201916699,-38.9568707975,49.9118962576,-11.798083301,-4.0368707975,12.4696068668,43.0,-34.92,55.3931981384,132.59
2020-04-15 08:00:00,39.9721333347,21.0331692603,45.1681929289,-11.5078666653,-3.9568307397,12.1691209497,51.48,24.99,57.2249115334,132.38,36.1421333347,-4.0668307397,36.3702201567,-11.5078666653,-3.9568307397,12.1691209497,47.65,-0.11,47.6501269673,131.9,35.7721333347,-45.6568307397,58.001652705,-11.5078666653,-3.9568307397,12.1691209497,47.28,-41.7,63.0419574569,132.52,35.3021333347,17.6331692603,39.4609842267,-11.5078666653,-3.9568307397,12.1691209497,46.81,21.59,51.5490465479,133.0,35.2521333347,-40.9168307397,54.0083321574,-11.5078666653,-3.9568307397,12.1691209497,46.76,-36.96,59.6031811232,132.52,32.7321333347,-36.6368307397,49.1289112366,-11.5078666653,-3.9568307397,12.1691209497,44.24,-32.68,55.0014545262,131.9
2020-04-15 08:30:00,41.4397333166,22.3802870245,47.0970141798,-10.7602666834,-3.7397129755,11.3916106077,52.2,26.12,58.3703212258,131.48,37.2297333166,-2.9897129755,37.349584020500004,-10.7602666834,-3.7397129755,11.3916106077,47.99,0.75,47.9958602381,131.07,37.1897333166,-43.5397129755,57.2606572627,-10.7602666834,-3.7397129755,11.3916106077,47.95,-39.8,62.3156681742,131.62,36.3697333166,18.4402870245,40.7774654321,-10.7602666834,-3.7397129755,11.3916106077,47.13,22.18,52.0882837114,132.17,36.6397333166,-38.8197129755,53.3801477425,-10.7602666834,-3.7397129755,11.3916106077,47.4,-35.08,58.9691987397,131.62,33.7197333166,-36.5397129755,49.7209316011,-10.7602666834,-3.7397129755,11.3916106077,44.48,-32.8,55.2658158358,131.07
2020-04-15 09:00:00,42.4494166642,23.6196546473,48.5781953225,-9.4305833358,-3.3403453527,10.004689357,51.88,26.96,58.4668795131,131.25,37.5794166642,-2.5803453527,37.6679006444,-9.4305833358,-3.3403453527,10.004689357,47.01,0.76,47.0161429724,130.93,38.2394166642,-41.9803453527,56.7855825254,-9.4305833358,-3.3403453527,10.004689357,47.67,-38.64,61.3634948483,131.35,36.7694166642,18.7496546473,41.2739573002,-9.4305833358,-3.3403453527,10.004689357,46.2,22.09,51.2094532289,132.03,37.6094166642,-37.3003453527,52.9696515493,-9.4305833358,-3.3403453527,10.004689357,47.04,-33.96,58.0176111194,131.35,34.0894166642,-36.0603453527,49.6229466624,-9.4305833358,-3.3403453527,10.004689357,43.52,-32.72,54.4480376139,130.93
2020-04-15 09:30:00,43.051900018,24.5681495878,49.5687408488,-7.958099982,-2.8918504122,8.4672400538,51.01,27.46,57.9316122683,131.5,37.671900018,-1.6818504122,37.7094241772,-7.958099982,-2.8918504122,8.4672400538,45.63,1.21,45.646040354,131.18,38.871900018,-41.2518504122,56.681035395,-7.958099982,-2.8918504122,8.4672400538,46.83,-38.36,60.5354317735,131.62,36.861900018,19.6781495878,41.7855147646,-7.958099982,-2.8918504122,8.4672400538,44.82,22.57,50.1820416085,132.27,38.241900018,-36.5718504122,52.9144891269,-7.958099982,-2.8918504122,8.4672400538,46.2,-33.68,57.1732664801,131.62,34.241900018,-34.731850412200004,48.77303712,-7.958099982,-2.8918504122,8.4672400538,42.2,-31.84,52.8642185226,131.18
2020-04-15 10:00:00,43.2704666864,25.481952776500002,50.2161647736,-6.4995333136,-2.4380472235,6.9417582469,49.77,27.92,57.0664463586,131.57,37.3404666864,-0.8880472235,37.3510251564,-6.4995333136,-2.4380472235,6.9417582469,43.84,1.55,43.8673922179,131.27,39.1704666864,-40.4580472235,56.313222653,-6.4995333136,-2.4380472235,6.9417582469,45.67,-38.02,59.4244840112,131.7,36.5804666864,20.481952776500002,41.9242284668,-6.4995333136,-2.4380472235,6.9417582469,43.08,22.92,48.7976720756,132.37,38.5404666864,-35.7580472235,52.5738101496,-6.4995333136,-2.4380472235,6.9417582469,45.04,-33.32,56.0252086118,131.7,34.0204666864,-33.6780472235,47.8706905982,-6.4995333136,-2.4380472235,6.9417582469,40.52,-31.24,51.164518956,131.27
