Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-15 10:30:00,43.3433000121,26.1001594767,50.595058856,-5.1566999879,-2.0198405233,5.5381685154,48.5,28.12,56.0623260309,131.18,36.9433000121,0.0001594767,36.9433000124,-5.1566999879,-2.0198405233,5.5381685154,42.1,2.02,42.1484329483,130.82,39.3133000121,-39.5998405233,55.800384652,-5.1566999879,-2.0198405233,5.5381685154,44.47,-37.58,58.2223092981,131.27,36.2333000121,21.2501594767,42.0050152666,-5.1566999879,-2.0198405233,5.5381685154,41.39,23.27,47.4828916558,131.95,38.7233000121,-34.9798405233,52.1831697663,-5.1566999879,-2.0198405233,5.5381685154,43.88,-32.96,54.8800145773,131.27,33.6833000121,-32.0198405233,46.4740237858,-5.1566999879,-2.0198405233,5.5381685154,38.84,-30.0,49.0769355197,130.82
2020-04-15 11:00:00,43.5343333493,26.0207520476,50.7180216224,-4.1956666507,-1.7192479524,4.5342510038,47.73,27.74,55.2056201849,131.18,36.8043333493,1.1507520476,36.8223190954,-4.1956666507,-1.7192479524,4.5342510038,41.0,2.87,41.1003272493,130.82,39.5643333493,-39.6892479524,56.0408143803,-4.1956666507,-1.7192479524,4.5342510038,43.76,-37.97,57.9366766392,131.27,36.0943333493,22.3307520476,42.4436495479,-4.1956666507,-1.7192479524,4.5342510038,40.29,24.05,46.9221333701,131.86,38.8843333493,-35.0392479524,52.3425283788,-4.1956666507,-1.7192479524,4.5342510038,43.08,-33.32,54.4619940876,131.27,33.6043333493,-34.1992479524,47.9462175814,-4.1956666507,-1.7192479524,4.5342510038,37.8,-32.48,49.8376403936,130.82
2020-04-15 11:30:00,43.5122666812,26.3817929645,50.885325505,-3.3377333188,-1.4582070355,3.6423661905999998,46.85,27.84,54.4975971947,131.18,36.5122666812,1.5217929645,36.5439662875,-3.3377333188,-1.4582070355,3.6423661905999998,39.85,2.98,39.9612674974,130.72,39.5622666812,-39.2382070355,55.7208204921,-3.3377333188,-1.4582070355,3.6423661905999998,42.9,-37.78,57.1641356097,131.27,35.8322666812,22.661792964500002,42.3970305077,-3.3377333188,-1.4582070355,3.6423661905999998,39.17,24.12,46.0006880383,131.86,38.9022666812,-34.6182070355,52.0750094699,-3.3377333188,-1.4582070355,3.6423661905999998,42.24,-33.16,53.7010539934,131.27,33.3422666812,-32.1382070355,46.3095141294,-3.3377333188,-1.4582070355,3.6423661905999998,36.68,-30.68,47.8192931775,130.72
2020-04-15 12:00:00,43.5718167019,26.4516488652,50.9724723591,-3.1481832981,-1.4083511348,3.4488419791,46.72,27.86,54.3961211852,131.18,36.4218167019,1.5816488652,36.4561427609,-3.1481832981,-1.4083511348,3.4488419791,39.57,2.99,39.6828048404,130.72,39.6218167019,-39.0683511348,55.6437275814,-3.1481832981,-1.4083511348,3.4488419791,42.77,-37.66,56.9872661215,131.27,35.7518167019,22.6916488652,42.3450507818,-3.1481832981,-1.4083511348,3.4488419791,38.9,24.1,45.7604632844,131.77,38.9718167019,-34.4883511348,52.0408383968,-3.1481832981,-1.4083511348,3.4488419791,42.12,-33.08,53.5572665471,131.27,33.2918167019,-31.6083511348,45.9067851278,-3.1481832981,-1.4083511348,3.4488419791,36.44,-30.2,47.3277254894,130.72
2020-04-15 12:30:00,44.6028167075,26.9287986422,52.1015494448,-2.5571832925,-1.2312013578,2.8381407955,47.16,28.16,54.9276906487,131.34,37.1428167075,2.5287986422,37.228801425,-2.5571832925,-1.2312013578,2.8381407955,39.7,3.76,39.8776579051,130.83,40.6428167075,-38.9012013578,56.2595948884,-2.5571832925,-1.2312013578,2.8381407955,43.2,-37.67,57.3172652872,131.46,36.4628167075,23.6787986422,43.4766892413,-2.5571832925,-1.2312013578,2.8381407955,39.02,24.91,46.2932878504,131.94,39.9628167075,-34.2712013578,52.6454362857,-2.5571832925,-1.2312013578,2.8381407955,42.52,-33.04,53.8478597532,131.46,33.9628167075,-31.9112013578,46.6025502608,-2.5571832925,-1.2312013578,2.8381407955,36.52,-30.68,47.6966749365,130.83
2020-04-15 13:00:00,44.4579500342,27.3547714481,52.1995482952,-2.2920499658,-1.1452285519,2.5622336899,46.75,28.5,54.7522830574,131.96,36.9379500342,2.3747714481,37.0142093277,-2.2920499658,-1.1452285519,2.5622336899,39.23,3.52,39.3876033797,131.43,40.4979500342,-39.0852285519,56.2826709381,-2.2920499658,-1.1452285519,2.5622336899,42.79,-37.94,57.1876533878,132.05,36.2779500342,23.7447714481,43.3578577631,-2.2920499658,-1.1452285519,2.5622336899,38.57,24.89,45.9037798008,132.58,39.8679500342,-34.4652285519,52.7001462907,-2.2920499658,-1.1452285519,2.5622336899,42.16,-33.32,53.7372124324,132.05,33.8279500342,-32.5052285519,46.9139647304,-2.2920499658,-1.1452285519,2.5622336899,36.12,-31.36,47.8341300747,131.43
2020-04-15 13:30:00,43.8397666935,27.8295273091,51.9269461262,-1.7502333065,-0.9704726909,2.0012830561,45.59,28.8,53.9248375056,132.23,36.1197666935,1.4795273091,36.1500559758,-1.7502333065,-0.9704726909,2.0012830561,37.87,2.45,37.9491686338,131.86,39.9397666935,-38.9004726909,55.7533114632,-1.7502333065,-0.9704726909,2.0012830561,41.69,-37.93,56.3625851075,132.34,35.4897666935,22.9795273091,42.2798086007,-1.7502333065,-0.9704726909,2.0012830561,37.24,23.95,44.276631534,132.99,39.3297666935,-34.2904726909,52.1791823003,-1.7502333065,-0.9704726909,2.0012830561,41.08,-33.32,52.8941282185,132.34,33.1297666935,-31.1704726909,45.4882381385,-1.7502333065,-0.9704726909,2.0012830561,34.88,-30.2,46.137342793,131.86
2020-04-15 14:00:00,42.8348667176,27.772305587399998,51.0502376523,-1.2951332824000001,-0.7976944126000001,1.5210807326,44.13,28.57,52.5709216202,132.49,35.1548667176,1.1023055874,35.1721442557,-1.2951332824000001,-0.7976944126000001,1.5210807326,36.45,1.9,36.4994862978,132.13,39.0448667176,-39.1676944126,55.304700547,-1.2951332824000001,-0.7976944126000001,1.5210807326,40.34,-38.37,55.6738044326,132.6,34.5648667176,22.6823055874,41.3426776826,-1.2951332824000001,-0.7976944126000001,1.5210807326,35.86,23.48,42.8631543403,133.27,38.4248667176,-34.5576944126,51.6788605271,-1.2951332824000001,-0.7976944126000001,1.5210807326,39.72,-33.76,52.1288403861,132.6,32.2648667176,-33.8376944126,46.7547985502,-1.2951332824000001,-0.7976944126000001,1.5210807326,33.56,-33.04,47.0947470531,132.13
2020-04-15 14:30:00,42.4704000854,27.429207098,50.5578508783,-1.4795999146,-0.830792902,1.6968891400000001,43.95,28.26,52.2516038031,132.76,34.7104000854,0.949207098,34.723376394,-1.4795999146,-0.830792902,1.6968891400000001,36.19,1.78,36.233748081,132.35,38.6704000854,-39.730792902,55.443085659,-1.4795999146,-0.830792902,1.6968891400000001,40.15,-38.9,55.903778942,132.82,34.1304000854,22.599207098,40.9341956247,-1.4795999146,-0.830792902,1.6968891400000001,35.61,23.43,42.6267169742,133.51,38.0804000854,-35.150792902,51.8236925769,-1.4795999146,-0.830792902,1.6968891400000001,39.56,-34.32,52.3722827457,132.82,31.8004000854,-33.750792902,46.372205760599996,-1.4795999146,-0.830792902,1.6968891400000001,33.28,-32.92,46.8111610623,132.35
2020-04-15 15:00:00,41.9330334348,27.2058844355,49.9853922758,-1.4269665652,-0.8441155645,1.6579398857,43.36,28.05,51.6419606522,132.96,34.2930334348,0.7758844355000001,34.301809556,-1.4269665652,-0.8441155645,1.6579398857,35.72,1.62,35.7567168515,132.56,38.1830334348,-40.2241155645,55.4610089633,-1.4269665652,-0.8441155645,1.6579398857,39.61,-39.38,55.8546014219,133.06,33.7130334348,22.5058844355,40.534965864,-1.4269665652,-0.8441155645,1.6579398857,35.14,23.35,42.1905451494,133.73,37.5730334348,-35.6041155645,51.7627847649,-1.4269665652,-0.8441155645,1.6579398857,39.0,-34.76,52.2422970399,133.06,31.4530334348,-33.2841155645,45.7943846029,-1.4269665652,-0.8441155645,1.6579398857,32.88,-32.44,46.1892628216,132.56
2020-04-15 15:30:00,41.7380500866,26.5088627515,49.4447634174,-2.0619499134,-1.0511372485,2.3144171968,43.8,27.56,51.7493342952,133.12,34.4180500866,0.5688627515,34.4227508574,-2.0619499134,-1.0511372485,2.3144171968,36.48,1.62,36.5159526782,132.66,37.9480500866,-41.0511372485,55.9039388127,-2.0619499134,-1.0511372485,2.3144171968,40.01,-40.0,56.5756140046,133.14,33.8280500866,22.3488627515,40.5439100106,-2.0619499134,-1.0511372485,2.3144171968,35.89,23.4,42.8445107336,133.83,37.3780500866,-36.4511372485,52.209233235,-2.0619499134,-1.0511372485,2.3144171968,39.44,-35.4,52.9969206653,133.14,31.5780500866,-33.7711372485,46.2348673441,-2.0619499134,-1.0511372485,2.3144171968,33.64,-32.72,46.9281152402,132.66
2020-04-15 16:00:00,42.0397500308,26.1378778569,49.502820541,-3.1602499692,-1.3821221431000001,3.4492668041,45.2,27.52,52.918715026,133.12,35.0297500308,0.1578778569,35.030105804,-3.1602499692,-1.3821221431000001,3.4492668041,38.19,1.54,38.2210374009,132.66,38.1697500308,-41.5021221431,56.3857779923,-3.1602499692,-1.3821221431000001,3.4492668041,41.33,-40.12,57.6002022566,133.22,34.3897500308,21.9778778569,40.8127678831,-3.1602499692,-1.3821221431000001,3.4492668041,37.55,23.36,44.2232077082,133.83,37.6397500308,-36.8621221431,52.6836486139,-3.1602499692,-1.3821221431000001,3.4492668041,40.8,-35.48,54.0691261257,133.22,32.0797500308,-33.6621221431,46.499987411,-3.1602499692,-1.3821221431000001,3.4492668041,35.24,-32.28,47.7897060045,132.66
2020-04-15 16:30:00,43.257683397,25.3394869997,50.1329908771,-4.542316603,-1.8305130003,4.8972867964,47.8,27.17,54.9822598663,133.24,36.377683397,-0.1805130003,36.3781312642,-4.542316603,-1.8305130003,4.8972867964,40.92,1.65,40.9532526181,132.74,39.217683397,-42.3305130003,57.7052772447,-4.542316603,-1.8305130003,4.8972867964,43.76,-40.5,59.625393919,133.37,35.677683397,21.6794869997,41.7480209009,-4.542316603,-1.8305130003,4.8972867964,40.22,23.51,46.5872139111,133.83,38.657683397,-37.6705130003,53.9766990036,-4.542316603,-1.8305130003,4.8972867964,43.2,-35.84,56.1315027413,133.37,33.257683397,-33.1905130003,46.9859942766,-4.542316603,-1.8305130003,4.8972867964,37.8,-31.36,49.1150648987,132.74
2020-04-15 17:00:00,45.0913167632,24.7164923839,51.4211225393,-6.6686832368,-2.5135076161,7.1266441365,51.76,27.23,58.4856435375,133.04,38.5913167632,-0.7335076161,38.5982870467,-6.6686832368,-2.5135076161,7.1266441365,45.26,1.78,45.2949886853,132.56,40.7913167632,-42.7135076161,59.0624690996,-6.6686832368,-2.5135076161,7.1266441365,47.46,-40.2,62.1971992939,133.18,37.7713167632,21.0964923839,43.2635454041,-6.6686832368,-2.5135076161,7.1266441365,44.44,23.61,50.3224174698,133.7,40.2513167632,-37.9935076161,55.3504753561,-6.6686832368,-2.5135076161,7.1266441365,46.92,-35.48,58.8244574986,133.18,35.2113167632,-34.5135076161,49.3053651864,-6.6686832368,-2.5135076161,7.1266441365,41.88,-32.0,52.7061134974,132.56
2020-04-15 17:30:00,46.7890167185,24.0152751455,52.5922572799,-9.2409832815,-3.3347248545,9.824263935,56.03,27.35,62.3488845129,131.81,40.7590167185,-1.8447248545,40.8007408468,-9.2409832815,-3.3347248545,9.824263935,50.0,1.49,50.0221960733,131.45,42.2390167185,-42.1247248545,59.6542284957,-9.2409832815,-3.3347248545,9.824263935,51.48,-38.79,64.4581608487,131.97,39.8190167185,19.6752751455,44.4147559318,-9.2409832815,-3.3347248545,9.824263935,49.06,23.01,54.1880401934,132.54,41.6790167185,-37.3747248545,55.9822337226,-9.2409832815,-3.3347248545,9.824263935,50.92,-34.04,61.2500448979,131.97,37.1190167185,-34.2547248545,50.5094800707,-9.2409832815,-3.3347248545,9.824263935,46.36,-30.92,55.7251828171,131.45
2020-04-15 18:00:00,48.0276834369,23.5612236903,53.4956973794,-11.332316563100001,-3.9987763097,12.0171382059,59.36,27.56,65.4458799314,130.77,42.3776834369,-2.1187763097,42.430617088700004,-11.332316563100001,-3.9987763097,12.0171382059,53.71,1.88,53.7428925533,130.43,43.2676834369,-41.6387763097,60.0489810285,-11.332316563100001,-3.9987763097,12.0171382059,54.6,-37.64,66.3168877436,130.92,41.3176834369,19.1312236903,45.5319084213,-11.332316563100001,-3.9987763097,12.0171382059,52.65,23.13,57.5066900456,131.48,42.6676834369,-36.8787763097,56.3965898967,-11.332316563100001,-3.9987763097,12.0171382059,54.0,-32.88,63.2225782454,130.92,38.4276834369,-34.5587763097,51.6816783237,-11.332316563100001,-3.9987763097,12.0171382059,49.76,-30.56,58.3949586865,130.43
2020-04-15 18:30:00,48.3343334089,22.9540257685,53.5078974083,-12.9856665911,-4.5059742315,13.745229739500001,61.32,27.46,67.18775186,130.33,43.1843334089,-2.8359742315,43.2773543763,-12.9856665911,-4.5059742315,13.745229739500001,56.17,1.67,56.194820046,130.02,43.4643334089,-41.8059742315,60.3066145636,-12.9856665911,-4.5059742315,13.745229739500001,56.45,-37.3,67.660124889,130.45,42.0743334089,18.3340257685,45.8953813873,-12.9856665911,-4.5059742315,13.745229739500001,55.06,22.84,59.6093046428,131.03,42.8543334089,-37.0259742315,56.6340591844,-12.9856665911,-4.5059742315,13.745229739500001,55.84,-32.52,64.6193159976,130.45,39.0943334089,-36.8659742315,53.7351557243,-12.9856665911,-4.5059742315,13.745229739500001,52.08,-32.36,61.3147290624,130.02
2020-04-15 19:00:00,48.214600045,21.8451705591,52.9325904736,-14.285399955,-4.8948294409,15.1007286954,62.5,26.74,67.9799794057,129.68,43.434600045,-3.2048294409,43.552674003,-14.285399955,-4.8948294409,15.1007286954,57.72,1.69,57.7447356908,129.35,43.274600045,-42.1648294409,60.4198961505,-14.285399955,-4.8948294409,15.1007286954,57.56,-37.27,68.5726366709,129.84,42.284600045,17.7351705591,45.8532842414,-14.285399955,-4.8948294409,15.1007286954,56.57,22.63,60.9284974376,130.36,42.674600045,-37.3748294409,56.7274128155,-14.285399955,-4.8948294409,15.1007286954,56.96,-32.48,65.5697491226,129.84,39.194600045,-34.3348294409,52.1065944524,-14.285399955,-4.8948294409,15.1007286954,53.48,-29.44,61.0477190401,129.35
2020-04-15 19:30:00,47.6083500578,21.1329126973,52.0879544069,-14.8516499422,-5.0670873027,15.6922554064,62.46,26.2,67.732500323,129.78,43.0883500578,-3.7770873027,43.2535813453,-14.8516499422,-5.0670873027,15.6922554064,57.94,1.29,57.9543587662,129.43,42.6883500578,-42.8370873027,60.4757081748,-14.8516499422,-5.0670873027,15.6922554064,57.54,-37.77,68.8289510308,129.92,41.9283500578,17.1629126973,45.3051002739,-14.8516499422,-5.0670873027,15.6922554064,56.78,22.23,60.976563530600004,130.44,42.0283500578,-38.0670873027,56.7052497067,-14.8516499422,-5.0670873027,15.6922554064,56.88,-33.0,65.759671532,129.92,38.8683500578,-33.9070873027,51.5794455726,-14.8516499422,-5.0670873027,15.6922554064,53.72,-28.84,60.9719935708,129.43
2020-04-15 20:00:00,46.7645667495,20.9152826036,51.2286418877,-14.7354332505,-5.0347173964,15.5718133929,61.5,25.95,66.7506741539,129.89,42.3845667495,-4.0447173964,42.5771210553,-14.7354332505,-5.0347173964,15.5718133929,57.12,0.99,57.1285786625,129.54,41.9045667495,-43.2647173964,60.2314576102,-14.7354332505,-5.0347173964,15.5718133929,56.64,-38.23,68.3346361664,130.03,41.2645667495,16.9652826036,44.615975646,-14.7354332505,-5.0347173964,15.5718133929,56.0,22.0,60.166435826,130.56,41.3045667495,-38.5147173964,56.4752219162,-14.7354332505,-5.0347173964,15.5718133929,56.04,-33.48,65.2793382319,130.03,38.2245667495,-36.3547173964,52.7520898179,-14.7354332505,-5.0347173964,15.5718133929,52.96,-31.32,61.5280748927,129.54
2020-04-15 20:30:00,46.60833348,20.3223922808,50.8462031797,-14.78166652,-5.0676077192,15.6262059728,61.39,25.39,66.4333064057,129.34,42.21833348,-4.3176077192,42.4385369475,-14.78166652,-5.0676077192,15.6262059728,57.0,0.75,57.004933997,128.96,41.74833348,-43.2676077192,60.1249467867,-14.78166652,-5.0676077192,15.6262059728,56.53,-38.2,68.2266875936,129.48,41.09833348,16.5223922808,44.2951742463,-14.78166652,-5.0676077192,15.6262059728,55.88,21.59,59.9057801886,130.02,41.13833348,-38.5076077192,56.3488982481,-14.78166652,-5.0676077192,15.6262059728,55.92,-33.44,65.1558132479,129.48,38.01833348,-36.1076077192,52.4323661091,-14.78166652,-5.0676077192,15.6262059728,52.8,-31.04,61.2480334378,128.96
2020-04-15 21:00:00,46.5854501759,19.7218798674,50.5881084208,-14.7645498241,-5.0781201326,15.6134312561,61.35,24.8,66.1729740906,129.17,42.1654501759,-4.3181201326,42.3859805834,-14.7645498241,-5.0781201326,15.6134312561,56.93,0.76,56.9350726705,128.73,41.7554501759,-43.6881201326,60.4331817804,-14.7645498241,-5.0781201326,15.6134312561,56.52,-38.61,68.4488312537,129.3,41.0454501759,16.4618798674,44.2235510663,-14.7645498241,-5.0781201326,15.6134312561,55.81,21.54,59.8224681871,129.79,41.1154501759,-38.9581201326,56.6411102242,-14.7645498241,-5.0781201326,15.6134312561,55.88,-33.88,65.3485179633,129.3,37.9954501759,-35.1581201326,51.7662790369,-14.7645498241,-5.0781201326,15.6134312561,52.76,-30.08,60.7323966265,128.73
2020-04-15 21:30:00,44.9637001483,19.6349463861,49.0638915152,-14.1462998517,-4.8750536139000005,14.9627519939,59.11,24.51,63.990094546,130.25,40.6537001483,-4.9750536139,40.956983460800004,-14.1462998517,-4.8750536139000005,14.9627519939,54.8,-0.1,54.8000912408,129.81,40.2637001483,-44.8550536139,60.2755454919,-14.1462998517,-4.8750536139000005,14.9627519939,54.41,-39.98,67.5192454046,130.38,39.6137001483,16.1449463861,42.7773834316,-14.1462998517,-4.8750536139000005,14.9627519939,53.76,21.02,57.7232881946,130.89,39.6937001483,-40.1150536139,56.4340974758,-14.1462998517,-4.8750536139000005,14.9627519939,53.84,-35.24,64.3475189887,130.38,36.7337001483,-35.8350536139,51.3177921787,-14.1462998517,-4.8750536139000005,14.9627519939,50.88,-30.96,59.5591806525,129.81
2020-04-15 22:00:00,42.5795168356,19.1426726856,46.6846567032,-13.0604831644,-4.5073273144,13.8163750676,55.64,23.65,60.4576885102,130.9,38.3095168356,-6.3473273144,38.8317865184,-13.0604831644,-4.5073273144,13.8163750676,51.37,-1.8399999999999999,51.4029425228,130.53,38.0995168356,-45.9073273144,59.6578233281,-13.0604831644,-4.5073273144,13.8163750676,51.16,-41.4,65.812655318,131.04,37.3595168356,15.0026726856,40.2593304204,-13.0604831644,-4.5073273144,13.8163750676,50.42,19.51,54.0630788986,131.62,37.5795168356,-41.1873273144,55.7549640561,-13.0604831644,-4.5073273144,13.8163750676,50.64,-36.68,62.5286494337,131.04,34.5795168356,-37.7473273144,51.191832395,-13.0604831644,-4.5073273144,13.8163750676,47.64,-33.24,58.0901643998,130.53
2020-04-15 22:30:00,40.6897501418,18.2395182578,44.5907590525,-12.2002498582,-4.2104817422,12.9063648292,52.89,22.45,57.4574155353,130.44,36.4897501418,-6.4204817422,37.0502962365,-12.2002498582,-4.2104817422,12.9063648292,48.69,-2.21,48.7401292571,130.0,36.3997501418,-46.3504817422,58.9347857222,-12.2002498582,-4.2104817422,12.9063648292,48.6,-42.14,64.3252640881,130.56,35.6397501418,14.7595182578,38.575058903,-12.2002498582,-4.2104817422,12.9063648292,47.84,18.97,51.4638368177,131.1,35.7597501418,-41.6504817422,54.8955586507,-12.2002498582,-4.2104817422,12.9063648292,47.96,-37.44,60.8433661133,130.56,32.9597501418,-35.7304817422,48.6108265199,-12.2002498582,-4.2104817422,12.9063648292,45.16,-31.52,55.0720981986,130.0
2020-04-15 23:00:00,38.718650045,19.034650478,43.1445451955,-11.251349955,-3.855349522,11.8935526966,49.97,22.89,54.9631967775,132.03,34.648650045,-6.775349522,35.3048765908,-11.251349955,-3.855349522,11.8935526966,45.9,-2.92,45.9927863909,131.61,34.588650045,-47.105349522,58.4404711269,-11.251349955,-3.855349522,11.8935526966,45.84,-43.25,63.0227585877,132.15,33.898650045,14.884650478,37.022578175,-11.251349955,-3.855349522,11.8935526966,45.15,18.74,48.8846611935,132.75,34.068650045,-42.455349522,54.4346362064,-11.251349955,-3.855349522,11.8935526966,45.32,-38.6,59.5303485627,132.15,31.388650045,-38.895349522000004,49.9809520326,-11.251349955,-3.855349522,11.8935526966,42.64,-35.04,55.1903179915,131.61
2020-04-15 23:30:00,36.9731833707,19.1410637105,41.634079893,-10.2868166293,-3.5389362895,10.8785415578,47.26,22.68,52.4203204874,132.97,32.7931833707,-6.8489362895,33.5007582583,-10.2868166293,-3.5389362895,10.8785415578,43.08,-3.31,43.2069728169,132.55,33.0131833707,-47.9489362895,58.2148672382,-10.2868166293,-3.5389362895,10.8785415578,43.3,-44.41,62.0253020952,133.08,32.1331833707,15.1010637105,35.5046982627,-10.2868166293,-3.5389362895,10.8785415578,42.42,18.64,46.3347170057,133.73,32.5131833707,-43.2989362895,54.1470680342,-10.2868166293,-3.5389362895,10.8785415578,42.8,-39.76,58.4182985031,133.08,29.7131833707,-38.8989362895,48.9489582164,-10.2868166293,-3.5389362895,10.8785415578,40.0,-35.36,53.3884781577,132.55
2020-04-16 00:00:00,35.2720334248,19.3080293723,40.210898276,-9.4179665752,-3.2619706277000002,9.9668724677,44.69,22.57,50.0659664842,133.94,31.1620334248,-7.2219706277,31.9879537782,-9.4179665752,-3.2619706277000002,9.9668724677,40.58,-3.96,40.7727605148,133.53,31.4620334248,-48.6519706277,57.9385346137,-9.4179665752,-3.2619706277000002,9.9668724677,40.88,-45.39,61.0854033301,134.07,30.5720334248,14.9880293723,34.048351681,-9.4179665752,-3.2619706277000002,9.9668724677,39.99,18.25,43.9575090286,134.71,30.9820334248,-44.0219706277,53.8314061964,-9.4179665752,-3.2619706277000002,9.9668724677,40.4,-40.76,57.3893509285,134.07,28.3020334248,-39.7419706277,48.789643628,-9.4179665752,-3.2619706277000002,9.9668724677,37.72,-36.48,52.4746491175,133.53
2020-04-16 00:30:00,34.3481500069,19.8902872341,39.6915474018,-8.9518499931,-3.0897127659,9.470055083,43.3,22.98,49.0201019991,134.18,30.3581500069,-7.4097127659,31.2493378348,-8.9518499931,-3.0897127659,9.470055083,39.31,-4.32,39.5466623118,133.83,30.6281500069,-48.4597127659,57.3273698524,-8.9518499931,-3.0897127659,9.470055083,39.58,-45.37,60.2080833443,134.29,29.7981500069,14.9302872341,33.3293147353,-8.9518499931,-3.0897127659,9.470055083,38.75,18.02,42.7350312975,135.04,30.1281500069,-43.8497127659,53.202469233,-8.9518499931,-3.0897127659,9.470055083,39.08,-40.76,56.4679023871,134.29,27.5681500069,-39.8897127659,48.4890923749,-8.9518499931,-3.0897127659,9.470055083,36.52,-36.8,51.8454472447,133.83
2020-04-16 01:00:00,33.4320833264,19.4818645319,38.694279179,-8.6379166736,-2.9781354681,9.1368974672,42.07,22.46,47.6900041938,134.29,29.4620833264,-7.3581354681,30.3670300079,-8.6379166736,-2.9781354681,9.1368974672,38.1,-4.38,38.3509374071,133.9,29.7920833264,-48.9581354681,57.3102718319,-8.6379166736,-2.9781354681,9.1368974672,38.43,-45.98,59.9251641633,134.44,28.9320833264,15.0018645319,32.5902038202,-8.6379166736,-2.9781354681,9.1368974672,37.57,17.98,41.6507538947,135.13,29.3620833264,-44.3781354681,53.2123185446,-8.6379166736,-2.9781354681,9.1368974672,38.0,-41.4,56.1957293751,134.44,26.7620833264,-40.2581354681,48.3417684341,-8.6379166736,-2.9781354681,9.1368974672,35.4,-37.28,51.4097111449,133.9
2020-04-16 01:30:00,34.0717666757,19.5501511381,39.2822312748,-8.8482333243,-3.0498488619,9.3591031109,42.92,22.6,48.506560381,134.29,30.0917666757,-7.2798488619,30.959822692,-8.8482333243,-3.0498488619,9.3591031109,38.94,-4.23,39.1690758124,133.9,30.3717666757,-48.9298488619,57.5897067249,-8.8482333243,-3.0498488619,9.3591031109,39.22,-45.88,60.3587839506,134.44,29.5317666757,15.0801511381,33.1592551385,-8.8482333243,-3.0498488619,9.3591031109,38.38,18.13,42.4466877389,135.13,29.9117666757,-44.3298488619,53.4775587119,-8.8482333243,-3.0498488619,9.3591031109,38.76,-41.28,56.6248708608,134.44,27.3517666757,-38.8498488619,47.5124183438,-8.8482333243,-3.0498488619,9.3591031109,36.2,-35.8,50.9124739136,133.9
2020-04-16 02:00:00,33.6901333694,19.2480453787,38.8009321711,-9.5398666306,-3.2819546213,10.0886213858,43.23,22.53,48.7486799821,134.29,30.0401333694,-7.5119546213,30.9651267571,-9.5398666306,-3.2819546213,10.0886213858,39.58,-4.23,39.8053928507,133.9,29.9701333694,-49.1319546213,57.5513497591,-9.5398666306,-3.2819546213,10.0886213858,39.51,-45.85,60.5248923997,134.35,29.4701333694,14.8280453787,32.9902969153,-9.5398666306,-3.2819546213,10.0886213858,39.01,18.11,43.0087456223,135.04,29.5001333694,-44.5219546213,53.4084479471,-9.5398666306,-3.2819546213,10.0886213858,39.04,-41.24,56.7878437696,134.35,27.2601333694,-40.6419546213,48.9375453692,-9.5398666306,-3.2819546213,10.0886213858,36.8,-37.36,52.4405339408,133.9
2020-04-16 02:30:00,33.1398000142,19.1978212057,38.2988600879,-9.4601999858,-3.2621787943,10.0068573616,42.6,22.46,48.1581934877,134.66,29.5798000142,-7.6721787943,30.5585813862,-9.4601999858,-3.2621787943,10.0068573616,39.04,-4.41,39.2882896039,134.23,29.4698000142,-49.5121787943,57.6187900067,-9.4601999858,-3.2621787943,10.0068573616,38.93,-46.25,60.453348956,134.79,29.0298000142,14.7778212057,32.5747338969,-9.4601999858,-3.2621787943,10.0068573616,38.49,18.04,42.5079016184,135.44,28.9798000142,-44.9421787943,53.4754919907,-9.4601999858,-3.2621787943,10.0068573616,38.44,-41.68,56.6997001756,134.79,26.8198000142,-40.0621787943,48.2107855417,-9.4601999858,-3.2621787943,10.0068573616,36.28,-36.8,51.6766717195,134.23
2020-04-16 03:00:00,32.2539834113,19.1536899284,37.5124417196,-9.1560165887,-3.1763100716,9.6913149491,41.41,22.33,47.0469658958,134.95,28.7839834113,-7.5763100716,29.7643776237,-9.1560165887,-3.1763100716,9.6913149491,37.94,-4.4,38.194287531,134.55,28.6539834113,-49.8963100716,57.5386176763,-9.1560165887,-3.1763100716,9.6913149491,37.81,-46.72,60.1028659882,135.11,28.2539834113,14.963689928400001,31.9718562939,-9.1560165887,-3.1763100716,9.6913149491,37.41,18.14,41.5760471907,135.77,28.2439834113,-45.2963100716,53.3805049156,-9.1560165887,-3.1763100716,9.6913149491,37.4,-42.12,56.328096009,135.11,26.1239834113,-39.3763100716,47.254167055799996,-9.1560165887,-3.1763100716,9.6913149491,35.28,-36.2,50.5481789979,134.55
2020-04-16 03:30:00,31.8334834261,18.266572248,36.7020207718,-8.9765165739,-3.1334277520000002,9.507692637,40.81,21.4,46.0805392764,135.27,28.3434834261,-6.9134277520000005,29.1744500549,-8.9765165739,-3.1334277520000002,9.507692637,37.32,-3.7800000000000002,37.5109424035,134.74,28.2734834261,-50.993427752,58.3071139651,-8.9765165739,-3.1334277520000002,9.507692637,37.25,-47.86,60.6476883319,135.42,27.8334834261,15.626572248,31.9200964888,-8.9765165739,-3.1334277520000002,9.507692637,36.81,18.76,41.3148121138,135.94,27.8234834261,-46.413427752,54.1142541818,-8.9765165739,-3.1334277520000002,9.507692637,36.8,-43.28,56.8101962679,135.42,25.6634834261,-40.893427752,48.2792586404,-8.9765165739,-3.1334277520000002,9.507692637,34.64,-37.76,51.2420452363,134.74
2020-04-16 04:00:00,31.4504667185,18.0535218196,36.2637767876,-8.8695332815,-3.0964781804,9.394508915,40.32,21.15,45.5304831953,135.27,28.0004667185,-6.6564781804,28.780806768,-8.8695332815,-3.0964781804,9.394508915,36.87,-3.56,37.0414700032,134.63,27.9204667185,-51.2364781804,58.3500570532,-8.8695332815,-3.0964781804,9.394508915,36.79,-48.14,60.5884782776,135.42,27.4904667185,15.8735218196,31.7442034922,-8.8695332815,-3.0964781804,9.394508915,36.36,18.97,41.0111021554,135.81,27.4904667185,-46.6564781804,54.1530490055,-8.8695332815,-3.0964781804,9.394508915,36.36,-43.56,56.7408424329,135.42,25.3704667185,-40.3764781804,47.6856432458,-8.8695332815,-3.0964781804,9.394508915,34.24,-37.28,50.6179414832,134.63
2020-04-16 04:30:00,31.251600039,18.094762816,36.1120886459,-8.868399961,-3.085237184,9.3897394186,40.12,21.18,45.3674641125,135.27,27.751600039,-6.695237184,28.5478108736,-8.868399961,-3.085237184,9.3897394186,36.62,-3.61,36.797506709,134.63,27.741600039,-51.235237184,58.2635898484,-8.868399961,-3.085237184,9.3897394186,36.61,-48.15,60.4873094128,135.42,27.251600039,15.844762816,31.5231060237,-8.868399961,-3.085237184,9.3897394186,36.12,18.93,40.7798884255,135.81,27.371600039,-46.685237184,54.1176113628,-8.868399961,-3.085237184,9.3897394186,36.24,-43.6,56.6947757734,135.42,25.131600039,-39.165237184,46.5350741291,-8.868399961,-3.085237184,9.3897394186,34.0,-36.08,49.5758650958,134.63
2020-04-16 05:00:00,31.1604167312,18.2802472182,36.1267076997,-8.6795832688,-3.0397527818,9.1964809951,39.84,21.32,45.1859270127,135.36,27.6604167312,-6.9197527818,28.5128327654,-8.6795832688,-3.0397527818,9.1964809951,36.34,-3.88,36.5465456644,134.77,27.6704167312,-51.1197527818,58.1281436703,-8.6795832688,-3.0397527818,9.1964809951,36.35,-48.08,60.2744464927,135.42,27.1704167312,15.6502472182,31.3554107506,-8.6795832688,-3.0397527818,9.1964809951,35.85,18.69,40.4294274013,135.98,27.2404167312,-46.5597527818,53.9430336818,-8.6795832688,-3.0397527818,9.1964809951,35.92,-43.52,56.429042168,135.42,25.0404167312,-38.9997527818,46.3465552886,-8.6795832688,-3.0397527818,9.1964809951,33.72,-35.96,49.2966530304,134.77
2020-04-16 05:30:00,31.5921501259,18.3053392548,36.5123183982,-8.9778498741,-3.1546607452,9.5159693557,40.57,21.46,45.8961490759,135.04,28.1021501259,-7.1946607452,29.0085157314,-8.9778498741,-3.1546607452,9.5159693557,37.08,-4.04,37.2994369931,134.47,28.0521501259,-50.7546607452,57.9910227022,-8.9778498741,-3.1546607452,9.5159693557,37.03,-47.6,60.3073867781,135.18,27.5721501259,15.3053392548,31.535327369,-8.9778498741,-3.1546607452,9.5159693557,36.55,18.46,40.9472111382,135.72,27.6221501259,-46.1946607452,53.8231349788,-8.9778498741,-3.1546607452,9.5159693557,36.6,-43.04,56.4978017271,135.18,25.4621501259,-40.9546607452,48.2245303325,-8.9778498741,-3.1546607452,9.5159693557,34.44,-37.8,51.1366170176,134.47
2020-04-16 06:00:00,32.3680336178,18.3361398665,37.2008551715,-9.1919663822,-3.2438601335,9.7475573625,41.56,21.58,46.8287304974,134.5,28.7280336178,-7.0238601335,29.5742206444,-9.1919663822,-3.2438601335,9.7475573625,37.92,-3.7800000000000002,38.1079361813,133.97,28.7680336178,-50.2338601335,57.8881720401,-9.1919663822,-3.2438601335,9.7475573625,37.96,-46.99,60.407132857,134.66,28.1980336178,15.2961398665,32.0796040301,-9.1919663822,-3.2438601335,9.7475573625,37.39,18.54,41.7342029995,135.18,28.3280336178,-45.6438601335,53.7200098337,-9.1919663822,-3.2438601335,9.7475573625,37.52,-42.4,56.6172270603,134.66,26.0080336178,-40.4438601335,48.0845467397,-9.1919663822,-3.2438601335,9.7475573625,35.2,-37.2,51.2140605693,133.97
2020-04-16 06:30:00,33.7204668734,18.877612955300002,38.6449758319,-10.1095331266,-3.5223870447,10.7055999613,43.83,22.4,49.2222398921,133.6,30.2004668734,-6.5123870447000005,30.8946497697,-10.1095331266,-3.5223870447,10.7055999613,40.31,-2.99,40.420739726,133.07,29.9704668734,-48.8323870447,57.2959938311,-10.1095331266,-3.5223870447,10.7055999613,40.08,-45.31,60.4929954623,133.73,29.5904668734,15.5476129553,33.4263967306,-10.1095331266,-3.5223870447,10.7055999613,39.7,19.07,44.0426486488,134.24,29.4904668734,-44.2423870447,53.1702590536,-10.1095331266,-3.5223870447,10.7055999613,39.6,-40.72,56.8003380272,133.73,27.2904668734,-39.2823870447,47.8317417005,-10.1095331266,-3.5223870447,10.7055999613,37.4,-35.76,51.7449282539,133.07
2020-04-16 07:00:00,35.1015834473,19.2678851054,40.04213477,-10.7584165527,-3.7321148946,11.3873705617,45.86,23.0,51.3043818791,133.6,31.6115834473,-6.0321148946,32.1819610674,-10.7584165527,-3.7321148946,11.3873705617,42.37,-2.3,42.4323803245,133.07,31.2415834473,-48.3521148946,57.5670352813,-10.7584165527,-3.7321148946,11.3873705617,42.0,-44.62,61.277601128,133.73,30.9315834473,15.9978851054,34.8237732361,-10.7584165527,-3.7321148946,11.3873705617,41.69,19.73,46.1229769204,134.24,30.7615834473,-43.7321148946,53.4674937634,-10.7584165527,-3.7321148946,11.3873705617,41.52,-40.0,57.653364169,133.73,28.5615834473,-39.7721148946,48.9651424199,-10.7584165527,-3.7321148946,11.3873705617,39.32,-36.04,53.3380164611,133.07
2020-04-16 07:30:00,37.2346833731,19.9531372895,42.2439265882,-10.8753166269,-3.7868627105,11.5157648866,48.11,23.74,53.6484827372,132.61,33.5746833731,-4.7968627105,33.9156196386,-10.8753166269,-3.7868627105,11.5157648866,44.45,-1.01,44.46147321,132.08,33.2146833731,-46.8768627105,57.4513311348,-10.8753166269,-3.7868627105,11.5157648866,44.09,-43.09,61.649624492,132.74,32.8346833731,16.9331372895,36.9438434746,-10.8753166269,-3.7868627105,11.5157648866,43.71,20.72,48.3723319678,133.21,32.7246833731,-42.1868627105,53.3913503035,-10.8753166269,-3.7868627105,11.5157648866,43.6,-38.4,58.0992254682,132.74,30.3646833731,-38.3468627105,48.9131462501,-10.8753166269,-3.7868627105,11.5157648866,41.24,-34.56,53.8064234084,132.08
2020-04-16 08:00:00,39.3545334809,20.7955392086,44.5110520711,-10.735466519100001,-3.7944607914,11.3863152108,50.09,24.59,55.8003243718,132.52,35.4445334809,-3.4444607914,35.6115046554,-10.735466519100001,-3.7944607914,11.3863152108,46.18,0.35000000000000003,46.1813263127,131.95,35.2045334809,-45.9744607914,57.905183038,-10.735466519100001,-3.7944607914,11.3863152108,45.94,-42.18,62.3669463739,132.74,34.6445334809,18.2455392086,39.1553751242,-10.735466519100001,-3.7944607914,11.3863152108,45.38,22.04,50.4490435985,133.1,34.6645334809,-41.3144607914,53.9306457585,-10.735466519100001,-3.7944607914,11.3863152108,45.4,-37.52,58.8974566514,132.74,32.0645334809,-36.9944607914,48.956352362,-10.735466519100001,-3.7944607914,11.3863152108,42.8,-33.2,54.1671487158,131.95
2020-04-16 08:30:00,41.4870500913,22.7037617893,47.2930874935,-10.8829499087,-3.7862382107,11.5227686995,52.37,26.49,58.6884741666,131.48,37.4070500913,-2.7662382107,37.5091918118,-10.8829499087,-3.7862382107,11.5227686995,48.29,1.02,48.3007712154,131.05,37.1870500913,-43.2462382107,57.036074671,-10.8829499087,-3.7862382107,11.5227686995,48.07,-39.46,62.1917719638,131.6,36.5470500913,18.6737617893,41.0413967811,-10.8829499087,-3.7862382107,11.5227686995,47.43,22.46,52.4791053659,132.2,36.5970500913,-38.5062382107,53.1232007368,-10.8829499087,-3.7862382107,11.5227686995,47.48,-34.72,58.8203094178,131.6,33.8770500913,-36.2662382107,49.6275584413,-10.8829499087,-3.7862382107,11.5227686995,44.76,-32.48,55.3028751513,131.05
2020-04-16 09:00:00,42.19355,23.5051069109,48.2989204072,-10.39645,-3.6448930891,11.0168697112,52.59,27.15,59.1847159324,131.4,37.69355,-2.7548930891000003,37.7940887909,-10.39645,-3.6448930891,11.0168697112,48.09,0.89,48.0982348948,131.05,37.87355,-42.2848930891,56.7663454271,-10.39645,-3.6448930891,11.0168697112,48.27,-38.64,61.8307569095,131.53,36.83355,18.6451069109,41.2837791066,-10.39645,-3.6448930891,11.0168697112,47.23,22.29,52.2256354677,132.2,37.24355,-37.6048930891,52.9264584196,-10.39645,-3.6448930891,11.0168697112,47.64,-33.96,58.5051382359,131.53,34.12355,-36.2448930891,49.7806080682,-10.39645,-3.6448930891,11.0168697112,44.52,-32.6,55.179619426,131.05
2020-04-16 09:30:00,43.1307833398,23.5989181029,49.1647577756,-8.9392166602,-3.2010818971,9.4950787153,52.07,26.8,58.5621456233,130.88,37.8807833398,-1.2010818971,37.8998198434,-8.9392166602,-3.2010818971,9.4950787153,46.82,2.0,46.8626973189,130.41,38.8607833398,-41.6810818971,56.9866043022,-8.9392166602,-3.2010818971,9.4950787153,47.8,-38.48,61.3640806987,130.96,37.0507833398,19.9689181029,42.0894076496,-8.9392166602,-3.2010818971,9.4950787153,45.99,23.17,51.4968834008,131.5,38.2207833398,-37.0010818971,53.1968828097,-8.9392166602,-3.2010818971,9.4950787153,47.16,-33.8,58.0215959794,130.96,34.3407833398,-35.0010818971,49.0343260824,-8.9392166602,-3.2010818971,9.4950787153,43.28,-31.8,53.7065954981,130.41
2020-04-16 10:00:00,43.5363167343,24.2895747832,49.853729228,-7.3436832657,-2.7204252168,7.8313726298,50.88,27.01,57.604813167,130.88,37.5763167343,-0.4404252168,37.5788977178,-7.3436832657,-2.7204252168,7.8313726298,44.92,2.2800000000000002,44.9778256478,130.41,39.3363167343,-41.0104252168,56.8260573213,-7.3436832657,-2.7204252168,7.8313726298,46.68,-38.29,60.3750486542,130.96,36.7863167343,20.6895747832,42.2053504142,-7.3436832657,-2.7204252168,7.8313726298,44.13,23.41,49.9548295963,131.5,38.6963167343,-36.3604252168,53.0988272069,-7.3436832657,-2.7204252168,7.8313726298,46.04,-33.64,57.020445456,130.96,34.1363167343,-35.0404252168,48.9195208435,-7.3436832657,-2.7204252168,7.8313726298,41.48,-32.32,52.5849103831,130.41
2020-04-16 10:30:00,43.8029500971,24.9522330137,50.4114309416,-6.3870499029,-2.3977669863,6.8222938212,50.19,27.35,57.1581892645,130.8,37.8529500971,0.20223301370000002,37.8534903179,-6.3870499029,-2.3977669863,6.8222938212,44.24,2.6,44.3163355886,130.33,39.6429500971,-40.2377669863,56.4857626703,-6.3870499029,-2.3977669863,6.8222938212,46.03,-37.84,59.5871336783,130.89,37.0729500971,21.2922330137,42.7523428085,-6.3870499029,-2.3977669863,6.8222938212,43.46,23.69,49.4973504341,131.42,38.9729500971,-35.5977669863,52.7834429881,-6.3870499029,-2.3977669863,6.8222938212,45.36,-33.2,56.2118279368,130.89,34.4529500971,-31.2777669863,46.532832259,-6.3870499029,-2.3977669863,6.8222938212,40.84,-28.88,50.0195961599,130.33
2020-04-16 11:00:00,44.0792833495,25.4454755605,50.896517043,-6.8907166505,-2.5445244395,7.345514317,50.97,27.99,58.1496431631,130.33,38.1592833495,0.0554755605,38.1593236744,-6.8907166505,-2.5445244395,7.345514317,45.05,2.6,45.1249653739,129.92,39.8692833495,-39.3845244395,56.0419532148,-6.8907166505,-2.5445244395,7.345514317,46.76,-36.84,59.528843429,130.41,37.3692833495,21.0354755605,42.8830335927,-6.8907166505,-2.5445244395,7.345514317,44.26,23.58,50.1494167464,131.06,39.1892833495,-34.7445244395,52.3734847798,-6.8907166505,-2.5445244395,7.345514317,46.08,-32.2,56.2157131059,130.41,34.6692833495,-31.8245244395,47.0612320681,-6.8907166505,-2.5445244395,7.345514317,41.56,-29.28,50.838489356,129.92
2020-04-16 11:30:00,44.7279500184,25.8984700085,51.6848165483,-6.3720499816,-2.3815299915,6.8025514381,51.1,28.28,58.4034964707,130.48,38.1679500184,0.2184700085,38.1685752649,-6.3720499816,-2.3815299915,6.8025514381,44.54,2.6,44.615822305500004,130.14,40.4979500184,-39.1115299915,56.300939015,-6.3720499816,-2.3815299915,6.8025514381,46.87,-36.73,59.5473744173,130.62,37.3779500184,21.2784700085,43.0102828808,-6.3720499816,-2.3815299915,6.8025514381,43.75,23.66,49.7378940045,131.26,39.8279500184,-34.4615299915,52.6674724286,-6.3720499816,-2.3815299915,6.8025514381,46.2,-32.08,56.2455900494,130.62,34.7479500184,-30.8615299915,46.4742301055,-6.3720499816,-2.3815299915,6.8025514381,41.12,-28.48,50.0196441411,130.14
2020-04-16 12:00:00,45.1561334016,26.5790065153,52.3977095981,-5.6138665984,-2.1409934847,6.0082735695,50.77,28.72,58.3303634482,130.3,38.3361334016,0.8790065153000001,38.3462094169,-5.6138665984,-2.1409934847,6.0082735695,43.95,3.02,44.0536366263,129.95,40.9461334016,-38.3209934847,56.0810518999,-5.6138665984,-2.1409934847,6.0082735695,46.56,-36.18,58.9646165085,130.42,37.5761334016,21.8590065153,43.4716225514,-5.6138665984,-2.1409934847,6.0082735695,43.19,24.0,49.4102833426,131.07,40.2661334016,-33.7009934847,52.5082704055,-5.6138665984,-2.1409934847,6.0082735695,45.88,-31.56,55.6866949998,130.42,34.9461334016,-32.3009934847,47.5876708804,-5.6138665984,-2.1409934847,6.0082735695,40.56,-30.16,50.5444279817,129.95
2020-04-16 12:30:00,45.7922001252,26.3431617602,52.8288535162,-6.3077998748,-2.3868382398,6.7442817292,52.1,28.73,59.4964108161,130.08,39.6122001252,0.7031617602,39.6184405956,-6.3077998748,-2.3868382398,6.7442817292,45.92,3.09,46.0238470795,129.72,41.5122001252,-38.3068382398,56.4860745243,-6.3077998748,-2.3868382398,6.7442817292,47.82,-35.92,59.8080161851,130.18,38.7722001252,21.6331617602,44.3990674485,-6.3077998748,-2.3868382398,6.7442817292,45.08,24.02,51.0800039154,130.83,40.8122001252,-33.6668382398,52.9064426712,-6.3077998748,-2.3868382398,6.7442817292,47.12,-31.28,56.5573408144,130.18,36.0522001252,-32.8268382398,48.7582038501,-6.3077998748,-2.3868382398,6.7442817292,42.36,-30.44,52.1628526827,129.72
2020-04-16 13:00:00,45.5420167862,25.726220108,52.3059623179,-7.1679832138,-2.6937798920000002,7.6574430106,52.71,28.42,59.8835578435,130.34,39.0420167862,-0.0037798920000000004,39.0420169692,-7.1679832138,-2.6937798920000002,7.6574430106,46.21,2.69,46.2882296054,129.99,41.2120167862,-39.033779892,56.7632477951,-7.1679832138,-2.6937798920000002,7.6574430106,48.38,-36.34,60.5080159979,130.46,38.2220167862,20.986220108,43.604403466,-7.1679832138,-2.6937798920000002,7.6574430106,45.39,23.68,51.1956492292,131.12,40.5120167862,-34.373779892,53.1298432912,-7.1679832138,-2.6937798920000002,7.6574430106,47.68,-31.68,57.2451290504,130.46,35.5120167862,-32.613779892,48.2157855382,-7.1679832138,-2.6937798920000002,7.6574430106,42.68,-29.92,52.1228241752,129.99
2020-04-16 13:30:00,44.8649167766,26.403706354,52.0578184964,-4.5750832234,-1.8962936460000002,4.9525060417,49.44,28.3,56.9666885118,130.82,37.5049167766,0.7437063540000001,37.5122897403,-4.5750832234,-1.8962936460000002,4.9525060417,42.08,2.64,42.1627323593,130.44,40.7349167766,-38.816293646,56.2675581237,-4.5750832234,-1.8962936460000002,4.9525060417,45.31,-36.92,58.4472625535,130.93,36.7849167766,21.823706354,42.7715356433,-4.5750832234,-1.8962936460000002,4.9525060417,41.36,23.72,47.6790100568,131.56,40.0649167766,-34.176293646,52.6613387951,-4.5750832234,-1.8962936460000002,4.9525060417,44.64,-32.28,55.0883653778,130.93,34.1849167766,-30.496293646,45.8108334476,-4.5750832234,-1.8962936460000002,4.9525060417,38.76,-28.6,48.169467508,130.44
2020-04-16 14:00:00,43.3034667551,25.8732900627,50.4442005753,-4.1265332449,-1.7667099373,4.4888239689,47.43,27.64,54.8960335543,131.23,36.1134667551,0.7532900627,36.1213223317,-4.1265332449,-1.7667099373,4.4888239689,40.24,2.52,40.3188293481,130.77,39.3034667551,-39.676709937300004,55.8480421359,-4.1265332449,-1.7667099373,4.4888239689,43.43,-37.91,57.648356438,131.31,35.4334667551,21.9132900627,41.6620072447,-4.1265332449,-1.7667099373,4.4888239689,39.56,23.68,46.1057046362,131.91,38.6334667551,-35.0867099373,52.1883317202,-4.1265332449,-1.7667099373,4.4888239689,42.76,-33.32,54.2092243073,131.31,32.9534667551,-32.9667099373,46.6126048968,-4.1265332449,-1.7667099373,4.4888239689,37.08,-31.2,48.4599463475,130.77
2020-04-16 14:30:00,43.1170667245,25.9580458818,50.3279404399,-4.0629332755,-1.7219541182,4.4127715539,47.18,27.68,54.7004095049,131.23,35.5270667245,0.7680458818,35.5353677978,-4.0629332755,-1.7219541182,4.4127715539,39.59,2.49,39.66822658,130.77,39.1370667245,-39.8119541182,55.8274276902,-4.0629332755,-1.7219541182,4.4127715539,43.2,-38.09,57.5941672394,131.4,34.8670667245,21.9880458818,41.2211899837,-4.0629332755,-1.7219541182,4.4127715539,38.93,23.71,45.581893335,131.91,38.4970667245,-35.2019541182,52.1651389352,-4.0629332755,-1.7219541182,4.4127715539,42.56,-33.48,54.1503831935,131.4,32.3770667245,-32.0819541182,45.5798884347,-4.0629332755,-1.7219541182,4.4127715539,36.44,-30.36,47.4299820788,130.77
2020-04-16 15:00:00,43.0658667374,26.0768049692,50.3454927004,-3.3741332626,-1.4731950308,3.6817222698,46.44,27.55,53.9970008426,131.53,35.7758667374,1.3068049691999999,35.7997259772,-3.3741332626,-1.4731950308,3.6817222698,39.15,2.7800000000000002,39.2485783182,131.01,39.1258667374,-39.8731950308,55.8632717438,-3.3741332626,-1.4731950308,3.6817222698,42.5,-38.4,57.2783554233,131.65,35.1158667374,22.5568049692,41.7364774165,-3.3741332626,-1.4731950308,3.6817222698,38.49,24.03,45.3753347095,132.16,38.4658667374,-35.2731950308,52.1902403859,-3.3741332626,-1.4731950308,3.6817222698,41.84,-33.8,53.7868534123,131.65,32.6658667374,-32.6331950308,46.1734151609,-3.3741332626,-1.4731950308,3.6817222698,36.04,-31.16,47.6427035337,131.01
2020-04-16 15:30:00,42.8302834502,25.5883181158,49.8918350476,-4.0897165498,-1.6716818842,4.418178559,46.92,27.26,54.2641133715,131.53,35.7702834502,0.5283181158,35.7741848005,-4.0897165498,-1.6716818842,4.418178559,39.86,2.2,39.9206663271,131.13,38.8602834502,-40.3816818842,56.042857365,-4.0897165498,-1.6716818842,4.418178559,42.95,-38.71,57.8201227948,131.76,35.1102834502,21.8283181158,41.34256252,-4.0897165498,-1.6716818842,4.418178559,39.2,23.5,45.7043761581,132.28,38.1902834502,-35.7916818842,52.3406366231,-4.0897165498,-1.6716818842,4.418178559,42.28,-34.12,54.3302199517,131.76,32.6302834502,-31.2716818842,45.1957241994,-4.0897165498,-1.6716818842,4.418178559,36.72,-29.6,47.164800434200004,131.13
2020-04-16 16:00:00,42.7746834499,25.7884781794,49.9471635937,-4.6353165501,-1.8715218206,4.9988752179,47.41,27.66,54.8888303756,131.75,35.7946834499,-0.0915218206,35.7948004538,-4.6353165501,-1.8715218206,4.9988752179,40.43,1.78,40.4691648048,131.35,38.7646834499,-40.4715218206,56.0414557399,-4.6353165501,-1.8715218206,4.9988752179,43.4,-38.6,58.0820109845,131.92,35.1246834499,21.3284781794,41.0931547695,-4.6353165501,-1.8715218206,4.9988752179,39.76,23.2,46.0336572521,132.49,38.1246834499,-35.8315218206,52.3200673178,-4.6353165501,-1.8715218206,4.9988752179,42.76,-33.96,54.6049375057,131.92,32.6846834499,-32.7915218206,46.2987303879,-4.6353165501,-1.8715218206,4.9988752179,37.32,-30.92,48.464717063,131.35
2020-04-16 16:30:00,43.6850334613,25.7134020234,50.6908393315,-5.5449665387,-2.1665979766,5.9532176768,49.23,27.88,56.5763846494,132.11,36.6150334613,-0.8965979766000001,36.6260093827,-5.5449665387,-2.1665979766,5.9532176768,42.16,1.27,42.1791239833,131.75,39.5450334613,-40.8065979766,56.8241859588,-5.5449665387,-2.1665979766,5.9532176768,45.09,-38.64,59.3814592276,132.2,35.9050334613,20.6634020234,41.4264119981,-5.5449665387,-2.1665979766,5.9532176768,41.45,22.83,47.3213630404,132.89,38.9350334613,-36.1665979766,53.1409412773,-5.5449665387,-2.1665979766,5.9532176768,44.48,-34.0,55.9863411914,132.2,33.3750334613,-35.0065979766,48.3668766868,-5.5449665387,-2.1665979766,5.9532176768,38.92,-32.84,50.9237861907,131.75
2020-04-16 17:00:00,45.2552834314,25.4272769474,51.9094123586,-7.2947165686,-2.7127230526,7.7827858878,52.55,28.14,59.6100838785,131.97,38.5852834314,-1.3227230526,38.6079485826,-7.2947165686,-2.7127230526,7.7827858878,45.88,1.3900000000000001,45.9010511862,131.62,40.9052834314,-41.0127230526,57.9248277062,-7.2947165686,-2.7127230526,7.7827858878,48.2,-38.3,61.5640317068,132.05,37.7652834314,20.2572769474,42.8552669106,-7.2947165686,-2.7127230526,7.7827858878,45.06,22.97,50.5769166715,132.74,40.3052834314,-36.3127230526,54.2506196092,-7.2947165686,-2.7127230526,7.7827858878,47.6,-33.6,58.2642257307,132.05,35.1852834314,-35.5527230526,50.0199988665,-7.2947165686,-2.7127230526,7.7827858878,42.48,-32.84,53.693724028,131.62
2020-04-16 17:30:00,46.5753667417,24.096612222,52.4395986608,-9.2346332583,-3.313387778,9.8110646712,55.81,27.41,62.1776824914,131.04,40.5053667417,-1.883387778,40.5491292681,-9.2346332583,-3.313387778,9.8110646712,49.74,1.43,49.7605516449,130.72,42.0353667417,-41.323387778,58.9456905512,-9.2346332583,-3.313387778,9.8110646712,51.27,-38.01,63.8229817542,131.19,39.5753667417,19.406612222,44.0775027727,-9.2346332583,-3.313387778,9.8110646712,48.81,22.72,53.8387824899,131.77,41.4053667417,-36.553387778,55.2318255453,-9.2346332583,-3.313387778,9.8110646712,50.64,-33.24,60.5748066443,131.19,36.8053667417,-35.153387778,50.8959300265,-9.2346332583,-3.313387778,9.8110646712,46.04,-31.84,55.9773811463,130.72
2020-04-16 18:00:00,48.0348667558,23.478853784000002,53.4659237203,-11.5551332442,-4.031146216,12.2381062303,59.59,27.51,65.6335904854,130.1,42.3548667558,-2.271146216,42.4157145766,-11.5551332442,-4.031146216,12.2381062303,53.91,1.76,53.9387217127,129.78,43.2548667558,-40.991146216,59.5924287655,-11.5551332442,-4.031146216,12.2381062303,54.81,-36.96,66.1073195645,130.22,41.3348667558,18.778853784,45.400622894,-11.5551332442,-4.031146216,12.2381062303,52.89,22.81,57.5990295057,130.82,42.6048667558,-36.271146216,55.9532905119,-11.5551332442,-4.031146216,12.2381062303,54.16,-32.24,63.0295422798,130.22,38.4048667558,-34.391146216,51.552737353,-11.5551332442,-4.031146216,12.2381062303,49.96,-30.36,58.46136502,129.78
2020-04-16 18:30:00,48.3598334218,22.2801666413,53.2454628504,-13.4901665782,-4.6298333587,14.262536634,61.85,26.91,67.4505048165,129.75,43.2798334218,-2.5298333587,43.353708467,-13.4901665782,-4.6298333587,14.262536634,56.77,2.1,56.8088276591,129.39,43.4798334218,-41.7598333587,60.2858158818,-13.4901665782,-4.6298333587,14.262536634,56.97,-37.13,68.0016014517,129.9,42.1598334218,18.4001666413,46.0001922451,-13.4901665782,-4.6298333587,14.262536634,55.65,23.03,60.2270985521,130.41,42.829833421800004,-36.9898333587,56.5918934375,-13.4901665782,-4.6298333587,14.262536634,56.32,-32.36,64.9546919014,129.9,39.0698334218,-34.0298333587,51.8119816455,-13.4901665782,-4.6298333587,14.262536634,52.56,-29.4,60.2238623803,129.39
