Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-16 19:00:00,47.713600083,14.4510952621,49.8540047253,-14.636399917,-5.0089047379,15.4697553052,62.35,19.46,65.3162621405,130.21,43.013600083,-9.0189047379,43.9489526016,-14.636399917,-5.0089047379,15.4697553052,57.65,-4.01,57.7892948564,129.72,43.503600083,-35.9189047379,56.4156976183,-14.636399917,-5.0089047379,15.4697553052,58.14,-30.91,65.8459391307,130.35,41.963600083,12.2010952621,43.7013782108,-14.636399917,-5.0089047379,15.4697553052,56.6,17.21,59.1586350417,130.73,42.683600083,-32.3289047379,53.5448204554,-14.636399917,-5.0089047379,15.4697553052,57.32,-27.32,63.497754291,130.35,39.003600083,-29.0489047379,48.6324961925,-14.636399917,-5.0089047379,15.4697553052,53.64,-24.04,58.780704317,129.72
2020-04-16 19:30:00,47.2807167817,9.4364515295,48.2132014791,-14.7892832183,-5.0635484705,15.6320958679,62.07,14.5,63.7411554649,131.04,42.5307167817,-13.2835484705,44.5568684934,-14.7892832183,-5.0635484705,15.6320958679,57.32,-8.22,57.9063968832,130.41,43.5207167817,-32.6735484705,54.4207089154,-14.7892832183,-5.0635484705,15.6320958679,58.31,-27.61,64.5164180655,131.15,41.5207167817,8.2564515295,42.3336617118,-14.7892832183,-5.0635484705,15.6320958679,56.31,13.32,57.8639654707,131.47,42.6507167817,-29.6635484705,51.9519946668,-14.7892832183,-5.0635484705,15.6320958679,57.44,-24.6,62.4861072559,131.15,38.6507167817,-25.5035484705,46.3066830202,-14.7892832183,-5.0635484705,15.6320958679,53.44,-20.44,57.2156202448,130.41
2020-04-16 20:00:00,46.0208668048,8.0802145766,46.724833323,-14.4691331952,-4.9497854234,15.292357279400001,60.49,13.03,61.8774676276,131.54,41.3808668048,-13.0697854234,43.3957996646,-14.4691331952,-4.9497854234,15.292357279400001,55.85,-8.12,56.437194296,130.76,42.3408668048,-34.2797854234,54.4780018948,-14.4691331952,-4.9497854234,15.292357279400001,56.81,-29.33,63.9345368326,131.68,40.4308668048,8.5402145766,41.3229991119,-14.4691331952,-4.9497854234,15.292357279400001,54.9,13.49,56.5330885411,131.81,41.5308668048,-31.2697854234,51.9866557684,-14.4691331952,-4.9497854234,15.292357279400001,56.0,-26.32,61.8768324981,131.68,37.6108668048,-25.1497854234,45.2447677489,-14.4691331952,-4.9497854234,15.292357279400001,52.08,-20.2,55.8602398849,130.76
2020-04-16 20:30:00,45.6952833923,7.8472361768,46.3641891972,-14.6947166077,-5.0027638232,15.5229617681,60.39,12.85,61.7420002915,131.04,41.1552833923,-13.8427638232,43.4209564768,-14.6947166077,-5.0027638232,15.5229617681,55.85,-8.84,56.5452747805,130.35,42.0452833923,-34.1927638232,54.1936431088,-14.6947166077,-5.0027638232,15.5229617681,56.74,-29.19,63.8081789428,131.19,40.2052833923,7.6672361768,40.9298341463,-14.6947166077,-5.0027638232,15.5229617681,54.9,12.67,56.3430465985,131.37,41.1852833923,-31.1627638232,51.6463495051,-14.6947166077,-5.0027638232,15.5229617681,55.88,-26.16,61.7002431114,131.19,37.3852833923,-27.2827638232,46.2818389452,-14.6947166077,-5.0027638232,15.5229617681,52.08,-22.28,56.6456070671,130.35
2020-04-16 21:00:00,45.5122667728,7.8439615754,46.1832670997,-14.4477332272,-4.9460384246,15.2708968794,59.96,12.79,61.3089365427,130.72,40.9822667728,-14.0460384246,43.3224812917,-14.4477332272,-4.9460384246,15.2708968794,55.43,-9.1,56.172011714,130.02,41.8722667728,-34.0260384246,53.9542214805,-14.4477332272,-4.9460384246,15.2708968794,56.32,-29.08,63.3844523523,130.85,40.0422667728,7.4039615754,40.7210237508,-14.4477332272,-4.9460384246,15.2708968794,54.49,12.35,55.872019831,131.09,41.0722667728,-31.0260384246,51.4737424148,-14.4477332272,-4.9460384246,15.2708968794,55.52,-26.08,61.3403358321,130.85,37.2322667728,-27.0260384246,46.0070477424,-14.4477332272,-4.9460384246,15.2708968794,51.68,-22.08,56.1991886062,130.02
2020-04-16 21:30:00,43.8932501473,6.9585412825,44.4414075528,-14.0467498527,-4.8114587175,14.8479398037,57.94,11.77,59.1234006126,131.39,39.4232501473,-14.3414587175,41.950805598,-14.0467498527,-4.8114587175,14.8479398037,53.47,-9.53,54.312630207,130.62,40.3732501473,-35.3014587175,53.6301437164,-14.0467498527,-4.8114587175,14.8479398037,54.42,-30.49,62.3792954433,131.51,38.5432501473,7.2685412825,39.2226187843,-14.0467498527,-4.8114587175,14.8479398037,52.59,12.08,53.9595635638,131.7,39.5532501473,-32.3314587175,51.0860335123,-14.0467498527,-4.8114587175,14.8479398037,53.6,-27.52,60.2520572263,131.51,35.8332501473,-27.8514587175,45.3841995502,-14.0467498527,-4.8114587175,14.8479398037,49.88,-23.04,54.9441170645,130.62
2020-04-16 22:00:00,41.8472667585,6.5585894274,42.3581022997,-13.0327332415,-4.4814105726,13.7816971547,54.88,11.04,55.9794247916,131.39,37.3772667585,-15.5314105726,40.4757308113,-13.0327332415,-4.4814105726,13.7816971547,50.41,-11.05,51.6068851996,130.77,38.4872667585,-35.6814105726,52.4826901272,-13.0327332415,-4.4814105726,13.7816971547,51.52,-31.2,60.2308093919,131.51,36.5972667585,6.0985894274,37.1019234972,-13.0327332415,-4.4814105726,13.7816971547,49.63,10.58,50.7451800667,131.81,37.6472667585,-32.7614105726,49.9061791474,-13.0327332415,-4.4814105726,13.7816971547,50.68,-28.28,58.0363748006,131.51,34.0072667585,-28.2014105726,44.1793362407,-13.0327332415,-4.4814105726,13.7816971547,47.04,-23.72,52.6820652594,130.77
2020-04-16 22:30:00,40.0337167397,6.3018000872,40.526672209,-12.2262832603,-4.1981999128,12.9269828216,52.26,10.5,53.304386311100004,131.31,35.6737167397,-15.7681999128,39.0032074901,-12.2262832603,-4.1981999128,12.9269828216,47.9,-11.57,49.2775293618,130.61,36.8137167397,-35.9481999128,51.4540845528,-12.2262832603,-4.1981999128,12.9269828216,49.04,-31.75,58.4207505943,131.43,34.9737167397,5.8618000872,35.4615504857,-12.2262832603,-4.1981999128,12.9269828216,47.2,10.06,48.2601657685,131.71,36.0537167397,-33.0381999128,48.9018726045,-12.2262832603,-4.1981999128,12.9269828216,48.28,-28.84,56.237923148,131.43,32.4537167397,-29.0381999128,43.5483729248,-12.2262832603,-4.1981999128,12.9269828216,44.68,-24.84,51.1207198697,130.61
2020-04-16 23:00:00,38.2186000709,6.1187177299,38.7052980616,-11.281399929100001,-3.8612822701000002,11.9239039383,49.5,9.98,50.4960434094,131.99,33.8986000709,-15.5312822701,37.2872071323,-11.281399929100001,-3.8612822701000002,11.9239039383,45.18,-11.67,46.6628471056,131.23,35.1486000709,-36.6012822701,50.7452258914,-11.281399929100001,-3.8612822701000002,11.9239039383,46.43,-32.74,56.8124326182,132.12,33.2586000709,6.2887177299,33.847931242,-11.281399929100001,-3.8612822701000002,11.9239039383,44.54,10.15,45.6818793396,132.36,34.3586000709,-33.7812822701,48.1839021941,-11.281399929100001,-3.8612822701000002,11.9239039383,45.64,-29.92,54.5730336338,132.12,30.8386000709,-28.3012822701,41.8566820528,-11.281399929100001,-3.8612822701000002,11.9239039383,42.12,-24.44,48.6971046367,131.23
2020-04-16 23:30:00,36.467033368,5.6151149561,36.8968025529,-10.262966632,-3.5248850439,10.8514192004,46.73,9.14,47.6154649247,132.9,32.137033368,-15.7448850439,35.7867338373,-10.262966632,-3.5248850439,10.8514192004,42.4,-12.22,44.1258246382,132.06,33.527033368,-37.5948850439,50.3729823211,-10.262966632,-3.5248850439,10.8514192004,43.79,-34.07,55.4826909946,133.02,31.587033368,6.2851149561,32.2062625432,-10.262966632,-3.5248850439,10.8514192004,41.85,9.81,42.9843994956,133.21,32.817033368,-34.7648850439,47.8074775657,-10.262966632,-3.5248850439,10.8514192004,43.08,-31.24,53.2148851356,133.02,29.297033368,-29.3648850439,41.4802680537,-10.262966632,-3.5248850439,10.8514192004,39.56,-25.84,47.2514465387,132.06
2020-04-17 00:00:00,34.7734834108,5.4395426027,35.1963602131,-9.2065165892,-3.2004573973,9.7469418413,43.98,8.64,44.8206425657,132.26,30.4234834108,-16.330457397300002,34.5292945432,-9.2065165892,-3.2004573973,9.7469418413,39.63,-13.13,41.7484586542,131.51,31.9734834108,-37.3504573973,49.1666585117,-9.2065165892,-3.2004573973,9.7469418413,41.18,-34.15,53.4978027586,132.44,29.9234834108,5.5095426027,30.4264674113,-9.2065165892,-3.2004573973,9.7469418413,39.13,8.71,40.0876664325,132.66,31.2334834108,-34.6004573973,46.6124676248,-9.2065165892,-3.2004573973,9.7469418413,40.44,-31.4,51.199156243,132.44,27.6734834108,-29.7204573973,40.6094480631,-9.2065165892,-3.2004573973,9.7469418413,36.88,-26.52,45.4251560261,131.51
2020-04-17 00:30:00,33.765833342,5.3443224733,34.1861563206,-8.844166658,-3.0556775267,9.3571603076,42.61,8.4,43.4300828919,132.9,29.625833342,-16.3256775267,33.8262878235,-8.844166658,-3.0556775267,9.3571603076,38.47,-13.27,40.6943951915,132.09,31.045833342,-37.8356775267,48.9426425707,-8.844166658,-3.0556775267,9.3571603076,39.89,-34.78,52.9231565574,133.05,29.165833342,5.6943224733,29.7165129678,-8.844166658,-3.0556775267,9.3571603076,38.01,8.75,39.0041356782,133.25,30.315833342,-35.0956775267,46.3762475011,-8.844166658,-3.0556775267,9.3571603076,39.16,-32.04,50.5971066366,133.05,26.995833342,-28.0556775267,38.9345098764,-8.844166658,-3.0556775267,9.3571603076,35.84,-25.0,43.6978901092,132.09
2020-04-17 01:00:00,32.8448667367,5.3006956061,33.2698458798,-8.5151332633,-2.9493043939,9.0114311238,41.36,8.25,42.1747803788,134.05,28.7348667367,-16.4793043939,33.1249156933,-8.5151332633,-2.9493043939,9.0114311238,37.25,-13.53,39.6310913299,133.21,30.1848667367,-38.6093043939,49.0082091664,-8.5151332633,-2.9493043939,9.0114311238,38.7,-35.66,52.6243821816,134.19,28.3148667367,5.8706956061,28.9170666773,-8.5151332633,-2.9493043939,9.0114311238,36.83,8.82,37.8713783747,134.38,29.4848667367,-35.8693043939,46.4323633276,-8.5151332633,-2.9493043939,9.0114311238,38.0,-32.92,50.2764994804,134.19,26.2048667367,-29.0293043939,39.1074871896,-8.5151332633,-2.9493043939,9.0114311238,34.72,-26.08,43.4240117907,133.21
2020-04-17 01:30:00,33.2902667474,5.088653956,33.6769395759,-8.5897332526,-3.001346044,9.0989887035,41.88,8.09,42.6542201898,134.96,29.1502667474,-15.861346044,33.1861469558,-8.5897332526,-3.001346044,9.0989887035,37.74,-12.86,39.8708816055,133.99,30.5902667474,-39.501346044,49.9611925295,-8.5897332526,-3.001346044,9.0989887035,39.18,-36.5,53.5473846233,135.1,28.7102667474,6.768653956,29.4973573915,-8.5897332526,-3.001346044,9.0989887035,37.3,9.77,38.5583052013,135.19,29.9302667474,-36.761346044,47.4048249711,-8.5897332526,-3.001346044,9.0989887035,38.52,-33.76,51.2203865663,135.1,26.6102667474,-27.801346044,38.4840374471,-8.5897332526,-3.001346044,9.0989887035,35.2,-24.8,43.0590292506,133.99
2020-04-17 02:00:00,32.9100001785,4.9879573437,33.2858503003,-9.0299998215,-3.1720426563,9.570932629,41.94,8.16,42.7264461429,134.96,28.9300001785,-15.9720426563,33.0461958014,-9.0299998215,-3.1720426563,9.570932629,37.96,-12.8,40.0599750374,133.99,30.2000001785,-39.6020426563,49.803230752,-9.0299998215,-3.1720426563,9.570932629,39.23,-36.43,53.5363222495,135.1,28.4900001785,6.6779573437,29.2621807878,-9.0299998215,-3.1720426563,9.570932629,37.52,9.85,38.791402398,135.19,29.5700001785,-36.8520426563,47.2488937278,-9.0299998215,-3.1720426563,9.570932629,38.6,-33.68,51.2279454985,135.1,26.4100001785,-27.3320426563,38.0069554845,-9.0299998215,-3.1720426563,9.570932629,35.44,-24.16,42.8917148177,133.99
2020-04-17 02:30:00,32.3970501231,5.0049149184,32.7813671163,-9.0029498769,-3.1450850816,9.5364913179,41.4,8.15,42.1945790357,135.16,28.4570501231,-16.0250850816,32.658950589,-9.0029498769,-3.1450850816,9.5364913179,37.46,-12.88,39.6124475386,134.22,29.7270501231,-39.7450850816,49.632341242,-9.0029498769,-3.1450850816,9.5364913179,38.73,-36.6,53.2876430329,135.32,28.0470501231,6.6849149184000005,28.8327089964,-9.0029498769,-3.1450850816,9.5364913179,37.05,9.83,38.3318588122,135.4,29.0770501231,-37.0250850816,47.0779329321,-9.0029498769,-3.1450850816,9.5364913179,38.08,-33.88,50.969999019,135.32,25.9570501231,-28.8250850816,38.7898695673,-9.0029498769,-3.1450850816,9.5364913179,34.96,-25.68,43.3781511824,134.22
2020-04-17 03:00:00,31.506583542,5.4688220647,31.9776925569,-8.753416458,-3.0811779353,9.2798683803,40.26,8.55,41.1578680206,135.99,27.696583542,-16.5811779353,32.2805855216,-8.753416458,-3.0811779353,9.2798683803,36.45,-13.5,38.869686132,135.09,28.876583542,-39.7911779353,49.1649765436,-8.753416458,-3.0811779353,9.2798683803,37.63,-36.71,52.5703433506,136.11,27.316583542,6.3988220647,28.0560271639,-8.753416458,-3.0811779353,9.2798683803,36.07,9.48,37.2949768736,136.3,28.286583542,-37.0811779353,46.638445145,-8.753416458,-3.0811779353,9.2798683803,37.04,-34.0,50.278838491,136.11,25.286583542,-30.0011779353,39.2362330599,-8.753416458,-3.0811779353,9.2798683803,34.04,-26.92,43.3982488126,135.09
2020-04-17 03:30:00,30.9344002789,5.8499029556,31.482669601,-8.4055997211,-3.0000970444,8.9249475599,39.34,8.85,40.3231707583,136.38,27.0944002789,-16.8700970444,31.9171850382,-8.4055997211,-3.0000970444,8.9249475599,35.5,-13.87,38.113342808,135.53,28.354400278900002,-39.6900970444,48.7778209699,-8.4055997211,-3.0000970444,8.9249475599,36.76,-36.69,51.9370166644,136.49,26.8844002789,6.2899029556,27.6103940129,-8.4055997211,-3.0000970444,8.9249475599,35.29,9.29,36.4923032981,136.74,27.7144002789,-37.0000970444,46.2287266114,-8.4055997211,-3.0000970444,8.9249475599,36.12,-34.0,49.6049836206,136.49,24.7944002789,-30.4400970444,39.2601807594,-8.4055997211,-3.0000970444,8.9249475599,33.2,-27.44,43.0719583952,135.53
2020-04-17 04:00:00,30.5394670439,6.9819366025,31.327407905,-8.1705329561,-2.9380633975,8.6827314432,38.71,9.92,39.9608621028,136.61,26.6294670439,-15.9080633975,31.0192681426,-8.1705329561,-2.9380633975,8.6827314432,34.8,-12.97,37.1384019581,135.75,27.8594670439,-42.1780633975,50.5483821298,-8.1705329561,-2.9380633975,8.6827314432,36.03,-39.24,53.2723051876,136.74,26.2694670439,7.2719366025,27.2574019437,-8.1705329561,-2.9380633975,8.6827314432,34.44,10.21,35.9215492428,137.01,27.3494670439,-36.0180633975,45.2249293918,-8.1705329561,-2.9380633975,8.6827314432,35.52,-33.08,48.5381993898,136.74,24.3094670439,-32.2580633975,40.3922373993,-8.1705329561,-2.9380633975,8.6827314432,32.48,-29.32,43.7562886909,135.75
2020-04-17 04:30:00,30.3757002464,13.6829374196,33.3152508904,-8.0442997536,-2.8870625804000003,8.5466887663,38.42,16.57,41.8409046269,135.81,26.5457002464,-9.1970625804,28.0937744293,-8.0442997536,-2.8870625804000003,8.5466887663,34.59,-6.31,35.1608333235,135.04,27.0257002464,-56.0070625804,62.1866507596,-8.0442997536,-2.8870625804000003,8.5466887663,35.07,-53.12,63.6524885609,135.99,26.1157002464,13.5329374196,29.4137755918,-8.0442997536,-2.8870625804000003,8.5466887663,34.16,16.42,37.9014775438,136.24,26.9957002464,-29.1670625804,39.7427398573,-8.0442997536,-2.8870625804000003,8.5466887663,35.04,-26.28,43.8,135.99,24.1157002464,-41.3670625804,47.8832002367,-8.0442997536,-2.8870625804000003,8.5466887663,32.16,-38.48,50.1495363887,135.04
2020-04-17 05:00:00,30.410916968,13.6844906659,33.3480007739,-7.999083032,-2.8755093341,8.5002284254,38.41,16.56,41.8277623117,135.89,26.470916968,-9.2155093341,28.0291822466,-7.999083032,-2.8755093341,8.5002284254,34.47,-6.34,35.0482025217,135.04,27.050916968,-56.0455093341,62.2322362231,-7.999083032,-2.8755093341,8.5002284254,35.05,-53.17,63.6832112884,135.99,26.060916968,13.5244906659,29.3612540771,-7.999083032,-2.8755093341,8.5002284254,34.06,16.4,37.8026930258,136.24,27.040916968,-29.1955093341,39.7943332115,-7.999083032,-2.8755093341,8.5002284254,35.04,-26.32,43.8240116831,135.99,24.080916968,-42.2755093341,48.6529469968,-7.999083032,-2.8755093341,8.5002284254,32.08,-39.4,50.8083300257,135.04
2020-04-17 05:30:00,30.9591669446,13.688838113,33.8504698164,-8.2808330554,-2.971161887,8.7977269252,39.24,16.66,42.6301911795,135.73,27.0291669446,-9.141161887,28.5330809126,-8.2808330554,-2.971161887,8.7977269252,35.31,-6.17,35.8450136002,134.95,27.5491669446,-55.821161887,62.24916637,-8.2808330554,-2.971161887,8.7977269252,35.83,-52.85,63.8506961591,135.91,26.5891669446,13.538838113,29.8376261834,-8.2808330554,-2.971161887,8.7977269252,34.87,16.51,38.5810445685,136.24,27.5191669446,-29.011161887,39.9868986464,-8.2808330554,-2.971161887,8.7977269252,35.8,-26.04,44.2687429232,135.91,24.5191669446,-42.371161887,48.9541102188,-8.2808330554,-2.971161887,8.7977269252,32.8,-39.4,51.2659731206,134.95
2020-04-17 06:00:00,31.6007836361,13.7942263932,34.4802872407,-8.6492163639,-3.0657736068,9.1764868832,40.25,16.86,43.6385391598,135.26,27.6707836361,-8.7457736068,29.0200072884,-8.6492163639,-3.0657736068,9.1764868832,36.32,-5.68,36.7614580777,134.45,28.1307836361,-55.3157736068,62.0578423546,-8.6492163639,-3.0657736068,9.1764868832,36.78,-52.25,63.8970335775,135.4,27.1907836361,13.7842263932,30.4851375592,-8.6492163639,-3.0657736068,9.1764868832,35.84,16.85,39.6033849563,135.64,28.1507836361,-28.6657736068,40.1770232323,-8.6492163639,-3.0657736068,9.1764868832,36.8,-25.6,44.8285623236,135.4,25.1107836361,-41.3457736068,48.3737992096,-8.6492163639,-3.0657736068,9.1764868832,33.76,-38.28,51.0401410656,134.45
2020-04-17 06:30:00,33.0919671017,13.9049949083,35.8946677107,-9.4380328983,-3.3750050917,10.0233290058,42.53,17.28,45.9064189411,133.59,29.1119671017,-7.9350050917,30.174010909,-9.4380328983,-3.3750050917,10.0233290058,38.55,-4.5600000000000005,38.8187596402,132.8,29.4919671017,-53.5750050917,61.1560078333,-9.4380328983,-3.3750050917,10.0233290058,38.93,-50.2,63.5262536279,133.75,28.5719671017,14.0649949083,31.8462146233,-9.4380328983,-3.3750050917,10.0233290058,38.01,17.44,41.8200155428,133.97,29.4419671017,-27.4550050917,40.2567600709,-9.4380328983,-3.3750050917,10.0233290058,38.88,-24.08,45.7329290556,133.75,26.3619671017,-40.2950050917,48.1522662479,-9.4380328983,-3.3750050917,10.0233290058,35.8,-36.92,51.426903465,132.8
2020-04-17 07:00:00,34.3711837868,14.0411437424,37.1285872677,-10.0388162132,-3.6388562576,10.6779729269,44.41,17.68,47.7999006275,133.21,30.5311837868,-7.3288562576,31.3984922802,-10.0388162132,-3.6388562576,10.6779729269,40.57,-3.69,40.7374643295,132.34,30.6511837868,-53.0088562576,61.2326212837,-10.0388162132,-3.6388562576,10.6779729269,40.69,-49.37,63.9771287258,133.34,29.9411837868,14.5211437424,33.2766900719,-10.0388162132,-3.6388562576,10.6779729269,39.98,18.16,43.9111147661,133.5,30.6011837868,-26.9988562576,40.808953532,-10.0388162132,-3.6388562576,10.6779729269,40.64,-23.36,46.875358132,133.34,27.5611837868,-38.8388562576,47.6243173928,-10.0388162132,-3.6388562576,10.6779729269,37.6,-35.2,51.505339529,132.34
2020-04-17 07:30:00,36.2762004325,14.0883575028,38.9158648233,-10.1337995675,-3.6716424972,10.778443872,46.41,17.76,49.6921090315,132.22,32.2662004325,-6.2116424972,32.8586699801,-10.1337995675,-3.6716424972,10.778443872,42.4,-2.54,42.4760120539,131.29,32.4462004325,-52.0116424972,61.3022583414,-10.1337995675,-3.6716424972,10.778443872,42.58,-48.34,64.4190344541,132.36,31.5962004325,15.2983575028,35.1049800463,-10.1337995675,-3.6716424972,10.778443872,41.73,18.97,45.8394349878,132.43,32.4262004325,-26.3116424972,41.7583644961,-10.1337995675,-3.6716424972,10.778443872,42.56,-22.64,48.207086616,132.36,29.1862004325,-38.2716424972,48.1305819113,-10.1337995675,-3.6716424972,10.778443872,39.32,-34.6,52.3757806624,131.29
2020-04-17 08:00:00,38.2312838166,15.449366365,41.2348636877,-9.5287161834,-3.500633635,10.1513973398,47.76,18.95,51.3820990229,132.38,33.8312838166,-4.810633635,34.1715958165,-9.5287161834,-3.500633635,10.1513973398,43.36,-1.31,43.3797844624,131.44,34.3012838166,-51.020633635,61.4791275799,-9.5287161834,-3.500633635,10.1513973398,43.83,-47.52,64.6468815953,132.49,33.1312838166,16.769366365,37.1334568229,-9.5287161834,-3.500633635,10.1513973398,42.66,20.27,47.230800332,132.56,34.2712838166,-25.140633635,42.5037922309,-9.5287161834,-3.500633635,10.1513973398,43.8,-21.64,48.8541666596,132.49,30.6312838166,-38.180633635,48.9493241324,-9.5287161834,-3.500633635,10.1513973398,40.16,-34.68,53.061549167,131.44
2020-04-17 08:30:00,40.4979171139,17.2946425586,44.0361891153,-9.9420828861,-3.5853574414000002,10.5688126152,50.44,20.88,54.5909149951,131.23,35.9179171139,-5.1653574414,36.2874315335,-9.9420828861,-3.5853574414000002,10.5688126152,45.86,-1.58,45.8872095469,130.56,36.3779171139,-48.0753574414,60.2875845151,-9.9420828861,-3.5853574414000002,10.5688126152,46.32,-44.49,64.2254038524,131.37,35.1579171139,16.1446425586,38.6875770647,-9.9420828861,-3.5853574414000002,10.5688126152,45.1,19.73,49.2268514126,131.65,36.2979171139,-22.5853574414,42.7508731789,-9.9420828861,-3.5853574414000002,10.5688126152,46.24,-19.0,49.9913752561,131.37,32.5779171139,-37.0653574414,49.3473545971,-9.9420828861,-3.5853574414000002,10.5688126152,42.52,-33.48,54.1189504702,130.56
2020-04-17 09:00:00,42.1256339562,17.1779651791,45.4934228643,-10.2343660438,-3.7020348209,10.8833501337,52.36,20.88,56.3697081774,130.72,37.2956339562,-4.0820348209,37.5183597786,-10.2343660438,-3.7020348209,10.8833501337,47.53,-0.38,47.5315190163,129.96,37.9156339562,-47.6920348209,60.9272146389,-10.2343660438,-3.7020348209,10.8833501337,48.15,-43.99,65.2191888941,130.86,36.4756339562,17.0079651791,40.2460277797,-10.2343660438,-3.7020348209,10.8833501337,46.71,20.71,51.0952854968,131.06,37.8856339562,-22.3820348209,44.0031446943,-10.2343660438,-3.7020348209,10.8833501337,48.12,-18.68,51.6185703018,130.86,33.8056339562,-36.3420348209,49.6343065037,-10.2343660438,-3.7020348209,10.8833501337,44.04,-32.64,54.8168879087,129.96
2020-04-17 09:30:00,43.5885837982,16.877772977,46.74209942,-10.7414162018,-3.852227023,11.4112959412,54.33,20.73,58.150509886,129.95,39.2585837982,-2.942227023,39.3686817368,-10.7414162018,-3.852227023,11.4112959412,50.0,0.91,50.0082803144,129.06,39.2585837982,-47.192227023,61.3868283366,-10.7414162018,-3.852227023,11.4112959412,50.0,-43.34,66.1691438663,130.09,38.3785837982,17.877772977,42.3382859947,-10.7414162018,-3.852227023,11.4112959412,49.12,21.73,53.711891607,130.14,39.1785837982,-22.092227023,44.9780826989,-10.7414162018,-3.852227023,11.4112959412,49.92,-18.24,53.147944457,130.09,35.5785837982,-34.412227023,49.4978483751,-10.7414162018,-3.852227023,11.4112959412,46.32,-30.56,55.4928463858,129.06
2020-04-17 10:00:00,45.3882001539,13.7078047801,47.4130005916,-13.1817998461,-4.5421952199,13.9424310864,58.57,18.25,61.3474318941,129.51,41.2682001539,-6.6621952199,41.8025021869,-13.1817998461,-4.5421952199,13.9424310864,54.45,-2.12,54.4912552617,128.71,41.1682001539,-41.3521952199,58.3508762009,-13.1817998461,-4.5421952199,13.9424310864,54.35,-36.81,65.6422013647,129.65,40.2982001539,14.1378047801,42.7062344353,-13.1817998461,-4.5421952199,13.9424310864,53.48,18.68,56.6485021867,129.79,40.9382001539,-20.7821952199,45.9111736944,-13.1817998461,-4.5421952199,13.9424310864,54.12,-16.24,56.5040883477,129.65,37.4582001539,-32.3021952199,49.462597736,-13.1817998461,-4.5421952199,13.9424310864,50.64,-27.76,57.7496943715,128.71
2020-04-17 10:30:00,45.6599335477,-2.4442689666,45.7253100849,-13.8900664523,-4.8142689666,14.7007187488,59.55,2.37,59.597142549,131.51,41.2099335477,-19.5342689666,45.6053317833,-13.8900664523,-4.8142689666,14.7007187488,55.1,-14.72,57.0323452087,130.33,42.9299335477,-24.4742689666,49.4162831045,-13.8900664523,-4.8142689666,14.7007187488,56.82,-19.66,60.1251029105,131.65,40.3599335477,2.1157310334,40.4153504721,-13.8900664523,-4.8142689666,14.7007187488,54.25,6.93,54.6908346983,131.41,41.9499335477,-20.7742689666,46.812040927,-13.8900664523,-4.8142689666,14.7007187488,55.84,-15.96,58.0760466974,131.65,38.3099335477,-17.4142689666,42.0821550312,-13.8900664523,-4.8142689666,14.7007187488,52.2,-12.6,53.6991620046,130.33
2020-04-17 11:00:00,46.3723671432,-2.76917693,46.4549757866,-13.8576328568,-4.92917693,14.7081872982,60.23,2.16,60.2687190838,131.32,41.6923671432,-19.38917693,45.9803616779,-13.8576328568,-4.92917693,14.7081872982,55.55,-14.46,57.4011681066,130.09,43.6223671432,-24.70917693,50.1343628636,-13.8576328568,-4.92917693,14.7081872982,57.48,-19.78,60.7881468709,131.44,40.8223671432,2.17082307,40.8800456455,-13.8576328568,-4.92917693,14.7081872982,54.68,7.1,55.1390279203,131.15,42.6623671432,-21.00917693,47.5548429242,-13.8576328568,-4.92917693,14.7081872982,56.52,-16.08,58.7628862463,131.44,38.7023671432,-16.68917693,42.1473824702,-13.8576328568,-4.92917693,14.7081872982,52.56,-11.76,53.8595506851,130.09
2020-04-17 11:30:00,46.7509503458,-2.5481041262,46.8203395211,-14.5290496542,-5.0981041262,15.3975306311,61.28,2.55,61.3330326985,130.5,42.3109503458,-19.0281041262,46.3927285876,-14.5290496542,-5.0981041262,15.3975306311,56.84,-13.93,58.5220513995,129.3,43.9609503458,-24.2481041262,50.204937098,-14.5290496542,-5.0981041262,15.3975306311,58.49,-19.15,61.5451265333,130.61,41.4109503458,2.3118958738,41.4754345495,-14.5290496542,-5.0981041262,15.3975306311,55.94,7.41,56.4286425497,130.34,42.9909503458,-20.5381041262,47.6448898911,-14.5290496542,-5.0981041262,15.3975306311,57.52,-15.44,59.5562255352,130.61,39.2709503458,-17.3781041262,42.9442201475,-14.5290496542,-5.0981041262,15.3975306311,53.8,-12.28,55.1836787465,129.3
2020-04-17 12:00:00,47.6858002553,-1.9914108242,47.7273638813,-15.0241997447,-5.2614108242,15.9188260192,62.71,3.27,62.7951988611,130.5,43.2258002553,-19.2514108242,47.3189880115,-15.0241997447,-5.2614108242,15.9188260192,58.25,-13.99,59.9064487347,129.38,44.8158002553,-23.7114108242,50.7019423276,-15.0241997447,-5.2614108242,15.9188260192,59.84,-18.45,62.6197101558,130.61,42.2958002553,2.1185891758,42.3488268944,-15.0241997447,-5.2614108242,15.9188260192,57.32,7.38,57.793138001,130.44,43.8158002553,-19.9814108242,48.156838876,-15.0241997447,-5.2614108242,15.9188260192,58.84,-14.72,60.653309885,130.61,40.1358002553,-17.4214108242,43.7537200388,-15.0241997447,-5.2614108242,15.9188260192,55.16,-12.16,56.4844332538,129.38
2020-04-17 12:30:00,48.655783741,-1.6813467568,48.6848253398,-14.734216259,-5.2113467568,15.6286680106,63.39,3.5300000000000002,63.4882115042,130.5,43.915783741,-19.1613467568,47.9140195676,-14.734216259,-5.2113467568,15.6286680106,58.65,-13.95,60.286192449,129.38,45.765783741,-23.3913467568,51.3971017133,-14.734216259,-5.2113467568,15.6286680106,60.5,-18.18,63.1724813507,130.69,42.975783741,2.2286532432,43.0335320818,-14.734216259,-5.2113467568,15.6286680106,57.71,7.44,58.1876077872,130.44,44.745783741,-19.6913467568,48.8869542894,-14.734216259,-5.2113467568,15.6286680106,59.48,-14.48,61.2171609926,130.69,40.785783741,-17.5713467568,44.4098230374,-14.734216259,-5.2113467568,15.6286680106,55.52,-12.36,56.8791701768,129.38
2020-04-17 13:00:00,48.9046503802,-1.6270873027000001,48.9317099834,-14.2953496198,-5.0670873027,15.1668188651,63.2,3.44,63.2935510143,130.68,43.9146503802,-19.2670873027,47.9553664478,-14.2953496198,-5.0670873027,15.1668188651,58.21,-14.2,59.9169767261,129.58,46.0246503802,-23.3870873027,51.6258103581,-14.2953496198,-5.0670873027,15.1668188651,60.32,-18.32,63.040659895,130.81,42.9846503802,2.1629126973,43.0390329776,-14.2953496198,-5.0670873027,15.1668188651,57.28,7.23,57.734489692,130.65,44.9846503802,-19.6270873027,49.079948307,-14.2953496198,-5.0670873027,15.1668188651,59.28,-14.56,61.0418872578,130.81,40.8646503802,-16.3870873027,44.0279034359,-14.2953496198,-5.0670873027,15.1668188651,55.16,-11.32,56.3095728984,129.58
2020-04-17 13:30:00,48.7254174149,-1.8448053895,48.7603282309,-13.2745825851,-4.7948053895000005,14.1139895682,62.0,2.95,62.0701417753,130.98,43.2554174149,-19.6248053895,47.4990960158,-13.2745825851,-4.7948053895000005,14.1139895682,56.53,-14.83,58.4428763837,129.88,45.8954174149,-23.7048053895,51.6556593051,-13.2745825851,-4.7948053895000005,14.1139895682,59.17,-18.91,62.1182501363,131.11,42.3754174149,1.9051946105000002,42.4182244748,-13.2745825851,-4.7948053895000005,14.1139895682,55.65,6.7,56.0518732961,131.0,44.9254174149,-19.9948053895,49.1740314848,-13.2745825851,-4.7948053895000005,14.1139895682,58.2,-15.2,60.152140444,131.11,40.2454174149,-17.1548053895,43.7490682284,-13.2745825851,-4.7948053895000005,14.1139895682,53.52,-12.36,54.9286810328,129.88
2020-04-17 14:00:00,48.002650772,-2.5590407501,48.0708141257,-13.177349228,-4.7090407501,13.9934841073,61.18,2.15,61.2177662121,131.56,42.342650772,-19.5990407501,46.6585734108,-13.177349228,-4.7090407501,13.9934841073,55.52,-14.89,57.4820189277,130.39,45.212650772,-24.5590407501,51.452213484,-13.177349228,-4.7090407501,13.9934841073,58.39,-19.85,61.6718298739,131.7,41.482650772,2.0609592499,41.5338159589,-13.177349228,-4.7090407501,13.9934841073,54.66,6.77,55.0776588101,131.48,44.222650772,-20.8290407501,48.8824281299,-13.177349228,-4.7090407501,13.9934841073,57.4,-16.12,59.6205870484,131.7,39.422650772,-16.5090407501,42.7398387969,-13.177349228,-4.7090407501,13.9934841073,52.6,-11.8,53.9073278878,130.39
2020-04-17 14:30:00,47.0484504848,-2.4708020373,47.1132842809,-12.1215495152,-4.3308020373,12.8719776621,59.17,1.8599999999999999,59.1992271909,132.0,41.3484504848,-19.8808020373,45.8796321601,-12.1215495152,-4.3308020373,12.8719776621,53.47,-15.55,55.6852170688,130.85,44.3584504848,-24.6408020373,50.742893635,-12.1215495152,-4.3308020373,12.8719776621,56.48,-20.31,60.0207172566,132.15,40.5584504848,1.9291979627,40.6043065513,-12.1215495152,-4.3308020373,12.8719776621,52.68,6.26,53.0506361885,131.96,43.3984504848,-20.9308020373,48.1821956578,-12.1215495152,-4.3308020373,12.8719776621,55.52,-16.6,57.9485150802,132.15,38.5184504848,-16.6508020373,41.9633201289,-12.1215495152,-4.3308020373,12.8719776621,50.64,-12.32,52.1170989216,130.85
2020-04-17 15:00:00,45.59206727,-2.1122830872,45.640972139,-10.59793273,-3.9122830872,11.2969968179,56.19,1.8,56.2188233602,132.71,39.48206727,-20.8822830872,44.6643412898,-10.59793273,-3.9122830872,11.2969968179,50.08,-16.97,52.8770961759,131.67,43.01206727,-24.5522830872,49.526281262,-10.59793273,-3.9122830872,11.2969968179,53.61,-20.64,57.4459894161,132.87,38.78206727,1.1877169128,38.8002501693,-10.59793273,-3.9122830872,11.2969968179,49.38,5.1,49.6426671322,132.8,42.12206727,-20.8722830872,47.0097942175,-10.59793273,-3.9122830872,11.2969968179,52.72,-16.96,55.3808631208,132.87,36.88206727,-17.1522830872,40.675394297,-10.59793273,-3.9122830872,11.2969968179,47.48,-13.24,49.2914597065,131.67
2020-04-17 15:30:00,45.37008403,-1.7805536032,45.4050095917,-9.48991597,-3.6005536032,10.1499995747,54.86,1.82,54.8901812713,132.83,39.28008403,-20.6405536032,44.3729360585,-9.48991597,-3.6005536032,10.1499995747,48.77,-17.04,51.6611507808,131.78,42.84008403,-24.3305536032,49.2671151818,-9.48991597,-3.6005536032,10.1499995747,52.33,-20.73,56.2864264277,132.97,38.62008403,1.4994463968,38.6491814918,-9.48991597,-3.6005536032,10.1499995747,48.11,5.1,48.3795628339,132.91,41.91008403,-20.6805536032,46.7347883352,-9.48991597,-3.6005536032,10.1499995747,51.4,-17.08,54.1635153955,132.97,36.75008403,-17.1605536032,40.5592563564,-9.48991597,-3.6005536032,10.1499995747,46.24,-13.56,48.1872514261,131.78
2020-04-17 16:00:00,45.535383948,-1.8527714071,45.5730617052,-9.724616052,-3.6927714071,10.4021496828,55.26,1.8399999999999999,55.2906248834,133.04,39.965383948,-20.7727714071,45.041535787,-9.724616052,-3.6927714071,10.4021496828,49.69,-17.08,52.5435295731,132.0,42.995383948,-24.4727714071,49.4724123243,-9.724616052,-3.6927714071,10.4021496828,52.72,-20.78,56.6675109741,133.19,39.295383948,1.4672285929,39.3227664257,-9.724616052,-3.6927714071,10.4021496828,49.02,5.16,49.2908307903,133.15,42.115383948,-20.7727714071,46.9597018413,-9.724616052,-3.6927714071,10.4021496828,51.84,-17.08,54.5812421991,133.19,37.395383948,-16.7727714071,40.9846386015,-9.724616052,-3.6927714071,10.4021496828,47.12,-13.08,48.9017463901,132.0
2020-04-17 16:30:00,47.1628005654,-2.93929681,47.2543037502,-11.5871994346,-4.25929681,12.3452339003,58.75,1.32,58.7648270652,133.46,41.8228005654,-20.50929681,46.5808748606,-11.5871994346,-4.25929681,12.3452339003,53.41,-16.25,55.8273284333,132.27,44.4728005654,-25.62929681,51.3292396701,-11.5871994346,-4.25929681,12.3452339003,56.06,-21.37,59.9950039587,133.6,41.0428005654,1.79070319,41.0818463092,-11.5871994346,-4.25929681,12.3452339003,52.63,6.05,52.9765929444,133.4,43.6528005654,-21.89929681,48.8379585771,-11.5871994346,-4.25929681,12.3452339003,55.24,-17.64,57.9881643096,133.6,39.1328005654,-15.45929681,42.0757167254,-11.5871994346,-4.25929681,12.3452339003,50.72,-11.2,51.9418752068,132.27
2020-04-17 17:00:00,49.1474503582,-3.4354939986,49.2673776015,-14.1125496418,-4.9754939986,14.9639432611,63.26,1.54,63.2787420861,132.85,44.2274503582,-19.9354939986,48.5127950767,-14.1125496418,-4.9754939986,14.9639432611,58.34,-14.96,60.2275451932,131.57,46.2574503582,-25.9154939986,53.0223023154,-14.1125496418,-4.9754939986,14.9639432611,60.37,-20.94,63.8985171972,133.01,43.3174503582,2.2045060014,43.3735097985,-14.1125496418,-4.9754939986,14.9639432611,57.43,7.18,57.8770878673,132.68,45.4074503582,-22.0954939986,50.49799405,-14.1125496418,-4.9754939986,14.9639432611,59.52,-17.12,61.9332285611,133.01,41.2474503582,-17.7354939986,44.8987740192,-14.1125496418,-4.9754939986,14.9639432611,55.36,-12.76,56.8115058769,131.57
2020-04-17 17:30:00,50.513350268,-3.0418833054,50.6048575666,-16.066649732,-5.5818833054,17.0086641112,66.58,2.54,66.6284323694,131.5,46.013350268,-19.9318833054,50.1448738655,-16.066649732,-5.5818833054,17.0086641112,62.08,-14.35,63.7169435865,130.31,47.493350268,-25.0718833054,53.7049127376,-16.066649732,-5.5818833054,17.0086641112,63.56,-19.49,66.481077759,131.65,44.973350268,1.8281166946,45.0104903881,-16.066649732,-5.5818833054,17.0086641112,61.04,7.41,61.4881264961,131.4,46.533350268,-21.2618833054,51.1607307303,-16.066649732,-5.5818833054,17.0086641112,62.6,-15.68,64.5338856726,131.65,42.813350268,-17.3418833054,46.192249109,-16.066649732,-5.5818833054,17.0086641112,58.88,-11.76,60.0429179837,130.31
2020-04-17 18:00:00,51.2981002961,-2.8454462730000003,51.3769564929,-17.2018997039,-5.945446273,18.2003759524,68.5,3.1,68.5701101064,130.96,46.8981002961,-20.075446273,51.0142661854,-17.2018997039,-5.945446273,18.2003759524,64.1,-14.13,65.6389130014,129.82,48.188100296100004,-24.685446273,54.142998327,-17.2018997039,-5.945446273,18.2003759524,65.39,-18.74,68.0223470633,131.08,45.8081002961,1.524553727,45.8334628498,-17.2018997039,-5.945446273,18.2003759524,63.01,7.47,63.4512490027,130.9,47.2381002961,-20.825446273,51.624968107,-17.2018997039,-5.945446273,18.2003759524,64.44,-14.88,66.1356787219,131.08,43.5981002961,-18.145446273,47.2234218357,-17.2018997039,-5.945446273,18.2003759524,60.8,-12.2,62.0119343353,129.82
2020-04-17 18:30:00,51.129817014,-3.2018594636,51.2299725933,-17.750182986,-6.1318594636,18.7794754058,68.88,2.93,68.9422896342,131.09,46.869817014,-20.4818594636,51.1496462745,-17.750182986,-6.1318594636,18.7794754058,64.62,-14.35,66.1941606186,129.94,48.019817014,-25.0718594636,54.1710343543,-17.750182986,-6.1318594636,18.7794754058,65.77,-18.94,68.4427972836,131.26,45.749817014,1.1781405364,45.7649841247,-17.750182986,-6.1318594636,18.7794754058,63.5,7.31,63.919371868,131.06,47.089817014,-21.2518594636,51.6632596443,-17.750182986,-6.1318594636,18.7794754058,64.84,-15.12,66.579576448,131.26,43.529817014,-18.1718594636,47.1705569782,-17.750182986,-6.1318594636,18.7794754058,61.28,-12.04,62.451581245,129.94
2020-04-17 19:00:00,50.348100163,-3.6929882897,50.4833571837,-17.191899837,-5.8929882897,18.1738474459,67.54,2.2,67.5758211197,131.64,45.948100163,-20.7029882897,50.3968414954,-17.191899837,-5.8929882897,18.1738474459,63.14,-14.81,64.8536483168,130.44,47.288100163,-25.7229882897,53.831557135,-17.191899837,-5.8929882897,18.1738474459,64.48,-19.83,67.4603535419,131.78,44.888100163,1.1070117103000001,44.90174842,-17.191899837,-5.8929882897,18.1738474459,62.08,7.0,62.4734055419,131.55,46.368100163,-21.8929882897,51.2767359431,-17.191899837,-5.8929882897,18.1738474459,63.56,-16.0,65.5429141861,131.78,42.768100163,-17.8929882897,46.3602137774,-17.191899837,-5.8929882897,18.1738474459,59.96,-12.0,61.1490114393,130.44
2020-04-17 19:30:00,48.9873669719,-4.6394173609,49.2065678166,-16.4226330281,-5.6694173609,17.3736918583,65.41,1.03,65.4181091136,132.35,44.5273669719,-21.3994173609,49.4026464153,-16.4226330281,-5.6694173609,17.3736918583,60.95,-15.73,62.9470841263,131.08,46.0373669719,-26.8494173609,53.2947499321,-16.4226330281,-5.6694173609,17.3736918583,62.46,-21.18,65.9533471478,132.45,43.5173669719,0.5905826391,43.5213742432,-16.4226330281,-5.6694173609,17.3736918583,59.94,6.26,60.2660036837,132.22,45.1373669719,-23.0294173609,50.6728325746,-16.4226330281,-5.6694173609,17.3736918583,61.56,-17.36,63.9609505871,132.45,41.4173669719,-16.7094173609,44.6609775467,-16.4226330281,-5.6694173609,17.3736918583,57.84,-11.04,58.8841846339,131.08
2020-04-17 20:00:00,47.2453169206,-5.1863988613,47.529135318,-15.4946830794,-5.4063988613,16.4107998702,62.74,0.22,62.7403857177,132.46,42.8153169206,-22.2363988613,48.2452981888,-15.4946830794,-5.4063988613,16.4107998702,58.31,-16.83,60.6902380948,131.26,44.4053169206,-27.4363988613,52.1975876195,-15.4946830794,-5.4063988613,16.4107998702,59.9,-22.03,63.8226519349,132.61,41.9053169206,-0.1963988613,41.9057771522,-15.4946830794,-5.4063988613,16.4107998702,57.4,5.21,57.6359618641,132.38,43.5053169206,-23.6863988613,49.5354225921,-15.4946830794,-5.4063988613,16.4107998702,59.0,-18.28,61.7669685188,132.61,39.8653169206,-17.5263988613,43.5478834184,-15.4946830794,-5.4063988613,16.4107998702,55.36,-12.12,56.6711919762,131.26
2020-04-17 20:30:00,46.1000338453,-5.3406821991,46.4083613898,-14.5599661547,-5.1306821991,15.4375034982,60.66,-0.21,60.6603635004,131.84,41.4500338453,-22.4306821991,47.1300414777,-14.5599661547,-5.1306821991,15.4375034982,56.01,-17.3,58.6209015625,130.65,43.3600338453,-27.4406821991,51.313580801,-14.5599661547,-5.1306821991,15.4375034982,57.92,-22.31,62.0682084484,131.97,40.5900338453,-0.5606821991000001,40.5939060955,-14.5599661547,-5.1306821991,15.4375034982,55.15,4.57,55.3390223983,131.78,42.4800338453,-23.6906821991,48.6395075896,-14.5599661547,-5.1306821991,15.4375034982,57.04,-18.56,59.983624432,131.97,38.6000338453,-18.1706821991,42.6630554982,-14.5599661547,-5.1306821991,15.4375034982,53.16,-13.04,54.7359771996,130.65
2020-04-17 21:00:00,45.2146005223,-5.6806340962,45.5700527114,-13.9953994777,-4.9306340962,14.8385430259,59.21,-0.75,59.2147498517,131.57,40.5446005223,-22.7506340962,46.4914614019,-13.9953994777,-4.9306340962,14.8385430259,54.54,-17.82,57.3773823035,130.41,42.5346005223,-27.6406340962,50.726688191,-13.9953994777,-4.9306340962,14.8385430259,56.53,-22.71,60.9211375468,131.71,39.7246005223,-0.9606340962000001,39.7362140184,-13.9953994777,-4.9306340962,14.8385430259,53.72,3.9699999999999998,53.8664951524,131.54,41.6446005223,-23.9306340962,48.0306985261,-13.9953994777,-4.9306340962,14.8385430259,55.64,-19.0,58.7946392114,131.71,37.7646005223,-18.9306340962,42.2437446244,-13.9953994777,-4.9306340962,14.8385430259,51.76,-14.0,53.6199365908,130.41
2020-04-17 21:30:00,43.4014005307,-5.5839646779,43.7591388118,-13.1485994693,-4.6739646779,13.9546269679,56.55,-0.91,56.5573213651,131.83,38.8014005307,-23.7139646779,45.4741773306,-13.1485994693,-4.6739646779,13.9546269679,51.95,-19.04,55.3292336835,130.76,40.8414005307,-27.6939646779,49.3454727092,-13.1485994693,-4.6739646779,13.9546269679,53.99,-23.02,58.6927636085,131.98,38.0614005307,-1.7939646779,38.1036549379,-13.1485994693,-4.6739646779,13.9546269679,51.21,2.88,51.2909202491,131.91,39.9714005307,-24.0739646779,46.6612112541,-13.1485994693,-4.6739646779,13.9546269679,53.12,-19.4,56.5516967031,131.98,36.1714005307,-19.6739646779,41.1756615309,-13.1485994693,-4.6739646779,13.9546269679,49.32,-15.0,51.5505809861,130.76
2020-04-17 22:00:00,41.5933839139,-6.7771831732,42.1419007304,-12.2166160861,-4.4271831731999995,12.9940624689,53.81,-2.35,53.861290367,132.75,37.0033839139,-24.2271831732,44.2290269573,-12.2166160861,-4.4271831731999995,12.9940624689,49.22,-19.8,53.0532600318,131.57,39.1533839139,-29.1271831732,48.799388024,-12.2166160861,-4.4271831731999995,12.9940624689,51.37,-24.7,56.9997096484,132.9,36.3433839139,-2.0571831732,36.4015598144,-12.2166160861,-4.4271831731999995,12.9940624689,48.56,2.37,48.6178002382,132.73,38.3433839139,-25.4671831732,46.0303433481,-12.2166160861,-4.4271831731999995,12.9940624689,50.56,-21.04,54.7630824552,132.9,34.5033839139,-20.5871831732,40.17854667,-12.2166160861,-4.4271831731999995,12.9940624689,46.72,-16.16,49.4358574316,131.57
2020-04-17 22:30:00,39.8779505238,-7.5059260866,40.5781944447,-11.4320494762,-4.1759260866,12.1708715344,51.31,-3.33,51.4179443385,132.91,35.3679505238,-24.5159260866,43.0339697929,-11.4320494762,-4.1759260866,12.1708715344,46.8,-20.34,51.0289682435,131.71,37.5379505238,-29.8959260866,47.9881665216,-11.4320494762,-4.1759260866,12.1708715344,48.97,-25.72,55.3134640029,133.09,34.7679505238,-2.3559260866000002,34.8476795691,-11.4320494762,-4.1759260866,12.1708715344,46.2,1.82,46.2358345875,132.88,36.7279505238,-26.2959260866,45.1709871314,-11.4320494762,-4.1759260866,12.1708715344,48.16,-22.12,52.9969810461,133.09,33.0079505238,-19.7759260866,38.4787220469,-11.4320494762,-4.1759260866,12.1708715344,44.44,-15.6,47.0985519947,131.71
2020-04-17 23:00:00,37.9957671461,-7.5413062797,38.7369283943,-10.6142328539,-3.8313062797,11.2845401716,48.61,-3.71,48.7513712628,133.15,33.5357671461,-24.9913062797,41.8235946284,-10.6142328539,-3.8313062797,11.2845401716,44.15,-21.16,48.9588408768,131.96,35.7857671461,-30.0413062797,46.7236686619,-10.6142328539,-3.8313062797,11.2845401716,46.4,-26.21,53.2909382541,133.31,33.0157671461,-2.7213062797000003,33.1277283875,-10.6142328539,-3.8313062797,11.2845401716,43.63,1.11,43.6441175876,133.15,34.9857671461,-26.4713062797,43.8717900131,-10.6142328539,-3.8313062797,11.2845401716,45.6,-22.64,50.9109968474,133.31,31.3057671461,-20.7513062797,37.5588573964,-10.6142328539,-3.8313062797,11.2845401716,41.92,-16.92,45.2058934211,131.96
2020-04-17 23:30:00,36.4011171469,-7.4016184457,37.1459995848,-9.8388828531,-3.5716184457,10.4670948271,46.24,-3.83,46.3983458757,134.28,32.0311171469,-25.5416184457,40.967874469,-9.8388828531,-3.5716184457,10.4670948271,41.87,-21.97,47.2840120971,133.12,34.2811171469,-30.3116184457,45.7601268097,-9.8388828531,-3.5716184457,10.4670948271,44.12,-26.74,51.5907162191,134.44,31.5711171469,-2.8916184457,31.7032631623,-9.8388828531,-3.5716184457,10.4670948271,41.41,0.68,41.4155828161,134.34,33.4811171469,-26.8116184457,42.8934504217,-9.8388828531,-3.5716184457,10.4670948271,43.32,-23.24,49.1601464603,134.44,29.9611171469,-18.8916184457,35.4197937344,-9.8388828531,-3.5716184457,10.4670948271,39.8,-15.32,42.646716169,133.12
2020-04-18 00:00:00,34.6518337448,-8.2527632782,35.6210286714,-9.2281662552,-3.3127632782,9.8047668493,43.88,-4.94,44.157196469,135.75,30.4418337448,-25.6427632782,39.8027203881,-9.2281662552,-3.3127632782,9.8047668493,39.67,-22.33,45.5229370757,134.47,32.6318337448,-31.6527632782,45.4613461822,-9.2281662552,-3.3127632782,9.8047668493,41.86,-28.34,50.5511147256,135.92,30.0618337448,-2.5927632782,30.1734364884,-9.2281662552,-3.3127632782,9.8047668493,39.29,0.72,39.2965965447,135.73,31.9318337448,-28.1127632782,42.5437359131,-9.2281662552,-3.3127632782,9.8047668493,41.16,-24.8,48.0539863071,135.92,28.4918337448,-19.3127632782,34.420450543,-9.2281662552,-3.3127632782,9.8047668493,37.72,-16.0,40.9731424228,134.47
2020-04-18 00:30:00,33.9167502103,-7.9630194219,34.8389957252,-8.7532497897,-3.1230194219,9.2936877606,42.67,-4.84,42.9436200151,135.65,29.7167502103,-26.0130194219,39.4938276507,-8.7532497897,-3.1230194219,9.2936877606,38.47,-22.89,44.7648634534,134.47,31.9467502103,-31.3630194219,44.7686702534,-8.7532497897,-3.1230194219,9.2936877606,40.7,-28.24,49.5377391491,135.82,29.3667502103,-2.9830194219,29.5178661624,-8.7532497897,-3.1230194219,9.2936877606,38.12,0.14,38.120257082,135.73,31.2467502103,-27.8430194219,41.8520385314,-8.7532497897,-3.1230194219,9.2936877606,40.0,-24.72,47.0221054399,135.82,27.8467502103,-20.8830194219,34.8072118598,-8.7532497897,-3.1230194219,9.2936877606,36.6,-17.76,40.6814159046,134.47
2020-04-18 01:00:00,33.0358502462,-8.7302011277,34.1699255665,-8.3541497538,-3.0002011277,8.876543523,41.39,-5.73,41.7847460205,135.94,28.8358502462,-25.7602011277,38.6664482667,-8.3541497538,-3.0002011277,8.876543523,37.19,-22.76,43.6017625791,134.62,31.1258502462,-32.1502011277,44.7487875378,-8.3541497538,-3.0002011277,8.876543523,39.48,-29.15,49.0753797744,136.11,28.5258502462,-2.7302011277,28.6562057933,-8.3541497538,-3.0002011277,8.876543523,36.88,0.27,36.8809883273,135.86,30.4058502462,-28.6802011277,41.7979624614,-8.3541497538,-3.0002011277,8.876543523,38.76,-25.68,46.4951610385,136.11,26.9658502462,-20.8402011277,34.0803618312,-8.3541497538,-3.0002011277,8.876543523,35.32,-17.84,39.5697864538,134.62
2020-04-18 01:30:00,33.8742336725,-8.6875670325,34.9705236999,-8.2257663275,-3.0375670325,8.7686968901,42.1,-5.65,42.4774351862,136.2,29.4442336725,-25.5275670325,38.9694697829,-8.2257663275,-3.0375670325,8.7686968901,37.67,-22.49,43.8728731678,134.85,31.9242336725,-32.2275670325,45.3626803927,-8.2257663275,-3.0375670325,8.7686968901,40.15,-29.19,49.6394862987,136.37,29.1142336725,-2.3675670325000002,29.2103402238,-8.2257663275,-3.0375670325,8.7686968901,37.34,0.67,37.3460104964,136.11,31.2542336725,-28.7175670325,42.444384537,-8.2257663275,-3.0375670325,8.7686968901,39.48,-25.68,47.0970572329,136.37,27.6142336725,-20.4775670325,34.3784329615,-8.2257663275,-3.0375670325,8.7686968901,35.84,-17.44,39.8579879071,134.85
2020-04-18 02:00:00,33.3893337387,-8.8753653188,34.5488019627,-8.7106662613,-3.1853653188,9.2748185389,42.1,-5.69,42.4827741561,135.76,29.1593337387,-25.6053653188,38.8059464154,-8.7106662613,-3.1853653188,9.2748185389,37.87,-22.42,44.0090138494,134.41,31.4493337387,-32.2853653188,45.0711149892,-8.7106662613,-3.1853653188,9.2748185389,40.16,-29.1,49.5947134279,135.94,28.8093337387,-2.5653653188,28.9233263939,-8.7106662613,-3.1853653188,9.2748185389,37.52,0.62,37.5251222516,135.66,30.7693337387,-28.7853653188,42.1348923727,-8.7106662613,-3.1853653188,9.2748185389,39.48,-25.6,47.0534844618,135.94,27.2893337387,-20.545365318800002,34.158743712,-8.7106662613,-3.1853653188,9.2748185389,36.0,-17.36,39.9671064752,134.41
2020-04-18 02:30:00,32.7862169784,-6.157142738,33.3593529681,-8.7737830216,-3.177142738,9.3313184753,41.56,-2.98,41.6667013333,135.97,28.6562169784,-22.967142738,36.7242211226,-8.7737830216,-3.177142738,9.3313184753,37.43,-19.79,42.3396858751,134.61,30.8462169784,-29.727142738,42.8391423496,-8.7737830216,-3.177142738,9.3313184753,39.62,-26.55,47.6932584335,136.12,28.2962169784,0.052857262,28.296266347,-8.7737830216,-3.177142738,9.3313184753,37.07,3.23,37.2104528325,135.86,29.9862169784,-34.657142738,45.8289291981,-8.7737830216,-3.177142738,9.3313184753,38.76,-31.48,49.9332354249,136.12,26.5862169784,-24.497142738,36.151582753,-8.7737830216,-3.177142738,9.3313184753,35.36,-21.32,41.2900956647,134.61
2020-04-18 03:00:00,31.9303669609,-1.1312820185999999,31.950401144,-8.5296330391,-3.0812820186,9.0691200598,40.46,1.9500000000000002,40.5069635989,135.56,27.9203669609,-18.8812820186,33.7053364009,-8.5296330391,-3.0812820186,9.0691200598,36.45,-15.8,39.7271003221,134.3,29.9903669609,-24.7612820186,38.8914283313,-8.5296330391,-3.0812820186,9.0691200598,38.52,-21.68,44.2019547079,135.71,27.5603669609,3.9087179814,27.8361617914,-8.5296330391,-3.0812820186,9.0691200598,36.09,6.99,36.7606882417,135.53,28.8703669609,-43.1612820186,51.9268172907,-8.5296330391,-3.0812820186,9.0691200598,37.4,-40.08,54.8193980266,135.71,25.5903669609,-31.2012820186,40.3532759611,-8.5296330391,-3.0812820186,9.0691200598,34.12,-28.12,44.2143506115,134.3
