Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-18 03:30:00,31.6242669966,5.1807196156,32.0458128124,-8.0757330034,-2.9792803844,8.6077624939,39.7,8.16,40.5299346163,135.66,27.5742669966,-14.0492803844,30.9470916197,-8.0757330034,-2.9792803844,8.6077624939,35.65,-11.07,37.3291762566,134.55,29.3442669966,-29.6292803844,41.7010822601,-8.0757330034,-2.9792803844,8.6077624939,37.42,-26.65,45.9399488463,135.83,27.1642669966,8.6507196156,28.5084610481,-8.0757330034,-2.9792803844,8.6077624939,35.24,11.63,37.1094933945,135.78,28.2842669966,-48.5392803844,56.1788349805,-8.0757330034,-2.9792803844,8.6077624939,36.36,-45.56,58.290335391,135.83,25.1642669966,-37.0192803844,44.7623441483,-8.0757330034,-2.9792803844,8.6077624939,33.24,-34.04,47.5775072907,134.55
2020-04-18 04:00:00,31.2522169085,11.184722842,33.193359076,-7.9777830915,-2.905277158,8.4903273447,39.23,14.09,41.683581899800004,134.69,27.2522169085,-9.445277158,28.8426175479,-7.9777830915,-2.905277158,8.4903273447,35.23,-6.54,35.8318922191,133.73,28.6522169085,-33.475277158,44.0629517233,-7.9777830915,-2.905277158,8.4903273447,36.63,-30.57,47.7103950937,134.86,26.8022169085,12.854722842,29.7254559352,-7.9777830915,-2.905277158,8.4903273447,34.78,15.76,38.1841066414,134.96,27.5822169085,-52.665277158,59.4509050201,-7.9777830915,-2.905277158,8.4903273447,35.56,-49.76,61.1602092868,134.86,24.7822169085,-41.625277158,48.4440086427,-7.9777830915,-2.905277158,8.4903273447,32.76,-38.72,50.7193848543,133.73
2020-04-18 04:30:00,30.866266961,11.1618645738,32.8224565942,-7.853733039,-2.8481354262,8.3542203737,38.72,14.01,41.1766742222,135.07,26.906266961,-9.5281354262,28.5435205691,-7.853733039,-2.8481354262,8.3542203737,34.76,-6.68,35.3960449768,134.09,28.286266961,-33.6681354262,43.9733583169,-7.853733039,-2.8481354262,8.3542203737,36.14,-30.82,47.4970735941,135.22,26.486266961,12.8518645738,29.4396460671,-7.853733039,-2.8481354262,8.3542203737,34.34,15.7,37.75878176,135.31,27.226266961,-52.9281354262,59.5202245655,-7.853733039,-2.8481354262,8.3542203737,35.08,-50.08,61.1441967811,135.22,24.426266961,-42.1281354262,48.6972515871,-7.853733039,-2.8481354262,8.3542203737,32.28,-39.28,50.8420770622,134.09
2020-04-18 05:00:00,30.39335016,11.2119526508,32.3954258529,-7.92664984,-2.8280473492000002,8.4160340717,38.32,14.04,40.8110769277,134.47,26.54335016,-9.3780473492,28.1513269634,-7.92664984,-2.8280473492000002,8.4160340717,34.47,-6.55,35.086798087,133.5,27.84335016,-33.3780473492,43.466610093,-7.92664984,-2.8280473492000002,8.4160340717,35.77,-30.55,47.0403592673,134.64,26.12335016,12.8819526508,29.1268626473,-7.92664984,-2.8280473492000002,8.4160340717,34.05,15.71,37.4994213289,134.74,26.79335016,-52.5480473492,58.9845818245,-7.92664984,-2.8280473492000002,8.4160340717,34.72,-49.72,60.6428627293,134.64,24.15335016,-42.0680473492,48.5088129284,-7.92664984,-2.8280473492000002,8.4160340717,32.08,-39.24,50.684356561,133.5
2020-04-18 05:30:00,30.6538834944,11.3249230055,32.6789604236,-8.1861165056,-2.8950769945,8.6829703586,38.84,14.22,41.3612620697,134.47,26.9638834944,-9.2050769945,28.4918313833,-8.1861165056,-2.8950769945,8.6829703586,35.15,-6.31,35.7118831763,133.5,28.0638834944,-33.2950769945,43.5447322745,-8.1861165056,-2.8950769945,8.6829703586,36.25,-30.4,47.309856267,134.64,26.5238834944,13.0749230055,29.5714390455,-8.1861165056,-2.8950769945,8.6829703586,34.71,15.97,38.2076563008,134.74,27.0138834944,-52.4550769945,59.0024152383,-8.1861165056,-2.8950769945,8.6829703586,35.2,-49.56,60.7884331103,134.64,24.4538834944,-40.5750769945,47.3743526718,-8.1861165056,-2.8950769945,8.6829703586,32.64,-37.68,49.8512988798,133.5
2020-04-18 06:00:00,30.9951168205,11.0453953609,32.9043769945,-8.3948831795,-2.9646046391,8.9029739,39.39,14.01,41.8073223252,134.36,27.3051168205,-8.7546046391,28.67424815,-8.3948831795,-2.9646046391,8.9029739,35.7,-5.79,36.1664775725,133.32,28.3851168205,-33.5246046391,43.9273715708,-8.3948831795,-2.9646046391,8.9029739,36.78,-30.56,47.8192639006,134.56,26.8451168205,13.4653953609,30.0329347439,-8.3948831795,-2.9646046391,8.9029739,35.24,16.43,38.8819045315,134.62,27.3251168205,-52.6846046391,59.3492171408,-8.3948831795,-2.9646046391,8.9029739,35.72,-49.72,61.2208853252,134.56,24.8051168205,-41.3646046391,48.2319845893,-8.3948831795,-2.9646046391,8.9029739,33.2,-38.4,50.7621906541,133.32
2020-04-18 06:30:00,31.8162500834,11.7429933999,33.914180859300004,-8.8537499166,-3.0870066001,9.3764864067,40.67,14.83,43.2894652312,134.87,28.1762500834,-8.6870066001,29.4849987694,-8.8537499166,-3.0870066001,9.3764864067,37.03,-5.6,37.4510467143,133.86,29.1362500834,-33.2070066001,44.177215352,-8.8537499166,-3.0870066001,9.3764864067,37.99,-30.12,48.4814861571,135.07,27.6862500834,13.7229933999,30.9006309245,-8.8537499166,-3.0870066001,9.3764864067,36.54,16.81,40.2212344415,135.19,28.0662500834,-52.4870066001,59.5197467701,-8.8537499166,-3.0870066001,9.3764864067,36.92,-49.4,61.6720876897,135.07,25.5862500834,-41.9270066001,49.1175129233,-8.8537499166,-3.0870066001,9.3764864067,34.44,-38.84,51.9101069157,133.86
2020-04-18 07:00:00,32.2169334112,11.4361238602,34.1864845716,-9.2330665888,-3.2238761398,9.7797186053,41.45,14.66,43.9661017148,134.37,28.6969334112,-8.6838761398,29.9820561673,-9.2330665888,-3.2238761398,9.7797186053,37.93,-5.46,38.3209668458,133.35,29.4969334112,-33.1338761398,44.3612762295,-9.2330665888,-3.2238761398,9.7797186053,38.73,-29.91,48.9348648716,134.56,28.1869334112,13.5461238602,31.2730025223,-9.2330665888,-3.2238761398,9.7797186053,37.42,16.77,41.005966639,134.66,28.4069334112,-52.2238761398,59.4498705204,-9.2330665888,-3.2238761398,9.7797186053,37.64,-49.0,61.7881024146,134.56,26.0469334112,-41.5438761398,49.0340329246,-9.2330665888,-3.2238761398,9.7797186053,35.28,-38.32,52.0874341852,133.35
2020-04-18 07:30:00,33.6789501249,11.7303671821,35.6633312486,-9.8610498751,-3.4496328179,10.447022122,43.54,15.18,46.1103459107,133.55,30.1789501249,-8.2096328179,31.2756630889,-9.8610498751,-3.4496328179,10.447022122,40.04,-4.76,40.3219443976,132.54,30.8489501249,-32.3596328179,44.7079809421,-9.8610498751,-3.4496328179,10.447022122,40.71,-28.91,49.9308742163,133.73,29.5989501249,13.780367182100001,32.6495998164,-9.8610498751,-3.4496328179,10.447022122,39.46,17.23,43.0576880475,133.81,29.7389501249,-51.1696328179,59.1839207661,-9.8610498751,-3.4496328179,10.447022122,39.6,-47.72,62.0109538711,133.73,27.3789501249,-41.3296328179,49.575653891900004,-9.8610498751,-3.4496328179,10.447022122,37.24,-37.88,53.1197891562,132.54
2020-04-18 08:00:00,35.3775001068,13.0157954781,37.6958677541,-10.3524998932,-3.5942045219,10.9586751108,45.73,16.61,48.653108842099996,133.67,31.7175001068,-8.5042045219,32.837803026,-10.3524998932,-3.5942045219,10.9586751108,42.07,-4.91,42.3555545354,132.79,32.4175001068,-31.1842045219,44.9816509794,-10.3524998932,-3.5942045219,10.9586751108,42.77,-27.59,50.8967680703,133.85,31.0775001068,13.5957954781,33.921330569,-10.3524998932,-3.5942045219,10.9586751108,41.43,17.19,44.8546653092,134.03,31.2475001068,-50.0342045219,58.9900659862,-10.3524998932,-3.5942045219,10.9586751108,41.6,-46.44,62.3476831967,133.85,28.8075001068,-41.2742045219,50.3332099246,-10.3524998932,-3.5942045219,10.9586751108,39.16,-37.68,54.34416252,132.79
2020-04-18 08:30:00,36.9507500543,13.2025287961,39.238561342,-11.1892499457,-3.8074712039,11.8193126414,48.14,17.01,51.0568281428,133.47,33.1807500543,-8.3574712039,34.2170936681,-11.1892499457,-3.8074712039,11.8193126414,44.37,-4.55,44.6026837758,132.61,33.8807500543,-30.8274712039,45.8065301576,-11.1892499457,-3.8074712039,11.8193126414,45.07,-27.02,52.5488848597,133.64,32.4907500543,13.6825287961,35.2542257517,-11.1892499457,-3.8074712039,11.8193126414,43.68,17.49,47.0514877554,133.8,32.6907500543,-49.5274712039,59.3435383422,-11.1892499457,-3.8074712039,11.8193126414,43.88,-45.72,63.3701254536,133.64,30.1307500543,-41.6474712039,51.4040266567,-11.1892499457,-3.8074712039,11.8193126414,41.32,-37.84,56.0286355358,132.61
2020-04-18 09:00:00,38.6009833666,13.7484534991,40.9762844885,-11.5590166334,-3.9215465009,12.2061211075,50.16,17.67,53.1813360118,133.16,34.5809833666,-8.1915465009,35.5379493595,-11.5590166334,-3.9215465009,12.2061211075,46.14,-4.27,46.3371611129,132.36,35.4209833666,-30.1315465009,46.5032918963,-11.5590166334,-3.9215465009,12.2061211075,46.98,-26.21,53.7966959952,133.34,33.8309833666,13.788453499100001,36.5329561553,-11.5590166334,-3.9215465009,12.2061211075,45.39,17.71,48.7226456589,133.56,34.2009833666,-48.7215465009,59.5272740572,-11.5590166334,-3.9215465009,12.2061211075,45.76,-44.8,64.0391880023,133.34,31.4009833666,-39.4815465009,50.4461521872,-11.5590166334,-3.9215465009,12.2061211075,42.96,-35.56,55.7680481997,132.36
2020-04-18 09:30:00,40.4888833554,14.2176047424,42.9125851002,-12.1311166446,-4.1623952576,12.8253469865,52.62,18.38,55.737678459,133.16,36.3688833554,-8.3123952576,37.3067231399,-12.1311166446,-4.1623952576,12.8253469865,48.5,-4.15,48.6772277354,132.36,37.1788833554,-29.5723952576,47.5057462716,-12.1311166446,-4.1623952576,12.8253469865,49.31,-25.41,55.4720127632,133.34,35.5588833554,13.6476047424,38.0879416704,-12.1311166446,-4.1623952576,12.8253469865,47.69,17.81,50.9070938082,133.56,35.8688833554,-48.0823952576,59.9874447436,-12.1311166446,-4.1623952576,12.8253469865,48.0,-43.92,65.0612511408,133.34,33.0288833554,-38.8423952576,50.986653205,-12.1311166446,-4.1623952576,12.8253469865,45.16,-34.68,56.9396873894,132.36
2020-04-18 10:00:00,41.9057000243,14.4331611733,44.3215955938,-12.2342999757,-4.2068388267,12.9373717891,54.14,18.64,57.2589661101,132.7,37.5757000243,-7.4068388267,38.2987531614,-12.2342999757,-4.2068388267,12.9373717891,49.81,-3.2,49.9126847605,131.94,38.5157000243,-29.1268388267,48.2890452214,-12.2342999757,-4.2068388267,12.9373717891,50.75,-24.92,56.5382074353,132.88,36.7257000243,14.4231611733,39.4563634982,-12.2342999757,-4.2068388267,12.9373717891,48.96,18.63,52.3847162825,133.12,37.2057000243,-47.4868388267,60.3263124686,-12.2342999757,-4.2068388267,12.9373717891,49.44,-43.28,65.7074729388,132.88,34.1657000243,-40.0068388267,52.6102861716,-12.2342999757,-4.2068388267,12.9373717891,46.4,-35.8,58.6054604964,131.94
2020-04-18 10:30:00,43.1519500336,14.9013437381,45.6523913602,-11.9680499664,-4.1486562619,12.6667110482,55.12,19.05,58.3190955005,132.29,38.6619500336,-6.4786562619,39.2010123257,-11.9680499664,-4.1486562619,12.6667110482,50.63,-2.33,50.6835851139,131.5,39.7219500336,-28.4386562619,48.852742855,-11.9680499664,-4.1486562619,12.6667110482,51.69,-24.29,57.1126973623,132.47,37.7819500336,15.2213437381,40.7328498087,-11.9680499664,-4.1486562619,12.6667110482,49.75,19.37,53.3878207085,132.68,38.4319500336,-46.6686562619,60.4564162077,-11.9680499664,-4.1486562619,12.6667110482,50.4,-42.52,65.9402032147,132.47,35.1119500336,-38.9086562619,52.4092794004,-11.9680499664,-4.1486562619,12.6667110482,47.08,-34.76,58.521654112,131.5
2020-04-18 11:00:00,43.7361834035,14.9929930645,46.2346577768,-11.8638165965,-4.1270069355,12.5611436773,55.6,19.12,58.7957005231,132.22,38.9161834035,-6.0770069355,39.3878070472,-11.8638165965,-4.1270069355,12.5611436773,50.78,-1.9500000000000002,50.8174271289,131.4,40.2661834035,-28.2570069355,49.191706281,-11.8638165965,-4.1270069355,12.5611436773,52.13,-24.13,57.4438316967,132.37,38.0261834035,15.5429930645,41.0801078095,-11.8638165965,-4.1270069355,12.5611436773,49.89,19.67,53.6276141554,132.55,38.8961834035,-46.4470069355,60.5824853949,-11.8638165965,-4.1270069355,12.5611436773,50.76,-42.32,66.0875177322,132.37,35.3761834035,-38.8470069355,52.5410725057,-11.8638165965,-4.1270069355,12.5611436773,47.24,-34.72,58.626751573,131.4
2020-04-18 11:30:00,45.065400119,16.1224006194,47.8625332553,-11.614599881,-4.0375993806,12.2963872399,56.68,20.16,60.1585239181,132.07,39.965400119,-5.8575993806,40.3923839007,-11.614599881,-4.0375993806,12.2963872399,51.58,-1.82,51.6120993566,131.4,41.545400119,-27.0575993806,49.5795719555,-11.614599881,-4.0375993806,12.2963872399,53.16,-23.02,57.9301821161,132.21,39.045400119,15.7624006194,42.1069655014,-11.614599881,-4.0375993806,12.2963872399,50.66,19.8,54.3918707161,132.55,40.185400119,-45.1975993806,60.4788340868,-11.614599881,-4.0375993806,12.2963872399,51.8,-41.16,66.1618137599,132.21,36.345400119,-38.3175993806,52.8131284067,-11.614599881,-4.0375993806,12.2963872399,47.96,-34.28,58.9515054939,131.4
2020-04-18 12:00:00,46.0218334627,16.4427769366,48.8709941443,-11.4581665373,-3.9872230634,12.1320867189,57.48,20.43,61.0027482987,131.97,40.7118334627,-5.5872230634,41.0934355518,-11.4581665373,-3.9872230634,12.1320867189,52.17,-1.6,52.1945294068,131.25,42.4518334627,-26.6772230634,50.1381331395,-11.4581665373,-3.9872230634,12.1320867189,53.91,-22.69,58.4903769863,132.11,39.7818334627,15.9927769366,42.8761377435,-11.4581665373,-3.9872230634,12.1320867189,51.24,19.98,54.9976181302,132.41,41.0618334627,-44.7472230634,60.7321013896,-11.4581665373,-3.9872230634,12.1320867189,52.52,-40.76,66.4810348897,132.11,37.0618334627,-37.8272230634,52.9573253129,-11.4581665373,-3.9872230634,12.1320867189,48.52,-33.84,59.1551857406,131.25
2020-04-18 12:30:00,47.0981000815,16.8769722814,50.0306228692,-11.5818999185,-4.0230277186,12.2607160373,58.68,20.9,62.2908693149,131.62,41.5181000815,-5.6030277186,41.8944692531,-11.5818999185,-4.0230277186,12.2607160373,53.1,-1.58,53.1235013906,130.93,43.4581000815,-26.0030277186,50.6434982326,-11.5818999185,-4.0230277186,12.2607160373,55.04,-21.98,59.2665335582,131.73,40.5581000815,15.8869722814,43.5586428909,-11.5818999185,-4.0230277186,12.2607160373,52.14,19.91,55.8120748584,132.08,42.0581000815,-43.9430277186,60.8265852037,-11.5818999185,-4.0230277186,12.2607160373,53.64,-39.92,66.8644599171,131.73,37.8181000815,-36.5430277186,52.588987142,-11.5818999185,-4.0230277186,12.2607160373,49.4,-32.52,59.143134851,130.93
2020-04-18 13:00:00,47.1891833681,16.4421844077,49.9716365056,-11.9808166319,-4.1578155923,12.6817742318,59.17,20.6,62.6534029403,131.62,41.7391833681,-5.8178155923,42.1426910211,-11.9808166319,-4.1578155923,12.6817742318,53.72,-1.6600000000000001,53.7456416838,130.93,43.5391833681,-26.3278155923,50.880392709,-11.9808166319,-4.1578155923,12.6817742318,55.52,-22.17,59.782767584,131.73,40.7691833681,15.6321844077,43.6633885751,-11.9808166319,-4.1578155923,12.6817742318,52.75,19.79,56.3400976215,132.08,42.0991833681,-44.2378155923,61.0682042363,-11.9808166319,-4.1578155923,12.6817742318,54.08,-40.08,67.3130953084,131.73,37.9391833681,-35.3978155923,51.8882162282,-11.9808166319,-4.1578155923,12.6817742318,49.92,-31.24,58.8892519905,130.93
2020-04-18 13:30:00,46.8075500263,16.792744882,49.7286941326,-11.8224499737,-4.077255118,12.5057719745,58.63,20.87,62.2337030876,131.98,41.5175500263,-6.177255118,41.9745808911,-11.8224499737,-4.077255118,12.5057719745,53.34,-2.1,53.3813225763,131.34,43.1775500263,-26.247255118,50.5293897401,-11.8224499737,-4.077255118,12.5057719745,55.0,-22.17,59.300159359,132.11,40.5675500263,15.412744882,43.3967604774,-11.8224499737,-4.077255118,12.5057719745,52.39,19.49,55.897872947,132.49,41.7375500263,-44.277255118,60.8481585833,-11.8224499737,-4.077255118,12.5057719745,53.56,-40.2,66.9680043006,132.11,37.8175500263,-38.237255118,53.7796873266,-11.8224499737,-4.077255118,12.5057719745,49.64,-34.16,60.2580716585,131.34
2020-04-18 14:00:00,46.0309166765,16.6607273253,48.9532953445,-11.2590833235,-3.8992726747,11.9151703587,57.29,20.56,60.8675422537,132.28,40.5309166765,-6.7692726747,41.0923138699,-11.2590833235,-3.8992726747,11.9151703587,51.79,-2.87,51.8694611501,131.67,42.4709166765,-26.5692726747,50.0969561331,-11.2590833235,-3.8992726747,11.9151703587,53.73,-22.67,58.3167368772,132.42,39.6409166765,14.9407273253,42.3630453103,-11.2590833235,-3.8992726747,11.9151703587,50.9,18.84,54.2748155225,132.85,41.0609166765,-44.6992726747,60.6961601418,-11.2590833235,-3.8992726747,11.9151703587,52.32,-40.8,66.3477384694,132.42,36.9409166765,-38.7792726747,53.5580368766,-11.2590833235,-3.8992726747,11.9151703587,48.2,-34.88,59.4966755374,131.67
2020-04-18 14:30:00,45.6946166682,15.9880051531,48.4108903165,-11.2053833318,-3.8819948469,11.858773107,56.9,19.87,60.2696183827,132.71,40.0746166682,-6.3519948469,40.5749028297,-11.2053833318,-3.8819948469,11.858773107,51.28,-2.47,51.3394516917,131.96,42.1546166682,-27.5119948469,50.3380727372,-11.2053833318,-3.8819948469,11.858773107,53.36,-23.63,58.3580885568,132.82,39.1646166682,15.4480051531,42.1011646155,-11.2053833318,-3.8819948469,11.858773107,50.37,19.33,53.9516987684,133.15,40.7946166682,-45.8019948469,61.3353363165,-11.2053833318,-3.8819948469,11.858773107,52.0,-41.92,66.7928618941,132.82,36.5146166682,-38.9619948469,53.3980736813,-11.2053833318,-3.8819948469,11.858773107,47.72,-35.08,59.226723698,131.96
2020-04-18 15:00:00,44.8337000121,15.5829931903,47.4646219151,-10.7162999879,-3.7370068097,11.3491984442,55.55,19.32,58.8138155538,133.16,39.4237000121,-6.5370068097,39.9619891982,-10.7162999879,-3.7370068097,11.3491984442,50.14,-2.8,50.2181202356,132.39,41.3837000121,-28.1570068097,50.0542471642,-10.7162999879,-3.7370068097,11.3491984442,52.1,-24.42,57.5390858461,133.3,38.5637000121,15.3829931903,41.5186155612,-10.7162999879,-3.7370068097,11.3491984442,49.28,19.12,52.8591789569,133.59,40.0437000121,-46.5770068097,61.4240626629,-10.7162999879,-3.7370068097,11.3491984442,50.76,-42.84,66.4217072951,133.3,35.9637000121,-39.8970068097,53.713674897,-10.7162999879,-3.7370068097,11.3491984442,46.68,-36.16,59.0471675866,132.39
2020-04-18 15:30:00,44.7753666807,16.3662758368,47.672722244,-10.5846333193,-3.6737241632,11.204048899,55.36,20.04,58.8755568976,133.16,39.2953666807,-7.4437241632,39.9941854772,-10.5846333193,-3.6737241632,11.204048899,49.88,-3.77,50.0222680413,132.62,41.3053666807,-27.4437241632,49.5912422971,-10.5846333193,-3.6737241632,11.204048899,51.89,-23.77,57.0752573363,133.3,38.4553666807,14.5562758368,41.1181273015,-10.5846333193,-3.6737241632,11.204048899,49.04,18.23,52.3187776998,133.81,39.9753666807,-45.9137241632,60.8777464086,-10.5846333193,-3.6737241632,11.204048899,50.56,-42.24,65.8827078982,133.3,35.8953666807,-38.1537241632,52.3849598326,-10.5846333193,-3.6737241632,11.204048899,46.48,-34.48,57.8727984462,132.62
2020-04-18 16:00:00,44.6833000274,16.0658834293,47.4837857769,-11.4766999726,-3.9641165707,12.1420287616,56.16,20.03,59.6250492662,132.96,39.4933000274,-7.7041165707,40.2377206013,-11.4766999726,-3.9641165707,12.1420287616,50.97,-3.74,51.1070298491,132.36,41.1733000274,-27.5741165707,49.5537338634,-11.4766999726,-3.9641165707,12.1420287616,52.65,-23.61,57.7014263255,133.08,38.6233000274,14.2458834293,41.1667887949,-11.4766999726,-3.9641165707,12.1420287616,50.1,18.21,53.3067922501,133.54,39.8033000274,-45.9241165707,60.772750274,-11.4766999726,-3.9641165707,12.1420287616,51.28,-41.96,66.2591880421,133.08,36.0033000274,-39.7241165707,53.6119674157,-11.4766999726,-3.9641165707,12.1420287616,47.48,-35.76,59.4401211304,132.36
2020-04-18 16:30:00,45.5786167111,16.0572124188,48.3243662344,-12.1713832889,-4.1927875812,12.8733072234,57.75,20.25,61.1974264165,132.63,40.4586167111,-7.3527875812,41.1213223448,-12.1713832889,-4.1927875812,12.8733072234,52.63,-3.16,52.7247807013,132.02,41.9886167111,-27.4127875812,50.1448387801,-12.1713832889,-4.1927875812,12.8733072234,54.16,-23.22,58.9277014654,132.77,39.5486167111,14.4872124188,42.1185518201,-12.1713832889,-4.1927875812,12.8733072234,51.72,18.68,54.9900063648,133.19,40.6286167111,-45.6727875812,61.1284550867,-12.1713832889,-4.1927875812,12.8733072234,52.8,-41.48,67.1448464143,132.77,36.8286167111,-39.8327875812,54.2494052994,-12.1713832889,-4.1927875812,12.8733072234,49.0,-35.64,60.5905075074,132.02
2020-04-18 17:00:00,46.8617000412,15.5917999614,49.3874797574,-13.3482999588,-4.5882000386,14.1148394034,60.21,20.18,63.5017834395,131.92,41.9117000412,-6.9482000386,42.4837390553,-13.3482999588,-4.5882000386,14.1148394034,55.26,-2.36,55.310371541,131.24,43.1517000412,-27.3382000386,51.0827407037,-13.3482999588,-4.5882000386,14.1148394034,56.5,-22.75,60.90823015,132.06,40.9317000412,14.6317999614,43.4683061365,-13.3482999588,-4.5882000386,14.1148394034,54.28,19.22,57.5823479896,132.38,41.6917000412,-45.3082000386,61.571347582,-13.3482999588,-4.5882000386,14.1148394034,55.04,-40.72,68.4654657473,132.06,38.0917000412,-38.428200038599996,54.1082634192,-13.3482999588,-4.5882000386,14.1148394034,51.44,-33.84,61.5728771457,131.24
2020-04-18 17:30:00,48.7894500567,16.2848502221,51.4354623153,-15.0205499433,-5.1451497779,15.8773261866,63.81,21.43,67.3124134168,131.13,44.0294500567,-6.8851497779,44.5645347755,-15.0205499433,-5.1451497779,15.8773261866,59.05,-1.74,59.0756303394,130.52,44.8894500567,-26.1951497779,51.9735374809,-15.0205499433,-5.1451497779,15.8773261866,59.91,-21.05,63.5004771636,131.24,42.9294500567,14.5248502221,45.3200723316,-15.0205499433,-5.1451497779,15.8773261866,57.95,19.67,61.1973153006,131.63,43.3794500567,-43.8651497779,61.6922041449,-15.0205499433,-5.1451497779,15.8773261866,58.4,-38.72,70.0699536178,131.24,39.9794500567,-36.2651497779,53.9770091358,-15.0205499433,-5.1451497779,15.8773261866,55.0,-31.12,63.1937845045,130.52
2020-04-18 18:00:00,49.5609667295,15.790598729300001,52.0156940874,-15.9390332705,-5.4294012707,16.8383841195,65.5,21.22,68.8515678834,130.64,45.1009667295,-6.3494012707,45.5457143586,-15.9390332705,-5.4294012707,16.8383841195,61.04,-0.92,61.0469327649,129.98,45.5809667295,-26.3394012707,52.6439795921,-15.9390332705,-5.4294012707,16.8383841195,61.52,-20.91,64.9764457323,130.78,43.9409667295,14.8605987293,46.3858378357,-15.9390332705,-5.4294012707,16.8383841195,59.88,20.29,63.2241923634,131.07,44.0209667295,-43.8694012707,62.1479676228,-15.9390332705,-5.4294012707,16.8383841195,59.96,-38.44,71.2238387059,130.78,40.8209667295,-36.5494012707,54.792427013,-15.9390332705,-5.4294012707,16.8383841195,56.76,-31.12,64.7313834241,129.98
2020-04-18 18:30:00,50.2100500329,15.1643296798,52.4500335457,-16.3199499671,-5.5356703202,17.2332357038,66.53,20.7,69.6758989895,130.44,45.8100500329,-5.7556703202,46.1702114447,-16.3199499671,-5.5356703202,17.2332357038,62.13,-0.22,62.1303895047,129.65,46.1900500329,-26.7956703202,53.3997066466,-16.3199499671,-5.5356703202,17.2332357038,62.51,-21.26,66.026416683,130.57,44.6200500329,15.3443296798,47.1847148795,-16.3199499671,-5.5356703202,17.2332357038,60.94,20.88,64.4178391441,130.73,44.6400500329,-44.2156703202,62.8311990081,-16.3199499671,-5.5356703202,17.2332357038,60.96,-38.68,72.1960109701,130.57,41.4800500329,-36.4556703202,55.2232781463,-16.3199499671,-5.5356703202,17.2332357038,57.8,-30.92,65.5506399664,129.65
2020-04-18 19:00:00,50.317200024,14.5616875814,52.3818991969,-16.182799976,-5.4883124186,17.0881417441,66.5,20.05,69.4568391161,130.44,45.767200024,-5.2683124186,46.0694227636,-16.182799976,-5.4883124186,17.0881417441,61.95,0.22,61.9503906364,129.58,46.297200024,-27.4383124186,53.8172065276,-16.182799976,-5.4883124186,17.0881417441,62.48,-21.95,66.2235071557,130.57,44.547200024,15.8616875814,47.2868497884,-16.182799976,-5.4883124186,17.0881417441,60.73,21.35,64.3735613431,130.66,44.737200024,-44.9283124186,63.4032359014,-16.182799976,-5.4883124186,17.0881417441,60.92,-39.44,72.572446562,130.57,41.377200024,-35.4083124186,54.4593542943,-16.182799976,-5.4883124186,17.0881417441,57.56,-29.92,64.8718737204,129.58
2020-04-18 19:30:00,49.581550017,14.4142016289,51.6342842566,-15.878449983,-5.3757983711,16.7637818522,65.46,19.79,68.3860782616,130.6,45.041550017,-5.9957983711,45.4388691105,-15.878449983,-5.3757983711,16.7637818522,60.92,-0.62,60.9231548756,129.77,45.621550017,-27.6157983711,53.328774087,-15.878449983,-5.3757983711,16.7637818522,61.5,-22.24,65.3977644878,130.72,43.891550017,15.1242016289,46.4242354574,-15.878449983,-5.3757983711,16.7637818522,59.77,20.5,63.1878382286,130.84,44.081550017,-45.0957983711,63.0619860346,-15.878449983,-5.3757983711,16.7637818522,59.96,-39.72,71.9227363217,130.72,40.761550017,-38.3757983711,55.9839786046,-15.878449983,-5.3757983711,16.7637818522,56.64,-33.0,65.5521898948,129.77
2020-04-18 20:00:00,48.3835333247,14.0133209854,50.3720107006,-15.3264666753,-5.1866790146,16.1803034567,63.71,19.2,66.5402442136,130.87,43.6935333247,-6.7866790146,44.2174611035,-15.3264666753,-5.1866790146,16.1803034567,59.02,-1.6,59.0416835803,130.06,44.5235333247,-28.1266790146,52.663603106,-15.3264666753,-5.1866790146,16.1803034567,59.85,-22.94,64.0957572699,131.0,42.5835333247,14.4333209854,44.963074462,-15.3264666753,-5.1866790146,16.1803034567,57.91,19.62,61.1433765832,131.15,42.9935333247,-45.6666790146,62.7207260797,-15.3264666753,-5.1866790146,16.1803034567,58.32,-40.48,70.9919206671,131.0,39.5935333247,-34.2266790146,52.3365401751,-15.3264666753,-5.1866790146,16.1803034567,54.92,-29.04,62.1250995975,130.06
2020-04-18 20:30:00,47.2700333347,13.5873322569,49.1840588943,-14.7199666653,-4.9926677431,15.5436208723,61.99,18.58,64.7145771832,130.38,42.5600333347,-7.0626677431000005,43.142064312,-14.7199666653,-4.9926677431,15.5436208723,57.28,-2.07,57.3173909036,129.57,43.5000333347,-28.2626677431,51.8751509692,-14.7199666653,-4.9926677431,15.5436208723,58.22,-23.27,62.6981762095,130.5,41.5000333347,14.0073322569,43.8002068914,-14.7199666653,-4.9926677431,15.5436208723,56.22,19.0,59.343815179,130.66,42.0400333347,-45.7526677431,62.1342981645,-14.7199666653,-4.9926677431,15.5436208723,56.76,-40.76,69.8790039998,130.5,38.5200333347,-33.8726677431,51.294742305,-14.7199666653,-4.9926677431,15.5436208723,53.24,-28.88,60.568572709,129.57
2020-04-18 21:00:00,46.1576666833,13.1599343813,47.9970214343,-14.2823333167,-4.8600656187,15.0865928158,60.44,18.02,63.069120812,130.7,41.5476666833,-7.2200656187,42.1703444895,-14.2823333167,-4.8600656187,15.0865928158,55.83,-2.36,55.8798577307,129.84,42.4576666833,-28.8900656187,51.3545455791,-14.2823333167,-4.8600656187,15.0865928158,56.74,-24.03,61.6187349757,130.81,40.5276666833,13.9499343813,42.8613163124,-14.2823333167,-4.8600656187,15.0865928158,54.81,18.81,57.9478403394,130.94,40.9976666833,-46.4600656187,61.9624593666,-14.2823333167,-4.8600656187,15.0865928158,55.28,-41.6,69.1840906567,130.81,37.6376666833,-34.8600656187,51.3012487986,-14.2823333167,-4.8600656187,15.0865928158,51.92,-30.0,59.9640425589,129.84
2020-04-18 21:30:00,44.3983333508,12.4553387936,46.1123353214,-13.4616666492,-4.5846612064,14.2209559226,57.86,17.04,60.3170058939,130.3,39.8083333508,-7.6646612064,40.5394922955,-13.4616666492,-4.5846612064,14.2209559226,53.27,-3.08,53.3589664443,129.43,40.8583333508,-29.3546612064,50.3100341755,-13.4616666492,-4.5846612064,14.2209559226,54.32,-24.77,59.7010494045,130.43,38.8683333508,13.3753387936,41.1053162658,-13.4616666492,-4.5846612064,14.2209559226,52.33,17.96,55.3262189201,130.55,39.4183333508,-46.8646612064,61.2380720969,-13.4616666492,-4.5846612064,14.2209559226,52.88,-42.28,67.7044518477,130.43,36.0583333508,-37.0246612064,51.6819982342,-13.4616666492,-4.5846612064,14.2209559226,49.52,-32.44,59.1995270251,129.43
2020-04-18 22:00:00,42.619333344,11.9384613765,44.2598512732,-12.640666656,-4.3215386235,13.3589726245,55.26,16.26,57.602562443,130.88,38.079333344,-8.3715386235,38.9886943466,-12.640666656,-4.3215386235,13.3589726245,50.72,-4.05,50.8814396416,130.03,39.219333344,-30.1815386235,49.4881943663,-12.640666656,-4.3215386235,13.3589726245,51.86,-25.86,57.9499715272,131.02,37.209333344,12.8284613765,39.3586573601,-12.640666656,-4.3215386235,13.3589726245,49.85,17.15,52.7175966827,131.16,37.839333344,-47.8815386235,61.0283285768,-12.640666656,-4.3215386235,13.3589726245,50.48,-43.56,66.6761126641,131.02,34.519333344,-38.6415386235,51.8146010475,-12.640666656,-4.3215386235,13.3589726245,47.16,-34.32,58.326049069,130.03
2020-04-18 22:30:00,40.9028000034,11.8810154818,42.5933982795,-12.0971999966,-4.1289845182,12.7824395524,53.0,16.01,55.3653330162,130.88,36.5328000034,-8.7189845182,37.5588360724,-12.0971999966,-4.1289845182,12.7824395524,48.63,-4.59,48.8461359782,130.03,37.6028000034,-30.2789845182,48.2782297889,-12.0971999966,-4.1289845182,12.7824395524,49.7,-26.15,56.1597053055,131.02,35.7128000034,12.5010154818,37.8375405141,-12.0971999966,-4.1289845182,12.7824395524,47.81,16.63,50.619689845,131.16,36.2628000034,-48.0489845182,60.1971392785,-12.0971999966,-4.1289845182,12.7824395524,48.36,-43.92,65.3272990411,131.02,33.1028000034,-38.7289845182,50.9483033071,-12.0971999966,-4.1289845182,12.7824395524,45.2,-34.6,56.9227546768,130.03
2020-04-18 23:00:00,38.851416683,11.25881381,40.4498883395,-11.238583317,-3.85118619,11.880125843,50.09,15.11,52.3194055777,130.49,34.571416683,-8.91118619,35.7014298142,-11.238583317,-3.85118619,11.880125843,45.81,-5.06,46.0886070521,129.62,35.721416683,-30.61118619,47.0432176812,-11.238583317,-3.85118619,11.880125843,46.96,-26.76,54.0494144279,130.61,33.841416683,12.14881381,35.9560170222,-11.238583317,-3.85118619,11.880125843,45.08,16.0,47.8352004281,130.78,34.401416683,-48.25118619,59.2590452044,-11.238583317,-3.85118619,11.880125843,45.64,-44.4,63.6739318717,130.61,31.321416683,-37.93118619,49.1915239529,-11.238583317,-3.85118619,11.880125843,42.56,-34.08,54.5233894764,129.62
2020-04-18 23:30:00,37.3353333341,11.7394864547,39.1374840452,-10.2246666659,-3.5205135453,10.8137793603,47.56,15.26,49.9481851522,130.91,32.9553333341,-9.4005135453,34.2698650431,-10.2246666659,-3.5205135453,10.8137793603,43.18,-5.88,43.578513054,130.13,34.3253333341,-30.5005135453,45.9185129879,-10.2246666659,-3.5205135453,10.8137793603,44.55,-26.98,52.0828465044,131.06,32.2753333341,11.8494864547,34.3817898176,-10.2246666659,-3.5205135453,10.8137793603,42.5,15.37,45.193881223,131.32,33.0553333341,-48.3605135453,58.5781045459,-10.2246666659,-3.5205135453,10.8137793603,43.28,-44.84,62.320012837,131.06,29.895333334100002,-38.6805135453,48.8867372943,-10.2246666659,-3.5205135453,10.8137793603,40.12,-35.16,53.3464150623,130.13
2020-04-19 00:00:00,35.8600333377,11.6867723695,37.7163444596,-9.4099666623,-3.2532276305,9.956453314400001,45.27,14.94,47.6715481183,131.33,31.5500333377,-9.8432276305,33.0498673794,-9.4099666623,-3.2532276305,9.956453314400001,40.96,-6.59,41.4867412555,130.57,32.9700333377,-30.7432276305,45.0795867708,-9.4099666623,-3.2532276305,9.956453314400001,42.38,-27.49,50.5149928239,131.46,30.9500333377,11.4967723695,33.0163647078,-9.4099666623,-3.2532276305,9.956453314400001,40.36,14.75,42.970828477,131.76,31.7100333377,-48.7332276305,58.1416691329,-9.4099666623,-3.2532276305,9.956453314400001,41.12,-45.48,61.3130067767,131.46,28.6300333377,-39.6932276305,48.9410985639,-9.4099666623,-3.2532276305,9.956453314400001,38.04,-36.44,52.6774638721,130.57
2020-04-19 00:30:00,34.8234166765,11.581936560599999,36.6989319125,-8.8565833235,-3.0680634394,9.3729441177,43.68,14.65,46.0713023476,132.81,30.5634166765,-9.6080634394,32.0380605218,-8.8565833235,-3.0680634394,9.3729441177,39.42,-6.54,39.9588288117,131.95,31.9934166765,-31.7980634394,45.1075996827,-8.8565833235,-3.0680634394,9.3729441177,40.85,-28.73,49.9413195661,132.93,30.0034166765,12.1719365606,32.3784040975,-8.8565833235,-3.0680634394,9.3729441177,38.86,15.24,41.7415524388,133.16,30.8234166765,-50.2680634394,58.9657630966,-8.8565833235,-3.0680634394,9.3729441177,39.68,-47.2,61.663136475499996,132.93,27.7834166765,-40.8680634394,49.4177786987,-8.8565833235,-3.0680634394,9.3729441177,36.64,-37.8,52.6434193418,131.95
2020-04-19 01:00:00,33.7798000218,11.6550671047,35.7339541435,-8.4801999782,-2.9449328953,8.9769940085,42.26,14.6,44.7109337858,133.08,29.5798000218,-9.7149328953,31.1342976553,-8.4801999782,-2.9449328953,8.9769940085,38.06,-6.77,38.6574249013,132.25,31.0398000218,-31.9249328953,44.5271886129,-8.4801999782,-2.9449328953,8.9769940085,39.52,-28.98,49.0068444199,133.23,29.0598000218,12.1350671047,31.4917740202,-8.4801999782,-2.9449328953,8.9769940085,37.54,15.08,40.4556300161,133.46,29.8798000218,-50.5049328953,58.6817748207,-8.4801999782,-2.9449328953,8.9769940085,38.36,-47.56,61.1019083172,133.23,26.9198000218,-41.4249328953,49.403448246,-8.4801999782,-2.9449328953,8.9769940085,35.4,-38.48,52.2864265369,132.25
2020-04-19 01:30:00,34.4263167142,11.8829213713,36.4194330382,-8.5836832858,-2.9970786287,9.0918699428,43.01,14.88,45.5112568493,132.9,30.1963167142,-10.0370786287,31.8207556558,-8.5836832858,-2.9970786287,9.0918699428,38.78,-7.04,39.41383006,132.12,31.6363167142,-31.5470786287,44.6774518661,-8.5836832858,-2.9970786287,9.0918699428,40.22,-28.55,49.3229246902,133.05,29.6563167142,11.7729213713,31.9076605013,-8.5836832858,-2.9970786287,9.0918699428,38.24,14.77,40.9932982328,133.32,30.4963167142,-50.0370786287,58.5980765114,-8.5836832858,-2.9970786287,9.0918699428,39.08,-47.04,61.1556048126,133.05,27.4563167142,-41.0370786287,49.3750053154,-8.5836832858,-2.9970786287,9.0918699428,36.04,-38.04,52.4015572288,132.12
2020-04-19 02:00:00,33.8347834029,11.7303832723,35.8105355955,-9.1852165971,-3.2096167277,9.7298429317,43.02,14.94,45.5403557298,132.47,29.9547834029,-10.3796167277,31.7021370278,-9.1852165971,-3.2096167277,9.7298429317,39.14,-7.17,39.7913118658,131.73,31.0347834029,-31.4396167277,44.176999455,-9.1852165971,-3.2096167277,9.7298429317,40.22,-28.23,49.1383892695,132.61,29.4047834029,11.3203832723,31.5086077827,-9.1852165971,-3.2096167277,9.7298429317,38.59,14.53,41.2348032613,132.9,29.8547834029,-49.8096167277,58.0715593952,-9.1852165971,-3.2096167277,9.7298429317,39.04,-46.6,60.7921179101,132.61,27.2147834029,-41.1296167277,49.3182502511,-9.1852165971,-3.2096167277,9.7298429317,36.4,-37.92,52.5631658103,131.73
2020-04-19 02:30:00,33.2071500335,11.6443384377,35.1895642343,-9.2028499665,-3.2056615623,9.745189252,42.41,14.85,44.9347371195,132.63,29.4271500335,-10.4656615623,31.2327909581,-9.2028499665,-3.2056615623,9.745189252,38.63,-7.26,39.3062908451,131.86,30.4571500335,-31.6056615623,43.8925486951,-9.2028499665,-3.2056615623,9.745189252,39.66,-28.4,48.7798687985,132.77,28.8971500335,11.2643384377,31.0150060535,-9.2028499665,-3.2056615623,9.745189252,38.1,14.47,40.7552561027,133.06,29.2771500335,-50.0456615623,57.9803393858,-9.2028499665,-3.2056615623,9.745189252,38.48,-46.84,60.6192708633,132.77,26.7171500335,-40.8456615623,48.8075216988,-9.2028499665,-3.2056615623,9.745189252,35.92,-37.64,52.028991918,131.86
2020-04-19 03:00:00,32.1933166988,11.512993399900001,34.1900373954,-8.8866833012,-3.0870066001,9.4075900125,41.08,14.6,43.5973210186,132.78,28.4233166988,-10.6370066001,30.3484899389,-8.8866833012,-3.0870066001,9.4075900125,37.31,-7.55,38.0662396357,132.01,29.5033166988,-31.8170066001,43.3908700676,-8.8866833012,-3.0870066001,9.4075900125,38.39,-28.73,47.9500260688,132.91,27.9233166988,11.1329933999,30.0608575644,-8.8866833012,-3.0870066001,9.4075900125,36.81,14.22,39.4611771239,133.21,28.3133166988,-50.2870066001,57.7098512846,-8.8866833012,-3.0870066001,9.4075900125,37.2,-47.2,60.097254513,132.91,25.7533166988,-40.9670066001,48.3893474926,-8.8866833012,-3.0870066001,9.4075900125,34.64,-37.88,51.3305367204,132.01
2020-04-19 03:30:00,31.4124667444,11.4840902971,33.4458875935,-8.6975332556,-3.0259097029,9.2088660682,40.11,14.51,42.6538650066,132.78,27.7024667444,-10.6459097029,29.6776356391,-8.6975332556,-3.0259097029,9.2088660682,36.4,-7.62,37.1890360187,132.01,28.7824667444,-31.8659097029,42.9402677342,-8.6975332556,-3.0259097029,9.2088660682,37.48,-28.84,47.2916060205,132.91,27.2224667444,11.1240902971,29.4076194308,-8.6975332556,-3.0259097029,9.2088660682,35.92,14.15,38.6065914061,133.21,27.6624667444,-50.3859097029,57.4800135958,-8.6975332556,-3.0259097029,9.2088660682,36.36,-47.36,59.7077817374,132.91,25.1424667444,-41.9059097029,48.8697135455,-8.6975332556,-3.0259097029,9.2088660682,33.84,-38.88,51.5441558278,132.01
2020-04-19 04:00:00,30.9515167501,11.4551791911,33.0032955844,-8.4484832499,-2.9548208089,8.950298053000001,39.4,14.41,41.9524504648,132.78,27.2315167501,-10.6548208089,29.2417631305,-8.4484832499,-2.9548208089,8.950298053000001,35.68,-7.7,36.5014027128,132.01,28.3515167501,-31.9148208089,42.6891589199,-8.4484832499,-2.9548208089,8.950298053000001,36.8,-28.96,46.8286408088,132.91,26.7815167501,11.1151791911,28.9964971658,-8.4484832499,-2.9548208089,8.950298053000001,35.23,14.07,37.9357061355,133.21,27.1915167501,-50.4348208089,57.2979033926,-8.4484832499,-2.9548208089,8.950298053000001,35.64,-47.48,59.3680048511,132.91,24.7115167501,-41.2748208089,48.1068591044,-8.4484832499,-2.9548208089,8.950298053000001,33.16,-38.32,50.6755167709,132.01
2020-04-19 04:30:00,30.431600089,11.5471007516,32.548699202,-8.238399911,-2.8828992484000002,8.7282496052,38.67,14.43,41.2746144743,132.78,26.731600089,-10.5728992484,28.7465587825,-8.238399911,-2.8828992484000002,8.7282496052,34.97,-7.69,35.8055442634,132.01,27.861600089,-31.8728992484,42.3337981525,-8.238399911,-2.8828992484000002,8.7282496052,36.1,-28.99,46.2993531272,132.91,26.291600089,11.2171007516,28.584464041,-8.238399911,-2.8828992484000002,8.7282496052,34.53,14.1,37.2978672313,133.21,26.761600089,-50.4428992484,57.1022707422,-8.238399911,-2.8828992484000002,8.7282496052,35.0,-47.56,59.0504326826,132.91,24.241600089,-41.3628992484,47.9431393331,-8.238399911,-2.8828992484000002,8.7282496052,32.48,-38.48,50.3553452972,132.01
2020-04-19 05:00:00,30.0650000879,11.609118392100001,32.2284945371,-8.0149999121,-2.8008816079,8.4902980733,38.08,14.41,40.7152858273,132.78,26.3150000879,-10.5408816079,28.3476527193,-8.0149999121,-2.8008816079,8.4902980733,34.33,-7.74,35.1917106717,132.01,27.5250000879,-31.8208816079,42.0736750967,-8.0149999121,-2.8008816079,8.4902980733,35.54,-29.02,45.8830251836,132.91,25.8950000879,11.2291183921,28.2248849318,-8.0149999121,-2.8008816079,8.4902980733,33.91,14.03,36.697806474000004,133.21,26.3850000879,-50.3608816079,56.854081876,-8.0149999121,-2.8008816079,8.4902980733,34.4,-47.56,58.6967937796,132.91,23.8650000879,-41.9608816079,48.2727025813,-8.0149999121,-2.8008816079,8.4902980733,31.88,-39.16,50.4959404309,132.01
2020-04-19 05:30:00,30.1001334291,11.5105915647,32.2259484052,-8.0698665709,-2.8194084353,8.548205098,38.17,14.33,40.7712864649,132.9,26.3401334291,-10.6394084353,28.4077391025,-8.0698665709,-2.8194084353,8.548205098,34.41,-7.82,35.2873986006,132.14,27.5601334291,-31.9394084353,42.1863338752,-8.0698665709,-2.8194084353,8.548205098,35.63,-29.12,46.0159896123,133.06,25.9201334291,11.1605915647,28.220774636,-8.0698665709,-2.8194084353,8.548205098,33.99,13.98,36.7526937788,133.34,26.4501334291,-50.5394084353,57.0424522913,-8.0698665709,-2.8194084353,8.548205098,34.52,-47.72,58.8967639179,133.06,23.8901334291,-42.3394084353,48.6144421125,-8.0698665709,-2.8194084353,8.548205098,31.96,-39.52,50.8258989099,132.14
2020-04-19 06:00:00,30.4134334028,11.2835539162,32.4391048016,-8.2165665972,-2.8764460838,8.7055102504,38.63,14.16,41.1434381159,132.9,26.5434334028,-10.3464460838,28.4886434106,-8.2165665972,-2.8764460838,8.7055102504,34.76,-7.47,35.5536003803,132.07,27.8634334028,-32.1164460838,42.5186668423,-8.2165665972,-2.8764460838,8.7055102504,36.08,-29.24,46.4407579611,133.06,26.1034334028,11.4135539162,28.4896200117,-8.2165665972,-2.8764460838,8.7055102504,34.32,14.29,37.1761549921,133.34,26.7434334028,-50.6764460838,57.3002043439,-8.2165665972,-2.8764460838,8.7055102504,34.96,-47.8,59.22028031,133.06,24.0234334028,-41.1164460838,47.6202424503,-8.2165665972,-2.8764460838,8.7055102504,32.24,-38.24,50.0171490591,132.07
2020-04-19 06:30:00,30.8370667392,11.453001445,32.8952265105,-8.4729332608,-2.966998555,8.9773982014,39.31,14.42,41.8713804406,132.7,26.9370667392,-10.036998555,28.7462502686,-8.4729332608,-2.966998555,8.9773982014,35.41,-7.07,36.1089047189,131.86,28.2370667392,-31.906998555,42.6073760612,-8.4729332608,-2.966998555,8.9773982014,36.71,-28.94,46.7455634258,132.84,26.4770667392,11.683001445,28.9400688644,-8.4729332608,-2.966998555,8.9773982014,34.95,14.65,37.896239919,133.08,27.0870667392,-50.406998555,57.2238996212,-8.4729332608,-2.966998555,8.9773982014,35.56,-47.44,59.288002159,132.84,24.4070667392,-40.086998555,46.9326364054,-8.4729332608,-2.966998555,8.9773982014,32.88,-37.12,49.5881921429,131.86
2020-04-19 07:00:00,31.1164834137,11.54421839,33.1889216196,-8.7435165863,-3.05578161,9.2621208987,39.86,14.6,42.4497302701,132.7,27.3064834137,-9.945781610000001,29.061359367,-8.7435165863,-3.05578161,9.2621208987,36.05,-6.89,36.7025149002,131.86,28.4964834137,-31.83578161,42.726649268,-8.7435165863,-3.05578161,9.2621208987,37.24,-28.78,47.0649126208,132.84,26.8264834137,11.79421839,29.3046719787,-8.7435165863,-3.05578161,9.2621208987,35.57,14.85,38.545394018,133.08,27.3764834137,-50.37578161,57.3340319263,-8.7435165863,-3.05578161,9.2621208987,36.12,-47.32,59.530133546,132.84,24.6964834137,-40.61578161,47.5348083913,-8.7435165863,-3.05578161,9.2621208987,33.44,-37.56,50.2890365786,131.86
2020-04-19 07:30:00,32.0656000993,11.6798308431,34.1265462397,-9.0743999007,-3.1701691569,9.6122164999,41.14,14.85,43.7381080981,132.7,28.2756000993,-9.7701691569,29.9159784452,-9.0743999007,-3.1701691569,9.6122164999,37.35,-6.6,37.928650121,131.86,29.3656000993,-31.6401691569,43.1675662213,-9.0743999007,-3.1701691569,9.6122164999,38.44,-28.47,47.8348669905,132.84,27.7756000993,11.9398308431,30.2331526877,-9.0743999007,-3.1701691569,9.6122164999,36.85,15.11,39.8275608091,133.08,28.2056000993,-50.0901691569,57.4854844559,-9.0743999007,-3.1701691569,9.6122164999,37.28,-46.92,59.9273293248,132.84,25.6456000993,-40.9301691569,48.3008856199,-9.0743999007,-3.1701691569,9.6122164999,34.72,-37.76,51.2961597003,131.86
2020-04-19 08:00:00,33.3950001099,11.834442521,35.4299317262,-9.1649998901,-3.205557479,9.7094192275,42.56,15.04,45.1392866581,132.35,29.4850001099,-9.155557479,30.8737666026,-9.1649998901,-3.205557479,9.7094192275,38.65,-5.95,39.1053065453,131.48,30.635000109899998,-31.275557479,43.7797182193,-9.1649998901,-3.205557479,9.7094192275,39.8,-28.07,48.7028223002,132.47,28.9450001099,12.434442521,31.5028314945,-9.1649998901,-3.205557479,9.7094192275,38.11,15.64,41.1944377313,132.66,29.4750001099,-49.605557479,57.701706771,-9.1649998901,-3.205557479,9.7094192275,38.64,-46.4,60.3821960515,132.47,26.7150001099,-39.565557479,47.740177728,-9.1649998901,-3.205557479,9.7094192275,35.88,-36.36,51.0825214726,131.48
2020-04-19 08:30:00,34.6200000586,12.6589101417,36.8618015028,-8.6699999414,-3.0610898583,9.1945184814,43.29,15.72,46.055862819,131.84,30.3500000586,-8.8110898583,31.6031297192,-8.6699999414,-3.0610898583,9.1945184814,39.02,-5.75,39.4413856247,131.04,31.8100000586,-30.2010898583,43.8632184451,-8.6699999414,-3.0610898583,9.1945184814,40.48,-27.14,48.736126231,131.97,29.7900000586,12.6489101417,32.3641627616,-8.6699999414,-3.0610898583,9.1945184814,38.46,15.71,41.5448637018,132.22,30.5700000586,-48.3810898583,57.2298415118,-8.6699999414,-3.0610898583,9.1945184814,39.24,-45.32,59.9473101982,131.97,27.5300000586,-38.9810898583,47.7223875112,-8.6699999414,-3.0610898583,9.1945184814,36.2,-35.92,50.9969253975,131.04
2020-04-19 09:00:00,36.2368334652,14.2721369336,38.9461421997,-6.5731665348,-2.4078630664,7.0003087675,42.81,16.68,45.944733104,131.7,30.9468334652,-7.7378630664,31.8995458645,-6.5731665348,-2.4078630664,7.0003087675,37.52,-5.33,37.8966924678,130.97,33.4468334652,-28.5578630664,43.9800205977,-6.5731665348,-2.4078630664,7.0003087675,40.02,-26.15,47.8060968915,131.84,30.4168334652,13.6821369336,33.3524306329,-6.5731665348,-2.4078630664,7.0003087675,36.99,16.09,40.337925083,132.22,32.2268334652,-46.7678630664,56.7961425714,-6.5731665348,-2.4078630664,7.0003087675,38.8,-44.36,58.9342820436,131.84,28.1868334652,-38.0478630664,47.351213973,-6.5731665348,-2.4078630664,7.0003087675,34.76,-35.64,49.7842063309,130.97
2020-04-19 09:30:00,37.5877167782,14.9987262781,40.4697200703,-5.7522832218,-2.1812737219000002,6.1519685722,43.34,17.18,46.6208966023,131.32,31.8377167782,-6.9012737219,32.5771052833,-5.7522832218,-2.1812737219000002,6.1519685722,37.59,-4.72,37.8851752009,130.58,34.7777167782,-27.5612737219,44.3746931649,-5.7522832218,-2.1812737219000002,6.1519685722,40.53,-25.38,47.8207622273,131.45,31.3077167782,14.3687262781,34.4475459898,-5.7522832218,-2.1812737219000002,6.1519685722,37.06,16.55,40.5875116261,131.77,33.5277167782,-45.5812737219,56.5840994138,-5.7522832218,-2.1812737219000002,6.1519685722,39.28,-43.4,58.5361290145,131.45,29.0877167782,-37.2212737219,47.2389509288,-5.7522832218,-2.1812737219000002,6.1519685722,34.84,-35.04,49.4128242463,130.58
2020-04-19 10:00:00,39.1202834375,16.5202076216,42.4654428458,-4.0497165625,-1.6897923784,4.3881206135,43.17,18.21,46.8535270817,131.13,32.3502834375,-5.9897923784,32.9001284378,-4.0497165625,-1.6897923784,4.3881206135,36.4,-4.3,36.6531035521,130.46,36.3102834375,-25.9497923784,44.6299048598,-4.0497165625,-1.6897923784,4.3881206135,40.36,-24.26,47.0900966234,131.25,31.8402834375,15.2002076216,35.282431338,-4.0497165625,-1.6897923784,4.3881206135,35.89,16.89,39.6656551692,131.64,35.0302834375,-43.8897923784,56.1554506058,-4.0497165625,-1.6897923784,4.3881206135,39.08,-42.2,57.5159664789,131.25,29.5902834375,-36.7297923784,47.1663282658,-4.0497165625,-1.6897923784,4.3881206135,33.64,-35.04,48.5741824429,130.46
2020-04-19 10:30:00,40.0053000547,16.8837865955,43.4221865211,-3.0046999453,-1.3462134045,3.2924933245,43.01,18.23,46.7139486663,130.58,32.9053000547,-4.1262134045,33.1629975839,-3.0046999453,-1.3462134045,3.2924933245,35.91,-2.7800000000000002,36.0174471611,129.79,37.2053000547,-25.2262134045,44.9510422003,-3.0046999453,-1.3462134045,3.2924933245,40.21,-23.88,46.7664249222,130.7,32.3953000547,16.8037865955,36.4941462372,-3.0046999453,-1.3462134045,3.2924933245,35.4,18.15,39.7816854847,130.96,35.8753000547,-43.0262134045,56.020462279,-3.0046999453,-1.3462134045,3.2924933245,38.88,-41.68,56.998919288,130.7,30.1153000547,-34.9462134045,46.1320835071,-3.0046999453,-1.3462134045,3.2924933245,33.12,-33.6,47.1793853288,129.79
2020-04-19 11:00:00,40.7958334625,17.3837946825,44.3451952918,-2.1341665375,-1.0962053175,2.3992359008,42.93,18.48,46.7385847026,130.58,33.2558334625,-3.1162053175,33.4015148589,-2.1341665375,-1.0962053175,2.3992359008,35.39,-2.02,35.4476021756,129.69,37.9958334625,-24.6662053175,45.3001660624,-2.1341665375,-1.0962053175,2.3992359008,40.13,-23.57,46.5398947141,130.7,32.7458334625,17.7337946825,37.2394559976,-2.1341665375,-1.0962053175,2.3992359008,34.88,18.83,39.6381545988,130.83,36.6658334625,-42.4162053175,56.0670831865,-2.1341665375,-1.0962053175,2.3992359008,38.8,-41.32,56.681411415,130.7,30.4658334625,-33.2562053175,45.1014656157,-2.1341665375,-1.0962053175,2.3992359008,32.6,-32.16,45.7932920852,129.69
2020-04-19 11:30:00,41.4900835418,18.6037467053,45.4700607409,-1.4699164582,-0.9062532947,1.7268321946,42.96,19.51,47.1826419354,129.97,33.6500835418,-2.7362532947,33.7611493356,-1.4699164582,-0.9062532947,1.7268321946,35.12,-1.83,35.167645642,129.24,38.6800835418,-23.1962532947,45.1022729994,-1.4699164582,-0.9062532947,1.7268321946,40.15,-22.29,45.9223975855,130.09,33.1500835418,17.9837467053,37.7139653761,-1.4699164582,-0.9062532947,1.7268321946,34.62,18.89,39.4382618785,130.38,37.3700835418,-40.7862532947,55.317642771,-1.4699164582,-0.9062532947,1.7268321946,38.84,-39.88,55.6683033692,130.09,30.8900835418,-30.1862532947,43.1903594473,-1.4699164582,-0.9062532947,1.7268321946,32.36,-29.28,43.6404399611,129.24
2020-04-19 12:00:00,42.1680168839,20.3034505037,46.8014075672,-1.0919831161,-0.7965494963,1.3516353894,43.26,21.1,48.1314616441,129.67,34.1880168839,-3.0865494963,34.3270634667,-1.0919831161,-0.7965494963,1.3516353894,35.28,-2.29,35.3542430268,129.15,39.3380168839,-21.3965494963,44.7804857354,-1.0919831161,-0.7965494963,1.3516353894,40.43,-20.6,45.3755980677,129.79,33.6780168839,17.6434505037,38.0197339142,-1.0919831161,-0.7965494963,1.3516353894,34.77,18.44,39.3571658024,130.29,37.9480168839,-38.9565494963,54.3844162796,-1.0919831161,-0.7965494963,1.3516353894,39.04,-38.16,54.5921899176,129.79,31.4280168839,-32.9565494963,45.5395915655,-1.0919831161,-0.7965494963,1.3516353894,32.52,-32.16,45.7363750203,129.15
