Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-19 12:30:00,43.1682668272,19.9543472375,47.5570734438,-0.8317331728,-0.7456527625,1.1170398887,44.0,20.7,48.6260218402,129.29,34.9282668272,-2.3556527625,35.0076123649,-0.8317331728,-0.7456527625,1.1170398887,35.76,-1.6099999999999999,35.7962246613,128.68,40.2982668272,-21.4556527625,45.6540835495,-0.8317331728,-0.7456527625,1.1170398887,41.13,-20.71,46.0497665575,129.41,34.4082668272,18.1943472375,38.9225268637,-0.8317331728,-0.7456527625,1.1170398887,35.24,18.94,40.0072643404,129.8,38.9282668272,-38.8656527625,55.0086258947,-0.8317331728,-0.7456527625,1.1170398887,39.76,-38.12,55.0816847963,129.41,32.0882668272,-30.3456527625,44.1646409423,-0.8317331728,-0.7456527625,1.1170398887,32.92,-29.6,44.2706042425,128.68
2020-04-19 13:00:00,43.1438668659,19.7719693699,47.4586559113,-0.4761331341,-0.6380306301,0.7961066802000001,43.62,20.41,48.1588257747,129.38,34.8638668659,-1.9980306301000001,34.9210729967,-0.4761331341,-0.6380306301,0.7961066802000001,35.34,-1.3599999999999999,35.3661589659,128.68,40.2938668659,-21.6880306301,45.7598773995,-0.4761331341,-0.6380306301,0.7961066802000001,40.77,-21.05,45.883498123,129.51,34.3438668659,18.5619693699,39.0390560617,-0.4761331341,-0.6380306301,0.7961066802000001,34.82,19.2,39.7627011155,129.8,38.8838668659,-39.1180306301,55.1559192003,-0.4761331341,-0.6380306301,0.7961066802000001,39.36,-38.48,55.0447091009,129.51,32.0438668659,-31.1580306301,44.6948797567,-0.4761331341,-0.6380306301,0.7961066802000001,32.52,-30.52,44.5984394346,128.68
2020-04-19 13:30:00,42.393333571,20.2549478116,46.9835890723,0.17333357100000002,-0.4550521884,0.48694663060000004,42.22,20.71,47.0258705395,129.67,33.903333571,-2.6350521884,34.0055808253,0.17333357100000002,-0.4550521884,0.48694663060000004,33.73,-2.18,33.8003742583,129.1,39.613333571,-21.4250521884,45.0360861742,0.17333357100000002,-0.4550521884,0.48694663060000004,39.44,-20.97,44.6682717373,129.78,33.443333571,18.0449478116,38.0010092217,0.17333357100000002,-0.4550521884,0.48694663060000004,33.27,18.5,38.0676095914,130.21,38.293333571,-38.9750521884,54.6391259911,0.17333357100000002,-0.4550521884,0.48694663060000004,38.12,-38.52,54.1934018124,129.78,31.213333571,-31.6950521884,44.4842503122,0.17333357100000002,-0.4550521884,0.48694663060000004,31.04,-31.24,44.0388374052,129.1
2020-04-19 14:00:00,41.4077169273,19.75700551,45.8796064483,0.6377169273000001,-0.29299449,0.7018038547000001,40.77,20.05,45.4334172168,129.87,32.8277169273,-2.9429944900000002,32.959372191,0.6377169273000001,-0.29299449,0.7018038547000001,32.19,-2.65,32.2988947179,129.29,38.7177169273,-22.02299449,44.5429443388,0.6377169273000001,-0.29299449,0.7018038547000001,38.08,-21.73,43.8438057199,130.01,32.3877169273,17.797005509999998,36.9553462017,0.6377169273000001,-0.29299449,0.7018038547000001,31.75,18.09,36.5419019757,130.44,37.3577169273,-39.65299449,54.4789774688,0.6377169273000001,-0.29299449,0.7018038547000001,36.72,-39.36,53.8290627821,130.01,30.2377169273,-34.37299449,45.7801515417,0.6377169273000001,-0.29299449,0.7018038547000001,29.6,-34.08,45.139853788,129.29
2020-04-19 14:30:00,40.7615336384,19.1812329094,45.0491100964,0.8615336384000001,-0.2387670906,0.8940077928,39.9,19.42,44.3750650704,130.22,32.1915336384,-2.7187670906,32.3061376906,0.8615336384000001,-0.2387670906,0.8940077928,31.33,-2.48,31.4280018455,129.54,38.1115336384,-22.8587670906,44.4411096753,0.8615336384000001,-0.2387670906,0.8940077928,37.25,-22.62,43.5801204679,130.37,31.7815336384,18.1212329094,36.5847640769,0.8615336384000001,-0.2387670906,0.8940077928,30.92,18.36,35.9602002219,130.71,36.8215336384,-40.6387670906,54.8391714938,0.8615336384000001,-0.2387670906,0.8940077928,35.96,-40.4,54.0858724622,130.37,29.6615336384,-33.9187670906,45.058732103,0.8615336384000001,-0.2387670906,0.8940077928,28.8,-33.68,44.3145845067,129.54
2020-04-19 15:00:00,40.3684669741,18.7413129412,44.5067403502,0.46846697410000004,-0.3386870588,0.5780745883,39.9,19.08,44.2273263944,130.22,31.8484669741,-2.9486870588,31.9846776437,0.46846697410000004,-0.3386870588,0.5780745883,31.38,-2.61,31.4883549904,129.54,37.7084669741,-23.3186870588,44.3360986971,0.46846697410000004,-0.3386870588,0.5780745883,37.24,-22.98,43.7595475297,130.37,31.4484669741,17.9013129412,36.1865041147,0.46846697410000004,-0.3386870588,0.5780745883,30.98,18.24,35.9507718971,130.71,36.4284669741,-41.0986870588,54.9193525457,0.46846697410000004,-0.3386870588,0.5780745883,35.96,-40.76,54.3553051689,130.37,29.3484669741,-33.9786870588,44.8985933852,0.46846697410000004,-0.3386870588,0.5780745883,28.88,-33.64,44.336260555,129.54
2020-04-19 15:30:00,40.1939669567,18.3363328653,44.1789099307,-0.4560330433,-0.6236671347,0.7726104009,40.65,18.96,44.8542539789,130.55,32.1139669567,-3.3436671347,32.2875670127,-0.4560330433,-0.6236671347,0.7726104009,32.57,-2.7199999999999998,32.6833795682,129.81,37.5039669567,-23.9636671347,44.5062341704,-0.4560330433,-0.6236671347,0.7726104009,37.96,-23.34,44.5613868725,130.67,31.6839669567,17.636332865299998,36.2617429124,-0.4560330433,-0.6236671347,0.7726104009,32.14,18.26,36.9649455566,130.99,36.223966956699996,-41.8636671347,55.3601156794,-0.4560330433,-0.6236671347,0.7726104009,36.68,-41.24,55.1920284099,130.67,29.5039669567,-34.5036671347,45.3980959063,-0.4560330433,-0.6236671347,0.7726104009,29.96,-33.88,45.2267177673,129.81
2020-04-19 16:00:00,40.6635004106,17.5786786363,44.3004538153,-1.4764995894,-0.9513213637000001,1.7564348477,42.14,18.53,46.0341232131,130.55,32.7635004106,-3.4613213637,32.9458298536,-1.4764995894,-0.9513213637000001,1.7564348477,34.24,-2.51,34.331875859,129.81,37.8935004106,-24.7413213637,45.2553903551,-1.4764995894,-0.9513213637000001,1.7564348477,39.37,-23.79,45.999576085,130.77,32.2835004106,17.5386786363,36.7400278589,-1.4764995894,-0.9513213637000001,1.7564348477,33.76,18.49,38.4917874358,130.99,36.6435004106,-42.6313213637,56.2154399036,-1.4764995894,-0.9513213637000001,1.7564348477,38.12,-41.68,56.4832435329,130.77,30.0835004106,-34.0713213637,45.4518639488,-1.4764995894,-0.9513213637000001,1.7564348477,31.56,-33.12,45.7489672015,129.81
2020-04-19 16:30:00,42.0263503997,16.8553077452,45.2804099706,-3.3336496003000002,-1.5546922548,3.6783539341,45.36,18.41,48.9536280576,130.68,34.5263503997,-4.1646922548,34.7766233769,-3.3336496003000002,-1.5546922548,3.6783539341,37.86,-2.61,37.9498577072,129.89,39.0963503997,-25.3546922548,46.5981226437,-3.3336496003000002,-1.5546922548,3.6783539341,42.43,-23.8,48.6492024601,130.77,33.9663503997,16.8453077452,37.9140785528,-3.3336496003000002,-1.5546922548,3.6783539341,37.3,18.4,41.5914654707,130.99,37.7463503997,-43.1546922548,57.3333622955,-3.3336496003000002,-1.5546922548,3.6783539341,41.08,-41.6,58.4647449323,130.77,31.6263503997,-34.5546922548,46.8428521381,-3.3336496003000002,-1.5546922548,3.6783539341,34.96,-33.0,48.0749581383,129.89
2020-04-19 17:00:00,43.8415836648,16.8821929978,46.979707307,-5.8784163352,-2.3478070022,6.3299270398,49.72,19.23,53.3092046461,129.75,36.8615836648,-4.7978070022,37.1725073449,-5.8784163352,-2.3478070022,6.3299270398,42.74,-2.45,42.8101635129,129.07,40.671583664799996,-24.8178070022,47.6455796712,-5.8784163352,-2.3478070022,6.3299270398,46.55,-22.47,51.6894902277,129.89,36.1915836648,16.0221929978,39.5795578124,-5.8784163352,-2.3478070022,6.3299270398,42.07,18.37,45.9057926628,130.19,39.2815836648,-42.3078070022,57.7320824893,-5.8784163352,-2.3478070022,6.3299270398,45.16,-39.96,60.3011376344,129.89,33.6815836648,-33.2278070022,47.3131719117,-5.8784163352,-2.3478070022,6.3299270398,39.56,-30.88,50.1853365038,129.07
2020-04-19 17:30:00,45.7573836853,16.9615442369,48.7999195145,-8.2526163147,-3.0984557631,8.8151065878,54.01,20.06,57.6149607307,129.58,39.1773836853,-5.5784557631,39.5725480747,-8.2526163147,-3.0984557631,8.8151065878,47.43,-2.48,47.4947923461,128.99,42.3773836853,-24.5584557631,48.9791833076,-8.2526163147,-3.0984557631,8.8151065878,50.63,-21.46,54.9902582282,129.72,38.3773836853,15.2315442369,41.289508575,-8.2526163147,-3.0984557631,8.8151065878,46.63,18.33,50.1033511853,130.09,40.9073836853,-41.8984557631,58.5567642148,-8.2526163147,-3.0984557631,8.8151065878,49.16,-38.8,62.6270356955,129.72,35.7073836853,-33.6184557631,49.0430200695,-8.2526163147,-3.0984557631,8.8151065878,43.96,-30.52,53.5159041781,128.99
2020-04-19 18:00:00,46.3757337494,16.5238418631,49.2315552335,-10.3542662506,-3.7561581369,11.0145155835,56.73,20.28,60.2459235135,129.7,40.2557337494,-6.3261581369,40.7497776249,-10.3542662506,-3.7561581369,11.0145155835,50.61,-2.5700000000000003,50.6752109024,129.13,42.8557337494,-25.0961581369,49.6631761815,-10.3542662506,-3.7561581369,11.0145155835,53.21,-21.34,57.3297453335,129.83,39.3757337494,14.5838418631,41.9897231688,-10.3542662506,-3.7561581369,11.0145155835,49.73,18.34,53.0040422987,130.2,41.3257337494,-42.4761581369,59.2624694052,-10.3542662506,-3.7561581369,11.0145155835,51.68,-38.72,64.5760079286,129.83,36.5657337494,-33.7961581369,49.7918988335,-10.3542662506,-3.7561581369,11.0145155835,46.92,-30.04,55.7125479582,129.13
2020-04-19 18:30:00,46.913200372,15.6996863665,49.4704813111,-12.006799628,-4.2903136335,12.7502952272,58.92,19.99,62.2186989578,129.1,41.203200372,-5.9903136335,41.6363732609,-12.006799628,-4.2903136335,12.7502952272,53.21,-1.7000000000000002,53.2371496232,128.44,43.273200372,-25.5903136335,50.2735916988,-12.006799628,-4.2903136335,12.7502952272,55.28,-21.3,59.2416103765,129.24,40.253200372,14.7596863665,42.87386712,-12.006799628,-4.2903136335,12.7502952272,52.26,19.05,55.6238267292,129.51,41.753200372,-42.8103136335,59.8001061429,-12.006799628,-4.2903136335,12.7502952272,53.76,-38.52,66.1356787219,129.24,37.393200372,-36.0903136335,51.9688577152,-12.006799628,-4.2903136335,12.7502952272,49.4,-31.8,58.7503191481,128.44
2020-04-19 19:00:00,46.6239837143,14.620839202199999,48.8627137638,-12.9360162857,-4.5591607978,13.715920112300001,59.56,19.18,62.5720864284,129.43,41.1339837143,-6.4091607978,41.6303009638,-12.9360162857,-4.5591607978,13.715920112300001,54.07,-1.85,54.1016395315,128.69,42.9639837143,-26.7491607978,50.6104880434,-12.9360162857,-4.5591607978,13.715920112300001,55.9,-22.19,60.1432132497,129.54,40.1639837143,14.3608392022,42.6541825662,-12.9360162857,-4.5591607978,13.715920112300001,53.1,18.92,56.369995565,129.73,41.4239837143,-43.9591607978,60.4016079654,-12.9360162857,-4.5591607978,13.715920112300001,54.36,-39.4,67.1369466092,129.54,37.2239837143,-35.1591607978,51.2034330057,-12.9360162857,-4.5591607978,13.715920112300001,50.16,-30.6,58.7570046888,128.69
2020-04-19 19:30:00,45.5433669012,7.4469000012,46.1481807694,-13.5866330988,-4.7130999988,14.3808869879,59.13,12.16,60.3673960015,129.72,40.4733669012,-11.9130999988,42.1902284884,-13.5866330988,-4.7130999988,14.3808869879,54.06,-7.2,54.5373596721,128.82,42.3933669012,-23.4330999988,48.4387007751,-13.5866330988,-4.7130999988,14.3808869879,55.98,-18.72,59.0271022497,129.86,39.5633669012,9.0369000012,40.5823306649,-13.5866330988,-4.7130999988,14.3808869879,53.15,13.75,54.8997723128,129.89,40.8133669012,-39.8330999988,57.0298761469,-13.5866330988,-4.7130999988,14.3808869879,54.4,-35.12,64.7516362728,129.86,36.6933669012,-31.0730999988,48.0826446661,-13.5866330988,-4.7130999988,14.3808869879,50.28,-26.36,56.7708375841,128.82
2020-04-19 20:00:00,44.0534336117,1.6445381398999999,44.0841186673,-13.276566388300001,-4.6254618601,14.0592358428,57.33,6.27,57.6718458175,130.73,39.1334336117,-16.6654618601,42.534259665,-13.276566388300001,-4.6254618601,14.0592358428,52.41,-12.04,53.7751773591,129.69,41.3934336117,-20.3354618601,46.1188394826,-13.276566388300001,-4.6254618601,14.0592358428,54.67,-15.71,56.8824489628,130.86,38.3134336117,4.7045381399,38.6011900623,-13.276566388300001,-4.6254618601,14.0592358428,51.59,9.33,52.4268728802,130.77,39.8834336117,-36.9854618601,54.3931306845,-13.276566388300001,-4.6254618601,14.0592358428,53.16,-32.36,62.2346784357,130.86,35.6834336117,-28.4254618601,45.6214238738,-13.276566388300001,-4.6254618601,14.0592358428,48.96,-23.8,54.4382365622,129.69
2020-04-19 20:30:00,43.8913171177,1.0704788912,43.9043692972,-13.2486828823,-4.6295211088,14.0342461077,57.14,5.7,57.4235979367,130.23,38.9213171177,-16.4695211088,42.262442567,-13.2486828823,-4.6295211088,14.0342461077,52.17,-11.84,53.4966774669,129.13,41.2413171177,-20.7295211088,46.1579817908,-13.2486828823,-4.6295211088,14.0342461077,54.49,-16.1,56.8187477863,130.35,38.1113171177,4.7404788912,38.40500791,-13.2486828823,-4.6295211088,14.0342461077,51.36,9.37,52.2077245243,130.2,39.7113171177,-37.2695211088,54.461049484,-13.2486828823,-4.6295211088,14.0342461077,52.96,-32.64,62.2103785554,130.35,35.4313171177,-28.1495211088,45.2523344298,-13.2486828823,-4.6295211088,14.0342461077,48.68,-23.52,54.0641544834,129.13
2020-04-19 21:00:00,44.1334504948,-5.5336204153,44.4790108644,-13.3565495052,-4.7136204153,14.1638847816,57.49,-0.8200000000000001,57.4958476762,131.05,39.1734504948,-23.3136204153,45.5860079469,-13.3565495052,-4.7136204153,14.1638847816,52.53,-18.6,55.7257651361,129.95,41.5234504948,-27.3336204153,49.7124103821,-13.3565495052,-4.7136204153,14.1638847816,54.88,-22.62,59.3588982378,131.18,38.4134504948,-1.6836204153,38.4503284331,-13.3565495052,-4.7136204153,14.1638847816,51.77,3.03,51.8585942733,131.03,40.6034504948,-23.9936204153,47.1628456808,-13.3565495052,-4.7136204153,14.1638847816,53.96,-19.28,57.3009598523,131.18,36.4434504948,-19.2336204153,41.2074900746,-13.3565495052,-4.7136204153,14.1638847816,49.8,-14.52,51.8736002221,129.95
2020-04-19 21:30:00,43.144800527,-6.2190567145,43.590715513,-12.815199473,-4.5590567145000005,13.6019974878,55.96,-1.6600000000000001,55.984615744,132.19,38.154800527,-24.3490567145,45.2621847257,-12.815199473,-4.5590567145000005,13.6019974878,50.97,-19.79,54.677097582100004,131.08,40.604800527,-28.3690567145,49.5333544666,-12.815199473,-4.5590567145000005,13.6019974878,53.42,-23.81,58.4860025989,132.32,37.454800527,-2.3590567145,37.5290185204,-12.815199473,-4.5590567145000005,13.6019974878,50.27,2.2,50.3181170156,132.21,39.704800527,-24.7190567145,46.7707488688,-12.815199473,-4.5590567145000005,13.6019974878,52.52,-20.16,56.2563418647,132.32,35.544800527,-19.8790567145,40.7260327109,-12.815199473,-4.5590567145000005,13.6019974878,48.36,-15.32,50.7286112564,131.08
2020-04-19 22:00:00,41.144200562500004,-7.6315946458,41.8459851929,-11.8757994375,-4.2515946458,12.6139077733,53.02,-3.38,53.1276274644,133.32,36.2142005625,-24.4315946458,43.6849074546,-11.8757994375,-4.2515946458,12.6139077733,48.09,-20.18,52.1524735751,132.04,38.7442005625,-30.1115946458,49.0695548109,-11.8757994375,-4.2515946458,12.6139077733,50.62,-25.86,56.842976699,133.44,35.5742005625,-2.1515946458,35.6392074151,-11.8757994375,-4.2515946458,12.6139077733,47.45,2.1,47.4964472356,133.18,37.9242005625,-26.4515946458,46.2377751152,-11.8757994375,-4.2515946458,12.6139077733,49.8,-22.2,54.5241231016,133.44,33.8042005625,-19.3715946458,38.9612968828,-11.8757994375,-4.2515946458,12.6139077733,45.68,-15.12,48.1173232838,132.04
2020-04-19 22:30:00,39.6055338985,-7.3982558932,40.2906007109,-10.9444661015,-3.9982558932,11.651926383,50.55,-3.4,50.6642132081,134.0,34.7155338985,-25.4182558932,43.0262248693,-10.9444661015,-3.9982558932,11.651926383,45.66,-21.42,50.4346309593,132.82,37.3055338985,-30.1182558932,47.9459299367,-10.9444661015,-3.9982558932,11.651926383,48.25,-26.12,54.8663548999,134.11,34.1655338985,-2.9082558931999998,34.2890895024,-10.9444661015,-3.9982558932,11.651926383,45.11,1.09,45.1231669988,133.98,36.4955338985,-26.5182558932,45.112546926,-10.9444661015,-3.9982558932,11.651926383,47.44,-22.52,52.5138457933,134.11,32.4155338985,-19.7182558932,37.941750795,-10.9444661015,-3.9982558932,11.651926383,43.36,-15.72,46.1216651911,132.82
2020-04-19 23:00:00,37.5273005004,-7.3800251835,38.2460854802,-9.9326994996,-3.6100251835,10.5683868766,47.46,-3.77,47.6095001024,134.87,32.6873005004,-26.4200251835,42.0294818514,-9.9326994996,-3.6100251835,10.5683868766,42.62,-22.81,48.3400506826,133.75,35.3473005004,-30.4300251835,46.6413773953,-9.9326994996,-3.6100251835,10.5683868766,45.28,-26.82,52.6269018659,135.0,32.2273005004,-3.5800251835,32.4255374336,-9.9326994996,-3.6100251835,10.5683868766,42.16,0.03,42.1600106736,134.95,34.5873005004,-26.8500251835,43.785901935,-9.9326994996,-3.6100251835,10.5683868766,44.52,-23.24,50.2207925067,135.0,30.5873005004,-21.5300251835,37.4048785094,-9.9326994996,-3.6100251835,10.5683868766,40.52,-17.92,44.305719721,133.75
2020-04-19 23:30:00,36.0663338823,-0.2105294678,36.0669483373,-8.8436661177,-3.2405294678,9.4186762145,44.91,3.03,45.0120983737,135.69,31.3263338823,-21.2405294678,37.8483723108,-8.8436661177,-3.2405294678,9.4186762145,40.17,-18.0,44.0185063354,134.74,33.5563338823,-35.8505294678,49.1048674445,-8.8436661177,-3.2405294678,9.4186762145,42.4,-32.61,53.4899252196,135.82,30.8963338823,1.7594705322,30.9463920986,-8.8436661177,-3.2405294678,9.4186762145,39.74,5.0,40.0533094762,135.95,32.8763338823,-33.0005294678,46.5820595798,-8.8436661177,-3.2405294678,9.4186762145,41.72,-29.76,51.2466194007,135.82,28.9963338823,-26.9205294678,39.5664287679,-8.8436661177,-3.2405294678,9.4186762145,37.84,-23.68,44.6386379721,134.74
2020-04-20 00:00:00,34.638217316,4.9749870309,34.9936650665,-8.001782684,-2.9750129691,8.536933189900001,42.64,7.95,43.3747864548,135.4,29.998217316,-17.6150129691,34.7876662632,-8.001782684,-2.9750129691,8.536933189900001,38.0,-14.64,40.7225932377,134.62,31.878217316,-39.7250129691,50.9342457944,-8.001782684,-2.9750129691,8.536933189900001,39.88,-36.75,54.2307744735,135.55,29.628217316,5.1649870309,30.0750453425,-8.001782684,-2.9750129691,8.536933189900001,37.63,8.14,38.5003441543,135.82,31.158217315999998,-36.9350129691,48.3221449166,-8.001782684,-2.9750129691,8.536933189900001,39.16,-33.96,51.8342280737,135.55,27.558217316,-30.3750129691,41.0133728741,-8.001782684,-2.9750129691,8.536933189900001,35.56,-27.4,44.8917988056,134.62
2020-04-20 00:30:00,33.6495171898,4.8748829895,34.0008013327,-7.7804828102,-2.8451170105,8.2843589712,41.43,7.72,42.14312874,134.84,29.1395171898,-17.4751170105,33.9778041754,-7.7804828102,-2.8451170105,8.2843589712,36.92,-14.63,39.7130117216,134.04,30.9495171898,-39.5651170105,50.2321719452,-7.7804828102,-2.8451170105,8.2843589712,38.73,-36.72,53.3701349071,134.97,28.8095171898,5.1548829895,29.2670650962,-7.7804828102,-2.8451170105,8.2843589712,36.59,8.0,37.4543468772,135.23,30.1795171898,-36.8051170105,47.5964273445,-7.7804828102,-2.8451170105,8.2843589712,37.96,-33.96,50.9337137857,134.97,26.7395171898,-30.0851170105,40.2506651507,-7.7804828102,-2.8451170105,8.2843589712,34.52,-27.24,43.9732646048,134.04
2020-04-20 01:00:00,32.7954171388,4.8531216185,33.1525590981,-7.2845828612,-2.7268783815,7.7782397217,40.08,7.58,40.7904743782,134.38,28.4054171388,-17.3668783815,33.29378602,-7.2845828612,-2.7268783815,7.7782397217,35.69,-14.64,38.5759730921,133.59,30.1554171388,-39.3168783815,49.5496327784,-7.2845828612,-2.7268783815,7.7782397217,37.44,-36.59,52.350565422,134.52,28.1054171388,5.1331216185,28.5703239411,-7.2845828612,-2.7268783815,7.7782397217,35.39,7.86,36.252333718,134.77,29.4354171388,-36.6068783815,46.9734747168,-7.2845828612,-2.7268783815,7.7782397217,36.72,-33.88,49.9621136462,134.52,26.0354171388,-29.4468783815,39.3059994403,-7.2845828612,-2.7268783815,7.7782397217,33.32,-26.72,42.7104296396,133.59
2020-04-20 01:30:00,33.385083816,4.3996628182,33.6737413174,-7.634916184,-2.8303371818,8.1426502872,41.02,7.23,41.6522904532,134.3,29.015083816,-17.0903371818,33.6742440722,-7.634916184,-2.8303371818,8.1426502872,36.65,-14.26,39.3264554721,133.43,30.705083816,-39.6503371818,50.1492912291,-7.634916184,-2.8303371818,8.1426502872,38.34,-36.82,53.1570127076,134.44,28.695083816,5.3396628182,29.1876657891,-7.634916184,-2.8303371818,8.1426502872,36.33,8.17,37.237317304,134.61,29.965083816,-36.9103371818,47.5423941233,-7.634916184,-2.8303371818,8.1426502872,37.6,-34.08,50.7464915043,134.44,26.605083816,-29.9503371818,40.0606188439,-7.634916184,-2.8303371818,8.1426502872,34.24,-27.12,43.6791941318,133.43
2020-04-20 02:00:00,33.0497839582,4.0984057315,33.3029300396,-8.2702160418,-3.0815942685,8.8256839177,41.32,7.18,41.9391797726,134.3,28.9697839582,-17.2015942685,33.6918866785,-8.2702160418,-3.0815942685,8.8256839177,37.24,-14.12,39.8270259999,133.43,30.3597839582,-39.9115942685,50.1463043408,-8.2702160418,-3.0815942685,8.8256839177,38.63,-36.83,53.3734559496,134.44,28.6197839582,5.1984057315,29.0880638056,-8.2702160418,-3.0815942685,8.8256839177,36.89,8.28,37.8078100397,134.53,29.6097839582,-37.2015942685,47.5467971809,-8.2702160418,-3.0815942685,8.8256839177,37.88,-34.12,50.9810631509,134.44,26.4897839582,-30.3615942685,40.2931143084,-8.2702160418,-3.0815942685,8.8256839177,34.76,-27.28,44.1866043049,133.43
2020-04-20 02:30:00,32.7013674817,4.059966981,32.9524318839,-8.0686325183,-3.080033019,8.636517476,40.77,7.14,41.3904880377,134.4,28.6013674817,-17.270033019,33.4109602122,-8.0686325183,-3.080033019,8.636517476,36.67,-14.19,39.3197787379,133.52,30.0413674817,-39.980033019,50.0088672174,-8.0686325183,-3.080033019,8.636517476,38.11,-36.9,53.0469801214,134.53,28.2713674817,5.139966981,28.7348130297,-8.0686325183,-3.080033019,8.636517476,36.34,8.22,37.2580729507,134.68,29.2913674817,-37.240033019,47.3793654263,-8.0686325183,-3.080033019,8.636517476,37.36,-34.16,50.622872301,134.53,26.2113674817,-30.120033019,39.9280875365,-8.0686325183,-3.080033019,8.636517476,34.28,-27.04,43.6609665491,133.52
2020-04-20 03:00:00,31.7545675919,3.9536579576,31.9997495958,-7.9154324081,-3.0063420424,8.4671224559,39.67,6.96,40.2759295361,134.72,27.7545675919,-17.4263420424,32.7718388131,-7.9154324081,-3.0063420424,8.4671224559,35.67,-14.42,38.4744759548,133.83,29.2945675919,-40.4563420424,49.9488468521,-7.9154324081,-3.0063420424,8.4671224559,37.21,-37.45,52.7928650482,134.85,27.4545675919,5.0736579576,27.9194428083,-7.9154324081,-3.0063420424,8.4671224559,35.37,8.08,36.2811700473,134.99,28.4045675919,-37.6063420424,47.1280852772,-7.9154324081,-3.0063420424,8.4671224559,36.32,-34.6,50.1627590948,134.85,25.4045675919,-30.0863420424,39.3774050951,-7.9154324081,-3.0063420424,8.4671224559,33.32,-27.08,42.936567166,133.83
2020-04-20 03:30:00,31.0826174398,4.1318325192,31.3560384436,-7.8473825602,-2.9381674808,8.3793938439,38.93,7.07,39.5667764671,134.72,27.1826174398,-17.3281674808,32.2360059424,-7.8473825602,-2.9381674808,8.3793938439,35.03,-14.39,37.8704766276,133.83,28.5026174398,-40.2481674808,49.318497407,-7.8473825602,-2.9381674808,8.3793938439,36.35,-37.31,52.0899088116,134.85,26.8926174398,5.2318325192,27.3968053662,-7.8473825602,-2.9381674808,8.3793938439,34.74,8.17,35.6877640095,135.07,27.7926174398,-37.5781674808,46.7391512051,-7.8473825602,-2.9381674808,8.3793938439,35.64,-34.64,49.7004949674,134.85,24.8726174398,-30.4581674808,39.323619678200004,-7.8473825602,-2.9381674808,8.3793938439,32.72,-27.52,42.7545178899,133.83
2020-04-20 04:00:00,30.6504338377,4.2237860923,30.9400947541,-7.9395661623,-2.9062139076999998,8.45474956,38.59,7.13,39.2431522689,135.74,26.8904338377,-17.8662139077,32.2846253095,-7.9395661623,-2.9062139076999998,8.45474956,34.83,-14.96,37.9068661327,134.9,28.0904338377,-40.6762139077,49.4330542355,-7.9395661623,-2.9062139076999998,8.45474956,36.03,-37.77,52.1989827487,135.89,26.6104338377,4.9637860923,27.0694359269,-7.9395661623,-2.9062139076999998,8.45474956,34.55,7.87,35.4350024693,136.06,27.4204338377,-37.9862139077,46.8490409602,-7.9395661623,-2.9062139076999998,8.45474956,35.36,-35.08,49.8089951716,135.89,24.6204338377,-31.1462139077,39.7020453269,-7.9395661623,-2.9062139076999998,8.45474956,32.56,-28.24,43.1004779556,134.9
2020-04-20 04:30:00,30.3733170897,4.4144746595,30.6924417007,-7.6766829103,-2.8555253405,8.1905729638,38.05,7.27,38.7382937157,134.92,26.6833170897,-17.7255253405,32.0342575925,-7.6766829103,-2.8555253405,8.1905729638,34.36,-14.87,37.4396380859,134.08,27.8433170897,-40.1155253405,48.8314005523,-7.6766829103,-2.8555253405,8.1905729638,35.52,-37.26,51.4779370216,135.06,26.4233170897,4.9344746595,26.8801176744,-7.6766829103,-2.8555253405,8.1905729638,34.1,7.79,34.9784805273,135.28,27.1233170897,-37.4155253405,46.2125076841,-7.6766829103,-2.8555253405,8.1905729638,34.8,-34.56,49.0452199506,135.06,24.4433170897,-29.8955253405,38.6162943034,-7.6766829103,-2.8555253405,8.1905729638,32.12,-27.04,41.9863787436,134.08
2020-04-20 05:00:00,30.3334838173,4.4552993227,30.6589290836,-7.5465161827,-2.8447006773,8.0648762197,37.88,7.3,38.5769931436,134.92,26.6634838173,-17.6847006773,31.9951559978,-7.5465161827,-2.8447006773,8.0648762197,34.21,-14.84,37.2900750871,134.08,27.8134838173,-40.1147006773,48.8137182817,-7.5465161827,-2.8447006773,8.0648762197,35.36,-37.27,51.3749209245,135.06,26.4034838173,4.9652993227,26.8663014771,-7.5465161827,-2.8447006773,8.0648762197,33.95,7.8100000000000005,34.836742098,135.28,27.0934838173,-37.4447006773,46.218637736,-7.5465161827,-2.8447006773,8.0648762197,34.64,-34.6,48.9600816993,135.06,24.4534838173,-29.7247006773,38.490657323,-7.5465161827,-2.8447006773,8.0648762197,32.0,-26.88,41.7915589563,134.08
2020-04-20 05:30:00,31.0721338743,4.6160919313,31.413147060100002,-7.8378661257,-2.9239080687000003,8.3654876605,38.91,7.54,39.633820154,134.6,27.3121338743,-17.4339080687,32.4020648619,-7.8378661257,-2.9239080687000003,8.3654876605,35.15,-14.51,38.0271297891,133.76,28.5021338743,-39.7339080687,48.8994385019,-7.8378661257,-2.9239080687000003,8.3654876605,36.34,-36.81,51.7259287012,134.74,27.0221338743,5.1260919313,27.5040458407,-7.8378661257,-2.9239080687000003,8.3654876605,34.86,8.05,35.7773964956,134.93,27.7621338743,-37.0439080687,46.2924097694,-7.8378661257,-2.9239080687000003,8.3654876605,35.6,-34.12,49.3105911544,134.74,25.0021338743,-30.5639080687,39.4874559158,-7.8378661257,-2.9239080687000003,8.3654876605,32.84,-27.64,42.9235972397,133.76
2020-04-20 06:00:00,31.5535005032,4.4239141433,31.8621155975,-8.3464994968,-3.0660858567,8.891846621,39.9,7.49,40.5969222971,134.41,27.8135005032,-17.3660858567,32.7898116528,-8.3464994968,-3.0660858567,8.891846621,36.16,-14.3,38.8849019544,133.57,28.9335005032,-39.7060858567,49.1296316436,-8.3464994968,-3.0660858567,8.891846621,37.28,-36.64,52.2712923123,134.55,27.4935005032,5.0839141433,27.95959143,-8.3464994968,-3.0660858567,8.891846621,35.84,8.15,36.7549738131,134.73,28.2135005032,-36.9860858567,46.5185141384,-8.3464994968,-3.0660858567,8.891846621,36.56,-33.92,49.8718357392,134.55,25.4535005032,-30.6260858567,39.8225793084,-8.3464994968,-3.0660858567,8.891846621,33.8,-27.56,43.6118516002,133.57
2020-04-20 06:30:00,33.1589838325,4.8114240215,33.5062383732,-9.5410161675,-3.4685759785,10.1519460611,42.7,8.28,43.4953836631,134.41,29.7089838325,-15.9385759785,33.7144171622,-9.5410161675,-3.4685759785,10.1519460611,39.25,-12.47,41.1832903008,133.4,30.3989838325,-39.3885759785,49.7549810136,-9.5410161675,-3.4685759785,10.1519460611,39.94,-35.92,53.7163848374,134.55,29.2889838325,6.4814240215,29.9975570887,-9.5410161675,-3.4685759785,10.1519460611,38.83,9.95,40.0845531346,134.55,29.6589838325,-36.6285759785,47.1307532318,-9.5410161675,-3.4685759785,10.1519460611,39.2,-33.16,51.344187597,134.55,27.0989838325,-30.1485759785,40.5375327109,-9.5410161675,-3.4685759785,10.1519460611,36.64,-26.68,45.3245187509,133.4
2020-04-20 07:00:00,34.8756838174,5.5228410879,35.310268979599996,-9.9243161826,-3.6771589121,10.5836453719,44.8,9.2,45.7348882146,133.58,31.3056838174,-15.4171589121,34.8960546222,-9.9243161826,-3.6771589121,10.5836453719,41.23,-11.74,42.8688756559,132.66,32.0056838174,-38.1971589121,49.8335905347,-9.9243161826,-3.6771589121,10.5836453719,41.93,-34.52,54.3116497632,133.7,30.8356838174,6.7728410879,31.5707265182,-9.9243161826,-3.6771589121,10.5836453719,40.76,10.45,42.0782616086,133.81,31.2356838174,-35.3971589121,47.2083340374,-9.9243161826,-3.6771589121,10.5836453719,41.16,-31.72,51.9644493861,133.7,28.5956838174,-28.7171589121,40.5263907715,-9.9243161826,-3.6771589121,10.5836453719,38.52,-25.04,45.9433564294,132.66
2020-04-20 07:30:00,37.4268006057,6.4759955577,37.9829425143,-10.4231993943,-3.8440044423,11.109430938,47.85,10.32,48.9502288044,132.82,33.5868006057,-14.1440044423,36.4434635647,-10.4231993943,-3.8440044423,11.109430938,44.01,-10.3,45.1992267633,131.9,34.3968006057,-36.7540044423,50.338819359,-10.4231993943,-3.8440044423,11.109430938,44.82,-32.91,55.6048603991,132.94,33.0268006057,7.7659955577,33.9275735244,-10.4231993943,-3.8440044423,11.109430938,43.45,11.61,44.9743771497,133.01,33.5768006057,-33.9240044423,47.7309083961,-10.4231993943,-3.8440044423,11.109430938,44.0,-30.08,53.2992157541,132.94,30.6168006057,-28.0440044423,41.5193288059,-10.4231993943,-3.8440044423,11.109430938,41.04,-24.2,47.6436942312,131.9
2020-04-20 08:00:00,39.6009173074,7.3204391269,40.2718447628,-10.2890826926,-3.7995608731,10.968221619,49.89,11.12,51.1142494809,132.24,35.2909173074,-12.4495608731,37.4224586356,-10.2890826926,-3.7995608731,10.968221619,45.58,-8.65,46.3935221771,131.26,36.4609173074,-35.5895608731,50.9511072896,-10.2890826926,-3.7995608731,10.968221619,46.75,-31.79,56.5346495523,132.36,34.6709173074,9.2504391269,35.8837446622,-10.2890826926,-3.7995608731,10.968221619,44.96,13.05,46.8156394808,132.37,35.6309173074,-32.6795608731,48.3478641413,-10.2890826926,-3.7995608731,10.968221619,45.92,-28.88,54.246666257,132.36,32.1909173074,-26.7595608731,41.8608319938,-10.2890826926,-3.7995608731,10.968221619,42.48,-22.96,48.2878038432,131.26
2020-04-20 08:30:00,41.7168338908,9.6187098105,42.8113747536,-9.5931661092,-3.5912901895,10.2433491215,51.31,13.21,52.9832067735,131.54,36.8268338908,-11.9212901895,38.7083047188,-9.5931661092,-3.5912901895,10.2433491215,46.42,-8.33,47.1614811048,130.75,38.4868338908,-32.9112901895,50.6398006006,-9.5931661092,-3.5912901895,10.2433491215,48.08,-29.32,56.3147298671,131.65,36.1968338908,9.6087098105,37.4504751364,-9.5931661092,-3.5912901895,10.2433491215,45.79,13.2,47.6546335628,131.85,37.6068338908,-30.0312901895,48.1264204542,-9.5931661092,-3.5912901895,10.2433491215,47.2,-26.44,54.1009574777,131.65,33.646833890799996,-26.1912901895,42.639103094,-9.5931661092,-3.5912901895,10.2433491215,43.24,-22.6,48.7899333879,130.75
2020-04-20 09:00:00,42.9837505417,10.4141542807,44.227337926,-8.4462494583,-3.2358457193,9.0448785194,51.43,13.65,53.2105948097,131.08,37.5237505417,-10.4758457193,38.9586344506,-8.4462494583,-3.2358457193,9.0448785194,45.97,-7.24,46.5366361053,130.27,39.7537505417,-31.8058457193,50.9114182091,-8.4462494583,-3.2358457193,9.0448785194,48.2,-28.57,56.0311065391,131.19,36.8737505417,10.8441542807,38.4352593471,-8.4462494583,-3.2358457193,9.0448785194,45.32,14.08,47.456809838,131.33,38.7937505417,-28.915845719300002,48.3847208813,-8.4462494583,-3.2358457193,9.0448785194,47.24,-25.68,53.7687641666,131.19,34.3137505417,-24.3158457193,42.0558417974,-8.4462494583,-3.2358457193,9.0448785194,42.76,-21.08,47.6737244192,130.27
2020-04-20 09:30:00,43.6256005634,11.5742905444,45.1348781556,-7.0243994366,-2.7557094556,7.5456028287,50.65,14.33,52.6381173676,131.7,37.5956005634,-9.5357094556,38.786066268,-7.0243994366,-2.7557094556,7.5456028287,44.62,-6.78,45.1321703444,130.88,40.4256005634,-31.0557094556,50.9773113326,-7.0243994366,-2.7557094556,7.5456028287,47.45,-28.3,55.248461517,131.8,36.9656005634,11.9442905444,38.8474156363,-7.0243994366,-2.7557094556,7.5456028287,43.99,14.7,46.3811394858,131.95,39.495600563400004,-28.1957094556,48.5273170036,-7.0243994366,-2.7557094556,7.5456028287,46.52,-25.44,53.0217313938,131.8,34.4156005634,-23.9957094556,41.9550668503,-7.0243994366,-2.7557094556,7.5456028287,41.44,-21.24,46.566202336,130.88
2020-04-20 10:00:00,43.664967226,12.7293667423,45.4825916204,-5.655032774,-2.3306332577,6.1164734167,49.32,15.06,51.5680715172,131.8,36.994967226,-9.2606332577,38.1364252177,-5.655032774,-2.3306332577,6.1164734167,42.65,-6.93,43.2093438969,131.07,40.524967226,-29.9706332577,50.4034902217,-5.655032774,-2.3306332577,6.1164734167,46.18,-27.64,53.8197175764,131.89,36.424967226,12.2393667423,38.4262974494,-5.655032774,-2.3306332577,6.1164734167,42.08,14.57,44.5310150345,132.16,39.584967226,-27.0906332577,47.9674060231,-5.655032774,-2.3306332577,6.1164734167,45.24,-24.76,51.5724267414,131.89,33.904967226,-22.9306332577,40.9311708139,-5.655032774,-2.3306332577,6.1164734167,39.56,-20.6,44.6021703508,131.07
2020-04-20 10:30:00,43.8111171611,13.4176615194,45.8197296757,-4.1388828389,-1.8923384805999999,4.5509664995,47.95,15.31,50.3348646566,131.7,36.5811171611,-8.0823384806,37.4633464611,-4.1388828389,-1.8923384805999999,4.5509664995,40.72,-6.19,41.1877955225,130.95,40.7211171611,-29.3423384806,50.1914555513,-4.1388828389,-1.8923384805999999,4.5509664995,44.86,-27.45,52.592034568,131.81,36.0511171611,13.3776615194,38.4531517081,-4.1388828389,-1.8923384805999999,4.5509664995,40.19,15.27,42.9931273578,132.04,39.7811171611,-26.4923384806,47.7952014407,-4.1388828389,-1.8923384805999999,4.5509664995,43.92,-24.6,50.3401072704,131.81,33.6211171611,-23.6523384806,41.1073306694,-4.1388828389,-1.8923384805999999,4.5509664995,37.76,-21.76,43.5811335328,130.95
2020-04-20 11:00:00,43.5292835944,14.2771412287,45.8108643436,-3.1107164056,-1.5028587713000001,3.454727347,46.64,15.78,49.237160763,131.7,35.9592835944,-7.9828587713,36.8347133936,-3.1107164056,-1.5028587713000001,3.454727347,39.07,-6.48,39.6037283598,130.95,40.5092835944,-28.4228587713,49.4859672844,-3.1107164056,-1.5028587713000001,3.454727347,43.62,-26.92,51.2580803386,131.81,35.4592835944,13.4571412287,37.9269751375,-3.1107164056,-1.5028587713000001,3.454727347,38.57,14.96,41.3696325824,132.04,39.5692835944,-25.5828587713,47.1191136068,-3.1107164056,-1.5028587713000001,3.454727347,42.68,-24.08,49.0043753149,131.81,33.0492835944,-22.3828587713,39.9155046678,-3.1107164056,-1.5028587713000001,3.454727347,36.16,-20.88,41.7554786824,130.95
2020-04-20 11:30:00,43.391583585,14.6181341264,45.7877644284,-2.058416415,-1.1818658736,2.3735806455,45.45,15.8,48.1180059853,131.7,35.631583585,-6.9218658736,36.2976855453,-2.058416415,-1.1818658736,2.3735806455,37.69,-5.74,38.1245813092,130.95,40.451583585,-28.2018658736,49.3120254429,-2.058416415,-1.1818658736,2.3735806455,42.51,-27.02,50.3704327954,131.81,35.151583585,14.5081341264,38.0278816707,-2.058416415,-1.1818658736,2.3735806455,37.21,15.69,40.3826720265,132.04,39.501583585,-25.4218658736,46.9749547122,-2.058416415,-1.1818658736,2.3735806455,41.56,-24.24,48.1124848662,131.81,32.821583585,-23.6218658736,40.4382108454,-2.058416415,-1.1818658736,2.3735806455,34.88,-22.44,41.4749080771,130.95
2020-04-20 12:00:00,43.6692842177,15.4323535646,46.3159143344,-1.1507157823,-0.9876464354000001,1.5164406658,44.82,16.42,47.733099627,131.6,35.3492842177,-7.0076464354,36.0371891699,-1.1507157823,-0.9876464354000001,1.5164406658,36.5,-6.02,36.9931128725,130.95,40.7392842177,-27.3376464354,49.0615551242,-1.1507157823,-0.9876464354000001,1.5164406658,41.89,-26.35,49.4883279168,131.73,34.9192842177,14.3923535646,37.7689853108,-1.1507157823,-0.9876464354000001,1.5164406658,36.07,15.38,39.2121065489,132.04,39.7692842177,-24.5476464354,46.7352427266,-1.1507157823,-0.9876464354000001,1.5164406658,40.92,-23.56,47.2177932564,131.73,32.5692842177,-22.7876464354,39.749655401300004,-1.1507157823,-0.9876464354000001,1.5164406658,33.72,-21.8,40.153186673,130.95
2020-04-20 12:30:00,44.6695515235,15.4459004,47.2646239007,-0.7104484765,-0.9940996,1.2218719461,45.38,16.44,48.2661164794,131.7,35.9995515235,-6.7240996,36.6221411897,-0.7104484765,-0.9940996,1.2218719461,36.71,-5.73,37.1545017461,130.95,41.7195515235,-27.3140996,49.8656296088,-0.7104484765,-0.9940996,1.2218719461,42.43,-26.32,49.9304245926,131.73,35.5495515235,14.6859004,38.4635708701,-0.7104484765,-0.9940996,1.2218719461,36.26,15.68,39.5050629667,132.04,40.7695515235,-24.5140996,47.5720234027,-0.7104484765,-0.9940996,1.2218719461,41.48,-23.52,47.6841776693,131.73,33.2095515235,-22.8340996,40.3022383613,-0.7104484765,-0.9940996,1.2218719461,33.92,-21.84,40.3429299878,130.95
2020-04-20 13:00:00,44.5081345781,15.0711606292,46.990572739,-0.3818654219,-0.9288393708,1.0042727604,44.89,16.0,47.656186377,131.59,35.9281345781,-6.4988393708,36.5111731862,-0.3818654219,-0.9288393708,1.0042727604,36.31,-5.57,36.7347383276,130.82,41.5781345781,-27.6388393708,49.9264130172,-0.3818654219,-0.9288393708,1.0042727604,41.96,-26.71,49.7399809007,131.73,35.4781345781,14.8611606292,38.4649467488,-0.3818654219,-0.9288393708,1.0042727604,35.86,15.79,39.1824412205,131.93,40.6181345781,-24.8488393708,47.6161493055,-0.3818654219,-0.9288393708,1.0042727604,41.0,-23.92,47.4675299547,131.73,33.1381345781,-22.4088393708,40.0036503992,-0.3818654219,-0.9288393708,1.0042727604,33.52,-21.48,39.8118173411,130.82
2020-04-20 13:30:00,44.1364515555,15.1284064862,46.6572077896,0.30645155550000003,-0.7415935138,0.8024172827,43.83,15.87,46.6146522029,131.81,35.2064515555,-6.7315935138,35.8442266252,0.30645155550000003,-0.7415935138,0.8024172827,34.9,-5.99,35.4103106453,131.07,41.2564515555,-27.8015935138,49.749607002,0.30645155550000003,-0.7415935138,0.8024172827,40.95,-27.06,49.0830530835,131.95,34.8064515555,14.7184064862,37.7904823914,0.30645155550000003,-0.7415935138,0.8024172827,34.5,15.46,37.8055763083,132.22,40.3064515555,-25.0215935138,47.4414394697,0.30645155550000003,-0.7415935138,0.8024172827,40.0,-24.28,46.7922899632,131.95,32.5064515555,-22.6215935138,39.6031044974,0.30645155550000003,-0.7415935138,0.8024172827,32.2,-21.88,38.9303788833,131.07
2020-04-20 14:00:00,43.0424515772,15.0758284552,45.6062851084,0.5924515772,-0.6441715448,0.8751890370000001,42.45,15.72,45.2672166142,132.09,34.1624515772,-7.4641715448,34.9683707744,0.5924515772,-0.6441715448,0.8751890370000001,33.57,-6.82,34.2557630188,131.4,40.2424515772,-27.9741715448,49.0102966994,0.5924515772,-0.6441715448,0.8751890370000001,39.65,-27.33,48.1565301906,132.22,33.8024515772,14.0858284552,36.6198893485,0.5924515772,-0.6441715448,0.8751890370000001,33.21,14.73,36.3301114779,132.55,39.3124515772,-25.2041715448,46.6981703311,0.5924515772,-0.6441715448,0.8751890370000001,38.72,-24.56,45.8522845669,132.22,31.5924515772,-21.0841715448,37.9819073559,0.5924515772,-0.6441715448,0.8751890370000001,31.0,-20.44,37.1321100936,131.4
2020-04-20 14:30:00,42.4934014421,14.5269653683,44.9079267939,0.5534014421,-0.6330346317000001,0.8408245959,41.94,15.16,44.5958428556,132.25,33.6334014421,-7.4430346317,34.4471255273,0.5534014421,-0.6330346317000001,0.8408245959,33.08,-6.8100000000000005,33.7736953856,131.5,39.7134014421,-28.6030346317,48.9416779876,0.5534014421,-0.6330346317000001,0.8408245959,39.16,-27.97,48.1230350248,132.38,33.2934014421,14.1469653683,36.1743999081,0.5534014421,-0.6330346317000001,0.8408245959,32.74,14.78,35.9215255801,132.65,38.7934014421,-25.8330346317,46.6076568144,0.5534014421,-0.6330346317000001,0.8408245959,38.24,-25.2,45.796698571,132.38,31.1134014421,-20.7130346317,37.3774471165,0.5534014421,-0.6330346317000001,0.8408245959,30.56,-20.08,36.5666514737,131.5
2020-04-20 15:00:00,42.1016014928,14.6166450733,44.5667046287,0.3516014928,-0.7533549267,0.8313646946000001,41.75,15.37,44.489317819,132.51,33.5116014928,-8.0333549267,34.461024738,0.3516014928,-0.7533549267,0.8313646946000001,33.16,-7.28,33.9497275394,131.81,39.3316014928,-28.7433549267,48.7150421167,0.3516014928,-0.7533549267,0.8313646946000001,38.98,-27.99,47.9883371248,132.64,33.1716014928,13.6866450733,35.8842500125,0.3516014928,-0.7533549267,0.8313646946000001,32.82,14.44,35.8561849616,132.96,38.3916014928,-25.9933549267,46.3634507509,0.3516014928,-0.7533549267,0.8313646946000001,38.04,-25.24,45.6519353369,132.64,30.9916014928,-23.4333549267,38.8535903902,0.3516014928,-0.7533549267,0.8313646946000001,30.64,-22.68,38.1207555014,131.81
2020-04-20 15:30:00,41.7755181347,13.6521053821,43.9496745925,-0.2544818653,-0.9378946179000001,0.9718062225,42.03,14.59,44.4903247909,133.41,33.4955181347,-8.627894617900001,34.5888753886,-0.2544818653,-0.9378946179000001,0.9718062225,33.75,-7.69,34.6150054167,132.63,38.9955181347,-30.1978946179,49.3210226369,-0.2544818653,-0.9378946179000001,0.9718062225,39.25,-29.26,48.9562059396,133.52,33.1455181347,13.3421053821,35.730059452,-0.2544818653,-0.9378946179000001,0.9718062225,33.4,14.28,36.3246252562,133.78,38.1455181347,-27.4178946179,46.9768187412,-0.2544818653,-0.9378946179000001,0.9718062225,38.4,-26.48,46.6449397041,133.52,30.9455181347,-23.8578946179,39.0745982478,-0.2544818653,-0.9378946179000001,0.9718062225,31.2,-22.92,38.7139044789,132.63
2020-04-20 16:00:00,42.3341517477,13.4108963145,44.4075730496,-1.0958482523,-1.2491036855,1.6616688627,43.43,14.66,45.837544655,133.51,33.9941517477,-9.1591036855,35.206413242,-1.0958482523,-1.2491036855,1.6616688627,35.09,-7.91,35.9704906833,132.76,39.4841517477,-30.5391036855,49.9162808425,-1.0958482523,-1.2491036855,1.6616688627,40.58,-29.29,50.0463834857,133.64,33.6141517477,12.9008963145,36.0047819523,-1.0958482523,-1.2491036855,1.6616688627,34.71,14.15,37.483417667,133.93,38.6241517477,-27.7691036855,47.5704553029,-1.0958482523,-1.2491036855,1.6616688627,39.72,-26.52,47.759698491500004,133.64,31.4241517477,-24.2091036855,39.6680981938,-1.0958482523,-1.2491036855,1.6616688627,32.52,-22.96,39.8084413159,132.76
2020-04-20 16:30:00,43.5938350121,12.9511523744,45.4769699836,-2.5561649879,-1.6988476256,3.069212065,46.15,14.65,48.4194692247,133.34,35.5738350121,-9.6988476256,36.8722847507,-2.5561649879,-1.6988476256,3.069212065,38.13,-8.0,38.9601963547,132.6,40.6038350121,-30.8488476256,50.9933605239,-2.5561649879,-1.6988476256,3.069212065,43.16,-29.15,52.0817444024,133.45,35.1338350121,12.3311523744,37.2349792741,-2.5561649879,-1.6988476256,3.069212065,37.69,14.03,40.2166259152,133.75,39.7238350121,-28.0188476256,48.6110984276,-2.5561649879,-1.6988476256,3.069212065,42.28,-26.32,49.8030199888,133.45,32.8438350121,-24.0188476256,40.6893418424,-2.5561649879,-1.6988476256,3.069212065,35.4,-22.32,41.8490429998,132.6
2020-04-20 17:00:00,45.1783015801,11.9054916088,46.7206556473,-4.9516984199,-2.4345083912,5.5178028552,50.13,14.34,52.1406990747,132.13,37.6683015801,-10.1145083912,39.0026181676,-4.9516984199,-2.4345083912,5.5178028552,42.62,-7.68,43.3064290839,131.39,41.9883015801,-31.1245083912,52.266169672,-4.9516984199,-2.4345083912,5.5178028552,46.94,-28.69,55.0134501736,132.26,37.1183015801,11.5954916088,38.8873210422,-4.9516984199,-2.4345083912,5.5178028552,42.07,14.03,44.3477823572,132.51,41.0883015801,-28.2345083912,49.8541471779,-4.9516984199,-2.4345083912,5.5178028552,46.04,-25.8,52.7761461268,132.26,34.6883015801,-24.5545083912,42.4994370415,-4.9516984199,-2.4345083912,5.5178028552,39.64,-22.12,45.3940965325,131.39
2020-04-20 17:30:00,47.1566016069,11.0908876824,48.4432953534,-7.3333983931,-3.1891123176,7.9968224543,54.49,14.28,56.3300852121,131.26,40.1566016069,-10.5991123176,41.5318412129,-7.3333983931,-3.1891123176,7.9968224543,47.49,-7.41,48.0646252456,130.53,43.7666016069,-31.2491123176,53.7775272475,-7.3333983931,-3.1891123176,7.9968224543,51.1,-28.06,58.2972863862,131.39,39.4866016069,10.8308876824,40.9450831536,-7.3333983931,-3.1891123176,7.9968224543,46.82,14.02,48.8740503744,131.6,42.7866016069,-28.3091123176,51.3039873429,-7.3333983931,-3.1891123176,7.9968224543,50.12,-25.12,56.0627220174,131.39,36.8666016069,-23.3891123176,43.6600147623,-7.3333983931,-3.1891123176,7.9968224543,44.2,-20.2,48.5971192562,130.53
2020-04-20 18:00:00,48.3824685118,10.3968362273,49.4869423467,-9.3175314882,-3.8531637727,10.082820245,57.7,14.25,59.4335974008,130.3,41.7124685118,-10.8431637727,43.0987729518,-9.3175314882,-3.8531637727,10.082820245,51.03,-6.99,51.5065141511,129.58,44.8224685118,-31.3031637727,54.6712149643,-9.3175314882,-3.8531637727,10.082820245,54.14,-27.45,60.7012528701,130.44,40.9524685118,10.3068362273,42.2295577792,-9.3175314882,-3.8531637727,10.082820245,50.27,14.16,52.2262242556,130.61,43.8424685118,-28.3331637727,52.2008641171,-9.3175314882,-3.8531637727,10.082820245,53.16,-24.48,58.5256866683,130.44,38.1624685118,-24.3731637727,45.2816200594,-9.3175314882,-3.8531637727,10.082820245,47.48,-20.52,51.7244700311,129.58
2020-04-20 18:30:00,48.6249515739,9.7469561492,49.5922279167,-11.2350484261,-4.3930438508,12.0633804305,59.86,14.14,61.5073914257,129.5,42.4149515739,-11.6930438508,43.9972202703,-11.2350484261,-4.3930438508,12.0633804305,53.65,-7.3,54.1443672047,128.83,44.9549515739,-31.4530438508,54.8656690335,-11.2350484261,-4.3930438508,12.0633804305,56.19,-27.06,62.3663346686,129.62,41.5749515739,9.2569561492,42.5930491456,-11.2350484261,-4.3930438508,12.0633804305,52.81,13.65,54.5455644393,129.84,43.9249515739,-28.4730438508,52.3461134842,-11.2350484261,-4.3930438508,12.0633804305,55.16,-24.08,60.1869753352,129.62,38.6849515739,-25.5130438508,46.3404886121,-11.2350484261,-4.3930438508,12.0633804305,49.92,-21.12,54.2038817798,128.83
2020-04-20 19:00:00,48.0706351256,0.3256910175,48.0717384335,-12.3693648744,-4.7643089825,13.255181156,60.44,5.09,60.6539504072,130.12,41.9806351256,-19.3243089825,46.2147448678,-12.3693648744,-4.7643089825,13.255181156,54.35,-14.56,56.2664740321,129.25,45.0806351256,-25.4443089825,51.7655920755,-12.3693648744,-4.7643089825,13.255181156,57.45,-20.68,61.0587004447,130.24,41.2006351256,1.9756910175,41.247978008,-12.3693648744,-4.7643089825,13.255181156,53.57,6.74,53.9923374193,130.28,43.9906351256,-21.8443089825,49.1156778806,-12.3693648744,-4.7643089825,13.255181156,56.36,-17.08,58.8912217567,130.24,38.9106351256,-18.1243089825,42.9246794044,-12.3693648744,-4.7643089825,13.255181156,51.28,-13.36,52.9917729464,129.25
2020-04-20 19:30:00,47.1571680798,-2.8245812584000003,47.2416845655,-13.1328319202,-4.9445812584,14.0328243083,60.29,2.12,60.327261665,130.68,41.4771680798,-22.0945812584,46.9949571008,-13.1328319202,-4.9445812584,14.0328243083,54.61,-17.15,57.2396243873,129.75,44.3671680798,-24.6245812584,50.7426409006,-13.1328319202,-4.9445812584,14.0328243083,57.5,-19.68,60.7746032484,130.8,40.7271680798,-0.5445812584,40.7308088373,-13.1328319202,-4.9445812584,14.0328243083,53.86,4.4,54.0394263478,130.79,43.3071680798,-20.9445812584,48.1059901798,-13.1328319202,-4.9445812584,14.0328243083,56.44,-16.0,58.6640741851,130.8,38.6671680798,-15.9445812584,41.8255849788,-13.1328319202,-4.9445812584,14.0328243083,51.8,-11.0,52.9550752997,129.75
2020-04-20 20:00:00,46.3001679971,-3.546238588,46.4357767748,-13.3098320029,-4.956238588,14.2026733007,59.61,1.4100000000000001,59.6266735614,131.89,40.7801679971,-22.536238588,46.5929624683,-13.3098320029,-4.956238588,14.2026733007,54.09,-17.58,56.8751659338,130.88,43.5301679971,-25.726238588,50.5639681764,-13.3098320029,-4.956238588,14.2026733007,56.84,-20.77,60.5159359177,132.0,40.0501679971,-0.626238588,40.0550637419,-13.3098320029,-4.956238588,14.2026733007,53.36,4.33,53.5353948337,131.95,42.4901679971,-21.996238588,47.8460958537,-13.3098320029,-4.956238588,14.2026733007,55.8,-17.04,58.3438222951,132.0,38.0101679971,-18.316238588,42.1930973879,-13.3098320029,-4.956238588,14.2026733007,51.32,-13.36,53.0304818006,130.88
2020-04-20 20:30:00,45.5204680229,-3.586462761,45.6615344043,-13.1995319771,-4.936462761,14.0924202679,58.72,1.35,58.7355165126,132.01,40.1404680229,-23.626462761,46.5775365997,-13.1995319771,-4.936462761,14.0924202679,53.34,-18.69,56.5196576423,131.11,42.8004680229,-25.806462761,49.978531223,-13.1995319771,-4.936462761,14.0924202679,56.0,-20.87,59.7625041309,132.14,39.4404680229,-1.626462761,39.4739901578,-13.1995319771,-4.936462761,14.0924202679,52.64,3.31,52.7439636357,132.17,41.8004680229,-22.136462761,47.3001280178,-13.1995319771,-4.936462761,14.0924202679,55.0,-17.2,57.626729909,132.14,37.4804680229,-19.696462761,42.3407147851,-13.1995319771,-4.936462761,14.0924202679,50.68,-14.76,52.7856040981,131.11
