Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-20 21:00:00,45.9199845952,-3.9852618224,46.0925948176,-13.4300154048,-5.0052618224,14.332409416600001,59.35,1.02,59.3587643065,131.21,40.7499845952,-22.8852618224,46.7364574309,-13.4300154048,-5.0052618224,14.332409416600001,54.18,-17.88,57.0540690924,130.22,43.1699845952,-25.9352618224,50.361546598,-13.4300154048,-5.0052618224,14.332409416600001,56.6,-20.93,60.3458772411,131.32,40.0099845952,-1.1752618224,40.0272420691,-13.4300154048,-5.0052618224,14.332409416600001,53.44,3.83,53.5770706553,131.26,42.1299845952,-22.2052618224,47.6236207632,-13.4300154048,-5.0052618224,14.332409416600001,55.56,-17.2,58.1614442737,131.32,37.9699845952,-18.4052618224,42.1956560905,-13.4300154048,-5.0052618224,14.332409416600001,51.4,-13.4,53.1179818894,130.22
2020-04-20 21:30:00,44.5271677863,-4.6899054712,44.773472999,-13.0328322137,-4.7999054712,13.8886215314,57.56,0.11,57.5601051076,131.37,39.3171677863,-23.6099054712,45.8613924678,-13.0328322137,-4.7999054712,13.8886215314,52.35,-18.81,55.6267795221,130.39,41.8571677863,-26.6399054712,49.6155928978,-13.0328322137,-4.7999054712,13.8886215314,54.89,-21.84,59.075356114,131.5,38.6371677863,-1.8399054712,38.6809512123,-13.0328322137,-4.7999054712,13.8886215314,51.67,2.96,51.7547147611,131.45,40.8471677863,-22.9999054712,46.8773587976,-13.0328322137,-4.7999054712,13.8886215314,53.88,-18.2,56.8708572118,131.5,36.6871677863,-18.9199054712,41.2784581012,-13.0328322137,-4.7999054712,13.8886215314,49.72,-14.12,51.6860987114,130.39
2020-04-20 22:00:00,42.3259343095,-6.1493129002,42.7703023642,-12.1940656905,-4.4993129002,12.9976557362,54.52,-1.65,54.5449621872,133.12,37.2559343095,-24.5893129002,44.6389846455,-12.1940656905,-4.4993129002,12.9976557362,49.45,-20.09,53.3751871191,132.02,39.7859343095,-28.5993129002,48.9983802513,-12.1940656905,-4.4993129002,12.9976557362,51.98,-24.1,57.2951167204,133.23,36.6759343095,-2.3693129002,36.7523849716,-12.1940656905,-4.4993129002,12.9976557362,48.87,2.13,48.9163960242,133.1,38.8459343095,-24.8993129002,46.1408972094,-12.1940656905,-4.4993129002,12.9976557362,51.04,-20.4,54.9658221079,133.23,34.7659343095,-19.6593129002,39.9394388058,-12.1940656905,-4.4993129002,12.9976557362,46.96,-15.16,49.3464000713,132.02
2020-04-20 22:30:00,40.4357007975,-6.6420830077,40.9775934587,-11.2242992025,-4.1620830077,11.9711247404,51.66,-2.48,51.7194934237,133.67,35.4957007975,-24.7620830077,43.2793892053,-11.2242992025,-4.1620830077,11.9711247404,46.72,-20.6,51.0599490795,132.52,38.0257007975,-29.3020830077,48.0058953643,-11.2242992025,-4.1620830077,11.9711247404,49.25,-25.14,55.2954075851,133.78,34.9857007975,-2.3720830077,35.0660239846,-11.2242992025,-4.1620830077,11.9711247404,46.21,1.79,46.2446559075,133.62,37.0957007975,-25.6820830077,45.1182934659,-11.2242992025,-4.1620830077,11.9711247404,48.32,-21.52,52.8954894107,133.78,33.1757007975,-19.6020830077,38.5339951426,-11.2242992025,-4.1620830077,11.9711247404,44.4,-15.44,47.0080163376,132.52
2020-04-20 23:00:00,38.1862339406,-7.4086401298,38.8982828816,-10.0637660594,-3.7786401298000003,10.7497678361,48.25,-3.63,48.3863555148,134.7,33.4662339406,-24.9586401298,41.7483236944,-10.0637660594,-3.7786401298000003,10.7497678361,43.53,-21.18,48.4092274262,133.45,35.9162339406,-30.3786401298,47.0408082053,-10.0637660594,-3.7786401298000003,10.7497678361,45.98,-26.6,53.1198682227,134.82,33.0462339406,-2.3086401298,33.1267776414,-10.0637660594,-3.7786401298000003,10.7497678361,43.11,1.47,43.1350553494,134.58,35.0562339406,-26.7786401298,44.113887896,-10.0637660594,-3.7786401298000003,10.7497678361,45.12,-23.0,50.6439966827,134.82,31.3362339406,-20.0586401298,37.2062978733,-10.0637660594,-3.7786401298000003,10.7497678361,41.4,-16.28,44.4859348559,133.45
2020-04-20 23:30:00,36.5088006497,-7.9153974153,37.3570079252,-8.8211993503,-3.4053974153,9.4557014301,45.33,-4.51,45.5538033538,135.05,31.6788006497,-24.6953974153,40.1672635875,-8.8211993503,-3.4053974153,9.4557014301,40.5,-21.29,45.7549352529,133.73,34.3788006497,-31.0353974153,46.3152008183,-8.8211993503,-3.4053974153,9.4557014301,43.2,-27.63,51.2801803819,135.16,31.3188006497,-1.9553974153,31.3797841482,-8.8211993503,-3.4053974153,9.4557014301,40.14,1.45,40.1661810482,134.88,33.5388006497,-27.4853974153,43.3624056078,-8.8211993503,-3.4053974153,9.4557014301,42.36,-24.08,48.7259273898,135.16,29.6188006497,-19.6853974153,35.5638611982,-8.8211993503,-3.4053974153,9.4557014301,38.44,-16.28,41.7453230913,133.73
2020-04-21 00:00:00,34.8536006281,-7.3662380011,35.6235166573,-8.0163993719,-3.1362380011,8.6080571379,42.87,-4.23,43.0781824129,135.51,30.1336006281,-26.1762380011,39.9152768086,-8.0163993719,-3.1362380011,8.6080571379,38.15,-23.04,44.5675229287,134.38,32.8236006281,-30.666238001099998,44.9200056916,-8.0163993719,-3.1362380011,8.6080571379,40.84,-27.53,49.2524770951,135.65,29.8636006281,-3.1962380011000002,30.0341568857,-8.0163993719,-3.1362380011,8.6080571379,37.88,-0.06,37.8800475184,135.54,31.9436006281,-27.1362380011,41.9138286719,-8.0163993719,-3.1362380011,8.6080571379,39.96,-24.0,46.6133199847,135.65,28.2636006281,-20.4962380011,34.9131335268,-8.0163993719,-3.1362380011,8.6080571379,36.28,-17.36,40.2194977592,134.38
2020-04-21 00:30:00,34.0010842279,-7.2294244836,34.7611608989,-7.2489157721,-2.9294244836,7.8184594183,41.25,-4.3,41.4735156455,135.09,29.2310842279,-26.0594244836,39.1605654908,-7.2489157721,-2.9294244836,7.8184594183,36.48,-23.13,43.1947600989,133.97,32.0310842279,-30.4294244836,44.1807676622,-7.2489157721,-2.9294244836,7.8184594183,39.28,-27.5,47.94964442,135.23,28.9910842279,-3.1794244836,29.1649053617,-7.2489157721,-2.9294244836,7.8184594183,36.24,-0.25,36.2408622966,135.15,31.2310842279,-26.9694244836,41.2641548929,-7.2489157721,-2.9294244836,7.8184594183,38.48,-24.04,45.3721500482,135.23,27.4310842279,-19.8494244836,33.8594748077,-7.2489157721,-2.9294244836,7.8184594183,34.68,-16.92,38.5874176384,133.97
2020-04-21 01:00:00,32.9824505809,-7.4834276681,33.8207589505,-7.2375494191,-2.8734276681,7.7870859863,40.22,-4.61,40.4833360779,135.42,28.4524505809,-26.1834276681,38.6667018054,-7.2375494191,-2.8734276681,7.7870859863,35.69,-23.31,42.6278336302,134.27,31.0624505809,-30.7934276681,43.7391246328,-7.2375494191,-2.8734276681,7.7870859863,38.3,-27.92,47.3963753888,135.54,28.2324505809,-3.2434276681,28.4181471747,-7.2375494191,-2.8734276681,7.7870859863,35.47,-0.37,35.4719297473,135.44,30.2024505809,-27.3134276681,40.7211413405,-7.2375494191,-2.8734276681,7.7870859863,37.44,-24.44,44.7109293126,135.54,26.6824505809,-20.1934276681,33.4623324051,-7.2375494191,-2.8734276681,7.7870859863,33.92,-17.32,38.0860709446,134.27
2020-04-21 01:30:00,33.5798339762,-7.3017543741,34.3645291952,-7.6501660238,-3.0117543741,8.2216606961,41.23,-4.29,41.452587374,135.29,29.0098339762,-26.0517543741,38.9905677477,-7.6501660238,-3.0117543741,8.2216606961,36.66,-23.04,43.2989283932,134.15,31.6298339762,-30.5617543741,43.982578685,-7.6501660238,-3.0117543741,8.2216606961,39.28,-27.55,47.9783378203,135.42,28.7798339762,-3.0817543741,28.9443613458,-7.6501660238,-3.0117543741,8.2216606961,36.43,-0.07,36.4300672522,135.33,30.7898339762,-27.0917543741,41.0119132856,-7.6501660238,-3.0117543741,8.2216606961,38.44,-24.08,45.3594532595,135.42,27.1898339762,-20.0517543741,33.784018783,-7.6501660238,-3.0117543741,8.2216606961,34.84,-17.04,38.7838523099,134.15
2020-04-21 02:00:00,33.0960507689,-7.461258051,33.9266701608,-8.3639492311,-3.241258051,8.9700278981,41.46,-4.22,41.67421265,135.29,28.8460507689,-26.251258051,39.0028613594,-8.3639492311,-3.241258051,8.9700278981,37.21,-23.01,43.7497908566,134.15,31.1160507689,-30.751258051,43.7475540707,-8.3639492311,-3.241258051,8.9700278981,39.48,-27.51,48.1193360303,135.42,28.5860507689,-3.261258051,28.7714807168,-8.3639492311,-3.241258051,8.9700278981,36.95,-0.02,36.9500054127,135.33,30.3160507689,-27.281258051000002,40.783942613,-8.3639492311,-3.241258051,8.9700278981,38.68,-24.04,45.5418928021,135.42,26.996050768899998,-20.121258051,33.6697458064,-8.3639492311,-3.241258051,8.9700278981,35.36,-16.88,39.1824450488,134.15
2020-04-21 02:30:00,32.6240508401,-7.7075110521,33.522148198400004,-8.3159491599,-3.2375110521,8.9239278484,40.94,-4.47,41.1833036557,135.72,28.4040508401,-26.2575110521,38.6813519772,-8.3159491599,-3.2375110521,8.9239278484,36.72,-23.02,43.3391139734,134.55,30.6740508401,-31.0775110521,43.665880137,-8.3159491599,-3.2375110521,8.9239278484,38.99,-27.84,47.9091400466,135.85,28.1540508401,-3.2475110521,28.3407287616,-8.3159491599,-3.2375110521,8.9239278484,36.47,-0.01,36.470001371,135.7,29.8440508401,-27.5975110521,40.6483700389,-8.3159491599,-3.2375110521,8.9239278484,38.16,-24.36,45.2724552018,135.85,26.6040508401,-20.3175110521,33.4750171988,-8.3159491599,-3.2375110521,8.9239278484,34.92,-17.08,38.8732916023,134.55
2020-04-21 03:00:00,31.7140676156,-7.5193444937,32.5932911248,-8.0359323844,-3.1593444937,8.6346781594,39.75,-4.36,39.9883995679,136.21,27.5740676156,-26.5593444937,38.2848270834,-8.0359323844,-3.1593444937,8.6346781594,35.61,-23.4,42.610234686,135.06,29.8240676156,-31.0993444937,43.0887947973,-8.0359323844,-3.1593444937,8.6346781594,37.86,-27.94,47.0534079531,136.34,27.3740676156,-3.3693444937,27.580646478,-8.0359323844,-3.1593444937,8.6346781594,35.41,-0.21,35.4106227,136.22,28.9640676156,-27.5993444937,40.0080120641,-8.0359323844,-3.1593444937,8.6346781594,37.0,-24.44,44.3431347561,136.34,25.8440676156,-19.3593444937,32.290866358,-8.0359323844,-3.1593444937,8.6346781594,33.88,-16.2,37.5538866164,135.06
2020-04-21 03:30:00,31.1599342015,-7.5662540073999995,32.0653972243,-8.0500657985,-3.1162540074,8.6321838719,39.21,-4.45,39.4617105559,135.91,27.1399342015,-26.4562540074,37.9013113833,-8.0500657985,-3.1162540074,8.6321838719,35.19,-23.34,42.2266704821,134.75,29.2799342015,-31.0562540074,42.6826130857,-8.0500657985,-3.1162540074,8.6321838719,37.33,-27.94,46.6280226902,136.04,26.9299342015,-3.3062540074,27.1321335626,-8.0500657985,-3.1162540074,8.6321838719,34.98,-0.19,34.9805160053,135.92,28.4699342015,-27.5962540074,39.6495950633,-8.0500657985,-3.1162540074,8.6321838719,36.52,-24.48,43.9656775224,136.04,25.3899342015,-20.5962540074,32.6933393507,-8.0500657985,-3.1162540074,8.6321838719,33.44,-17.48,37.7330624254,134.75
2020-04-21 04:00:00,30.8550175974,-7.4457736067999996,31.7406939991,-7.7449824026,-3.0657736068,8.3296890833,38.6,-4.38,38.8477077831,136.33,26.7350175974,-26.7357736068,37.8095590597,-7.7449824026,-3.0657736068,8.3296890833,34.48,-23.67,41.8227127289,135.19,28.9950175974,-31.0957736068,42.5165636156,-7.7449824026,-3.0657736068,8.3296890833,36.74,-28.03,46.211562406,136.46,26.5650175974,-3.4757736068,26.7914382241,-7.7449824026,-3.0657736068,8.3296890833,34.31,-0.41000000000000003,34.3124496357,136.38,28.2150175974,-27.6657736068,39.5155949884,-7.7449824026,-3.0657736068,8.3296890833,35.96,-24.6,43.5692735767,136.46,25.0550175974,-20.5057736068,32.3765448747,-7.7449824026,-3.0657736068,8.3296890833,32.8,-17.44,37.1482651008,135.19
2020-04-21 04:30:00,30.7422340291,-7.6148448603,31.6712932377,-8.1577659709,-3.0548448603,8.7109828812,38.9,-4.5600000000000005,39.166358013,136.77,26.6522340291,-26.9548448603,37.9065329486,-8.1577659709,-3.0548448603,8.7109828812,34.81,-23.9,42.224946418,135.63,28.8722340291,-31.4048448603,42.6599364572,-8.1577659709,-3.0548448603,8.7109828812,37.03,-28.35,46.6362884458,136.93,26.4622340291,-3.5848448603,26.7039499416,-8.1577659709,-3.0548448603,8.7109828812,34.62,-0.53,34.6240566659,136.82,28.0422340291,-27.8948448603,39.5536251072,-8.1577659709,-3.0548448603,8.7109828812,36.2,-24.84,43.9029110652,136.93,24.9622340291,-20.4948448603,32.2978605108,-8.1577659709,-3.0548448603,8.7109828812,33.12,-17.44,37.4311100557,135.63
2020-04-21 05:00:00,30.6131506256,-7.8247567834,31.5973386528,-8.0968493744,-3.0347567834,8.6468906855,38.71,-4.79,39.0052329823,136.38,26.5831506256,-26.4247567834,37.4824181216,-8.0968493744,-3.0347567834,8.6468906855,34.68,-23.39,41.8305450598,135.19,28.7631506256,-31.4547567834,42.623005035,-8.0968493744,-3.0347567834,8.6468906855,36.86,-28.42,46.5441295976,136.52,26.3931506256,-3.1747567834,26.5834061132,-8.0968493744,-3.0347567834,8.6468906855,34.49,-0.14,34.4902841392,136.36,27.9831506256,-28.0347567834,39.6106590053,-8.0968493744,-3.0347567834,8.6468906855,36.08,-25.0,43.8949473174,136.52,24.9031506256,-20.3147567834,32.1380810604,-8.0968493744,-3.0347567834,8.6468906855,33.0,-17.28,37.2504818761,135.19
2020-04-21 05:30:00,31.0048672429,-7.5568544977,31.9125029205,-8.3851327571,-3.1468544977,8.9561791286,39.39,-4.41,39.6360971843,135.95,27.0748672429,-26.2968544977,37.7435159026,-8.3851327571,-3.1468544977,8.9561791286,35.46,-23.15,42.3477756205,134.78,29.1148672429,-31.0568544977,42.5699859744,-8.3851327571,-3.1468544977,8.9561791286,37.5,-27.91,46.7463164324,136.08,26.8648672429,-3.1668544977,27.0508790872,-8.3851327571,-3.1468544977,8.9561791286,35.25,-0.02,35.2500056738,135.95,28.2948672429,-27.5868544977,39.5175157793,-8.3851327571,-3.1468544977,8.9561791286,36.68,-24.44,44.0764789882,136.08,25.2948672429,-20.4268544977,32.5128696597,-8.3851327571,-3.1468544977,8.9561791286,33.68,-17.28,37.8542045221,134.78
2020-04-21 06:00:00,31.3737839008,-7.5375670744,32.2665342678,-8.3962160992,-3.1675670744,8.9738467758,39.77,-4.37,40.0093714022,135.95,27.4837839008,-26.3575670744,38.0799122844,-8.3962160992,-3.1675670744,8.9738467758,35.88,-23.19,42.7217801595,134.78,29.4637839008,-31.0075670744,42.773634141,-8.3962160992,-3.1675670744,8.9738467758,37.86,-27.84,46.9940975017,136.08,27.2637839008,-3.1975670744,27.4506529573,-8.3962160992,-3.1675670744,8.9738467758,35.66,-0.03,35.6600126192,135.95,28.6437839008,-27.5275670744,39.7269845972,-8.3962160992,-3.1675670744,8.9738467758,37.04,-24.36,44.3325072605,136.08,25.7237839008,-20.6475670744,32.9853768247,-8.3962160992,-3.1675670744,8.9738467758,34.12,-17.48,38.3369899705,134.78
2020-04-21 06:30:00,32.8982840197,-7.0720908012,33.6498374401,-9.4517159803,-3.5020908012,10.0796614503,42.35,-3.5700000000000003,42.5002047054,135.04,29.1082840197,-25.482090801200002,38.6862915019,-9.4517159803,-3.5020908012,10.0796614503,38.56,-21.98,44.3846144514,133.86,30.8982840197,-30.2820908012,43.2632520583,-9.4517159803,-3.5020908012,10.0796614503,40.35,-26.78,48.4282035595,135.16,28.8082840197,-2.6820908012,28.9328678016,-9.4517159803,-3.5020908012,10.0796614503,38.26,0.8200000000000001,38.2687862363,135.01,30.0282840197,-26.7820908012,40.2365285388,-9.4517159803,-3.5020908012,10.0796614503,39.48,-23.28,45.8326172065,135.16,27.1882840197,-19.1020908012,33.2278898053,-9.4517159803,-3.5020908012,10.0796614503,36.64,-15.6,39.8227271793,133.86
2020-04-21 07:00:00,34.4328837663,-7.0439643845,35.145994348,-10.2971162337,-3.7639643845,10.9634862438,44.73,-3.2800000000000002,44.8500981047,134.49,30.6928837663,-24.0839643845,39.0139776793,-10.2971162337,-3.7639643845,10.9634862438,40.99,-20.32,45.7502185787,133.21,32.3328837663,-30.0539643845,44.1435855801,-10.2971162337,-3.7639643845,10.9634862438,42.63,-26.29,50.0847381944,134.62,30.3128837663,-1.5139643845,30.3506673796,-10.2971162337,-3.7639643845,10.9634862438,40.61,2.25,40.6722829455,134.32,31.4628837663,-26.5239643845,41.1513516371,-10.2971162337,-3.7639643845,10.9634862438,41.76,-22.76,47.5595962977,134.62,28.5828837663,-18.8039643845,34.2135984803,-10.2971162337,-3.7639643845,10.9634862438,38.88,-15.04,41.6876000748,133.21
2020-04-21 07:30:00,36.8235837592,-5.4153415188,37.2196486367,-10.6264162408,-3.8653415188,11.3075898042,47.45,-1.55,47.4753093723,133.21,32.8035837592,-23.2553415188,40.2105212178,-10.6264162408,-3.8653415188,11.3075898042,43.43,-19.39,47.5619280518,132.04,34.5935837592,-28.0053415188,44.5085968201,-10.6264162408,-3.8653415188,11.3075898042,45.22,-24.14,51.2600039017,133.32,32.3535837592,-1.0653415188,32.3711188348,-10.6264162408,-3.8653415188,11.3075898042,42.98,2.8,43.0711086461,133.13,33.653583759200004,-24.4653415188,41.6066897923,-10.6264162408,-3.8653415188,11.3075898042,44.28,-20.6,48.8372644607,133.32,30.5735837592,-19.0653415188,36.0309765495,-10.6264162408,-3.8653415188,11.3075898042,41.2,-15.2,43.9144623103,132.04
2020-04-21 08:00:00,38.9243171343,-4.7620508691,39.2145329291,-10.3556828657,-3.8120508691,11.0350305593,49.28,-0.9500000000000001,49.2891560082,133.43,34.4643171343,-21.9620508691,40.8671118861,-10.3556828657,-3.8120508691,11.0350305593,44.82,-18.15,48.3555053743,132.18,36.6143171343,-27.3920508691,45.7267172452,-10.3556828657,-3.8120508691,11.0350305593,46.97,-23.58,52.556610431,133.55,33.9643171343,0.2079491309,33.9649537205,-10.3556828657,-3.8120508691,11.0350305593,44.32,4.02,44.5019415307,133.27,35.6443171343,-23.8120508691,42.8664333781,-10.3556828657,-3.8120508691,11.0350305593,46.0,-20.0,50.1597448159,133.55,32.1243171343,-17.8920508691,36.7708748284,-10.3556828657,-3.8120508691,11.0350305593,42.48,-14.08,44.7526178005,132.18
2020-04-21 08:30:00,40.4693837581,-3.624572794,40.6313739578,-9.4106162419,-3.524572794,10.0489955435,49.88,-0.1,49.8801002405,132.38,35.5893837581,-20.124572794,40.8852377567,-9.4106162419,-3.524572794,10.0489955435,45.0,-16.6,47.9641532814,131.09,38.1293837581,-26.014572794,46.1585084619,-9.4106162419,-3.524572794,10.0489955435,47.54,-22.49,52.5913652608,132.49,35.0693837581,1.725427206,35.1118039442,-9.4106162419,-3.524572794,10.0489955435,44.48,5.25,44.7887586343,132.19,37.1493837581,-22.444572794,43.4031745557,-9.4106162419,-3.524572794,10.0489955435,46.56,-18.92,50.2573377727,132.49,33.1493837581,-16.404572794,36.9863711669,-9.4106162419,-3.524572794,10.0489955435,42.56,-12.88,44.4662568697,131.09
2020-04-21 09:00:00,41.8018504109,-2.4648929213,41.8744599355,-8.1281495891,-3.1248929213,8.7081439763,49.93,0.66,49.9343619164,133.23,36.1618504109,-19.3048929213,40.9921738366,-8.1281495891,-3.1248929213,8.7081439763,44.29,-16.18,47.1529055308,131.95,39.4418504109,-25.1448929213,46.7752627343,-8.1281495891,-3.1248929213,8.7081439763,47.57,-22.02,52.4193218193,133.34,35.6518504109,2.7951070787,35.7612508353,-8.1281495891,-3.1248929213,8.7081439763,43.78,5.92,44.1784427068,133.07,38.4718504109,-21.5648929213,44.1036039429,-8.1281495891,-3.1248929213,8.7081439763,46.6,-18.44,50.1158018992,133.34,33.7518504109,-15.8048929213,37.2690494434,-8.1281495891,-3.1248929213,8.7081439763,41.88,-12.68,43.7574770754,131.95
2020-04-21 09:30:00,42.275717076,-1.4896485727,42.3019539403,-6.704282924,-2.6496485727,7.2088866743,48.98,1.16,48.9937342933,133.07,36.075717076,-18.3496485727,40.4742753523,-6.704282924,-2.6496485727,7.2088866743,42.78,-15.7,45.5699286811,131.78,39.945717076,-24.1596485727,46.6834974255,-6.704282924,-2.6496485727,7.2088866743,46.65,-21.51,51.3702501454,133.16,35.595717076,3.6903514273,35.7865025927,-6.704282924,-2.6496485727,7.2088866743,42.3,6.34,42.7724864837,132.9,38.975717076,-20.5696485727,44.0705906926,-6.704282924,-2.6496485727,7.2088866743,45.68,-17.92,49.069224571,133.16,33.695717076,-12.6496485727,35.9918735034,-6.704282924,-2.6496485727,7.2088866743,40.4,-10.0,41.6192263263,131.78
2020-04-21 10:00:00,42.4736004787,-0.5984394633,42.4778161799,-5.2063995213,-2.2084394633,5.6554222511,47.68,1.6099999999999999,47.707174512899996,133.64,35.7936004787,-17.6384394633,39.9035885846,-5.2063995213,-2.2084394633,5.6554222511,41.0,-15.43,43.8073612536,132.36,40.2036004787,-23.4784394633,46.5571327627,-5.2063995213,-2.2084394633,5.6554222511,45.41,-21.27,50.1446009058,133.74,35.3436004787,4.5315605367,35.6329220763,-5.2063995213,-2.2084394633,5.6554222511,40.55,6.74,41.1063267637,133.48,39.2336004787,-19.9284394633,44.0047509476,-5.2063995213,-2.2084394633,5.6554222511,44.44,-17.72,47.8425751815,133.74,33.4736004787,-11.8484394633,35.5086953678,-5.2063995213,-2.2084394633,5.6554222511,38.68,-9.64,39.8631659556,132.36
2020-04-21 10:30:00,42.3937338592,0.1360042317,42.3939520176,-3.8162661408,-1.7739957683,4.2084377438,46.21,1.9100000000000001,46.249456213,133.43,35.1737338592,-17.4239957683,39.2528620884,-3.8162661408,-1.7739957683,4.2084377438,38.99,-15.65,42.013600179,132.22,40.1837338592,-22.6839957683,46.1442968402,-3.8162661408,-1.7739957683,4.2084377438,44.0,-20.91,48.7157890216,133.53,34.7837338592,4.6760042317,35.0966260025,-3.8162661408,-1.7739957683,4.2084377438,38.6,6.45,39.1351823811,133.35,39.1837338592,-19.1339957683,43.6059031922,-3.8162661408,-1.7739957683,4.2084377438,43.0,-17.36,46.3720778055,133.53,32.9437338592,-12.5739957683,35.2618061104,-3.8162661408,-1.7739957683,4.2084377438,36.76,-10.8,38.3136737993,132.22
2020-04-21 11:00:00,42.4845005975,0.8123774483,42.4922669216,-2.5454994025,-1.4076225517,2.9087743907,45.03,2.22,45.0846903061,133.33,34.8245005975,-16.9776225517,38.7425542443,-2.5454994025,-1.4076225517,2.9087743907,37.37,-15.57,40.4838461612,132.14,40.3245005975,-21.9676225517,45.9199497932,-2.5454994025,-1.4076225517,2.9087743907,42.87,-20.56,47.5452468707,133.43,34.4645005975,5.0423774483,34.8314135769,-2.5454994025,-1.4076225517,2.9087743907,37.01,6.45,37.5678399698,133.26,39.2945005975,-18.4476225517,43.4093602235,-2.5454994025,-1.4076225517,2.9087743907,41.84,-17.04,45.1768436259,133.43,32.6145005975,-12.0076225517,34.7546924683,-2.5454994025,-1.4076225517,2.9087743907,35.16,-10.6,36.7230935516,132.14
2020-04-21 11:30:00,42.4613841775,1.4195272671999999,42.4851056717,-1.4686158225,-1.1004727328,1.8351764683,43.93,2.52,44.0022192622,133.33,34.4513841775,-16.3604727328,38.1387328026,-1.4686158225,-1.1004727328,1.8351764683,35.92,-15.26,39.0270931533,132.14,40.3313841775,-21.3704727328,45.6433747054,-1.4686158225,-1.1004727328,1.8351764683,41.8,-20.27,46.4554937548,133.43,34.1413841775,5.6395272672,34.6040226181,-1.4686158225,-1.1004727328,1.8351764683,35.61,6.74,36.24223641,133.26,39.2913841775,-17.9004727328,43.1768432687,-1.4686158225,-1.1004727328,1.8351764683,40.76,-16.8,44.0864786528,133.43,32.3313841775,-10.7804727328,34.0813291287,-1.4686158225,-1.1004727328,1.8351764683,33.8,-9.68,35.1588168174,132.14
2020-04-21 12:00:00,42.6360675119,1.7053239612,42.6701579877,-0.9639324881,-0.9246760388,1.3357363581000001,43.6,2.63,43.6792502225,133.03,34.4460675119,-16.0646760388,38.0079647346,-0.9639324881,-0.9246760388,1.3357363581000001,35.41,-15.14,38.5108776841,131.84,40.5360675119,-20.9946760388,45.6502923463,-0.9639324881,-0.9246760388,1.3357363581000001,41.5,-20.07,46.0983177567,133.12,34.1360675119,5.8353239612,34.6312302829,-0.9639324881,-0.9246760388,1.3357363581000001,35.1,6.76,35.745036019,132.95,39.5160675119,-17.5246760388,43.2276978553,-0.9639324881,-0.9246760388,1.3357363581000001,40.48,-16.6,43.7514616899,133.12,32.3160675119,-10.6846760388,34.0366056105,-0.9639324881,-0.9246760388,1.3357363581000001,33.28,-9.76,34.6816377929,131.84
2020-04-21 12:30:00,43.3372343766,2.9477899477,43.437372722,-0.6427656234,-0.8822100523,1.0915320532,43.98,3.83,44.1464528586,132.64,34.8672343766,-16.4422100523,38.5495824164,-0.6427656234,-0.8822100523,1.0915320532,35.51,-15.56,38.7694944512,131.62,41.1972343766,-19.7122100523,45.6703771106,-0.6427656234,-0.8822100523,1.0915320532,41.84,-18.83,45.8819626869,132.74,34.5672343766,5.4477899477000005,34.9938867198,-0.6427656234,-0.8822100523,1.0915320532,35.21,6.33,35.7744741401,132.74,40.1572343766,-16.2422100523,43.317581421,-0.6427656234,-0.8822100523,1.0915320532,40.8,-15.36,43.5955227059,132.74,32.7572343766,-12.9222100523,35.2139165195,-0.6427656234,-0.8822100523,1.0915320532,33.4,-12.04,35.503825146,131.62
2020-04-21 13:00:00,43.4597010242,3.1656522594,43.5748432853,-0.2102989758,-0.8143477406,0.8410635540000001,43.67,3.98,43.8509897266,132.82,34.8397010242,-16.7243477406,38.6459386586,-0.2102989758,-0.8143477406,0.8410635540000001,35.05,-15.91,38.4919550036,131.85,41.3297010242,-19.5443477406,45.7178927265,-0.2102989758,-0.8143477406,0.8410635540000001,41.54,-18.73,45.567362223399996,132.93,34.5397010242,5.2256522594,34.9327695491,-0.2102989758,-0.8143477406,0.8410635540000001,34.75,6.04,35.271009342,132.96,40.2697010242,-16.0543477406,43.3519423089,-0.2102989758,-0.8143477406,0.8410635540000001,40.48,-15.24,43.2537628421,132.93,32.7497010242,-13.8143477406,35.544044799,-0.2102989758,-0.8143477406,0.8410635540000001,32.96,-13.0,35.4310823995,131.85
2020-04-21 13:30:00,42.9240509579,2.724867654,43.01045285,0.014050957900000001,-0.745132346,0.7452648137,42.91,3.47,43.0500754935,133.16,34.2240509579,-16.855132346,38.1494580613,0.014050957900000001,-0.745132346,0.7452648137,34.21,-16.11,37.8134394098,132.17,40.8240509579,-20.095132346,45.5018404091,0.014050957900000001,-0.745132346,0.7452648137,40.81,-19.35,45.165015222,133.29,33.9540509579,5.184867654,34.3476408075,0.014050957900000001,-0.745132346,0.7452648137,33.94,5.93,34.4541506933,133.27,39.7740509579,-16.625132346,43.1088176029,0.014050957900000001,-0.745132346,0.7452648137,39.76,-15.88,42.8139229691,133.29,32.2140509579,-13.945132346,35.1028744587,0.014050957900000001,-0.745132346,0.7452648137,32.2,-13.2,34.8005747079,132.17
2020-04-21 14:00:00,41.878451045,2.3107844377,41.9421552456,0.43845104500000004,-0.5892155623,0.7344482948000001,41.44,2.9,41.5413480763,133.16,33.138451045,-17.0892155623,37.2853620902,0.43845104500000004,-0.5892155623,0.7344482948000001,32.7,-16.5,36.6270391924,132.17,39.868451045,-20.4992155623,44.8298028927,0.43845104500000004,-0.5892155623,0.7344482948000001,39.43,-19.91,44.1716311675,133.29,32.908451045,4.9507844377,33.2787682574,0.43845104500000004,-0.5892155623,0.7344482948000001,32.47,5.54,32.9392243382,133.27,38.838451045,-17.0692155623,42.4238541329,0.43845104500000004,-0.5892155623,0.7344482948000001,38.4,-16.48,41.7869644746,133.29,31.158451045,-13.7892155623,34.0733258921,0.43845104500000004,-0.5892155623,0.7344482948000001,30.72,-13.2,33.4358849143,132.17
2020-04-21 14:30:00,41.5088008713,1.7851158784,41.5471682365,0.0788008713,-0.6648841216,0.6695375064,41.43,2.45,41.5023782451,133.34,32.9488008713,-17.1748841216,37.1564277541,0.0788008713,-0.6648841216,0.6695375064,32.87,-16.51,36.7833793989,132.27,39.4788008713,-21.0548841216,44.742416828,0.0788008713,-0.6648841216,0.6695375064,39.4,-20.39,44.3634094722,133.46,32.7188008713,4.8951158784,33.082957696,0.0788008713,-0.6648841216,0.6695375064,32.64,5.5600000000000005,33.1101676227,133.39,38.4788008713,-17.6248841216,42.3232165223,0.0788008713,-0.6648841216,0.6695375064,38.4,-16.96,41.9785850166,133.46,30.9988008713,-14.2648841216,34.1234900686,0.0788008713,-0.6648841216,0.6695375064,30.92,-13.6,33.7787862423,132.27
2020-04-21 15:00:00,40.9303006825,0.9158284133000001,40.9405453754,-0.4296993175,-0.7741715867000001,0.8854282293,41.36,1.69,41.3945129214,133.34,32.4403006825,-18.0941715867,37.1452844084,-0.4296993175,-0.7741715867000001,0.8854282293,32.87,-17.32,37.1539944017,132.19,38.9203006825,-21.9041715867,44.6607494128,-0.4296993175,-0.7741715867000001,0.8854282293,39.35,-21.13,44.6642967033,133.46,32.2203006825,3.9958284133,32.4671283112,-0.4296993175,-0.7741715867000001,0.8854282293,32.65,4.77,32.9965967942,133.39,37.9303006825,-18.4541715867,42.1813247636,-0.4296993175,-0.7741715867000001,0.8854282293,38.36,-17.68,42.23827648,133.46,30.4903006825,-14.2941715867,33.6746459084,-0.4296993175,-0.7741715867000001,0.8854282293,30.92,-13.52,33.7466561306,132.19
2020-04-21 15:30:00,41.3049176528,-0.6354286315000001,41.3098050328,-0.6450823472,-0.8954286315000001,1.1035957905,41.95,0.26,41.9508057134,133.84,32.2149176528,-19.1954286315,37.5002053291,-0.6450823472,-0.8954286315000001,1.1035957905,32.86,-18.3,37.6120937997,132.7,39.2849176528,-23.5854286315,45.8211435771,-0.6450823472,-0.8954286315000001,1.1035957905,39.93,-22.69,45.9264738468,133.97,32.0149176528,3.0945713685,32.16413102,-0.6450823472,-0.8954286315000001,1.1035957905,32.66,3.99,32.9028220674,133.85,38.3149176528,-20.0954286315,43.2649877687,-0.6450823472,-0.8954286315000001,1.1035957905,38.96,-19.2,43.4341064142,133.97,30.3549176528,-15.1754286315,33.9369217793,-0.6450823472,-0.8954286315000001,1.1035957905,31.0,-14.28,34.130900955,132.7
2020-04-21 16:00:00,41.4204341852,-1.1887273263,41.4374883499,-1.4195658147999999,-1.0687273263,1.7768920058000002,42.84,-0.12,42.8401680669,133.71,32.5504341852,-20.0187273263,38.2136128809,-1.4195658147999999,-1.0687273263,1.7768920058000002,33.97,-18.95,38.8981156356,132.6,39.3804341852,-24.0387273263,46.1376094752,-1.4195658147999999,-1.0687273263,1.7768920058000002,40.8,-22.97,46.8215858339,133.83,32.3304341852,2.2712726737,32.4101165404,-1.4195658147999999,-1.0687273263,1.7768920058000002,33.75,3.34,33.9148654722,133.76,38.3804341852,-20.5487273263,43.5351343512,-1.4195658147999999,-1.0687273263,1.7768920058000002,39.8,-19.48,44.3115154333,133.83,30.6204341852,-16.1087273263,34.599163079,-1.4195658147999999,-1.0687273263,1.7768920058000002,32.04,-15.04,35.3943950365,132.6
2020-04-21 16:30:00,42.704700996,-1.9126746562,42.7475123428,-2.915299004,-1.6026746562,3.3267903956,45.62,-0.31,45.621053254,134.45,34.064700996,-20.3026746562,39.656051898,-2.915299004,-1.6026746562,3.3267903956,36.98,-18.7,41.4392374447,133.29,40.524700996,-25.0126746562,47.622319182,-2.915299004,-1.6026746562,3.3267903956,43.44,-23.41,49.3463443428,134.55,33.784700996,2.2073253438,33.8567320715,-2.915299004,-1.6026746562,3.3267903956,36.7,3.81,36.8972370239,134.44,39.604700996,-21.4426746562,45.0368808577,-2.915299004,-1.6026746562,3.3267903956,42.52,-19.84,46.920954807,134.55,32.084700996,-15.5626746562,35.6598496976,-2.915299004,-1.6026746562,3.3267903956,35.0,-13.96,37.6813163252,133.29
2020-04-21 17:00:00,44.4685341008,-1.9943562469,44.5132337841,-5.4614658992,-2.3643562469,5.9512847546,49.93,0.37,49.9313709005,133.36,36.3385341008,-20.6843562469,41.8130560226,-5.4614658992,-2.3643562469,5.9512847546,41.8,-18.32,45.638387351,132.27,42.1285341008,-24.7443562469,48.8579220962,-5.4614658992,-2.3643562469,5.9512847546,47.59,-22.38,52.5896615315,133.48,35.9385341008,1.5756437531,35.9730577871,-5.4614658992,-2.3643562469,5.9512847546,41.4,3.94,41.5870604876,133.38,41.1785341008,-21.1243562469,46.2807745996,-5.4614658992,-2.3643562469,5.9512847546,46.64,-18.76,50.2715346891,133.48,34.1385341008,-16.4443562469,37.8926953769,-5.4614658992,-2.3643562469,5.9512847546,39.6,-14.08,42.0286378556,132.27
2020-04-21 17:30:00,46.0258173879,-2.8809057432,46.1158918826,-8.0041826121,-3.1609057432,8.6057111505,54.03,0.28,54.030725518,132.14,38.4358173879,-20.9409057432,43.770236367,-8.0041826121,-3.1609057432,8.6057111505,46.44,-17.78,49.727276217400004,131.05,43.5158173879,-25.0909057432,50.2312643077,-8.0041826121,-3.1609057432,8.6057111505,51.52,-21.93,55.9931719052,132.25,37.8958173879,0.8990942568,37.9064815827,-8.0041826121,-3.1609057432,8.6057111505,45.9,4.06,46.0792100627,132.11,42.4758173879,-21.4809057432,47.5985753392,-8.0041826121,-3.1609057432,8.6057111505,50.48,-18.32,53.7015158073,132.25,35.9558173879,-16.7609057432,39.6705024592,-8.0041826121,-3.1609057432,8.6057111505,43.96,-13.6,46.0156668973,131.05
2020-04-21 18:00:00,47.2840676055,-3.4921309429000003,47.4128466541,-10.1159323945,-3.8421309429,10.8210008037,57.4,0.35000000000000003,57.4010670633,131.2,40.1140676055,-20.6921309429,45.1364897042,-10.1159323945,-3.8421309429,10.8210008037,50.23,-16.85,52.9808965572,130.06,44.6440676055,-25.3821309429,51.3550907269,-10.1159323945,-3.8421309429,10.8210008037,54.76,-21.54,58.8441093059,131.32,39.4840676055,0.8878690571000001,39.4940489965,-10.1159323945,-3.8421309429,10.8210008037,49.6,4.73,49.8250228299,131.09,43.6040676055,-21.7221309429,48.7151484083,-10.1159323945,-3.8421309429,10.8210008037,53.72,-17.88,56.6174248796,131.32,37.4440676055,-15.5221309429,40.5338716119,-10.1159323945,-3.8421309429,10.8210008037,47.56,-11.68,48.9732171702,130.06
2020-04-21 18:30:00,47.4115007399,-4.34359628,47.6100538862,-11.8884992601,-4.35359628,12.6605772075,59.3,0.01,59.3000008432,130.99,40.7615007399,-21.31359628,45.9974926377,-11.8884992601,-4.35359628,12.6605772075,52.65,-16.96,55.3142305379,129.85,44.6815007399,-26.15359628,51.7730345522,-11.8884992601,-4.35359628,12.6605772075,56.57,-21.8,60.6251177318,131.13,40.0515007399,0.23640372,40.0521984195,-11.8884992601,-4.35359628,12.6605772075,51.94,4.59,52.1424174737,130.88,43.6315007399,-22.47359628,49.0792256109,-11.8884992601,-4.35359628,12.6605772075,55.52,-18.12,58.4020958528,131.13,37.9915007399,-15.31359628,40.9616938064,-11.8884992601,-4.35359628,12.6605772075,49.88,-10.96,51.0699128646,129.85
2020-04-21 19:00:00,47.236234259,-7.0664226612,47.7618692704,-13.073765741,-4.7264226612,13.9018855492,60.31,-2.34,60.355378385,131.51,40.746234259,-22.4864226612,46.5391750076,-13.073765741,-4.7264226612,13.9018855492,53.82,-17.76,56.6745974842,130.17,44.486234259,-28.9764226612,53.0910360493,-13.073765741,-4.7264226612,13.9018855492,57.56,-24.25,62.4597158175,131.62,40.026234259,-0.7864226612,40.0339592042,-13.073765741,-4.7264226612,13.9018855492,53.1,3.94,53.2459726177,131.23,43.686234259,-17.5264226612,47.0708248816,-13.073765741,-4.7264226612,13.9018855492,56.76,-12.8,58.1853727323,131.62,38.006234259,-17.6864226612,41.9199640876,-13.073765741,-4.7264226612,13.9018855492,51.08,-12.96,52.6984629757,130.17
2020-04-21 19:30:00,46.5684508486,-11.0591048594,47.863602191300004,-13.6715491514,-4.8891048594,14.5194559997,60.24,-6.17,60.5551525471,131.51,40.3084508486,-24.1991048594,47.0145497246,-13.6715491514,-4.8891048594,14.5194559997,53.98,-19.31,57.3298918541,129.99,43.8484508486,-32.7991048594,54.7582680643,-13.6715491514,-4.8891048594,14.5194559997,57.52,-27.91,63.933703944,131.62,39.5984508486,-2.5291048594000003,39.6791340757,-13.6715491514,-4.8891048594,14.5194559997,53.27,2.36,53.3222514528,131.02,43.3684508486,-8.9291048594,44.2781147137,-13.6715491514,-4.8891048594,14.5194559997,57.04,-4.04,57.1828925466,131.62,37.5684508486,-18.5691048594,41.907041824,-13.6715491514,-4.8891048594,14.5194559997,51.24,-13.68,53.0347056181,129.99
2020-04-21 20:00:00,45.5650006787,-11.8417229483,47.0786118023,-13.6849993213,-4.8717229483,14.5262827629,59.25,-6.97,59.6585568045,132.57,39.5750006787,-24.9817229483,46.800290172,-13.6849993213,-4.8717229483,14.5262827629,53.26,-20.11,56.930129984,131.0,42.8850006787,-33.8917229483,54.6605174474,-13.6849993213,-4.8717229483,14.5262827629,56.57,-29.02,63.5792835757,132.7,38.8950006787,-3.0117229483,39.0114284911,-13.6849993213,-4.8717229483,14.5262827629,52.58,1.8599999999999999,52.6128881549,132.06,42.4350006787,-9.6717229483,43.5232295147,-13.6849993213,-4.8717229483,14.5262827629,56.12,-4.8,56.324900355,132.7,36.9150006787,-19.4717229483,41.7356594495,-13.6849993213,-4.8717229483,14.5262827629,50.6,-14.6,52.6642193524,131.0
2020-04-21 20:30:00,44.7802339662,-12.2254859535,46.4190894015,-13.6597660338,-4.8554859535,14.4970670118,58.44,-7.37,58.9028904214,132.38,38.9602339662,-25.2354859535,46.4190648549,-13.6597660338,-4.8554859535,14.4970670118,52.62,-20.38,56.4287940683,130.8,42.1502339662,-34.2254859535,54.2957283048,-13.6597660338,-4.8554859535,14.4970670118,55.81,-29.37,63.0662588077,132.49,38.3102339662,-3.2854859535,38.4508575261,-13.6597660338,-4.8554859535,14.4970670118,51.97,1.57,51.9937092349,131.85,41.7002339662,-10.0554859535,42.8954812374,-13.6597660338,-4.8554859535,14.4970670118,55.36,-5.2,55.6036833312,132.49,36.3802339662,-19.8554859535,41.4458893725,-13.6597660338,-4.8554859535,14.4970670118,50.04,-15.0,52.2398468604,130.8
2020-04-21 21:00:00,45.2076005378,-11.7366149053,46.7062659161,-14.1923994622,-5.0066149053,15.0495978452,59.4,-6.73,59.780037638,131.8,39.4176005378,-25.4066149053,46.8960905952,-14.1923994622,-5.0066149053,15.0495978452,53.61,-20.4,57.3601961294,130.29,42.5276005378,-33.5566149053,54.1723472946,-14.1923994622,-5.0066149053,15.0495978452,56.72,-28.55,63.5000858267,131.91,38.7376005378,-3.5966149053,38.904207153,-14.1923994622,-5.0066149053,15.0495978452,52.93,1.4100000000000001,52.9487771341,131.34,42.0476005378,-9.6066149053,43.1310533251,-14.1923994622,-5.0066149053,15.0495978452,56.24,-4.6,56.4278087471,131.91,36.7276005378,-19.9266149053,41.7850047607,-14.1923994622,-5.0066149053,15.0495978452,50.92,-14.92,53.0608405512,130.29
2020-04-21 21:30:00,43.896133948,-12.8100656187,45.7271074608,-13.763866052000001,-4.8600656187,14.5967204028,57.66,-7.95,58.2054817006,132.6,38.286133948,-25.6800656187,46.1009091327,-13.763866052000001,-4.8600656187,14.5967204028,52.05,-20.82,56.0595656423,131.0,41.296133948,-34.8600656187,54.0425281976,-13.763866052000001,-4.8600656187,14.5967204028,55.06,-30.0,62.7025007476,132.71,37.636133948,-3.6900656187000003,37.8165990382,-13.763866052000001,-4.8600656187,14.5967204028,51.4,1.17,51.4133144234,132.06,40.836133948,-10.6200656187,42.1944976219,-13.763866052000001,-4.8600656187,14.5967204028,54.6,-5.76,54.9029835255,132.71,35.716133948,-20.2200656187,41.0425788397,-13.763866052000001,-4.8600656187,14.5967204028,49.48,-15.36,51.8092655806,131.0
2020-04-21 22:00:00,41.7112170713,-13.9294009772,43.9756050686,-12.6887829287,-4.5194009772,13.4696027189,54.4,-9.41,55.2078626647,133.53,36.2312170713,-26.5694009772,44.9292127546,-12.6887829287,-4.5194009772,13.4696027189,48.92,-22.05,53.6597512108,131.89,39.2512170713,-36.2594009772,53.4359635526,-12.6887829287,-4.5194009772,13.4696027189,51.94,-31.74,60.8702817473,133.64,35.6812170713,-4.3094009772,35.9405090179,-12.6887829287,-4.5194009772,13.4696027189,48.37,0.21,48.3704558589,132.96,38.8312170713,-11.7994009772,40.5843477545,-12.6887829287,-4.5194009772,13.4696027189,51.52,-7.28,52.0318056577,133.64,33.8712170713,-21.3994009772,40.0648687514,-12.6887829287,-4.5194009772,13.4696027189,46.56,-16.88,49.5254278124,131.89
2020-04-21 22:30:00,40.2319170676,-14.0321310687,42.6087767163,-11.7180829324,-4.2321310687,12.4589084993,51.95,-9.8,52.8662699649,134.98,34.7519170676,-27.6621310687,44.417217778,-11.7180829324,-4.2321310687,12.4589084993,46.47,-23.43,52.0425383701,133.38,37.8819170676,-36.8721310687,52.8639167132,-11.7180829324,-4.2321310687,12.4589084993,49.6,-32.64,59.3761703043,135.09,34.2819170676,-4.8821310687,34.6278073461,-11.7180829324,-4.2321310687,12.4589084993,46.0,-0.65,46.0045921621,134.5,37.4819170676,-11.9521310687,39.3414227519,-11.7180829324,-4.2321310687,12.4589084993,49.2,-7.72,49.801991928,135.09,32.5619170676,-21.3521310687,38.9383094688,-11.7180829324,-4.2321310687,12.4589084993,44.28,-17.12,47.4743383314,133.38
2020-04-21 23:00:00,38.01081733,-14.4547250222,40.6664641881,-10.40918267,-3.8547250222000002,11.099999498,48.42,-10.6,49.5666863932,136.44,32.56081733,-28.5447250222,43.3013643179,-10.40918267,-3.8547250222000002,11.099999498,42.97,-24.69,49.5582182892,134.83,35.80081733,-37.7747250222,52.0444845493,-10.40918267,-3.8547250222000002,11.099999498,46.21,-33.92,57.3230363815,136.55,32.19081733,-5.3247250222,32.6282303678,-10.40918267,-3.8547250222000002,11.099999498,42.6,-1.47,42.6253551305,136.0,35.47081733,-12.4547250222,37.5938699449,-10.40918267,-3.8547250222000002,11.099999498,45.88,-8.6,46.6790574027,136.55,30.55081733,-21.8547250222,37.5630329623,-10.40918267,-3.8547250222000002,11.099999498,40.96,-18.0,44.7406034827,134.83
2020-04-21 23:30:00,36.2716005675,-14.4307297151,39.0368411611,-9.5683994325,-3.5107297151,10.1921288666,45.84,-10.92,47.1227333672,135.73,30.8116005675,-28.4307297151,41.9244692473,-9.5683994325,-3.5107297151,10.1921288666,40.38,-24.92,47.4505089541,134.16,34.1716005675,-37.5107297151,50.7420252759,-9.5683994325,-3.5107297151,10.1921288666,43.74,-34.0,55.4002490969,135.85,30.5116005675,-5.4607297151,30.9964084728,-9.5683994325,-3.5107297151,10.1921288666,40.08,-1.9500000000000002,40.1274083389,135.31,33.7516005675,-12.4707297151,35.9817959598,-9.5683994325,-3.5107297151,10.1921288666,43.32,-8.96,44.2369076677,135.85,28.9516005675,-22.0307297151,36.3806023479,-9.5683994325,-3.5107297151,10.1921288666,38.52,-18.52,42.7408563321,134.16
2020-04-22 00:00:00,34.5585504465,-14.4852372259,37.4715292783,-8.7114495535,-3.2152372259,9.285855035600001,43.27,-11.27,44.7135974844,136.06,29.3185504465,-28.7052372259,41.0313056638,-8.7114495535,-3.2152372259,9.285855035600001,38.03,-25.49,45.7823219158,134.49,32.5585504465,-37.7152372259,49.8246758764,-8.7114495535,-3.2152372259,9.285855035600001,41.27,-34.5,53.7909183785,136.19,29.0685504465,-5.6152372259,29.6059371438,-8.7114495535,-3.2152372259,9.285855035600001,37.78,-2.4,37.8561540572,135.67,32.1685504465,-12.5752372259,34.5391405382,-8.7114495535,-3.2152372259,9.285855035600001,40.88,-9.36,41.9378587913,136.19,27.5285504465,-21.7352372259,35.0748004549,-8.7114495535,-3.2152372259,9.285855035600001,36.24,-18.52,40.6980097793,134.49
2020-04-22 00:30:00,33.594483701,-15.028087449,36.8026187589,-7.965516299,-3.038087449,8.5252228861,41.56,-11.99,43.2549846838,136.36,28.444483701,-28.338087449,40.1514115977,-7.965516299,-3.038087449,8.5252228861,36.41,-25.3,44.3370962062,134.69,31.694483701,-38.348087449,49.7505387717,-7.965516299,-3.038087449,8.5252228861,39.66,-35.31,53.1009576185,136.49,28.234483701,-5.188087449,28.7071823982,-7.965516299,-3.038087449,8.5252228861,36.2,-2.15,36.2637904803,135.89,31.274483701,-13.158087449,33.929759741,-7.965516299,-3.038087449,8.5252228861,39.24,-10.12,40.5239682164,136.49,26.714483701,-20.438087449,33.6359786239,-7.965516299,-3.038087449,8.5252228861,34.68,-17.4,38.8002886587,134.69
2020-04-22 01:00:00,32.8013004159,-15.4438840592,36.2551908532,-7.6586995841,-2.9538840592,8.2085997804,40.46,-12.49,42.343968874,136.76,27.6813004159,-28.4038840592,39.6615055483,-7.6586995841,-2.9538840592,8.2085997804,35.34,-25.45,43.5501791041,135.05,30.9313004159,-38.8738840592,49.6782065624,-7.6586995841,-2.9538840592,8.2085997804,38.59,-35.92,52.7203423737,136.9,27.5113004159,-5.1738840592,27.9935836725,-7.6586995841,-2.9538840592,8.2085997804,35.17,-2.22,35.2399957435,136.24,30.5013004159,-13.5938840592,33.3934576058,-7.6586995841,-2.9538840592,8.2085997804,38.16,-10.64,39.6155928897,136.9,26.0213004159,-21.6338840592,33.8398140482,-7.6586995841,-2.9538840592,8.2085997804,33.68,-18.68,38.5134366163,135.05
2020-04-22 01:30:00,33.2714170832,-15.3312339576,36.6337812597,-7.9385829168,-3.0112339576,8.4905022628,41.21,-12.32,43.0121668833,136.62,28.1414170832,-28.2612339576,39.8827870171,-7.9385829168,-3.0112339576,8.4905022628,36.08,-25.25,44.0378121618,134.9,31.3714170832,-38.7112339576,49.8269549975,-7.9385829168,-3.0112339576,8.4905022628,39.31,-35.7,53.1014698478,136.75,27.9514170832,-5.0812339576,28.4095169879,-7.9385829168,-3.0112339576,8.4905022628,35.89,-2.07,35.949645339,136.09,30.9814170832,-13.4912339576,33.7914426768,-7.9385829168,-3.0112339576,8.4905022628,38.92,-10.48,40.3062873507,136.75,26.4214170832,-21.2112339576,33.8822627149,-7.9385829168,-3.0112339576,8.4905022628,34.36,-18.2,38.882510207,134.9
2020-04-22 02:00:00,32.8555338588,-13.0232276305,35.3424753386,-8.6144661412,-3.2532276305,9.208285232,41.47,-9.77,42.6053259581,136.85,28.1655338588,-26.7332276305,38.8324961481,-8.6144661412,-3.2532276305,9.208285232,36.78,-23.48,43.6357513972,135.19,30.8255338588,-40.0932276305,50.5735151982,-8.6144661412,-3.2532276305,9.208285232,39.44,-36.84,53.9694283831,136.97,27.9355338588,-3.4632276305,28.149387162,-8.6144661412,-3.2532276305,9.208285232,36.55,-0.21,36.5506032782,136.38,30.4255338588,-16.6932276305,34.7041346141,-8.6144661412,-3.2532276305,9.208285232,39.04,-13.44,41.2886812577,136.97,26.3855338588,-22.1332276305,34.4394564759,-8.6144661412,-3.2532276305,9.208285232,35.0,-18.88,39.767504322,135.19
2020-04-22 02:30:00,32.9432340023,16.2838020148,36.7480458609,-8.3567659977,-3.1861979852,8.943567271500001,41.3,19.47,45.6592914969,134.11,28.6332340023,-7.7361979852000005,29.6599199038,-8.3567659977,-3.1861979852,8.943567271500001,36.99,-4.55,37.2687885502,133.51,29.3732340023,-51.8261979852,59.5713158605,-8.3567659977,-3.1861979852,8.943567271500001,37.73,-48.64,61.5581229408,134.22,28.1932340023,14.4538020148,31.6823426564,-8.3567659977,-3.1861979852,8.943567271500001,36.55,17.64,40.5841360632,134.66,28.8832340023,-47.2261979852,55.3584228692,-8.3567659977,-3.1861979852,8.943567271500001,37.24,-44.04,57.674424141,134.22,26.0032340023,-40.1861979852,47.8654226669,-8.3567659977,-3.1861979852,8.943567271500001,34.36,-37.0,50.4936590078,133.51
2020-04-22 03:00:00,32.1978839762,16.3115362337,36.0939045664,-8.2121160238,-3.0884637663,8.773679845,40.41,19.4,44.8255295563,134.46,27.9578839762,-7.7484637663,29.0117556719,-8.2121160238,-3.0884637663,8.773679845,36.17,-4.66,36.4689525487,133.86,28.6678839762,-52.1284637663,59.4913801009,-8.2121160238,-3.0884637663,8.773679845,36.88,-49.04,61.3600521512,134.61,27.5378839762,14.5315362337,31.136804576,-8.2121160238,-3.0884637663,8.773679845,35.75,17.62,39.8563282303,135.02,28.1878839762,-47.5284637663,55.2585891156,-8.2121160238,-3.0884637663,8.773679845,36.4,-44.44,57.4445262841,134.61,25.3878839762,-40.3684637663,47.6881276592,-8.2121160238,-3.0884637663,8.773679845,33.6,-37.28,50.1872334364,133.86
2020-04-22 03:30:00,31.6477672057,16.4370206359,35.6616995738,-8.1822327943,-3.0429793641,8.7297569788,39.83,19.48,44.3384629864,134.71,27.5077672057,-7.7229793641,28.5713434564,-8.1822327943,-3.0429793641,8.7297569788,35.69,-4.68,35.9955344453,134.09,28.1477672057,-52.3229793641,59.4137271025,-8.1822327943,-3.0429793641,8.7297569788,36.33,-49.28,61.2240745132,134.85,27.1077672057,14.6570206359,30.8165425835,-8.1822327943,-3.0429793641,8.7297569788,35.29,17.7,39.4800468591,135.26,27.6977672057,-47.7629793641,55.212937849,-8.1822327943,-3.0429793641,8.7297569788,35.88,-44.72,57.3345689789,134.85,24.9777672057,-39.0429793641,46.3491433816,-8.1822327943,-3.0429793641,8.7297569788,33.16,-36.0,48.9447198378,134.09
2020-04-22 04:00:00,31.4217674136,16.3740983003,35.4321684708,-7.9682325864,-3.0359016997,8.5269824488,39.39,19.41,43.9126428264,135.02,27.2217674136,-7.8059016997,28.3188404152,-7.9682325864,-3.0359016997,8.5269824488,35.19,-4.77,35.5118149353,134.39,27.9617674136,-52.6359016997,59.6020015153,-7.9682325864,-3.0359016997,8.5269824488,35.93,-49.6,61.2464276509,135.15,26.8417674136,14.6440983003,30.5766265784,-7.9682325864,-3.0359016997,8.5269824488,34.81,17.68,39.0425216911,135.56,27.5117674136,-48.0759016997,55.3912418209,-7.9682325864,-3.0359016997,8.5269824488,35.48,-45.04,57.3361317147,135.15,24.7517674136,-39.9559016997,47.0013198829,-7.9682325864,-3.0359016997,8.5269824488,32.72,-36.92,49.332390982,134.39
2020-04-22 04:30:00,31.2520840771,16.3360678798,35.2641442961,-7.9479159229,-3.0239321202,8.5037364132,39.2,19.36,43.7201280876,135.02,27.0120840771,-7.8739321202,28.136302053,-7.9479159229,-3.0239321202,8.5037364132,34.96,-4.85,35.2948168999,134.39,27.7920840771,-52.7139321202,59.5915982074,-7.9479159229,-3.0239321202,8.5037364132,35.74,-49.69,61.2081996141,135.15,26.6220840771,14.5760678798,30.3512292246,-7.9479159229,-3.0239321202,8.5037364132,34.57,17.6,38.7923304275,135.56,27.3320840771,-48.1439321202,55.3613675769,-7.9479159229,-3.0239321202,8.5037364132,35.28,-45.12,57.2755864221,135.15,24.5320840771,-40.7839321202,47.593615836,-7.9479159229,-3.0239321202,8.5037364132,32.48,-37.76,49.8073087006,134.39
2020-04-22 05:00:00,31.0827340804,16.395531457,35.1418526784,-7.8672659196,-3.004468543,8.4214431231,38.95,19.4,43.5139345498,134.89,26.8627340804,-7.774468543,27.9651362128,-7.8672659196,-3.004468543,8.4214431231,34.73,-4.77,35.0560379963,134.27,27.6427340804,-52.564468543,59.3897642751,-7.8672659196,-3.004468543,8.4214431231,35.51,-49.56,60.9684647994,135.03,26.4827340804,14.655531457,30.2674710979,-7.8672659196,-3.004468543,8.4214431231,34.35,17.66,38.6238022468,135.43,27.1727340804,-48.004468543,55.1614582612,-7.8672659196,-3.004468543,8.4214431231,35.04,-45.0,57.0333376193,135.03,24.4127340804,-40.604468543,47.3783120314,-7.8672659196,-3.004468543,8.4214431231,32.28,-37.6,49.5556091679,134.27
