Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-22 05:30:00,31.636484115000002,16.3561239021,35.6144621785,-8.153515885000001,-3.0938760979,8.720773509,39.79,19.45,44.2893508645,134.72,27.386484115000002,-7.7238760979,28.4548374474,-8.153515885000001,-3.0938760979,8.720773509,35.54,-4.63,35.840319474,134.09,28.156484115,-52.3638760979,59.4538738663,-8.153515885000001,-3.0938760979,8.720773509,36.31,-49.27,61.2041583555,134.85,26.996484115,14.6261239021,30.7039680656,-8.153515885000001,-3.0938760979,8.720773509,35.15,17.72,39.3639543237,135.25,27.686484115,-47.7738760979,55.2167061682,-8.153515885000001,-3.0938760979,8.720773509,35.84,-44.68,57.2783379647,134.85,24.886484115000002,-39.6138760979,46.7824354978,-8.153515885000001,-3.0938760979,8.720773509,33.04,-36.52,49.2478628978,134.09
2020-04-22 06:00:00,31.9592675147,16.3206234936,35.8853386677,-8.1407324853,-3.1193765064,8.7179146122,40.1,19.44,44.5637027187,134.81,27.7692675147,-7.7693765064,28.8356624617,-8.1407324853,-3.1193765064,8.7179146122,35.91,-4.65,36.2098135869,134.19,28.4592675147,-52.4393765064,59.6642113487,-8.1407324853,-3.1193765064,8.7179146122,36.6,-49.32,61.416792492,134.96,27.3492675147,14.6106234936,31.0073015992,-8.1407324853,-3.1193765064,8.7179146122,35.49,17.73,39.6723203254,135.34,27.9792675147,-47.8393765064,55.4206221111,-8.1407324853,-3.1193765064,8.7179146122,36.12,-44.72,57.4850658867,134.96,25.2192675147,-39.4793765064,46.8469062299,-8.1407324853,-3.1193765064,8.7179146122,33.36,-36.36,49.3451031005,134.19
2020-04-22 06:30:00,33.4500174167,16.6305673455,37.3561164391,-9.2199825833,-3.4394326545,9.8406186707,42.67,20.07,47.1543614102,133.71,29.3300174167,-7.1694326545,30.1935537201,-9.2199825833,-3.4394326545,9.8406186707,38.55,-3.73,38.7300322747,133.1,29.8000174167,-51.1294326545,59.1798945724,-9.2199825833,-3.4394326545,9.8406186707,39.02,-47.69,61.6189621789,133.86,28.8500174167,14.8705673455,32.4570066106,-9.2199825833,-3.4394326545,9.8406186707,38.07,18.31,42.2443013908,134.21,29.3000174167,-46.5194326545,54.977710348,-9.2199825833,-3.4394326545,9.8406186707,38.52,-43.08,57.7899368402,133.86,26.5800174167,-38.6394326545,46.8988601325,-9.2199825833,-3.4394326545,9.8406186707,35.8,-35.2,50.2063740973,133.1
2020-04-22 07:00:00,35.0519008244,17.1070844936,39.003693303,-9.7680991756,-3.6429155064,10.4252863217,44.82,20.75,49.3902308154,132.99,30.7519008244,-7.0129155064,31.541407518,-9.7680991756,-3.6429155064,10.4252863217,40.52,-3.37,40.659897934,132.42,31.2619008244,-49.9329155064,58.911819647,-9.7680991756,-3.6429155064,10.4252863217,41.03,-46.29,61.8564871295,133.1,30.2119008244,14.8170844936,33.6497391419,-9.7680991756,-3.6429155064,10.4252863217,39.98,18.46,44.0360307021,133.53,30.7519008244,-45.3229155064,54.7708505896,-9.7680991756,-3.6429155064,10.4252863217,40.52,-41.68,58.1299647342,133.1,27.8719008244,-38.9229155064,47.8731261469,-9.7680991756,-3.6429155064,10.4252863217,37.64,-35.28,51.5892236809,132.42
2020-04-22 07:30:00,37.5529507221,17.7537537861,41.5381737855,-10.1670492779,-3.7762462139,10.8456869993,47.72,21.53,52.3520706372,131.86,32.9629507221,-5.7962462139,33.4686807401,-10.1670492779,-3.7762462139,10.8456869993,43.13,-2.02,43.177277589,131.29,33.5829507221,-48.2162462139,58.7590076343,-10.1670492779,-3.7762462139,10.8456869993,43.75,-44.44,62.3616556868,131.97,32.3329507221,15.6737537861,35.9316888018,-10.1670492779,-3.7762462139,10.8456869993,42.5,19.45,46.7391966127,132.36,32.9929507221,-43.5362462139,54.6254476572,-10.1670492779,-3.7762462139,10.8456869993,43.16,-39.76,58.6825629979,131.97,29.8329507221,-38.2562462139,48.5133520092,-10.1670492779,-3.7762462139,10.8456869993,40.0,-34.48,52.8097566743,131.29
2020-04-22 08:00:00,39.8064672611,20.0477970285,44.5698216454,-10.2635327389,-3.7522029715,10.9279060859,50.07,23.8,55.4386588943,131.3,34.7164672611,-5.2422029715,35.1100240827,-10.2635327389,-3.7522029715,10.9279060859,44.98,-1.49,45.0046719797,130.91,35.6864672611,-45.5922029715,57.8979526182,-10.2635327389,-3.7522029715,10.9279060859,45.95,-41.84,62.1448960092,131.4,34.0464672611,16.1477970285,37.6817367147,-10.2635327389,-3.7522029715,10.9279060859,44.31,19.9,48.5735123293,131.99,35.0564672611,-40.9522029715,53.9076879958,-10.2635327389,-3.7522029715,10.9279060859,45.32,-37.2,58.6322641555,131.4,31.4964672611,-37.6322029715,49.0735178118,-10.2635327389,-3.7522029715,10.9279060859,41.76,-33.88,53.7750127847,130.91
2020-04-22 08:30:00,41.7378504131,21.4166842087,46.9118590508,-9.6321495869,-3.5333157913,10.2597576065,51.37,24.95,57.1084879856,131.3,36.1378504131,-4.0933157913,36.3689354621,-9.6321495869,-3.5333157913,10.2597576065,45.77,-0.56,45.7734256966,130.91,37.5078504131,-44.2633157913,58.0179279831,-9.6321495869,-3.5333157913,10.2597576065,47.14,-40.73,62.2985754251,131.4,35.4278504131,17.2866842087,39.4203251613,-9.6321495869,-3.5333157913,10.2597576065,45.06,20.82,49.6374455427,131.99,36.8878504131,-39.5333157913,54.0702928192,-9.6321495869,-3.5333157913,10.2597576065,46.52,-36.0,58.8227031001,131.4,32.8078504131,-36.4933157913,49.0725702014,-9.6321495869,-3.5333157913,10.2597576065,42.44,-32.96,53.7356045839,130.91
2020-04-22 09:00:00,42.9045670649,22.8102391731,48.5912428959,-8.2554329351,-3.1597608269,8.8394717845,51.16,25.97,57.3740925854,132.15,36.8045670649,-3.0797608269,36.9331975814,-8.2554329351,-3.1597608269,8.8394717845,45.06,0.08,45.0600710164,131.79,38.6745670649,-43.6797608269,58.3407545679,-8.2554329351,-3.1597608269,8.8394717845,46.93,-40.52,62.0023814059,132.25,36.1045670649,18.5402391731,40.5867001805,-8.2554329351,-3.1597608269,8.8394717845,44.36,21.7,49.3831914724,132.87,38.0245670649,-38.9597608269,54.4401567243,-8.2554329351,-3.1597608269,8.8394717845,46.28,-35.8,58.5104982033,132.25,33.5445670649,-35.3997608269,48.7686481889,-8.2554329351,-3.1597608269,8.8394717845,41.8,-32.24,52.7888018428,131.79
2020-04-22 09:30:00,42.7951336796,23.6834178621,48.9114275838,-6.0748663204,-2.7065821379,6.6505328869,48.87,26.39,55.5401566436,132.28,37.1451336796,-2.1365821379,37.206530869,-6.0748663204,-2.7065821379,6.6505328869,43.22,0.5700000000000001,43.2237585131,131.89,38.7151336796,-43.0565821379,57.9027705834,-6.0748663204,-2.7065821379,6.6505328869,44.79,-40.35,60.284878701,132.36,36.4851336796,19.4734178621,41.3567283867,-6.0748663204,-2.7065821379,6.6505328869,42.56,22.18,47.9927702889,133.01,38.0851336796,-38.3465821379,54.0457007453,-6.0748663204,-2.7065821379,6.6505328869,44.16,-35.64,56.7478211035,132.36,33.9251336796,-36.3865821379,49.7483472576,-6.0748663204,-2.7065821379,6.6505328869,40.0,-33.68,52.2909399418,131.89
2020-04-22 10:00:00,42.3613337767,24.1157478783,48.744762745,-3.4986662233,-2.2342521217,4.1512104121,45.86,26.35,52.8910398839,131.72,37.2213337767,-1.5842521217,37.2550337928,-3.4986662233,-2.2342521217,4.1512104121,40.72,0.65,40.7251875379,131.38,38.4613337767,-42.0342521217,56.9750168698,-3.4986662233,-2.2342521217,4.1512104121,41.96,-39.8,57.8332222862,131.86,36.6013337767,19.8257478783,41.625928376,-3.4986662233,-2.2342521217,4.1512104121,40.1,22.06,45.7673857676,132.45,37.7813337767,-37.3942521217,53.1578712298,-3.4986662233,-2.2342521217,4.1512104121,41.28,-35.16,54.2242012389,131.86,34.1413337767,-34.9142521217,48.832731577,-3.4986662233,-2.2342521217,4.1512104121,37.64,-32.68,49.8472867867,131.38
2020-04-22 10:30:00,42.2927170719,24.7827296303,49.0189514908,-1.5772829281,-1.7172703697,2.3317030167,43.87,26.5,51.2525794473,131.65,36.7427170719,-0.9772703697,36.7557113276,-1.5772829281,-1.7172703697,2.3317030167,38.32,0.74,38.3271444279,131.29,38.5227170719,-41.2972703697,56.4753421467,-1.5772829281,-1.7172703697,2.3317030167,40.1,-39.58,56.3434681219,131.76,36.1827170719,20.3627296303,41.5190290433,-1.5772829281,-1.7172703697,2.3317030167,37.76,22.08,43.7417878007,132.45,37.8627170719,-36.7172703697,52.7422343807,-1.5772829281,-1.7172703697,2.3317030167,39.44,-35.0,52.7305755705,131.76,33.7827170719,-34.3972703697,48.2124898926,-1.5772829281,-1.7172703697,2.3317030167,35.36,-32.68,48.1488525305,131.29
2020-04-22 11:00:00,42.0633003547,25.3281821036,49.1002855939,-0.2766996453,-1.3718178964,1.3994452596,42.34,26.7,50.0556250585,131.78,36.353300354699996,-0.4718178964,36.3563620128,-0.2766996453,-1.3718178964,1.3994452596,36.63,0.9,36.6410548429,131.4,38.3933003547,-40.8118178964,56.0325797383,-0.2766996453,-1.3718178964,1.3994452596,38.67,-39.44,55.2347942877,131.86,35.8333003547,20.8581821036,41.4619002818,-0.2766996453,-1.3718178964,1.3994452596,36.11,22.23,42.4040682011,132.45,37.6833003547,-36.2118178964,52.262097939,-0.2766996453,-1.3718178964,1.3994452596,37.96,-34.84,51.5246271214,131.86,33.4833003547,-34.2518178964,47.8990441643,-0.2766996453,-1.3718178964,1.3994452596,33.76,-32.88,47.1257042388,131.4
2020-04-22 11:30:00,41.6749504191,25.846805095,49.0393599679,0.7749504191000001,-1.083194905,1.331863114,40.9,26.93,48.9697345306,131.67,35.8849504191,0.086805095,35.885055409,0.7749504191000001,-1.083194905,1.331863114,35.11,1.17,35.129489037,131.26,38.0849504191,-40.233194905,55.4001211252,0.7749504191000001,-1.083194905,1.331863114,37.31,-39.15,54.0810373421,131.73,35.4049504191,21.376805095,41.3579292307,0.7749504191000001,-1.083194905,1.331863114,34.63,22.46,41.2757616526,132.45,37.4149504191,-35.683194905,51.7026973522,0.7749504191000001,-1.083194905,1.331863114,36.64,-34.6,50.3949362536,131.73,33.0549504191,-33.843194905,47.3074157885,0.7749504191000001,-1.083194905,1.331863114,32.28,-32.76,45.9914774714,131.26
2020-04-22 12:00:00,41.7464837385,26.4216890489,49.4052077895,1.3664837385,-0.9383109511000001,1.6576203572,40.38,27.36,48.7761622107,131.32,35.8864837385,0.6216890489,35.8918683323,1.3664837385,-0.9383109511000001,1.6576203572,34.52,1.56,34.5552311525,130.96,38.1864837385,-39.5083109511,54.9464664425,1.3664837385,-0.9383109511000001,1.6576203572,36.82,-38.57,53.3231403801,131.42,35.4264837385,21.8316890489,41.6131997904,1.3664837385,-0.9383109511000001,1.6576203572,34.06,22.77,40.9701903828,132.07,37.4464837385,-34.9783109511,51.2417933075,1.3664837385,-0.9383109511000001,1.6576203572,36.08,-34.04,49.6033063414,131.42,33.1264837385,-33.7783109511,47.3110792055,1.3664837385,-0.9383109511000001,1.6576203572,31.76,-32.84,45.6854812824,130.96
2020-04-22 12:30:00,42.8527837196,25.9448035447,50.0948490715,1.5427837196,-0.9251964553,1.7989358206000001,41.31,26.87,49.279945211,131.21,36.8127837196,1.3348035447,36.8369752517,1.5427837196,-0.9251964553,1.7989358206000001,35.27,2.26,35.3423329734,130.73,39.2427837196,-39.7051964553,55.8256097111,1.5427837196,-0.9251964553,1.7989358206000001,37.7,-38.78,54.0849184154,131.29,36.3027837196,22.4248035447,42.6704103544,1.5427837196,-0.9251964553,1.7989358206000001,34.76,23.35,41.8745758187,131.79,38.5427837196,-35.1651964553,52.1741048663,1.5427837196,-0.9251964553,1.7989358206000001,37.0,-34.24,50.4120779179,131.29,33.9427837196,-31.9251964553,46.5975400139,1.5427837196,-0.9251964553,1.7989358206000001,32.4,-31.0,44.8414986369,130.73
2020-04-22 13:00:00,42.8140003447,25.5494072614,49.8579064635,1.9040003447,-0.8205927386,2.0733040672,40.91,26.37,48.6724254584,131.32,36.6140003447,1.4794072614,36.6438762563,1.9040003447,-0.8205927386,2.0733040672,34.71,2.3,34.7861193582,130.8,39.2440003447,-40.1405927386,56.1369641899,1.9040003447,-0.8205927386,2.0733040672,37.34,-39.32,54.2248835868,131.48,36.1340003447,22.5694072614,42.6033346704,1.9040003447,-0.8205927386,2.0733040672,34.23,23.39,41.4582319932,131.92,38.5440003447,-35.580592738600004,52.4558723329,1.9040003447,-0.8205927386,2.0733040672,36.64,-34.76,50.5049225324,131.48,33.7840003447,-31.3005927386,46.055247096,1.9040003447,-0.8205927386,2.0733040672,31.88,-30.48,44.1062898009,130.8
2020-04-22 13:30:00,42.3152837113,25.6775658166,49.496672836,2.1652837113,-0.7324341834,2.2858069436,40.15,26.41,48.0573678014,131.32,35.9652837113,1.4775658166,35.9956224168,2.1652837113,-0.7324341834,2.2858069436,33.8,2.21,33.8721729448,130.8,38.7752837113,-40.1524341834,55.8188193868,2.1652837113,-0.7324341834,2.2858069436,36.61,-39.42,53.7980343507,131.48,35.5152837113,22.6075658166,42.1003255242,2.1652837113,-0.7324341834,2.2858069436,33.35,23.34,40.7059958728,131.92,38.0452837113,-35.6124341834,52.1122738051,2.1652837113,-0.7324341834,2.2858069436,35.88,-34.88,50.0398721022,131.48,33.1652837113,-30.0524341834,44.7558358652,2.1652837113,-0.7324341834,2.2858069436,31.0,-29.32,42.6692207569,130.8
2020-04-22 14:00:00,41.6636004556,25.4158124069,48.8038843047,2.0036004556,-0.7541875931,2.1408441585,39.66,26.17,47.5161498861,131.69,35.1536004556,0.9258124069,35.1657895347,2.0036004556,-0.7541875931,2.1408441585,33.15,1.6800000000000002,33.1925428372,131.2,38.1536004556,-40.6541875931,55.7535666714,2.0036004556,-0.7541875931,2.1408441585,36.15,-39.9,53.8408070148,131.83,34.7136004556,22.1458124069,41.1760982094,2.0036004556,-0.7541875931,2.1408441585,32.71,22.9,39.9293638817,132.29,37.4836004556,-36.1541875931,52.0782640228,2.0036004556,-0.7541875931,2.1408441585,35.48,-35.4,50.119760574,131.83,32.4436004556,-32.554187593099996,45.9604432133,2.0036004556,-0.7541875931,2.1408441585,30.44,-31.8,44.0208314324,131.2
2020-04-22 14:30:00,41.0667503951,25.7317931741,48.4623892103,1.7567503951,-0.8082068259,1.9337451291,39.31,26.54,47.4304511891,131.45,34.6967503951,0.5717931741,34.7014615746,1.7567503951,-0.8082068259,1.9337451291,32.94,1.38,32.968894431,131.02,37.5767503951,-40.3082068259,55.1068390291,1.7567503951,-0.8082068259,1.9337451291,35.82,-39.5,53.3228131291,131.54,34.2667503951,21.8017931741,40.6143862227,1.7567503951,-0.8082068259,1.9337451291,32.51,22.61,39.59939646,132.12,36.8767503951,-35.7682068259,51.3737222639,1.7567503951,-0.8082068259,1.9337451291,35.12,-34.96,49.5541723773,131.54,31.9967503951,-34.0882068259,46.7525173702,1.7567503951,-0.8082068259,1.9337451291,30.24,-33.28,44.9668322211,131.02
2020-04-22 15:00:00,40.5532004791,25.4090309441,47.8558347813,1.3832004791,-0.8709690559000001,1.6345735412,39.17,26.28,47.1691350355,131.67,34.4632004791,0.3590309441,34.4650705858,1.3832004791,-0.8709690559000001,1.6345735412,33.08,1.23,33.1028593931,131.22,37.0732004791,-40.7509690559,55.0914119692,1.3832004791,-0.8709690559000001,1.6345735412,35.69,-39.88,53.5181324413,131.81,34.0332004791,21.6290309441,40.3246043307,1.3832004791,-0.8709690559000001,1.6345735412,32.65,22.5,39.651891506,132.33,36.3832004791,-36.2309690559,51.3460845229,1.3832004791,-0.8709690559000001,1.6345735412,35.0,-35.36,49.7526843497,131.81,31.7832004791,-33.5909690559,46.2441892005,1.3832004791,-0.8709690559000001,1.6345735412,30.4,-32.72,44.6627182334,131.22
2020-04-22 15:30:00,40.6503170083,25.2315208982,47.8443091674,0.7803170083000001,-0.9884791018,1.2593591895,39.87,26.22,47.7190245081,131.78,34.5703170083,0.0315208982,34.5703313785,0.7803170083000001,-0.9884791018,1.2593591895,33.79,1.02,33.8053915818,131.32,37.1203170083,-41.0284791018,55.3286004902,0.7803170083000001,-0.9884791018,1.2593591895,36.34,-40.04,54.0721480986,131.81,34.1203170083,21.3615208982,40.255566172,0.7803170083000001,-0.9884791018,1.2593591895,33.34,22.35,40.1382373803,132.43,36.4203170083,-36.5084791018,51.568483954,0.7803170083000001,-0.9884791018,1.2593591895,35.64,-35.52,50.3177900946,131.81,31.8603170083,-33.3084791018,46.0926738207,0.7803170083000001,-0.9884791018,1.2593591895,31.08,-32.32,44.8391436136,131.32
2020-04-22 16:00:00,41.0284002689,24.5753798996,47.8255049721,-0.4015997311,-1.2546201004,1.3173283343,41.43,25.83,48.8224722848,131.86,34.9884002689,-0.6746201004,34.994903424,-0.4015997311,-1.2546201004,1.3173283343,35.39,0.58,35.3947524359,131.43,37.4084002689,-41.6846201004,56.0088918262,-0.4015997311,-1.2546201004,1.3173283343,37.81,-40.43,55.3550449372,131.97,34.5084002689,20.6853798996,40.233252798,-0.4015997311,-1.2546201004,1.3173283343,34.91,21.94,41.2319257372,132.52,36.7584002689,-37.1346201004,52.2509330092,-0.4015997311,-1.2546201004,1.3173283343,37.16,-35.88,51.6550094376,131.97,32.1984002689,-34.5346201004,47.2162786055,-0.4015997311,-1.2546201004,1.3173283343,32.6,-33.28,46.5866762068,131.43
2020-04-22 16:30:00,42.1859002475,23.9205358778,48.4957958629,-2.1040997525,-1.7094641222,2.7109967454,44.29,25.63,51.1712907791,132.05,36.2359002475,-1.4494641222,36.2648785051,-2.1040997525,-1.7094641222,2.7109967454,38.34,0.26,38.3408815757,131.62,38.3959002475,-42.4194641222,57.2158727298,-2.1040997525,-1.7094641222,2.7109967454,40.5,-40.71,57.4243336923,132.17,35.6959002475,20.0105358778,40.9221069912,-2.1040997525,-1.7094641222,2.7109967454,37.8,21.72,43.5958530138,132.69,37.6959002475,-37.7894641222,53.3762540285,-2.1040997525,-1.7094641222,2.7109967454,39.8,-36.08,53.7197021585,132.17,33.2559002475,-33.9494641222,47.5238994134,-2.1040997525,-1.7094641222,2.7109967454,35.36,-32.24,47.8513030126,131.62
2020-04-22 17:00:00,44.1125002971,23.3910880974,49.9305085578,-4.5074997029,-2.3989119026,5.1061073126,48.62,25.79,55.0366105424,131.66,38.2125002971,-1.9289119026,38.261153669,-4.5074997029,-2.3989119026,5.1061073126,42.72,0.47000000000000003,42.7225853618,131.25,40.0525002971,-42.6089119026,58.4783904837,-4.5074997029,-2.3989119026,5.1061073126,44.56,-40.21,60.020310729,131.77,37.5725002971,19.4610880974,42.3134343738,-4.5074997029,-2.3989119026,5.1061073126,42.08,21.86,47.4192576914,132.3,39.3725002971,-37.9189119026,54.6629459462,-4.5074997029,-2.3989119026,5.1061073126,43.88,-35.52,56.4546260283,131.77,35.0525002971,-35.1189119026,49.6187036338,-4.5074997029,-2.3989119026,5.1061073126,39.56,-32.72,51.3380171023,131.25
2020-04-22 17:30:00,46.2897503471,22.467428924,51.4541188794,-7.2602496529,-3.162571076,7.9191590989,53.55,25.63,59.367494473,130.87,40.3797503471,-2.272571076,40.4436499019,-7.2602496529,-3.162571076,7.9191590989,47.64,0.89,47.6483126669,130.44,41.9197503471,-42.672571076,59.8181727521,-7.2602496529,-3.162571076,7.9191590989,49.18,-39.51,63.0849625505,130.99,39.6097503471,18.887428924,43.882425798,-7.2602496529,-3.162571076,7.9191590989,46.87,22.05,51.7976775541,131.48,41.2197503471,-38.002571076,56.0648127355,-7.2602496529,-3.162571076,7.9191590989,48.48,-34.84,59.7003852584,130.99,36.8597503471,-33.322571076,49.6893845682,-7.2602496529,-3.162571076,7.9191590989,44.12,-30.16,53.4434280338,130.44
2020-04-22 18:00:00,47.3551836609,21.7833774688,52.1251278512,-9.6348163391,-3.8266225312,10.3669053186,56.99,25.61,62.4798543532,130.24,41.6551836609,-2.6966225312,41.7423777341,-9.6348163391,-3.8266225312,10.3669053186,51.29,1.13,51.3024463354,129.84,42.7751836609,-42.8366225312,60.5367042967,-9.6348163391,-3.8266225312,10.3669053186,52.41,-39.01,65.3344334941,130.37,40.7851836609,18.3333774688,44.7162603051,-9.6348163391,-3.8266225312,10.3669053186,50.42,22.16,55.0748763049,130.85,42.0851836609,-38.0666225312,56.7470742392,-9.6348163391,-3.8266225312,10.3669053186,51.72,-34.24,62.0268973914,130.37,37.8851836609,-33.7466225312,50.735802677,-9.6348163391,-3.8266225312,10.3669053186,47.52,-29.92,56.1547575901,129.84
2020-04-22 18:30:00,48.1415336318,20.8510153979,52.4630546532,-12.0084663682,-4.3889846021,12.7853998902,60.15,25.24,65.2309750042,130.04,42.4415336318,-3.1689846021,42.5596785752,-12.0084663682,-4.3889846021,12.7853998902,54.45,1.22,54.46366587,129.59,43.3615336318,-43.4989846021,61.4197383608,-12.0084663682,-4.3889846021,12.7853998902,55.37,-39.11,67.7895935967,130.17,41.4815336318,17.8110153979,45.143658491,-12.0084663682,-4.3889846021,12.7853998902,53.49,22.2,57.913902476,130.63,42.6715336318,-38.7089846021,57.6128915384,-12.0084663682,-4.3889846021,12.7853998902,54.68,-34.32,64.5582279806,130.17,38.5115336318,-35.2289846021,52.1940569295,-12.0084663682,-4.3889846021,12.7853998902,50.52,-30.84,59.1893233616,129.59
2020-04-22 19:00:00,48.4070501802,20.2200864837,52.4604079717,-14.1729498198,-4.9199135163,15.0026016277,62.58,25.14,67.4409074672,130.38,42.8770501802,-3.8599135163,43.0504397714,-14.1729498198,-4.9199135163,15.0026016277,57.05,1.06,57.0598466524,129.92,43.4670501802,-44.3399135163,62.0919671294,-14.1729498198,-4.9199135163,15.0026016277,57.64,-39.42,69.8305520528,130.5,41.8570501802,17.2300864837,45.264649894,-14.1729498198,-4.9199135163,15.0026016277,56.03,22.15,60.2493435649,130.94,42.7470501802,-39.4799135163,58.189121581,-14.1729498198,-4.9199135163,15.0026016277,56.92,-34.56,66.590389697,130.5,38.7470501802,-34.8799135163,52.1338878713,-14.1729498198,-4.9199135163,15.0026016277,52.92,-29.96,60.8122356109,129.92
2020-04-22 19:30:00,47.7516001499,19.7304867686,51.6672761523,-14.3783998501,-5.0295132314,15.2326749324,62.13,24.76,66.8819444992,130.55,42.4116001499,-4.2995132314,42.6289765453,-14.3783998501,-5.0295132314,15.2326749324,56.79,0.73,56.7946916534,130.09,42.8416001499,-44.9395132314,62.0883447426,-14.3783998501,-5.0295132314,15.2326749324,57.22,-39.91,69.7634323984,130.66,41.4116001499,16.8404867686,44.7048389056,-14.3783998501,-5.0295132314,15.2326749324,55.79,21.87,59.9234595129,131.11,42.1816001499,-40.1095132314,58.2070480514,-14.3783998501,-5.0295132314,15.2326749324,56.56,-35.08,66.555540716,130.66,38.3416001499,-34.9895132314,51.9070740672,-14.3783998501,-5.0295132314,15.2326749324,52.72,-29.96,60.6382717432,130.09
2020-04-22 20:00:00,46.4614668248,19.0016637396,50.1969234553,-14.0585331752,-4.9383362604,14.9006550212,60.52,23.94,65.0829778053,131.04,41.2414668248,-4.8683362604,41.5278133761,-14.0585331752,-4.9383362604,14.9006550212,55.3,0.07,55.3000443038,130.55,41.6414668248,-46.0983362604,62.12140022,-14.0585331752,-4.9383362604,14.9006550212,55.7,-41.16,69.257747581,131.18,40.2714668248,16.4216637396,43.4909425075,-14.0585331752,-4.9383362604,14.9006550212,54.33,21.36,58.37806523,131.59,40.9814668248,-41.2583362604,58.1526519953,-14.0585331752,-4.9383362604,14.9006550212,55.04,-36.32,65.9434909601,131.18,37.3014668248,-36.5383362604,52.2154138541,-14.0585331752,-4.9383362604,14.9006550212,51.36,-31.6,60.3026500247,130.55
2020-04-22 20:30:00,45.748500233,18.2499743972,49.2543078224,-13.991499767,-4.9100256028,14.8280280938,59.74,23.16,64.0722498434,131.3,40.608500233,-4.9400256028000005,40.9078738646,-13.991499767,-4.9100256028,14.8280280938,54.6,-0.03,54.6000082418,130.72,40.998500233,-47.0800256028,62.4292065632,-13.991499767,-4.9100256028,14.8280280938,54.99,-42.17,69.2979725533,131.41,39.678500233,16.3799743972,42.9265295824,-13.991499767,-4.9100256028,14.8280280938,53.67,21.29,57.7384880301,131.76,40.368500233,-42.2700256028,58.4497294734,-13.991499767,-4.9100256028,14.8280280938,54.36,-37.36,65.9604366268,131.41,36.688500233,-36.9500256028,52.0706293546,-13.991499767,-4.9100256028,14.8280280938,50.68,-32.04,59.9585189944,130.72
2020-04-22 21:00:00,45.9361004369,18.1691257245,49.3988102381,-13.9138995631,-4.8908742755,14.7484660976,59.85,23.06,64.1388033877,131.3,40.7461004369,-4.9508742755,41.0457775771,-13.9138995631,-4.8908742755,14.7484660976,54.66,-0.06,54.6600329308,130.72,41.1761004369,-47.1408742755,62.5917987811,-13.9138995631,-4.8908742755,14.7484660976,55.09,-42.25,69.4260080949,131.41,39.8061004369,16.3591257245,43.0365731264,-13.9138995631,-4.8908742755,14.7484660976,53.72,21.25,57.7702423398,131.76,40.5661004369,-42.3308742755,58.6302944013,-13.9138995631,-4.8908742755,14.7484660976,54.48,-37.44,66.1046443149,131.41,36.8861004369,-37.0108742755,52.2531264144,-13.9138995631,-4.8908742755,14.7484660976,50.8,-32.12,60.1026987747,130.72
2020-04-22 21:30:00,44.7179503866,17.9814236022,48.1977871021,-13.6820496134,-4.7685763978,14.4892305691,58.4,22.75,62.6747357394,131.47,39.6579503866,-5.8185763978,40.0825256211,-13.6820496134,-4.7685763978,14.4892305691,53.34,-1.05,53.3503336447,130.94,40.0579503866,-47.5285763978,62.1579034683,-13.6820496134,-4.7685763978,14.4892305691,53.74,-42.76,68.6760889976,131.58,38.7579503866,15.6214236022,41.7876488155,-13.6820496134,-4.7685763978,14.4892305691,52.44,20.39,56.2646043263,132.0,39.3979503866,-42.6885763978,58.0905590396,-13.6820496134,-4.7685763978,14.4892305691,53.08,-37.92,65.2335251232,131.58,35.8779503866,-37.8885763978,52.180183455,-13.6820496134,-4.7685763978,14.4892305691,49.56,-33.12,59.6081202522,130.94
2020-04-22 22:00:00,42.553067076,17.0049705634,45.8250209103,-12.536932924,-4.3850294366,13.2816855219,55.09,21.39,59.0968713216,130.88,37.453067076,-6.6550294366,38.0397377777,-12.536932924,-4.3850294366,13.2816855219,49.99,-2.27,50.0415127669,130.36,38.103067076,-47.8650294366,61.1792837778,-12.536932924,-4.3850294366,13.2816855219,50.64,-43.48,66.7451870924,131.0,36.653067076,14.5849705634,39.4483040498,-12.536932924,-4.3850294366,13.2816855219,49.19,18.97,52.721124798299996,131.43,37.503067076,-43.1450294366,57.166192852,-12.536932924,-4.3850294366,13.2816855219,50.04,-38.76,63.2956491396,131.0,33.863067076,-37.5050294366,50.5305308188,-12.536932924,-4.3850294366,13.2816855219,46.4,-33.12,57.0078450742,130.36
2020-04-22 22:30:00,40.7771337107,17.0726648082,44.206905765,-11.7228662893,-4.1073351918,12.4215859058,52.5,21.18,56.6113274884,131.54,35.8071337107,-6.9873351918,36.4825119428,-11.7228662893,-4.1073351918,12.4215859058,47.53,-2.88,47.6171744227,131.05,36.4871337107,-48.4873351918,60.6822263964,-11.7228662893,-4.1073351918,12.4215859058,48.21,-44.38,65.5270058831,131.65,35.0771337107,14.4626648082,37.9417182362,-11.7228662893,-4.1073351918,12.4215859058,46.8,18.57,50.3496266123,132.11,35.8771337107,-43.7473351918,56.5773634917,-11.7228662893,-4.1073351918,12.4215859058,47.6,-39.64,61.944245899,131.65,32.4371337107,-38.9873351918,50.7166634226,-11.7228662893,-4.1073351918,12.4215859058,44.16,-34.88,56.2736172642,131.05
2020-04-22 23:00:00,38.6578337265,16.8271725287,42.1613785796,-10.6321662735,-3.7528274713,11.2750465054,49.29,20.58,53.4138605607,131.81,33.7678337265,-7.0628274713,34.4985525271,-10.6321662735,-3.7528274713,11.2750465054,44.4,-3.31,44.523208554600004,131.29,34.5778337265,-49.0128274713,59.9823627573,-10.6321662735,-3.7528274713,11.2750465054,45.21,-45.26,63.9719602639,131.94,33.1078337265,14.4571725287,36.1267005355,-10.6321662735,-3.7528274713,11.2750465054,43.74,18.21,47.3792327924,132.39,34.0078337265,-44.3528274713,55.8901248833,-10.6321662735,-3.7528274713,11.2750465054,44.64,-40.6,60.3414418124,131.94,30.567833726499998,-38.6728274713,49.2948277546,-10.6321662735,-3.7528274713,11.2750465054,41.2,-34.92,54.0078364684,131.29
2020-04-22 23:30:00,36.9929669823,17.106019735,40.7565395652,-9.4170330177,-3.353980265,9.9964841057,46.41,20.46,50.7198156542,132.4,32.0529669823,-7.473980265,32.9128101713,-9.4170330177,-3.353980265,9.9964841057,41.47,-4.12,41.6741562602,131.92,33.0929669823,-49.393980265,59.4551070146,-9.4170330177,-3.353980265,9.9964841057,42.51,-46.04,62.6640383314,132.52,31.4929669823,14.266019735,34.5734911229,-9.4170330177,-3.353980265,9.9964841057,40.91,17.62,44.5431532337,133.07,32.5429669823,-44.713980265000004,55.3026647744,-9.4170330177,-3.353980265,9.9964841057,41.96,-41.36,58.9176645837,132.52,29.1029669823,-39.033980265,48.6891600103,-9.4170330177,-3.353980265,9.9964841057,38.52,-35.68,52.5057406385,131.92
2020-04-23 00:00:00,35.1754169226,17.1509357435,39.1339309622,-8.7145830774,-3.1190642565,9.2559451192,43.89,20.27,48.3446481009,132.58,30.4854169226,-8.0790642565,31.5377856579,-8.7145830774,-3.1190642565,9.2559451192,39.2,-4.96,39.5125499051,132.15,31.4254169226,-49.4590642565,58.5982582155,-8.7145830774,-3.1190642565,9.2559451192,40.14,-46.34,61.3075460282,132.7,29.9654169226,13.7109357435,32.9532391474,-8.7145830774,-3.1190642565,9.2559451192,38.68,16.83,42.1828318158,133.32,30.8854169226,-44.8790642565,54.4797153721,-8.7145830774,-3.1190642565,9.2559451192,39.6,-41.76,57.5504787122,132.7,27.6454169226,-40.1190642565,48.7217445669,-8.7145830774,-3.1190642565,9.2559451192,36.36,-37.0,51.8753274688,132.15
2020-04-23 00:30:00,34.2729334522,17.2117524454,38.3520324059,-8.2970665478,-2.9682475546,8.8120262621,42.57,20.18,47.1109042579,133.65,29.6829334522,-7.5082475546000005,30.6178104976,-8.2970665478,-2.9682475546,8.8120262621,37.98,-4.54,38.250385619,133.14,30.6029334522,-50.4982475546,59.0475447581,-8.2970665478,-2.9682475546,8.8120262621,38.9,-47.53,61.4191411532,133.8,29.2029334522,14.5817524454,32.6410604392,-8.2970665478,-2.9682475546,8.8120262621,37.5,17.55,41.403532458,134.3,30.0629334522,-45.8882475546,54.8590123077,-8.2970665478,-2.9682475546,8.8120262621,38.36,-42.92,57.5640165381,133.8,26.9829334522,-39.8882475546,48.1575642102,-8.2970665478,-2.9682475546,8.8120262621,35.28,-36.92,51.0662785016,133.14
2020-04-23 01:00:00,33.1761835686,17.2740903391,37.4039216288,-8.0638164314,-2.8959096609,8.5680469306,41.24,20.17,45.9082400011,133.51,28.7161835686,-7.9659096609,29.8005858243,-8.0638164314,-2.8959096609,8.5680469306,36.78,-5.07,37.1277968643,133.04,29.5761835686,-50.2959096609,58.3474863478,-8.0638164314,-2.8959096609,8.5680469306,37.64,-47.4,60.5270980636,133.65,28.2761835686,14.0840903391,31.5896210468,-8.0638164314,-2.8959096609,8.5680469306,36.34,16.98,40.1112951673,134.2,29.0561835686,-45.6959096609,54.1514354686,-8.0638164314,-2.8959096609,8.5680469306,37.12,-42.8,56.6545179134,133.65,26.0961835686,-40.4159096609,48.1087990971,-8.0638164314,-2.8959096609,8.5680469306,34.16,-37.52,50.7410681795,133.04
2020-04-23 01:30:00,33.6800670284,17.0996627762,37.7722832524,-8.1499329716,-2.9603372238,8.6709286654,41.83,20.06,46.3912976753,133.51,29.1500670284,-8.1303372238,30.2626633185,-8.1499329716,-2.9603372238,8.6709286654,37.3,-5.17,37.6565917204,133.04,30.0700670284,-50.3403372238,58.6375177075,-8.1499329716,-2.9603372238,8.6709286654,38.22,-47.38,60.8739090251,133.65,28.6900670284,13.9196627762,31.888508242,-8.1499329716,-2.9603372238,8.6709286654,36.84,16.88,40.5230798435,134.2,29.5300670284,-45.7603372238,54.461301137,-8.1499329716,-2.9603372238,8.6709286654,37.68,-42.8,57.0229988689,133.65,26.4900670284,-40.5203372238,48.4109634266,-8.1499329716,-2.9603372238,8.6709286654,34.64,-37.56,51.0948451412,133.04
2020-04-23 02:00:00,33.2201004474,16.7441943385,37.2013859658,-8.6798995526,-3.1558056615,9.2357872224,41.9,19.9,46.3855580973,133.35,28.9801004474,-8.3258056615,30.1523674336,-8.6798995526,-3.1558056615,9.2357872224,37.66,-5.17,38.0132148075,132.88,29.6001004474,-50.5758056615,58.6010073702,-8.6798995526,-3.1558056615,9.2357872224,38.28,-47.42,60.9427173664,133.5,28.5201004474,13.6541943385,31.620138402,-8.6798995526,-3.1558056615,9.2357872224,37.2,16.81,40.8217601286,134.02,29.0801004474,-45.9958056615,54.4175190585,-8.6798995526,-3.1558056615,9.2357872224,37.76,-42.84,57.1058946169,133.5,26.2801004474,-40.1158056615,47.9574972595,-8.6798995526,-3.1558056615,9.2357872224,34.96,-36.96,50.8747796064,132.88
2020-04-23 02:30:00,32.6572503902,16.619286417,36.6428258198,-8.6727496098,-3.140713583,9.2239182349,41.33,19.76,45.8107683847,133.35,28.5072503902,-8.420713583,29.7249346855,-8.6727496098,-3.140713583,9.2239182349,37.18,-5.28,37.5530398237,132.88,29.0672503902,-50.600713583,58.3552676316,-8.6727496098,-3.140713583,9.2239182349,37.74,-47.46,60.636286166,133.42,28.0472503902,13.549286417,31.1485379571,-8.6727496098,-3.140713583,9.2239182349,36.72,16.69,40.3350282013,134.02,28.5672503902,-46.020713583,54.1663537036,-8.6727496098,-3.140713583,9.2239182349,37.24,-42.88,56.7935911877,133.42,25.8472503902,-40.020713583,47.6417660087,-8.6727496098,-3.140713583,9.2239182349,34.52,-36.88,50.5149957933,132.88
2020-04-23 03:00:00,31.7888005603,16.6168284757,35.8698596269,-8.3611994397,-3.0631715243,8.9046434998,40.15,19.68,44.7138110655,133.46,27.6488005603,-8.4431715243,28.9092254793,-8.3611994397,-3.0631715243,8.9046434998,36.01,-5.38,36.4096759118,132.99,28.2888005603,-50.7731715243,58.1220369893,-8.3611994397,-3.0631715243,8.9046434998,36.65,-47.71,60.1620029587,133.59,27.2288005603,13.5568284757,30.4170211933,-8.3611994397,-3.0631715243,8.9046434998,35.59,16.62,39.2794157289,134.11,27.7588005603,-46.2231715243,53.917831877,-8.3611994397,-3.0631715243,8.9046434998,36.12,-43.16,56.2800142146,133.59,25.0388005603,-40.7831715243,47.8561240917,-8.3611994397,-3.0631715243,8.9046434998,33.4,-37.72,50.3821238139,132.99
2020-04-23 03:30:00,31.297650508,16.6568845399,35.4541214797,-8.322349492,-3.0031154601,8.8476100464,39.62,19.66,44.2296280789,135.47,27.237650508,-7.7331154601000005,28.3141427544,-8.322349492,-3.0031154601,8.8476100464,35.56,-4.73,35.8732003033,134.85,27.797650508,-52.8031154601,59.6730959149,-8.322349492,-3.0031154601,8.8476100464,36.12,-49.8,61.5198699609,135.59,26.847650508,14.8668845399,30.6890956811,-8.322349492,-3.0031154601,8.8476100464,35.17,17.87,39.4495348515,136.0,27.357650508,-48.2031154601,55.4254578816,-8.322349492,-3.0031154601,8.8476100464,35.68,-45.2,57.5856093134,135.59,24.757650508,-41.1631154601,48.0348137611,-8.322349492,-3.0031154601,8.8476100464,33.08,-38.16,50.502197972,134.85
2020-04-23 04:00:00,31.0695340077,16.9999029556,35.4162765399,-8.2904659923,-3.0000970444,8.816598473700001,39.36,20.0,44.1498539069,135.9,26.9295340077,-7.8500970444,28.0503801307,-8.2904659923,-3.0000970444,8.816598473700001,35.22,-4.85,35.5523684162,135.29,27.5795340077,-52.9200970444,59.6755173188,-8.2904659923,-3.0000970444,8.816598473700001,35.87,-49.92,61.470832921,136.02,26.5495340077,14.8999029556,30.4447838572,-8.2904659923,-3.0000970444,8.816598473700001,34.84,17.9,39.1693196265,136.46,27.1095340077,-48.3600970444,55.440290586,-8.2904659923,-3.0000970444,8.816598473700001,35.4,-45.36,57.5385922664,136.02,24.4695340077,-41.2000970444,47.9187446729,-8.2904659923,-3.0000970444,8.816598473700001,32.76,-38.2,50.323529288,135.29
2020-04-23 04:30:00,30.7332171839,17.2695827025,35.252930732,-8.3067828161,-2.9904172975,8.8286599417,39.04,20.26,43.9839652601,135.9,26.7632171839,-7.9204172975,27.9106217093,-8.3067828161,-2.9904172975,8.8286599417,35.07,-4.93,35.4148245795,135.29,27.2732171839,-52.7604172975,59.3926763917,-8.3067828161,-2.9904172975,8.8286599417,35.58,-49.77,61.1799746649,136.02,26.3832171839,14.8595827025,30.2800486635,-8.3067828161,-2.9904172975,8.8286599417,34.69,17.85,39.0130567887,136.46,26.8532171839,-48.1904172975,55.1671241994,-8.3067828161,-2.9904172975,8.8286599417,35.16,-45.2,57.2648723041,136.02,24.3332171839,-40.2704172975,47.0511632995,-8.3067828161,-2.9904172975,8.8286599417,32.64,-37.28,49.5496518656,135.29
2020-04-23 05:00:00,30.6945004324,17.1538020987,35.1625551295,-8.1554995676,-2.9261979013,8.664571966,38.85,20.08,43.7324696307,136.16,26.6545004324,-8.1361979013,27.8686223124,-8.1554995676,-2.9261979013,8.664571966,34.81,-5.21,35.1977300404,135.59,27.2245004324,-53.0561979013,59.6333259138,-8.1554995676,-2.9261979013,8.664571966,35.38,-50.13,61.3576507047,136.29,26.2845004324,14.7238020987,30.1274843162,-8.1554995676,-2.9261979013,8.664571966,34.44,17.65,38.6993036113,136.79,26.8045004324,-48.4861979013,55.4020995122,-8.1554995676,-2.9261979013,8.664571966,34.96,-45.56,57.4274777437,136.29,24.2445004324,-40.9261979013,47.568366336,-8.1554995676,-2.9261979013,8.664571966,32.4,-38.0,49.9375610137,135.59
2020-04-23 05:30:00,31.2694837227,17.1143865407,35.6466385364,-8.3305162773,-3.0056134593,8.8561398879,39.6,20.12,44.4181764596,135.85,27.2094837227,-8.0856134593,28.3854390395,-8.3305162773,-3.0056134593,8.8561398879,35.54,-5.08,35.9012256058,135.3,27.7794837227,-52.7856134593,59.6491467179,-8.3305162773,-3.0056134593,8.8561398879,36.11,-49.78,61.4978089041,136.0,26.8294837227,14.6743865407,30.580366531,-8.3305162773,-3.0056134593,8.8561398879,35.16,17.68,39.3548980433,136.47,27.3094837227,-48.1656134593,55.3690727854,-8.3305162773,-3.0056134593,8.8561398879,35.64,-45.16,57.5294289907,136.0,24.7494837227,-40.6856134593,47.6220126318,-8.3305162773,-3.0056134593,8.8561398879,33.08,-37.68,50.1404906238,135.3
2020-04-23 06:00:00,31.5141670777,17.0253873158,35.8190806674,-8.6658329223,-3.0846126842,9.19845072,40.18,20.11,44.9315535009,135.85,27.4641670777,-8.1746126842,28.6549256814,-8.6658329223,-3.0846126842,9.19845072,36.13,-5.09,36.4867784273,135.3,27.9841670777,-52.8046126842,59.7615321738,-8.6658329223,-3.0846126842,9.19845072,36.65,-49.72,61.7681220372,136.0,27.0641670777,14.555387315800001,30.7299274246,-8.6658329223,-3.0846126842,9.19845072,35.73,17.64,39.8472395531,136.47,27.5341670777,-48.2046126842,55.5140976752,-8.6658329223,-3.0846126842,9.19845072,36.2,-45.12,57.8468184086,136.0,24.9741670777,-40.3246126842,47.4318817817,-8.6658329223,-3.0846126842,9.19845072,33.64,-37.24,50.1843322163,135.3
2020-04-23 06:30:00,33.0513170161,17.4092623236,37.3560165321,-9.5086829839,-3.3707376764,10.0884550141,42.56,20.78,47.3620312064,134.88,29.1613170161,-7.5707376764,30.1280347696,-9.5086829839,-3.3707376764,10.0884550141,38.67,-4.2,38.8974150812,134.33,29.3813170161,-51.4907376764,59.2837064973,-9.5086829839,-3.3707376764,10.0884550141,38.89,-48.12,61.8705624671,135.01,28.6813170161,14.8692623236,32.3065458975,-9.5086829839,-3.3707376764,10.0884550141,38.19,18.24,42.3222601003,135.47,28.9313170161,-46.8507376764,55.0637151408,-9.5086829839,-3.3707376764,10.0884550141,38.44,-43.48,58.0357131429,135.01,26.4913170161,-40.5707376764,48.4538402281,-9.5086829839,-3.3707376764,10.0884550141,36.0,-37.2,51.7671710643,134.33
2020-04-23 07:00:00,34.6203669638,17.0880773076,38.6079291698,-10.0596330362,-3.5819226924,10.6783138649,44.68,20.67,49.2295774916,133.86,30.7103669638,-6.3719226924,31.3644390648,-10.0596330362,-3.5819226924,10.6783138649,40.77,-2.79,40.8653520724,133.18,30.8303669638,-50.8519226924,59.4678868688,-10.0596330362,-3.5819226924,10.6783138649,40.89,-47.27,62.5015599805,133.98,30.1503669638,15.7180773076,34.0015085298,-10.0596330362,-3.5819226924,10.6783138649,40.21,19.3,44.601951751,134.3,30.3003669638,-46.1819226924,55.2347917685,-10.0596330362,-3.5819226924,10.6783138649,40.36,-42.6,58.682958344,133.98,27.8203669638,-38.8619226924,47.7935335935,-10.0596330362,-3.5819226924,10.6783138649,37.88,-35.28,51.7645902138,133.18
2020-04-23 07:30:00,36.954033598,18.5507513768,41.348893284,-10.505966402,-3.7992486232,11.1718225971,47.46,22.35,52.4592613368,132.8,32.904033598,-6.1292486232,33.4700330999,-10.505966402,-3.7992486232,11.1718225971,43.41,-2.33,43.4724855512,132.29,32.984033598,-48.4192486232,58.586432812,-10.505966402,-3.7992486232,11.1718225971,43.49,-44.62,62.3083020151,132.9,32.284033598,15.6907513768,35.8951041805,-10.505966402,-3.7992486232,11.1718225971,42.79,19.49,47.0196150558,133.37,32.454033598,-43.7592486232,54.4806033084,-10.505966402,-3.7992486232,11.1718225971,42.96,-39.96,58.6716558485,132.9,29.814033598,-38.7992486232,48.9311587142,-10.505966402,-3.7992486232,11.1718225971,40.32,-35.0,53.3919694336,132.29
2020-04-23 08:00:00,39.2265668636,18.9560355736,43.5666711211,-10.6234331364,-3.8939644264,11.3146051879,49.85,22.85,54.8374415888,132.41,34.9065668636,-4.6239644264,35.2114960946,-10.6234331364,-3.8939644264,11.3146051879,45.53,-0.73,45.5358518093,131.8,35.1065668636,-47.6139644264,59.1570844899,-10.6234331364,-3.8939644264,11.3146051879,45.73,-43.72,63.2666681595,132.52,34.1965668636,17.0060355736,38.1917586815,-10.6234331364,-3.8939644264,11.3146051879,44.82,20.9,49.4534366854,132.88,34.5365668636,-42.8939644264,55.0696525769,-10.6234331364,-3.8939644264,11.3146051879,45.16,-39.0,59.6693019902,132.52,31.6165668636,-37.6539644264,49.1673503177,-10.6234331364,-3.8939644264,11.3146051879,42.24,-33.76,54.0736090898,131.8
2020-04-23 08:30:00,41.3304668458,19.5939459044,45.7398098575,-10.5195331542,-3.8860540956,11.2143655289,51.85,23.48,56.9186516003,131.78,36.7104668458,-3.4260540956,36.8699908151,-10.5195331542,-3.8860540956,11.2143655289,47.23,0.46,47.2322400485,131.15,37.0804668458,-46.3660540956,59.3697902464,-10.5195331542,-3.8860540956,11.2143655289,47.6,-42.48,63.7989843179,131.91,35.9304668458,17.9739459044,40.1753802612,-10.5195331542,-3.8860540956,11.2143655289,46.45,21.86,51.3367519424,132.24,36.4804668458,-41.6460540956,55.3644135074,-10.5195331542,-3.8860540956,11.2143655289,47.0,-37.76,60.2894484964,131.91,33.2804668458,-36.4060540956,49.3253509697,-10.5195331542,-3.8860540956,11.2143655289,43.8,-32.52,54.5526387996,131.15
2020-04-23 09:00:00,42.7970168366,21.8944183857,48.0723434686,-9.3429831634,-3.5655816143,10.0002353292,52.14,25.46,58.0240570798,131.12,37.5270168366,-3.4455816143,37.6848646716,-9.3429831634,-3.5655816143,10.0002353292,46.87,0.12,46.8701536161,130.7,38.5170168366,-43.5655816143,58.1508425337,-9.3429831634,-3.5655816143,10.0002353292,47.86,-40.0,62.3745108197,131.21,36.7670168366,17.8644183857,40.8772671704,-9.3429831634,-3.5655816143,10.0002353292,46.11,21.43,50.8466026397,131.81,37.8970168366,-38.8855816143,54.2979957512,-9.3429831634,-3.5655816143,10.0002353292,47.24,-35.32,58.9840656449,131.21,34.0970168366,-36.2855816143,49.7920675434,-9.3429831634,-3.5655816143,10.0002353292,43.44,-32.72,54.3841153279,130.7
2020-04-23 09:30:00,42.5429334559,22.2859878061,48.0267263045,-7.0270665441,-3.0540121939000002,7.6620268007,49.57,25.34,55.6713615785,130.93,37.6829334559,-2.1240121939,37.7427463448,-7.0270665441,-3.0540121939000002,7.6620268007,44.71,0.93,44.7196712868,130.47,38.4229334559,-42.9940121939,57.6611385587,-7.0270665441,-3.0540121939000002,7.6620268007,45.45,-39.94,60.5054220711,131.04,36.9529334559,19.0259878061,41.5632951412,-7.0270665441,-3.0540121939000002,7.6620268007,43.98,22.08,49.2114498872,131.55,37.7329334559,-38.2940121939,53.7606327818,-7.0270665441,-3.0540121939000002,7.6620268007,44.76,-35.24,56.9676680232,131.04,34.2929334559,-33.8940121939,48.2162767913,-7.0270665441,-3.0540121939000002,7.6620268007,41.32,-30.84,51.5601396429,130.47
2020-04-23 10:00:00,41.8440168026,22.6888863417,47.5994464843,-4.3359831974,-2.3811136583,4.9467618238,46.18,25.07,52.5461444827,130.69,37.2140168026,-0.7411136583,37.2213956756,-4.3359831974,-2.3811136583,4.9467618238,41.55,1.6400000000000001,41.5823532283,130.11,37.9440168026,-42.4211136583,56.9148424853,-4.3359831974,-2.3811136583,4.9467618238,42.28,-40.04,58.2305761606,130.8,36.5540168026,20.2888863417,41.8071172577,-4.3359831974,-2.3811136583,4.9467618238,40.89,22.67,46.7538340674,131.22,37.3040168026,-37.8611136583,53.15123326,-4.3359831974,-2.3811136583,4.9467618238,41.64,-35.48,54.7057583806,130.8,33.9840168026,-32.9011136583,47.3011276609,-4.3359831974,-2.3811136583,4.9467618238,38.32,-30.52,48.988700738,130.11
2020-04-23 10:30:00,41.5967167538,23.3983901444,47.7260045054,-2.1932832462,-1.7616098556000002,2.8131407148000003,43.79,25.16,50.5033632543,130.69,36.5067167538,-0.0416098556,36.506740467,-2.1932832462,-1.7616098556000002,2.8131407148000003,38.7,1.72,38.7382033657,130.11,37.8567167538,-41.6016098556,56.2478883688,-2.1932832462,-1.7616098556000002,2.8131407148000003,40.05,-39.84,56.4909559133,130.8,35.9267167538,20.8983901444,41.5628642821,-2.1932832462,-1.7616098556000002,2.8131407148000003,38.12,22.66,44.3464767484,131.22,37.1667167538,-37.0416098556,52.4732855361,-2.1932832462,-1.7616098556000002,2.8131407148000003,39.36,-35.28,52.8572416987,130.8,33.4867167538,-31.7616098556,46.1536570552,-2.1932832462,-1.7616098556000002,2.8131407148000003,35.68,-30.0,46.6161173844,130.11
2020-04-23 11:00:00,41.3418334066,23.9990307764,47.8027265711,-0.9081665934,-1.3909692236,1.6611929275000001,42.25,25.39,49.2921352753,130.26,36.0118334066,0.8090307764,36.0209199786,-0.9081665934,-1.3909692236,1.6611929275000001,36.92,2.2,36.9854890464,129.68,37.6918334066,-40.7309692236,55.4949201229,-0.9081665934,-1.3909692236,1.6611929275000001,38.6,-39.34,55.1143865066,130.39,35.4718334066,21.6290307764,41.545949713,-0.9081665934,-1.3909692236,1.6611929275000001,36.38,23.02,43.0514204179,130.77,37.0118334066,-36.1909692236,51.7654524318,-0.9081665934,-1.3909692236,1.6611929275000001,37.92,-34.8,51.4681105152,130.39,33.0118334066,-32.0309692236,45.9974361706,-0.9081665934,-1.3909692236,1.6611929275000001,33.92,-30.64,45.7096926264,129.68
2020-04-23 11:30:00,41.5378500671,24.6741549515,48.3136306933,-0.0021499329,-1.1558450485,1.155847048,41.54,25.83,48.9158512141,130.17,35.9378500671,0.8941549515,35.948971898,-0.0021499329,-1.1558450485,1.155847048,35.94,2.05,35.9984180208,129.68,37.9378500671,-39.9158450485,55.0686403832,-0.0021499329,-1.1558450485,1.155847048,37.94,-38.76,54.2381894978,130.28,35.4078500671,21.6641549515,41.5096549749,-0.0021499329,-1.1558450485,1.155847048,35.41,22.82,42.1262447887,130.77,37.1978500671,-35.4358450485,51.3748884565,-0.0021499329,-1.1558450485,1.155847048,37.2,-34.28,50.5861483017,130.28,32.9978500671,-32.8758450485,46.5798164091,-0.0021499329,-1.1558450485,1.155847048,33.0,-31.72,45.7729002795,129.68
2020-04-23 12:00:00,41.7412500621,25.256396765,48.7874731289,0.2912500621,-1.093603235,1.1317219775,41.45,26.35,49.1164432751,129.82,36.1312500621,0.8563967650000001,36.1413979596,0.2912500621,-1.093603235,1.1317219775,35.84,1.9500000000000002,35.8930090686,129.37,38.1312500621,-39.053603235,54.5818299156,0.2912500621,-1.093603235,1.1317219775,37.84,-37.96,53.5987611797,129.92,35.6112500621,21.556396765,41.6273872886,0.2912500621,-1.093603235,1.1317219775,35.32,22.65,41.9586093669,130.46,37.4112500621,-34.533603235,50.9133713636,0.2912500621,-1.093603235,1.1317219775,37.12,-33.44,49.961264996,129.92,33.2112500621,-31.293603235,45.6319705264,0.2912500621,-1.093603235,1.1317219775,32.92,-30.2,44.6740013878,129.37
2020-04-23 12:30:00,42.4160334013,26.6055321278,50.0696937209,1.0060334013,-0.9244678722,1.3662884217,41.41,27.53,49.726140007,129.38,36.7360334013,0.7655321278,36.7440088926,1.0060334013,-0.9244678722,1.3662884217,35.73,1.69,35.769945485,129.12,38.8060334013,-37.4044678722,53.8980745959,1.0060334013,-0.9244678722,1.3662884217,37.8,-36.48,52.5321844206,129.51,36.2260334013,21.3855321278,42.0674040128,1.0060334013,-0.9244678722,1.3662884217,35.22,22.31,41.6915399092,130.21,38.0460334013,-32.9244678722,50.3142250486,1.0060334013,-0.9244678722,1.3662884217,37.04,-32.0,48.9485607551,129.51,33.8460334013,-33.0044678722,47.2741882694,1.0060334013,-0.9244678722,1.3662884217,32.84,-32.08,45.9085177282,129.12
2020-04-23 13:00:00,42.528433412300004,23.4278219604,48.5544075271,0.9184334123000001,-0.9221780396,1.3015115326,41.61,24.35,48.2111460142,129.85,36.5984334123,-1.6721780395999999,36.6366143036,0.9184334123000001,-0.9221780396,1.3015115326,35.68,-0.75,35.6878816967,129.49,39.1484334123,-35.0621780396,52.5543163548,0.9184334123000001,-0.9221780396,1.3015115326,38.23,-34.14,51.2549753683,129.96,36.1184334123,19.1278219604,40.8707083999,0.9184334123000001,-0.9221780396,1.3015115326,35.2,20.05,40.5097827691,130.58,38.3184334123,-30.8421780396,49.1888430988,0.9184334123000001,-0.9221780396,1.3015115326,37.4,-29.92,47.895369296,129.96,33.7584334123,-30.6021780396,45.5645160977,0.9184334123000001,-0.9221780396,1.3015115326,32.84,-29.68,44.2647489544,129.49
2020-04-23 13:30:00,42.176133415,13.301697094,44.2239909485,1.256133415,-0.818302906,1.4991633674,40.92,14.12,43.287651819,131.26,35.846133415,-8.178302906,36.7672397553,1.256133415,-0.818302906,1.4991633674,34.59,-7.36,35.3643563493,130.47,39.456133415,-29.108302906,49.0314160731,1.256133415,-0.818302906,1.4991633674,38.2,-28.29,47.5348724622,131.35,35.446133415,13.091697094,37.7865175277,1.256133415,-0.818302906,1.4991633674,34.19,13.91,36.9113017923,131.58,38.536133415,-26.378302906000002,46.6995550597,1.256133415,-0.818302906,1.4991633674,37.28,-25.56,45.2007964532,131.35,33.176133415,-22.258302906,39.9510685292,1.256133415,-0.818302906,1.4991633674,31.92,-21.44,38.4520480599,130.47
2020-04-23 14:00:00,41.0813167623,13.1289109383,43.1282145393,1.8613167623,-0.5910890617,1.9529173993,39.22,13.72,41.5505330892,131.53,34.6913167623,-8.2610890617,35.6613663674,1.8613167623,-0.5910890617,1.9529173993,32.83,-7.67,33.7140593818,130.74,38.4613167623,-29.4010890617,48.4117436693,1.8613167623,-0.5910890617,1.9529173993,36.6,-28.81,46.5787086554,131.65,34.3513167623,13.0689109383,36.7533589814,1.8613167623,-0.5910890617,1.9529173993,32.49,13.66,35.2447967791,131.84,37.5413167623,-26.671089061700002,46.0510309981,1.8613167623,-0.5910890617,1.9529173993,35.68,-26.08,44.1953481715,131.65,32.1813167623,-22.671089061700002,39.3651549953,1.8613167623,-0.5910890617,1.9529173993,30.32,-22.08,37.5077165394,130.74
