Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-23 14:30:00,40.7522000803,12.9738027695,42.7675270467,0.9922000803000001,-0.8461972305000001,1.3040363309,39.76,13.82,42.0933486432,131.76,34.4322000803,-8.8361972305,35.5479223565,0.9922000803000001,-0.8461972305000001,1.3040363309,33.44,-7.99,34.3812986957,130.98,38.1022000803,-29.7761972305,48.3570012766,0.9922000803000001,-0.8461972305000001,1.3040363309,37.11,-28.93,47.0541921618,131.84,34.0722000803,12.6038027695,36.3286479595,0.9922000803000001,-0.8461972305000001,1.3040363309,33.08,13.45,35.7097871738,132.09,37.1522000803,-27.0861972305,45.9776907991,0.9922000803000001,-0.8461972305000001,1.3040363309,36.16,-26.24,44.6775469336,131.84,31.8722000803,-23.6061972305,39.662194665,0.9922000803000001,-0.8461972305000001,1.3040363309,30.88,-22.76,38.3613347005,130.98
2020-04-23 15:00:00,40.5962334596,12.197573694,42.3890902843,-0.1837665404,-1.132426306,1.14723994,40.78,13.33,42.9033483542,132.85,34.3062334596,-9.562426306,35.6140091964,-0.1837665404,-1.132426306,1.14723994,34.49,-8.43,35.5052812973,132.02,37.8862334596,-31.142426306,49.0430158329,-0.1837665404,-1.132426306,1.14723994,38.07,-30.01,48.4760250021,132.91,33.9362334596,12.207573694,36.0651188397,-0.1837665404,-1.132426306,1.14723994,34.12,13.34,36.6350924661,133.12,37.0162334596,-28.372426306,46.6389977811,-0.1837665404,-1.132426306,1.14723994,37.2,-27.24,46.1070233262,132.91,31.7362334596,-24.492426306,40.0882459152,-0.1837665404,-1.132426306,1.14723994,31.92,-23.36,39.5547215892,132.02
2020-04-23 15:30:00,40.972950161,11.7777337996,42.6321200312,-1.007049839,-1.2022662004,1.5683090878,41.98,12.98,43.9408784619,133.09,34.392950161,-9.4822662004,35.6761600102,-1.007049839,-1.2022662004,1.5683090878,35.4,-8.28,36.3554452593,132.22,38.192950161,-31.7822662004,49.6871601808,-1.007049839,-1.2022662004,1.5683090878,39.2,-30.58,49.7169629,133.19,33.992950161,12.3877337996,36.1797817757,-1.007049839,-1.2022662004,1.5683090878,35.0,13.59,37.5458133485,133.34,37.352950161,-29.0422662004,47.3148614263,-1.007049839,-1.2022662004,1.5683090878,38.36,-27.84,47.3978396132,133.19,31.792950161,-24.8022662004,40.3229970193,-1.007049839,-1.2022662004,1.5683090878,32.8,-23.6,40.4079200158,132.22
2020-04-23 16:00:00,40.933916806,10.3240187297,42.2157661047,-1.886083194,-1.5059812703,2.4135636311,42.82,11.83,44.4241071942,133.49,34.763916806,-9.4459812703,36.0243872099,-1.886083194,-1.5059812703,2.4135636311,36.65,-7.94,37.5002146661,132.47,38.133916806,-33.4159812703,50.7032880119,-1.886083194,-1.5059812703,2.4135636311,40.02,-31.91,51.1844556482,133.62,34.333916806,12.4940187297,36.5365344177,-1.886083194,-1.5059812703,2.4135636311,36.22,14.0,38.8315387282,133.62,37.273916806,-30.6259812703,48.2420522245,-1.886083194,-1.5059812703,2.4135636311,39.16,-29.12,48.8004098343,133.62,32.113916806,-23.8259812703,39.9872609229,-1.886083194,-1.5059812703,2.4135636311,34.0,-22.32,40.6716412258,132.47
2020-04-23 16:30:00,41.6908001402,9.6237702537,42.7871449179,-4.2491998598,-2.3662297463,4.8636141563,45.94,11.99,47.4788763557,133.78,35.9508001402,-11.3062297463,37.6867465005,-4.2491998598,-2.3662297463,4.8636141563,40.2,-8.94,41.1820786265,132.87,38.7308001402,-34.1962297463,51.6667882528,-4.2491998598,-2.3662297463,4.8636141563,42.98,-31.83,53.4829814053,133.87,35.4708001402,10.7837702537,37.0738096703,-4.2491998598,-2.3662297463,4.8636141563,39.72,13.15,41.840182839,133.97,37.9108001402,-31.3662297463,49.2043609426,-4.2491998598,-2.3662297463,4.8636141563,42.16,-29.0,51.1709448809,133.87,33.1108001402,-25.5662297463,41.8324896386,-4.2491998598,-2.3662297463,4.8636141563,37.36,-23.2,43.9773760018,132.87
2020-04-23 17:00:00,43.5310001229,8.9958116522,44.450788508,-6.6889998771,-3.0941883478,7.3699878485,50.22,12.09,51.6547819664,133.15,37.7810001229,-11.9441883478,39.6240786085,-6.6889998771,-3.0941883478,7.3699878485,44.47,-8.85,45.3420709717,132.27,40.3610001229,-34.4241883478,53.0474794342,-6.6889998771,-3.0941883478,7.3699878485,47.05,-31.33,56.5267317293,133.27,37.1710001229,10.0258116522,38.4993525844,-6.6889998771,-3.0941883478,7.3699878485,43.86,13.12,45.7802795972,133.34,39.5110001229,-31.5341883478,50.5521924892,-6.6889998771,-3.0941883478,7.3699878485,46.2,-28.44,54.2519455872,133.27,34.7510001229,-26.0941883478,43.4573201552,-6.6889998771,-3.0941883478,7.3699878485,41.44,-23.0,47.3948689206,132.27
2020-04-23 17:30:00,44.9142335139,8.430367224,45.6985717903,-7.6357664861,-3.319632776,8.3261570726,52.55,11.75,53.8476090463,132.82,39.1642335139,-11.949632776,40.9466837511,-7.6357664861,-3.319632776,8.3261570726,46.8,-8.63,47.5890418059,131.91,41.6142335139,-34.709632776,54.1895104092,-7.6357664861,-3.319632776,8.3261570726,49.25,-31.39,58.4028646558,132.94,38.4642335139,9.900367224,39.7179371441,-7.6357664861,-3.319632776,8.3261570726,46.1,13.22,47.958090037,132.95,40.7642335139,-31.759632776,51.6758842018,-7.6357664861,-3.319632776,8.3261570726,48.4,-28.44,56.1372746043,132.94,35.9242335139,-25.879632776,44.2753424174,-7.6357664861,-3.319632776,8.3261570726,43.56,-22.56,49.0553483323,131.91
2020-04-23 18:00:00,46.290083542,8.3622085849,47.039327873,-9.159916458,-3.6677914151,9.8669530952,55.45,12.03,56.7399629891,132.25,40.440083542,-11.9677914151,42.1737879285,-9.159916458,-3.6677914151,9.8669530952,49.6,-8.3,50.2896609653,131.37,42.850083542,-34.4277914151,54.9672855549,-9.159916458,-3.6677914151,9.8669530952,52.01,-30.76,60.4253067845,132.4,39.660083542,9.7422085849,40.8391093765,-9.159916458,-3.6677914151,9.8669530952,48.82,13.41,50.6282579199,132.42,42.000083542,-31.4677914151,52.4807480328,-9.159916458,-3.6677914151,9.8669530952,51.16,-27.8,58.2253003427,132.4,37.080083542,-26.1877914151,45.395297275,-9.159916458,-3.6677914151,9.8669530952,46.24,-22.52,51.4323633523,131.37
2020-04-23 18:30:00,45.8573668128,7.9777088257,46.546126897,-9.0626331872,-4.1622911743,9.9727623107,54.92,12.14,56.245764285,132.25,42.1473668128,-12.3922911743,43.9314171158,-9.0626331872,-4.1622911743,9.9727623107,51.21,-8.23,51.8671090384,131.29,42.4273668128,-34.8122911743,54.8814820451,-9.0626331872,-4.1622911743,9.9727623107,51.49,-30.65,59.9219709289,132.4,41.3273668128,9.3277088257,42.3669375766,-9.0626331872,-4.1622911743,9.9727623107,50.39,13.49,52.1644725843,132.34,41.6173668128,-31.8422911743,52.4016863055,-9.0626331872,-4.1622911743,9.9727623107,50.68,-27.68,57.7463834365,132.4,38.6573668128,-26.8822911743,47.0855560408,-9.0626331872,-4.1622911743,9.9727623107,47.72,-22.72,52.8525950167,131.29
2020-04-23 19:00:00,45.917266785,7.1503668047,46.4706696148,-10.972733215,-4.6196331953000005,11.9055400997,56.89,11.77,58.0947932262,132.36,42.197266785,-13.1796331953,44.2076017816,-10.972733215,-4.6196331953000005,11.9055400997,53.17,-8.56,53.8546423254,131.43,42.407266785,-35.6496331953,55.4010164449,-10.972733215,-4.6196331953000005,11.9055400997,53.38,-31.03,61.7437065619,132.4,41.337266785,8.5803668047,42.2183884079,-10.972733215,-4.6196331953000005,11.9055400997,52.31,13.2,53.9497553285,132.34,41.547266785,-32.6596331953,52.8472044459,-10.972733215,-4.6196331953000005,11.9055400997,52.52,-28.04,59.5364762142,132.4,38.627266785,-26.9796331953,47.1165188297,-10.972733215,-4.6196331953000005,11.9055400997,49.6,-22.36,54.4070730696,131.43
2020-04-23 19:30:00,46.1903668322,6.5238735404,46.648803994,-13.9196331678,-4.8361264596,14.7358171358,60.11,11.36,61.1740279857,132.36,40.7503668322,-13.836126459599999,43.0352273419,-13.9196331678,-4.8361264596,14.7358171358,54.67,-9.0,55.4058561887,131.43,42.5103668322,-36.2161264596,55.8456722043,-13.9196331678,-4.8361264596,14.7358171358,56.43,-31.38,64.5681755976,132.4,39.8503668322,7.9638735404,40.6383441891,-13.9196331678,-4.8361264596,14.7358171358,53.77,12.8,55.2725329617,132.34,41.6803668322,-33.1561264596,53.2595691034,-13.9196331678,-4.8361264596,14.7358171358,55.6,-28.32,62.3969742856,132.4,37.1203668322,-26.876126459600002,45.8284606684,-13.9196331678,-4.8361264596,14.7358171358,51.04,-22.04,55.5953523237,131.43
2020-04-23 20:00:00,45.2605002868,6.0596861988,45.6643480522,-13.8594997132,-4.8103138012,14.6705436562,59.12,10.87,60.1109915074,132.36,39.9505002868,-14.1803138012,42.3924966552,-13.8594997132,-4.8103138012,14.6705436562,53.81,-9.37,54.6197125587,131.43,41.6405002868,-36.7203138012,55.5185798611,-13.8594997132,-4.8103138012,14.6705436562,55.5,-31.91,64.0195134315,132.4,39.0705002868,7.6396861988,39.810410672,-13.8594997132,-4.8103138012,14.6705436562,52.93,12.45,54.3745105725,132.44,40.8605002868,-33.6903138012,52.9586416717,-13.8594997132,-4.8103138012,14.6705436562,54.72,-28.88,61.8735226086,132.4,36.3405002868,-27.6103138012,45.6394718341,-13.8594997132,-4.8103138012,14.6705436562,50.2,-22.8,55.1351067832,131.43
2020-04-23 20:30:00,44.8723503338,5.5323282972,45.2121054682,-13.917649666199999,-4.8576717028,14.7410293604,58.79,10.39,59.7010569421,132.36,39.6223503338,-14.6776717028,42.2535760923,-13.917649666199999,-4.8576717028,14.7410293604,53.54,-9.82,54.433114921,131.51,41.2723503338,-37.2176717028,55.5748323349,-13.917649666199999,-4.8576717028,14.7410293604,55.19,-32.36,63.9773842854,132.49,38.7623503338,7.1523282972,39.4166919397,-13.917649666199999,-4.8576717028,14.7410293604,52.68,12.01,54.0316805217,132.52,40.4423503338,-34.2176717028,52.9757751928,-13.917649666199999,-4.8576717028,14.7410293604,54.36,-29.36,61.7820297498,132.49,36.0823503338,-27.6976717028,45.4873281625,-13.917649666199999,-4.8576717028,14.7410293604,50.0,-22.84,54.9696789148,131.51
2020-04-23 21:00:00,45.0695670492,5.539149734,45.4086781769,-14.1404329508,-4.920850266,14.9721946079,59.21,10.46,60.1268301177,132.22,39.8395670492,-14.690850266,42.4618909636,-14.1404329508,-4.920850266,14.9721946079,53.98,-9.77,54.8570259857,131.38,41.4395670492,-37.150850266,55.6545002018,-14.1404329508,-4.920850266,14.9721946079,55.58,-32.23,64.248807771,132.4,38.9595670492,7.099149734,39.6010832125,-14.1404329508,-4.920850266,14.9721946079,53.1,12.02,54.4434605807,132.42,40.6595670492,-34.080850266,53.0537910755,-14.1404329508,-4.920850266,14.9721946079,54.8,-29.16,62.0753219887,132.4,36.2595670492,-27.280850266,45.3762161691,-14.1404329508,-4.920850266,14.9721946079,50.4,-22.36,55.1373702674,131.38
2020-04-23 21:30:00,44.0590836893,4.9216237656,44.3331166966,-13.6109163107,-4.7583762344,14.4187096234,57.67,9.68,58.4767586311,132.3,38.8390836893,-15.2183762344,41.7141869996,-13.6109163107,-4.7583762344,14.4187096234,52.45,-10.46,53.4828393038,131.38,40.5190836893,-37.7483762344,55.378118886,-13.6109163107,-4.7583762344,14.4187096234,54.13,-32.99,63.3908274122,132.4,38.0190836893,6.5916237656,38.5862699473,-13.6109163107,-4.7583762344,14.4187096234,51.63,11.35,52.8628357166,132.42,39.7090836893,-34.758376234400004,52.772682762,-13.6109163107,-4.7583762344,14.4187096234,53.32,-30.0,61.1802451777,132.4,35.3490836893,-28.5183762344,45.418669077,-13.6109163107,-4.7583762344,14.4187096234,48.96,-23.76,54.4207607444,131.38
2020-04-23 22:00:00,42.1240336145,4.1965077614,42.332551132,-12.8759663855,-4.4834922386,13.6342294617,55.0,8.68,55.6807183862,132.62,37.0240336145,-15.4734922386,40.1273974629,-12.8759663855,-4.4834922386,13.6342294617,49.9,-10.99,51.0958912242,131.67,38.7240336145,-38.6934922386,54.7424617732,-12.8759663855,-4.4834922386,13.6342294617,51.6,-34.21,61.9102907439,132.71,36.2540336145,6.4265077614,36.8192199174,-12.8759663855,-4.4834922386,13.6342294617,49.13,10.91,50.3267821344,132.71,37.9640336145,-35.7234922386,52.1290297819,-12.8759663855,-4.4834922386,13.6342294617,50.84,-31.24,59.6711253455,132.71,33.6840336145,-28.6834922386,44.2420258074,-12.8759663855,-4.4834922386,13.6342294617,46.56,-24.2,52.4735514331,131.67
2020-04-23 22:30:00,40.3365167967,3.8300947385,40.5179492694,-11.9134832033,-4.1499052615,12.6155775023,52.25,7.98,52.8558691159,133.2,35.3465167967,-15.9599052615,38.7826614045,-11.9134832033,-4.1499052615,12.6155775023,47.26,-11.81,48.7132805301,132.22,37.0865167967,-39.4399052615,54.1379336062,-11.9134832033,-4.1499052615,12.6155775023,49.0,-35.29,60.3852970515,133.32,34.6665167967,6.1100947385,35.2008614174,-11.9134832033,-4.1499052615,12.6155775023,46.58,10.26,47.6965826868,133.34,36.3665167967,-36.5099052615,51.5315119721,-11.9134832033,-4.1499052615,12.6155775023,48.28,-32.36,58.1216654958,133.32,32.2065167967,-29.0699052615,43.3857017471,-11.9134832033,-4.1499052615,12.6155775023,44.12,-24.92,50.6713015424,132.22
2020-04-23 23:00:00,38.3127834204,4.0452189555,38.525746843,-10.8372165796,-3.7847810445,11.4791040917,49.15,7.83,49.769784006,133.67,33.4527834204,-16.8847810445,37.4724505402,-10.8372165796,-3.7847810445,11.4791040917,44.29,-13.1,46.1867307784,132.78,35.2127834204,-39.5247810445,52.9353231106,-10.8372165796,-3.7847810445,11.4791040917,46.05,-35.74,58.2919385507,133.8,32.8827834204,5.3552189555,33.3159993926,-10.8372165796,-3.7847810445,11.4791040917,43.72,9.14,44.6651765921,133.91,34.4427834204,-36.6247810445,50.2760371976,-10.8372165796,-3.7847810445,11.4791040917,45.28,-32.84,55.9351767674,133.8,30.5627834204,-28.4647810445,41.7651468369,-10.8372165796,-3.7847810445,11.4791040917,41.4,-24.68,48.1981576411,132.78
2020-04-23 23:30:00,36.6984334995,4.4296065863,36.9647999565,-9.8315665005,-3.4103934137,10.4062713347,46.53,7.84,47.1858718262,134.3,31.6784334995,-17.3603934137,36.1234883208,-9.8315665005,-3.4103934137,10.4062713347,41.51,-13.95,43.7913530277,133.49,33.7184334995,-39.5603934137,51.9803567197,-9.8315665005,-3.4103934137,10.4062713347,43.55,-36.15,56.5988074079,134.42,31.2084334995,5.1096065863,31.6239529622,-9.8315665005,-3.4103934137,10.4062713347,41.04,8.52,41.9150569605,134.63,33.0084334995,-36.7303934137,49.3829776585,-9.8315665005,-3.4103934137,10.4062713347,42.84,-33.32,54.2723502347,134.42,28.9684334995,-29.4103934137,41.2812473184,-9.8315665005,-3.4103934137,10.4062713347,38.8,-26.0,46.7058882797,133.49
2020-04-24 00:00:00,34.8432001762,4.190191154,35.0942488226,-8.8267998238,-3.099808846,9.3552771211,43.67,7.29,44.2742927668,133.78,29.8932001762,-17.929808846,34.8580186188,-8.8267998238,-3.099808846,9.3552771211,38.72,-14.83,41.4628424014,133.03,32.0232001762,-39.449808846,50.8111480633,-8.8267998238,-3.099808846,9.3552771211,40.85,-36.35,54.6813039347,133.92,29.5032001762,4.360191154,29.8236498024,-8.8267998238,-3.099808846,9.3552771211,38.33,7.46,39.0492061379,134.16,31.2532001762,-36.659808846,48.173686862,-8.8267998238,-3.099808846,9.3552771211,40.08,-33.56,52.275041846,133.92,27.3332001762,-30.099808846,40.6583610643,-8.8267998238,-3.099808846,9.3552771211,36.16,-27.0,45.1281021094,133.03
2020-04-24 00:30:00,34.0050501854,4.1208076925,34.2538245186,-8.3949498146,-2.9591923075,8.9012359536,42.4,7.08,42.9870492125,133.7,29.2050501854,-17.7891923075,34.1963495023,-8.3949498146,-2.9591923075,8.9012359536,37.6,-14.83,40.4189176005,132.93,31.255050185400002,-39.4491923075,50.3300798311,-8.3949498146,-2.9591923075,8.9012359536,39.65,-36.49,53.8854581497,133.83,28.8450501854,4.4508076925,29.1864113812,-8.3949498146,-2.9591923075,8.9012359536,37.24,7.41,37.9700632077,134.05,30.4850501854,-36.6791923075,47.693830137,-8.3949498146,-2.9591923075,8.9012359536,38.88,-33.72,51.46545249,133.83,26.7250501854,-30.5191923075,40.5666045721,-8.3949498146,-2.9591923075,8.9012359536,35.12,-27.56,44.642670171,132.93
2020-04-24 01:00:00,33.0030002998,4.2165082645,33.2712634376,-8.1469997002,-2.9234917355,8.6556575743,41.15,7.14,41.7648428705,133.82,28.2730002998,-17.7234917355,33.3689182511,-8.1469997002,-2.9234917355,8.6556575743,36.42,-14.8,39.3122932427,133.04,30.3230002998,-39.4834917355,49.7838374054,-8.1469997002,-2.9234917355,8.6556575743,38.47,-36.56,53.0714094405,133.94,27.9330002998,4.5665082645,28.3038072258,-8.1469997002,-2.9234917355,8.6556575743,36.08,7.49,36.849240155,134.16,29.5330002998,-36.7234917355,47.1255021401,-8.1469997002,-2.9234917355,8.6556575743,37.68,-33.8,50.6183998167,133.94,25.8530002998,-30.2434917355,39.7875158417,-8.1469997002,-2.9234917355,8.6556575743,34.0,-27.32,43.6163088764,133.04
2020-04-24 01:30:00,33.3391503096,3.7761800082,33.5523244921,-8.0408496904,-2.9038199918,8.5491189188,41.38,6.68,41.9157106584,132.85,28.5491503096,-17.6438199918,33.5612628979,-8.0408496904,-2.9038199918,8.5491189188,36.59,-14.74,39.4473788736,132.06,30.6491503096,-39.2238199918,49.7782931552,-8.0408496904,-2.9038199918,8.5491189188,38.69,-36.32,53.0665478433,132.99,28.2091503096,4.3061800082,28.5359308145,-8.0408496904,-2.9038199918,8.5491189188,36.25,7.21,36.9600676406,133.18,29.8791503096,-36.4638199918,47.1420596879,-8.0408496904,-2.9038199918,8.5491189188,37.92,-33.56,50.6379304474,132.99,26.0791503096,-30.0238199918,39.7687295217,-8.0408496904,-2.9038199918,8.5491189188,34.12,-27.12,43.5851901453,132.06
2020-04-24 02:00:00,32.7345169111,3.5379893983,32.9251570442,-8.6554830889,-3.0820106017,9.1878276459,41.39,6.62,41.9160649394,132.85,28.3345169111,-17.8320106017,33.4787313183,-8.6554830889,-3.0820106017,9.1878276459,36.99,-14.75,39.8223881755,132.06,30.0445169111,-39.4420106017,49.581702237100004,-8.6554830889,-3.0820106017,9.1878276459,38.7,-36.36,53.101220325,132.99,27.9745169111,4.1179893983,28.275986863299998,-8.6554830889,-3.0820106017,9.1878276459,36.63,7.2,37.3309107845,133.18,29.2645169111,-36.7220106017,46.956554523,-8.6554830889,-3.0820106017,9.1878276459,37.92,-33.64,50.6909853919,132.99,25.8245169111,-30.5620106017,40.0117753381,-8.6554830889,-3.0820106017,9.1878276459,34.48,-27.48,44.0910512463,132.06
2020-04-24 02:30:00,32.1038168766,3.3394145518,32.2770312698,-8.5361831234,-3.0405854482,9.0615441391,40.64,6.38,41.137744226,134.52,27.8238168766,-17.6705854482,32.960800592,-8.5361831234,-3.0405854482,9.0615441391,36.36,-14.63,39.1929394152,133.62,29.4538168766,-40.7405854482,50.2724838382,-8.5361831234,-3.0405854482,9.0615441391,37.99,-37.7,53.5213051037,134.65,27.4938168766,4.7794145518,27.9061421537,-8.5361831234,-3.0405854482,9.0615441391,36.03,7.82,36.8688662695,134.74,28.7038168766,-38.0005854482,47.6230364182,-8.5361831234,-3.0405854482,9.0615441391,37.24,-34.96,51.0785591026,134.65,25.4238168766,-30.3605854482,39.5996920863,-8.5361831234,-3.0405854482,9.0615441391,33.96,-27.32,43.5851350807,133.62
2020-04-24 03:00:00,31.3593835315,3.0352032007,31.5059263305,-8.4106164685,-2.9847967993,8.9245437594,39.77,6.02,40.22304439,135.55,27.1093835315,-17.5247967993,32.2806006498,-8.4106164685,-2.9847967993,8.9245437594,35.52,-14.54,38.3807503835,134.55,28.7493835315,-41.6747967993,50.6291985094,-8.4106164685,-2.9847967993,8.9245437594,37.16,-38.69,53.6449596887,135.67,26.8193835315,5.1952032007,27.3179331082,-8.4106164685,-2.9847967993,8.9245437594,35.23,8.18,36.1671854033,135.7,28.0693835315,-38.9847967993,48.0385748469,-8.4106164685,-2.9847967993,8.9245437594,36.48,-36.0,51.2522233664,135.67,24.7493835315,-30.1047967993,38.9721795069,-8.4106164685,-2.9847967993,8.9245437594,33.16,-27.12,42.8378337454,134.55
2020-04-24 03:30:00,30.9525501239,3.0637060186,31.1038044899,-8.1574498761,-2.9362939814,8.6698218451,39.11,6.0,39.567563736,135.69,26.7425501239,-17.5462939814,31.9849405129,-8.1574498761,-2.9362939814,8.6698218451,34.9,-14.61,37.8346679647,134.7,28.3625501239,-41.7762939814,50.4944847321,-8.1574498761,-2.9362939814,8.6698218451,36.52,-38.84,53.3128127189,135.81,26.4625501239,5.2337060186,26.9751411072,-8.1574498761,-2.9362939814,8.6698218451,34.62,8.17,35.5709614714,135.83,27.6425501239,-39.0562939814,47.848768813,-8.1574498761,-2.9362939814,8.6698218451,35.8,-36.12,50.855623091300004,135.81,24.4825501239,-29.0162939814,37.9649914657,-8.1574498761,-2.9362939814,8.6698218451,32.64,-26.08,41.7796122529,134.7
2020-04-24 04:00:00,30.5059334756,3.0364762518,30.6566822283,-7.9740665244,-2.8835237482,8.4794130777,38.48,5.92,38.9327214564,135.97,26.3659334756,-17.7235237482,31.7692578147,-7.9740665244,-2.8835237482,8.4794130777,34.34,-14.84,37.409373157,135.01,27.9559334756,-41.9735237482,50.4312493632,-7.9740665244,-2.8835237482,8.4794130777,35.93,-39.09,53.0941898893,136.11,26.1159334756,5.1464762518,26.6181930099,-7.9740665244,-2.8835237482,8.4794130777,34.09,8.03,35.0229781715,136.16,27.2659334756,-39.2835237482,47.8186821899,-7.9740665244,-2.8835237482,8.4794130777,35.24,-36.4,50.6637700926,136.11,24.1059334756,-30.2835237482,38.7064314984,-7.9740665244,-2.8835237482,8.4794130777,32.08,-27.4,42.1886999089,135.01
2020-04-24 04:30:00,33.8264667798,3.9881335814,34.0607554858,-7.9835332202,-2.8718664186,8.4843632292,41.81,6.86,42.369041764,135.97,27.5064667798,-17.7518664186,32.7373559722,-7.9835332202,-2.8718664186,8.4843632292,35.49,-14.88,38.4831716468,135.01,31.1164667798,-41.0618664186,51.5200094976,-7.9835332202,-2.8718664186,8.4843632292,39.1,-38.19,54.656071026,136.04,27.2164667798,5.1681335814,27.7028097616,-7.9835332202,-2.8718664186,8.4843632292,35.2,8.04,36.1065312651,136.16,30.4564667798,-38.3118664186,48.9427775794,-7.9835332202,-2.8718664186,8.4843632292,38.44,-35.44,52.2841008338,136.04,25.2164667798,-30.7918664186,39.7996134956,-7.9835332202,-2.8718664186,8.4843632292,33.2,-27.92,43.379331484,135.01
2020-04-24 05:00:00,33.3695667761,3.9033297432,33.5970827589,-8.0004332239,-2.8566702568,8.4951454799,41.37,6.76,41.9186652936,135.97,27.2295667761,-17.7766702568,32.5185994814,-8.0004332239,-2.8566702568,8.4951454799,35.23,-14.92,38.2591074125,135.01,30.6595667761,-41.0966702568,51.2732419601,-8.0004332239,-2.8566702568,8.4951454799,38.66,-38.24,54.3773224791,136.04,26.9595667761,5.1333297432,27.4439303856,-8.0004332239,-2.8566702568,8.4951454799,34.96,7.99,35.8614235635,136.16,29.9995667761,-38.3766702568,48.7108081103,-8.0004332239,-2.8566702568,8.4951454799,38.0,-35.52,52.0160590587,136.04,24.9595667761,-30.2566702568,39.2230298253,-8.0004332239,-2.8566702568,8.4951454799,32.96,-27.4,42.8616565242,135.01
2020-04-24 05:30:00,30.4905001376,3.4386299464,30.6837868352,-8.3294998624,-2.9713700536000003,8.8436196183,38.82,6.41,39.3456541438,135.97,26.5105001376,-17.9013700536,31.9885239944,-8.3294998624,-2.9713700536000003,8.8436196183,34.84,-14.93,37.9042279964,135.01,27.9205001376,-41.5913700536,50.093875782,-8.3294998624,-2.9713700536000003,8.8436196183,36.25,-38.62,52.9676023622,136.04,26.2405001376,4.9786299464,26.708624143,-8.3294998624,-2.9713700536000003,8.8436196183,34.57,7.95,35.4723469762,136.16,27.2305001376,-38.8513700536,47.4439573896,-8.3294998624,-2.9713700536000003,8.8436196183,35.56,-35.88,50.5162152185,136.04,24.2705001376,-30.4513700536,38.9402505779,-8.3294998624,-2.9713700536000003,8.8436196183,32.6,-27.48,42.636960492,135.01
2020-04-24 06:00:00,30.7357001401,3.4736739639,30.9313703852,-8.4942998599,-3.0263260361,9.0173044413,39.23,6.5,39.7648450267,135.88,26.7057001401,-17.8763260361,32.1365438795,-8.4942998599,-3.0263260361,9.0173044413,35.2,-14.85,38.204220971,135.01,28.1457001401,-41.5263260361,50.1658867202,-8.4942998599,-3.0263260361,9.0173044413,36.64,-38.5,53.1482793701,136.04,26.4257001401,5.0136739639,26.8971105234,-8.4942998599,-3.0263260361,9.0173044413,34.92,8.04,35.8336155028,136.16,27.4257001401,-38.8263260361,47.5358035762,-8.4942998599,-3.0263260361,9.0173044413,35.92,-35.8,50.7137693334,136.04,24.4257001401,-30.2663260361,38.8929983294,-8.4942998599,-3.0263260361,9.0173044413,32.92,-27.24,42.7287257006,135.01
2020-04-24 06:30:00,32.1336834457,3.8448348027,32.3628856323,-9.3563165543,-3.3051651973,9.9229419249,41.49,7.15,42.1015747924,135.37,28.1836834457,-17.2551651973,33.046342287,-9.3563165543,-3.3051651973,9.9229419249,37.54,-13.95,40.048147273,134.44,29.4236834457,-40.8651651973,50.3558822196,-9.3563165543,-3.3051651973,9.9229419249,38.78,-37.56,53.9874244616,135.49,27.8236834457,5.4748348027,28.3572067842,-9.3563165543,-3.3051651973,9.9229419249,37.18,8.78,38.2026281818,135.56,28.7236834457,-38.1051651973,47.7184828489,-9.3563165543,-3.3051651973,9.9229419249,38.08,-34.8,51.5861066567,135.49,25.7236834457,-30.1851651973,39.6591992859,-9.3563165543,-3.3051651973,9.9229419249,35.08,-26.88,44.1943525804,134.44
2020-04-24 07:00:00,33.7873667586,4.3569564427,34.0671281726,-9.7626332414,-3.4830435573000003,10.3653557695,43.55,7.84,44.2500632768,135.37,29.837366758599998,-16.7830435573,34.2335947007,-9.7626332414,-3.4830435573000003,10.3653557695,39.6,-13.3,41.773795614,134.44,30.9773667586,-40.4030435573,50.9117194759,-9.7626332414,-3.4830435573000003,10.3653557695,40.74,-36.92,54.9803055648,135.49,29.4173667586,5.9669564427,30.0164294379,-9.7626332414,-3.4830435573000003,10.3653557695,39.18,9.45,40.3035345845,135.56,30.3173667586,-37.6430435573,48.3336472391,-9.7626332414,-3.4830435573000003,10.3653557695,40.08,-34.16,52.6622445401,135.49,27.2773667586,-30.6430435573,41.0250028122,-9.7626332414,-3.4830435573000003,10.3653557695,37.04,-27.16,45.930678201,134.44
2020-04-24 07:30:00,35.769466784,5.2384456217,36.1510175036,-9.660533216,-3.5215543783000003,10.2823755649,45.43,8.76,46.2668617911,135.04,31.689466784,-15.9215543783,35.4643229017,-9.660533216,-3.5215543783000003,10.2823755649,41.35,-12.4,43.1692309406,134.12,32.849466784,-39.3815543783,51.2834699806,-9.660533216,-3.5215543783000003,10.2823755649,42.51,-35.86,55.6151031645,135.17,31.199466784,6.7384456217,31.9188561356,-9.660533216,-3.5215543783000003,10.2823755649,40.86,10.26,42.1284606887,135.26,32.139466784,-36.5215543783,48.6494528168,-9.660533216,-3.5215543783000003,10.2823755649,41.8,-33.0,53.2563611224,135.17,29.019466784,-28.9615543783,40.9987936949,-9.660533216,-3.5215543783000003,10.2823755649,38.68,-25.44,46.296176948,134.12
2020-04-24 08:00:00,37.8390834031,6.4054111996,38.3774090504,-9.4609165969,-3.5045888004,10.0891568286,47.3,9.91,48.326991423,134.18,33.5490834031,-14.5745888004,36.5781305686,-9.4609165969,-3.5045888004,10.0891568286,43.01,-11.07,44.4117664589,133.28,34.8290834031,-37.6745888004,51.3073064191,-9.4609165969,-3.5045888004,10.0891568286,44.29,-34.17,55.9391901979,134.29,32.9990834031,7.7954111996,33.9073434704,-9.4609165969,-3.5045888004,10.0891568286,42.46,11.3,43.9379289453,134.39,34.0990834031,-34.8245888004,48.7390959503,-9.4609165969,-3.5045888004,10.0891568286,43.56,-31.32,53.6508713816,134.29,30.6990834031,-28.4645888004,41.8648604126,-9.4609165969,-3.5045888004,10.0891568286,40.16,-24.96,47.2845344695,133.28
2020-04-24 08:30:00,38.7816333891,7.758373593,39.550062568,-8.8783666109,-3.431626407,9.518479577899999,47.66,11.19,48.9560180162,133.47,34.8816333891,-14.051626407,37.605538855,-8.8783666109,-3.431626407,9.518479577899999,43.76,-10.62,45.0302342876,132.67,35.7316333891,-35.921626407,50.6666840081,-8.8783666109,-3.431626407,9.518479577899999,44.61,-32.49,55.1874279161,133.62,34.3016333891,8.118373593,35.2492559206,-8.8783666109,-3.431626407,9.518479577899999,43.18,11.55,44.6980413441,133.8,34.9616333891,-33.071626407,48.1253392969,-8.8783666109,-3.431626407,9.518479577899999,43.84,-29.64,52.9195162487,133.62,31.9216333891,-28.271626407,42.6412422184,-8.8783666109,-3.431626407,9.518479577899999,40.8,-24.84,47.7667834379,132.67
2020-04-24 09:00:00,39.9345167274,9.0444345598,40.9459084984,-7.3854832726,-3.0655654402,7.9964401228,47.32,12.11,48.8450048623,133.85,35.7445167274,-13.1955654402,38.1024070547,-7.3854832726,-3.0655654402,7.9964401228,43.13,-10.13,44.3036544768,133.07,36.9045167274,-34.8555654402,50.7627205442,-7.3854832726,-3.0655654402,7.9964401228,44.29,-31.79,54.5179621776,133.97,35.1545167274,9.0444345598,36.2993366722,-7.3854832726,-3.0655654402,7.9964401228,42.54,12.11,44.2301220889,134.22,36.0945167274,-32.0255654402,48.2540255269,-7.3854832726,-3.0655654402,7.9964401228,43.48,-28.96,52.2416691923,133.97,32.8145167274,-27.2255654402,42.6382917293,-7.3854832726,-3.0655654402,7.9964401228,40.2,-24.16,46.9014456067,133.07
2020-04-24 09:30:00,39.2708167097,9.4553314193,40.3930728875,-3.6491832903,-2.6246685807,4.4950443651,42.92,12.08,44.5875857162,133.07,36.9508167097,-11.6146685807,38.7332335567,-3.6491832903,-2.6246685807,4.4950443651,40.6,-8.99,41.583411356,132.2,36.4408167097,-33.9746685807,49.8217947051,-3.6491832903,-2.6246685807,4.4950443651,40.09,-31.35,50.8923432355,133.2,36.4308167097,10.2853314193,37.8548867194,-3.6491832903,-2.6246685807,4.4950443651,40.08,12.91,42.1078911844,133.35,35.5908167097,-31.1846685807,47.32007807,-3.6491832903,-2.6246685807,4.4950443651,39.24,-28.56,48.5329908413,133.2,34.0708167097,-25.6246685807,42.6314929499,-3.6491832903,-2.6246685807,4.4950443651,37.72,-23.0,44.179162509,132.2
2020-04-24 10:00:00,39.0970833642,10.1185341179,40.3852282436,-1.9329166358,-2.2014658821,2.9296106825,41.03,12.32,42.8397397284,133.07,36.6970833642,-10.1314658821,38.0699688516,-1.9329166358,-2.2014658821,2.9296106825,38.63,-7.93,39.4355398087,132.08,36.3770833642,-33.3214658821,49.3316559891,-1.9329166358,-2.2014658821,2.9296106825,38.31,-31.12,49.3569701258,133.2,36.1970833642,11.6885341179,38.0374903733,-1.9329166358,-2.2014658821,2.9296106825,38.13,13.89,40.5811409401,133.21,35.5470833642,-30.5614658821,46.8785487464,-1.9329166358,-2.2014658821,2.9296106825,37.48,-28.36,47.00042553,133.2,33.9070833642,-25.1214658821,42.1992695474,-1.9329166358,-2.2014658821,2.9296106825,35.84,-22.92,42.5421203045,132.08
2020-04-24 10:30:00,40.7035000247,11.0062123983,42.1652893458,-2.4364999753,-1.7737876017,3.0137774612,43.14,12.78,44.9931994861,133.35,35.5335000247,-9.4637876017,36.7721756193,-2.4364999753,-1.7737876017,3.0137774612,37.97,-7.69,38.7408957047,132.42,37.8835000247,-32.6137876017,49.9881857627,-2.4364999753,-1.7737876017,3.0137774612,40.32,-30.84,50.7622694528,133.48,35.0635000247,12.4262123983,37.2002659742,-2.4364999753,-1.7737876017,3.0137774612,37.5,14.2,40.0985037127,133.55,37.0435000247,-29.8137876017,47.5508446322,-2.4364999753,-1.7737876017,3.0137774612,39.48,-28.04,48.4242914249,133.48,32.7635000247,-24.6537876017,41.0031239905,-2.4364999753,-1.7737876017,3.0137774612,35.2,-22.88,41.9825487554,132.42
2020-04-24 11:00:00,40.3747000339,11.5936264479,42.0062921125,-1.0552999661,-1.4063735521,1.7582788704999999,41.43,13.0,43.4217100078,132.88,35.0947000339,-8.8863735521,36.2022872948,-1.0552999661,-1.4063735521,1.7582788704999999,36.15,-7.48,36.9157540895,131.95,37.6347000339,-31.7963735521,49.268448501,-1.0552999661,-1.4063735521,1.7582788704999999,38.69,-30.39,49.1982540341,132.99,34.6747000339,12.8736264479,36.987363793,-1.0552999661,-1.4063735521,1.7582788704999999,35.73,14.28,38.4779326368,133.11,36.7447000339,-29.0463735521,46.8387104552,-1.0552999661,-1.4063735521,1.7582788704999999,37.8,-27.64,46.8274449442,132.99,32.3847000339,-24.6863735521,40.7208280298,-1.0552999661,-1.4063735521,1.7582788704999999,33.44,-23.28,40.7454537341,131.95
2020-04-24 11:30:00,40.006683373,12.3141629547,41.8589694544,-0.143316627,-1.1658370453,1.1746129881,40.15,13.48,42.3524839885,132.6,34.916683373,-8.9758370453,36.051912965,-0.143316627,-1.1658370453,1.1746129881,35.06,-7.8100000000000005,35.9193499384,131.78,37.326683373,-30.9058370453,48.4608301116,-0.143316627,-1.1658370453,1.1746129881,37.47,-29.74,47.837939964,132.71,34.536683373,12.7041629547,36.7991610609,-0.143316627,-1.1658370453,1.1746129881,34.68,13.87,37.3507603671,132.91,36.416683373,-28.1658370453,46.0379105125,-0.143316627,-1.1658370453,1.1746129881,36.56,-27.0,45.4492420179,132.71,32.296683373,-23.9258370453,40.1935496718,-0.143316627,-1.1658370453,1.1746129881,32.44,-22.76,39.6279093569,131.78
2020-04-24 12:00:00,40.1761667043,12.5099916614,42.0787863705,0.4161667043,-1.0300083386,1.1109058931,39.76,13.54,42.0022523206,132.9,35.0161667043,-8.5300083386,36.0401577815,0.4161667043,-1.0300083386,1.1109058931,34.6,-7.5,35.4035308974,132.04,37.5061667043,-30.8700083386,48.5764341597,0.4161667043,-1.0300083386,1.1109058931,37.09,-29.84,47.603505123,133.04,34.6261667043,13.1899916614,37.0533035053,0.4161667043,-1.0300083386,1.1109058931,34.21,14.22,37.0477057319,133.18,36.6161667043,-28.1500083386,46.1862169221,0.4161667043,-1.0300083386,1.1109058931,36.2,-27.12,45.2320063672,133.04,32.4161667043,-24.0300083386,40.3515695426,0.4161667043,-1.0300083386,1.1109058931,32.0,-23.0,39.4081209905,132.04
2020-04-24 12:30:00,40.7808167044,12.8221774107,42.7490730266,0.4908167044,-1.0278225893,1.1389996982,40.29,13.85,42.6040678809,132.48,35.4608167044,-8.5778225893,36.4835382291,0.4908167044,-1.0278225893,1.1389996982,34.97,-7.55,35.7757375885,131.67,38.1008167044,-30.2978225893,48.678848458,0.4908167044,-1.0278225893,1.1389996982,37.61,-29.27,47.6575807191,132.6,35.0708167044,13.0521774107,37.4208701058,0.4908167044,-1.0278225893,1.1389996982,34.58,14.08,37.3366147367,132.78,37.2108167044,-27.5478225893,46.2982441268,0.4908167044,-1.0278225893,1.1389996982,36.72,-26.52,45.2953507548,132.6,32.8508167044,-24.0278225893,40.7002753864,0.4908167044,-1.0278225893,1.1389996982,32.36,-23.0,39.7010025062,131.67
2020-04-24 13:00:00,40.6859500415,13.8254600572,42.9708026056,0.7659500415,-0.9645399428,1.2316723457,39.92,14.79,42.5717100902,131.98,35.2959500415,-9.5545399428,36.5662866976,0.7659500415,-0.9645399428,1.2316723457,34.53,-8.59,35.5824254373,131.39,38.0159500415,-29.0345399428,47.8353108827,0.7659500415,-0.9645399428,1.2316723457,37.25,-28.07,46.6421204492,132.12,34.9459500415,11.9954600572,36.9474016175,0.7659500415,-0.9645399428,1.2316723457,34.18,12.96,36.5545346024,132.51,37.0459500415,-26.3245399428,45.4464940086,0.7659500415,-0.9645399428,1.2316723457,36.28,-25.36,44.2647489544,132.12,32.7259500415,-23.1645399428,40.0946843968,0.7659500415,-0.9645399428,1.2316723457,31.96,-22.2,38.9137713413,131.39
2020-04-24 13:30:00,40.2398333787,13.7333864363,42.5188204606,1.1298333787,-0.8466135637000001,1.4118349726,39.11,14.58,41.73929204,132.55,34.8198333787,-9.6966135637,36.14477986,1.1298333787,-0.8466135637000001,1.4118349726,33.69,-8.85,34.8330102058,131.9,37.5898333787,-29.4766135637,47.7688844398,1.1298333787,-0.8466135637000001,1.4118349726,36.46,-28.63,46.3573996251,132.66,34.4698333787,12.0333864363,36.5098863636,1.1298333787,-0.8466135637000001,1.4118349726,33.34,12.88,35.7414325398,133.05,36.6898333787,-26.7666135637,45.4158064448,1.1298333787,-0.8466135637000001,1.4118349726,35.56,-25.92,44.0040907189,132.66,32.2898333787,-23.8466135637,40.1409307077,1.1298333787,-0.8466135637000001,1.4118349726,31.16,-23.0,38.7291311547,131.9
2020-04-24 14:00:00,39.3646500517,13.1448356413,41.5013539265,1.4946500517,-0.7051643587,1.6526450163000002,37.87,13.85,40.323186878,132.85,33.9546500517,-9.385164358699999,35.227823807,1.4946500517,-0.7051643587,1.6526450163000002,32.46,-8.68,33.6005059486,132.12,36.8046500517,-30.2251643587,47.625023107,1.4946500517,-0.7051643587,1.6526450163000002,35.31,-29.52,46.0241947241,132.95,33.6446500517,12.3748356413,35.8482779817,1.4946500517,-0.7051643587,1.6526450163000002,32.15,13.08,34.7089167218,133.26,35.8946500517,-27.5451643587,45.245574169,1.4946500517,-0.7051643587,1.6526450163000002,34.4,-26.84,43.6319332599,132.95,31.4946500517,-23.8251643587,39.4911564607,1.4946500517,-0.7051643587,1.6526450163000002,30.0,-23.12,37.875247854,132.12
2020-04-24 14:30:00,42.401250054,12.8972936246,44.3193658459,1.641250054,-0.6527063754,1.7662749934000002,40.76,13.55,42.9532315432,132.65,34.641250054,-9.5427063754,35.9315940403,1.641250054,-0.6527063754,1.7662749934000002,33.0,-8.89,34.1764846056,131.93,39.701250054,-30.3027063754,49.9444017837,1.641250054,-0.6527063754,1.7662749934000002,38.06,-29.65,48.2460993242,132.78,34.311250054,12.1772936246,36.4080809751,1.641250054,-0.6527063754,1.7662749934000002,32.67,12.83,35.0989714949,133.08,38.801250054,-27.5727063754,47.6003271273,1.641250054,-0.6527063754,1.7662749934000002,37.16,-26.92,45.88629425,132.78,32.161250054,-23.8527063754,40.0411988641,1.641250054,-0.6527063754,1.7662749934000002,30.52,-23.2,38.3368021619,131.93
2020-04-24 15:00:00,41.8209667107,12.5353800673,43.6592373966,1.0609667107,-0.7346199327,1.2904715444,40.76,13.27,42.8657264023,132.65,34.2109667107,-9.8046199327,35.5882117464,1.0609667107,-0.7346199327,1.2904715444,33.15,-9.07,34.3684070041,131.93,39.1209667107,-30.7146199327,49.7376910802,1.0609667107,-0.7346199327,1.2904715444,38.06,-29.98,48.4496026815,132.78,33.8909667107,11.9553800673,35.9378454716,1.0609667107,-0.7346199327,1.2904715444,32.83,12.69,35.1972300046,133.08,38.2209667107,-27.9746199327,47.3647723174,1.0609667107,-0.7346199327,1.2904715444,37.16,-27.24,46.0747566461,132.78,31.7409667107,-24.5346199327,40.1177833756,1.0609667107,-0.7346199327,1.2904715444,30.68,-23.8,38.8291436939,131.93
2020-04-24 15:30:00,38.7851000464,12.1567891306,40.6456825207,0.2351000464,-0.9332108694000001,0.9623692424,38.55,13.09,40.7117992724,133.57,33.0651000464,-10.9832108694,34.8415235327,0.2351000464,-0.9332108694000001,0.9623692424,32.83,-10.05,34.3338229739,132.88,36.1751000464,-31.6832108694,48.0880828726,0.2351000464,-0.9332108694000001,0.9623692424,35.94,-30.75,47.2995359385,133.69,32.7551000464,11.0867891306,34.5805360322,0.2351000464,-0.9332108694000001,0.9623692424,32.52,12.02,34.6703158336,134.03,35.3151000464,-28.9732108694,45.6793524404,0.2351000464,-0.9332108694000001,0.9623692424,35.08,-28.04,44.909330879,133.69,30.6751000464,-24.6532108694,39.3540667407,0.2351000464,-0.9332108694000001,0.9623692424,30.44,-23.72,38.590568796,132.88
2020-04-24 16:00:00,39.1119000404,11.7687105652,40.844133889,-0.9680999596000001,-1.2512894347999999,1.5820691456,40.08,13.02,42.1417465229,134.04,33.5919000404,-11.5112894348,35.5095132715,-0.9680999596000001,-1.2512894347999999,1.5820691456,34.56,-10.26,36.0508141378,133.34,36.4319000404,-32.3712894348,48.7358566173,-0.9680999596000001,-1.2512894347999999,1.5820691456,37.4,-31.12,48.6540275825,134.16,33.2619000404,10.7487105652,34.9555256449,-0.9680999596000001,-1.2512894347999999,1.5820691456,34.23,12.0,36.2724813047,134.5,35.5919000404,-29.6112894348,46.299155613,-0.9680999596000001,-1.2512894347999999,1.5820691456,36.56,-28.36,46.2701113031,134.16,31.1519000404,-25.5312894348,40.277631712,-0.9680999596000001,-1.2512894347999999,1.5820691456,32.12,-24.28,40.2642869054,133.34
2020-04-24 16:30:00,40.2944833604,11.184250822,41.8178533133,-3.0455166396,-1.795749178,3.5355178846,43.34,12.98,45.2419716635,134.22,35.0444833604,-12.235749178,37.119124073,-3.0455166396,-1.795749178,3.5355178846,38.09,-10.44,39.4948313074,133.53,37.4444833604,-33.045749178,49.9410740059,-3.0455166396,-1.795749178,3.5355178846,40.49,-31.25,51.1468728272,134.33,34.6144833604,10.134250822,36.0675130558,-3.0455166396,-1.795749178,3.5355178846,37.66,11.93,39.5044364597,134.68,36.5944833604,-30.235749178,47.46953487,-3.0455166396,-1.795749178,3.5355178846,39.64,-28.44,48.7869162789,134.33,32.3944833604,-26.075749178,41.5854210918,-3.0455166396,-1.795749178,3.5355178846,35.44,-24.28,42.9594227149,133.53
2020-04-24 17:00:00,42.4469000215,11.0582778902,43.8637074508,-5.0330999785,-2.2717221098,5.5220301283,47.48,13.33,49.3157104785,133.75,36.6569000215,-12.7817221098,38.8213953804,-5.0330999785,-2.2717221098,5.5220301283,41.69,-10.51,42.9943740506,133.15,39.3969000215,-32.8617221098,51.3031043049,-5.0330999785,-2.2717221098,5.5220301283,44.43,-30.59,53.9423117784,133.89,36.1269000215,9.4882778902,37.3521126911,-5.0330999785,-2.2717221098,5.5220301283,41.16,11.76,42.807046149,134.27,38.5669000215,-30.0317221098,48.8805698632,-5.0330999785,-2.2717221098,5.5220301283,43.6,-27.76,51.6873059851,133.89,33.8469000215,-26.5117221098,42.9940001662,-5.0330999785,-2.2717221098,5.5220301283,38.88,-24.24,45.8173766163,133.15
2020-04-24 17:30:00,44.0222833751,10.5319205542,45.2645864238,-7.2677166249,-3.0480794458,7.881021079,51.29,13.58,53.0573321983,133.26,38.6822833751,-13.4180794458,40.9434231975,-7.2677166249,-3.0480794458,7.881021079,45.95,-10.37,47.1056196223,132.69,40.7722833751,-33.0580794458,52.4901486783,-7.2677166249,-3.0480794458,7.881021079,48.04,-30.01,56.6431081421,133.4,38.0322833751,8.7619205542,39.0285258564,-7.2677166249,-3.0480794458,7.881021079,45.3,11.81,46.8141655912,133.78,39.9722833751,-30.1280794458,50.0548160452,-7.2677166249,-3.0480794458,7.881021079,47.24,-27.08,54.4512993417,133.4,35.6122833751,-27.2880794458,44.8650644381,-7.2677166249,-3.0480794458,7.881021079,42.88,-24.24,49.257202519,132.69
2020-04-24 18:00:00,45.0869500143,9.7100307969,46.120686895,-10.0430499857,-3.8099692031,10.7414486148,55.13,13.52,56.7636089409,133.01,39.8569500143,-13.4199692031,42.0555827192,-10.0430499857,-3.8099692031,10.7414486148,49.9,-9.61,50.8169469764,132.37,41.6369500143,-33.6699692031,53.5471981772,-10.0430499857,-3.8099692031,10.7414486148,51.68,-29.86,59.6861960591,133.13,39.0969500143,8.6700307969,40.0467343792,-10.0430499857,-3.8099692031,10.7414486148,49.14,12.48,50.7,133.45,40.7969500143,-30.6899692031,51.0515948836,-10.0430499857,-3.8099692031,10.7414486148,50.84,-26.88,57.5086080513,133.13,36.5969500143,-27.1699692031,45.5800831158,-10.0430499857,-3.8099692031,10.7414486148,46.64,-23.36,52.1630060483,132.37
2020-04-24 18:30:00,44.2590167086,9.5207112351,45.2714535047,-9.2109832914,-4.1392887649,10.0983129618,53.47,13.66,55.1872856734,132.79,41.3090167086,-14.1992887649,43.6812850413,-9.2109832914,-4.1392887649,10.0983129618,50.52,-10.06,51.5118821244,132.21,40.8890167086,-33.7392887649,53.0118033438,-9.2109832914,-4.1392887649,10.0983129618,50.1,-29.6,58.1908068341,132.93,40.5390167086,7.8507112351,41.2921971151,-9.2109832914,-4.1392887649,10.0983129618,49.75,11.99,51.1744330696,133.32,40.0290167086,-30.8192887649,50.5188156891,-9.2109832914,-4.1392887649,10.0983129618,49.24,-26.68,56.0035713147,132.93,37.9490167086,-28.2992887649,47.3389650684,-9.2109832914,-4.1392887649,10.0983129618,47.16,-24.16,52.9884062791,132.21
2020-04-24 19:00:00,43.9826333715,9.0364757487,44.9013355286,-10.4773666285,-4.4435242513,11.3806906311,54.46,13.48,56.1034936524,132.34,41.2226333715,-15.1135242513,43.9058551605,-10.4773666285,-4.4435242513,11.3806906311,51.7,-10.67,52.7895718869,131.83,40.5726333715,-33.8735242513,52.8540842689,-10.4773666285,-4.4435242513,11.3806906311,51.05,-29.43,58.9256090338,132.49,40.4126333715,6.8164757487,40.9834756658,-10.4773666285,-4.4435242513,11.3806906311,50.89,11.26,52.1208182975,132.91,39.7226333715,-30.9235242513,50.3403610842,-10.4773666285,-4.4435242513,11.3806906311,50.2,-26.48,56.7558842764,132.49,37.8026333715,-28.6435242513,47.4287947492,-10.4773666285,-4.4435242513,11.3806906311,48.28,-24.2,54.0055404565,131.83
2020-04-24 19:30:00,44.5645167213,8.7810793815,45.4213992046,-13.2654832787,-4.5989206185,14.040054041,57.83,13.38,59.3576726296,132.04,39.7645167213,-15.9589206185,42.8474496019,-13.2654832787,-4.5989206185,14.040054041,53.03,-11.36,54.2331125789,131.61,40.9945167213,-33.9089206185,53.2011776065,-13.2654832787,-4.5989206185,14.040054041,54.26,-29.31,61.6702821463,132.16,38.9445167213,5.9510793815,39.3965827002,-13.2654832787,-4.5989206185,14.040054041,52.21,10.55,53.2652475823,132.67,40.1345167213,-30.8789206185,50.6387911686,-13.2654832787,-4.5989206185,14.040054041,53.4,-26.28,59.5163708571,132.16,36.3345167213,-29.1989206185,46.613024689,-13.2654832787,-4.5989206185,14.040054041,49.6,-24.6,55.3653321132,131.61
2020-04-24 20:00:00,43.7080167159,8.3808632117,44.5042648901,-13.3619832841,-4.5891367883,14.1280845746,57.07,12.97,58.5252577952,132.21,39.0980167159,-16.3291367883,42.3709289415,-13.3619832841,-4.5891367883,14.1280845746,52.46,-11.74,53.7575966725,131.78,40.1680167159,-34.4491367883,52.917034992,-13.3619832841,-4.5891367883,14.1280845746,53.53,-29.86,61.2950283465,132.34,38.2980167159,5.6608632117,38.7141247695,-13.3619832841,-4.5891367883,14.1280845746,51.66,10.25,52.6670494712,132.85,39.3180167159,-31.4691367883,50.3608281174,-13.3619832841,-4.5891367883,14.1280845746,52.68,-26.88,59.141498121,132.34,35.6780167159,-28.3491367883,45.5696657155,-13.3619832841,-4.5891367883,14.1280845746,49.04,-23.76,54.4927444712,131.78
2020-04-24 20:30:00,43.1295001104,7.8096942858,43.8308693116,-13.3204998896,-4.5603057142,14.0794923742,56.45,12.37,57.7894402119,132.21,38.5595001104,-16.7803057142,42.0525113237,-13.3204998896,-4.5603057142,14.0794923742,51.88,-12.22,53.2997448399,131.78,39.6295001104,-34.9703057142,52.8528103391,-13.3204998896,-4.5603057142,14.0794923742,52.95,-30.41,61.0612037222,132.34,37.7695001104,5.1996942858,38.1257388028,-13.3204998896,-4.5603057142,14.0794923742,51.09,9.76,52.013899104,132.85,38.7595001104,-31.9603057142,50.2370380312,-13.3204998896,-4.5603057142,14.0794923742,52.08,-27.4,58.8479940185,132.34,35.1995001104,-29.1203057142,45.6836624288,-13.3204998896,-4.5603057142,14.0794923742,48.52,-24.56,54.3818352026,131.78
2020-04-24 21:00:00,43.0315001065,7.6605749713,43.7080588714,-13.4984998935,-4.6194250287,14.267045488499999,56.53,12.28,57.848416573,132.21,38.5015001065,-16.8494250287,42.0269988727,-13.4984998935,-4.6194250287,14.267045488499999,52.0,-12.23,53.4188440534,131.78,39.5215001065,-35.1594250287,52.897392554,-13.4984998935,-4.6194250287,14.267045488499999,53.02,-30.54,61.1866979008,132.34,37.7115001065,5.1505749713,38.061603524,-13.4984998935,-4.6194250287,14.267045488499999,51.21,9.77,52.133645566,132.85,38.7015001065,-32.1794250287,50.3321120724,-13.4984998935,-4.6194250287,14.267045488499999,52.2,-27.56,59.0287523161,132.34,35.1415001065,-29.1794250287,45.6767323124,-13.4984998935,-4.6194250287,14.267045488499999,48.64,-24.56,54.4889273156,131.78
2020-04-24 21:30:00,42.1334000753,7.1550826079,42.7366190641,-13.2965999247,-4.5249173921,14.0454422131,55.43,11.68,56.647217937,132.42,37.6734000753,-17.2149173921,41.4202662238,-13.2965999247,-4.5249173921,14.0454422131,50.97,-12.69,52.525965007799996,131.95,38.6834000753,-35.7749173921,52.6901333818,-13.2965999247,-4.5249173921,14.0454422131,51.98,-31.25,60.650497937,132.55,36.9134000753,4.8350826079,37.2287137697,-13.2965999247,-4.5249173921,14.0454422131,50.21,9.36,51.0749811552,133.05,37.9034000753,-32.8049173921,50.1281392271,-13.2965999247,-4.5249173921,14.0454422131,51.2,-28.28,58.4910112752,132.55,34.3834000753,-30.1249173921,45.713552133,-13.2965999247,-4.5249173921,14.0454422131,47.68,-25.6,54.1178565725,131.95
2020-04-24 22:00:00,40.3120167103,6.3208152765,40.8045511801,-12.5579832897,-4.2691847235000004,13.2638185493,52.87,10.59,53.9201724775,133.17,35.9820167103,-17.7391847235,40.117131019,-12.5579832897,-4.2691847235000004,13.2638185493,48.54,-13.47,50.3743238168,132.63,37.0120167103,-36.9891847235,52.3267538404,-12.5579832897,-4.2691847235000004,13.2638185493,49.57,-32.72,59.3951454245,133.3,35.2920167103,4.5008152765,35.577855214,-12.5579832897,-4.2691847235000004,13.2638185493,47.85,8.77,48.6470492425,133.75,36.2020167103,-34.0691847235,49.7121248954,-12.5579832897,-4.2691847235000004,13.2638185493,48.76,-29.8,57.1452325221,133.3,32.8820167103,-29.1091847235,43.9155058972,-12.5579832897,-4.2691847235000004,13.2638185493,45.44,-24.84,51.7862838983,132.63
2020-04-24 22:30:00,38.6017000006,5.2921364305,38.9627764788,-11.6882999994,-3.9678635695,12.343431378,50.29,9.26,51.1354250985,132.85,34.3017000006,-17.9278635695,38.7041976418,-11.6882999994,-3.9678635695,12.343431378,45.99,-13.96,48.0620609213,132.25,35.4317000006,-37.7678635695,51.7862615327,-11.6882999994,-3.9678635695,12.343431378,47.12,-33.8,57.9890886288,132.99,33.6917000006,4.1621364305,33.947813311,-11.6882999994,-3.9678635695,12.343431378,45.38,8.13,46.1025086085,133.36,34.6317000006,-34.8878635695,49.1580885448,-11.6882999994,-3.9678635695,12.343431378,46.32,-30.92,55.6919096458,132.99,31.3117000006,-29.8078635695,43.2311379391,-11.6882999994,-3.9678635695,12.343431378,43.0,-25.84,50.1667778515,132.25
