Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-24 23:00:00,37.0929833345,5.0222165881,37.4314316065,-10.7970166655,-3.6777834119,11.4062114525,47.89,8.7,48.673833833,133.37,32.7229833345,-18.2077834119,37.447523484,-10.7970166655,-3.6777834119,11.4062114525,43.52,-14.53,45.8814919112,132.74,34.0529833345,-38.3077834119,51.2551650462,-10.7970166655,-3.6777834119,11.4062114525,44.85,-34.63,56.6635632484,133.49,32.1829833345,4.0122165881,32.4321183129,-10.7970166655,-3.6777834119,11.4062114525,42.98,7.69,43.6625297023,133.86,33.2829833345,-35.4377834119,48.6168023711,-10.7970166655,-3.6777834119,11.4062114525,44.08,-31.76,54.3299549052,133.49,29.8829833345,-30.7577834119,42.8839589285,-10.7970166655,-3.6777834119,11.4062114525,40.68,-27.08,48.8690986207,132.74
2020-04-24 23:30:00,35.6461166994,4.8496706536000005,35.9745040438,-9.7938833006,-3.3603293464,10.3543210024,45.44,8.21,46.1757263072,133.94,31.2561166994,-17.9103293464,36.023946597,-9.7938833006,-3.3603293464,10.3543210024,41.05,-14.55,43.5523248518,133.23,32.7261166994,-38.9403293464,50.8659804174,-9.7938833006,-3.3603293464,10.3543210024,42.52,-35.58,55.4426442371,134.08,30.7961166994,4.4896706536,31.1216636179,-9.7938833006,-3.3603293464,10.3543210024,40.59,7.85,41.3421165399,134.37,31.9661166994,-36.1203293464,48.2339176196,-9.7938833006,-3.3603293464,10.3543210024,41.76,-32.76,53.0765032759,134.08,28.6061166994,-30.6803293464,41.9474972009,-9.7938833006,-3.3603293464,10.3543210024,38.4,-27.32,47.1268755595,133.23
2020-04-25 00:00:00,34.104316735,4.2307115705000005,34.365729155,-8.965683265,-3.0992884295,9.4862566472,43.07,7.33,43.6892870164,135.23,29.764316735,-17.9092884295,34.7369711224,-8.965683265,-3.0992884295,9.4862566472,38.73,-14.81,41.4650334619,134.45,31.304316735,-40.3592884295,51.0767306,-8.965683265,-3.0992884295,9.4862566472,40.27,-37.26,54.8632891832,135.38,29.374316735,4.8407115705,29.7705050706,-8.965683265,-3.0992884295,9.4862566472,38.34,7.94,39.1535336847,135.61,30.594316735,-37.5792884295,48.4583856041,-8.965683265,-3.0992884295,9.4862566472,39.56,-34.48,52.4772712705,135.38,27.234316735,-30.1792884295,40.6509219838,-8.965683265,-3.0992884295,9.4862566472,36.2,-27.08,45.2080346841,134.45
2020-04-25 00:30:00,33.0109001288,4.0937780892,33.2637722809,-8.3190998712,-2.8962219108,8.80883216,41.33,6.99,41.916929754,134.99,28.7409001288,-17.9762219108,33.8996149595,-8.3190998712,-2.8962219108,8.80883216,37.06,-15.08,40.0106235892,134.17,30.3109001288,-40.3662219108,50.4795259286,-8.3190998712,-2.8962219108,8.80883216,38.63,-37.47,53.8170772153,135.12,28.4009001288,4.7137780892,28.7894222242,-8.3190998712,-2.8962219108,8.80883216,36.72,7.61,37.5002733323,135.32,29.6009001288,-37.6162219108,47.8664124338,-8.3190998712,-2.8962219108,8.80883216,37.92,-34.72,51.4140525538,135.12,26.3609001288,-29.5362219108,39.588956293,-8.3190998712,-2.8962219108,8.80883216,34.68,-26.64,43.7309044041,134.17
2020-04-25 01:00:00,31.9149834845,3.6154594702000002,32.1191176404,-7.9250165155,-2.7845405298,8.3999733769,39.84,6.4,40.3507819007,134.15,27.8049834845,-17.6045405298,32.9095267945,-7.9250165155,-2.7845405298,8.3999733769,35.73,-14.82,38.6815886437,133.28,29.2949834845,-40.3045405298,49.8262184464,-7.9250165155,-2.7845405298,8.3999733769,37.22,-37.52,52.8495865641,134.27,27.4949834845,4.7754594702,27.9066144483,-7.9250165155,-2.7845405298,8.3999733769,35.42,7.5600000000000005,36.2178132968,134.41,28.5549834845,-37.5845405298,47.2015335411,-7.9250165155,-2.7845405298,8.3999733769,36.48,-34.8,50.4165687051,134.27,25.3949834845,-29.8645405298,39.2019893275,-7.9250165155,-2.7845405298,8.3999733769,33.32,-27.08,42.936567166,133.28
2020-04-25 01:30:00,32.3819835167,3.2441944643,32.5440878532,-7.8080164833,-2.7658055357,8.2834051974,40.19,6.01,40.6368822623,134.15,28.0719835167,-17.2658055357,32.9567034055,-7.8080164833,-2.7658055357,8.2834051974,35.88,-14.5,38.6991524455,133.17,29.7519835167,-40.6058055357,50.3389706528,-7.8080164833,-2.7658055357,8.2834051974,37.56,-37.84,53.3162189207,134.27,27.7519835167,5.0641944643,28.2102579691,-7.8080164833,-2.7658055357,8.2834051974,35.56,7.83,36.4118456,134.28,29.0319835167,-37.8458055357,47.6986484459,-7.8080164833,-2.7658055357,8.2834051974,36.84,-35.08,50.8703449959,134.27,25.6719835167,-30.2858055357,39.7024023786,-7.8080164833,-2.7658055357,8.2834051974,33.48,-27.52,43.3389063083,133.17
2020-04-25 02:00:00,31.6938667776,3.0558197392,31.8408420994,-8.0561332224,-2.8441802608,8.5434562006,39.75,5.9,40.1854762321,134.38,27.5238667776,-17.6041802608,32.6721656008,-8.0561332224,-2.8441802608,8.5434562006,35.58,-14.76,38.5200467289,133.45,29.0938667776,-40.9541802608,50.2364207016,-8.0561332224,-2.8441802608,8.5434562006,37.15,-38.11,53.2211856313,134.5,27.2238667776,4.8158197392,27.6465376148,-8.0561332224,-2.8441802608,8.5434562006,35.28,7.66,36.1019944047,134.57,28.3438667776,-38.2441802608,47.6024380439,-8.0561332224,-2.8441802608,8.5434562006,36.4,-35.4,50.7751907924,134.5,25.1838667776,-30.0041802608,39.1724134946,-8.0561332224,-2.8441802608,8.5434562006,33.24,-27.16,42.9250882352,133.45
2020-04-25 02:30:00,31.2630668665,3.3655555504,31.4437007055,-7.7969331335,-2.7744444496,8.2758509105,39.06,6.14,39.5396408684,135.4,27.0330668665,-17.6544444496,32.2872438129,-7.7969331335,-2.7744444496,8.2758509105,34.83,-14.88,37.8753653448,134.47,28.6730668665,-41.3944444496,50.3551863746,-7.7969331335,-2.7744444496,8.2758509105,36.47,-38.62,53.1184082969,135.56,26.7630668665,5.1055555504,27.245705085,-7.7969331335,-2.7744444496,8.2758509105,34.56,7.88,35.446974483,135.63,27.9630668665,-38.6944444496,47.7408958844,-7.7969331335,-2.7744444496,8.2758509105,35.76,-35.92,50.6855403444,135.56,24.7630668665,-29.3744444496,38.4196234671,-7.7969331335,-2.7744444496,8.2758509105,32.56,-26.6,42.0441862806,134.47
2020-04-25 03:00:00,30.3341335962,3.610655674,30.548265015,-7.4158664038,-2.639344326,7.8715445111,37.75,6.25,38.2638863682,135.59,26.1041335962,-18.349344326,31.908058982100002,-7.4158664038,-2.639344326,7.8715445111,33.52,-15.71,37.0188397981,134.72,27.8141335962,-41.229344326,49.7341418068,-7.4158664038,-2.639344326,7.8715445111,35.23,-38.59,52.2526650038,135.72,25.8841335962,4.490655674,26.270789109,-7.4158664038,-2.639344326,7.8715445111,33.3,7.13,34.0547632498,135.89,27.1441335962,-38.559344326,47.1553498931,-7.4158664038,-2.639344326,7.8715445111,34.56,-35.92,49.8461633428,135.72,23.9041335962,-30.839344326,39.0188769885,-7.4158664038,-2.639344326,7.8715445111,31.32,-28.2,42.1447790361,134.72
2020-04-25 03:30:00,33.4040334749,4.4699991615,33.7017854852,-7.3559665251,-2.6000008384999997,7.8019387257,40.76,7.07,41.3686173325,135.75,26.9540334749,-18.4100008385,32.6412017462,-7.3559665251,-2.6000008384999997,7.8019387257,34.31,-15.81,37.7774032988,134.99,30.7340334749,-40.5100008385,50.8491984359,-7.3559665251,-2.6000008384999997,7.8019387257,38.09,-37.91,53.7402660954,135.89,26.7140334749,4.5399991615,27.0970695257,-7.3559665251,-2.6000008384999997,7.8019387257,34.07,7.14,34.8101206548,136.15,30.0040334749,-37.7600008385,48.2292410067,-7.3559665251,-2.6000008384999997,7.8019387257,37.36,-35.16,51.3029745726,135.89,24.7640334749,-30.3200008385,39.1479221006,-7.3559665251,-2.6000008384999997,7.8019387257,32.12,-27.72,42.4275005156,134.99
2020-04-25 04:00:00,32.8505168223,4.2784299088,33.1279552339,-7.2894831777,-2.5915700912,7.736459173,40.14,6.87,40.723660199,135.64,26.5305168223,-18.4915700912,32.3389314495,-7.2894831777,-2.5915700912,7.736459173,33.82,-15.9,37.3711439482,134.88,30.2205168223,-40.5515700912,50.5738022485,-7.2894831777,-2.5915700912,7.736459173,37.51,-37.96,53.366297417,135.78,26.3105168223,4.3784299088,26.6723441775,-7.2894831777,-2.5915700912,7.736459173,33.6,6.97,34.3153158225,136.03,29.5105168223,-37.8315700912,47.980186522,-7.2894831777,-2.5915700912,7.736459173,36.8,-35.24,50.9519145862,135.78,24.3505168223,-30.6315700912,39.1310714876,-7.2894831777,-2.5915700912,7.736459173,31.64,-28.04,42.2768399954,134.88
2020-04-25 04:30:00,29.1688834741,3.5973970790000003,29.3898797015,-7.3311165259,-2.602602921,7.7793837468,36.5,6.2,37.022830794,136.34,25.0488834741,-18.762602921,31.2966744507,-7.3311165259,-2.602602921,7.7793837468,32.38,-16.16,36.1885340958,135.5,26.6988834741,-41.702602921,49.5170422093,-7.3311165259,-2.602602921,7.7793837468,34.03,-39.1,51.8348425289,136.49,24.8588834741,4.297397079,25.2275981662,-7.3311165259,-2.602602921,7.7793837468,32.19,6.9,32.9212104881,136.65,26.0288834741,-39.042602921,46.9236360245,-7.3311165259,-2.602602921,7.7793837468,33.36,-36.44,49.4040808031,136.49,22.9488834741,-31.402602921,38.8944047766,-7.3311165259,-2.602602921,7.7793837468,30.28,-28.8,41.7889746225,135.5
2020-04-25 05:00:00,29.0064334929,12.5589263157,31.6085402096,-7.1435665071,-2.5610736843,7.5887838853,36.15,15.12,39.1846513319,135.1,24.9364334929,-12.2610736843,27.7877606733,-7.1435665071,-2.5610736843,7.5887838853,32.08,-9.7,33.5144207767,134.54,26.0264334929,-47.9710736843,54.5765439615,-7.1435665071,-2.5610736843,7.5887838853,33.17,-45.41,56.234482304,135.26,24.6864334929,10.3589263157,26.7717640998,-7.1435665071,-2.5610736843,7.5887838853,31.83,12.92,34.352224091,135.69,25.4164334929,-44.2810736843,51.0569150863,-7.1435665071,-2.5610736843,7.5887838853,32.56,-41.72,52.9217535613,135.26,22.6964334929,-37.8810736843,44.1599800359,-7.1435665071,-2.5610736843,7.5887838853,29.84,-35.32,46.2377335085,134.54
2020-04-25 05:30:00,29.2416834912,17.1428414233,33.8962101932,-7.3883165088,-2.6371585767,7.8448598581,36.63,19.78,41.62938025,134.87,25.2316834912,-8.9571585767,26.7744008629,-7.3883165088,-2.6371585767,7.8448598581,32.62,-6.32,33.2265977795,134.42,25.9416834912,-51.7271585767,57.8676928586,-7.3883165088,-2.6371585767,7.8448598581,33.33,-49.09,59.3356301054,135.0,24.9216834912,13.5128414233,28.3493772659,-7.3883165088,-2.6371585767,7.8448598581,32.31,16.15,36.1214423854,135.56,25.4516834912,-47.1971585767,53.6223831086,-7.3883165088,-2.6371585767,7.8448598581,32.84,-44.56,55.3539447555,135.0,22.9316834912,-41.2371585767,47.1843761771,-7.3883165088,-2.6371585767,7.8448598581,30.32,-38.6,49.0842377959,134.42
2020-04-25 06:00:00,28.9008834483,16.6842985895,33.3710485828,-7.4291165517,-2.6357014105000003,7.882810074,36.33,19.32,41.1476767266,134.59,24.9708834483,-9.1957014105,26.6102601382,-7.4291165517,-2.6357014105000003,7.882810074,32.4,-6.5600000000000005,33.0574288171,134.14,25.6308834483,-51.7557014105,57.7546086026,-7.4291165517,-2.6357014105000003,7.882810074,33.06,-49.12,59.2092729224,134.72,24.6808834483,13.1542985895,27.9675093488,-7.4291165517,-2.6357014105000003,7.882810074,32.11,15.79,35.7823448086,135.27,25.0908834483,-47.2357014105,53.4861095983,-7.4291165517,-2.6357014105000003,7.882810074,32.52,-44.6,55.197014412,134.72,22.6508834483,-41.5557014105,47.3279921474,-7.4291165517,-2.6357014105000003,7.882810074,30.08,-38.92,49.1891532759,134.14
2020-04-25 06:30:00,29.3180334578,17.3464042231,34.0653023663,-7.8919665422000005,-2.7935957769,8.371816605,37.21,20.14,42.310798858,134.17,25.5780334578,-9.1335957769,27.1598668514,-7.8919665422000005,-2.7935957769,8.371816605,33.47,-6.34,34.0651801698,133.8,25.9880334578,-50.8935957769,57.1448683094,-7.8919665422000005,-2.7935957769,8.371816605,33.88,-48.1,58.834211136,134.31,25.2680334578,13.156404223100001,28.4879709159,-7.8919665422000005,-2.7935957769,8.371816605,33.16,15.95,36.7965772865,134.93,25.4680334578,-46.3535957769,52.8892859628,-7.8919665422000005,-2.7935957769,8.371816605,33.36,-43.56,54.8667768326,134.31,23.1880334578,-40.6335957769,46.7843350001,-7.8919665422000005,-2.7935957769,8.371816605,31.08,-37.84,48.967662799,133.8
2020-04-25 07:00:00,29.9532001135,17.9589022223,34.9244379493,-7.7767998865,-2.7910977777,8.2624961893,37.73,20.75,43.0594403122,134.31,26.1132001135,-9.1310977777,27.6636253371,-7.7767998865,-2.7910977777,8.2624961893,33.89,-6.34,34.4779306224,133.98,26.5832001135,-50.4810977777,57.0526753195,-7.7767998865,-2.7910977777,8.2624961893,34.36,-47.69,58.7787861392,134.45,25.7732001135,13.2389022223,28.9745815525,-7.7767998865,-2.7910977777,8.2624961893,33.55,16.03,37.1828374388,135.12,26.0232001135,-45.9510977777,52.8082411288,-7.7767998865,-2.7910977777,8.2624961893,33.8,-43.16,54.8199379788,134.45,23.7432001135,-41.0310977777,47.4055960459,-7.7767998865,-2.7910977777,8.2624961893,31.52,-38.24,49.5561096132,133.98
2020-04-25 07:30:00,31.124650073,18.4875091235,36.2012684275,-7.455349927,-2.7424908765,7.9437710655,38.58,21.23,44.0355458692,134.31,27.164650073,-8.6724908765,28.5154398807,-7.455349927,-2.7424908765,7.9437710655,34.62,-5.93,35.1241982115,133.98,27.684650073,-50.0124908765,57.1637043353,-7.455349927,-2.7424908765,7.9437710655,35.14,-47.27,58.9005305579,134.45,26.804650073,13.7075091235,30.1062297857,-7.455349927,-2.7424908765,7.9437710655,34.26,16.45,38.0046062998,135.12,27.184650073,-45.4624908765,52.9702112162,-7.455349927,-2.7424908765,7.9437710655,34.64,-42.72,54.9993454507,134.45,24.744650073,-41.3024908765,48.1476215387,-7.455349927,-2.7424908765,7.9437710655,32.2,-38.56,50.2365763165,133.98
2020-04-25 08:00:00,32.2806333891,19.3695668219,37.6459746968,-6.6793666109,-2.5804331781,7.1604869743,38.96,21.95,44.7178275411,134.19,28.2106333891,-7.9404331781,29.3068305224,-6.6793666109,-2.5804331781,7.1604869743,34.89,-5.36,35.2993158574,133.88,28.8306333891,-49.1104331781,56.9476959021,-6.6793666109,-2.5804331781,7.1604869743,35.51,-46.53,58.532051049,134.33,27.8406333891,14.3995668219,31.3440328,-6.6793666109,-2.5804331781,7.1604869743,34.52,16.98,38.4701286715,135.01,28.2806333891,-44.5404331781,52.7602540989,-6.6793666109,-2.5804331781,7.1604869743,34.96,-41.96,54.6154117443,134.33,25.7606333891,-40.7004331781,48.1677848099,-6.6793666109,-2.5804331781,7.1604869743,32.44,-38.12,50.0548499149,133.88
2020-04-25 08:30:00,33.7351500386,19.7936581672,39.1132874068,-5.6748499614,-2.3563418328,6.1446129998,39.41,22.15,45.208081136,133.41,29.2751500386,-7.1863418328,30.1442850093,-5.6748499614,-2.3563418328,6.1446129998,34.95,-4.83,35.2821683007,133.1,30.2551500386,-47.8563418328,56.6180497499,-5.6748499614,-2.3563418328,6.1446129998,35.93,-45.5,57.9759855457,133.53,28.8951500386,14.8936581672,32.5077029234,-5.6748499614,-2.3563418328,6.1446129998,34.57,17.25,38.6347951981,134.22,29.6851500386,-43.3163418328,52.5120329314,-5.6748499614,-2.3563418328,6.1446129998,35.36,-40.96,54.1114701334,133.53,26.7251500386,-40.3163418328,48.3698362967,-5.6748499614,-2.3563418328,6.1446129998,32.4,-37.96,49.9071297512,133.1
2020-04-25 09:00:00,34.9026167369,20.6661482471,40.5620800558,-4.4273832631,-2.0838517529,4.8932770907,39.33,22.75,45.4357942596,133.41,30.2226167369,-6.0138517529,30.8151419814,-4.4273832631,-2.0838517529,4.8932770907,34.65,-3.93,34.8721579487,133.02,31.4226167369,-46.9938517529,56.5314332489,-4.4273832631,-2.0838517529,4.8932770907,35.85,-44.91,57.4641679658,133.53,29.8426167369,15.9961482471,33.8593935629,-4.4273832631,-2.0838517529,4.8932770907,34.27,18.08,38.7468618084,134.22,30.8126167369,-42.4038517529,52.4166385193,-4.4273832631,-2.0838517529,4.8932770907,35.24,-40.32,53.5496031731,133.53,27.6926167369,-39.0438517529,47.867560847,-4.4273832631,-2.0838517529,4.8932770907,32.12,-36.96,48.9666825505,133.02
2020-04-25 09:30:00,35.0013333904,21.6931059057,41.1786860274,-1.0186666096,-1.7968940943,2.0655532062,36.02,23.49,43.0025638771,132.67,32.1413333904,-4.6468940943,32.4755128803,-1.0186666096,-1.7968940943,2.0655532062,33.16,-2.85,33.2822490226,132.3,31.7213333904,-45.4468940943,55.4225872266,-1.0186666096,-1.7968940943,2.0655532062,32.74,-43.65,54.5640000367,132.8,31.7813333904,17.1331059057,36.105352374,-1.0186666096,-1.7968940943,2.0655532062,32.8,18.93,37.8706337417,133.45,31.0613333904,-40.9568940943,51.40305055,-1.0186666096,-1.7968940943,2.0655532062,32.08,-39.16,50.6224456146,132.8,29.6213333904,-36.5168940943,47.0202822846,-1.0186666096,-1.7968940943,2.0655532062,30.64,-34.72,46.3064574331,132.3
2020-04-25 10:00:00,36.0346667224,22.8482781418,42.6677983946,0.10466672240000001,-1.4917218582,1.4953893222,35.93,24.34,43.3981624035,132.22,32.8346667224,-3.9917218582,33.0764142882,0.10466672240000001,-1.4917218582,1.4953893222,32.73,-2.5,32.8253392976,131.93,32.7646667224,-43.8417218582,54.7322570421,0.10466672240000001,-1.4917218582,1.4953893222,32.66,-42.35,53.4808199264,132.36,32.4546667224,17.6382781418,36.9379783945,0.10466672240000001,-1.4917218582,1.4953893222,32.35,19.13,37.5829668866,133.07,32.1046667224,-39.3717218582,50.8019892075,0.10466672240000001,-1.4917218582,1.4953893222,32.0,-37.88,49.5872402943,132.36,30.3046667224,-37.5717218582,48.2701471776,0.10466672240000001,-1.4917218582,1.4953893222,30.2,-36.08,47.0511041316,131.93
2020-04-25 10:30:00,37.896266704,23.9213447024,44.8147047572,-0.693733296,-1.1586552976,1.3504621374,38.59,25.08,46.0238470795,132.52,32.366266704,-3.3486552976,32.5390336774,-0.693733296,-1.1586552976,1.3504621374,33.06,-2.19,33.1324568965,132.26,34.456266704,-43.0686552976,55.1556287638,-0.693733296,-1.1586552976,1.3504621374,35.15,-41.91,54.6989085814,132.64,32.016266704,18.3713447024,36.9127029603,-0.693733296,-1.1586552976,1.3504621374,32.71,19.53,38.0967846412,133.4,33.826266704,-38.5186552976,51.2630776004,-0.693733296,-1.1586552976,1.3504621374,34.52,-37.36,50.8664919176,132.64,29.826266704,-36.9986552976,47.5237485825,-0.693733296,-1.1586552976,1.3504621374,30.52,-35.84,47.0741542675,132.26
2020-04-25 11:00:00,37.9454667204,24.2096314343,45.0107175994,0.5054667204000001,-0.8403685657000001,0.9806711639000001,37.44,25.05,45.0472651778,132.33,32.2454667204,-2.7903685657,32.3659741202,0.5054667204000001,-0.8403685657000001,0.9806711639000001,31.74,-1.9500000000000002,31.7998443392,132.06,34.5754667204,-42.4703685657,54.7649076055,0.5054667204000001,-0.8403685657000001,0.9806711639000001,34.07,-41.63,53.79425434,132.46,31.8954667204,18.7996314343,37.0235997626,0.5054667204000001,-0.8403685657000001,0.9806711639000001,31.39,19.64,37.0278503292,133.21,33.8654667204,-37.9603685657,50.8710076353,0.5054667204000001,-0.8403685657000001,0.9806711639000001,33.36,-37.12,49.9077549084,132.46,29.7454667204,-36.1603685657,46.8226979703,0.5054667204000001,-0.8403685657000001,0.9806711639000001,29.24,-35.32,45.8528079838,132.06
2020-04-25 11:30:00,38.056166755,24.8017211874,45.4246321057,1.4161667549999999,-0.5882788126,1.5334928234,36.64,25.39,44.5773675759,132.08,32.086166755,-2.2482788126,32.1648387941,1.4161667549999999,-0.5882788126,1.5334928234,30.67,-1.6600000000000001,30.7148905256,131.84,34.736166755,-41.6782788126,54.2556928406,1.4161667549999999,-0.5882788126,1.5334928234,33.32,-41.09,52.9018950511,132.21,31.766166755,19.2717211874,37.1549268312,1.4161667549999999,-0.5882788126,1.5334928234,30.35,19.86,36.2704025343,132.96,34.056166755,-37.1882788126,50.4260902221,1.4161667549999999,-0.5882788126,1.5334928234,32.64,-36.6,49.040081566,132.21,29.616166755000002,-35.1882788126,45.9927418084,1.4161667549999999,-0.5882788126,1.5334928234,28.2,-34.6,44.6363080911,131.84
2020-04-25 12:00:00,38.4164167665,25.1877420543,45.9373859397,1.7464167664999999,-0.43225794570000003,1.7991160201,36.67,25.62,44.7333577993,132.08,32.0064167665,-1.8122579456999999,32.0576822788,1.7464167664999999,-0.43225794570000003,1.7991160201,30.26,-1.38,30.2914509392,131.84,35.0964167665,-41.2722579457,54.1770961364,1.7464167664999999,-0.43225794570000003,1.7991160201,33.35,-40.84,52.7269200694,132.21,31.6964167665,19.6677420543,37.3025858802,1.7464167664999999,-0.43225794570000003,1.7991160201,29.95,20.1,36.0695508705,132.96,34.3864167665,-36.7922579457,50.3596654355,1.7464167664999999,-0.43225794570000003,1.7991160201,32.64,-36.36,48.8612238897,132.21,29.5864167665,-35.3122579457,46.0685534644,1.7464167664999999,-0.43225794570000003,1.7991160201,27.84,-34.88,44.6282421791,131.84
2020-04-25 12:30:00,38.7055001191,25.3715371142,46.2799161085,2.0255001191,-0.3584628858,2.0569750541,36.68,25.73,44.8046348049,132.3,32.2255001191,-1.6084628858,32.265616541200004,2.0255001191,-0.3584628858,2.0569750541,30.2,-1.25,30.225858135,132.02,35.3755001191,-41.2684628858,54.3554232587,2.0255001191,-0.3584628858,2.0569750541,33.35,-40.91,52.7811576228,132.43,31.9155001191,19.9315371142,37.6279858561,2.0255001191,-0.3584628858,2.0569750541,29.89,20.29,36.1261152077,133.16,34.6655001191,-36.7584628858,50.526047661,2.0255001191,-0.3584628858,2.0569750541,32.64,-36.4,48.8909971263,132.43,29.7855001191,-34.598462885800004,45.6533640755,2.0255001191,-0.3584628858,2.0569750541,27.76,-34.24,44.0794192339,132.02
2020-04-25 13:00:00,38.3025334785,25.4774538978,46.0020078691,3.0625334785,-0.2025461022,3.0692240437,35.24,25.68,43.6041282449,132.14,32.1725334785,-1.5425461022,32.2094917517,3.0625334785,-0.2025461022,3.0692240437,29.11,-1.34,29.1408253143,131.86,35.0725334785,-41.0425461022,53.9867872275,3.0625334785,-0.2025461022,3.0692240437,32.01,-40.84,51.8897456151,132.27,31.8925334785,19.9374538978,37.6116439365,3.0625334785,-0.2025461022,3.0692240437,28.83,20.14,35.168003924,133.01,34.3825334785,-36.5625461022,50.1894250403,3.0625334785,-0.2025461022,3.0692240437,31.32,-36.36,47.9894988513,132.27,29.7825334785,-35.2025461022,46.1109374495,3.0625334785,-0.2025461022,3.0692240437,26.72,-35.0,44.0336053486,131.86
2020-04-25 13:30:00,37.8601001333,24.9548438541,45.3445852764,3.7201001333,-0.0651561459,3.7206706822,34.14,25.02,42.326587389,132.55,31.8301001333,-1.3051561459,31.8568470986,3.7201001333,-0.0651561459,3.7206706822,28.11,-1.24,28.1373364056,132.19,34.6901001333,-41.9451561459,54.4316008525,3.7201001333,-0.0651561459,3.7206706822,30.97,-41.88,52.0871894039,132.69,31.5701001333,20.2748438541,37.5198682798,3.7201001333,-0.0651561459,3.7206706822,27.85,20.34,34.4867815257,133.35,34.0001001333,-37.4651561459,50.5929316616,3.7201001333,-0.0651561459,3.7206706822,30.28,-37.4,48.1210806196,132.69,29.5201001333,-35.1051561459,45.8672900868,3.7201001333,-0.0651561459,3.7206706822,25.8,-35.04,43.5136943961,132.19
2020-04-25 14:00:00,37.3452834643,25.5027302173,45.2223334821,4.1452834643,0.10273021730000001,4.1465562214,33.2,25.4,41.8019138318,133.17,31.1152834643,-2.1572697827,31.1899772039,4.1452834643,0.10273021730000001,4.1465562214,26.97,-2.26,27.064524751,132.91,34.2352834643,-42.0072697827,54.1910080039,4.1452834643,0.10273021730000001,4.1465562214,30.09,-42.11,51.755774557,133.31,30.8952834643,19.6427302173,36.6108643811,4.1452834643,0.10273021730000001,4.1465562214,26.75,19.54,33.126637318,134.08,33.5452834643,-37.5372697827,50.3421559475,4.1452834643,0.10273021730000001,4.1465562214,29.4,-37.64,47.7611725149,133.31,28.8652834643,-36.1372697827,46.2504795307,4.1452834643,0.10273021730000001,4.1465562214,24.72,-36.24,43.8681661345,132.91
2020-04-25 14:30:00,40.3091334285,25.1688551256,47.5215478083,4.0491334285,0.1288551256,4.0511831809,36.26,25.04,44.065737257,132.7,31.769133428499998,-2.0611448744,31.8359255715,4.0491334285,0.1288551256,4.0511831809,27.72,-2.19,27.8063751683,132.44,37.0191334285,-41.8711448744,55.8892566858,4.0491334285,0.1288551256,4.0511831809,32.97,-42.0,53.3949520086,132.85,31.5391334285,19.6288551256,37.1484709102,4.0491334285,0.1288551256,4.0511831809,27.49,19.5,33.7038588295,133.61,36.3291334285,-37.3911448744,52.1335175361,4.0491334285,0.1288551256,4.0511831809,32.28,-37.52,49.4949371148,132.85,29.5291334285,-35.7111448744,46.3384892857,4.0491334285,0.1288551256,4.0511831809,25.48,-35.84,43.9742652014,132.44
2020-04-25 15:00:00,39.7468500684,24.9063170686,46.9056150187,3.6468500684,0.046317068600000004,3.6471441831,36.1,24.86,43.8318331809,133.12,31.4068500684,-2.3936829314,31.4979356339,3.6468500684,0.046317068600000004,3.6471441831,27.76,-2.44,27.8670271109,132.85,36.4568500684,-42.5136829314,56.0045993942,3.6468500684,0.046317068600000004,3.6471441831,32.81,-42.56,53.7387169553,133.26,31.1668500684,19.4163170686,36.7201022833,3.6468500684,0.046317068600000004,3.6471441831,27.52,19.37,33.6533401017,134.03,35.8068500684,-37.9936829314,52.2077623971,3.6468500684,0.046317068600000004,3.6471441831,32.16,-38.04,49.8127212668,133.26,29.1668500684,-35.6736829314,46.0794617678,3.6468500684,0.046317068600000004,3.6471441831,25.52,-35.72,43.8997585415,132.85
2020-04-25 15:30:00,36.4654833811,23.9893914646,43.6488531472,2.7254833811,-0.1506085354,2.7296414768,33.74,24.14,41.4864700836,133.23,30.2154833811,-3.0206085354,30.3660914818,2.7254833811,-0.1506085354,2.7296414768,27.49,-2.87,27.6394102687,132.92,33.3154833811,-43.5406085354,54.8243196451,2.7254833811,-0.1506085354,2.7296414768,30.59,-43.39,53.0889837914,133.37,30.0054833811,18.8393914646,35.4295315195,2.7254833811,-0.1506085354,2.7296414768,27.28,18.99,33.2388101472,134.03,32.6454833811,-39.0706085354,50.914045572,2.7254833811,-0.1506085354,2.7296414768,29.92,-38.92,49.0914738015,133.37,28.0054833811,-35.0306085354,44.8491988086,2.7254833811,-0.1506085354,2.7296414768,25.28,-34.88,43.077752959,132.92
2020-04-25 16:00:00,36.6358333862,23.5078461376,43.529336291,1.6558333861999999,-0.43215386240000003,1.7112980931,34.98,23.94,42.3877812583,132.69,30.5158333862,-3.5321538624,30.7195735348,1.6558333861999999,-0.43215386240000003,1.7112980931,28.86,-3.1,29.0260159168,132.38,33.4358333862,-43.5421538624,54.8987624378,1.6558333861999999,-0.43215386240000003,1.7112980931,31.78,-43.11,53.5578238916,132.82,30.2558333862,18.1878461376,35.3017450138,1.6558333861999999,-0.43215386240000003,1.7112980931,28.6,18.62,34.1271797839,133.56,32.7758333862,-39.0721538624,50.9989064746,1.6558333861999999,-0.43215386240000003,1.7112980931,31.12,-38.64,49.6135465372,132.82,28.2158333862,-35.3921538624,45.2629849733,1.6558333861999999,-0.43215386240000003,1.7112980931,26.56,-34.96,43.9048425575,132.38
2020-04-25 16:30:00,37.7806667174,22.5382382936,43.9926239612,0.010666717400000001,-0.9217617064,0.9218234225,37.77,23.46,44.4628440386,132.49,31.8206667174,-3.6217617064,32.0261141602,0.010666717400000001,-0.9217617064,0.9218234225,31.81,-2.7,31.924380965,132.12,34.3906667174,-44.2417617064,56.0361618614,0.010666717400000001,-0.9217617064,0.9218234225,34.38,-43.32,55.304672497,132.63,31.4906667174,18.0282382936,36.2860781331,0.010666717400000001,-0.9217617064,0.9218234225,31.48,18.95,36.7436103289,133.26,33.7706667174,-39.7217617064,52.1370912461,0.010666717400000001,-0.9217617064,0.9218234225,33.76,-38.8,51.4312900869,132.63,29.3306667174,-36.6417617064,46.935133014,0.010666717400000001,-0.9217617064,0.9218234225,29.32,-35.72,46.2123446711,132.12
2020-04-25 17:00:00,39.7543833717,22.3101676056,45.5867807139,-2.6056166283,-1.6398323944,3.0786828832,42.36,23.95,48.6618135708,132.64,33.8743833717,-3.8698323944,34.0947129563,-2.6056166283,-1.6398323944,3.0786828832,36.48,-2.23,36.5480957096,132.27,36.0943833717,-44.6798323944,57.4377222195,-2.6056166283,-1.6398323944,3.0786828832,38.7,-43.04,57.8803213536,132.78,33.4243833717,17.8801676056,37.9063292523,-2.6056166283,-1.6398323944,3.0786828832,36.03,19.52,40.9779367465,133.4,35.4343833717,-40.0798323944,53.4975559226,-2.6056166283,-1.6398323944,3.0786828832,38.04,-38.44,54.0802662715,132.78,31.1543833717,-36.6798323944,48.1248969635,-2.6056166283,-1.6398323944,3.0786828832,33.76,-35.04,48.6573653212,132.27
2020-04-25 17:30:00,41.6589166985,21.7993667004,47.0178447936,-5.4610833015,-2.4606332996,5.9898369812,47.12,24.26,52.998509413,132.64,36.0589166985,-4.4506332996,36.3325420283,-5.4610833015,-2.4606332996,5.9898369812,41.52,-1.99,41.5676617096,132.27,37.6889166985,-45.0606332996,58.7444900843,-5.4610833015,-2.4606332996,5.9898369812,43.15,-42.6,60.6356537031,132.78,35.4789166985,17.3193667004,39.4805520858,-5.4610833015,-2.4606332996,5.9898369812,40.94,19.78,45.4679227588,133.4,37.0989166985,-40.3806332996,54.8354371358,-5.4610833015,-2.4606332996,5.9898369812,42.56,-37.92,57.0024560874,132.78,33.0589166985,-36.6606332996,49.3649066362,-5.4610833015,-2.4606332996,5.9898369812,38.52,-34.2,51.5114589194,132.27
2020-04-25 18:00:00,42.7031000284,21.5542263512,47.8345003699,-7.9768999716,-3.1957736488,8.5932474869,50.68,24.75,56.4005753517,131.66,37.5431000284,-5.3957736488,37.9288641144,-7.9768999716,-3.1957736488,8.5932474869,45.52,-2.2,45.5731324357,131.45,38.5131000284,-44.3257736488,58.7199547289,-7.9768999716,-3.1957736488,8.5932474869,46.49,-41.13,62.0725140461,131.81,36.8431000284,16.1442263512,40.224993029,-7.9768999716,-3.1957736488,8.5932474869,44.82,19.34,48.8146289549,132.51,37.8631000284,-39.6357736488,54.8143128799,-7.9768999716,-3.1957736488,8.5932474869,45.84,-36.44,58.5591939835,131.81,34.2631000284,-37.3957736488,50.7188713434,-7.9768999716,-3.1957736488,8.5932474869,42.24,-34.2,54.3494029406,131.45
2020-04-25 18:30:00,42.8720500252,20.8958034394,47.6932623621,-7.9779499748,-3.7341965606,8.8086270073,50.85,24.63,56.5009681333,130.29,39.6620500252,-5.7641965606,40.0787247076,-7.9779499748,-3.7341965606,8.8086270073,47.64,-2.03,47.683230805,130.1,38.6620500252,-43.6541965606,58.3133174284,-7.9779499748,-3.7341965606,8.8086270073,46.64,-39.92,61.3913348935,130.45,38.8820500252,15.3558034394,41.8044795857,-7.9779499748,-3.7341965606,8.8086270073,46.86,19.09,50.5992855681,131.15,37.9820500252,-38.9741965606,54.420805963,-7.9779499748,-3.7341965606,8.8086270073,45.96,-35.24,57.9152760505,130.45,36.1820500252,-36.8541965606,51.6466121653,-7.9779499748,-3.7341965606,8.8086270073,44.16,-33.12,55.2,130.1
2020-04-25 19:00:00,43.0996833544,20.6330170741,47.7839313873,-9.6603166456,-4.1569829259,10.5167592318,52.76,24.79,58.2937535247,129.87,39.9896833544,-6.2269829259,40.4715961032,-9.6603166456,-4.1569829259,10.5167592318,49.65,-2.07,49.6931323223,129.7,38.7896833544,-43.5769829259,58.3403203253,-9.6603166456,-4.1569829259,10.5167592318,48.45,-39.42,62.4606988434,130.01,39.1796833544,14.823017074100001,41.8899680464,-9.6603166456,-4.1569829259,10.5167592318,48.84,18.98,52.3983396684,130.76,38.0596833544,-38.9169829259,54.4340982941,-9.6603166456,-4.1569829259,10.5167592318,47.72,-34.76,59.0377506347,130.01,36.4196833544,-36.3569829259,51.4608933377,-9.6603166456,-4.1569829259,10.5167592318,46.08,-32.2,56.2157131059,129.7
2020-04-25 19:30:00,43.7970500166,20.3302467989,48.2856140591,-12.4829499834,-4.3397532011,13.2158048614,56.28,24.67,61.4495508527,130.04,38.8270500166,-6.8697532011,39.4301067971,-12.4829499834,-4.3397532011,13.2158048614,51.31,-2.5300000000000002,51.3723369139,129.95,39.2770500166,-43.9897532011,58.9727483224,-12.4829499834,-4.3397532011,13.2158048614,51.76,-39.65,65.2013811203,130.2,37.9770500166,14.2802467989,40.5731657207,-12.4829499834,-4.3397532011,13.2158048614,50.46,18.62,53.7858345664,130.99,38.5970500166,-39.2597532011,55.0550678084,-12.4829499834,-4.3397532011,13.2158048614,51.08,-34.92,61.8754620185,130.2,35.1570500166,-37.0597532011,51.0827120775,-12.4829499834,-4.3397532011,13.2158048614,47.64,-32.72,57.7941865589,129.95
2020-04-25 20:00:00,43.2027500085,19.8725526379,47.5541371139,-12.7172499915,-4.3574473621,13.4430574967,55.92,24.23,60.9437388088,130.21,38.1427500085,-7.3774473621,38.8496603305,-12.7172499915,-4.3574473621,13.4430574967,50.86,-3.02,50.9495829227,130.11,38.6827500085,-44.5274473621,58.9834613837,-12.7172499915,-4.3574473621,13.4430574967,51.4,-40.17,65.2348748753,130.35,37.2927500085,13.8125526379,39.7685279282,-12.7172499915,-4.3574473621,13.4430574967,50.01,18.17,53.2085425472,131.16,38.0427500085,-39.7974473621,55.0553144097,-12.7172499915,-4.3574473621,13.4430574967,50.76,-35.44,61.9077636488,130.35,34.4827500085,-38.0374473621,51.3410892948,-12.7172499915,-4.3574473621,13.4430574967,47.2,-33.68,57.9843289174,130.11
2020-04-25 20:30:00,42.7241000214,19.8582532099,47.1136810617,-12.6858999786,-4.3217467901,13.4018488868,55.41,24.18,60.4561039102,130.6,37.6641000214,-8.1317467901,38.5319313853,-12.6858999786,-4.3217467901,13.4018488868,50.35,-3.81,50.4939461718,130.55,38.2441000214,-44.9017467901,58.9811669201,-12.6858999786,-4.3217467901,13.4018488868,50.93,-40.58,65.1198994164,130.74,36.8441000214,13.1982532099,39.1367039258,-12.6858999786,-4.3217467901,13.4018488868,49.53,17.52,52.5373324408,131.61,37.554100021400004,-40.1617467901,54.9843280731,-12.6858999786,-4.3217467901,13.4018488868,50.24,-35.84,61.7135576677,130.74,34.1141000214,-38.7217467901,51.6056730869,-12.6858999786,-4.3217467901,13.4018488868,46.8,-34.4,58.0826996618,130.55
2020-04-25 21:00:00,42.35638336,19.5036014741,46.6310377517,-12.823616640000001,-4.3663985259,13.5466076866,55.18,23.87,60.121620903,130.22,37.49638336,-8.2663985259,38.3967721257,-12.823616640000001,-4.3663985259,13.5466076866,50.32,-3.9,50.470906471,130.14,37.89638336,-44.9063985259,58.7598544956,-12.823616640000001,-4.3663985259,13.5466076866,50.72,-40.54,64.9308093281,130.34,36.66638336,12.9736014741,38.8939327391,-12.823616640000001,-4.3663985259,13.5466076866,49.49,17.34,52.4398293285,131.21,37.25638336,-40.2063985259,54.8141640773,-12.823616640000001,-4.3663985259,13.5466076866,50.08,-35.84,61.5833743798,130.34,33.93638336,-38.6863985259,51.4617872451,-12.823616640000001,-4.3663985259,13.5466076866,46.76,-34.32,58.0031033653,130.14
2020-04-25 21:30:00,41.9801500148,19.2318721158,46.1757284766,-12.5798499852,-4.2881278842,13.290623251,54.56,23.52,59.4136684611,130.58,37.0601500148,-8.5381278842,38.0309656318,-12.5798499852,-4.2881278842,13.290623251,49.64,-4.25,49.8216027442,130.49,37.5501500148,-45.5181278842,59.0077429853,-12.5798499852,-4.2881278842,13.290623251,50.13,-41.23,64.9070858998,130.7,36.2701500148,12.8118721158,38.4664509568,-12.5798499852,-4.2881278842,13.290623251,48.85,17.1,51.7564730251,131.54,36.9001500148,-40.8081278842,55.0174915143,-12.5798499852,-4.2881278842,13.290623251,49.48,-36.52,61.4978113432,130.7,33.5401500148,-39.4081278842,51.7488377295,-12.5798499852,-4.2881278842,13.290623251,46.12,-35.12,57.9695506279,130.49
2020-04-25 22:00:00,40.4381333738,18.8234734651,44.6045489165,-11.9418666262,-4.0765265349,12.6184883052,52.38,22.9,57.1670744398,130.82,35.5881333738,-8.7665265349,36.6519743604,-11.9418666262,-4.0765265349,12.6184883052,47.53,-4.69,47.7608312323,130.73,36.1481333738,-46.2065265349,58.6662649299,-11.9418666262,-4.0765265349,12.6184883052,48.09,-42.13,63.9342240119,130.97,34.8581333738,12.6534734651,37.0836871554,-11.9418666262,-4.0765265349,12.6184883052,46.8,16.73,49.7004315877,131.79,35.5381333738,-41.5165265349,54.6496193877,-11.9418666262,-4.0765265349,12.6184883052,47.48,-37.44,60.4657258288,130.97,32.2581333738,-39.1565265349,50.7328368913,-11.9418666262,-4.0765265349,12.6184883052,44.2,-35.08,56.4291272305,130.73
2020-04-25 22:30:00,38.8472500403,17.495058808,42.6049987488,-11.2427499597,-3.8449411920000003,11.8820452544,50.09,21.34,54.4463378015,130.67,34.1572500403,-8.504941192,35.2001669739,-11.2427499597,-3.8449411920000003,11.8820452544,45.4,-4.66,45.6385319659,130.41,34.7172500403,-47.234941192,58.6210467304,-11.2427499597,-3.8449411920000003,11.8820452544,45.96,-43.39,63.2061207479,130.81,33.4672500403,12.775058808,35.8226039367,-11.2427499597,-3.8449411920000003,11.8820452544,44.71,16.62,47.6991456947,131.48,34.0772500403,-42.564941192,54.5255278653,-11.2427499597,-3.8449411920000003,11.8820452544,45.32,-38.72,59.60822762,130.81,30.8772500403,-38.044941192,48.9981848679,-11.2427499597,-3.8449411920000003,11.8820452544,42.12,-34.2,54.2561922733,130.41
2020-04-25 23:00:00,37.1048333895,17.0349548085,40.8284012202,-10.4551666105,-3.5850451915,11.0527398358,47.56,20.62,51.8376118277,130.58,32.4648333895,-8.7250451915,33.6168383493,-10.4551666105,-3.5850451915,11.0527398358,42.92,-5.14,43.2266815752,130.3,33.1548333895,-47.5950451915,58.0045800249,-10.4551666105,-3.5850451915,11.0527398358,43.61,-44.01,61.9573417764,130.72,31.8448333895,12.504954808499999,34.2120930136,-10.4551666105,-3.5850451915,11.0527398358,42.3,16.09,45.2568016988,131.37,32.5448333895,-42.9850451915,53.9154921193,-10.4551666105,-3.5850451915,11.0527398358,43.0,-39.4,58.3211796863,130.72,29.3848333895,-37.9450451915,47.9926545204,-10.4551666105,-3.5850451915,11.0527398358,39.84,-34.36,52.6102195396,130.3
2020-04-25 23:30:00,35.8234500275,17.6683256158,39.9435764791,-9.4265499725,-3.2416743842,9.9683648206,45.25,20.91,49.8476739678,131.47,31.1234500275,-9.0416743842,32.4101992787,-9.4265499725,-3.2416743842,9.9683648206,40.55,-5.8,40.9626964444,131.24,32.0034500275,-47.9316743842,57.6338982104,-9.4265499725,-3.2416743842,9.9683648206,41.43,-44.69,60.9396504749,131.6,30.5934500275,12.5083256158,33.0517381434,-9.4265499725,-3.2416743842,9.9683648206,40.02,15.75,43.0077074488,132.33,31.4134500275,-43.3616743842,53.5447443549,-9.4265499725,-3.2416743842,9.9683648206,40.84,-40.12,57.2496288198,131.6,28.2134500275,-40.4016743842,49.2777237248,-9.4265499725,-3.2416743842,9.9683648206,37.64,-37.16,52.8926762416,131.24
2020-04-26 00:00:00,34.0821833565,17.6716483621,38.3911757853,-8.5978166435,-2.9683516379,9.0957991667,42.68,20.64,47.408775559,133.2,29.5021833565,-9.1483516379,30.8880423545,-8.5978166435,-2.9683516379,9.0957991667,38.1,-6.18,38.5979584952,132.89,30.4021833565,-49.5983516379,58.174644288,-8.5978166435,-2.9683516379,9.0957991667,39.0,-46.63,60.789447275,133.32,29.0621833565,12.9116483621,31.8012761517,-8.5978166435,-2.9683516379,9.0957991667,37.66,15.88,40.8711389614,134.02,29.8421833565,-44.9683516379,53.9695150665,-8.5978166435,-2.9683516379,9.0957991667,38.44,-42.0,56.935345788,133.32,26.8421833565,-40.8483516379,48.878324837,-8.5978166435,-2.9683516379,9.0957991667,35.44,-37.88,51.8737698649,132.89
2020-04-26 00:30:00,33.1835833531,18.2706796416,37.8809706676,-8.0864166469,-2.7993203584,8.5572383779,41.27,21.07,46.3374341111,133.85,28.7435833531,-9.3593203584,30.2289672591,-8.0864166469,-2.7993203584,8.5572383779,36.83,-6.5600000000000005,37.4096578439,133.59,29.5735833531,-49.7193203584,57.8498716441,-8.0864166469,-2.7993203584,8.5572383779,37.66,-46.92,60.1644579465,133.99,28.3435833531,12.9206796416,31.1496818555,-8.0864166469,-2.7993203584,8.5572383779,36.43,15.72,39.6769870328,134.74,29.0335833531,-45.1193203584,53.6535369936,-8.0864166469,-2.7993203584,8.5572383779,37.12,-42.32,56.2927775119,133.99,26.1935833531,-41.1193203584,48.7534851638,-8.0864166469,-2.7993203584,8.5572383779,34.28,-38.32,51.4153751323,133.59
2020-04-26 01:00:00,32.1752666993,17.8421288466,36.7911585704,-7.6547333007,-2.6578711534,8.103037762,39.83,20.5,44.7959696848,133.47,27.8252666993,-9.5478711534,29.4178060101,-7.6547333007,-2.6578711534,8.103037762,35.48,-6.89,36.1428070299,133.21,28.6852666993,-49.6878711534,57.3735920557,-7.6547333007,-2.6578711534,8.103037762,36.34,-47.03,59.4341358144,133.59,27.4452666993,12.5921288466,30.1960986401,-7.6547333007,-2.6578711534,8.103037762,35.1,15.25,38.2697334718,134.33,28.1052666993,-45.1378711534,53.1726755816,-7.6547333007,-2.6578711534,8.103037762,35.76,-42.48,55.5277228058,133.59,25.3452666993,-41.2978711534,48.4550998953,-7.6547333007,-2.6578711534,8.103037762,33.0,-38.64,50.8138721217,133.21
2020-04-26 01:30:00,32.5213833544,17.8008157796,37.074376835,-7.8286166456,-2.7091842204,8.2841365104,40.35,20.51,45.2634797602,133.84,28.1613833544,-9.6791842204,29.778349847,-7.8286166456,-2.7091842204,8.2841365104,35.99,-6.97,36.6587097427,133.59,28.9913833544,-50.0291842204,57.8223104222,-7.8286166456,-2.7091842204,8.2841365104,36.82,-47.32,59.9574415732,133.97,27.7913833544,12.5508157796,30.4939988438,-7.8286166456,-2.7091842204,8.2841365104,35.62,15.26,38.7511548215,134.71,28.4513833544,-45.4291842204,53.6030968668,-7.8286166456,-2.7091842204,8.2841365104,36.28,-42.72,56.0467376392,133.97,25.6513833544,-41.2691842204,48.5915531159,-7.8286166456,-2.7091842204,8.2841365104,33.48,-38.56,51.0664664922,133.59
2020-04-26 02:00:00,31.8965666906,17.3645627365,36.3169245074,-8.1934333094,-2.8354372635000002,8.6701818822,40.09,20.2,44.8915147884,133.84,27.7965666906,-9.8854372635,29.5020506012,-8.1934333094,-2.8354372635000002,8.6701818822,35.99,-7.05,36.6740044173,133.59,28.3865666906,-50.3354372635,57.7880040579,-8.1934333094,-2.8354372635000002,8.6701818822,36.58,-47.5,59.9528681549,133.97,27.4165666906,12.3145627365,30.0552255771,-8.1934333094,-2.8354372635000002,8.6701818822,35.61,15.15,38.6987674222,134.62,27.8065666906,-45.7554372635,53.5421814115,-8.1934333094,-2.8354372635000002,8.6701818822,36.0,-42.92,56.018982497,133.97,25.2465666906,-41.4354372635,48.5209706301,-8.1934333094,-2.8354372635000002,8.6701818822,33.44,-38.6,51.0704767943,133.59
2020-04-26 02:30:00,31.3515833756,17.6860919732,35.9961057538,-8.0584166244,-2.7939080268,8.5290093537,39.41,20.48,44.4137197271,133.93,27.2715833756,-9.7539080268,28.9633903679,-8.0584166244,-2.7939080268,8.5290093537,35.33,-6.96,36.0090335888,133.66,27.8815833756,-50.3139080268,57.5227957635,-8.0584166244,-2.7939080268,8.5290093537,35.94,-47.52,59.5804833817,134.07,26.9015833756,12.5260919732,29.6748743592,-8.0584166244,-2.7939080268,8.5290093537,34.96,15.32,38.1694118372,134.79,27.3415833756,-45.7939080268,53.3352059511,-8.0584166244,-2.7939080268,8.5290093537,35.4,-43.0,55.6970376232,134.07,24.8215833756,-41.6339080268,48.4715720691,-8.0584166244,-2.7939080268,8.5290093537,32.88,-38.84,50.8885055784,133.66
2020-04-26 03:00:00,30.4790500712,17.4991424436,35.1453052271,-7.7609499288,-2.7008575564,8.2174798654,38.24,20.2,43.2473999218,134.0,26.4290500712,-9.2708575564,28.0079183,-7.7609499288,-2.7008575564,8.2174798654,34.19,-6.57,34.8155281448,133.66,27.0690500712,-50.6208575564,57.4038734887,-7.7609499288,-2.7008575564,8.2174798654,34.83,-47.92,59.2406558033,134.15,26.0890500712,12.9991424436,29.1481772652,-7.7609499288,-2.7008575564,8.2174798654,33.85,15.7,37.3137039169,134.79,26.5590500712,-46.0608575564,53.1694060482,-7.7609499288,-2.7008575564,8.2174798654,34.32,-43.36,55.2987522463,134.15,23.9990500712,-41.3008575564,47.7673030348,-7.7609499288,-2.7008575564,8.2174798654,31.76,-38.6,49.9865741975,133.66
2020-04-26 03:30:00,30.0783333998,17.3063241913,34.7018010645,-7.7416666002,-2.6936758087,8.1969074114,37.82,20.0,42.7826179657,134.36,26.0083333998,-8.9536758087,27.5063941061,-7.7416666002,-2.6936758087,8.1969074114,33.75,-6.26,34.3256478453,133.95,26.7183333998,-51.1536758087,57.711072494,-7.7416666002,-2.6936758087,8.1969074114,34.46,-48.46,59.4631247077,134.49,25.6683333998,13.4063241913,28.9584679816,-7.7416666002,-2.6936758087,8.1969074114,33.41,16.1,37.0868993042,135.09,26.1783333998,-46.6136758087,53.461574163,-7.7416666002,-2.6936758087,8.1969074114,33.92,-43.92,55.4935383626,134.49,23.6183333998,-40.7736758087,47.1202537295,-7.7416666002,-2.6936758087,8.1969074114,31.36,-38.08,49.330882822,133.95
2020-04-26 04:00:00,29.542816709,17.2936900961,34.2322908412,-7.627183291,-2.6563099039,8.0765034056,37.17,19.95,42.1854406164,134.61,25.572816709,-9.2963099039,27.2101145213,-7.627183291,-2.6563099039,8.0765034056,33.2,-6.64,33.8574895703,134.23,26.202816709,-51.2963099039,57.6012066995,-7.627183291,-2.6563099039,8.0765034056,33.83,-48.64,59.2479408925,134.76,25.262816709,13.1236900961,28.4682480987,-7.627183291,-2.6563099039,8.0765034056,32.89,15.78,36.4795901841,135.37,25.692816709,-46.7763099039,53.368005384,-7.627183291,-2.6563099039,8.0765034056,33.32,-44.12,55.2883061777,134.76,23.252816709,-41.7363099039,47.7766998577,-7.627183291,-2.6563099039,8.0765034056,30.88,-39.08,49.8078387405,134.23
2020-04-26 04:30:00,28.985616702,17.9238662499,34.0797734285,-7.514383298,-2.6161337501,7.9567651811,36.5,20.54,41.8824736614,134.76,25.055616702,-9.9261337501,26.9501773564,-7.514383298,-2.6161337501,7.9567651811,32.57,-7.31,33.380248651,134.49,25.685616702,-50.9061337501,57.0191665911,-7.514383298,-2.6161337501,7.9567651811,33.2,-48.29,58.6017414417,134.9,24.775616702,12.6038662499,27.7972773381,-7.514383298,-2.6161337501,7.9567651811,32.29,15.22,35.6972337864,135.63,25.165616702,-46.3761337501,52.7641359789,-7.514383298,-2.6161337501,7.9567651811,32.68,-43.76,54.616114838,134.9,22.765616702,-42.2161337501,47.9632698283,-7.514383298,-2.6161337501,7.9567651811,30.28,-39.6,49.8501594782,134.49
2020-04-26 05:00:00,28.6801166947,17.9480375851,33.8331368156,-7.5398833053,-2.6219624149,7.982764381,36.22,20.57,41.6534908501,134.88,24.8101166947,-9.9119624149,26.7168278304,-7.5398833053,-2.6219624149,7.982764381,32.35,-7.29,33.1612213285,134.62,25.4101166947,-51.0319624149,57.0082030795,-7.5398833053,-2.6219624149,7.982764381,32.95,-48.41,58.559632854,135.02,24.5101166947,12.648037585099999,27.5811289679,-7.5398833053,-2.6219624149,7.982764381,32.05,15.27,35.5017661532,135.75,24.9001166947,-46.5019624149,52.7489177126,-7.5398833053,-2.6219624149,7.982764381,32.44,-43.88,54.5692953959,135.02,22.5801166947,-42.3019624149,47.9512011747,-7.5398833053,-2.6219624149,7.982764381,30.12,-39.68,49.8168324967,134.62
2020-04-26 05:30:00,28.7344667002,17.7758678422,33.7883271869,-7.6055332998,-2.6441321578,8.0520538773,36.34,20.42,41.684193647,134.88,24.8544667002,-10.0141321578,26.7960325016,-7.6055332998,-2.6441321578,8.0520538773,32.46,-7.37,33.2861607879,134.62,25.4444667002,-51.1041321578,57.0881179341,-7.6055332998,-2.6441321578,8.0520538773,33.05,-48.46,58.6572595678,135.02,24.5744667002,12.5258678422,27.5826354578,-7.6055332998,-2.6441321578,8.0520538773,32.18,15.17,35.5764149402,135.75,24.9144667002,-46.6041321578,52.8457735788,-7.6055332998,-2.6441321578,8.0520538773,32.52,-43.96,54.681185064,135.02,22.5944667002,-42.4441321578,48.0834096139,-7.6055332998,-2.6441321578,8.0520538773,30.2,-39.8,49.9607846215,134.62
2020-04-26 06:00:00,28.3621000248,17.3798230076,33.2635982057,-7.5978999752,-2.6401769924,8.0435451503,35.96,20.02,41.157283681,135.15,24.5421000248,-9.7601769924,26.4116589511,-7.5978999752,-2.6401769924,8.0435451503,32.14,-7.12,32.9192041216,134.81,25.1021000248,-51.7401769924,57.5079241571,-7.5978999752,-2.6401769924,8.0435451503,32.7,-49.1,58.9923723883,135.29,24.2721000248,12.8298230076,27.4543111008,-7.5978999752,-2.6401769924,8.0435451503,31.87,15.47,35.426230395,135.93,24.6021000248,-47.2001769924,53.2270611038,-7.5978999752,-2.6401769924,8.0435451503,32.2,-44.56,54.9766641403,135.29,22.2821000248,-42.0001769924,47.5447878206,-7.5978999752,-2.6401769924,8.0435451503,29.88,-39.36,49.4168392352,134.81
2020-04-26 06:30:00,28.8157333614,17.2763321945,33.5978889701,-7.7442666386,-2.7036678055000003,8.2026511185,36.56,19.98,41.6633412006,134.68,25.0657333614,-9.3536678055,26.7541041779,-7.7442666386,-2.7036678055000003,8.2026511185,32.81,-6.65,33.4771354808,134.3,25.5257333614,-51.5136678055,57.4910517769,-7.7442666386,-2.7036678055000003,8.2026511185,33.27,-48.81,59.0703732848,134.83,24.7557333614,13.1163321945,28.0157902708,-7.7442666386,-2.7036678055000003,8.2026511185,32.5,15.82,36.145849001,135.45,25.0157333614,-46.9836678055,53.2283003304,-7.7442666386,-2.7036678055000003,8.2026511185,32.76,-44.28,55.081176458,134.83,22.7357333614,-41.3836678055,47.2178094845,-7.7442666386,-2.7036678055000003,8.2026511185,30.48,-38.68,49.2460434959,134.3
2020-04-26 07:00:00,29.4550667056,17.3640103492,34.1922478061,-7.5049332944,-2.6659896508000003,7.9643910358,36.96,20.03,42.038583468,135.05,25.0350667056,-9.1359896508,26.6499694532,-7.5049332944,-2.6659896508000003,7.9643910358,32.54,-6.47,33.1769875064,134.66,26.1450667056,-51.6959896508,57.9313374524,-7.5049332944,-2.6659896508000003,7.9643910358,33.65,-49.03,59.4664897232,135.2,24.7350667056,13.4140103492,28.1382159807,-7.5049332944,-2.6659896508000003,7.9643910358,32.24,16.08,36.0275450177,135.77,25.6150667056,-47.1459896508,53.6551580232,-7.5049332944,-2.6659896508000003,7.9643910358,33.12,-44.48,55.4563323706,135.2,22.7750667056,-41.1859896508,47.0636739637,-7.5049332944,-2.6659896508000003,7.9643910358,30.28,-38.52,48.9966202916,134.66
