Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-26 07:30:00,29.2307500332,19.1778858601,34.9603783384,-3.3892499668,-1.3921141398999999,3.6640137986,32.62,20.57,38.5640934031,134.38,26.0707500332,-6.3121141399,26.8239965741,-3.3892499668,-1.3921141398999999,3.6640137986,29.46,-4.92,29.8680096424,133.97,26.1707500332,-49.3121141399,55.8264521374,-3.3892499668,-1.3921141398999999,3.6640137986,29.56,-47.92,56.3038186982,134.54,25.8307500332,15.9278858601,30.3467493358,-3.3892499668,-1.3921141398999999,3.6640137986,29.22,17.32,33.967496228,134.86,25.6107500332,-44.8721141399,51.6664024744,-3.3892499668,-1.3921141398999999,3.6640137986,29.0,-43.48,52.2638536658,134.54,23.8507500332,-39.2721141399,45.9473310015,-3.3892499668,-1.3921141398999999,3.6640137986,27.24,-37.88,46.6573895541,133.97
2020-04-26 08:00:00,30.95110003,19.9908321633,36.8456776793,-3.55889997,-1.5591678367,3.8854566449,34.51,21.55,40.6859017351,135.01,26.69110003,-5.8791678367,27.3309245227,-3.55889997,-1.5591678367,3.8854566449,30.25,-4.32,30.5569124749,134.59,27.77110003,-49.1591678367,56.4611174108,-3.55889997,-1.5591678367,3.8854566449,31.33,-47.6,56.9853393427,135.15,26.42110003,16.5608321633,31.1822976821,-3.55889997,-1.5591678367,3.8854566449,29.98,18.12,35.0304838676,135.5,27.24110003,-44.6391678367,52.2946731131,-3.55889997,-1.5591678367,3.8854566449,30.8,-43.08,52.9577794096,135.15,24.44110003,-38.7591678367,45.8218339012,-3.55889997,-1.5591678367,3.8854566449,28.0,-37.2,46.5600687285,134.59
2020-04-26 08:30:00,32.1156833625,20.7365167289,38.2285265723,-2.9843166375,-1.5034832711,3.3416474588,35.1,22.24,41.5527086963,134.79,27.7056833625,-5.2334832711,28.1956421763,-2.9843166375,-1.5034832711,3.3416474588,30.69,-3.73,30.9158373653,134.37,28.9056833625,-48.3634832711,56.3432786122,-2.9843166375,-1.5034832711,3.3416474588,31.89,-46.86,56.6818463002,134.92,27.4156833625,17.1665167289,32.3466998446,-2.9843166375,-1.5034832711,3.3416474588,30.4,18.67,35.6753262073,135.3,28.3356833625,-43.8234832711,52.1862878315,-2.9843166375,-1.5034832711,3.3416474588,31.32,-42.32,52.6490721666,134.92,25.4156833625,-38.5034832711,46.1354005596,-2.9843166375,-1.5034832711,3.3416474588,28.4,-37.0,46.6428987092,134.37
2020-04-26 09:00:00,33.9305833586,21.342497538,40.0847438337,-2.3494166414,-1.427502462,2.7490947299,36.28,22.77,42.8335300903,133.73,29.0905833586,-4.677502462,29.4642337322,-2.3494166414,-1.427502462,2.7490947299,31.44,-3.25,31.6075323301,133.36,30.6405833586,-46.817502462,55.9528720026,-2.3494166414,-1.427502462,2.7490947299,32.99,-45.39,56.1123177208,133.86,28.7805833586,17.432497538,33.6483870174,-2.3494166414,-1.427502462,2.7490947299,31.13,18.86,36.3974793083,134.3,30.0905833586,-42.307502462,51.9169333785,-2.3494166414,-1.427502462,2.7490947299,32.44,-40.88,52.1874314371,133.86,26.7305833586,-37.507502462,46.0579724654,-2.3494166414,-1.427502462,2.7490947299,29.08,-36.08,46.3401855844,133.36
2020-04-26 09:30:00,35.5571166934,22.0039066851,41.8148353692,-1.8428833066,-1.3660933149,2.2939986545,37.4,23.37,44.1012120015,133.9,30.3671166934,-3.9860933149,30.6276136221,-1.8428833066,-1.3660933149,2.2939986545,32.21,-2.62,32.3163812949,133.51,32.1871166934,-46.2460933149,56.3445794014,-1.8428833066,-1.3660933149,2.2939986545,34.03,-44.88,56.3227778079,134.03,30.0371166934,18.1139066851,35.0762311922,-1.8428833066,-1.3660933149,2.2939986545,31.88,19.48,37.3604710891,134.45,31.5571166934,-41.6860933149,52.2836684812,-1.8428833066,-1.3660933149,2.2939986545,33.4,-40.32,52.3570663808,134.03,27.9571166934,-36.0860933149,45.6487294953,-1.8428833066,-1.3660933149,2.2939986545,29.8,-34.72,45.7549822424,133.51
2020-04-26 10:00:00,36.6717500312,22.4198874943,42.9821893999,-1.3782499688,-1.2901125057,1.8878461945,38.05,23.71,44.8326510481,133.7,31.1817500312,-3.3501125057,31.3611987783,-1.3782499688,-1.2901125057,1.8878461945,32.56,-2.06,32.6251007661,133.28,33.2717500312,-45.5501125057,56.4076422076,-1.3782499688,-1.2901125057,1.8878461945,34.65,-44.26,56.2100533713,133.8,30.8317500312,18.6498874943,36.033527631,-1.3782499688,-1.2901125057,1.8878461945,32.21,19.94,37.8825513924,134.23,32.6617500312,-40.9701125057,52.395992536,-1.3782499688,-1.2901125057,1.8878461945,34.04,-39.68,52.2802448349,133.8,28.6617500312,-37.0901125057,46.8740051685,-1.3782499688,-1.2901125057,1.8878461945,30.04,-35.8,46.733730859,133.28
2020-04-26 10:30:00,37.5560166981,23.5648274704,44.3368411587,-0.8739833019000001,-1.2151725296,1.496827007,38.43,24.78,45.7265054427,133.18,31.8060166981,-2.9351725296,31.9411636604,-0.8739833019000001,-1.2151725296,1.496827007,32.68,-1.72,32.7252318556,132.85,34.1260166981,-44.0051725296,55.6869843414,-0.8739833019000001,-1.2151725296,1.496827007,35.0,-42.79,55.2809560337,133.29,31.4560166981,18.9448274704,36.720395891,-0.8739833019000001,-1.2151725296,1.496827007,32.33,20.16,38.100583985,133.8,33.4460166981,-39.4551725296,51.7237534631,-0.8739833019000001,-1.2151725296,1.496827007,34.32,-38.24,51.382487289,133.29,29.2860166981,-36.7351725296,46.9802477092,-0.8739833019000001,-1.2151725296,1.496827007,30.16,-35.52,46.5971672959,132.85
2020-04-26 11:00:00,38.0090000291,23.249879533,44.5560431537,-0.43099997090000003,-1.150120467,1.2282255752,38.44,24.4,45.5301394683,132.53,32.1590000291,-2.320120467,32.2425842924,-0.43099997090000003,-1.150120467,1.2282255752,32.59,-1.17,32.6109950783,132.15,34.5790000291,-43.600120466999996,55.6478009247,-0.43099997090000003,-1.150120467,1.2282255752,35.01,-42.45,55.0245636057,132.64,31.7990000291,19.279879533,37.1872311104,-0.43099997090000003,-1.150120467,1.2282255752,32.23,20.43,38.1596357425,133.11,33.9290000291,-39.070120467,51.7460274444,-0.43099997090000003,-1.150120467,1.2282255752,34.36,-37.92,51.1716327666,132.64,29.6090000291,-36.070120467,46.6663312596,-0.43099997090000003,-1.150120467,1.2282255752,30.04,-34.92,46.063087174,132.15
2020-04-26 11:30:00,38.6930667053,23.7887986841,45.4209241858,-0.0869332947,-1.1012013159,1.1046274195,38.78,24.89,46.0803700072,132.53,32.6330667053,-1.9912013159000002,32.6937597298,-0.0869332947,-1.1012013159,1.1046274195,32.72,-0.89,32.7321019796,132.15,35.2530667053,-43.1512013159,55.7207760816,-0.0869332947,-1.1012013159,1.1046274195,35.34,-42.05,54.9282996278,132.64,32.2630667053,19.6387986841,37.7701983974,-0.0869332947,-1.1012013159,1.1046274195,32.35,20.74,38.4274654381,133.11,34.5530667053,-38.5812013159,51.7921182586,-0.0869332947,-1.1012013159,1.1046274195,34.64,-37.48,51.0360656791,132.64,30.0730667053,-35.7012013159,46.679386419,-0.0869332947,-1.1012013159,1.1046274195,30.16,-34.6,45.899734204,132.15
2020-04-26 12:00:00,39.3527167004,24.0359724286,46.1125176313,0.1027167004,-1.0840275714,1.0888831416,39.25,25.12,46.6001813301,132.77,33.1727167004,-1.9940275714000002,33.232593628,0.1027167004,-1.0840275714,1.0888831416,33.07,-0.91,33.082518042,132.4,35.8627167004,-43.1240275714,56.0875761922,0.1027167004,-1.0840275714,1.0888831416,35.76,-42.04,55.1918399766,132.88,32.7927167004,19.7159724286,38.2633223518,0.1027167004,-1.0840275714,1.0888831416,32.69,20.8,38.7463043399,133.36,35.1827167004,-38.6040275714,52.2311640609,0.1027167004,-1.0840275714,1.0888831416,35.08,-37.52,51.3649374574,132.88,30.5827167004,-36.1240275714,47.3312574179,0.1027167004,-1.0840275714,1.0888831416,30.48,-35.04,46.441705395,132.4
2020-04-26 12:30:00,40.2982000343,25.2350998721,47.5473994195,1.5782000343,-0.6449001279000001,1.7048787415,38.72,25.88,46.5726615087,132.77,33.7182000343,-1.2849001279,33.7426730105,1.5782000343,-0.6449001279000001,1.7048787415,32.14,-0.64,32.1463714904,132.4,36.8482000343,-42.0849001279,55.9368274444,1.5782000343,-0.6449001279000001,1.7048787415,35.27,-41.44,54.417336392,132.88,33.3582000343,20.4550998721,39.130303095,1.5782000343,-0.6449001279000001,1.7048787415,31.78,21.1,38.1468006522,133.45,36.1782000343,-37.5249001279,52.1246610285,1.5782000343,-0.6449001279000001,1.7048787415,34.6,-36.88,50.5696984369,132.88,31.1782000343,-34.8049001279,46.7275211229,1.5782000343,-0.6449001279000001,1.7048787415,29.6,-34.16,45.200283185,132.4
2020-04-26 13:00:00,40.2673333926,25.0302640212,47.4127857811,1.2673333925999999,-0.5897359788000001,1.3978277622,39.0,25.62,46.6624517144,132.96,33.8773333926,-1.1497359788,33.8968377672,1.2673333925999999,-0.5897359788000001,1.3978277622,32.61,-0.56,32.6148079866,132.57,36.7973333926,-42.3397359788,56.0954275103,1.2673333925999999,-0.5897359788000001,1.3978277622,35.53,-41.75,54.8219244463,133.07,33.4873333926,20.6102640212,39.3215523698,1.2673333925999999,-0.5897359788000001,1.3978277622,32.22,21.2,38.5690082839,133.56,36.1473333926,-37.7897359788,52.2943004231,1.2673333925999999,-0.5897359788000001,1.3978277622,34.88,-37.2,50.9946506999,133.07,31.3073333926,-35.1497359788,47.0707240601,1.2673333925999999,-0.5897359788000001,1.3978277622,30.04,-34.56,45.7907763638,132.57
2020-04-26 13:30:00,39.1125333913,25.167365779,46.5100695392,2.6125333913,-0.352634221,2.6362248794000003,36.5,25.52,44.5367309083,133.21,33.1225333913,-1.3126342210000002,33.148532801,2.6125333913,-0.352634221,2.6362248794000003,30.51,-0.96,30.5250995084,132.84,35.7825333913,-42.452634221,55.5213098567,2.6125333913,-0.352634221,2.6362248794000003,33.17,-42.1,53.5971911577,133.34,32.7925333913,20.507365779,38.6768961709,2.6125333913,-0.352634221,2.6362248794000003,30.18,20.86,36.6874910562,133.88,35.0925333913,-37.912634221,51.6609497919,2.6125333913,-0.352634221,2.6362248794000003,32.48,-37.56,49.6558556466,133.34,30.6925333913,-34.472634221,46.1561926085,2.6125333913,-0.352634221,2.6362248794000003,28.08,-34.12,44.1889216886,132.84
2020-04-26 14:00:00,38.2065333722,25.4691672497,45.917509435,2.8465333722,-0.2608327503,2.858458669,35.36,25.73,43.7305671127,133.44,32.0565333722,-1.9608327503,32.1164474517,2.8465333722,-0.2608327503,2.858458669,29.21,-1.7000000000000002,29.2594275405,133.14,34.9465333722,-42.4908327503,55.0157346815,2.8465333722,-0.2608327503,2.858458669,32.1,-42.23,53.0451025072,133.56,31.7565333722,19.9991672497,37.5292432978,2.8465333722,-0.2608327503,2.858458669,28.91,20.26,35.3023469475,134.22,34.2865333722,-37.9808327503,51.1674703995,2.8465333722,-0.2608327503,2.858458669,31.44,-37.72,49.1047044589,133.56,29.7265333722,-35.4608327503,46.2724264078,2.8465333722,-0.2608327503,2.858458669,26.88,-35.2,44.2896647086,133.14
2020-04-26 14:30:00,40.9444500404,26.0668614527,48.5379156445,3.2344500404,-0.1131385473,3.2364281847,37.71,26.18,45.9068241115,133.27,32.6044500404,-2.1831385473,32.6774579237,3.2344500404,-0.1131385473,3.2364281847,29.37,-2.07,29.442856519,133.14,37.5544500404,-41.8131385473,56.2020931373,3.2344500404,-0.1131385473,3.2364281847,34.32,-41.7,54.0069662173,133.4,32.3144500404,19.7868614527,37.8912069953,3.2344500404,-0.1131385473,3.2364281847,29.08,19.9,35.2371451738,134.14,36.9144500404,-37.2731385473,52.4591601053,3.2344500404,-0.1131385473,3.2364281847,33.68,-37.16,50.1518494175,133.4,30.2744500404,-36.0731385473,47.0936688941,3.2344500404,-0.1131385473,3.2364281847,27.04,-35.96,44.9920348506,133.14
2020-04-26 15:00:00,40.2756500511,25.5024498543,47.670776536700004,2.3756500511,-0.3275501457,2.3981247389,37.9,25.83,45.8650073586,133.59,32.0456500511,-2.7375501457,32.1623672636,2.3756500511,-0.3275501457,2.3981247389,29.67,-2.41,29.7677174133,133.39,36.8656500511,-42.6375501457,56.365209448,2.3756500511,-0.3275501457,2.3981247389,34.49,-42.31,54.5865935922,133.72,31.7556500511,19.3424498543,37.1826797923,2.3756500511,-0.3275501457,2.3981247389,29.38,19.67,35.356658496,134.44,36.2156500511,-38.0875501457,52.5569670427,2.3756500511,-0.3275501457,2.3981247389,33.84,-37.76,50.7046664519,133.72,29.7356500511,-34.8475501457,45.8100494992,2.3756500511,-0.3275501457,2.3981247389,27.36,-34.52,44.0477014156,133.39
2020-04-26 15:30:00,36.671283394,24.0481823132,43.8531423997,1.141283394,-0.7218176868,1.3503882991,35.53,24.77,43.3120514407,133.59,31.611283394,-3.1818176868,31.771011970099998,1.141283394,-0.7218176868,1.3503882991,30.47,-2.46,30.5691429386,133.39,33.411283394,-44.0618176868,55.2969948179,1.141283394,-0.7218176868,1.3503882991,32.27,-43.34,54.0343270523,133.72,31.291283394,18.8581823132,36.5345789164,1.141283394,-0.7218176868,1.3503882991,30.15,19.58,35.9499499304,134.44,32.781283394,-39.5618176868,51.378497055,1.141283394,-0.7218176868,1.3503882991,31.64,-38.84,50.0962593414,133.72,29.261283394,-35.2818176868,45.8369868681,1.141283394,-0.7218176868,1.3503882991,28.12,-34.56,44.5547752772,133.39
2020-04-26 16:00:00,37.2163500804,22.6726896144,43.578751332,-1.9436499195999999,-1.6673103856,2.5608004475,39.16,24.34,46.1079299037,133.72,32.7163500804,-4.3273103856,33.0012905469,-1.9436499195999999,-1.6673103856,2.5608004475,34.66,-2.66,34.761921696,133.39,33.7363500804,-45.4073103856,56.568234489,-1.9436499195999999,-1.6673103856,2.5608004475,35.68,-43.74,56.4468776816,133.86,32.2963500804,17.7726896144,36.8635690709,-1.9436499195999999,-1.6673103856,2.5608004475,34.24,19.44,39.3737374401,134.44,33.1363500804,-40.8273103856,52.5821925178,-1.9436499195999999,-1.6673103856,2.5608004475,35.08,-39.16,52.5748228718,133.86,30.1363500804,-35.4673103856,46.5416985311,-1.9436499195999999,-1.6673103856,2.5608004475,32.08,-33.8,46.6000686695,133.39
2020-04-26 16:30:00,39.1926834604,22.6610321171,45.272384667,-3.7773165396,-2.1989678829,4.3707642341,42.97,24.86,49.6431314484,133.21,34.2926834604,-4.8189678829,34.6296201304,-3.7773165396,-2.1989678829,4.3707642341,38.07,-2.62,38.1600484801,132.93,35.4826834604,-44.9889678829,57.2977142365,-3.7773165396,-2.1989678829,4.3707642341,39.26,-42.79,58.0717805823,133.34,33.7826834604,17.2110321171,37.9142364861,-3.7773165396,-2.1989678829,4.3707642341,37.56,19.41,42.2788564178,133.94,34.8626834604,-40.358967882900004,53.3315383862,-3.7773165396,-2.1989678829,4.3707642341,38.64,-38.16,54.3068614449,133.34,31.5026834604,-37.5989678829,49.0520280016,-3.7773165396,-2.1989678829,4.3707642341,35.28,-35.4,49.9783793255,132.93
2020-04-26 17:00:00,41.6174835664,22.2462921366,47.1901732592,-5.7225164336,-2.7837078634,6.3636643375,47.34,25.03,53.5497572357,132.7,36.1674835664,-4.3737078634,36.4309784113,-5.7225164336,-2.7837078634,6.3636643375,41.89,-1.5899999999999999,41.9201645989,132.37,37.6274835664,-44.9337078634,58.6077266399,-5.7225164336,-2.7837078634,6.3636643375,43.35,-42.15,60.4635840817,132.83,35.5374835664,17.4962921366,39.6110209003,-5.7225164336,-2.7837078634,6.3636643375,41.26,20.28,45.9746234351,133.34,37.0374835664,-40.2637078634,54.707781529100004,-5.7225164336,-2.7837078634,6.3636643375,42.76,-37.48,56.8609532104,132.83,33.1574835664,-37.3437078634,49.9396759445,-5.7225164336,-2.7837078634,6.3636643375,38.88,-34.56,52.0196885804,132.37
2020-04-26 17:30:00,43.206433518,14.68587551,45.634097305,-8.953566482,-3.69412449,9.6857064015,52.16,18.38,55.3036165183,130.8,37.926433518,-11.13412449,39.526991886,-8.953566482,-3.69412449,9.6857064015,46.88,-7.44,47.4667041198,130.52,39.516433518,-37.30412449,54.3428580584,-8.953566482,-3.69412449,9.6857064015,48.47,-33.61,58.9828195325,130.95,37.236433518,10.26587551,38.6256414979,-8.953566482,-3.69412449,9.6857064015,46.19,13.96,48.2534734501,131.43,38.686433518,-33.61412449,51.2498732055,-8.953566482,-3.69412449,9.6857064015,47.64,-29.92,56.2563418647,130.95,34.686433518,-31.89412449,47.1209491329,-8.953566482,-3.69412449,9.6857064015,43.64,-28.2,51.9585373158,130.52
2020-04-26 18:00:00,42.8210501535,8.7985414502,43.7156341358,-9.3689498465,-4.2914585498,10.3050394328,52.19,13.09,53.8065442116,130.91,39.6810501535,-15.7914585498,42.7077967637,-9.3689498465,-4.2914585498,10.3050394328,49.05,-11.5,50.380080389,130.52,39.5410501535,-33.2614585498,51.6702939037,-9.3689498465,-4.2914585498,10.3050394328,48.91,-28.97,56.8458353796,131.04,38.9710501535,5.7385414502,39.3912884791,-9.3689498465,-4.2914585498,10.3050394328,48.34,10.03,49.3695908429,131.43,38.6310501535,-30.3714585498,49.1404469903,-9.3689498465,-4.2914585498,10.3050394328,48.0,-26.08,54.627524198,131.04,36.3910501535,-28.7314585498,46.365992296900004,-9.3689498465,-4.2914585498,10.3050394328,45.76,-24.44,51.8776560766,130.52
2020-04-26 18:30:00,42.9993334224,8.4913836282,43.8297418506,-10.8006665776,-4.5886163718,11.7349818375,53.8,13.08,55.3671960641,131.07,40.0693334224,-16.1886163718,43.2160014457,-10.8006665776,-4.5886163718,11.7349818375,50.87,-11.6,52.1758267783,130.63,39.6493334224,-33.6886163718,52.0287662153,-10.8006665776,-4.5886163718,11.7349818375,50.45,-29.1,58.2409864271,131.22,39.3193334224,5.4313836282,39.6926933944,-10.8006665776,-4.5886163718,11.7349818375,50.12,10.02,51.1117872902,131.55,38.7193334224,-30.7486163718,49.4435454782,-10.8006665776,-4.5886163718,11.7349818375,49.52,-26.16,56.005142621,131.22,36.7193334224,-29.1886163718,46.907193187,-10.8006665776,-4.5886163718,11.7349818375,47.52,-24.6,53.5099093627,130.63
2020-04-26 19:00:00,44.010383424,8.0765958383,44.7453377399,-12.629616576,-4.4634041617,13.3951181991,56.64,12.54,58.0115609168,130.82,38.680383424,-16.6134041617,42.0972357722,-12.629616576,-4.4634041617,13.3951181991,51.31,-12.15,52.7289161656,130.42,40.510383424,-33.8434041617,52.7869981189,-12.629616576,-4.4634041617,13.3951181991,53.14,-29.38,60.7210342468,130.96,37.920383424,4.9365958383,38.2403642437,-12.629616576,-4.4634041617,13.3951181991,50.55,9.4,51.4165586169,131.33,39.570383424,-30.9034041617,50.2079240071,-12.629616576,-4.4634041617,13.3951181991,52.2,-26.44,58.5142170759,130.96,35.250383424,-28.9434041617,45.6104174066,-12.629616576,-4.4634041617,13.3951181991,47.88,-24.48,53.775131799,130.42
2020-04-26 19:30:00,43.7518834014,7.8338816693,44.4476883896,-12.8981165986,-4.4561183307,13.6461863671,56.65,12.29,57.9678065826,130.63,38.3918834014,-16.7861183307,41.9011990249,-12.8981165986,-4.4561183307,13.6461863671,51.29,-12.33,52.7512369523,130.24,40.2618834014,-33.9861183307,52.6884759147,-12.8981165986,-4.4561183307,13.6461863671,53.16,-29.53,60.8112366261,130.76,37.6218834014,4.7238816693,37.9172937945,-12.8981165986,-4.4561183307,13.6461863671,50.52,9.18,51.3472764614,131.15,39.3418834014,-31.0161183307,50.0977383309,-12.8981165986,-4.4561183307,13.6461863671,52.24,-26.56,58.6041909764,130.76,35.0218834014,-28.9361183307,45.4294096487,-12.8981165986,-4.4561183307,13.6461863671,47.92,-24.48,53.8107498554,130.24
2020-04-26 20:00:00,43.2213001209,7.0720642341,43.7960600588,-12.8886998791,-4.3979357659,13.6183854981,56.11,11.47,57.270350095,131.1,37.9313001209,-16.9079357659,41.529047915,-12.8886998791,-4.3979357659,13.6183854981,50.82,-12.51,52.3371044289,130.63,39.7513001209,-34.9779357659,52.9492384434,-12.8886998791,-4.3979357659,13.6183854981,52.64,-30.58,60.8777956237,131.24,37.1913001209,4.7020642341,37.4873607065,-12.8886998791,-4.3979357659,13.6183854981,50.08,9.1,50.9000628683,131.55,38.8713001209,-32.0379357659,50.372684078,-12.8886998791,-4.3979357659,13.6183854981,51.76,-27.64,58.6776550315,131.24,34.5913001209,-29.5979357659,45.5257712252,-12.8886998791,-4.3979357659,13.6183854981,47.48,-25.2,53.753050146,130.63
2020-04-26 20:30:00,42.3167668396,5.7636575383,42.7074759729,-12.6532331604,-4.3063424617,13.3659603026,54.97,10.07,55.8847546295,130.99,37.1067668396,-16.6063424617,40.6532010454,-12.6532331604,-4.3063424617,13.3659603026,49.76,-12.3,51.2576589399,130.38,38.9267668396,-36.1863424617,53.1483260069,-12.6532331604,-4.3063424617,13.3659603026,51.58,-31.88,60.6368765686,131.13,36.3767668396,4.9236575383000005,36.7084672692,-12.6532331604,-4.3063424617,13.3659603026,49.03,9.23,49.8912196684,131.31,38.0667668396,-33.2263424617,50.5278989371,-12.6532331604,-4.3063424617,13.3659603026,50.72,-28.92,58.3856557726,131.13,33.7867668396,-28.9063424617,44.464842831,-12.6532331604,-4.3063424617,13.3659603026,46.44,-24.6,52.5531502386,130.38
2020-04-26 21:00:00,41.9283334186,5.3005510457,42.262051354,-12.6916665814,-4.3294489543,13.4097922751,54.62,9.63,55.4624314289,130.9,36.9183334186,-16.7994489543,40.5608780425,-12.6916665814,-4.3294489543,13.4097922751,49.61,-12.47,51.153230592,130.25,38.5683334186,-36.5494489543,53.1354736646,-12.6916665814,-4.3294489543,13.4097922751,51.26,-32.22,60.5451567014,131.01,36.2083334186,4.6905510457,36.510884378,-12.6916665814,-4.3294489543,13.4097922751,48.9,9.02,49.724947461,131.18,37.7083334186,-33.6094489543,50.5125080374,-12.6916665814,-4.3294489543,13.4097922751,50.4,-29.28,58.2878923963,131.01,33.6683334186,-28.8494489543,44.3378774882,-12.6916665814,-4.3294489543,13.4097922751,46.36,-24.52,52.4450188292,130.25
2020-04-26 21:30:00,41.5452334121,5.0894541904,41.8558115824,-12.5647665879,-4.2605458096,13.2674643397,54.11,9.35,54.9118803175,130.43,36.4652334121,-17.5705458096,40.4776151453,-12.5647665879,-4.2605458096,13.2674643397,49.03,-13.31,50.8044978324,129.84,38.2152334121,-36.4505458096,52.8114225766,-12.5647665879,-4.2605458096,13.2674643397,50.78,-32.19,60.1232442571,130.55,35.7452334121,3.8094541904,35.9476515633,-12.5647665879,-4.2605458096,13.2674643397,48.31,8.07,48.9793936263,130.83,37.3152334121,-33.5405458096,50.1736470451,-12.5647665879,-4.2605458096,13.2674643397,49.88,-29.28,57.8388519941,130.55,33.1952334121,-29.0605458096,44.1184637543,-12.5647665879,-4.2605458096,13.2674643397,45.76,-24.8,52.0482237929,129.84
2020-04-26 22:00:00,39.8533500418,4.3816640331,40.0934968449,-11.8866499582,-4.0283359669,12.5506947175,51.74,8.41,52.4190394799,130.9,34.8833500418,-17.8783359669,39.1979974882,-11.8866499582,-4.0283359669,12.5506947175,46.77,-13.85,48.7776116676,130.27,36.6433500418,-37.4183359669,52.3723874653,-11.8866499582,-4.0283359669,12.5506947175,48.53,-33.39,58.9071557623,131.04,34.2533500418,3.6016640331,34.4421830448,-11.8866499582,-4.0283359669,12.5506947175,46.14,7.63,46.7666173675,131.29,35.7933500418,-34.5083359669,49.7191025504,-11.8866499582,-4.0283359669,12.5506947175,47.68,-30.48,56.5898648169,131.04,31.7533500418,-29.8683359669,43.5934941512,-11.8866499582,-4.0283359669,12.5506947175,43.64,-25.84,50.716419432,130.27
2020-04-26 22:30:00,38.3629000493,4.2663558686,38.5994027491,-11.1170999507,-3.7736441314,11.7401150482,49.48,8.04,50.1289537094,131.05,33.5129000493,-17.9236441314,38.0048876944,-11.1170999507,-3.7736441314,11.7401150482,44.63,-14.15,46.8194339991,130.41,35.2629000493,-37.6636441314,51.5947885851,-11.1170999507,-3.7736441314,11.7401150482,46.38,-33.89,57.4424625169,131.2,32.9429000493,3.6263558686,33.141893738,-11.1170999507,-3.7736441314,11.7401150482,44.06,7.4,44.6771037557,131.45,34.4029000493,-34.8136441314,48.9443495156,-11.1170999507,-3.7736441314,11.7401150482,45.52,-31.04,55.0958437634,131.2,30.5629000493,-29.4936441314,42.4731197768,-11.1170999507,-3.7736441314,11.7401150482,41.68,-25.72,48.9769415133,130.41
2020-04-26 23:00:00,36.3148500433,4.8082855161,36.6317886987,-10.1351499567,-3.4517144839,10.7068014609,46.45,8.26,47.1787038822,132.99,31.5948500433,-18.6717144839,36.6996930645,-10.1351499567,-3.4517144839,10.7068014609,41.73,-15.22,44.4189295233,132.38,33.3548500433,-38.4117144839,50.872446678,-10.1351499567,-3.4517144839,10.7068014609,43.49,-34.96,55.7994775961,133.11,31.1348500433,3.4982855161,31.3307658503,-10.1351499567,-3.4517144839,10.7068014609,41.27,6.95,41.8511099017,133.45,32.5848500433,-35.5717144839,48.2402251619,-10.1351499567,-3.4517144839,10.7068014609,42.72,-32.12,53.4480383176,133.11,28.9048500433,-30.6517144839,42.1309619737,-10.1351499567,-3.4517144839,10.7068014609,39.04,-27.2,47.5811054937,132.38
2020-04-26 23:30:00,34.8691000739,4.6979413373,35.1841554222,-9.2208999261,-3.1520586627,9.7447662497,44.09,7.85,44.7833741471,134.05,30.0191000739,-19.0820586627,35.5706526796,-9.2208999261,-3.1520586627,9.7447662497,39.24,-15.93,42.3502361269,133.45,32.0291000739,-39.1520586627,50.584058250300004,-9.2208999261,-3.1520586627,9.7447662497,41.25,-36.0,54.75,134.2,29.6291000739,3.3879413373,29.8221682259,-9.2208999261,-3.1520586627,9.7447662497,38.85,6.54,39.39662549,134.53,31.2191000739,-36.3920586627,47.9480358631,-9.2208999261,-3.1520586627,9.7447662497,40.44,-33.24,52.3477907843,134.2,27.4591000739,-30.9120586627,41.3467960988,-9.2208999261,-3.1520586627,9.7447662497,36.68,-27.76,46.0004347806,133.45
2020-04-27 00:00:00,33.1757500529,4.7882696774,33.5195154809,-8.5142499471,-2.9117303226,8.9983679427,41.69,7.7,42.3951188228,133.95,28.4357500529,-19.4817303226,34.46925728,-8.5142499471,-2.9117303226,8.9983679427,36.95,-16.57,40.4952762677,133.45,30.4657500529,-39.0017303226,49.4903717347,-8.5142499471,-2.9117303226,8.9983679427,38.98,-36.09,53.1218269641,134.07,28.1157500529,2.9682696774,28.2720007413,-8.5142499471,-2.9117303226,8.9983679427,36.63,5.88,37.0989393379,134.53,29.6857500529,-36.2317303226,46.8399619809,-8.5142499471,-2.9117303226,8.9983679427,38.2,-33.32,50.6898648647,134.07,26.0857500529,-31.5917303226,40.9695469904,-8.5142499471,-2.9117303226,8.9983679427,34.6,-28.68,44.94109923,133.45
2020-04-27 00:30:00,32.4434333801,4.9792785396,32.8233085515,-7.9765666199,-2.7407214604,8.4342853381,40.42,7.72,41.150635475,134.15,27.7734333801,-19.3907214604,33.8727572021,-7.9765666199,-2.7407214604,8.4342853381,35.75,-16.65,39.4371018205,133.59,29.7934333801,-39.0107214604,49.0865058996,-7.9765666199,-2.7407214604,8.4342853381,37.77,-36.27,52.3649291034,134.27,27.4834333801,3.1392785396,27.6621434475,-7.9765666199,-2.7407214604,8.4342853381,35.46,5.88,35.9442067655,134.68,29.0234333801,-36.3007214604,46.4768981723,-7.9765666199,-2.7407214604,8.4342853381,37.0,-33.56,49.95271364,134.27,25.4634333801,-31.7007214604,40.6610646763,-7.9765666199,-2.7407214604,8.4342853381,33.44,-28.96,44.2370342586,133.59
2020-04-27 01:00:00,31.5196000646,4.7331696796,31.8729992854,-7.6703999354,-2.6568303204,8.1174985384,39.19,7.39,39.8806745179,133.4,26.9696000646,-19.3568303204,33.1970813129,-7.6703999354,-2.6568303204,8.1174985384,34.64,-16.7,38.4554235447,132.85,28.9396000646,-38.7668303204,48.3773457828,-7.6703999354,-2.6568303204,8.1174985384,36.61,-36.11,51.4220205748,133.53,26.6996000646,2.9331696796,26.8602332078,-7.6703999354,-2.6568303204,8.1174985384,34.37,5.59,34.8216168493,133.95,28.1296000646,-36.0568303204,45.7314925686,-7.6703999354,-2.6568303204,8.1174985384,35.8,-33.4,48.9612091354,133.53,24.6896000646,-31.2568303204,39.8317184293,-7.6703999354,-2.6568303204,8.1174985384,32.36,-28.6,43.1871462359,132.85
2020-04-27 01:30:00,31.8534500639,4.6345707816,32.1888416583,-7.8265499361,-2.7154292184,8.2842283734,39.68,7.35,40.3549860612,133.21,27.3234500639,-19.3354292184,33.4728210113,-7.8265499361,-2.7154292184,8.2842283734,35.15,-16.62,38.8811895394,132.68,29.2534500639,-38.7154292184,48.5247235974,-7.8265499361,-2.7154292184,8.2842283734,37.08,-36.0,51.6810061822,133.37,27.0434500639,2.8745707816,27.1957965233,-7.8265499361,-2.7154292184,8.2842283734,34.87,5.59,35.3152233463,133.75,28.4934500639,-35.9954292184,45.9080343857,-7.8265499361,-2.7154292184,8.2842283734,36.32,-33.28,49.2615549897,133.37,25.0134500639,-30.1954292184,39.2101597776,-7.8265499361,-2.7154292184,8.2842283734,32.84,-27.48,42.8207426372,132.68
2020-04-27 02:00:00,31.4601000487,4.4862840915,31.7783674852,-8.4098999513,-2.9037159085,8.897077231699999,39.87,7.39,40.5490937013,133.56,27.2501000487,-19.5137159085,33.5164595568,-8.4098999513,-2.9037159085,8.897077231699999,35.66,-16.61,39.3386285984,132.96,28.8601000487,-39.0537159085,48.5602522757,-8.4098999513,-2.9037159085,8.897077231699999,37.27,-36.15,51.921820076,133.67,26.9501000487,2.7862840915,27.0937496791,-8.4098999513,-2.9037159085,8.897077231699999,35.36,5.69,35.8148809854,134.06,28.0701000487,-36.3437159085,45.9216310989,-8.4098999513,-2.9037159085,8.897077231699999,36.48,-33.44,49.4876146121,133.67,24.9501000487,-31.1037159085,39.8741600006,-8.4098999513,-2.9037159085,8.897077231699999,33.36,-28.2,43.6821428046,132.96
2020-04-27 02:30:00,30.9639500548,4.3880375013,31.2733285102,-8.3760499452,-2.8819624987,8.857986257,39.34,7.27,40.006105784,133.76,26.8039500548,-19.7119624987,33.2718079474,-8.3760499452,-2.8819624987,8.857986257,35.18,-16.83,38.9984781754,133.21,28.3739500548,-39.2819624987,48.4577508709,-8.3760499452,-2.8819624987,8.857986257,36.75,-36.4,51.7254531155,133.92,26.5239500548,2.6680375013,26.6578009336,-8.3760499452,-2.8819624987,8.857986257,34.9,5.55,35.3385412829,134.28,27.5839500548,-36.6019624987,45.8320625696,-8.3760499452,-2.8819624987,8.857986257,35.96,-33.72,49.2966530304,133.92,24.5039500548,-32.0419624987,40.3377110042,-8.3760499452,-2.8819624987,8.857986257,32.88,-29.16,43.9476961854,133.21
2020-04-27 03:00:00,30.2725167202,4.2527693108,30.5697778106,-8.1874832798,-2.8072306892,8.655369813,38.46,7.06,39.1026239529,134.08,26.1425167202,-19.1972306892,32.4340075631,-8.1874832798,-2.8072306892,8.655369813,34.33,-16.39,38.0418322377,133.43,27.7425167202,-39.6272306892,48.3731810621,-8.1874832798,-2.8072306892,8.655369813,35.93,-36.82,51.4458676669,134.2,25.8825167202,3.2327693108,26.0836245409,-8.1874832798,-2.8072306892,8.655369813,34.07,6.04,34.6012499774,134.53,26.9725167202,-36.9272306892,45.7289517111,-8.1874832798,-2.8072306892,8.655369813,35.16,-34.12,48.9938771685,134.2,23.8925167202,-30.9272306892,39.0812736912,-8.1874832798,-2.8072306892,8.655369813,32.08,-28.12,42.659826535,133.43
2020-04-27 03:30:00,29.7977500681,4.2823369712,30.1038920915,-8.1222499319,-2.7876630288,8.587316759,37.92,7.07,38.5734533066,133.87,25.6277500681,-19.0976630288,31.9609497154,-8.1222499319,-2.7876630288,8.587316759,33.75,-16.31,37.4843780794,133.23,27.2777500681,-39.5276630288,48.0261573863,-8.1222499319,-2.7876630288,8.587316759,35.4,-36.74,51.0194825532,134.0,25.3877500681,3.2923369712,25.6003385964,-8.1222499319,-2.7876630288,8.587316759,33.51,6.08,34.0571064537,134.32,26.5177500681,-36.8276630288,45.3813599712,-8.1222499319,-2.7876630288,8.587316759,34.64,-34.04,48.5659469176,134.0,23.4377500681,-30.3476630288,38.3446056123,-8.1222499319,-2.7876630288,8.587316759,31.56,-27.56,41.8997279227,133.23
2020-04-27 04:00:00,29.4890833171,3.8771087967,29.7428648167,-8.1209166829,-2.7628912033,8.5780449738,37.61,6.64,38.1916443741,135.58,25.3690833171,-18.6228912033,31.4706603858,-8.1209166829,-2.7628912033,8.5780449738,33.49,-15.86,37.0556298017,134.76,26.9890833171,-40.9728912033,49.0631066266,-8.1209166829,-2.7628912033,8.5780449738,35.11,-38.21,51.8913884956,135.69,25.1390833171,4.2271087967,25.4919979367,-8.1209166829,-2.7628912033,8.5780449738,33.26,6.99,33.9865811755,135.87,26.2790833171,-38.3228912033,46.4675608373,-8.1209166829,-2.7628912033,8.5780449738,34.4,-35.56,49.4759901366,135.69,23.1990833171,-30.8028912033,38.5618408953,-8.1209166829,-2.7628912033,8.5780449738,31.32,-28.04,42.0378876729,134.76
2020-04-27 04:30:00,29.4093166885,10.2654274575,31.1494287102,-8.0406833115,-2.7445725425000003,8.496191297,37.45,13.01,39.6454612787,135.46,25.4293166885,-14.2345725425,29.142292338,-8.0406833115,-2.7445725425000003,8.496191297,33.47,-11.49,35.3872999818,134.85,26.5093166885,-45.9045725425,53.0091845967,-8.0406833115,-2.7445725425000003,8.496191297,34.55,-43.16,55.2855143776,135.59,25.1493166885,8.535427457499999,26.5582689907,-8.0406833115,-2.7445725425000003,8.496191297,33.19,11.28,35.054450502,135.97,25.9193166885,-42.5845725425,49.8523499569,-8.0406833115,-2.7445725425000003,8.496191297,33.96,-39.84,52.349853868,135.59,23.1993166885,-35.9045725425,42.7474750631,-8.0406833115,-2.7445725425000003,8.496191297,31.24,-33.16,45.5579103998,134.85
2020-04-27 05:00:00,29.6158333457,17.9486540398,34.6302146485,-8.0041666543,-2.7413459602,8.4605946306,37.62,20.69,42.9341414261,135.26,25.6658333457,-8.8013459602,27.1329816283,-8.0041666543,-2.7413459602,8.4605946306,33.67,-6.06,34.2109996931,134.85,26.2458333457,-51.3613459602,57.6786930057,-8.0041666543,-2.7413459602,8.4605946306,34.25,-48.62,59.4724045251,135.39,25.3458333457,13.8186540398,28.8680873537,-8.0041666543,-2.7413459602,8.4605946306,33.35,16.56,37.2351460317,135.97,25.7158333457,-46.8213459602,53.4185597165,-8.0041666543,-2.7413459602,8.4605946306,33.72,-44.08,55.4985116918,135.39,23.3158333457,-41.3813459602,47.497830246,-8.0041666543,-2.7413459602,8.4605946306,31.32,-38.64,49.7392400424,134.85
2020-04-27 05:30:00,30.076866678,17.8649710665,34.9824970574,-8.313133322,-2.8250289335,8.7800326938,38.39,20.69,43.6104138939,135.03,26.096866678,-9.0050289335,27.606828802,-8.313133322,-2.8250289335,8.7800326938,34.41,-6.18,34.9605563457,134.65,26.666866678,-51.1750289335,57.7061986685,-8.313133322,-2.8250289335,8.7800326938,34.98,-48.35,59.6768204582,135.15,25.746866678,13.5449710665,29.092393936,-8.313133322,-2.8250289335,8.7800326938,34.06,16.37,37.7896877468,135.75,26.126866678,-46.5850289335,53.4114040552,-8.313133322,-2.8250289335,8.7800326938,34.44,-43.76,55.6870828828,135.15,23.686866678,-41.2650289335,47.5801457113,-8.313133322,-2.8250289335,8.7800326938,32.0,-38.44,50.0163333322,134.65
2020-04-27 06:00:00,30.2034166766,18.1200951577,35.221928219,-8.4065833234,-2.8499048423,8.8765196323,38.61,20.97,43.9371482916,135.26,26.2734166766,-8.8699048423,27.7302656997,-8.4065833234,-2.8499048423,8.8765196323,34.68,-6.02,35.1986192911,134.89,26.7734166766,-51.2399048423,57.8130062251,-8.4065833234,-2.8499048423,8.8765196323,35.18,-48.39,59.8266203291,135.41,25.9134166766,13.7700951577,29.3448578887,-8.4065833234,-2.8499048423,8.8765196323,34.32,16.62,38.1324900839,136.0,26.2734166766,-46.6499048423,53.5397613523,-8.4065833234,-2.8499048423,8.8765196323,34.68,-43.8,55.8671853596,135.41,23.8734166766,-41.4099048423,47.7987472939,-8.4065833234,-2.8499048423,8.8765196323,32.28,-38.56,50.2878911866,134.89
2020-04-27 06:30:00,31.8844833401,18.3027051176,36.7642393161,-9.6055166599,-3.2472948824,10.1395697323,41.49,21.55,46.7527817354,134.92,27.9744833401,-7.9772948824,29.0896708779,-9.6055166599,-3.2472948824,10.1395697323,37.58,-4.73,37.8765006303,134.47,28.2844833401,-50.7172948824,58.0711287819,-9.6055166599,-3.2472948824,10.1395697323,37.89,-47.47,60.737574861,135.04,27.5244833401,14.5327051176,31.1254992117,-9.6055166599,-3.2472948824,10.1395697323,37.13,17.78,41.1675272515,135.57,27.7944833401,-46.0872948824,53.8198109781,-9.6055166599,-3.2472948824,10.1395697323,37.4,-42.84,56.8684939136,135.04,25.3544833401,-40.8072948824,48.0425347069,-9.6055166599,-3.2472948824,10.1395697323,34.96,-37.56,51.3123299023,134.47
2020-04-27 07:00:00,36.3752333069,18.1354109061,40.6454268875,-13.2047666931,-4.4145890939,13.9231627257,49.58,22.55,54.4672277613,134.6,26.0952333069,-8.4945890939,27.4430181507,-13.2047666931,-4.4145890939,13.9231627257,39.3,-4.08,39.51121866,134.26,32.2452333069,-50.4945890939,59.9120905893,-13.2047666931,-4.4145890939,13.9231627257,45.45,-46.08,64.7230167715,134.73,25.5852333069,13.9254109061,29.1293877772,-13.2047666931,-4.4145890939,13.9231627257,38.79,18.34,42.9071054722,135.34,31.7552333069,-45.7345890939,55.6780700273,-13.2047666931,-4.4145890939,13.9231627257,44.96,-41.32,61.0634424185,134.73,23.3552333069,-41.4145890939,47.5461366742,-13.2047666931,-4.4145890939,13.9231627257,36.56,-37.0,52.0157053206,134.26
2020-04-27 07:30:00,39.1064499771,20.2740659941,44.049428847,-11.4335500229,-3.9059340059,12.0823171033,50.54,24.18,56.0264580355,133.01,28.1064499771,-7.8559340059,29.183698008,-11.4335500229,-3.9059340059,12.0823171033,39.54,-3.95,39.7368103904,132.89,34.9264499771,-46.9659340059,58.5291027187,-11.4335500229,-3.9059340059,12.0823171033,46.36,-43.06,63.2725311648,133.13,27.5764499771,14.1340659941,30.9876171215,-11.4335500229,-3.9059340059,12.0823171033,39.01,18.04,42.9793171188,133.94,34.3664499771,-42.2259340059,54.4433869878,-11.4335500229,-3.9059340059,12.0823171033,45.8,-38.32,59.7165169781,133.13,25.2864499771,-40.5859340059,47.8186427199,-11.4335500229,-3.9059340059,12.0823171033,36.72,-36.68,51.901645446,132.89
2020-04-27 08:00:00,41.3111333112,20.5730652189,46.1504143855,-11.0888666888,-3.8269347811000003,11.7306604359,52.4,24.4,57.8024220946,132.58,30.0611333112,-6.1169347811,30.6771678462,-11.0888666888,-3.8269347811000003,11.7306604359,41.15,-2.29,41.2136700622,132.32,37.0211333112,-46.1169347811,59.138278511,-11.0888666888,-3.8269347811000003,11.7306604359,48.11,-42.29,64.0547906093,132.7,29.4611333112,15.6530652189,33.3613073294,-11.0888666888,-3.8269347811000003,11.7306604359,40.55,19.48,44.9863634894,133.37,36.4311333112,-41.3869347811,55.1371548496,-11.0888666888,-3.8269347811000003,11.7306604359,47.52,-37.56,60.5714784366,132.7,27.0311333112,-39.1069347811,47.53982032,-11.0888666888,-3.8269347811000003,11.7306604359,38.12,-35.28,51.9404736213,132.32
2020-04-27 08:30:00,43.829233313,22.1777490094,49.1208127368,-10.170766687,-3.6922509906,10.8202223812,54.0,25.87,59.8770147886,131.91,31.819233313,-5.1422509906,32.2320702698,-10.170766687,-3.6922509906,10.8202223812,41.99,-1.45,42.0150282637,131.76,39.419233313,-44.0222509906,59.0917467779,-10.170766687,-3.6922509906,10.8202223812,49.59,-40.33,63.9193006845,132.03,31.179233313,16.4377490094,35.2469031616,-10.170766687,-3.6922509906,10.8202223812,41.35,20.13,45.9895575104,132.82,38.829233313,-39.2522509906,55.2127572895,-10.170766687,-3.6922509906,10.8202223812,49.0,-35.56,60.5434851987,132.03,28.749233313,-37.9322509906,47.5959460595,-10.170766687,-3.6922509906,10.8202223812,38.92,-34.24,51.8376697007,131.76
2020-04-27 09:00:00,45.555766648,23.7168924173,51.359700747,-9.324233352,-3.4031075827,9.925848519,54.88,27.12,61.2152660698,131.0,32.415766648,-4.5231075827,32.7298094951,-9.324233352,-3.4031075827,9.925848519,41.74,-1.12,41.7550236499,131.01,41.085766648,-41.6831075827,58.5279563867,-9.324233352,-3.4031075827,9.925848519,50.41,-38.28,63.2971286869,131.14,31.795766648,16.8268924173,35.9738111014,-9.324233352,-3.4031075827,9.925848519,41.12,20.23,45.8269276736,132.05,40.395766648,-36.9631075827,54.7548106129,-9.324233352,-3.4031075827,9.925848519,49.72,-33.56,59.9862650946,131.14,29.275766648,-37.5231075827,47.5925846692,-9.324233352,-3.4031075827,9.925848519,38.6,-34.12,51.5182918972,131.01
2020-04-27 09:30:00,45.0541166514,22.8475490556,50.5161748857,-7.6458833486,-3.0524509444,8.2326781152,52.7,25.9,58.7205245208,131.13,33.1741166514,-2.4124509444,33.2617187643,-7.6458833486,-3.0524509444,8.2326781152,40.82,0.64,40.8250168402,130.81,40.7341166514,-42.5124509444,58.877642146,-7.6458833486,-3.0524509444,8.2326781152,48.38,-39.46,62.4316906707,131.26,32.5341166514,18.7775490556,37.5641464008,-7.6458833486,-3.0524509444,8.2326781152,40.18,21.83,45.7272489879,131.86,40.0341166514,-37.8124509444,55.0682480426,-7.6458833486,-3.0524509444,8.2326781152,47.68,-34.76,59.0054234795,131.26,30.0341166514,-35.6124509444,46.5864231863,-7.6458833486,-3.0524509444,8.2326781152,37.68,-32.56,49.7989558123,130.81
2020-04-27 10:00:00,44.8969999867,23.92209675,50.8724613197,-6.6530000133,-2.87790325,7.2487748133,51.55,26.8,58.1002796895,131.36,33.1969999867,-2.11790325,33.2644904108,-6.6530000133,-2.87790325,7.2487748133,39.85,0.76,39.857246518,131.09,40.6469999867,-41.81790325,58.3173699694,-6.6530000133,-2.87790325,7.2487748133,47.3,-38.94,61.2667413855,131.47,32.5969999867,19.18209675,37.8221792584,-6.6530000133,-2.87790325,7.2487748133,39.25,22.06,45.0245055498,132.17,39.9869999867,-37.07790325,54.5319271377,-6.6530000133,-2.87790325,7.2487748133,46.64,-34.2,57.8353663427,131.47,30.1469999867,-35.63790325,46.6787077398,-6.6530000133,-2.87790325,7.2487748133,36.8,-32.76,49.2692358374,131.09
2020-04-27 10:30:00,44.6761666554,24.2706716804,50.8431447772,-5.6338333446,-2.6593283196,6.2299362169,50.31,26.93,57.0641831625,131.58,33.2661666554,-2.0893283196,33.3317136789,-5.6338333446,-2.6593283196,6.2299362169,38.9,0.5700000000000001,38.9041758684,131.34,40.4861666554,-41.6193283196,58.0628812601,-5.6338333446,-2.6593283196,6.2299362169,46.12,-38.96,60.3733053592,131.7,32.6961666554,19.2806716804,37.9576555441,-5.6338333446,-2.6593283196,6.2299362169,38.33,21.94,44.1650597192,132.41,39.7661666554,-36.8993283196,54.2485800819,-5.6338333446,-2.6593283196,6.2299362169,45.4,-34.24,56.864203151,131.7,30.2461666554,-35.4993283196,46.6372480802,-5.6338333446,-2.6593283196,6.2299362169,35.88,-32.84,48.6399013157,131.34
2020-04-27 11:00:00,44.2598499917,25.3943466925,51.027513806,-4.1501500083,-2.4356533075,4.8120839691,48.41,27.83,55.8393857416,131.51,33.3698499917,-1.7456533075,33.4154783587,-4.1501500083,-2.4356533075,4.8120839691,37.52,0.6900000000000001,37.5263440799,131.34,40.1898499917,-40.5456533075,57.0891762464,-4.1501500083,-2.4356533075,4.8120839691,44.34,-38.11,58.4671506061,131.7,32.8298499917,19.604346692500002,38.2378014498,-4.1501500083,-2.4356533075,4.8120839691,36.98,22.04,43.0497619041,132.41,39.4898499917,-35.8756533075,53.3527014556,-4.1501500083,-2.4356533075,4.8120839691,43.64,-33.44,54.9789341475,131.7,30.4098499917,-35.3956533075,46.6648824019,-4.1501500083,-2.4356533075,4.8120839691,34.56,-32.96,47.7572528523,131.34
2020-04-27 11:30:00,44.7612166605,26.0800633966,51.8047895826,-3.0987833395,-2.0299366034,3.7044703804,47.86,28.11,55.5045196358,131.4,33.0812166605,-1.2399366034,33.1044459026,-3.0987833395,-2.0299366034,3.7044703804,36.18,0.79,36.1886239031,131.26,40.7212166605,-39.6999366034,56.8709280092,-3.0987833395,-2.0299366034,3.7044703804,43.82,-37.67,57.7859957083,131.52,32.5712166605,20.0400633966,38.2424933246,-3.0987833395,-2.0299366034,3.7044703804,35.67,22.07,41.9456052525,132.34,39.9812166605,-35.0699366034,53.1826864592,-3.0987833395,-2.0299366034,3.7044703804,43.08,-33.04,54.2911410821,131.52,30.2212166605,-34.7499366034,46.0530132606,-3.0987833395,-2.0299366034,3.7044703804,33.32,-32.72,46.6992590948,131.26
2020-04-27 12:00:00,43.8175833362,25.8186223206,50.8584493271,-2.9424166638,-1.7913776794,3.4448294317,46.76,27.61,54.3029437508,131.4,35.4975833362,-0.3213776794,35.4990381042,-2.9424166638,-1.7913776794,3.4448294317,38.44,1.47,38.4680971716,131.1,39.8575833362,-39.9813776794,56.4547386014,-2.9424166638,-1.7913776794,3.4448294317,42.8,-38.19,57.3612770081,131.52,34.9275833362,20.9286223206,40.7178500163,-2.9424166638,-1.7913776794,3.4448294317,37.87,22.72,44.1626006933,132.11,39.1375833362,-35.3513776794,52.7396466924,-2.9424166638,-1.7913776794,3.4448294317,42.08,-33.56,53.8237865632,131.52,32.4975833362,-32.9113776794,46.2520453975,-2.9424166638,-1.7913776794,3.4448294317,35.44,-31.12,47.164054109,131.1
2020-04-27 12:30:00,43.9647666865,25.1814885081,50.6656498358,-4.2652333135,-2.1185114919,4.7623845036,48.23,27.3,55.420419522,130.86,38.9247666865,-0.0485114919,38.9247969162,-4.2652333135,-2.1185114919,4.7623845036,43.19,2.07,43.2395767787,130.47,39.9247666865,-40.1385114919,56.6134886733,-4.2652333135,-2.1185114919,4.7623845036,44.19,-38.02,58.2947381845,130.98,38.2347666865,21.0714885081,43.6566720161,-4.2652333135,-2.1185114919,4.7623845036,42.5,23.19,48.4151432922,131.51,39.2147666865,-35.4785114919,52.8821586545,-4.2652333135,-2.1185114919,4.7623845036,43.48,-33.36,54.8032845731,130.98,35.6147666865,-32.4385114919,48.1733186935,-4.2652333135,-2.1185114919,4.7623845036,39.88,-30.32,50.0970737668,130.47
2020-04-27 13:00:00,44.3853833507,24.4067325632,50.6532412547,-5.4946166493,-2.5532674368,6.0588766885,49.88,26.96,56.6997001756,131.28,39.6453833507,-0.7132674368,39.6517990949,-5.4946166493,-2.5532674368,6.0588766885,45.14,1.8399999999999999,45.1774855431,130.88,40.2253833507,-41.1932674368,57.5757479138,-5.4946166493,-2.5532674368,6.0588766885,45.72,-38.64,59.8612395461,131.4,38.8953833507,20.5167325632,43.9748469136,-5.4946166493,-2.5532674368,6.0588766885,44.39,23.07,50.0269627301,131.91,39.5453833507,-36.5132674368,53.8243071787,-5.4946166493,-2.5532674368,6.0588766885,45.04,-33.96,56.4081838034,131.4,36.2253833507,-32.1532674368,48.4366700524,-5.4946166493,-2.5532674368,6.0588766885,41.72,-29.6,51.1538698438,130.88
2020-04-27 13:30:00,44.0077666841,23.8936421189,50.0758391065,-5.2922333159,-2.4663578811,5.8387202937,49.3,26.36,55.9047368297,131.36,39.1277666841,-0.7763578811,39.1354680212,-5.2922333159,-2.4663578811,5.8387202937,44.42,1.69,44.4521371815,130.88,39.9077666841,-41.7263578811,57.7383649208,-5.2922333159,-2.4663578811,5.8387202937,45.2,-39.26,59.8697553027,131.48,38.4077666841,20.4536421189,43.5144575697,-5.2922333159,-2.4663578811,5.8387202937,43.7,22.92,49.3458853401,131.91,39.1877666841,-37.0663578811,53.9406705951,-5.2922333159,-2.4663578811,5.8387202937,44.48,-34.6,56.3527319657,131.48,35.7877666841,-32.5463578811,48.3738530154,-5.2922333159,-2.4663578811,5.8387202937,41.08,-30.08,50.9153493556,130.88
2020-04-27 14:00:00,43.6828000174,23.7426893209,49.7182291876,-5.8771999826,-2.5773106791,6.4174769163,49.56,26.32,56.1153811357,131.51,38.1328000174,-1.3073106791,38.1552027695,-5.8771999826,-2.5773106791,6.4174769163,44.01,1.27,44.0283204313,131.1,39.5528000174,-42.0373106791,57.7196628399,-5.8771999826,-2.5773106791,6.4174769163,45.43,-39.46,60.1745502684,131.63,37.4128000174,20.0026893209,42.4243466091,-5.8771999826,-2.5773106791,6.4174769163,43.29,22.58,48.8249987199,132.14,38.8828000174,-37.3373106791,53.9068354287,-5.8771999826,-2.5773106791,6.4174769163,44.76,-34.76,56.6719966121,131.63,34.8028000174,-33.8573106791,48.554632894,-5.8771999826,-2.5773106791,6.4174769163,40.68,-31.28,51.3156974034,131.1
2020-04-27 14:30:00,46.6800166827,24.1789101836,52.570368604,-6.9699833173,-2.9310898164,7.5612138546,53.65,27.11,60.110519878,131.51,39.4200166827,-1.8610898164,39.463924926,-6.9699833173,-2.9310898164,7.5612138546,46.39,1.07,46.4023383032,131.18,42.3000166827,-41.7310898164,59.4203270659,-6.9699833173,-2.9310898164,7.5612138546,49.27,-38.8,62.7134188193,131.63,38.6600166827,19.5389101836,43.3170393849,-6.9699833173,-2.9310898164,7.5612138546,45.63,22.47,50.8625382772,132.25,41.6300166827,-36.9710898164,55.6769231479,-6.9699833173,-2.9310898164,7.5612138546,48.6,-34.04,59.3353318015,131.63,35.9900166827,-35.9710898164,50.8841881472,-6.9699833173,-2.9310898164,7.5612138546,42.96,-33.04,54.1959703299,131.18
2020-04-27 15:00:00,45.8863666807,23.5914721663,51.5956994926,-7.7736333193,-3.1385278337,8.3833007787,53.66,26.73,59.9490492001,131.41,39.0563666807,-2.3785278337,39.128725675,-7.7736333193,-3.1385278337,8.3833007787,46.83,0.76,46.836166581,131.1,41.4863666807,-42.1785278337,59.1620387629,-7.7736333193,-3.1385278337,8.3833007787,49.26,-39.04,62.8543490938,131.54,38.2763666807,19.0114721663,42.7377622274,-7.7736333193,-3.1385278337,8.3833007787,46.05,22.15,51.1001467708,132.16,40.8263666807,-37.4185278337,55.3799462042,-7.7736333193,-3.1385278337,8.3833007787,48.6,-34.28,59.4733419273,131.54,35.5863666807,-35.7385278337,50.4344313466,-7.7736333193,-3.1385278337,8.3833007787,43.36,-32.6,54.2480377525,131.1
2020-04-27 15:30:00,42.1210333455,22.6551710622,47.8271703736,-8.1089666545,-3.3348289378000002,8.767920178,50.23,25.99,56.5555744379,131.65,37.8210333455,-3.0448289378,37.9433992492,-8.1089666545,-3.3348289378000002,8.767920178,45.93,0.29,45.9309155145,131.3,37.9410333455,-43.3248289378,57.5896068211,-8.1089666545,-3.3348289378000002,8.767920178,46.05,-39.99,60.9901844562,131.8,37.0710333455,18.4151710622,41.3929950421,-8.1089666545,-3.3348289378000002,8.767920178,45.18,21.75,50.142745238,132.36,37.2910333455,-38.6548289378,53.7104921611,-8.1089666545,-3.3348289378000002,8.767920178,45.4,-35.32,57.5209735662,131.8,34.4510333455,-36.0148289378,49.8391573162,-8.1089666545,-3.3348289378000002,8.767920178,42.56,-32.68,53.6594446486,131.3
2020-04-27 16:00:00,42.6219333454,22.5123127521,48.2020064681,-8.5280666546,-3.4076872479,9.1836949669,51.15,25.92,57.3425574944,132.18,38.1119333454,-2.9976872479,38.2296428464,-8.5280666546,-3.4076872479,9.1836949669,46.64,0.41000000000000003,46.6418020664,131.78,38.3919333454,-43.9476872479,58.3552890529,-8.5280666546,-3.4076872479,9.1836949669,46.92,-40.54,62.0078865952,132.3,37.3519333454,18.6223127521,41.7367638525,-8.5280666546,-3.4076872479,9.1836949669,45.88,22.03,50.8949437567,132.85,37.7519333454,-39.2076872479,54.428404447,-8.5280666546,-3.4076872479,9.1836949669,46.28,-35.8,58.5104982033,132.3,34.7119333454,-35.8076872479,49.8709212129,-8.5280666546,-3.4076872479,9.1836949669,43.24,-32.4,54.0320053302,131.78
