Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-27 16:30:00,44.0017500088,22.0706953126,49.226716277,-10.2082499912,-3.8593046874,10.9134137901,54.21,25.93,60.0923372819,132.03,39.6017500088,-3.3493046874,39.7431307982,-10.2082499912,-3.8593046874,10.9134137901,49.81,0.51,49.8126108531,131.64,39.5717500088,-44.2193046874,59.340292431,-10.2082499912,-3.8593046874,10.9134137901,49.78,-40.36,64.0857082351,132.16,38.7517500088,18.2306953126,42.8258844663,-10.2082499912,-3.8593046874,10.9134137901,48.96,22.09,53.712658657,132.69,38.9517500088,-39.4193046874,55.4176904137,-10.2082499912,-3.8593046874,10.9134137901,49.16,-35.56,60.6730516786,132.16,35.9917500088,-36.3393046874,51.1463697036,-10.2082499912,-3.8593046874,10.9134137901,46.2,-32.48,56.4746881355,131.64
2020-04-27 17:00:00,46.0860333372,21.8165637837,50.9890667112,-12.4539666628,-4.5534362163,13.2602815586,58.54,26.37,64.2052061752,131.92,41.7060333372,-4.0034362163,41.8977412072,-12.4539666628,-4.5534362163,13.2602815586,54.16,0.55,54.1627925794,131.64,41.3960333372,-44.2434362163,60.5897121984,-12.4539666628,-4.5534362163,13.2602815586,53.85,-39.69,66.8963272534,132.05,40.7360333372,17.5565637837,44.3582838254,-12.4539666628,-4.5534362163,13.2602815586,53.19,22.11,57.602328078,132.6,40.7460333372,-39.3934362163,56.6752331239,-12.4539666628,-4.5534362163,13.2602815586,53.2,-34.84,63.5929681647,132.05,37.8660333372,-37.0734362163,52.9931708202,-12.4539666628,-4.5534362163,13.2602815586,50.32,-32.52,59.9137112855,131.64
2020-04-27 17:30:00,47.1592166687,21.5329447938,51.8426410236,-13.3707833313,-4.8470552062,14.2222287657,60.53,26.38,66.028670288,130.47,42.9292166687,-4.3870552062,43.1527970955,-13.3707833313,-4.8470552062,14.2222287657,56.3,0.46,56.3018791871,130.2,42.3492166687,-43.1170552062,60.4362192903,-13.3707833313,-4.8470552062,14.2222287657,55.72,-38.27,67.5966811315,130.58,41.9092166687,16.7929447938,45.1484821077,-13.3707833313,-4.8470552062,14.2222287657,55.28,21.64,59.3647033177,131.18,41.6692166687,-38.3270552062,56.6152521725,-13.3707833313,-4.8470552062,14.2222287657,55.04,-33.48,64.4229151778,130.58,38.8692166687,-35.6470552062,52.7401986089,-13.3707833313,-4.8470552062,14.2222287657,52.24,-30.8,60.6436938189,130.2
2020-04-27 18:00:00,47.0797666662,9.1428246203,47.9593126659,-14.2102333338,-5.0871753797,15.0933788379,61.29,14.23,62.9202431655,130.06,42.7997666662,-14.8771753797,45.3117023953,-14.2102333338,-5.0871753797,15.0933788379,57.01,-9.79,57.844482883,129.65,43.0197666662,-39.3571753797,58.3068398893,-14.2102333338,-5.0871753797,15.0933788379,57.23,-34.27,66.706115162,130.2,41.8397666662,6.3728246203,42.3223223409,-14.2102333338,-5.0871753797,15.0933788379,56.05,11.46,57.2095630118,130.62,42.4697666662,-24.7271753797,49.1438122549,-14.2102333338,-5.0871753797,15.0933788379,56.68,-19.64,59.9862650946,130.2,39.3097666662,-24.5671753797,46.3551923897,-14.2102333338,-5.0871753797,15.0933788379,53.52,-19.48,56.9549014572,129.65
2020-04-27 18:30:00,47.1855667741,1.6527605109999999,47.2145033766,-15.0044332259,-5.267239489,15.9021013789,62.19,6.92,62.5738164091,130.25,42.5155667741,-21.557239489,47.6685220298,-15.0044332259,-5.267239489,15.9021013789,57.52,-16.29,59.7822256193,129.76,43.4655667741,-39.577239489,58.7844654697,-15.0044332259,-5.267239489,15.9021013789,58.47,-34.31,67.7931928736,130.39,41.6255667741,-0.047239489,41.6255935794,-15.0044332259,-5.267239489,15.9021013789,56.63,5.22,56.8700738526,130.72,43.1555667741,-16.427239489,46.1763699399,-15.0044332259,-5.267239489,15.9021013789,58.16,-11.16,59.2210368028,130.39,39.5155667741,-16.267239489,42.7329275626,-15.0044332259,-5.267239489,15.9021013789,54.52,-11.0,55.6186155887,129.76
2020-04-27 19:00:00,47.0286167467,1.2959149808000001,47.0464683982,-15.7213832533,-5.4340850192,16.6340365333,62.75,6.73,63.1098676912,130.25,42.4686167467,-21.8840850192,47.7754810076,-15.7213832533,-5.4340850192,16.6340365333,58.19,-16.45,60.4704770942,129.76,43.2886167467,-39.9440850192,58.9019037711,-15.7213832533,-5.4340850192,16.6340365333,59.01,-34.51,68.3602238147,130.39,41.5686167467,-0.3440850192,41.5700408075,-15.7213832533,-5.4340850192,16.6340365333,57.29,5.09,57.5156691694,130.72,42.9586167467,-16.7540850192,46.1101086273,-15.7213832533,-5.4340850192,16.6340365333,58.68,-11.32,59.7619009068,130.39,39.4786167467,-16.1940850192,42.6709452654,-15.7213832533,-5.4340850192,16.6340365333,55.2,-10.76,56.2389331336,129.76
2020-04-27 19:30:00,45.9560334314,0.9196540184,45.9652343871,-15.3139665686,-5.2903459816,16.202016315,61.27,6.21,61.5839021174,130.39,41.3760334314,-22.3103459816,47.0077406427,-15.3139665686,-5.2903459816,16.202016315,56.69,-17.02,59.1898344313,129.88,42.2760334314,-40.3703459816,58.4553490911,-15.3139665686,-5.2903459816,16.202016315,57.59,-35.08,67.4330371554,130.51,40.5160334314,-0.7603459816,40.523167337,-15.3139665686,-5.2903459816,16.202016315,55.83,4.53,56.013478735,130.88,42.0060334314,-17.1703459816,45.37981518,-15.3139665686,-5.2903459816,16.202016315,57.32,-11.88,58.5381653283,130.51,38.4060334314,-17.4903459816,42.2011327631,-15.3139665686,-5.2903459816,16.202016315,53.72,-12.2,55.0879151902,129.88
2020-04-27 20:00:00,44.8857834772,0.43853319550000003,44.8879256563,-14.7642165228,-5.0614668045,15.607707574900001,59.65,5.5,59.9030258,130.71,40.1457834772,-22.9014668045,46.2186230085,-14.7642165228,-5.0614668045,15.607707574900001,54.91,-17.84,57.7353765035,130.21,41.2957834772,-41.0114668045,58.2003620475,-14.7642165228,-5.0614668045,15.607707574900001,56.06,-35.95,66.5967424128,130.85,39.3157834772,-1.2514668045000001,39.3356962515,-14.7642165228,-5.0614668045,15.607707574900001,54.08,3.81,54.2140433836,131.2,40.9957834772,-17.7814668045,44.6859578014,-14.7642165228,-5.0614668045,15.607707574900001,55.76,-12.72,57.1924470538,130.85,37.3157834772,-18.9814668045,41.8660217667,-14.7642165228,-5.0614668045,15.607707574900001,52.08,-13.92,53.9081886173,130.21
2020-04-27 20:30:00,44.1460668247,-0.2178478986,44.1466043292,-14.6839331753,-5.0278478986,15.5208617025,58.83,4.8100000000000005,59.0263076941,130.88,39.5260668247,-23.3378478986,45.9016895459,-14.6839331753,-5.0278478986,15.5208617025,54.21,-18.31,57.2187049836,130.37,40.6160668247,-41.6978478986,58.2097535099,-14.6839331753,-5.0278478986,15.5208617025,55.3,-36.67,66.3534392477,131.02,38.7360668247,-1.6678478986,38.7719562269,-14.6839331753,-5.0278478986,15.5208617025,53.42,3.36,53.5255639858,131.34,40.3160668247,-18.4278478986,44.3279914093,-14.6839331753,-5.0278478986,15.5208617025,55.0,-13.4,56.608833233,131.02,36.7160668247,-18.8278478986,41.2620578688,-14.6839331753,-5.0278478986,15.5208617025,51.4,-13.8,53.22029688,130.37
2020-04-27 21:00:00,43.6715835038,-0.4404819938,43.6738048504,-14.4884164962,-4.9904819938,15.3238090271,58.16,4.55,58.3377073598,130.97,39.1715835038,-23.4304819938,45.6442815767,-14.4884164962,-4.9904819938,15.3238090271,53.66,-18.44,56.7400140994,130.45,40.1715835038,-42.0604819938,58.1621893222,-14.4884164962,-4.9904819938,15.3238090271,54.66,-37.07,66.0446856303,131.13,38.3915835038,-1.6904819938,38.4287836562,-14.4884164962,-4.9904819938,15.3238090271,52.88,3.3,52.9828689295,131.45,39.8715835038,-18.7104819938,44.0434479524,-14.4884164962,-4.9904819938,15.3238090271,54.36,-13.72,56.0646769366,131.13,36.3915835038,-19.5504819938,41.3106365976,-14.4884164962,-4.9904819938,15.3238090271,50.88,-14.56,52.9222826416,130.45
2020-04-27 21:30:00,42.2175336031,-0.7520031435000001,42.2242306295,-13.7824663969,-4.7820031435,14.5884863522,56.0,4.03,56.1448207763,131.24,37.6675336031,-24.2620031435,44.8049984296,-13.7824663969,-4.7820031435,14.5884863522,51.45,-19.48,55.0142972326,130.75,38.8275336031,-42.5420031435,57.596869682,-13.7824663969,-4.7820031435,14.5884863522,52.61,-37.76,64.7582404023,131.37,36.9475336031,-2.4120031435,37.0261799071,-13.7824663969,-4.7820031435,14.5884863522,50.73,2.37,50.7853305591,131.78,38.5375336031,-19.1820031435,43.0475404734,-13.7824663969,-4.7820031435,14.5884863522,52.32,-14.4,54.2654807405,131.37,35.0575336031,-19.8620031435,40.2930494156,-13.7824663969,-4.7820031435,14.5884863522,48.84,-15.08,51.1150858358,130.75
2020-04-27 22:00:00,40.0872836032,-2.2603136754,40.1509567083,-12.7427163968,-4.4203136754,13.4876237403,52.83,2.16,52.8741382909,132.07,35.6272836032,-24.4403136754,43.2045399176,-12.7427163968,-4.4203136754,13.4876237403,48.37,-20.02,52.3493772647,131.43,36.8672836032,-44.4903136754,57.7804864224,-12.7427163968,-4.4203136754,13.4876237403,49.61,-40.07,63.7711298316,132.21,34.9872836032,-2.4203136754,35.0708986514,-12.7427163968,-4.4203136754,13.4876237403,47.73,2.0,47.7718839905,132.47,36.6172836032,-20.9003136754,42.1621698944,-12.7427163968,-4.4203136754,13.4876237403,49.36,-16.48,52.038447325,132.21,33.1372836032,-19.9403136754,38.6742249317,-12.7427163968,-4.4203136754,13.4876237403,45.88,-15.52,48.4339219969,131.43
2020-04-27 22:30:00,38.2918003108,-3.1348291894,38.4199053238,-11.8181996892,-4.1148291894,12.5140586202,50.11,0.98,50.1195820014,132.2,33.8718003108,-24.8548291894,42.012633699,-11.8181996892,-4.1148291894,12.5140586202,45.69,-20.74,50.1769239791,131.5,35.2218003108,-45.3948291894,57.4566422119,-11.8181996892,-4.1148291894,12.5140586202,47.04,-41.28,62.5843430899,132.33,33.3118003108,-2.8248291894,33.4313580325,-11.8181996892,-4.1148291894,12.5140586202,45.13,1.29,45.1484329739,132.55,34.9418003108,-21.8348291894,41.2030238537,-11.8181996892,-4.1148291894,12.5140586202,46.76,-17.72,50.004959754,132.33,31.5018003108,-20.0748291894,37.3545471102,-11.8181996892,-4.1148291894,12.5140586202,43.32,-15.96,46.1664813474,131.5
2020-04-27 23:00:00,36.3304169911,-3.363764221,36.4858069457,-10.6195830089,-3.753764221,11.2634936459,46.95,0.39,46.9516197804,132.03,31.9504169911,-24.893764221,40.5034398909,-10.6195830089,-3.753764221,11.2634936459,42.57,-21.14,47.5300378708,131.32,33.4204169911,-45.553764221,56.4984044603,-10.6195830089,-3.753764221,11.2634936459,44.04,-41.8,60.7187088137,132.2,31.4904169911,-2.913764221,31.624932951799998,-10.6195830089,-3.753764221,11.2634936459,42.11,0.84,42.1183772242,132.43,33.1404169911,-22.113764221,39.8410065933,-10.6195830089,-3.753764221,11.2634936459,43.76,-18.36,47.4555286558,132.2,29.7404169911,-20.433764221,36.0836683701,-10.6195830089,-3.753764221,11.2634936459,40.36,-16.68,43.6709514437,131.32
2020-04-27 23:30:00,34.6767669824,-3.380585574,34.8411613924,-9.5832330176,-3.430585574,10.1787657626,44.26,0.05,44.2600282422,133.25,30.2467669824,-25.310585574,39.439734469,-9.5832330176,-3.430585574,10.1787657626,39.83,-21.88,45.4440678197,132.53,31.8967669824,-46.350585574,56.2652692785,-9.5832330176,-3.430585574,10.1787657626,41.48,-42.92,59.6884980545,133.4,29.8667669824,-2.980585574,30.0151238602,-9.5832330176,-3.430585574,10.1787657626,39.45,0.45,39.4525664564,133.64,31.5767669824,-22.550585574,38.8023339863,-9.5832330176,-3.430585574,10.1787657626,41.16,-19.12,45.3841381983,133.4,28.1767669824,-19.190585574,34.091183204,-9.5832330176,-3.430585574,10.1787657626,37.76,-15.76,40.9169304812,132.53
2020-04-28 00:00:00,33.0746502796,-0.5298729134,33.0788944256,-8.6553497204,-3.1498729134,9.2106882562,41.73,2.62,41.8121668896,136.3,28.7946502796,-23.9598729134,37.4594099627,-8.6553497204,-3.1498729134,9.2106882562,37.45,-20.81,42.8434195647,135.59,30.3846502796,-45.5998729134,54.7957606237,-8.6553497204,-3.1498729134,9.2106882562,39.04,-42.45,57.6725593328,136.44,28.5146502796,-0.6698729134,28.5225176008,-8.6553497204,-3.1498729134,9.2106882562,37.17,2.48,37.2526415171,136.75,29.9846502796,-28.5098729134,41.3750178964,-8.6553497204,-3.1498729134,9.2106882562,38.64,-25.36,46.2188186781,136.44,26.7846502796,-23.9498729134,35.930681919,-8.6553497204,-3.1498729134,9.2106882562,35.44,-20.8,41.0929872363,135.59
2020-04-28 00:30:00,32.4253002558,5.321776455,32.8591144329,-8.1846997442,-2.998223545,8.7165735429,40.61,8.32,41.4535221664,135.75,28.2453002558,-19.208223545,34.1577639534,-8.1846997442,-2.998223545,8.7165735429,36.43,-16.21,39.873662987,135.16,29.7453002558,-39.808223545,49.6938381403,-8.1846997442,-2.998223545,8.7165735429,37.93,-36.81,52.8550943618,135.9,27.9453002558,3.841776455,28.2081380583,-8.1846997442,-2.998223545,8.7165735429,36.13,6.84,36.771762264,136.33,29.0153002558,-37.038223545,47.0501610231,-8.1846997442,-2.998223545,8.7165735429,37.2,-34.04,50.423819768,135.9,25.9753002558,-31.758223545,41.0280512103,-8.1846997442,-2.998223545,8.7165735429,34.16,-28.76,44.6547108377,135.16
2020-04-28 01:00:00,31.8407169219,13.4355955243,34.5593182976,-8.0692830781,-2.9544044757,8.5931272073,39.91,16.39,43.1444109938,135.46,27.7807169219,-13.3344044757,30.8151679439,-8.0692830781,-2.9544044757,8.5931272073,35.85,-10.38,37.3224717831,135.16,28.6907169219,-45.8044044757,54.0481332412,-8.0692830781,-2.9544044757,8.5931272073,36.76,-42.85,56.4572413425,135.62,27.4307169219,9.5655955243,29.0507288821,-8.0692830781,-2.9544044757,8.5931272073,35.5,12.52,37.6430657625,136.33,28.0507169219,-43.0744044757,51.4027921495,-8.0692830781,-2.9544044757,8.5931272073,36.12,-40.12,53.9839679905,135.62,25.2507169219,-37.5544044757,45.2540826953,-8.0692830781,-2.9544044757,8.5931272073,33.32,-34.6,48.0352204117,135.16
2020-04-28 01:30:00,32.9552335452,31.6226251277,45.6731632141,-8.3747664548,-3.0173748723,8.9017562477,41.33,34.64,53.9267883338,133.78,29.0452335452,0.3626251277,29.0474971155,-8.3747664548,-3.0173748723,8.9017562477,37.42,3.38,37.5723408906,133.92,28.5452335452,-58.3973748723,65.0006442285,-8.3747664548,-3.0173748723,8.9017562477,36.92,-55.38,66.5584765451,133.93,28.5152335452,22.4826251277,36.3123529501,-8.3747664548,-3.0173748723,8.9017562477,36.89,25.5,44.8455360097,135.02,28.1452335452,-54.5373748723,61.3716500452,-8.3747664548,-3.0173748723,8.9017562477,36.52,-51.52,63.1507783008,133.93,25.8252335452,-51.5373748723,57.6458471738,-8.3747664548,-3.0173748723,8.9017562477,34.2,-48.52,59.3618598091,133.92
2020-04-28 02:00:00,32.480266907,31.4877571803,45.2376678288,-8.909733093,-3.1822428197,9.460973161,41.39,34.67,53.9920457105,133.62,28.850266907,-0.23224281970000002,28.8512016618,-8.909733093,-3.1822428197,9.460973161,37.76,2.95,37.8750590759,133.81,28.070266907,-58.2722428197,64.6807093922,-8.909733093,-3.1822428197,9.460973161,36.98,-55.09,66.3507987895,133.78,28.310266907,21.8477571803,35.7602531612,-8.909733093,-3.1822428197,9.460973161,37.22,25.03,44.8534201594,134.9,27.610266907,-54.4222428197,61.0254647848,-8.909733093,-3.1822428197,9.460973161,36.52,-51.24,62.9225555743,133.78,25.610266907,-52.1822428197,58.128067547,-8.909733093,-3.1822428197,9.460973161,34.52,-49.0,59.9385552045,133.81
2020-04-28 02:30:00,32.0416502779,31.6369885812,45.0285065155,-8.7083497221,-3.1330114188,9.2547887838,40.75,34.77,53.5678579001,133.94,28.3716502779,-0.2230114188,28.3725267395,-8.7083497221,-3.1330114188,9.2547887838,37.08,2.91,37.1940116148,134.09,27.6716502779,-58.4830114188,64.6991719708,-8.7083497221,-3.1330114188,9.2547887838,36.38,-55.35,66.2353900872,134.08,27.8516502779,21.9369885812,35.4534327141,-8.7083497221,-3.1330114188,9.2547887838,36.56,25.07,44.3298826978,135.23,27.2516502779,-54.6530114188,61.0704846878,-8.7083497221,-3.1330114188,9.2547887838,35.96,-51.52,62.8285922172,134.08,25.1716502779,-51.6930114188,57.4959077435,-8.7083497221,-3.1330114188,9.2547887838,33.88,-48.56,59.2108773791,134.09
2020-04-28 03:00:00,31.0419004248,31.449694789,44.1891715729,-8.1780995752,-3.000305211,8.7110931588,39.22,34.45,52.2016369475,133.67,27.4619004248,-0.280305211,27.4633309333,-8.1780995752,-3.000305211,8.7110931588,35.64,2.7199999999999998,35.7436427914,133.83,26.7919004248,-58.340305211,64.1981085429,-8.1780995752,-3.000305211,8.7110931588,34.97,-55.34,65.4630926553,133.81,26.9719004248,21.789694789,34.6738260295,-8.1780995752,-3.000305211,8.7110931588,35.15,24.79,43.0124005375,134.95,26.3419004248,-54.520305211,60.5504698437,-8.1780995752,-3.000305211,8.7110931588,34.52,-51.52,62.0156496378,133.81,24.3419004248,-51.720305211,57.1622085596,-8.1780995752,-3.000305211,8.7110931588,32.52,-48.72,58.5763501765,133.83
2020-04-28 03:30:00,30.7323336351,31.3150991174,43.8760955805,-8.1676663649,-2.9849008826,8.6959994899,38.9,34.3,51.8623177268,133.74,27.1523336351,-0.3949008826,27.1552051831,-8.1676663649,-2.9849008826,8.6959994899,35.32,2.59,35.4148344624,133.91,26.5023336351,-58.4849008826,64.2094799804,-8.1676663649,-2.9849008826,8.6959994899,34.67,-55.5,65.4389708049,133.89,26.6823336351,21.6850991174,34.3829965527,-8.1676663649,-2.9849008826,8.6959994899,34.85,24.67,42.6981428168,134.95,26.0323336351,-54.6649008826,60.5469551918,-8.1676663649,-2.9849008826,8.6959994899,34.2,-51.68,61.971464401,133.89,24.0723336351,-52.0249008826,57.3242318613,-8.1676663649,-2.9849008826,8.6959994899,32.24,-49.04,58.6884929096,133.91
2020-04-28 04:00:00,30.3865503095,31.296684376400002,43.6213811413,-8.2834496905,-3.0133156236,8.8145113207,38.67,34.31,51.6966633353,133.88,26.8765503095,-0.4633156236,26.8805434823,-8.2834496905,-3.0133156236,8.8145113207,35.16,2.55,35.2523488579,134.03,26.1865503095,-58.6633156236,64.2426650837,-8.2834496905,-3.0133156236,8.8145113207,34.47,-55.65,65.4607011878,134.02,26.3965503095,21.6466843764,34.1373228701,-8.2834496905,-3.0133156236,8.8145113207,34.68,24.66,42.5537072416,135.15,25.7565503095,-54.8533156236,60.5993904156,-8.2834496905,-3.0133156236,8.8145113207,34.04,-51.84,62.0169912201,134.02,23.8365503095,-51.8133156236,57.0333306634,-8.2834496905,-3.0133156236,8.8145113207,32.12,-48.8,58.4220369381,134.03
2020-04-28 04:30:00,30.3564504791,30.8983176127,43.3153565954,-9.0035495209,-3.2316823873000002,9.5659644066,39.36,34.13,52.0967033506,133.88,26.6964504791,-0.8816823873,26.7110058219,-9.0035495209,-3.2316823873000002,9.5659644066,35.7,2.35,35.7772623324,134.03,26.1064504791,-59.0016823873,64.5193403651,-9.0035495209,-3.2316823873000002,9.5659644066,35.11,-55.77,65.9014794978,134.02,26.2264504791,21.2483176127,33.7537806194,-9.0035495209,-3.2316823873000002,9.5659644066,35.23,24.48,42.9001550114,135.15,25.6764504791,-55.1916823873,60.8720125669,-9.0035495209,-3.2316823873000002,9.5659644066,34.68,-51.96,62.4703449646,134.02,23.5964504791,-52.6716823873,57.7156703221,-9.0035495209,-3.2316823873000002,9.5659644066,32.6,-49.44,59.2205504871,134.03
2020-04-28 05:00:00,30.2998669217,30.9178612216,43.2896763443,-9.3401330783,-3.3121387784,9.9100125735,39.64,34.23,52.3738723029,133.98,26.7198669217,-0.9121387784,26.7354312751,-9.3401330783,-3.3121387784,9.9100125735,36.06,2.4,36.1397786379,134.15,26.0098669217,-59.2021387784,64.6637952275,-9.3401330783,-3.3121387784,9.9100125735,35.35,-55.89,66.1310411229,134.15,26.2198669217,21.2578612216,33.7546750112,-9.3401330783,-3.3121387784,9.9100125735,35.56,24.57,43.2226618801,135.26,25.5798669217,-55.3921387784,61.0132660179,-9.3401330783,-3.3121387784,9.9100125735,34.92,-52.08,62.7035310011,134.15,23.6198669217,-52.9121387784,57.9447369784,-9.3401330783,-3.3121387784,9.9100125735,32.96,-49.6,59.5526792009,134.15
2020-04-28 05:30:00,30.6797001039,30.8366682443,43.4987828206,-9.6102998961,-3.3833317557,10.1884639599,40.29,34.22,52.8610679045,133.51,27.2397001039,-0.8033317557,27.2515431427,-9.6102998961,-3.3833317557,10.1884639599,36.85,2.58,36.940207092,133.66,26.3597001039,-58.7633317557,64.4046811078,-9.6102998961,-3.3833317557,10.1884639599,35.97,-55.38,66.0362423219,133.66,26.7397001039,21.2466682443,34.1530741388,-9.6102998961,-3.3833317557,10.1884639599,36.35,24.63,43.9085344779,134.79,25.9497001039,-54.9033317557,60.7269526105,-9.6102998961,-3.3833317557,10.1884639599,35.56,-51.52,62.60051118,133.66,24.0697001039,-52.3033317557,57.5759409462,-9.6102998961,-3.3833317557,10.1884639599,33.68,-48.92,59.3928345847,133.66
2020-04-28 06:00:00,31.1353334378,30.7911117716,43.7892858175,-9.9146665622,-3.4688882284,10.5039896507,41.05,34.26,53.4682157922,133.36,27.7153334378,-0.6188882284,27.7222425176,-9.9146665622,-3.4688882284,10.5039896507,37.63,2.85,37.7377715293,133.53,26.7553334378,-58.6088882284,64.4270878338,-9.9146665622,-3.4688882284,10.5039896507,36.67,-55.14,66.2201517667,133.56,27.1753334378,21.3711117716,34.5719997369,-9.9146665622,-3.4688882284,10.5039896507,37.09,24.84,44.6395978925,134.68,26.2853334378,-54.7888882284,60.7679276201,-9.9146665622,-3.4688882284,10.5039896507,36.2,-51.32,62.8027260555,133.56,24.4853334378,-52.3488882284,57.792193697,-9.9146665622,-3.4688882284,10.5039896507,34.4,-48.88,59.7713509969,133.53
2020-04-28 06:30:00,32.9054002429,30.5457793879,44.8977728129,-11.0145997571,-3.8342206121,11.6628750963,43.92,34.38,55.7758980206,132.2,29.4954002429,0.5757793879,29.5010195992,-11.0145997571,-3.8342206121,11.6628750963,40.51,4.41,40.7493337369,132.23,28.3454002429,-57.5142206121,64.11978858,-11.0145997571,-3.8342206121,11.6628750963,39.36,-53.68,66.5638941169,132.38,28.8754002429,22.1957793879,36.4203426923,-11.0145997571,-3.8342206121,11.6628750963,39.89,26.03,47.6316386449,133.39,27.9054002429,-53.5942206121,60.4239343781,-11.0145997571,-3.8342206121,11.6628750963,38.92,-49.76,63.1729689028,132.38,25.9854002429,-50.8342206121,57.0907962024,-11.0145997571,-3.8342206121,11.6628750963,37.0,-47.0,59.816385715,132.23
2020-04-28 07:00:00,34.6658668953,31.1199986583,46.5851547609,-11.9541331047,-4.1600013417,12.6572868122,46.62,35.28,58.4645431009,131.67,31.2558668953,1.1099986583,31.2755705367,-11.9541331047,-4.1600013417,12.6572868122,43.21,5.27,43.5301849295,131.72,29.8958668953,-56.3000013417,63.7452194952,-11.9541331047,-4.1600013417,12.6572868122,41.85,-52.14,66.8580743067,131.83,30.5458668953,22.5799986583,37.9856067978,-11.9541331047,-4.1600013417,12.6572868122,42.5,26.74,50.2123251802,132.85,29.4058668953,-52.4000013417,60.0871462833,-11.9541331047,-4.1600013417,12.6572868122,41.36,-48.24,63.5432702967,131.83,27.4858668953,-49.3200013417,56.461804889,-11.9541331047,-4.1600013417,12.6572868122,39.44,-45.16,59.9578118347,131.72
2020-04-28 07:30:00,37.2625502164,31.0581330363,48.5088164804,-13.0874497836,-4.5618669637,13.8597248181,50.35,35.62,61.6758210322,130.7,33.7625502164,1.7481330363,33.8077767123,-13.0874497836,-4.5618669637,13.8597248181,46.85,6.31,47.2730219047,130.73,32.2325502164,-55.0818669637,63.8196628137,-13.0874497836,-4.5618669637,13.8597248181,45.32,-50.52,67.8687910604,130.85,32.9625502164,22.9081330363,40.1411543927,-13.0874497836,-4.5618669637,13.8597248181,46.05,27.47,53.6209231551,131.8,31.7525502164,-51.0818669637,60.1463346991,-13.0874497836,-4.5618669637,13.8597248181,44.84,-46.52,64.612196991,130.85,29.6725502164,-47.7618669637,56.2286063512,-13.0874497836,-4.5618669637,13.8597248181,42.76,-43.2,60.7836951822,130.73
2020-04-28 08:00:00,39.7965002414,31.7035132294,50.8809805581,-14.1634997586,-4.9064867706,14.9892740932,53.96,36.61,65.2071598829,130.29,36.1865002414,2.1135132294,36.2481687523,-14.1634997586,-4.9064867706,14.9892740932,50.35,7.02,50.8370229262,130.38,34.5065002414,-53.8464867706,63.9542234449,-14.1634997586,-4.9064867706,14.9892740932,48.67,-48.94,69.0209569624,130.44,35.2565002414,23.1535132294,42.1794497847,-14.1634997586,-4.9064867706,14.9892740932,49.42,28.06,56.8304495847,131.43,33.9565002414,-49.8264867706,60.2969542559,-14.1634997586,-4.9064867706,14.9892740932,48.12,-44.92,65.8281155738,130.44,31.7965002414,-46.5464867706,56.3701415493,-14.1634997586,-4.9064867706,14.9892740932,45.96,-41.64,62.0178296944,130.38
2020-04-28 08:30:00,42.0741335427,32.6498381754,53.256404744,-15.1858664573,-5.2601618246,16.0710871592,57.26,37.91,68.6722338358,130.01,38.6041335427,2.6498381754,38.6949708482,-15.1858664573,-5.2601618246,16.0710871592,53.79,7.91,54.3684853569,130.16,36.5241335427,-52.6201618246,64.0538348695,-15.1858664573,-5.2601618246,16.0710871592,51.71,-47.36,70.1205654569,130.14,37.5841335427,23.6298381754,44.3952288693,-15.1858664573,-5.2601618246,16.0710871592,52.77,28.89,60.1606599033,131.18,35.9741335427,-48.5401618246,60.4175934154,-15.1858664573,-5.2601618246,16.0710871592,51.16,-43.28,67.0112229406,130.14,33.8941335427,-47.3401618246,58.2228753171,-15.1858664573,-5.2601618246,16.0710871592,49.08,-42.08,64.6496156214,130.16
2020-04-28 09:00:00,43.5773003528,16.3801183707,46.5541553878,-15.2326996472,-5.3498816293,16.1448558987,58.81,21.73,62.696164157,131.43,39.3873003528,-2.2698816293,39.4526525305,-15.2326996472,-5.3498816293,16.1448558987,54.62,3.08,54.7067710617,130.41,39.4973003528,-35.4798816293,53.0929254759,-15.2326996472,-5.3498816293,16.1448558987,54.73,-30.13,62.4755136033,131.56,38.3973003528,18.8901183707,42.7923970635,-15.2326996472,-5.3498816293,16.1448558987,53.63,24.24,58.8536702339,131.4,38.6473003528,-32.2698816293,50.3483771827,-15.2326996472,-5.3498816293,16.1448558987,53.88,-26.92,60.2307296984,131.56,34.8073003528,-50.5898816293,61.4075262579,-15.2326996472,-5.3498816293,16.1448558987,50.04,-45.24,67.4585739547,130.41
2020-04-28 09:30:00,44.7125171042,11.709902159,46.2204607762,-15.587482895800001,-5.470097841,16.5194307837,60.3,17.18,62.6996204135,131.77,40.2825171042,-3.470097841,40.4317049267,-15.587482895800001,-5.470097841,16.5194307837,55.87,2.0,55.905785926,130.41,41.0025171042,-31.030097841,51.4205540704,-15.587482895800001,-5.470097841,16.5194307837,56.59,-25.56,62.0946189295,131.89,39.2825171042,17.749902159,43.1065560756,-15.587482895800001,-5.470097841,16.5194307837,54.87,23.22,59.5809138903,131.4,40.0925171042,-27.990097841,48.8963751714,-15.587482895800001,-5.470097841,16.5194307837,55.68,-22.52,60.0617415665,131.89,35.6525171042,-51.070097841,62.2836806022,-15.587482895800001,-5.470097841,16.5194307837,51.24,-45.6,68.5922561227,130.41
2020-04-28 10:00:00,45.5326005175,11.9440174299,47.0731055089,-15.7673994825,-5.5359825701,16.7110140164,61.3,17.48,63.7435518308,131.77,40.8726005175,-3.3359825701,41.0085143936,-15.7673994825,-5.5359825701,16.7110140164,56.64,2.2,56.6827098858,130.41,41.7626005175,-30.7059825701,51.8360122654,-15.7673994825,-5.5359825701,16.7110140164,57.53,-25.17,62.7951415318,131.89,39.8426005175,17.8340174299,43.6518612855,-15.7673994825,-5.5359825701,16.7110140164,55.61,23.37,60.3210493941,131.4,40.7926005175,-27.6159825701,49.2613311868,-15.7673994825,-5.5359825701,16.7110140164,56.56,-22.08,60.7170486766,131.89,36.1526005175,-49.9359825701,61.6491109378,-15.7673994825,-5.5359825701,16.7110140164,51.92,-44.4,68.3157844133,130.41
2020-04-28 10:30:00,46.138367004,11.927236051,47.6550927982,-15.171632996,-5.392763949,16.1015636128,61.31,17.32,63.7094851651,131.97,41.418367004,-2.922763949,41.5213640717,-15.171632996,-5.392763949,16.1015636128,56.59,2.47,56.6438787514,130.55,42.358367004,-30.882763949,52.421144249,-15.171632996,-5.392763949,16.1015636128,57.53,-25.49,62.9240891869,132.11,40.368367004,18.297236051,44.3214835229,-15.171632996,-5.392763949,16.1015636128,55.54,23.69,60.3813522538,131.54,41.428367004,-27.832763949,49.9096417705,-15.171632996,-5.392763949,16.1015636128,56.6,-22.44,60.8860706566,132.11,36.668367004,-50.232763949,62.192440961,-15.171632996,-5.392763949,16.1015636128,51.84,-44.84,68.5420396545,130.55
2020-04-28 11:00:00,46.5307337401,12.2497820693,48.1161754833,-15.3792662599,-5.4502179307,16.3164550741,61.91,17.7,64.3905124999,131.86,41.9707337401,-2.4902179307,42.0445439508,-15.3792662599,-5.4502179307,16.3164550741,57.35,2.96,57.4263362927,130.44,42.7307337401,-30.5602179307,52.5342033911,-15.3792662599,-5.4502179307,16.3164550741,58.11,-25.11,63.3031136675,132.03,40.9107337401,18.7297820693,44.9943648863,-15.3792662599,-5.4502179307,16.3164550741,56.29,24.18,61.263663782,131.4,41.7807337401,-27.4902179307,50.0134161375,-15.3792662599,-5.4502179307,16.3164550741,57.16,-22.04,61.2619555679,132.03,37.2207337401,-49.6502179307,62.0526160667,-15.3792662599,-5.4502179307,16.3164550741,52.6,-44.2,68.7051672001,130.44
2020-04-28 11:30:00,47.078266954,12.3710070594,48.6765347478,-15.361733046,-5.4189929406,16.2895158512,62.44,17.79,64.924861956,131.7,42.378266954,-2.1189929406,42.4312106958,-15.361733046,-5.4189929406,16.2895158512,57.74,3.3,57.8342251612,130.27,43.248266954,-30.3589929406,52.8401461665,-15.361733046,-5.4189929406,16.2895158512,58.61,-24.94,63.695648988,131.84,41.308266954,19.0410070594,45.4855237255,-15.361733046,-5.4189929406,16.2895158512,56.67,24.46,61.7234193803,131.24,42.318266954,-27.2589929406,50.337743435,-15.361733046,-5.4189929406,16.2895158512,57.68,-21.84,61.6763163621,131.84,37.558266954,-49.7789929406,62.358412061,-15.361733046,-5.4189929406,16.2895158512,52.92,-44.36,69.0531389583,130.27
2020-04-28 12:00:00,48.1822834957,12.4835370294,49.7731970002,-16.1377165043,-5.5864629705999995,17.077308409,64.32,18.07,66.8100838197,131.53,43.3322834957,-1.5264629706,43.3591614558,-16.1377165043,-5.5864629705999995,17.077308409,59.47,4.06,59.6084264177,130.04,44.2622834957,-30.1564629706,53.5589581597,-16.1377165043,-5.5864629705999995,17.077308409,60.4,-24.57,65.2061722539,131.66,42.2022834957,19.5835370294,46.5246994061,-16.1377165043,-5.5864629705999995,17.077308409,58.34,25.17,63.5380555258,130.99,43.3422834957,-27.0264629706,51.078207088,-16.1377165043,-5.5864629705999995,17.077308409,59.48,-21.44,63.2261338372,131.66,38.3422834957,-49.0264629706,62.239254294,-16.1377165043,-5.5864629705999995,17.077308409,54.48,-43.44,69.6785763345,130.04
2020-04-28 12:30:00,49.4298002164,12.8056186534,51.0616198189,-16.2601997836,-5.7143813466,17.2350877914,65.69,18.52,68.2507619005,131.38,44.5498002164,-1.3043813466,44.5688917298,-16.2601997836,-5.7143813466,17.2350877914,60.81,4.41,60.9696990316,129.91,45.4198002164,-29.7143813466,54.2761707429,-16.2601997836,-5.7143813466,17.2350877914,61.68,-24.0,66.184759575,131.51,43.3698002164,19.7456186534,47.6532163324,-16.2601997836,-5.7143813466,17.2350877914,59.63,25.46,64.8378631665,130.86,44.4598002164,-26.5943813466,51.8067076206,-16.2601997836,-5.7143813466,17.2350877914,60.72,-20.88,64.209756268,131.51,39.4598002164,-49.0743813466,62.9711897432,-16.2601997836,-5.7143813466,17.2350877914,55.72,-43.36,70.6031727332,129.91
2020-04-28 13:00:00,49.6715334737,12.9937291477,51.3429472741,-16.1284665263,-5.6962708523,17.104821955,65.8,18.69,68.4028954066,131.38,44.7415334737,-1.8562708523,44.7800241074,-16.1284665263,-5.6962708523,17.104821955,60.87,3.84,60.9910034349,130.06,45.6615334737,-29.5262708523,54.3762476603,-16.1284665263,-5.6962708523,17.104821955,61.79,-23.83,66.2259239271,131.6,43.5615334737,19.2337291477,47.6187309313,-16.1284665263,-5.6962708523,17.104821955,59.69,24.93,64.6869461329,131.0,44.7115334737,-26.3762708523,51.9117413467,-16.1284665263,-5.6962708523,17.104821955,60.84,-20.68,64.2586025369,131.6,39.6315334737,-48.8962708523,62.9404778242,-16.1284665263,-5.6962708523,17.104821955,55.76,-43.2,70.5366401241,130.06
2020-04-28 13:30:00,49.5739834901,12.8596378862,51.2147451974,-16.1460165099,-5.6603621138,17.109457864,65.72,18.52,68.2796367887,131.45,44.6939834901,-1.9103621138,44.7347923167,-16.1460165099,-5.6603621138,17.109457864,60.84,3.75,60.9554599687,130.06,45.5639834901,-29.6903621138,54.383767743,-16.1460165099,-5.6603621138,17.109457864,61.71,-24.03,66.2235985129,131.6,43.5139834901,19.1996378862,47.5614639612,-16.1460165099,-5.6603621138,17.109457864,59.66,24.86,64.6323077106,131.0,44.6139834901,-26.5803621138,51.9319090054,-16.1460165099,-5.6603621138,17.109457864,60.76,-20.92,64.2605944573,131.6,39.5739834901,-49.1403621138,63.094178479,-16.1460165099,-5.6603621138,17.109457864,55.72,-43.48,70.6769325877,130.06
2020-04-28 14:00:00,48.924650264,12.2823761486,50.4428207707,-15.475349736,-5.4376238514,16.4028717791,64.4,17.72,66.7934008716,131.97,43.804650264,-1.7376238514,43.8391003717,-15.475349736,-5.4376238514,16.4028717791,59.28,3.7,59.3953567209,130.47,44.994650264,-30.5276238514,54.3732872869,-15.475349736,-5.4376238514,16.4028717791,60.47,-25.09,65.4685344269,132.09,42.664650264,19.4623761486,46.8940984293,-15.475349736,-5.4376238514,16.4028717791,58.14,24.9,63.2476845426,131.47,44.044650264,-27.3976238514,51.8706179795,-15.475349736,-5.4376238514,16.4028717791,59.52,-21.96,63.4418789129,132.09,38.844650264,-49.9576238514,63.2824702031,-15.475349736,-5.4376238514,16.4028717791,54.32,-44.52,70.2331317827,130.47
2020-04-28 14:30:00,47.8717669295,12.3817837035,49.4470892635,-13.6182330705,-5.3482162965,14.6307788417,61.49,17.73,63.995101375,132.21,43.9017669295,-1.7282162964999999,43.9357698362,-13.6182330705,-5.3482162965,14.6307788417,57.52,3.62,57.6337991113,130.72,44.0817669295,-30.6982162965,53.7176196366,-13.6182330705,-5.3482162965,14.6307788417,57.7,-25.35,63.0231108404,132.36,42.8217669295,19.5917837035,47.0907815995,-13.6182330705,-5.3482162965,14.6307788417,56.44,24.94,61.7047583254,131.71,43.1817669295,-27.6282162965,51.2638598906,-13.6182330705,-5.3482162965,14.6307788417,56.8,-22.28,61.0134280302,132.36,39.1017669295,-50.3882162965,63.7802517913,-13.6182330705,-5.3482162965,14.6307788417,52.72,-45.04,69.3397432934,130.72
2020-04-28 15:00:00,46.9800168336,12.1810631236,48.5334964792,-12.8599831664,-5.3589368764,13.9318832714,59.84,17.54,62.3576555044,132.61,43.9900168336,-1.8689368764,44.0297002723,-12.8599831664,-5.3589368764,13.9318832714,56.85,3.49,56.9570241498,131.09,43.2700168336,-31.1189368764,53.2980542712,-12.8599831664,-5.3589368764,13.9318832714,56.13,-25.76,61.7588414723,132.75,42.9200168336,19.5210631236,47.1508191919,-12.8599831664,-5.3589368764,13.9318832714,55.78,24.88,61.0771872306,132.09,42.3800168336,-28.0789368764,50.8379043915,-12.8599831664,-5.3589368764,13.9318832714,55.24,-22.72,59.7298585299,132.75,39.2600168336,-49.5189368764,63.1939398293,-12.8599831664,-5.3589368764,13.9318832714,52.12,-44.16,68.3125171546,131.09
2020-04-28 15:30:00,48.0995502074,11.8458909713,49.5367728366,-15.3604497926,-5.4041090287,16.2833599796,63.46,17.25,65.7627105585,132.61,42.9495502074,-2.2341090287,43.007616839,-15.3604497926,-5.4041090287,16.2833599796,58.31,3.17,58.3961043221,131.09,44.2195502074,-31.3441090287,54.2016770161,-15.3604497926,-5.4041090287,16.2833599796,59.58,-25.94,64.981997507,132.75,41.8595502074,19.1658909713,46.0386068457,-15.3604497926,-5.4041090287,16.2833599796,57.22,24.57,62.2720908594,132.09,43.3195502074,-28.2041090287,51.6919258326,-15.3604497926,-5.4041090287,16.2833599796,58.68,-22.8,62.95381164,132.75,38.1195502074,-49.6841090287,62.6227658124,-15.3604497926,-5.4041090287,16.2833599796,53.48,-44.28,69.4321885007,131.09
2020-04-28 16:00:00,47.8916834492,11.8302864794,49.3312175178,-15.3783165508,-5.4297135206,16.3087218644,63.27,17.26,65.5820135403,132.61,42.9916834492,-2.3397135206,43.0553028692,-15.3783165508,-5.4297135206,16.3087218644,58.37,3.09,58.4517322241,131.09,44.0216834492,-31.4097135206,54.0784496556,-15.3783165508,-5.4297135206,16.3087218644,59.4,-25.98,64.8330193651,132.75,41.8916834492,19.0902864794,46.0364223206,-15.3783165508,-5.4297135206,16.3087218644,57.27,24.52,62.2983410694,132.09,43.1416834492,-28.3097135206,51.600821025,-15.3783165508,-5.4297135206,16.3087218644,58.52,-22.88,62.8337870894,132.75,38.1416834492,-50.9497135206,63.6448059481,-15.3783165508,-5.4297135206,16.3087218644,53.52,-45.52,70.2599516083,131.09
2020-04-28 16:30:00,48.8520001716,11.7514633246,50.2455451859,-16.3179998284,-5.7285366754,17.2943126733,65.17,17.48,67.4735451862,132.3,43.8720001716,-2.4285366754,43.939164642,-16.3179998284,-5.7285366754,17.2943126733,60.19,3.3,60.2803956523,130.8,44.8920001716,-31.3285366754,54.7427519369,-16.3179998284,-5.7285366754,17.2943126733,61.21,-25.6,66.3477512807,132.42,42.7420001716,18.9514633246,46.7550696803,-16.3179998284,-5.7285366754,17.2943126733,59.06,24.68,64.0092649544,131.78,44.0020001716,-28.1685366754,52.2459804916,-16.3179998284,-5.7285366754,17.2943126733,60.32,-22.44,64.3588067012,132.42,38.9220001716,-49.1685366754,62.7093860292,-16.3179998284,-5.7285366754,17.2943126733,55.24,-43.44,70.2743993215,130.8
2020-04-28 17:00:00,50.5377667249,11.9306785935,51.9269386469,-17.4222332751,-6.0493214065,18.4425730789,67.96,17.98,70.2982361087,132.06,45.4977667249,-2.2693214065,45.5543257727,-17.4222332751,-6.0493214065,18.4425730789,62.92,3.7800000000000002,63.0334419178,130.59,46.4177667249,-30.9893214065,55.811711217,-17.4222332751,-6.0493214065,18.4425730789,63.84,-24.94,68.5386693772,132.21,44.2777667249,19.0406785935,48.1982164343,-17.4222332751,-6.0493214065,18.4425730789,61.7,25.09,66.6062917448,131.54,45.4977667249,-27.8093214065,53.3235889082,-17.4222332751,-6.0493214065,18.4425730789,62.92,-21.76,66.5764522936,132.21,40.3377667249,-51.4093214065,65.3456483007,-17.4222332751,-6.0493214065,18.4425730789,57.76,-45.36,73.4421350452,130.59
2020-04-28 17:30:00,52.0172833717,12.1620395957,53.4201551523,-18.3727166283,-6.3179604043,19.4286731398,70.39,18.48,72.7754251104,131.7,47.0072833717,-2.3379604043,47.0653880133,-18.3727166283,-6.3179604043,19.4286731398,65.38,3.98,65.5010289996,130.28,47.7872833717,-30.5279604043,56.7060915466,-18.3727166283,-6.3179604043,19.4286731398,66.16,-24.21,70.4504769324,131.86,45.7372833717,18.8920395957,49.4854347289,-18.3727166283,-6.3179604043,19.4286731398,64.11,25.21,68.8885781534,131.2,46.8672833717,-27.3179604043,54.2477023596,-18.3727166283,-6.3179604043,19.4286731398,65.24,-21.0,68.5365420779,131.86,41.6272833717,-50.8779604043,65.7373377603,-18.3727166283,-6.3179604043,19.4286731398,60.0,-44.56,74.73682894,130.28
2020-04-28 18:00:00,53.0991000197,12.2163149303,54.4862622445,-19.3108999803,-6.5836850697,20.4023470989,72.41,18.8,74.8107485593,131.34,47.9791000197,-2.7136850697,48.0557813937,-19.3108999803,-6.5836850697,20.4023470989,67.29,3.87,67.4011943514,129.98,48.7491000197,-30.1436850697,57.3159358496,-19.3108999803,-6.5836850697,20.4023470989,68.06,-23.56,72.0224770471,131.48,46.6291000197,18.3963149303,50.1268129015,-19.3108999803,-6.5836850697,20.4023470989,65.94,24.98,70.5130058925,130.87,47.8091000197,-26.9036850697,54.85907687,-19.3108999803,-6.5836850697,20.4023470989,67.12,-20.32,70.1284307539,131.48,42.3691000197,-50.0236850697,65.5553941673,-19.3108999803,-6.5836850697,20.4023470989,61.68,-43.44,75.4417391104,129.98
2020-04-28 18:30:00,52.8852833351,11.1045615206,54.0385462424,-19.5147166649,-6.6054384794,20.6023295775,72.4,17.71,74.5345832483,131.34,47.7652833351,-2.4254384794,47.826823477,-19.5147166649,-6.6054384794,20.6023295775,67.28,4.18,67.4097233342,129.89,48.5452833351,-31.2054384794,57.7098252014,-19.5147166649,-6.6054384794,20.6023295775,68.06,-24.6,72.369355393,131.48,46.4152833351,18.6345615206,50.0162514603,-19.5147166649,-6.6054384794,20.6023295775,65.93,25.24,70.5961932401,130.87,47.6052833351,-27.9654384794,55.2116722329,-19.5147166649,-6.6054384794,20.6023295775,67.12,-21.36,70.4368085592,131.48,42.1652833351,-49.4854384794,65.0132274251,-19.5147166649,-6.6054384794,20.6023295775,61.68,-42.88,75.1206815731,129.89
2020-04-28 19:00:00,52.1093833544,11.0506784677,53.2682393943,-19.0406166456,-6.4393215323,20.099998608,71.15,17.49,73.2681554292,131.93,46.7893833544,-2.9993215322999998,46.8854169688,-19.0406166456,-6.4393215323,20.099998608,65.83,3.44,65.9198187194,130.47,47.8393833544,-31.5993215323,57.3334433035,-19.0406166456,-6.4393215323,20.099998608,66.88,-25.16,71.4560004478,132.06,45.4793833544,18.2406784677,49.0009863294,-19.0406166456,-6.4393215323,20.099998608,64.52,24.68,69.07917776,131.4,46.9193833544,-28.3593215323,54.8240791271,-19.0406166456,-6.4393215323,20.099998608,65.96,-21.92,69.5068917446,132.06,41.3193833544,-51.5193215323,66.0418952782,-19.0406166456,-6.4393215323,20.099998608,60.36,-45.08,75.3361533395,130.47
2020-04-28 19:30:00,50.884283357,10.0602782247,51.8692538091,-18.345716643,-6.1997217753000005,19.3649649945,69.23,16.26,71.1138558932,131.46,45.594283357,-4.2097217753,45.7882128092,-18.345716643,-6.1997217753000005,19.3649649945,63.94,1.99,63.9709598177,130.02,46.704283357,-32.3097217753,56.790916572,-18.345716643,-6.1997217753000005,19.3649649945,65.05,-26.11,70.0944691113,131.59,44.354283357,16.9302782247,47.4756439964,-18.345716643,-6.1997217753000005,19.3649649945,62.7,23.13,66.8302843029,130.96,45.774283357,-29.1197217753,54.2516655331,-18.345716643,-6.1997217753000005,19.3649649945,64.12,-22.92,68.0933241955,131.59,40.414283357,-48.4397217753,63.0850294835,-18.345716643,-6.1997217753000005,19.3649649945,58.76,-42.24,72.366810072,130.02
2020-04-28 20:00:00,48.8412666752,5.7537930893,49.1790144813,-17.9287333248,-6.0362069107,18.9175916147,66.77,11.79,67.8029276654,130.95,44.0312666752,-14.4062069107,46.3280826559,-17.9287333248,-6.0362069107,18.9175916147,61.96,-8.37,62.5227838472,130.11,44.8512666752,-36.0862069107,57.5660529442,-17.9287333248,-6.0362069107,18.9175916147,62.78,-30.05,69.6012277191,131.07,42.9512666752,7.0237930893,43.52177591,-17.9287333248,-6.0362069107,18.9175916147,60.88,13.06,62.2650624347,131.07,44.0312666752,-32.9562069107,54.9987637949,-17.9287333248,-6.0362069107,18.9175916147,61.96,-26.92,67.5553698828,131.07,39.9512666752,-27.8362069107,48.6924852942,-17.9287333248,-6.0362069107,18.9175916147,57.88,-21.8,61.8492877889,130.11
2020-04-28 20:30:00,47.8172166708,5.4835209391,48.1306057726,-17.2927833292,-5.8264790609,18.2479646404,65.11,11.31,66.0850073769,131.07,42.8672166708,-14.976479060900001,45.4080740636,-17.2927833292,-5.8264790609,18.2479646404,60.16,-9.15,60.8518537105,130.28,43.9072166708,-36.4664790609,57.0758072293,-17.2927833292,-5.8264790609,18.2479646404,61.2,-30.64,68.4415780064,131.22,41.8472166708,6.5335209391,42.3541785301,-17.2927833292,-5.8264790609,18.2479646404,59.14,12.36,60.4177887712,131.26,43.0672166708,-33.3064790609,54.4436102698,-17.2927833292,-5.8264790609,18.2479646404,60.36,-27.48,66.3210373863,131.22,38.9072166708,-27.9464790609,47.9038328422,-17.2927833292,-5.8264790609,18.2479646404,56.2,-22.12,60.3964767184,130.28
2020-04-28 21:00:00,46.5626333309,4.6659869675,46.7958358948,-16.7873666691,-5.6540130325,17.7139364076,63.35,10.32,64.185083158,131.07,41.6826333309,-15.0140130325,44.3042041881,-16.7873666691,-5.6540130325,17.7139364076,58.47,-9.36,59.2144450282,130.16,42.7526333309,-37.2140130325,56.6804236285,-16.7873666691,-5.6540130325,17.7139364076,59.54,-31.56,67.387277731,131.22,40.6926333309,6.4259869675,41.1968896388,-16.7873666691,-5.6540130325,17.7139364076,57.48,12.08,58.7356518649,131.16,41.8926333309,-34.1340130325,54.0381677437,-16.7873666691,-5.6540130325,17.7139364076,58.68,-28.48,65.2261665285,131.22,37.8126333309,-26.0140130325,45.896885662,-16.7873666691,-5.6540130325,17.7139364076,54.6,-20.36,58.2725458514,130.16
2020-04-28 21:30:00,44.9889500143,4.3809029761,45.2017470268,-16.0510499857,-5.4190970239,16.9411575224,61.04,9.8,61.8216919859,131.49,40.1189500143,-16.0790970239,43.2211465761,-16.0510499857,-5.4190970239,16.9411575224,56.17,-10.66,57.1725852135,130.68,41.2989500143,-37.7790970239,55.9719880317,-16.0510499857,-5.4190970239,16.9411575224,57.35,-32.36,65.849769172,131.64,39.1989500143,5.5509029761,39.5900265985,-16.0510499857,-5.4190970239,16.9411575224,55.25,10.97,56.328530959,131.7,40.5089500143,-34.6990970239,53.3385635871,-16.0510499857,-5.4190970239,16.9411575224,56.56,-29.28,63.6894967793,131.64,36.4289500143,-28.8590970239,46.4748951605,-16.0510499857,-5.4190970239,16.9411575224,52.48,-23.44,57.4768127161,130.68
2020-04-28 22:00:00,42.5679000058,4.2721521014,42.781741368,-14.8820999942,-5.0278478986,15.7084739783,57.45,9.3,58.1978736725,131.6,37.7879000058,-17.5178478986,41.6509349456,-14.8820999942,-5.0278478986,15.7084739783,52.67,-12.49,54.1306659852,130.92,39.0579000058,-37.9578478986,54.4639125472,-14.8820999942,-5.0278478986,15.7084739783,53.94,-32.93,63.197377319,131.75,36.9879000058,4.1821521014,37.2235831569,-14.8820999942,-5.0278478986,15.7084739783,51.87,9.21,52.6813154733,131.95,38.2379000058,-34.9478478986,51.8024040909,-14.8820999942,-5.0278478986,15.7084739783,53.12,-29.92,60.9667187898,131.75,34.3979000058,-29.9478478986,45.6079940204,-14.8820999942,-5.0278478986,15.7084739783,49.28,-24.92,55.2225026597,130.92
2020-04-28 22:30:00,40.583233329,4.04023867,40.7838492046,-13.956766671,-4.71976133,14.7332102042,54.54,8.76,55.2390188182,132.58,36.063233329,-18.05976133,40.332515139,-13.956766671,-4.71976133,14.7332102042,50.02,-13.34,51.7682914534,131.89,37.223233329,-38.80976133,53.775149223,-13.956766671,-4.71976133,14.7332102042,51.18,-34.09,61.4940688197,132.72,35.343233329,3.9402386700000003,35.5621937305,-13.956766671,-4.71976133,14.7332102042,49.3,8.66,50.0548259412,132.95,36.483233329,-35.83976133,51.1421040468,-13.956766671,-4.71976133,14.7332102042,50.44,-31.12,59.2675965431,132.72,32.843233329,-30.63976133,44.9162882467,-13.956766671,-4.71976133,14.7332102042,46.8,-25.92,53.4984710062,131.89
2020-04-28 23:00:00,38.4182999972,4.1534733812,38.6421675868,-12.7917000028,-4.3365266188,13.506778005,51.21,8.49,51.9089992198,132.99,33.9282999972,-18.9665266188,38.8697655341,-12.7917000028,-4.3365266188,13.506778005,46.72,-14.63,48.9570760973,132.38,35.2382999972,-39.0065266188,52.5665949587,-12.7917000028,-4.3365266188,13.506778005,48.03,-34.67,59.2358827063,133.13,33.3082999972,3.1934733812,33.4610388503,-12.7917000028,-4.3365266188,13.506778005,46.1,7.53,46.710929128000004,133.47,34.4482999972,-36.0965266188,49.8963386095,-12.7917000028,-4.3365266188,13.506778005,47.24,-31.76,56.9237665655,133.13,30.9282999972,-32.3365266188,44.7460690394,-12.7917000028,-4.3365266188,13.506778005,43.72,-28.0,51.9176116554,132.38
2020-04-28 23:30:00,36.7247666698,3.9158674229,36.9329460594,-11.5952333302,-3.9441325771,12.2476780561,48.32,7.86,48.9551018792,134.3,32.1247666698,-18.8741325771,37.2590058124,-11.5952333302,-3.9441325771,12.2476780561,43.72,-14.93,46.1989534513,133.6,33.6647666698,-40.1341325771,52.3838249143,-11.5952333302,-3.9441325771,12.2476780561,45.26,-36.19,57.949837791,134.45,31.6047666698,3.6858674229,31.8189706765,-11.5952333302,-3.9441325771,12.2476780561,43.2,7.63,43.8686323015,134.71,32.9647666698,-37.2641325771,49.7523006334,-11.5952333302,-3.9441325771,12.2476780561,44.56,-33.32,55.6400575126,134.45,29.3647666698,-31.8241325771,43.3020199974,-11.5952333302,-3.9441325771,12.2476780561,40.96,-27.88,49.5481180268,133.6
2020-04-29 00:00:00,34.9287333399,3.6693823294,35.1209450244,-10.7012666601,-3.6506176706,11.3068173023,45.63,7.32,46.2134103914,136.02,30.4087333399,-18.7406176706,35.7197678326,-10.7012666601,-3.6506176706,11.3068173023,41.11,-15.09,43.7920106869,135.2,32.0187333399,-41.5606176706,52.4641232258,-10.7012666601,-3.6506176706,11.3068173023,42.72,-37.91,57.1153788397,136.16,29.9787333399,4.3593823294,30.2940368218,-10.7012666601,-3.6506176706,11.3068173023,40.68,8.01,41.4610962228,136.34,31.3787333399,-38.7306176706,49.8466212612,-10.7012666601,-3.6506176706,11.3068173023,42.08,-35.08,54.7844211432,136.16,27.8987333399,-31.8506176706,42.3414828267,-10.7012666601,-3.6506176706,11.3068173023,38.6,-28.2,47.8037655421,135.2
2020-04-29 00:30:00,34.1194000074,9.4278131187,35.3979818219,-10.2805999926,-3.5121868813,10.8639860501,44.4,12.94,46.2472009964,135.72,29.7494000074,-13.7221868813,32.7616424131,-10.2805999926,-3.5121868813,10.8639860501,40.03,-10.21,41.3115601255,135.0,31.2094000074,-35.8321868813,47.5181256524,-10.2805999926,-3.5121868813,10.8639860501,41.49,-32.32,52.5927989367,135.88,29.3094000074,9.1478131187,30.7038012899,-10.2805999926,-3.5121868813,10.8639860501,39.59,12.66,41.5649335378,136.12,30.1594000074,-48.8321868813,57.3948768133,-10.2805999926,-3.5121868813,10.8639860501,40.44,-45.32,60.7395752372,135.88,27.1994000074,-40.3121868813,48.6300295282,-10.2805999926,-3.5121868813,10.8639860501,37.48,-36.8,52.5260925636,135.0
