Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-29 01:00:00,33.3596166745,13.9074929494,36.1425287551,-9.4603833255,-3.2425070506,10.0006352117,42.82,17.15,46.126726526,135.72,29.1096166745,-10.0125070506,30.7834384105,-9.4603833255,-3.2425070506,10.0006352117,38.57,-6.77,39.1596450444,135.0,30.3796166745,-35.0425070506,46.3777792664,-9.4603833255,-3.2425070506,10.0006352117,39.84,-31.8,50.9751468855,135.88,28.6596166745,12.7874929494,31.3830145758,-9.4603833255,-3.2425070506,10.0006352117,38.12,16.03,41.3532985383,136.12,29.2996166745,-53.8025070506,61.2631806406,-9.4603833255,-3.2425070506,10.0006352117,38.76,-50.56,63.7075442942,135.88,26.4996166745,-43.6425070506,51.0577918202,-9.4603833255,-3.2425070506,10.0006352117,35.96,-40.4,54.0858724622,135.0
2020-04-29 01:30:00,34.410633342,31.1409276984,46.409579452,-9.449366658,-3.2390723016,9.9891000402,43.86,34.38,55.7286640787,133.7,30.480633342,0.3009276984,30.4821187979,-9.449366658,-3.2390723016,9.9891000402,39.93,3.54,40.0866124785,133.78,29.850633342000002,-58.7290723016,65.8799229229,-9.449366658,-3.2390723016,9.9891000402,39.3,-55.49,67.9972800927,133.85,29.900633342,22.3909276984,37.3550735168,-9.449366658,-3.2390723016,9.9891000402,39.35,25.63,46.9608283573,134.87,29.430633342,-54.8390723016,62.2373363008,-9.449366658,-3.2390723016,9.9891000402,38.88,-51.6,64.6081604753,133.85,27.110633342,-50.6790723016,57.4748189172,-9.449366658,-3.2390723016,9.9891000402,36.56,-47.44,59.8931314927,133.78
2020-04-29 02:00:00,33.9941333402,31.3886137723,46.2692789667,-10.1558666598,-3.4713862277,10.7327605933,44.15,34.86,56.253374121,134.27,30.3641333402,0.1586137723,30.3645476144,-10.1558666598,-3.4713862277,10.7327605933,40.52,3.63,40.6822725521,134.34,29.3741333402,-59.3213862277,66.1956688421,-10.1558666598,-3.4713862277,10.7327605933,39.53,-55.85,68.4239972524,134.41,29.7541333402,22.4586137723,37.278650504,-10.1558666598,-3.4713862277,10.7327605933,39.91,25.93,47.5938336342,135.45,29.0041333402,-55.3913862277,62.525558126600004,-10.1558666598,-3.4713862277,10.7327605933,39.16,-51.92,65.0322381592,134.41,27.0041333402,-52.3913862277,58.941331579,-10.1558666598,-3.4713862277,10.7327605933,37.16,-48.92,61.4331506599,134.34
2020-04-29 02:30:00,33.6544000073,31.2454832702,45.9227488794,-10.1355999927,-3.4645167298,10.711361416,43.79,34.71,55.8779759834,134.71,30.0444000073,0.2254832702,30.0452461215,-10.1355999927,-3.4645167298,10.711361416,40.18,3.69,40.3490830131,134.74,29.0644000073,-59.8845167298,66.5649659487,-10.1355999927,-3.4645167298,10.711361416,39.2,-56.42,68.7012110519,134.85,29.4544000073,22.6254832702,37.1412731742,-10.1355999927,-3.4645167298,10.711361416,39.59,26.09,47.4136710243,135.85,28.6644000073,-56.0245167298,62.931663752,-10.1355999927,-3.4645167298,10.711361416,38.8,-52.56,65.3298829021,134.85,26.6644000073,-52.2245167298,58.6377896532,-10.1355999927,-3.4645167298,10.711361416,36.8,-48.76,61.0882771078,134.74
2020-04-29 03:00:00,32.7047333505,30.8922727361,44.9881328611,-9.8052666495,-3.3577272639,10.3642455802,42.51,34.25,54.5908655363,134.71,29.2547333505,0.4222727361,29.2577808057,-9.8052666495,-3.3577272639,10.3642455802,39.06,3.7800000000000002,39.242476986,134.66,28.2047333505,-60.1877272639,66.4685602113,-9.8052666495,-3.3577272639,10.3642455802,38.01,-56.83,68.3696496993,134.85,28.6747333505,22.7722727361,36.617164531,-9.8052666495,-3.3577272639,10.3642455802,38.48,26.13,46.5133023983,135.77,27.8347333505,-56.2777272639,62.7849899791,-9.8052666495,-3.3577272639,10.3642455802,37.64,-52.92,64.940711422,134.85,25.9547333505,-52.1177272639,58.2228965137,-9.8052666495,-3.3577272639,10.3642455802,35.76,-48.76,60.4674722475,134.66
2020-04-29 03:30:00,32.2482833437,30.8437859666,44.6238827464,-9.6217166563,-3.2962140334,10.1706665646,41.87,34.14,54.0244065215,134.71,28.8082833437,0.4037859666,28.8111130003,-9.6217166563,-3.2962140334,10.1706665646,38.43,3.7,38.6077051895,134.66,27.8082833437,-60.2062140334,66.3180882623,-9.6217166563,-3.2962140334,10.1706665646,37.43,-56.91,68.1157323971,134.85,28.2482833437,22.7437859666,36.266310978,-9.6217166563,-3.2962140334,10.1706665646,37.87,26.04,45.9588783588,135.77,27.4582833437,-56.3762140334,62.7075341002,-9.6217166563,-3.2962140334,10.1706665646,37.08,-53.08,64.7488440051,134.85,25.5782833437,-51.0162140334,57.0692795917,-9.6217166563,-3.2962140334,10.1706665646,35.2,-47.72,59.2978785455,134.66
2020-04-29 04:00:00,31.9710500089,30.8777171224,44.4475134666,-9.5189499911,-3.2622828776,10.0624499256,41.49,34.14,53.7304355091,134.79,28.4910500089,0.3877171224,28.4936879884,-9.5189499911,-3.2622828776,10.0624499256,38.01,3.65,38.1848477802,134.77,27.5510500089,-60.3022828776,66.2980065827,-9.5189499911,-3.2622828776,10.0624499256,37.07,-57.04,68.0275422164,134.93,27.9510500089,22.7577171224,36.0440686553,-9.5189499911,-3.2622828776,10.0624499256,37.47,26.02,45.618431582,135.88,27.1610500089,-56.4222828776,62.6194589781,-9.5189499911,-3.2622828776,10.0624499256,36.68,-53.16,64.5864382049,134.93,25.2810500089,-51.9422828776,57.7679170482,-9.5189499911,-3.2622828776,10.0624499256,34.8,-48.68,59.8396390363,134.77
2020-04-29 04:30:00,31.7231666775,30.7194545258,44.1593046866,-9.3868333225,-3.2205454742,9.923938380300001,41.11,33.94,53.3099962484,134.79,28.2031666775,0.2594545258,28.2043600758,-9.3868333225,-3.2205454742,9.923938380300001,37.59,3.48,37.7507417146,134.77,27.3431666775,-60.4705454742,66.3651688305,-9.3868333225,-3.2205454742,9.923938380300001,36.73,-57.25,68.0195221977,135.0,27.6731666775,22.6194545258,35.7413468829,-9.3868333225,-3.2205454742,9.923938380300001,37.06,25.84,45.1790792292,135.88,26.9731666775,-56.6205454742,62.7171259738,-9.3868333225,-3.2205454742,9.923938380300001,36.36,-53.4,64.6034797824,135.0,25.0131666775,-51.5405454742,57.2894958523,-9.3868333225,-3.2205454742,9.923938380300001,34.4,-48.32,59.314268098,134.77
2020-04-29 05:00:00,31.5726000239,30.8177571803,44.119873412,-9.2473999761,-3.1822428197,9.779625539,40.82,34.0,53.1250637647,134.79,28.0626000239,0.3677571803,28.0650096284,-9.2473999761,-3.1822428197,9.779625539,37.31,3.55,37.4785085082,134.77,27.1926000239,-60.3922428197,66.231869133,-9.2473999761,-3.1822428197,9.779625539,36.44,-57.21,67.8296225848,135.0,27.5226000239,22.7377571803,35.7001276421,-9.2473999761,-3.1822428197,9.779625539,36.77,25.92,44.9875460544,135.88,26.7926000239,-56.5422428197,62.5689111231,-9.2473999761,-3.1822428197,9.779625539,36.04,-53.36,64.3907695248,135.0,24.8726000239,-52.7022428197,58.2766902816,-9.2473999761,-3.1822428197,9.779625539,34.12,-49.52,60.1365512812,134.77
2020-04-29 05:30:00,31.9379166951,30.7844024632,44.3588768775,-9.5720833049,-3.2855975368,10.1202732162,41.51,34.07,53.7014431836,134.55,28.4579166951,0.3944024632,28.4606496048,-9.5720833049,-3.2855975368,10.1202732162,38.03,3.68,38.2076340539,134.52,27.5179166951,-60.1555975368,66.1508250459,-9.5720833049,-3.2855975368,10.1202732162,37.09,-56.87,67.8959866266,134.7,27.9179166951,22.7144024632,35.991028769,-9.5720833049,-3.2855975368,10.1202732162,37.49,26.0,45.623459974,135.62,27.1479166951,-56.2855975368,62.4906222641,-9.5720833049,-3.2855975368,10.1202732162,36.72,-53.0,64.4775805998,134.7,25.2679166951,-51.2455975368,57.136493426,-9.5720833049,-3.2855975368,10.1202732162,34.84,-47.96,59.278893377,134.52
2020-04-29 06:00:00,32.0626000442,30.8020325568,44.4609438859,-9.6573999558,-3.3179674432,10.2114779469,41.72,34.12,53.8955731021,134.55,28.5326000442,0.3920325568,28.5352931439,-9.6573999558,-3.3179674432,10.2114779469,38.19,3.71,38.3697823815,134.52,27.6426000442,-60.0679674432,66.1231733204,-9.6573999558,-3.3179674432,10.2114779469,37.3,-56.75,67.9106214078,134.7,27.9826000442,22.6720325568,36.0145382518,-9.6573999558,-3.3179674432,10.2114779469,37.64,25.99,45.7411160773,135.62,27.2626000442,-56.1979674432,62.4616754972,-9.6573999558,-3.3179674432,10.2114779469,36.92,-52.88,64.4932616635,134.7,25.2626000442,-51.7579674432,57.5941503527,-9.6573999558,-3.3179674432,10.2114779469,34.92,-48.44,59.7146548177,134.52
2020-04-29 06:30:00,33.8211000416,31.2022406396,46.0157215411,-10.3888999584,-3.5777593604,10.9877024162,44.21,34.78,56.2509777693,133.6,30.3111000416,0.6922406396,30.3190036583,-10.3888999584,-3.5777593604,10.9877024162,40.7,4.27,40.923378404,133.64,29.2211000416,-58.5077593604,65.3990106425,-10.3888999584,-3.5777593604,10.9877024162,39.61,-54.93,67.7219093056,133.75,29.6811000416,22.7122406396,37.3739692105,-10.3888999584,-3.5777593604,10.9877024162,40.07,26.29,47.924617891,134.71,28.8111000416,-54.5777593604,61.7155677476,-10.3888999584,-3.5777593604,10.9877024162,39.2,-51.0,64.324489893,133.75,26.8511000416,-51.4177593604,58.0066164423,-10.3888999584,-3.5777593604,10.9877024162,37.24,-47.84,60.6257635003,133.64
2020-04-29 07:00:00,35.348616693,31.1191501114,47.0948639001,-10.791383307,-3.7508498886,11.4246587942,46.14,34.87,57.8343885591,132.93,31.788616693,1.8091501114000001,31.840056146,-10.791383307,-3.7508498886,11.4246587942,42.58,5.5600000000000005,42.9414717959,132.86,30.608616693,-57.7508498886,65.3609063487,-10.791383307,-3.7508498886,11.4246587942,41.4,-54.0,68.0438094172,133.06,31.108616693,23.5891501114,39.0409276981,-10.791383307,-3.7508498886,11.4246587942,41.9,27.34,50.0308464849,133.91,30.168616693,-53.8308498886,61.7082314842,-10.791383307,-3.7508498886,11.4246587942,40.96,-50.08,64.6972024125,133.06,28.128616693,-49.9508498886,57.3263157866,-10.791383307,-3.7508498886,11.4246587942,38.92,-46.2,60.4086616306,132.86
2020-04-29 07:30:00,37.7761000235,31.5240580328,49.2016256626,-10.6138999765,-3.7659419672,11.2622018989,48.39,35.29,59.891369996,132.3,34.0061000235,2.9140580328,34.1307276956,-10.6138999765,-3.7659419672,11.2622018989,44.62,6.68,45.1172561222,132.22,32.8861000235,-56.4259419672,65.3098958937,-10.6138999765,-3.7659419672,11.2622018989,43.5,-52.66,68.3031887982,132.46,33.2561000235,24.4340580328,41.2673161319,-10.6138999765,-3.7659419672,11.2622018989,43.87,28.2,52.151863821,133.23,32.4261000235,-52.4459419672,61.6605935064,-10.6138999765,-3.7659419672,11.2622018989,43.04,-48.68,64.9783348509,132.46,30.1061000235,-49.3659419672,57.8219118063,-10.6138999765,-3.7659419672,11.2622018989,40.72,-45.6,61.134919645,132.22
2020-04-29 08:00:00,39.6497167,32.4643061734,51.244816418,-10.7102833,-3.9456938266,11.4139681154,50.36,36.41,62.1435250046,131.4,35.9897167,3.3843061734,36.1484887156,-10.7102833,-3.9456938266,11.4139681154,46.7,7.33,47.2717558379,131.39,34.5997167,-54.4456938266,64.5094874571,-10.7102833,-3.9456938266,11.4139681154,45.31,-50.5,67.8472261776,131.53,35.1497167,24.6643061734,42.939848429,-10.7102833,-3.9456938266,11.4139681154,45.86,28.61,54.0524902294,132.41,34.0897167,-50.4656938266,60.900698174,-10.7102833,-3.9456938266,11.4139681154,44.8,-46.52,64.5844439474,131.53,31.8497167,-46.9856938266,56.7631912267,-10.7102833,-3.9456938266,11.4139681154,42.56,-43.04,60.5292920824,131.39
2020-04-29 08:30:00,42.1461334178,34.2869564427,54.3313164223,-9.1138665822,-3.4830435573000003,9.7567492793,51.26,37.77,63.6722898913,130.69,37.5761334178,4.5869564427,37.8550653419,-9.1138665822,-3.4830435573000003,9.7567492793,46.69,8.07,47.3822857195,130.75,37.0361334178,-51.8230435573,63.6969624243,-9.1138665822,-3.4830435573000003,9.7567492793,46.15,-48.34,66.8324629204,130.82,36.7261334178,25.6669564427,44.8062666248,-9.1138665822,-3.4830435573000003,9.7567492793,45.84,29.15,54.3233660592,131.77,36.5261334178,-47.8030435573,60.1605302154,-9.1138665822,-3.4830435573000003,9.7567492793,45.64,-44.32,63.6181735041,130.82,33.4461334178,-46.4830435573,57.2653226565,-9.1138665822,-3.4830435573000003,9.7567492793,42.56,-43.0,60.5008561923,130.75
2020-04-29 09:00:00,43.6194002514,34.9432895596,55.8899415238,-8.3705997486,-3.3267104404,9.0074381766,51.99,38.27,64.5565875802,129.51,38.7694002514,4.7632895596000004,39.060918106,-8.3705997486,-3.3267104404,9.0074381766,47.14,8.09,47.8291511528,129.69,38.4694002514,-49.6067104404,62.775158115400004,-8.3705997486,-3.3267104404,9.0074381766,46.84,-46.28,65.8469741142,129.63,37.8994002514,25.4932895596,45.6757304483,-8.3705997486,-3.3267104404,9.0074381766,46.27,28.82,54.5115152972,130.67,37.8694002514,-45.6467104404,59.3103165514,-8.3705997486,-3.3267104404,9.0074381766,46.24,-42.32,62.6826929862,129.63,34.5094002514,-45.4067104404,57.0321668774,-8.3705997486,-3.3267104404,9.0074381766,42.88,-42.08,60.078455373,129.69
2020-04-29 09:30:00,45.3477670755,28.7840982165,53.7116773976,-8.3822329245,-3.2959017835,9.0069305186,53.73,32.08,62.5782653962,129.84,39.4777670755,2.7840982165,39.5758170622,-8.3822329245,-3.2959017835,9.0069305186,47.86,6.08,48.2446473715,129.59,40.6877670755,-41.7859017835,58.3228598189,-8.3822329245,-3.2959017835,9.0069305186,49.07,-38.49,62.3646133637,129.95,38.6177670755,23.5340982165,45.2237295317,-8.3822329245,-3.2959017835,9.0069305186,47.0,26.83,54.1188405271,130.67,39.9777670755,-37.6959017835,54.9472735594,-8.3822329245,-3.2959017835,9.0069305186,48.36,-34.4,59.3468583836,129.95,35.2577670755,-44.9359017835,57.1169450185,-8.3822329245,-3.2959017835,9.0069305186,43.64,-41.64,60.3186471997,129.59
2020-04-29 10:00:00,46.2873003619,24.9142260997,52.5664611415,-10.8526996381,-3.9757739003,11.558021783200001,57.14,28.89,64.0282101889,129.64,40.9173003619,1.7142260997,40.9531932824,-10.8526996381,-3.9757739003,11.558021783200001,51.77,5.69,52.0817530427,129.15,41.6873003619,-39.3357739003,57.3160895369,-10.8526996381,-3.9757739003,11.558021783200001,52.54,-35.36,63.3307287184,129.83,39.9673003619,22.4142260997,45.8233851856,-10.8526996381,-3.9757739003,11.558021783200001,50.82,26.39,57.2634656653,130.18,40.9473003619,-34.5757739003,53.5925885523,-10.8526996381,-3.9757739003,11.558021783200001,51.8,-30.6,60.1631116217,129.83,36.4273003619,-42.3757739003,55.8807160415,-10.8526996381,-3.9757739003,11.558021783200001,47.28,-38.4,60.9094278417,129.15
2020-04-29 10:30:00,47.2678669971,24.3928888135,53.1908288629,-12.9821330029,-4.6471111865,13.788815021,60.25,29.04,66.8833619071,129.39,42.1378669971,1.3128888135,42.1583148632,-12.9821330029,-4.6471111865,13.788815021,55.12,5.96,55.4412842564,128.89,42.4778669971,-39.4871111865,57.9965614022,-12.9821330029,-4.6471111865,13.788815021,55.46,-34.84,65.4953219704,129.54,41.0978669971,21.9428888135,46.5888939684,-12.9821330029,-4.6471111865,13.788815021,54.08,26.59,60.2633761085,129.92,41.7378669971,-34.7271111865,54.2956885289,-12.9821330029,-4.6471111865,13.788815021,54.72,-30.08,62.4426520897,129.54,37.3378669971,-47.6871111865,60.5654760174,-12.9821330029,-4.6471111865,13.788815021,50.32,-43.04,66.2158893318,128.89
2020-04-29 11:00:00,47.6727503286,15.9029768066,50.2553061398,-13.7072496714,-4.8870231934,14.5523774431,61.38,20.79,64.8053122823,129.98,42.4527503286,-1.6670231934,42.4854678307,-13.7072496714,-4.8870231934,14.5523774431,56.16,3.22,56.2522355111,128.89,43.6927503286,-29.9370231934,52.9649109219,-13.7072496714,-4.8870231934,14.5523774431,57.4,-25.05,62.6279689915,130.1,41.4027503286,19.0229768066,45.5638165802,-13.7072496714,-4.8870231934,14.5523774431,55.11,23.91,60.0732902378,129.92,42.6927503286,-27.0870231934,50.5606344512,-13.7072496714,-4.8870231934,14.5523774431,56.4,-22.2,60.6118800236,130.1,37.6927503286,-48.0870231934,61.099142604,-13.7072496714,-4.8870231934,14.5523774431,51.4,-43.2,67.1431306985,128.89
2020-04-29 11:30:00,49.3572171234,14.1129287875,51.3352670308,-13.0127828766,-4.8270712125,13.8792339373,62.37,18.94,65.1823634122,129.98,42.8272171234,-2.2670712125,42.8871791846,-13.0127828766,-4.8270712125,13.8792339373,55.84,2.56,55.8986511465,128.8,45.5272171234,-27.4770712125,53.1762817562,-13.0127828766,-4.8270712125,13.8792339373,58.54,-22.65,62.7690536809,130.1,41.7972171234,18.3929287875,45.6651638411,-13.0127828766,-4.8270712125,13.8792339373,54.81,23.22,59.5256625331,129.83,44.5072171234,-24.4270712125,50.7698156791,-13.0127828766,-4.8270712125,13.8792339373,57.52,-19.6,60.7676756179,130.1,38.0672171234,-47.9470712125,61.2211945112,-13.0127828766,-4.8270712125,13.8792339373,51.08,-43.12,66.8468458493,128.8
2020-04-29 12:00:00,49.1776840732,14.2046102105,51.1880412014,-12.2823159268,-4.5853897895,13.1103426365,61.46,18.79,64.2681546335,129.85,42.8976840732,-1.4253897895,42.9213587261,-12.2823159268,-4.5853897895,13.1103426365,55.18,3.16,55.2704079956,128.58,45.4076840732,-27.3653897895,53.0162459179,-12.2823159268,-4.5853897895,13.1103426365,57.69,-22.78,62.0247087861,129.98,41.8776840732,19.1646102105,46.0545622914,-12.2823159268,-4.5853897895,13.1103426365,54.16,23.75,59.138550033,129.62,44.3576840732,-24.3453897895,50.599428261,-12.2823159268,-4.5853897895,13.1103426365,56.64,-19.76,59.9878921117,129.98,38.1576840732,-45.2253897895,59.1721618284,-12.2823159268,-4.5853897895,13.1103426365,50.44,-40.64,64.7750198765,128.58
2020-04-29 12:30:00,49.9249676983,10.7101745607,51.0608483948,-12.8750323017,-4.8998254393,13.7758755114,62.8,15.61,64.7109890204,129.85,44.2749676983,-10.5498254393,45.5145205564,-12.8750323017,-4.8998254393,13.7758755114,57.15,-5.65,57.4286078536,129.2,46.0949676983,-30.7598254393,55.4158182125,-12.8750323017,-4.8998254393,13.7758755114,58.97,-25.86,64.3909970415,129.98,43.3049676983,10.5201745607,44.5644959596,-12.8750323017,-4.8998254393,13.7758755114,56.18,15.42,58.2577788797,130.27,45.1249676983,-27.6998254393,52.9484942103,-12.8750323017,-4.8998254393,13.7758755114,58.0,-22.8,62.3204621292,129.98,40.3649676983,-25.7798254393,47.8949894766,-12.8750323017,-4.8998254393,13.7758755114,53.24,-20.88,57.1880407078,129.2
2020-04-29 13:00:00,49.7035840399,10.6795420996,50.8379669722,-12.1364159601,-4.7604579004000005,13.0366618341,61.84,15.44,63.7383652128,130.44,43.7435840399,-12.0004579004,45.3598074784,-12.1364159601,-4.7604579004000005,13.0366618341,55.88,-7.24,56.3470673594,129.86,45.9435840399,-31.0404579004,55.4465773615,-12.1364159601,-4.7604579004000005,13.0366618341,58.08,-26.28,63.7489199909,130.55,42.7935840399,9.2695420996,43.7860165546,-12.1364159601,-4.7604579004000005,13.0366618341,54.93,14.03,56.6934370099,130.91,44.9835840399,-28.0004579004,52.9863046051,-12.1364159601,-4.7604579004000005,13.0366618341,57.12,-23.24,61.6667819819,130.55,39.9035840399,-25.9604579004,47.6050563872,-12.1364159601,-4.7604579004000005,13.0366618341,52.04,-21.2,56.1925404302,129.86
2020-04-29 13:30:00,46.4997349825,11.1943942504,47.8282324164,-7.3602650175,-3.9256057496,8.341695369,53.86,15.12,55.9420593114,130.97,41.1597349825,-12.2056057496,42.9313474695,-7.3602650175,-3.9256057496,8.341695369,48.52,-8.28,49.2214262288,130.44,43.1097349825,-30.9956057496,53.0959209926,-7.3602650175,-3.9256057496,8.341695369,50.47,-27.07,57.2713348893,131.11,40.4197349825,9.2343942504,41.4611747691,-7.3602650175,-3.9256057496,8.341695369,47.78,13.16,49.5591969265,131.49,42.1597349825,-28.0456057496,50.6359482548,-7.3602650175,-3.9256057496,8.341695369,49.52,-24.12,55.0818009873,131.11,37.7997349825,-24.6856057496,45.1464184181,-7.3602650175,-3.9256057496,8.341695369,45.16,-20.76,49.7031508056,130.44
2020-04-29 14:00:00,46.4677686247,12.217220967,48.0469979199,-3.4222313753,-2.512779033,4.2456714493,49.89,14.73,52.0190830369,131.6,39.6077686247,-10.952779033,41.0942660717,-3.4222313753,-2.512779033,4.2456714493,43.03,-8.44,43.8499087798,131.06,43.2977686247,-30.412779033,52.9115667542,-3.4222313753,-2.512779033,4.2456714493,46.72,-27.9,54.4166187851,131.73,39.0277686247,10.627220967,40.4487892192,-3.4222313753,-2.512779033,4.2456714493,42.45,13.14,44.4371702519,132.12,42.3777686247,-27.552779033,50.5473135393,-3.4222313753,-2.512779033,4.2456714493,45.8,-25.04,52.1980995823,131.73,36.5777686247,-23.112779033,43.26816049,-3.4222313753,-2.512779033,4.2456714493,40.0,-20.6,44.9928883269,131.06
2020-04-29 14:30:00,47.2980185351,11.8424250901,48.7580310242,-3.8619814649,-2.6375749099,4.6767191749,51.16,14.48,53.1696906141,132.12,39.8080185351,-11.6475749099,41.4770338979,-3.8619814649,-2.6375749099,4.6767191749,43.67,-9.01,44.5897858259,131.56,44.0680185351,-31.0675749099,53.9183129223,-3.8619814649,-2.6375749099,4.6767191749,47.93,-28.43,55.7274600175,132.25,39.2380185351,10.1024250901,40.5176639413,-3.8619814649,-2.6375749099,4.6767191749,43.1,12.74,44.9434934112,132.66,43.1780185351,-28.1575749099,51.5479418544,-3.8619814649,-2.6375749099,4.6767191749,47.04,-25.52,53.5166516142,132.25,36.7780185351,-25.0375749099,44.4916037555,-3.8619814649,-2.6375749099,4.6767191749,40.64,-22.4,46.4044135832,131.56
2020-04-29 15:00:00,47.004951418,11.6625693151,48.4301660212,-2.695048582,-2.2974306849,3.5413944445,49.7,13.96,51.623362928,132.64,38.654951418,-11.7574306849,40.4034954606,-2.695048582,-2.2974306849,3.5413944445,41.35,-9.46,42.418322692,132.05,43.834951418,-31.5374306849,54.0010416568,-2.695048582,-2.2974306849,3.5413944445,46.53,-29.24,54.9546949769,132.74,38.114951418,10.1325693151,39.4387941312,-2.695048582,-2.2974306849,3.5413944445,40.81,12.43,42.6610009259,133.18,42.944951418,-28.6174306849,51.6064549383,-2.695048582,-2.2974306849,3.5413944445,45.64,-26.32,52.6854059489,132.74,35.784951418,-26.1774306849,44.337575771,-2.695048582,-2.2974306849,3.5413944445,38.48,-23.88,45.287578871,132.05
2020-04-29 15:30:00,42.6800013338,11.186060254,44.1215418799,-0.8399986662000001,-1.8439397460000002,2.0262555481,43.52,13.03,45.4287497076,133.15,36.4200013338,-11.273939746,38.1250339613,-0.8399986662000001,-1.8439397460000002,2.0262555481,37.26,-9.43,38.4347824243,132.45,39.840001333800004,-32.393939746,51.3477656626,-0.8399986662000001,-1.8439397460000002,2.0262555481,40.68,-30.55,50.8740100641,133.27,36.0000013338,10.716060254,37.56107085,-0.8399986662000001,-1.8439397460000002,2.0262555481,36.84,12.56,38.922219875,133.59,38.9600013338,-29.603939746,48.9313289459,-0.8399986662000001,-1.8439397460000002,2.0262555481,39.8,-27.76,48.5248142706,133.27,33.7600013338,-26.683939746,43.0322010874,-0.8399986662000001,-1.8439397460000002,2.0262555481,34.6,-24.84,42.5932576824,132.45
2020-04-29 16:00:00,42.7773514514,11.1232259953,44.1998637299,-1.1526485486,-1.8167740047,2.15157302,43.93,12.94,45.796162503,133.72,36.6973514514,-11.2867740047,38.3938389717,-1.1526485486,-1.8167740047,2.15157302,37.85,-9.47,39.016706678,132.98,39.8973514514,-32.8667740047,51.691619111,-1.1526485486,-1.8167740047,2.15157302,41.05,-31.05,51.4704284031,133.86,36.2673514514,10.8932259953,37.867970026,-1.1526485486,-1.8167740047,2.15157302,37.42,12.71,39.5196217087,134.14,39.0473514514,-30.0567740047,49.2758086584,-1.1526485486,-1.8167740047,2.15157302,40.2,-28.24,49.1277681154,133.86,34.0073514514,-26.4167740047,43.0621167798,-1.1526485486,-1.8167740047,2.15157302,35.16,-24.6,42.9113691229,132.98
2020-04-29 16:30:00,44.594034681,10.5500632708,45.8250124293,-3.705965319,-2.4199367292,4.4260900035,48.3,12.97,50.0111077662,134.23,38.264034681,-12.4999367292,40.2540031339,-3.705965319,-2.4199367292,4.4260900035,41.97,-10.08,43.1634949929,133.53,41.524034681,-33.6499367292,53.4468305708,-3.705965319,-2.4199367292,4.4260900035,45.23,-31.23,54.9642229091,134.35,37.744034681,9.880063270800001,39.0157379045,-3.705965319,-2.4199367292,4.4260900035,41.45,12.3,43.2364718727,134.67,40.734034681,-30.7399367292,51.0314147512,-3.705965319,-2.4199367292,4.4260900035,44.44,-28.32,52.6966412592,134.35,35.454034681,-27.5399367292,44.8936152499,-3.705965319,-2.4199367292,4.4260900035,39.16,-25.12,46.5244021993,133.53
2020-04-29 17:00:00,45.7033671785,9.8716722459,46.7573276009,-7.6266328215,-3.3883277541,8.3454354688,53.33,13.26,54.9537669318,133.63,40.0633671785,-13.0683277541,42.1408896438,-7.6266328215,-3.3883277541,8.3454354688,47.69,-9.68,48.6624958258,132.94,42.3533671785,-33.9983277541,54.3110854378,-7.6266328215,-3.3883277541,8.3454354688,49.98,-30.61,58.6086384418,133.75,39.3833671785,9.2216722459,40.4485951465,-7.6266328215,-3.3883277541,8.3454354688,47.01,12.61,48.6718830538,134.04,41.5333671785,-31.0283277541,51.8437818104,-7.6266328215,-3.3883277541,8.3454354688,49.16,-27.64,56.3974751208,133.75,36.9333671785,-27.4683277541,46.0280636215,-7.6266328215,-3.3883277541,8.3454354688,44.56,-24.08,50.6501727539,132.94
2020-04-29 17:30:00,47.4166835767,9.1260835508,48.2869266198,-10.5733164233,-4.0839164492,11.3346104367,57.99,13.21,59.4755764999,132.81,41.9766835767,-13.0439164492,43.956634544,-10.5733164233,-4.0839164492,11.3346104367,52.55,-8.96,53.3083867698,132.08,43.8566835767,-34.1839164492,55.605295055,-10.5733164233,-4.0839164492,11.3346104367,54.43,-30.1,62.1983512643,132.92,41.1766835767,9.0060835508,42.1500748671,-10.5733164233,-4.0839164492,11.3346104367,51.75,13.09,53.3798707379,133.14,43.0666835767,-31.1239164492,53.1360274149,-10.5733164233,-4.0839164492,11.3346104367,53.64,-27.04,60.0700524388,132.92,38.5866835767,-26.3639164492,46.7331599615,-10.5733164233,-4.0839164492,11.3346104367,49.16,-22.28,53.9731785242,132.08
2020-04-29 18:00:00,48.1276167305,8.7792939171,48.9218100017,-12.8323832695,-4.7107060829,13.6697041729,60.96,13.49,62.4347795704,132.14,43.3476167305,-14.0807060829,45.5772109722,-12.8323832695,-4.7107060829,13.6697041729,56.18,-9.37,56.9560295316,131.51,44.4076167305,-33.9507060829,55.8988986225,-12.8323832695,-4.7107060829,13.6697041729,57.24,-29.24,64.2759301761,132.27,42.4376167305,7.7692939171,43.1429396511,-12.8323832695,-4.7107060829,13.6697041729,55.27,12.48,56.6614798607,132.56,43.4876167305,-30.8707060829,53.3307913213,-12.8323832695,-4.7107060829,13.6697041729,56.32,-26.16,62.0990177056,132.27,39.6876167305,-27.5107060829,48.2902254181,-12.8323832695,-4.7107060829,13.6697041729,52.52,-22.8,57.2554835802,131.51
2020-04-29 18:30:00,48.3947500633,9.2031768861,49.2620573919,-12.5052499367,-5.1368231139,13.519179993,60.9,14.34,62.5655304461,131.78,45.4847500633,-14.1468231139,47.6339699431,-12.5052499367,-5.1368231139,13.519179993,57.99,-9.01,58.6857751078,131.2,44.6547500633,-33.4168231139,55.7739255409,-12.5052499367,-5.1368231139,13.519179993,57.16,-28.28,63.773223221,131.9,44.5347500633,7.6431768861,45.1858619052,-12.5052499367,-5.1368231139,13.519179993,57.04,12.78,58.4541700822,132.25,43.7347500633,-30.2968231139,53.2036263228,-12.5052499367,-5.1368231139,13.519179993,56.24,-25.16,61.6113885576,131.9,41.6947500633,-27.4968231139,49.9452446605,-12.5052499367,-5.1368231139,13.519179993,54.2,-22.36,58.6311316623,131.2
2020-04-29 19:00:00,48.1407504878,8.5221600627,48.8892531101,-12.2492495122,-5.1678399373,13.2947614958,60.39,13.69,61.922275475,131.78,44.7707504878,-14.4778399373,47.0534584116,-12.2492495122,-5.1678399373,13.2947614958,57.02,-9.31,57.7750508438,131.2,44.4507504878,-34.0978399373,56.0226017543,-12.2492495122,-5.1678399373,13.2947614958,56.7,-28.93,63.6540250102,131.9,43.8307504878,7.3221600627,44.4381448342,-12.2492495122,-5.1678399373,13.2947614958,56.08,12.49,57.4540381522,132.25,43.5507504878,-31.0478399373,53.4849159373,-12.2492495122,-5.1678399373,13.2947614958,55.8,-25.88,61.5094659382,131.9,41.0307504878,-27.7278399373,49.5212640507,-12.2492495122,-5.1678399373,13.2947614958,53.28,-22.56,57.8594158284,131.2
2020-04-29 19:30:00,49.1312675499,7.7506468323,49.7388578214,-14.3087324501,-5.2293531677,15.2343676889,63.44,12.98,64.7542585472,130.98,43.4112675499,-14.3793531677,45.7307768118,-14.3087324501,-5.2293531677,15.2343676889,57.72,-9.15,58.4407469151,130.36,45.2912675499,-34.2993531677,56.8132426816,-14.3087324501,-5.2293531677,15.2343676889,59.6,-29.07,66.3115744045,131.13,42.4612675499,7.1706468323,43.0624827192,-14.3087324501,-5.2293531677,15.2343676889,56.77,12.4,58.1084580763,131.4,44.4112675499,-31.1893531677,54.269111255,-14.3087324501,-5.2293531677,15.2343676889,58.72,-25.96,64.2024921635,131.13,39.6112675499,-26.6293531677,47.7302311648,-14.3087324501,-5.2293531677,15.2343676889,53.92,-21.4,58.0114333558,130.36
2020-04-29 20:00:00,48.2533339151,7.2778286219,48.7990883458,-14.3866660849,-5.0921713781,15.2612702742,62.64,12.37,63.8497180886,131.31,42.6033339151,-14.8921713781,45.131151426,-14.3866660849,-5.0921713781,15.2612702742,56.99,-9.8,57.8264653943,130.68,44.4533339151,-34.9421713781,56.5424993857,-14.3866660849,-5.0921713781,15.2612702742,58.84,-29.85,65.9785427241,131.44,41.6733339151,6.7578286219,42.2177096405,-14.3866660849,-5.0921713781,15.2612702742,56.06,11.85,57.2987443143,131.72,43.5733339151,-31.8121713781,53.9504372204,-14.3866660849,-5.0921713781,15.2612702742,57.96,-26.72,63.8225665419,131.44,38.8533339151,-26.6521713781,47.1160248269,-14.3866660849,-5.0921713781,15.2612702742,53.24,-21.56,57.4398050136,130.68
2020-04-29 20:30:00,47.5613003502,6.2814154732,47.9743001132,-14.8886996498,-5.1485845268,15.7537709736,62.45,11.43,63.4873798483,131.62,42.1313003502,-15.0785845268,44.7482980742,-14.8886996498,-5.1485845268,15.7537709736,57.02,-9.93,57.8781936484,130.91,43.7813003502,-36.0485845268,56.7124563632,-14.8886996498,-5.1485845268,15.7537709736,58.67,-30.9,66.3097194987,131.75,41.1913003502,6.6114154732,41.7185095504,-14.8886996498,-5.1485845268,15.7537709736,56.08,11.76,57.2997731235,131.94,42.9513003502,-32.9485845268,54.1333854853,-14.8886996498,-5.1485845268,15.7537709736,57.84,-27.8,64.1740258983,131.75,38.4313003502,-27.7085845268,47.378586968,-14.8886996498,-5.1485845268,15.7537709736,53.32,-22.56,57.8962520376,130.91
2020-04-29 21:00:00,46.7059839241,5.9198382174,47.0796497315,-14.3040160759,-5.1301617826,15.1961651681,61.01,11.05,62.0026015583,131.73,41.3659839241,-15.3301617826,44.1152863109,-14.3040160759,-5.1301617826,15.1961651681,55.67,-10.2,56.5967216365,130.99,42.9959839241,-36.5001617826,56.3996138618,-14.3040160759,-5.1301617826,15.1961651681,57.3,-31.37,65.3250862992,131.86,40.4659839241,6.3998382174,40.9689368199,-14.3040160759,-5.1301617826,15.1961651681,54.77,11.53,55.9704725726,132.06,42.1759839241,-33.4501617826,53.8305391321,-14.3040160759,-5.1301617826,15.1961651681,56.48,-28.32,63.1823772899,131.86,37.6959839241,-29.0501617826,47.5909561115,-14.3040160759,-5.1301617826,15.1961651681,52.0,-23.92,57.2378056882,130.99
2020-04-29 21:30:00,45.6456515297,5.630142506,45.991564533100004,-13.1943484703,-4.989857494,14.1063641441,58.84,10.62,59.7907183432,132.08,39.9856515297,-15.989857494,43.0642295987,-13.1943484703,-4.989857494,14.1063641441,53.18,-11.0,54.305730821,131.36,42.0456515297,-36.979857494,55.9941664178,-13.1943484703,-4.989857494,14.1063641441,55.24,-31.99,63.8342987742,132.21,39.1656515297,5.850142506,39.6001569073,-13.1943484703,-4.989857494,14.1063641441,52.36,10.84,53.4703207396,132.45,41.2056515297,-33.949857494,53.3900603282,-13.1943484703,-4.989857494,14.1063641441,54.4,-28.96,61.628253261,132.21,36.5256515297,-29.309857494,46.8315168021,-13.1943484703,-4.989857494,14.1063641441,49.72,-24.32,55.3492619644,131.36
2020-04-29 22:00:00,43.1511010368,4.9768439789,43.4371557158,-12.6888989632,-4.6431560211,13.5117376653,55.84,9.62,56.6625978931,132.79,37.8211010368,-17.3431560211,41.6079408816,-12.6888989632,-4.6431560211,13.5117376653,50.51,-12.7,52.0821476132,132.11,39.7111010368,-38.0531560211,55.0001293518,-12.6888989632,-4.6431560211,13.5117376653,52.4,-33.41,62.1448960092,132.93,37.0811010368,4.7368439789,37.3824256166,-12.6888989632,-4.6431560211,13.5117376653,49.77,9.38,50.6461972906,133.23,38.9511010368,-35.0431560211,52.3947617219,-12.6888989632,-4.6431560211,13.5117376653,51.64,-30.4,59.9236981502,132.93,34.5911010368,-30.5631560211,46.1589728753,-12.6888989632,-4.6431560211,13.5117376653,47.28,-25.92,53.9188723918,132.11
2020-04-29 22:30:00,41.1265671569,5.3155230345,41.4686545627,-12.0134328431,-4.2944769655,12.7579426665,53.14,9.61,54.0019601496,133.13,36.1165671569,-18.3944769655,40.531015359,-12.0134328431,-4.2944769655,12.7579426665,48.13,-14.1,50.1528354134,132.57,37.8265671569,-38.0044769655,53.6207930965,-12.0134328431,-4.2944769655,12.7579426665,49.84,-33.71,60.1696742554,133.23,35.4565671569,3.8655230345,35.6666570186,-12.0134328431,-4.2944769655,12.7579426665,47.47,8.16,48.1662381757,133.67,37.0665671569,-35.0544769655,51.0171221858,-12.0134328431,-4.2944769655,12.7579426665,49.08,-30.76,57.9225690038,133.23,33.0665671569,-31.2144769655,45.4724250043,-12.0134328431,-4.2944769655,12.7579426665,45.08,-26.92,52.5061215479,132.57
2020-04-29 23:00:00,39.0125006666,4.2633534174,39.2447625884,-10.7774993334,-3.9266465826,11.470529424,49.79,8.19,50.459094324,133.67,34.0225006666,-17.9766465826,38.4797397855,-10.7774993334,-3.9266465826,11.470529424,44.8,-14.05,46.9514909241,132.93,35.8825006666,-39.3366465826,53.2440195558,-10.7774993334,-3.9266465826,11.470529424,46.66,-35.41,58.5749408877,133.78,33.4525006666,4.3633534174,33.735865987,-10.7774993334,-3.9266465826,11.470529424,44.23,8.29,45.0001888885,134.07,35.1425006666,-36.4066465826,50.6007832794,-10.7774993334,-3.9266465826,11.470529424,45.92,-32.48,56.2458602921,133.78,31.1425006666,-31.4066465826,44.2293205615,-10.7774993334,-3.9266465826,11.470529424,41.92,-27.48,50.1242137095,132.93
2020-04-29 23:30:00,37.1874005073,3.8576209584,37.3869495406,-9.6725994927,-3.5323790416,10.2974211645,46.86,7.39,47.4391367965,134.06,32.2374005073,-18.0523790416,36.9477791015,-9.6725994927,-3.5323790416,10.2974211645,41.91,-14.52,44.3540133472,133.29,34.2174005073,-40.0123790416,52.6480861385,-9.6725994927,-3.5323790416,10.2974211645,43.89,-36.48,57.0712055243,134.19,31.7374005073,4.3876209584,32.0392541835,-9.6725994927,-3.5323790416,10.2974211645,41.41,7.92,42.1605799296,134.45,33.5274005073,-37.1723790416,50.0586890398,-9.6725994927,-3.5323790416,10.2974211645,43.2,-33.64,54.7529871331,134.19,29.5274005073,-31.3723790416,43.0824041512,-9.6725994927,-3.5323790416,10.2974211645,39.2,-27.84,48.0801996668,133.29
2020-04-30 00:00:00,35.3253170152,5.2991822918,35.7205732763,-8.9346829848,-3.2708177082,9.5145577153,44.26,8.57,45.082064061,134.71,30.5153170152,-19.2408177082,36.0748338682,-8.9346829848,-3.2708177082,9.5145577153,39.45,-15.97,42.559880169,134.19,32.4653170152,-39.1708177082,50.8758269597,-8.9346829848,-3.2708177082,9.5145577153,41.4,-35.9,54.797536441,134.87,30.1153170152,3.5391822918,30.3225680018,-8.9346829848,-3.2708177082,9.5145577153,39.05,6.8100000000000005,39.6393567052,135.37,31.7453170152,-36.3508177082,48.2612380742,-8.9346829848,-3.2708177082,9.5145577153,40.68,-33.08,52.4323259068,134.87,28.0653170152,-31.5508177082,42.2269596019,-8.9346829848,-3.2708177082,9.5145577153,37.0,-28.28,46.5699302125,134.19
2020-04-30 00:30:00,34.5454340254,3.9791343146,34.7738482469,-8.1945659746,-3.0808656854,8.7545785097,42.74,7.06,43.3191782009,136.02,29.6854340254,-18.4608656854,34.9575250144,-8.1945659746,-3.0808656854,8.7545785097,37.88,-15.38,40.8832337273,135.25,31.7654340254,-41.2008656854,52.0245531653,-8.1945659746,-3.0808656854,8.7545785097,39.96,-38.12,55.2262256541,136.19,29.3254340254,4.5791343146,29.6807943265,-8.1945659746,-3.0808656854,8.7545785097,37.52,7.66,38.2939420797,136.43,31.1254340254,-38.4408656854,49.4620339039,-8.1945659746,-3.0808656854,8.7545785097,39.32,-35.36,52.8809228361,136.19,27.3254340254,-31.8408656854,41.9585518372,-8.1945659746,-3.0808656854,8.7545785097,35.52,-28.76,45.7034790798,135.25
2020-04-30 01:00:00,33.6799340791,4.1475731071,33.9343531285,-7.7200659209,-2.9524268929,8.2653640199,41.4,7.1,42.004404531,136.5,28.8599340791,-18.9724268929,34.5376429025,-7.7200659209,-2.9524268929,8.2653640199,36.58,-16.02,39.9341558068,135.76,30.9699340791,-41.3224268929,51.6399049301,-7.7200659209,-2.9524268929,8.2653640199,38.69,-38.37,54.4901183702,136.66,28.5399340791,4.2375731071,28.852813781000002,-7.7200659209,-2.9524268929,8.2653640199,36.26,7.19,36.9659803062,136.94,30.3199340791,-38.5524268929,49.0467942061,-7.7200659209,-2.9524268929,8.2653640199,38.04,-35.6,52.0999193857,136.66,26.5999340791,-31.6724268929,41.3605986212,-7.7200659209,-2.9524268929,8.2653640199,34.32,-28.72,44.7515452247,135.76
2020-04-30 01:30:00,34.1879339719,4.1766043027,34.4421087154,-8.0120660281,-3.0433956973,8.5706160461,42.2,7.22,42.8131802136,136.22,29.3579339719,-18.8833956973,34.906602816,-8.0120660281,-3.0433956973,8.5706160461,37.37,-15.84,40.5884527914,135.47,31.4479339719,-41.1133956973,51.7617992043,-8.0120660281,-3.0433956973,8.5706160461,39.46,-38.07,54.8307988269,136.35,29.0179339719,4.2366043027,29.3255742998,-8.0120660281,-3.0433956973,8.5706160461,37.03,7.28,37.7388301356,136.65,30.7879339719,-38.3233956973,49.1587178029,-8.0120660281,-3.0433956973,8.5706160461,38.8,-35.28,52.4415712961,136.35,27.0279339719,-32.1633956973,42.0118225928,-8.0120660281,-3.0433956973,8.5706160461,35.04,-29.12,45.5606848061,135.47
2020-04-30 02:00:00,33.8286671975,3.9136738801,34.0543032171,-8.9013328025,-3.2863261199,9.4886071173,42.73,7.2,43.3323539633,136.22,29.2986671975,-19.1063261199,34.9780445044,-8.9013328025,-3.2863261199,9.4886071173,38.2,-15.82,41.3462501323,135.38,31.0586671975,-41.3063261199,51.6802997825,-8.9013328025,-3.2863261199,9.4886071173,39.96,-38.02,55.1572479371,136.27,28.9386671975,4.0036738801,29.2143092286,-8.9013328025,-3.2863261199,9.4886071173,37.84,7.29,38.5358235931,136.55,30.4186671975,-38.5263261199,49.0874028481,-8.9013328025,-3.2863261199,9.4886071173,39.32,-35.24,52.8007575703,136.27,26.9386671975,-32.0063261199,41.8341571216,-8.9013328025,-3.2863261199,9.4886071173,35.84,-28.72,45.9275951907,135.38
2020-04-30 02:30:00,33.4020172022,3.892945297,33.6281099122,-8.9379827978,-3.287054703,9.5232486639,42.34,7.18,42.9444757798,136.38,28.9620172022,-19.157054703,34.7245041047,-8.9379827978,-3.287054703,9.5232486639,37.9,-15.87,41.0885251621,135.63,30.6420172022,-41.467054703,51.5601575246,-8.9379827978,-3.287054703,9.5232486639,39.58,-38.18,54.9935341654,136.52,28.6120172022,3.9929452970000003,28.8892911046,-8.9379827978,-3.287054703,9.5232486639,37.55,7.28,38.2491947628,136.8,29.9820172022,-38.687054703,48.944964573600004,-8.9379827978,-3.287054703,9.5232486639,38.92,-35.4,52.6110862842,136.52,26.6220172022,-32.527054703,42.032619328,-8.9379827978,-3.287054703,9.5232486639,35.56,-29.24,46.0379321864,135.63
2020-04-30 03:00:00,32.6091006957,3.975075024,32.8504896407,-8.5708993043,-3.214924976,9.1540186522,41.18,7.19,41.8029723824,136.47,28.1791006957,-19.084924976,34.0337490935,-8.5708993043,-3.214924976,9.1540186522,36.75,-15.87,40.030231076,135.73,29.9091006957,-41.474924976,51.1343691287,-8.5708993043,-3.214924976,9.1540186522,38.48,-38.26,54.2635973743,136.63,27.8591006957,4.115075024,28.1613801869,-8.5708993043,-3.214924976,9.1540186522,36.43,7.33,37.1601103335,136.9,29.2291006957,-38.734924976,48.5256091191,-8.5708993043,-3.214924976,9.1540186522,37.8,-35.52,51.8701301329,136.63,25.9091006957,-32.494924976,41.5596155908,-8.5708993043,-3.214924976,9.1540186522,34.48,-29.28,45.2348184477,135.73
2020-04-30 03:30:00,32.114300518,3.8637619989000003,32.3458954822,-8.335699482,-3.1362380011,8.9061705942,40.45,7.0,41.0512180087,136.63,27.794300518,-19.2062380011,33.7846521284,-8.335699482,-3.1362380011,8.9061705942,36.13,-16.07,39.5426579784,135.84,29.464300518,-41.6562380011,51.0233982543,-8.335699482,-3.1362380011,8.9061705942,37.8,-38.52,53.9687909815,136.76,27.484300518,4.0137619989,27.7758359073,-8.335699482,-3.1362380011,8.9061705942,35.82,7.15,36.5266327493,137.01,28.824300518,-38.8962380011,48.41237064,-8.335699482,-3.1362380011,8.9061705942,37.16,-35.76,51.5717286893,136.76,25.544300518,-31.8962380011,40.864180985,-8.335699482,-3.1362380011,8.9061705942,33.88,-28.76,44.4408820795,135.84
2020-04-30 04:00:00,31.6840007131,4.1276851516,31.951739951,-8.0859992869,-3.0923148484,8.6571239791,39.77,7.22,40.4200606135,136.52,27.3140007131,-18.9523148484,33.245223312,-8.0859992869,-3.0923148484,8.6571239791,35.4,-15.86,38.7904575895,135.74,29.0640007131,-41.4623148484,50.6343726142,-8.0859992869,-3.0923148484,8.6571239791,37.15,-38.37,53.4076717336,136.65,27.0240007131,4.2776851516,27.3604679199,-8.0859992869,-3.0923148484,8.6571239791,35.11,7.37,35.8751864107,136.93,28.4340007131,-38.7723148484,48.0810232343,-8.0859992869,-3.0923148484,8.6571239791,36.52,-35.68,51.0565647101,136.65,25.1140007131,-31.8923148484,40.5935066015,-8.0859992869,-3.0923148484,8.6571239791,33.2,-28.8,43.9508816749,135.74
2020-04-30 04:30:00,31.445400692,4.0512399902,31.7052956166,-8.264599308,-3.1087600098,8.8299485005,39.71,7.16,40.3503370494,136.62,27.165400692,-18.9887600098,33.1441096044,-8.264599308,-3.1087600098,8.8299485005,35.43,-15.88,38.826013187,135.74,28.815400692,-41.5987600098,50.6041910457,-8.264599308,-3.1087600098,8.8299485005,37.08,-38.49,53.4453599483,136.65,26.875400692,4.2712399902,27.2126928731,-8.264599308,-3.1087600098,8.8299485005,35.14,7.38,35.9066010644,136.93,28.175400692,-38.8687600098,48.00660068,-8.264599308,-3.1087600098,8.8299485005,36.44,-35.76,51.0553738602,136.65,24.975400692,-32.2287600098,40.7733198488,-8.264599308,-3.1087600098,8.8299485005,33.24,-29.12,44.1913113632,135.74
2020-04-30 05:00:00,31.1422005241,3.9601831508,31.3929881354,-8.2977994759,-3.0898168492,8.854402538,39.44,7.05,40.0651481964,136.62,26.9522005241,-19.1198168492,33.0452494231,-8.2977994759,-3.0898168492,8.854402538,35.25,-16.03,38.7236800937,135.89,28.5322005241,-41.6798168492,50.5103316098,-8.2977994759,-3.0898168492,8.854402538,36.83,-38.59,53.3445123701,136.81,26.6822005241,4.1501831508,27.003033996,-8.2977994759,-3.0898168492,8.854402538,34.98,7.24,35.721394149700004,137.07,27.9022005241,-38.9698168492,47.9288996258,-8.2977994759,-3.0898168492,8.854402538,36.2,-35.88,50.9687590589,136.81,24.7822005241,-31.7698168492,40.2924152347,-8.2977994759,-3.0898168492,8.854402538,33.08,-28.68,43.7816034425,135.89
2020-04-30 05:30:00,31.6494005021,3.9888380292,31.8997708607,-8.7105994979,-3.2311619708,9.2905840126,40.36,7.22,41.000707311,136.53,27.4394005021,-19.0511619708,33.4046025624,-8.7105994979,-3.2311619708,9.2905840126,36.15,-15.82,39.4600418145,135.75,28.9994005021,-41.5611619708,50.6783525171,-8.7105994979,-3.2311619708,9.2905840126,37.71,-38.33,53.7701869069,136.66,27.1294005021,4.1788380292,27.4493544346,-8.7105994979,-3.2311619708,9.2905840126,35.84,7.41,36.5980013115,136.91,28.3694005021,-38.8311619708,48.0903527212,-8.7105994979,-3.2311619708,9.2905840126,37.08,-35.6,51.4031749992,136.66,25.1694005021,-32.3911619708,41.0205569861,-8.7105994979,-3.2311619708,9.2905840126,33.88,-29.16,44.7007829909,135.75
2020-04-30 06:00:00,31.7369338659,4.1530253707,32.0075083526,-8.8230661341,-3.2569746293,9.4050188592,40.56,7.41,41.2313194065,136.41,27.5169338659,-18.8669746293,33.3638184422,-8.8230661341,-3.2569746293,9.4050188592,36.34,-15.61,39.5508242645,135.61,29.0669338659,-41.3669746293,50.558018497,-8.8230661341,-3.2569746293,9.4050188592,37.89,-38.11,53.7403405274,136.53,27.1969338659,4.3230253707,27.5383688708,-8.8230661341,-3.2569746293,9.4050188592,36.02,7.58,36.8089228313,136.79,28.4169338659,-38.6169746293,47.9457282754,-8.8230661341,-3.2569746293,9.4050188592,37.24,-35.36,51.3531615385,136.53,25.2569338659,-31.6969746293,40.5291365434,-8.8230661341,-3.2569746293,9.4050188592,34.08,-28.44,44.3878361716,135.61
2020-04-30 06:30:00,33.4948171169,4.8399828616,33.8426979982,-9.4351828831,-3.4900171384,10.0599649931,42.93,8.33,43.7306963128,135.55,29.2348171169,-18.2800171384,34.4794657505,-9.4351828831,-3.4900171384,10.0599649931,38.67,-14.79,41.4018477849,134.81,30.7148171169,-40.1300171384,50.5353170174,-9.4351828831,-3.4900171384,10.0599649931,40.15,-36.64,54.3554238324,135.72,28.8548171169,4.6499828616,29.2270903695,-9.4351828831,-3.4900171384,10.0599649931,38.29,8.14,39.1456728132,135.96,30.0048171169,-37.3300171384,47.8938328992,-9.4351828831,-3.4900171384,10.0599649931,39.44,-33.84,51.9678669949,135.72,26.8048171169,-31.2500171384,41.1711281339,-9.4351828831,-3.4900171384,10.0599649931,36.24,-27.76,45.6503581585,134.81
2020-04-30 07:00:00,35.5548839582,5.186011606,35.9311075485,-10.0251160418,-3.733988394,10.6979260129,45.58,8.92,46.4446207865,134.97,31.2048839582,-16.923988394,35.4988192199,-10.0251160418,-3.733988394,10.6979260129,41.23,-13.19,43.2884395653,134.14,32.6448839582,-39.423988394,51.1853427217,-10.0251160418,-3.733988394,10.6979260129,42.67,-35.69,55.6282751845,135.08,30.7448839582,5.796011606,31.2864449905,-10.0251160418,-3.733988394,10.6979260129,40.77,9.53,41.8690076309,135.26,31.9348839582,-36.573988394,48.5540259965,-10.0251160418,-3.733988394,10.6979260129,41.96,-32.84,53.2832731727,135.08,28.6148839582,-29.693988394,41.237659132,-10.0251160418,-3.733988394,10.6979260129,38.64,-25.96,46.5507379104,134.14
2020-04-30 07:30:00,37.7303504655,6.0460355317,38.2116983645,-10.9896495345,-4.0239644683,11.703191314,48.72,10.07,49.7498070348,133.51,33.4203504655,-15.8439644683,36.9858220851,-10.9896495345,-4.0239644683,11.703191314,44.41,-11.82,45.9560714161,132.71,34.6503504655,-37.6539644683,51.1709666468,-10.9896495345,-4.0239644683,11.703191314,45.64,-33.63,56.692032068,133.62,32.8603504655,6.3960355317,33.4770354607,-10.9896495345,-4.0239644683,11.703191314,43.85,10.42,45.0710428102,133.79,33.8903504655,-34.7839644683,48.5641847333,-10.9896495345,-4.0239644683,11.703191314,44.88,-30.76,54.4094844673,133.62,30.5303504655,-29.3439644683,42.3458445454,-10.9896495345,-4.0239644683,11.703191314,41.52,-25.32,48.6313972656,132.71
2020-04-30 08:00:00,40.5022671867,6.6707592123,41.0479314428,-11.9077328133,-4.3292407877,12.6702970191,52.41,11.0,53.5519196668,132.59,35.9822671867,-14.699240787699999,38.8688979987,-11.9077328133,-4.3292407877,12.6702970191,47.89,-10.37,48.999887755,131.79,37.2422671867,-36.4192407877,52.0898028866,-11.9077328133,-4.3292407877,12.6702970191,49.15,-32.09,58.6983015086,132.71,35.3122671867,7.2407592123,36.0469805647,-11.9077328133,-4.3292407877,12.6702970191,47.22,11.57,48.616800594,132.85,36.4522671867,-33.4892407877,49.5004750643,-11.9077328133,-4.3292407877,12.6702970191,48.36,-29.16,56.4711891145,132.71,32.8522671867,-28.7692407877,43.66853186,-11.9077328133,-4.3292407877,12.6702970191,44.76,-24.44,50.9977568134,131.79
2020-04-30 08:30:00,42.4214340126,7.3318879964,43.0503733465,-12.838565987399999,-4.6981120036,13.6711752608,55.26,12.03,56.554296919,131.97,37.7914340126,-14.1881120036,40.3670039383,-12.838565987399999,-4.6981120036,13.6711752608,50.63,-9.49,51.5117171137,131.19,39.0114340126,-35.3581120036,52.650622676,-12.838565987399999,-4.6981120036,13.6711752608,51.85,-30.66,60.2366840057,132.06,37.0514340126,7.5418879964,37.8112263347,-12.838565987399999,-4.6981120036,13.6711752608,49.89,12.24,51.3695405858,132.25,38.1214340126,-32.3781120036,50.0158561667,-12.838565987399999,-4.6981120036,13.6711752608,50.96,-27.68,57.9922753477,132.06,34.4014340126,-26.9781120036,43.71815629,-12.838565987399999,-4.6981120036,13.6711752608,47.24,-22.28,52.2304125965,131.19
2020-04-30 09:00:00,44.9527672203,8.4173243376,45.7340423511,-13.0772327797,-4.7226756624,13.9038729348,58.03,13.14,59.4990798248,130.89,39.8427672203,-13.4026756624,42.0366246824,-13.0772327797,-4.7226756624,13.9038729348,52.92,-8.68,53.6271274636,130.24,41.4027672203,-33.6026756624,53.3228745022,-13.0772327797,-4.7226756624,13.9038729348,54.48,-28.88,61.661372025,131.07,39.0127672203,8.0273243376,39.8300632966,-13.0772327797,-4.7226756624,13.9038729348,52.09,12.75,53.6277036614,131.25,40.4827672203,-30.5626756624,50.724073037,-13.0772327797,-4.7226756624,13.9038729348,53.56,-25.84,59.4674633728,131.07,36.3227672203,-26.2426756624,44.8109522825,-13.0772327797,-4.7226756624,13.9038729348,49.4,-21.52,53.8838602923,130.24
2020-04-30 09:30:00,45.9020504982,8.9658271135,46.769480388,-13.2479495018,-4.8041728865,14.092134087,59.15,13.77,60.7316671927,130.03,40.6320504982,-12.9841728865,42.656210254,-13.2479495018,-4.8041728865,14.092134087,53.88,-8.18,54.4974017729,129.39,42.2820504982,-32.6141728865,53.3990268394,-13.2479495018,-4.8041728865,14.092134087,55.53,-27.81,62.1045650496,130.14,39.7920504982,8.2158271135,40.6313560936,-13.2479495018,-4.8041728865,14.092134087,53.04,13.02,54.6146683593,130.41,41.3520504982,-29.6041728865,50.856652787,-13.2479495018,-4.8041728865,14.092134087,54.6,-24.8,59.9683249724,130.14,36.9920504982,-27.7241728865,46.228146862,-13.2479495018,-4.8041728865,14.092134087,50.24,-22.92,55.2212278024,129.39
