Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-04-30 10:00:00,46.415067147,10.1584692958,47.5137133541,-12.594932853,-4.5915307042,13.40576323,59.01,14.75,60.8255094512,130.03,41.115067147,-12.9715307042,43.1127516555,-12.594932853,-4.5915307042,13.40576323,53.71,-8.38,54.3598059231,129.49,42.805067147,-31.4715307042,53.1293799919,-12.594932853,-4.5915307042,13.40576323,55.4,-26.88,61.5767358667,130.14,40.275067147,8.2684692958,41.1150655866,-12.594932853,-4.5915307042,13.40576323,52.87,12.86,54.411547487600004,130.56,41.845067147,-28.4315307042,50.5901332546,-12.594932853,-4.5915307042,13.40576323,54.44,-23.84,59.43112989,130.14,37.525067147,-27.9115307042,46.7673412825,-12.594932853,-4.5915307042,13.40576323,50.12,-23.32,55.2796237324,129.49
2020-04-30 10:30:00,47.6691004376,10.1604627591,48.7399029545,-14.1508995624,-4.9995372409000005,15.0081088431,61.82,15.16,63.651692829,130.03,42.5991004376,-12.9995372409,44.5384252817,-14.1508995624,-4.9995372409000005,15.0081088431,56.75,-8.0,57.3111027638,129.49,43.8991004376,-31.4195372409,53.9844268254,-14.1508995624,-4.9995372409000005,15.0081088431,58.05,-26.42,63.779455156,130.14,41.6891004376,8.2504627591,42.4976614773,-14.1508995624,-4.9995372409000005,15.0081088431,55.84,13.25,57.3904878878,130.56,42.9291004376,-28.3595372409,51.4506658548,-14.1508995624,-4.9995372409000005,15.0081088431,57.08,-23.36,61.6750841102,130.14,38.8091004376,-26.9195372409,47.2314276943,-14.1508995624,-4.9995372409000005,15.0081088431,52.96,-21.92,57.3170829683,129.49
2020-04-30 11:00:00,48.0623002972,10.8057870557,49.2620517615,-13.4276997028,-4.8842129443,14.2884098273,61.49,15.69,63.4601938226,130.39,42.6923002972,-12.5642129443,44.502718474,-13.4276997028,-4.8842129443,14.2884098273,56.12,-7.68,56.6430648888,129.88,44.3023002972,-31.0942129443,54.1252611102,-13.4276997028,-4.8842129443,14.2884098273,57.73,-26.21,63.4012381583,130.54,41.7923002972,8.8057870557,42.7099315125,-13.4276997028,-4.8842129443,14.2884098273,55.22,13.69,56.8916909575,130.96,43.3323002972,-28.0442129443,51.6155609164,-13.4276997028,-4.8842129443,14.2884098273,56.76,-23.16,61.3032070939,130.54,38.9323002972,-26.5642129443,47.1315331364,-13.4276997028,-4.8842129443,14.2884098273,52.36,-21.68,56.6709096451,129.88
2020-04-30 11:30:00,48.8270502115,11.4136975123,50.143327804,-12.1229497885,-4.4863024877,12.9264388594,60.95,15.9,62.9897809172,131.15,43.5370502115,-12.1263024877,45.1942690299,-12.1229497885,-4.4863024877,12.9264388594,55.66,-7.64,56.1818938805,130.62,45.1470502115,-30.8263024877,54.6673309012,-12.1229497885,-4.4863024877,12.9264388594,57.27,-26.34,63.0368820612,131.28,42.6170502115,9.4136975123,43.6443658401,-12.1229497885,-4.4863024877,12.9264388594,54.74,13.9,56.4772308103,131.71,44.1570502115,-27.7663024877,52.1614094635,-12.1229497885,-4.4863024877,12.9264388594,56.28,-23.28,60.9048175434,131.28,39.9170502115,-26.4463024877,47.8829595249,-12.1229497885,-4.4863024877,12.9264388594,52.04,-21.96,56.4836542727,130.62
2020-04-30 12:00:00,49.2403336905,11.4117118425,50.5454016616,-12.8096663095,-4.7382881574999995,13.6579253777,62.05,16.15,64.1172753632,130.77,44.3603336905,-12.0282881575,45.9621466115,-12.8096663095,-4.7382881574999995,13.6579253777,57.17,-7.29,57.6329159422,130.25,45.5103336905,-30.6382881575,54.8625115525,-12.8096663095,-4.7382881574999995,13.6579253777,58.32,-25.9,63.8124784035,130.93,43.4103336905,9.4217118425,44.4210054498,-12.8096663095,-4.7382881574999995,13.6579253777,56.22,14.16,57.9758052984,131.35,44.4703336905,-27.5782881575,52.3275506425,-12.8096663095,-4.7382881574999995,13.6579253777,57.28,-22.84,61.6657441372,130.93,40.6303336905,-25.6182881575,48.0324963324,-12.8096663095,-4.7382881574999995,13.6579253777,53.44,-20.88,57.3742799519,130.25
2020-04-30 12:30:00,49.6140836334,11.3554427931,50.8969878855,-12.7859163666,-4.8445572069,13.6729437893,62.4,16.2,64.4685970066,130.34,44.5940836334,-12.0145572069,46.1842167844,-12.7859163666,-4.8445572069,13.6729437893,57.38,-7.17,57.826233666,129.82,45.8640836334,-30.4145572069,55.0323491924,-12.7859163666,-4.8445572069,13.6729437893,58.65,-25.57,63.9816176726,130.47,43.6040836334,9.3154427931,44.5880430602,-12.7859163666,-4.8445572069,13.6729437893,56.39,14.16,58.1406716507,130.89,44.8540836334,-27.3245572069,52.521616932,-12.7859163666,-4.8445572069,13.6729437893,57.64,-22.48,61.868570373,130.47,40.8140836334,-25.7645572069,48.2659489797,-12.7859163666,-4.8445572069,13.6729437893,53.6,-20.92,57.5378692689,129.82
2020-04-30 13:00:00,50.2062837946,11.24340923,51.4498317158,-12.5037162054,-4.6465907699999995,13.3391800621,62.71,15.89,64.69185574709999,130.23,43.9362837946,-12.23659077,45.6084552178,-12.5037162054,-4.6465907699999995,13.3391800621,56.44,-7.59,56.9480614244,129.82,46.4362837946,-30.41659077,55.5112371212,-12.5037162054,-4.6465907699999995,13.3391800621,58.94,-25.77,64.3274163946,130.36,43.0062837946,9.04340923,43.9468280576,-12.5037162054,-4.6465907699999995,13.3391800621,55.51,13.69,57.1732122589,130.8,45.4162837946,-27.36659077,53.0242314804,-12.5037162054,-4.6465907699999995,13.3391800621,57.92,-22.72,62.2167565853,130.36,40.2562837946,-26.32659077,48.100496531,-12.5037162054,-4.6465907699999995,13.3391800621,52.76,-21.68,57.0406872329,129.82
2020-04-30 13:30:00,50.8050003362,11.0043858279,51.9831180924,-13.7149996638,-5.2156141721000004,14.6732357362,64.52,16.22,66.5275792435,130.63,45.8650003362,-12.4756141721,47.531454899,-13.7149996638,-5.2156141721000004,14.6732357362,59.58,-7.26,60.0206964305,130.11,46.9450003362,-30.8856141721,56.1938984175,-13.7149996638,-5.2156141721000004,14.6732357362,60.66,-25.67,65.8679322584,130.76,44.8350003362,8.9343858279,45.7165233288,-13.7149996638,-5.2156141721000004,14.6732357362,58.55,14.15,60.2355791871,131.19,45.9250003362,-27.7356141721,53.6504422105,-13.7149996638,-5.2156141721000004,14.6732357362,59.64,-22.52,63.7501372548,130.76,42.0050003362,-26.2556141721,49.5356167701,-13.7149996638,-5.2156141721000004,14.6732357362,55.72,-21.04,59.5600537273,130.11
2020-04-30 14:00:00,48.2991506289,10.9165477354,49.5174612226,-11.6208493711,-4.6634522646,12.5216583219,59.92,15.58,61.9123800221,131.39,43.4991506289,-12.9834522646,45.3954418212,-11.6208493711,-4.6634522646,12.5216583219,55.12,-8.32,55.7443880584,130.89,44.6391506289,-31.4334522646,54.5959310768,-11.6208493711,-4.6634522646,12.5216583219,56.26,-26.77,62.3042574789,131.54,42.5791506289,8.6365477354,43.4462199169,-11.6208493711,-4.6634522646,12.5216583219,54.2,13.3,55.8079743406,132.0,43.6591506289,-28.4234522646,52.0962001712,-11.6208493711,-4.6634522646,12.5216583219,55.28,-23.76,60.1698928036,131.54,39.8591506289,-26.2634522646,47.7338539583,-11.6208493711,-4.6634522646,12.5216583219,51.48,-21.6,55.8278640107,130.89
2020-04-30 14:30:00,47.5718677224,10.0137697506,48.6143824728,-7.6181322776,-3.9262302494,8.5703689169,55.19,13.94,56.9232790693,132.06,38.2818677224,-11.3862302494,39.939299388,-7.6181322776,-3.9262302494,8.5703689169,45.9,-7.46,46.5022752132,131.34,44.2018677224,-32.7462302494,55.0101872901,-7.6181322776,-3.9262302494,8.5703689169,51.82,-28.82,59.295065562,132.22,37.6118677224,10.2437697506,38.9818856941,-7.6181322776,-3.9262302494,8.5703689169,45.23,14.17,47.3976982563,132.4,43.2618677224,-29.7662302494,52.5130237378,-7.6181322776,-3.9262302494,8.5703689169,50.88,-25.84,57.0655763136,132.22,35.1018677224,-25.6062302494,43.4490522933,-7.6181322776,-3.9262302494,8.5703689169,42.72,-21.68,47.9063753586,131.34
2020-04-30 15:00:00,44.2420846635,11.9051393429,45.8158749578,-2.4279153365,-2.3848606571,3.4032827145,46.67,14.29,48.8087389716,132.42,38.1620846635,-10.6148606571,39.6108567521,-2.4279153365,-2.3848606571,3.4032827145,40.59,-8.23,41.4159510334,131.75,41.2620846635,-31.2848606571,51.7812913813,-2.4279153365,-2.3848606571,3.4032827145,43.69,-28.9,52.3834525399,132.59,37.6220846635,11.1751393429,39.2467195287,-2.4279153365,-2.3848606571,3.4032827145,40.05,13.56,42.2832839311,132.85,40.3320846635,-28.4248606571,49.3421701659,-2.4279153365,-2.3848606571,3.4032827145,42.76,-26.04,50.0649498152,132.59,35.3720846635,-25.3048606571,43.4916123674,-2.4279153365,-2.3848606571,3.4032827145,37.8,-22.92,44.2059543501,131.75
2020-04-30 15:30:00,44.8593018893,10.5148829476,46.0751530589,-4.8006981107,-2.9751170524,5.6478335515,49.66,13.49,51.4596511842,132.33,38.7693018893,-11.925117052400001,40.5618932706,-4.8006981107,-2.9751170524,5.6478335515,43.57,-8.95,44.4797414561,131.67,41.7693018893,-32.4651170524,52.9023478264,-4.8006981107,-2.9751170524,5.6478335515,46.57,-29.49,55.1219103443,132.46,38.1693018893,9.8148829476,39.4110077769,-4.8006981107,-2.9751170524,5.6478335515,42.97,12.79,44.8330793054,132.74,40.8793018893,-29.5751170524,50.4559696331,-4.8006981107,-2.9751170524,5.6478335515,45.68,-26.6,52.8604048414,132.46,35.8393018893,-26.2151170524,44.4036926616,-4.8006981107,-2.9751170524,5.6478335515,40.64,-23.24,46.8156725894,131.67
2020-04-30 16:00:00,44.8667680166,9.7813199382,45.9205955099,-6.3732319834,-3.4686800617999998,7.2560200721,51.24,13.25,52.9254201684,132.88,39.2367680166,-12.4386800618,41.1612041377,-6.3732319834,-3.4686800617999998,7.2560200721,45.61,-8.97,46.48368531,132.14,41.6767680166,-33.4986800618,53.4706887761,-6.3732319834,-3.4686800617999998,7.2560200721,48.05,-30.03,56.6621866857,133.02,38.5867680166,9.4913199382,39.7369326966,-6.3732319834,-3.4686800617999998,7.2560200721,44.96,12.96,46.7906315409,133.27,40.7867680166,-30.5886800618,50.9826224626,-6.3732319834,-3.4686800617999998,7.2560200721,47.16,-27.12,54.4018382042,133.02,36.1867680166,-27.1886800618,45.2626391518,-6.3732319834,-3.4686800617999998,7.2560200721,42.56,-23.72,48.7236287647,132.14
2020-04-30 16:30:00,46.3412180355,10.177741132,47.4457047958,-7.0687819645,-3.2922588680000002,7.7978616886,53.41,13.47,55.0823837538,133.08,39.8212180355,-12.352258868,41.6930174607,-7.0687819645,-3.2922588680000002,7.7978616886,46.89,-9.06,47.7572580871,132.38,43.0412180355,-33.262258868,54.3959953948,-7.0687819645,-3.2922588680000002,7.7978616886,50.11,-29.97,58.3884663268,133.18,39.1412180355,9.677741132,40.3198911547,-7.0687819645,-3.2922588680000002,7.7978616886,46.21,12.97,47.9956768887,133.46,42.1712180355,-30.292258868,51.9233336558,-7.0687819645,-3.2922588680000002,7.7978616886,49.24,-27.0,56.1567235511,133.18,36.7312180355,-27.212258868,45.7131207759,-7.0687819645,-3.2922588680000002,7.7978616886,43.8,-23.92,49.9059755941,132.38
2020-04-30 17:00:00,46.579734393,10.0839699978,47.658767368,-7.430265607,-3.6560300022,8.2810266494,54.01,13.74,55.7303122188,132.46,41.249734393,-12.5260300022,43.1096510669,-7.430265607,-3.6560300022,8.2810266494,48.68,-8.87,49.4815046255,131.78,43.249734393,-32.9860300022,54.3931769652,-7.430265607,-3.6560300022,8.2810266494,50.68,-29.33,58.5551987444,132.55,40.499734393,9.3339699978,41.5614181883,-7.430265607,-3.6560300022,8.2810266494,47.93,12.99,49.6590877886,132.83,42.329734393,-30.0160300022,51.8918921497,-7.430265607,-3.6560300022,8.2810266494,49.76,-26.36,56.3108089091,132.55,38.049734393,-27.3760300022,46.8746125963,-7.430265607,-3.6560300022,8.2810266494,45.48,-23.72,51.2939450618,131.78
2020-04-30 17:30:00,47.4810850946,9.3136415739,48.3859211045,-8.6589149054,-4.1563584261,9.6047968591,56.14,13.47,57.7333569092,132.04,42.0910850946,-13.6463584261,44.2479665379,-8.6589149054,-4.1563584261,9.6047968591,50.75,-9.49,51.6296678277,131.45,44.0210850946,-33.3663584261,55.2373950104,-8.6589149054,-4.1563584261,9.6047968591,52.68,-29.21,60.2362556937,132.17,41.3010850946,8.0936415739,42.0866566018,-8.6589149054,-4.1563584261,9.6047968591,49.96,12.25,51.4399076593,132.47,43.1410850946,-30.3563584261,52.7509404659,-8.6589149054,-4.1563584261,9.6047968591,51.8,-26.2,58.0489448655,132.17,38.7410850946,-27.1963584261,47.3340636957,-8.6589149054,-4.1563584261,9.6047968591,47.4,-23.04,52.7029562738,131.45
2020-04-30 18:00:00,49.2824684954,8.5005429586,50.010208273800004,-10.7075315046,-4.5794570413999995,11.6457141351,59.99,13.08,61.3994014629,131.45,43.0424684954,-13.0294570414,44.9713335912,-10.7075315046,-4.5794570413999995,11.6457141351,53.75,-8.45,54.4101553021,130.73,45.6524684954,-33.7294570414,56.7611147885,-10.7075315046,-4.5794570413999995,11.6457141351,56.36,-29.15,63.4521244719,131.57,42.1524684954,8.4905429586,42.999068827,-10.7075315046,-4.5794570413999995,11.6457141351,52.86,13.07,54.4518548812,131.73,44.7724684954,-30.6594570414,54.2639497387,-10.7075315046,-4.5794570413999995,11.6457141351,55.48,-26.08,61.304133629,131.57,39.4524684954,-27.1794570414,47.908455991,-10.7075315046,-4.5794570413999995,11.6457141351,50.16,-22.6,55.0162303325,130.73
2020-04-30 18:30:00,49.4449516224,7.8950904853,50.0713061015,-11.9650483776,-4.9249095147,12.9389766367,61.41,12.82,62.7338863773,131.59,43.5549516224,-13.4349095147,45.5799364249,-11.9650483776,-4.9249095147,12.9389766367,55.52,-8.51,56.1684119412,130.87,45.7149516224,-34.3849095147,57.2029614983,-11.9650483776,-4.9249095147,12.9389766367,57.68,-29.46,64.7678469613,131.72,42.6049516224,8.1150904853,43.3709187859,-11.9650483776,-4.9249095147,12.9389766367,54.57,13.04,56.1063855546,131.83,44.8349516224,-31.3249095147,54.6939013336,-11.9650483776,-4.9249095147,12.9389766367,56.8,-26.4,62.6354532194,131.72,39.8349516224,-27.7649095147,48.5562928066,-11.9650483776,-4.9249095147,12.9389766367,51.8,-22.84,56.6118856778,130.87
2020-04-30 19:00:00,49.378151442,7.8294779903,49.9950254068,-12.471848558,-4.9405220097,13.4147591921,61.85,12.77,63.1545358624,131.87,43.188151442,-13.6805220097,45.3031246984,-12.471848558,-4.9405220097,13.4147591921,55.66,-8.74,56.3420198431,131.15,45.638151442,-34.6705220097,57.3139246908,-12.471848558,-4.9405220097,13.4147591921,58.11,-29.73,65.2736164158,131.94,42.258151442,7.9994779903,43.0086387998,-12.471848558,-4.9405220097,13.4147591921,54.73,12.94,56.2389233538,132.13,44.768151442,-31.5805220097,54.7861000067,-12.471848558,-4.9405220097,13.4147591921,57.24,-26.64,63.1356254424,131.94,39.528151442,-27.7405220097,48.2909030542,-12.471848558,-4.9405220097,13.4147591921,52.0,-22.8,56.7788693089,131.15
2020-04-30 19:30:00,48.7693012893,7.3170199651,49.3151450309,-13.4906987107,-5.1229800349,14.430657509,62.26,12.44,63.49063868,131.57,42.7993012893,-14.0829800349,45.0567477468,-13.4906987107,-5.1229800349,14.430657509,56.29,-8.96,56.9986464752,130.85,45.0193012893,-35.0429800349,57.0503982309,-13.4906987107,-5.1229800349,14.430657509,58.51,-29.92,65.7162575015,131.71,41.8493012893,7.5570199651,42.5261398337,-13.4906987107,-5.1229800349,14.430657509,55.34,12.68,56.7740962059,131.86,44.1493012893,-31.9229800349,54.4815331892,-13.4906987107,-5.1229800349,14.430657509,57.64,-26.8,63.5657895412,131.71,39.1093012893,-28.1229800349,48.1709399263,-13.4906987107,-5.1229800349,14.430657509,52.6,-23.0,57.4087101405,130.85
2020-04-30 20:00:00,47.6324508555,6.6774923625,48.0982253181,-13.6075491445,-5.0625076375,14.5187594959,61.24,11.74,62.3551537565,131.86,42.0524508555,-14.6825076375,44.5419426325,-13.6075491445,-5.0625076375,14.5187594959,55.66,-9.62,56.4852193056,131.11,43.9324508555,-35.7825076375,56.6608161872,-13.6075491445,-5.0625076375,14.5187594959,57.54,-30.72,65.2270649347,131.96,41.1224508555,7.0074923625,41.7152359885,-13.6075491445,-5.0625076375,14.5187594959,54.73,12.07,56.0451407349,132.15,43.0724508555,-32.7025076375,54.0804033683,-13.6075491445,-5.0625076375,14.5187594959,56.68,-27.64,63.060225182,131.96,38.4324508555,-27.8225076375,47.4462349402,-13.6075491445,-5.0625076375,14.5187594959,52.04,-22.76,56.7994647862,131.11
2020-04-30 20:30:00,47.238200919,6.1541376454,47.6373911568,-14.001799081,-5.1658623546,14.9243596637,61.24,11.32,62.2774437497,131.97,41.828200919,-15.1258623546,44.479097384,-14.001799081,-5.1658623546,14.9243596637,55.83,-9.96,56.7114670944,131.22,43.548200919,-36.3058623546,56.697102612,-14.001799081,-5.1658623546,14.9243596637,57.55,-31.14,65.4347163209,132.08,40.888200919,6.5941376454,41.4165139248,-14.001799081,-5.1658623546,14.9243596637,54.89,11.76,56.1356366313,132.23,42.718200919,-33.2458623546,54.1306941897,-14.001799081,-5.1658623546,14.9243596637,56.72,-28.08,63.2901635327,132.08,38.158200919,-28.5258623546,47.642135977,-14.001799081,-5.1658623546,14.9243596637,52.16,-23.36,57.1520358343,131.22
2020-04-30 21:00:00,46.5875173651,5.8460912185,46.9528865649,-14.0324826349,-5.1339087815,14.9421413551,60.62,10.98,61.6063698005,131.32,40.9775173651,-15.2639087815,43.7280669673,-14.0324826349,-5.1339087815,14.9421413551,55.01,-10.13,55.934935416100004,130.6,42.9175173651,-36.2939087815,56.2064152159,-14.0324826349,-5.1339087815,14.9421413551,56.95,-31.16,64.9172403911,131.51,40.0675173651,6.2960912185,40.5591754407,-14.0324826349,-5.1339087815,14.9421413551,54.1,11.43,55.2942573872,131.65,42.0875173651,-33.2139087815,53.6145768844,-14.0324826349,-5.1339087815,14.9421413551,56.12,-28.08,62.7530142702,131.51,37.4075173651,-28.3339087815,46.9268871997,-14.0324826349,-5.1339087815,14.9421413551,51.44,-23.2,56.4297226646,130.6
2020-04-30 21:30:00,45.8258173486,5.2272921991,46.1229890554,-13.8541826514,-5.0727078009,14.7536687427,59.68,10.3,60.5623018057,131.43,40.1358173486,-15.7627078009,43.1201436855,-13.8541826514,-5.0727078009,14.7536687427,53.99,-10.69,55.0381340527,130.69,42.2258173486,-36.8727078009,56.0590423691,-13.8541826514,-5.0727078009,14.7536687427,56.08,-31.8,64.4686466432,131.51,39.2558173486,5.7972921991,39.6815800158,-13.8541826514,-5.0727078009,14.7536687427,53.11,10.87,54.210967525,131.65,41.3858173486,-33.8327078009,53.4550090708,-13.8541826514,-5.0727078009,14.7536687427,55.24,-28.76,62.2783686363,131.51,36.545817348599996,-28.2327078009,46.1809761206,-13.8541826514,-5.0727078009,14.7536687427,50.4,-23.16,55.4666169872,130.69
2020-04-30 22:00:00,43.8552005413,4.7830008581,44.1152548641,-13.0647994587,-4.7869991419,13.9141778658,56.92,9.57,57.7188989846,131.99,38.2552005413,-16.6369991419,41.7163050725,-13.0647994587,-4.7869991419,13.9141778658,51.32,-11.85,52.6703417494,131.26,40.3852005413,-37.6669991419,55.2246978002,-13.0647994587,-4.7869991419,13.9141778658,53.45,-32.88,62.7534612591,132.12,37.4452005413,5.1030008581,37.7913172744,-13.0647994587,-4.7869991419,13.9141778658,50.51,9.89,51.4691383258,132.31,39.5752005413,-34.6669991419,52.6117603525,-13.0647994587,-4.7869991419,13.9141778658,52.64,-29.88,60.5291995652,132.12,34.9352005413,-29.5869991419,45.7805499649,-13.0647994587,-4.7869991419,13.9141778658,48.0,-24.8,54.0281408157,131.26
2020-04-30 22:30:00,41.6799669406,4.551511763,41.9277462249,-12.280033059400001,-4.488488237,13.0746219293,53.96,9.04,54.7120023395,132.82,36.3799669406,-17.178488237,40.2318586783,-12.280033059400001,-4.488488237,13.0746219293,48.66,-12.69,50.2874904922,132.06,38.3599669406,-38.498488237,54.3472231142,-12.280033059400001,-4.488488237,13.0746219293,50.64,-34.01,61.0007352415,132.94,35.6699669406,4.851511763,35.9983847961,-12.280033059400001,-4.488488237,13.0746219293,47.95,9.34,48.8511831996,133.15,37.5999669406,-35.528488237,51.7303681636,-12.280033059400001,-4.488488237,13.0746219293,49.88,-31.04,58.7494340398,132.94,33.2799669406,-29.928488237,44.7579111188,-12.280033059400001,-4.488488237,13.0746219293,45.56,-25.44,52.1814833059,132.06
2020-04-30 23:00:00,39.5112003752,4.9374366337,39.8185036836,-10.9987996248,-4.0825633663,11.7320465745,50.51,9.02,51.3090683993,132.9,34.3512003752,-18.3825633663,38.9605390509,-10.9987996248,-4.0825633663,11.7320465745,45.35,-14.3,47.5511566631,132.29,36.3912003752,-38.1425633663,52.7178774696,-10.9987996248,-4.0825633663,11.7320465745,47.39,-34.06,58.3600522618,132.94,33.7412003752,3.7174366337,33.9453669576,-10.9987996248,-4.0825633663,11.7320465745,44.74,7.8,45.4148389846,133.39,35.5612003752,-35.2425633663,50.0663284529,-10.9987996248,-4.0825633663,11.7320465745,46.56,-31.16,56.0248087904,132.94,31.4812003752,-32.2025633663,45.0341100104,-10.9987996248,-4.0825633663,11.7320465745,42.48,-28.12,50.943937814,132.29
2020-04-30 23:30:00,37.8342336357,4.6285896789,38.1163098583,-9.8757663643,-3.7014103211,10.546620295,47.71,8.33,48.4317354634,133.26,32.6242336357,-18.2414103211,37.3776627254,-9.8757663643,-3.7014103211,10.546620295,42.5,-14.54,44.9183882169,132.6,34.8642336357,-38.6914103211,52.0820508394,-9.8757663643,-3.7014103211,10.546620295,44.74,-34.99,56.7976029424,133.37,32.0942336357,3.9485896789,32.3362210704,-9.8757663643,-3.7014103211,10.546620295,41.97,7.65,42.661497864,133.7,34.0842336357,-35.8614103211,49.4750010889,-9.8757663643,-3.7014103211,10.546620295,43.96,-32.16,54.4678547402,133.37,29.9642336357,-31.7814103211,43.679667345,-9.8757663643,-3.7014103211,10.546620295,39.84,-28.08,48.7412761425,132.6
2020-05-01 00:00:00,36.1511838434,4.1961718373,36.3938999197,-8.8988161566,-3.4138281627,9.5311673846,45.05,7.61,45.6882326207,135.31,30.9411838434,-17.8938281627,35.7427747097,-8.8988161566,-3.4138281627,9.5311673846,39.84,-14.48,42.3898100963,134.49,33.3111838434,-40.4938281627,52.4345791279,-8.8988161566,-3.4138281627,9.5311673846,42.21,-37.08,56.1837209519,135.44,30.5111838434,4.8861718373,30.899951695,-8.8988161566,-3.4138281627,9.5311673846,39.41,8.3,40.2745341376,135.61,32.5811838434,-37.6538281627,49.7930147304,-8.8988161566,-3.4138281627,9.5311673846,41.48,-34.24,53.7863179628,135.44,28.5011838434,-31.1738281627,42.2389043749,-8.8988161566,-3.4138281627,9.5311673846,37.4,-27.76,46.5765778047,134.49
2020-05-01 00:30:00,35.2702841096,9.7187019331,36.5847797374,-8.0897158904,-3.1912980669,8.6964295282,43.36,12.91,45.2411063083,135.92,30.1202841096,-14.1012980669,33.2577528106,-8.0897158904,-3.1912980669,8.6964295282,38.21,-10.91,39.7370381382,135.23,32.1602841096,-45.4112980669,55.6459330601,-8.0897158904,-3.1912980669,8.6964295282,40.25,-42.22,58.3317315018,136.03,29.6802841096,8.7987019331,30.9570092311,-8.0897158904,-3.1912980669,8.6964295282,37.77,11.99,39.6274273704,136.36,31.5102841096,-42.2712980669,52.7234354431,-8.0897158904,-3.1912980669,8.6964295282,39.6,-39.08,55.6363765894,136.03,27.7102841096,-36.0312980669,45.4545298712,-8.0897158904,-3.1912980669,8.6964295282,35.8,-32.84,48.5809180646,135.23
2020-05-01 01:00:00,34.4932509354,17.4977732285,38.6775959445,-7.6467490646,-3.0722267715,8.2408342171,42.14,20.57,46.8924780748,134.82,29.3932509354,-8.2322267715,30.5242978325,-7.6467490646,-3.0722267715,8.2408342171,37.04,-5.16,37.3976897682,134.34,30.9132509354,-51.3622267715,59.9475389179,-7.6467490646,-3.0722267715,8.2408342171,38.56,-48.29,61.7964214174,135.0,28.9532509354,14.2277732285,32.2601963845,-7.6467490646,-3.0722267715,8.2408342171,36.6,17.3,40.4827123597,135.48,30.3932509354,-46.7122267715,55.7295418281,-7.6467490646,-3.0722267715,8.2408342171,38.04,-43.64,57.8920650867,135.0,26.9532509354,-42.3922267715,50.235232921,-7.6467490646,-3.0722267715,8.2408342171,34.6,-39.32,52.3757806624,134.34
2020-05-01 01:30:00,35.1264338677,17.4106635095,39.2045604503,-8.1435661323,-3.1693364905,8.7385561245,43.27,20.58,47.9148129497,134.91,30.1164338677,-8.3593364905,31.2550491196,-8.1435661323,-3.1693364905,8.7385561245,38.26,-5.19,38.6104092182,134.44,31.4764338677,-51.4293364905,60.297118844,-8.1435661323,-3.1693364905,8.7385561245,39.62,-48.26,62.4401473413,135.0,29.6264338677,14.1206635095,32.8194869196,-8.1435661323,-3.1693364905,8.7385561245,37.77,17.29,41.5393427969,135.56,30.9364338677,-46.8093364905,56.1086171914,-8.1435661323,-3.1693364905,8.7385561245,39.08,-43.64,58.5806794088,135.0,27.5764338677,-41.8893364905,50.1515325436,-8.1435661323,-3.1693364905,8.7385561245,35.72,-38.72,52.679757023,134.44
2020-05-01 02:00:00,34.6833172823,17.1884136509,38.7088369954,-8.6566827177,-3.3515863491,9.2828490632,43.34,20.54,47.960892402,134.66,29.8933172823,-8.5615863491,31.095195432,-8.6566827177,-3.3515863491,9.2828490632,38.55,-5.21,38.9004704342,134.2,31.0333172823,-51.4915863491,60.1202981222,-8.6566827177,-3.3515863491,9.2828490632,39.69,-48.14,62.3919522054,134.8,29.4033172823,13.8684136509,32.5098133553,-8.6566827177,-3.3515863491,9.2828490632,38.06,17.22,41.7742983185,135.34,30.5033172823,-46.8315863491,55.8896219812,-8.6566827177,-3.3515863491,9.2828490632,39.16,-43.48,58.5150920703,134.8,27.3833172823,-41.5115863491,49.7298488496,-8.6566827177,-3.3515863491,9.2828490632,36.04,-38.16,52.4887340293,134.2
2020-05-01 02:30:00,34.1944002226,17.1605753906,38.2588859525,-8.7555997774,-3.3194246094,9.3637122552,42.95,20.48,47.5829055439,134.66,29.5344002226,-8.6494246094,30.7748816827,-8.7555997774,-3.3194246094,9.3637122552,38.29,-5.33,38.6591903692,134.2,30.5644002226,-51.5194246094,59.9035363986,-8.7555997774,-3.3194246094,9.3637122552,39.32,-48.2,62.2037169307,134.8,29.0444002226,13.7805753906,32.1478061832,-8.7555997774,-3.3194246094,9.3637122552,37.8,17.1,41.4879500578,135.34,30.0444002226,-46.8794246094,55.6807546325,-8.7555997774,-3.3194246094,9.3637122552,38.8,-43.56,58.3344975122,134.8,27.0044002226,-42.2394246094,50.13388697,-8.7555997774,-3.3194246094,9.3637122552,35.76,-38.92,52.8539875506,134.2
2020-05-01 03:00:00,33.2708002642,17.1218083838,37.4179431897,-8.7791997358,-3.2981916162,9.3782949377,42.05,20.42,46.7458971462,135.03,28.8608002642,-8.6681916162,30.1344211456,-8.7791997358,-3.2981916162,9.3782949377,37.64,-5.37,38.0211322819,134.55,29.7008002642,-51.8781916162,59.7786274658,-8.7791997358,-3.2981916162,9.3782949377,38.48,-48.58,61.9735976041,135.17,28.4008002642,13.8518083838,31.5987033143,-8.7791997358,-3.2981916162,9.3782949377,37.18,17.15,40.9447786659,135.67,29.1808002642,-47.2581916162,55.5414780042,-8.7791997358,-3.2981916162,9.3782949377,37.96,-43.96,58.0813498466,135.17,26.3808002642,-41.0181916162,48.7692389323,-8.7791997358,-3.2981916162,9.3782949377,35.16,-37.72,51.5657250507,134.55
2020-05-01 03:30:00,32.8447670006,17.1992783719,37.0755161237,-8.6752329994,-3.2607216280999998,9.2677922468,41.52,20.46,46.2873848905,135.2,28.4647670006,-8.6507216281,29.7502595801,-8.6752329994,-3.2607216280999998,9.2677922468,37.14,-5.39,37.5290780596,134.71,29.2947670006,-51.9907216281,59.6759458159,-8.6752329994,-3.2607216280999998,9.2677922468,37.97,-48.73,61.7764825803,135.34,28.0047670006,13.9292783719,31.2776560937,-8.6752329994,-3.2607216280999998,9.2677922468,36.68,17.19,40.5082522457,135.84,28.7647670006,-47.3407216281,55.3945461653,-8.6752329994,-3.2607216280999998,9.2677922468,37.44,-44.08,57.8342459102,135.34,26.0447670006,-40.0207216281,47.7492203889,-8.6752329994,-3.2607216280999998,9.2677922468,34.72,-36.76,50.564572578,134.71
2020-05-01 04:00:00,32.4933337251,17.3069405202,36.8150366935,-8.4966662749,-3.2030594798,9.0803594542,40.99,20.51,45.8349233664,135.31,28.0733337251,-8.5930594798,29.35903162,-8.4966662749,-3.2030594798,9.0803594542,36.57,-5.39,36.9650781144,134.81,28.9933337251,-52.0030594798,59.5393281433,-8.4966662749,-3.2030594798,9.0803594542,37.49,-48.8,61.5381190808,135.44,27.6433337251,14.0169405202,30.9940078239,-8.4966662749,-3.2030594798,9.0803594542,36.14,17.22,40.032836522,135.94,28.4633337251,-47.4030594798,55.292055621,-8.4966662749,-3.2030594798,9.0803594542,36.96,-44.2,57.616678141,135.44,25.6633337251,-41.1630594798,48.5077742596,-8.4966662749,-3.2030594798,9.0803594542,34.16,-37.96,51.0672811103,134.81
2020-05-01 04:30:00,32.1361337129,17.1298388463,36.4165136842,-8.4338662871,-3.1801611537,9.0135190416,40.57,20.31,45.3698247737,135.45,27.7261337129,-8.7501611537,29.0741089439,-8.4338662871,-3.1801611537,9.0135190416,36.16,-5.57,36.5864797432,134.93,28.6561337129,-52.2201611537,59.5660912793,-8.4338662871,-3.1801611537,9.0135190416,37.09,-49.04,61.4865001443,135.58,27.2861337129,13.8798388463,30.6134450756,-8.4338662871,-3.1801611537,9.0135190416,35.72,17.06,39.5848708473,136.08,28.1261337129,-47.6201611537,55.3060498132,-8.4338662871,-3.1801611537,9.0135190416,36.56,-44.44,57.5460441733,135.58,25.3261337129,-42.3401611537,49.3366222533,-8.4338662871,-3.1801611537,9.0135190416,33.76,-39.16,51.7034157479,134.93
2020-05-01 05:00:00,32.0380336853,17.1664921743,36.3472702687,-8.6419663147,-3.1635078257,9.2027910738,40.68,20.33,45.477151406,135.45,27.5980336853,-8.6935078257,28.9349017902,-8.6419663147,-3.1635078257,9.2027910738,36.24,-5.53,36.6594939954,134.93,28.5480336853,-52.1835078257,59.4820032976,-8.6419663147,-3.1635078257,9.2027910738,37.19,-49.02,61.530939372,135.58,27.1780336853,13.9264921743,30.5383807573,-8.6419663147,-3.1635078257,9.2027910738,35.82,17.09,39.6880397601,136.08,28.0380336853,-47.5235078257,55.1780312171,-8.6419663147,-3.1635078257,9.2027910738,36.68,-44.36,57.5606810245,135.58,25.1980336853,-42.4435078257,49.3598243327,-8.6419663147,-3.1635078257,9.2027910738,33.84,-39.28,51.846542797,134.93
2020-05-01 05:30:00,32.1489502304,17.3119204703,36.5138000117,-9.0510497696,-3.3080795297,9.636643197,41.2,20.62,46.0719480812,135.09,27.8789502304,-8.4580795297,29.1337428986,-9.0510497696,-3.3080795297,9.636643197,36.93,-5.15,37.2873624704,134.59,28.6289502304,-51.7980795297,59.1832563675,-9.0510497696,-3.3080795297,9.636643197,37.68,-48.49,61.4089773567,135.23,27.4289502304,14.0719204703,30.8280109068,-9.0510497696,-3.3080795297,9.636643197,36.48,17.38,40.408598095,135.72,28.1089502304,-47.2280795297,54.9600271026,-9.0510497696,-3.3080795297,9.636643197,37.16,-43.92,57.5311393942,135.23,25.4289502304,-41.6280795297,48.7804111827,-9.0510497696,-3.3080795297,9.636643197,34.48,-38.32,51.5489359735,134.59
2020-05-01 06:00:00,32.1444169244,17.2659236548,36.4880207611,-9.3855830756,-3.3640763452,9.970264757,41.53,20.63,46.3717349255,135.01,27.8544169244,-8.5540763452,29.1383040742,-9.3855830756,-3.3640763452,9.970264757,37.24,-5.19,37.5999162233,134.52,28.6044169244,-51.7340763452,59.1153729826,-9.3855830756,-3.3640763452,9.970264757,37.99,-48.37,61.5052599377,135.13,27.3944169244,13.9559236548,30.7444610245,-9.3855830756,-3.3640763452,9.970264757,36.78,17.32,40.6540379298,135.63,28.0544169244,-47.0840763452,54.808398574,-9.3855830756,-3.3640763452,9.970264757,37.44,-43.72,57.560333564,135.13,25.4144169244,-41.7240763452,48.8547964325,-9.3855830756,-3.3640763452,9.970264757,34.8,-38.36,51.7931424032,134.52
2020-05-01 06:30:00,33.8832668536,18.0549868213,38.3934671759,-10.2167331464,-3.6250131787,10.8407728844,44.1,21.68,49.1409442319,133.94,29.5632668536,-8.4150131787,30.7375860122,-10.2167331464,-3.6250131787,10.8407728844,39.78,-4.79,40.0673495505,133.55,30.1932668536,-49.9450131787,58.3621256014,-10.2167331464,-3.6250131787,10.8407728844,40.41,-46.32,61.4695900426,134.07,29.0532668536,13.8049868213,32.166286326,-10.2167331464,-3.6250131787,10.8407728844,39.27,17.43,42.9643782685,134.63,29.6232668536,-45.3050131787,54.1302333101,-10.2167331464,-3.6250131787,10.8407728844,39.84,-41.68,57.6580263277,134.07,26.9032668536,-41.0650131787,49.0929839668,-10.2167331464,-3.6250131787,10.8407728844,37.12,-37.44,52.7223671699,133.55
2020-05-01 07:00:00,35.360616789,18.2325127897,39.7843906869,-10.549383211,-3.7874872103,11.2086817022,45.91,22.02,50.9176639291,133.0,31.030616789,-7.2074872103,31.856664141,-10.549383211,-3.7874872103,11.2086817022,41.58,-3.42,41.7204122703,132.55,31.560616789,-48.8774872103,58.1814514093,-10.549383211,-3.7874872103,11.2086817022,42.11,-45.09,61.6957064957,133.14,30.440616789,14.6925127897,33.8009035763,-10.549383211,-3.7874872103,11.2086817022,40.99,18.48,44.9632127411,133.63,30.930616789,-44.1874872103,53.9373440291,-10.549383211,-3.7874872103,11.2086817022,41.48,-40.4,57.9029394763,133.14,28.210616789,-40.4274872103,49.2972678934,-10.549383211,-3.7874872103,11.2086817022,38.76,-36.64,53.336921546,132.55
2020-05-01 07:30:00,37.7478501086,20.0980371659,42.7648370246,-10.6521498914,-3.9219628341,11.3512153438,48.4,24.02,54.0325864641,132.21,33.1878501086,-7.1519628341,33.9497270565,-10.6521498914,-3.9219628341,11.3512153438,43.84,-3.23,43.9588273274,131.97,33.7878501086,-46.2919628341,57.3111214163,-10.6521498914,-3.9219628341,11.3512153438,44.44,-42.37,61.401388420800004,132.32,32.5278501086,14.5580371659,35.6370239892,-10.6521498914,-3.9219628341,11.3512153438,43.18,18.48,46.9683169807,133.03,33.1078501086,-41.6019628341,53.1681582384,-10.6521498914,-3.9219628341,11.3512153438,43.76,-37.68,57.7470345559,132.32,30.2278501086,-40.9219628341,50.8756323242,-10.6521498914,-3.9219628341,11.3512153438,40.88,-37.0,55.1377765239,131.97
2020-05-01 08:00:00,39.7475334801,21.2228569685,45.0585849274,-10.9124665199,-4.0871430315,11.6527534818,50.66,25.31,56.6306604235,132.38,35.0875334801,-6.7571430315,35.7322541644,-10.9124665199,-4.0871430315,11.6527534818,46.0,-2.67,46.077422888,132.21,35.6175334801,-45.3371430315,57.6547069151,-10.9124665199,-4.0871430315,11.6527534818,46.53,-41.25,62.1820183011,132.49,34.3775334801,15.0128569685,37.5126736255,-10.9124665199,-4.0871430315,11.6527534818,45.29,19.1,49.1527628928,133.26,34.9675334801,-40.6071430315,53.5879507246,-10.9124665199,-4.0871430315,11.6527534818,45.88,-36.52,58.6403001357,132.49,31.9675334801,-40.0071430315,51.2102986747,-10.9124665199,-4.0871430315,11.6527534818,42.88,-35.92,55.9369359189,132.21
2020-05-01 08:30:00,41.1999836325,21.8850988239,46.651861719,-10.0500163675,-3.8949011761000003,10.7783618495,51.25,25.78,57.3687275438,131.91,36.6899836325,-5.3449011761000005,37.0772553938,-10.0500163675,-3.8949011761000003,10.7783618495,46.74,-1.45,46.762486033100004,131.67,37.0299836325,-44.1849011761,57.6500232417,-10.0500163675,-3.8949011761000003,10.7783618495,47.08,-40.29,61.9662044989,132.03,35.9499836325,16.2250988239,39.4417945208,-10.0500163675,-3.8949011761000003,10.7783618495,46.0,20.12,50.2077125549,132.75,36.3099836325,-39.4549011761,53.6199975588,-10.0500163675,-3.8949011761000003,10.7783618495,46.36,-35.56,58.4274182212,132.03,33.4699836325,-38.0149011761,50.64950657,-10.0500163675,-3.8949011761000003,10.7783618495,43.52,-34.12,55.3006763069,131.67
2020-05-01 09:00:00,43.0931171391,22.0302310441,48.397808056,-8.3268828609,-3.5397689559,9.0480352806,51.42,25.57,57.4268343199,131.22,37.9931171391,-3.1597689559,38.1242847776,-8.3268828609,-3.5397689559,9.0480352806,46.32,0.38,46.3215586957,130.83,38.9331171391,-43.3797689559,58.2888665599,-8.3268828609,-3.5397689559,9.0480352806,47.26,-39.84,61.8120797256,131.34,37.2431171391,18.1002310441,41.4085515092,-8.3268828609,-3.5397689559,9.0480352806,45.57,21.64,50.4471456081,131.88,38.1931171391,-38.6997689559,54.3726614581,-8.3268828609,-3.5397689559,9.0480352806,46.52,-35.16,58.3124000535,131.34,34.6731171391,-35.8197689559,49.8525917099,-8.3268828609,-3.5397689559,9.0480352806,43.0,-32.28,53.7680053563,130.83
2020-05-01 09:30:00,44.7894670283,23.2070524809,50.4446591973,-8.1905329717,-3.6029475190999998,8.9479640805,52.98,26.81,59.3772389052,131.09,37.6794670283,-2.4629475191,37.759877463,-8.1905329717,-3.6029475190999998,8.9479640805,45.87,1.1400000000000001,45.8841639348,130.76,40.5194670283,-42.2129475191,58.5129058115,-8.1905329717,-3.6029475190999998,8.9479640805,48.71,-38.61,62.1562241453,131.2,36.8994670283,18.7770524809,41.4022748994,-8.1905329717,-3.6029475190999998,8.9479640805,45.09,22.38,50.338578645,131.88,39.7694670283,-37.4829475191,54.6496282003,-8.1905329717,-3.6029475190999998,8.9479640805,47.96,-33.88,58.719809264,131.2,34.3694670283,-35.5629475191,49.4568852644,-8.1905329717,-3.6029475190999998,8.9479640805,42.56,-31.96,53.2240096197,130.76
2020-05-01 10:00:00,46.914300315,24.5133296594,52.9325505246,-6.725699685,-3.1166703406,7.4127370292,53.64,27.63,60.3379358281,130.59,35.434300315,0.6633296594,35.4405085326,-6.725699685,-3.1166703406,7.4127370292,42.16,3.7800000000000002,42.3291152754,130.14,42.594300315,-40.4166703406,58.7178138281,-6.725699685,-3.1166703406,7.4127370292,49.32,-37.3,61.8364973135,130.72,34.744300315,21.5733296594,40.8971265124,-6.725699685,-3.1166703406,7.4127370292,41.47,24.69,48.2634126435,131.19,41.794300315,-35.6766703406,54.9507811174,-6.725699685,-3.1166703406,7.4127370292,48.52,-32.56,58.4323882791,130.72,32.274300315,-31.5166703406,45.110209157,-6.725699685,-3.1166703406,7.4127370292,39.0,-28.4,48.2447924651,130.14
2020-05-01 10:30:00,46.2724837253,24.9964682905,52.5924536137,-4.8175162747,-2.7435317095,5.5439543016,51.09,27.74,58.1351502965,130.32,35.0824837253,1.7164682905,35.1244491448,-4.8175162747,-2.7435317095,5.5439543016,39.9,4.46,40.1484943678,129.81,42.1224837253,-39.7735317095,57.9330429016,-4.8175162747,-2.7435317095,5.5439543016,46.94,-37.03,59.787829029,130.45,34.4224837253,22.5064682905,41.127223353,-4.8175162747,-2.7435317095,5.5439543016,39.24,25.25,46.6619770263,130.87,41.3424837253,-35.1435317095,54.2611166637,-4.8175162747,-2.7435317095,5.5439543016,46.16,-32.4,56.3959714873,130.45,31.9824837253,-32.1435317095,45.3440833626,-4.8175162747,-2.7435317095,5.5439543016,36.8,-29.4,47.102016942,129.81
2020-05-01 11:00:00,46.9629838643,24.2749148346,52.8658050507,-6.6470161357,-3.4050851654,7.4684287834,53.61,27.68,60.3341901412,130.03,35.0029838643,1.2449148346,35.0251151654,-6.6470161357,-3.4050851654,7.4684287834,41.65,4.65,41.9087699652,129.53,42.6429838643,-40.1250851654,58.552937863,-6.6470161357,-3.4050851654,7.4684287834,49.29,-36.72,61.464318917599996,130.16,34.3029838643,21.9449148346,40.7219104303,-6.6470161357,-3.4050851654,7.4684287834,40.95,25.35,48.1614472374,130.58,41.8329838643,-35.4050851654,54.8043665647,-6.6470161357,-3.4050851654,7.4684287834,48.48,-32.0,58.0888147581,130.16,31.8329838643,-33.0050851654,45.8549289442,-6.6470161357,-3.4050851654,7.4684287834,38.48,-29.6,48.5476096219,129.53
2020-05-01 11:30:00,47.2334340946,25.8777413416,53.8577273315,-3.9765659054,-2.6422586584000003,4.7743698242,51.21,28.52,58.6161624469,130.83,34.9934340946,2.5377413416,35.0853325601,-3.9765659054,-2.6422586584000003,4.7743698242,38.97,5.18,39.3127625587,130.35,43.0434340946,-39.4022586584,58.354735935,-3.9765659054,-2.6422586584000003,4.7743698242,47.02,-36.76,59.6839844514,130.99,34.3434340946,23.4477413416,41.5844687285,-3.9765659054,-2.6422586584000003,4.7743698242,38.32,26.09,46.35849976,131.4,42.2234340946,-34.7222586584,54.666750709,-3.9765659054,-2.6422586584000003,4.7743698242,46.2,-32.08,56.2455900494,130.99,31.9034340946,-32.2022586584,45.3300625384,-3.9765659054,-2.6422586584000003,4.7743698242,35.88,-29.56,46.4883641356,130.35
2020-05-01 12:00:00,47.0191009394,25.7242185158,53.5960005168,-3.2208990606,-2.6657814842,4.1809785553,50.24,28.39,57.7065828134,130.83,34.8191009394,2.2742185158,34.8932924799,-3.2208990606,-2.6657814842,4.1809785553,38.04,4.94,38.3594212678,130.35,42.9091009394,-39.4657814842,58.2987036871,-3.2208990606,-2.6657814842,4.1809785553,46.13,-36.8,59.0103118107,130.99,34.2191009394,23.1542185158,41.3166395557,-3.2208990606,-2.6657814842,4.1809785553,37.44,25.82,45.4799516271,131.4,42.1391009394,-34.7857814842,54.6420572586,-3.2208990606,-2.6657814842,4.1809785553,45.36,-32.12,55.5807880477,130.99,31.8591009394,-31.3857814842,44.7221376059,-3.2208990606,-2.6657814842,4.1809785553,35.08,-28.72,45.3370135761,130.35
2020-05-01 12:30:00,47.5784844742,25.4390944245,53.9523837286,-3.6015155258,-2.6409055755,4.4660157122,51.18,28.08,58.3770400072,130.46,35.3684844742,2.2490944245,35.4399226823,-3.6015155258,-2.6409055755,4.4660157122,38.97,4.89,39.2756031144,129.95,43.4084844742,-39.3809055755,58.6101718842,-3.6015155258,-2.6409055755,4.4660157122,47.01,-36.74,59.6637888505,130.55,34.7284844742,23.0290944245,41.6702150689,-3.6015155258,-2.6409055755,4.4660157122,38.33,25.67,46.1317439514,130.97,42.5984844742,-34.6809055755,54.9308300596,-3.6015155258,-2.6409055755,4.4660157122,46.2,-32.04,56.2227854166,130.55,32.3184844742,-31.8409055755,45.3687966181,-3.6015155258,-2.6409055755,4.4660157122,35.92,-29.2,46.2913210008,129.95
2020-05-01 13:00:00,47.4935838825,24.7542665768,53.5575785838,-4.7264161175,-2.5957334232,5.3922946247,52.22,27.35,58.9487141505,130.62,38.3335838825,-0.6157334232,38.3385286745,-4.7264161175,-2.5957334232,5.3922946247,43.06,1.98,43.1054984892,130.33,43.2635838825,-40.1957334232,59.0545059736,-4.7264161175,-2.5957334232,5.3922946247,47.99,-37.6,60.9655648707,130.75,37.6335838825,20.4042665768,42.8091197104,-4.7264161175,-2.5957334232,5.3922946247,42.36,23.0,48.2013443796,131.36,42.5135838825,-35.5157334232,55.3964993039,-4.7264161175,-2.5957334232,5.3922946247,47.24,-32.92,57.5790239584,130.75,35.1535838825,-33.3957334232,48.4876218293,-4.7264161175,-2.5957334232,5.3922946247,39.88,-30.8,50.3890305523,130.33
2020-05-01 13:30:00,46.3273677373,24.4574771527,52.3869562977,-3.7626322627,-2.5725228473,4.5579902747,50.09,27.03,56.9177388869,131.84,40.1073677373,-1.2325228473,40.1263013419,-3.7626322627,-2.5725228473,4.5579902747,43.87,1.34,43.8904602391,131.48,42.2073677373,-41.6125228473,59.2711055155,-3.7626322627,-2.5725228473,4.5579902747,45.97,-39.04,60.3105504866,131.95,39.4073677373,20.1674771527,44.2681348905,-3.7626322627,-2.5725228473,4.5579902747,43.17,22.74,48.792996423700004,132.56,41.4373677373,-36.9325228473,55.5073570697,-3.7626322627,-2.5725228473,4.5579902747,45.2,-34.36,56.7771926041,131.95,36.9173677373,-34.8525228473,50.7699752754,-3.7626322627,-2.5725228473,4.5579902747,40.68,-32.28,51.9313084757,131.48
2020-05-01 14:00:00,45.4883849216,24.2341546161,51.5411235106,-2.6616150784,-2.1958453839,3.4504973229,48.15,26.43,54.9269278223,132.52,38.6783849216,-1.7458453838999999,38.7177664161,-2.6616150784,-2.1958453839,3.4504973229,41.34,0.45,41.3424491292,132.17,41.5083849216,-42.4458453839,59.3683064367,-2.6616150784,-2.1958453839,3.4504973229,44.17,-40.25,59.7582747408,132.64,38.0583849216,19.8641546161,42.9304705478,-2.6616150784,-2.1958453839,3.4504973229,40.72,22.06,46.3115752269,133.26,40.7783849216,-37.7158453839,55.5460319901,-2.6616150784,-2.1958453839,3.4504973229,43.44,-35.52,56.1133139282,132.64,35.6983849216,-34.5558453839,49.6838116111,-2.6616150784,-2.1958453839,3.4504973229,38.36,-32.36,50.1862451275,132.17
2020-05-01 14:30:00,46.2438013254,23.7373649405,51.9803006469,-4.6361986746,-2.9526350595,5.4965800226,50.88,26.69,57.455465362300004,132.16,40.3738013254,-2.9126350595,40.4787262207,-4.6361986746,-2.9526350595,5.4965800226,45.01,0.04,45.0100177738,131.87,42.0638013254,-42.7026350595,59.9406241457,-4.6361986746,-2.9526350595,5.4965800226,46.7,-39.75,61.3266051563,132.28,39.6338013254,18.7073649405,43.8269746904,-4.6361986746,-2.9526350595,5.4965800226,44.27,21.66,49.2847694526,132.97,41.3238013254,-37.9926350595,56.134631688,-4.6361986746,-2.9526350595,5.4965800226,45.96,-35.04,57.7937989753,132.28,37.1238013254,-34.6326350595,50.7700308845,-4.6361986746,-2.9526350595,5.4965800226,41.76,-31.68,52.4167912028,131.87
2020-05-01 15:00:00,42.9834517864,24.7262044371,49.587925076,0.1134517864,-1.6337955629,1.6377299073,42.87,26.36,50.3258035207,133.12,36.5534517864,-2.1537955629,36.6168495754,0.1134517864,-1.6337955629,1.6377299073,36.44,-0.52,36.4437100197,132.85,39.3134517864,-42.6737955629,58.0224122138,0.1134517864,-1.6337955629,1.6377299073,39.2,-41.04,56.7531637885,133.26,36.0634517864,19.6662044371,41.0771487778,0.1134517864,-1.6337955629,1.6377299073,35.95,21.3,41.7862716691,133.96,38.5934517864,-38.0337955629,54.1850913602,0.1134517864,-1.6337955629,1.6377299073,38.48,-36.4,52.9685793655,133.26,33.8734517864,-35.7537955629,49.2518490321,0.1134517864,-1.6337955629,1.6377299073,33.76,-34.12,47.9990833246,132.85
2020-05-01 15:30:00,41.7604683636,23.2576613098,47.8001624218,-2.8695316364,-2.5423386902000003,3.8337576642,44.63,25.8,51.5507216244,133.51,36.8104683636,-3.5023386902,36.9767083101,-2.8695316364,-2.5423386902000003,3.8337576642,39.68,-0.96,39.6916112044,133.19,37.9904683636,-44.5523386902,58.5507179226,-2.8695316364,-2.5423386902000003,3.8337576642,40.86,-42.01,58.6035809486,133.63,36.2504683636,18.4976613098,40.6971734954,-2.8695316364,-2.5423386902000003,3.8337576642,39.12,21.04,44.419094993,134.32,37.3304683636,-39.8623386902,54.6129097751,-2.8695316364,-2.5423386902000003,3.8337576642,40.2,-37.32,54.8527337514,133.63,34.0104683636,-37.3023386902,50.4794654298,-2.8695316364,-2.5423386902000003,3.8337576642,36.88,-34.76,50.6793054412,133.19
2020-05-01 16:00:00,43.4608183101,22.0628814392,48.7402653417,-4.6791816899,-2.6871185608,5.3958639204,48.14,24.75,54.1296785507,133.43,36.9008183101,-3.5571185608,37.0718691788,-4.6791816899,-2.6871185608,5.3958639204,41.58,-0.87,41.5891007356,133.03,39.4808183101,-45.4671185608,60.2162260911,-4.6791816899,-2.6871185608,5.3958639204,44.16,-42.78,61.4836075714,133.63,36.2708183101,18.3628814392,40.654245481,-4.6791816899,-2.6871185608,5.3958639204,40.95,21.05,46.0435120294,134.11,38.8408183101,-40.7271185608,56.278835749,-4.6791816899,-2.6871185608,5.3958639204,43.52,-38.04,57.8016608758,133.63,33.9608183101,-37.4471185608,50.5531786221,-4.6791816899,-2.6871185608,5.3958639204,38.64,-34.76,51.9741012428,133.03
2020-05-01 16:30:00,45.1512684675,22.9452433424,50.647025937,-4.2987315325,-2.6447566576,5.0471606441,49.45,25.59,55.6789960398,133.12,37.9712684675,-3.5747566576,38.1391677176,-4.2987315325,-2.6447566576,5.0471606441,42.27,-0.93,42.2802294223,132.81,41.0712684675,-44.3947566576,60.4792816774,-4.2987315325,-2.6447566576,5.0471606441,45.37,-41.75,61.6563005702,133.26,37.3312684675,18.3152433424,41.5821084612,-4.2987315325,-2.6447566576,5.0471606441,41.63,20.96,46.6087813615,133.9,40.4212684675,-39.6447566576,56.6178918272,-4.2987315325,-2.6447566576,5.0471606441,44.72,-37.0,58.0420399366,133.26,34.9812684675,-37.8847566576,51.5649486628,-4.2987315325,-2.6447566576,5.0471606441,39.28,-35.24,52.7709768718,132.81
2020-05-01 17:00:00,46.9927685046,22.7323048327,52.2022794017,-6.1272314954,-3.1376951673,6.8839012748,53.12,25.87,59.0846113637,132.64,39.5727685046,-3.5976951673,39.7359713312,-6.1272314954,-3.1376951673,6.8839012748,45.7,-0.46,45.7023150398,132.31,42.7027685046,-44.1676951673,61.4354273554,-6.1272314954,-3.1376951673,6.8839012748,48.83,-41.03,63.7795406067,132.75,38.8427685046,18.1823048327,42.8877240493,-6.1272314954,-3.1376951673,6.8839012748,44.97,21.32,49.7678942693,133.4,42.0727685046,-39.3776951673,57.625695018100004,-6.1272314954,-3.1376951673,6.8839012748,48.2,-36.24,60.3040429822,132.75,36.3527685046,-36.8576951673,51.7688465294,-6.1272314954,-3.1376951673,6.8839012748,42.48,-33.72,54.2364158108,132.31
2020-05-01 17:30:00,49.0909849904,22.8958273651,54.1677368741,-9.2290150096,-4.0241726349,10.0682015992,58.32,26.92,64.2332375021,132.05,42.9609849904,-4.5341726349,43.1995943595,-9.2290150096,-4.0241726349,10.0682015992,52.19,-0.51,52.1924917972,131.87,44.4609849904,-43.3741726349,62.1135898019,-9.2290150096,-4.0241726349,10.0682015992,53.69,-39.35,66.5660469008,132.17,42.0809849904,17.1158273651,45.4286346279,-9.2290150096,-4.0241726349,10.0682015992,51.31,21.14,55.4942852914,132.91,43.7709849904,-38.5041726349,58.2964015813,-9.2290150096,-4.0241726349,10.0682015992,53.0,-34.48,63.2287149956,132.17,39.4109849904,-37.8641726349,54.6527337582,-9.2290150096,-4.0241726349,10.0682015992,48.64,-33.84,59.2536513643,131.87
2020-05-01 18:00:00,48.9300676044,22.4311195232,53.8266350317,-10.2699323956,-4.2588804768,11.1179842744,59.2,26.69,64.9384023518,131.78,43.2400676044,-4.2588804768,43.4492981456,-10.2699323956,-4.2588804768,11.1179842744,53.51,0.0,53.51,131.54,44.2400676044,-43.6888804768,62.176377017,-10.2699323956,-4.2588804768,11.1179842744,54.51,-39.43,67.2760358523,131.9,42.2900676044,17.3511195232,45.7111711367,-10.2699323956,-4.2588804768,11.1179842744,52.56,21.61,56.8290920216,132.58,43.5700676044,-38.8188804768,58.354573707,-10.2699323956,-4.2588804768,11.1179842744,53.84,-34.56,63.9776460961,131.9,39.5700676044,-37.5788804768,54.570711083,-10.2699323956,-4.2588804768,11.1179842744,49.84,-33.32,59.9520475047,131.54
