Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-01 18:30:00,49.0740011914,21.5437133929,53.5946749191,-12.4959988086,-4.8962866071,13.4210137011,61.57,26.44,67.0070033653,131.54,42.9740011914,-4.9362866071,43.256579891,-12.4959988086,-4.8962866071,13.4210137011,55.47,-0.04,55.4700144222,131.3,44.2440011914,-44.4162866071,62.6924090891,-12.4959988086,-4.8962866071,13.4210137011,56.74,-39.52,69.1466412778,131.67,41.9940011914,16.6137133929,45.160952257,-12.4959988086,-4.8962866071,13.4210137011,54.49,21.51,58.5819101771,132.33,43.5840011914,-39.5362866071,58.8445674513,-12.4959988086,-4.8962866071,13.4210137011,56.08,-34.64,65.9158251105,131.67,39.2240011914,-37.8962866071,54.5403594421,-12.4959988086,-4.8962866071,13.4210137011,51.72,-33.0,61.3511075695,131.3
2020-05-01 19:00:00,48.7051675035,21.0682369519,53.066599192,-13.7748324965,-5.0817630481,14.6823133731,62.48,26.15,67.7316240762,131.54,43.2651675035,-5.3417630481,43.5936824731,-13.7748324965,-5.0817630481,14.6823133731,57.04,-0.26,57.0405925635,131.3,43.8151675035,-44.7417630481,62.6226337996,-13.7748324965,-5.0817630481,14.6823133731,57.59,-39.66,69.9251292455,131.67,42.2351675035,16.2082369519,45.2384385134,-13.7748324965,-5.0817630481,14.6823133731,56.01,21.29,59.9198147527,132.33,43.1051675035,-39.8017630481,58.6705701969,-13.7748324965,-5.0817630481,14.6823133731,56.88,-34.72,66.639423767,131.67,39.3851675035,-37.9217630481,54.6740480662,-13.7748324965,-5.0817630481,14.6823133731,53.16,-32.84,62.4856079429,131.3
2020-05-01 19:30:00,47.5441341581,20.7023762744,51.8558875756,-13.3658658419,-5.0476237256,14.2872276869,60.91,25.75,66.1293474941,131.7,42.3841341581,-5.7976237256,42.7788179968,-13.3658658419,-5.0476237256,14.2872276869,55.75,-0.75,55.7550446148,131.45,42.7541341581,-45.3176237256,62.3025120501,-13.3658658419,-5.0476237256,14.2872276869,56.12,-40.27,69.0733472477,131.82,41.3941341581,15.8323762744,44.318601977,-13.3658658419,-5.0476237256,14.2872276869,54.76,20.88,58.6057335079,132.48,42.1141341581,-40.4476237256,58.3918706751,-13.3658658419,-5.0476237256,14.2872276869,55.48,-35.4,65.8117801005,131.82,38.5941341581,-38.9276237256,54.8166679062,-13.3658658419,-5.0476237256,14.2872276869,51.96,-33.88,62.0297992903,131.45
2020-05-01 20:00:00,46.729984451600004,19.9656188631,50.8165069976,-13.4900155484,-5.0643811369,14.4093190608,60.22,25.03,65.2146402275,132.47,41.4599844516,-6.1743811369,41.9172195303,-13.4900155484,-5.0643811369,14.4093190608,54.95,-1.11,54.9612099576,132.17,41.9899844516,-46.6943811369,62.7974842172,-13.4900155484,-5.0643811369,14.4093190608,55.48,-41.63,69.3620018454,132.61,40.4999844516,15.6656188631,43.4241908957,-13.4900155484,-5.0643811369,14.4093190608,53.99,20.73,57.8329750229,133.21,41.3499844516,-41.7843811369,58.7856761562,-13.4900155484,-5.0643811369,14.4093190608,54.84,-36.72,65.9983636161,132.61,37.7899844516,-38.6643811369,54.0649358971,-13.4900155484,-5.0643811369,14.4093190608,51.28,-33.6,61.3074090139,132.17
2020-05-01 20:30:00,45.9122009715,18.6900544291,49.5706398245,-13.5477990285,-5.0099455709,14.4444596001,59.46,23.7,64.0092305843,130.92,40.7422009715,-6.8199455709,41.3090619307,-13.5477990285,-5.0099455709,14.4444596001,54.29,-1.81,54.3201638436,130.61,41.2422009715,-46.3599455709,62.0496873023,-13.5477990285,-5.0099455709,14.4444596001,54.79,-41.35,68.6423091103,131.06,39.8022009715,14.5400544291,42.3748555747,-13.5477990285,-5.0099455709,14.4444596001,53.35,19.55,56.8192308994,131.6,40.5722009715,-41.5299455709,58.0589344614,-13.5477990285,-5.0099455709,14.4444596001,54.12,-36.52,65.2892395422,131.06,37.0122009715,-36.6899455709,52.1157857732,-13.5477990285,-5.0099455709,14.4444596001,50.56,-31.68,59.6651992371,130.61
2020-05-01 21:00:00,45.2948172923,18.020959166,48.748081427,-13.6351827077,-4.969040834,14.5123938163,58.93,22.99,63.2557112046,130.16,40.2948172923,-6.989040834,40.8964422952,-13.6351827077,-4.969040834,14.5123938163,53.93,-2.02,53.9678172618,129.82,40.6648172923,-46.229040834,61.5690797548,-13.6351827077,-4.969040834,14.5123938163,54.3,-41.26,68.1973430567,130.26,39.3548172923,14.110959166,41.8081428994,-13.6351827077,-4.969040834,14.5123938163,52.99,19.08,56.3203915114,130.82,39.9648172923,-41.449040834,57.577856918,-13.6351827077,-4.969040834,14.5123938163,53.6,-36.48,64.8363354918,130.26,36.5648172923,-34.289040834,50.1270803552,-13.6351827077,-4.969040834,14.5123938163,50.2,-29.32,58.1352079208,129.82
2020-05-01 21:30:00,44.7262839542,7.7573162925,45.3940131781,-13.2437160458,-4.8426837075,14.1013332771,57.97,12.6,59.3235273732,131.07,39.3762839542,-11.4026837075,40.9940597377,-13.2437160458,-4.8426837075,14.1013332771,52.62,-6.5600000000000005,53.0273325748,130.15,41.1862839542,-34.7826837075,53.9086734381,-13.2437160458,-4.8426837075,14.1013332771,54.43,-29.94,62.1210793531,131.21,38.5062839542,9.9173162925,39.7628855392,-13.2437160458,-4.8426837075,14.1013332771,51.75,14.76,53.8137538181,131.15,40.3162839542,-31.5226837075,51.1769707974,-13.2437160458,-4.8426837075,14.1013332771,53.56,-26.68,59.8372459259,131.21,35.8762839542,-40.1626837075,53.8530306757,-13.2437160458,-4.8426837075,14.1013332771,49.12,-35.32,60.5002214872,130.15
2020-05-01 22:00:00,43.2203512137,6.0908552085,43.6474200406,-12.1496487863,-4.5791447915,12.9839336356,55.37,10.67,56.3887027693,131.51,37.7503512137,-11.1991447915,39.3765140765,-12.1496487863,-4.5791447915,12.9839336356,49.9,-6.62,50.337206915,130.38,39.8403512137,-36.1991447915,53.8296541737,-12.1496487863,-4.5791447915,12.9839336356,51.99,-31.62,60.8505094473,131.65,36.9503512137,10.1608552085,38.3219445407,-12.1496487863,-4.5791447915,12.9839336356,49.1,14.74,51.2647793324,131.4,38.9303512137,-33.2591447915,51.2029584876,-12.1496487863,-4.5791447915,12.9839336356,51.08,-28.68,58.5807886598,131.65,34.4103512137,-40.3391447915,53.0218716489,-12.1496487863,-4.5791447915,12.9839336356,46.56,-35.76,58.7078461536,130.38
2020-05-01 22:30:00,41.5903008775,6.2032572115,42.0503689296,-11.5996991225,-4.3267427885,12.3803765246,53.19,10.53,54.2222924635,132.29,36.3403008775,-11.7267427885,38.1855203486,-11.5996991225,-4.3267427885,12.3803765246,47.94,-7.4,48.50776845,131.18,38.3403008775,-36.6267427885,53.0235509814,-11.5996991225,-4.3267427885,12.3803765246,49.94,-32.3,59.4751511137,132.41,35.6103008775,9.9132572115,36.9643909341,-11.5996991225,-4.3267427885,12.3803765246,47.21,14.24,49.3108679705,132.21,37.4803008775,-33.6867427885,50.394142453,-11.5996991225,-4.3267427885,12.3803765246,49.08,-29.36,57.1913979546,132.41,33.2003008775,-42.3667427885,53.825652554,-11.5996991225,-4.3267427885,12.3803765246,44.8,-38.04,58.7714352386,131.18
2020-05-01 23:00:00,39.5736838187,6.0730891865,40.036968707,-10.6863161813,-3.9869108134999998,11.4058235723,50.26,10.06,51.25691368,133.04,34.5736838187,-12.5969108135,36.7970348647,-10.6863161813,-3.9869108134999998,11.4058235723,45.26,-8.61,46.0716800215,131.99,36.4736838187,-37.1969108135,52.0954871881,-10.6863161813,-3.9869108134999998,11.4058235723,47.16,-33.21,57.6798899097,133.18,33.9436838187,9.2630891865,35.184918537,-10.6863161813,-3.9869108134999998,11.4058235723,44.63,13.25,46.5553369658,133.04,35.5936838187,-34.3069108135,49.4355586329,-10.6863161813,-3.9869108134999998,11.4058235723,46.28,-30.32,55.3275772106,133.18,31.6736838187,-42.6269108135,53.1062686709,-10.6863161813,-3.9869108134999998,11.4058235723,42.36,-38.64,57.3360200921,131.99
2020-05-01 23:30:00,38.0086339541,5.4927290014,38.4034676421,-9.7013660459,-3.6672709986000003,10.3713730882,47.71,9.16,48.5813719444,133.53,33.0086339541,-12.3572709986,35.245880072,-9.7013660459,-3.6672709986000003,10.3713730882,42.71,-8.69,43.5850914878,132.38,35.0386339541,-38.1072709986,51.7674605551,-9.7013660459,-3.6672709986000003,10.3713730882,44.74,-34.44,56.4604392473,133.65,32.4286339541,9.6227290014,33.8262207993,-9.7013660459,-3.6672709986000003,10.3713730882,42.13,13.29,44.1764756403,133.45,34.2186339541,-35.2272709986,49.1108494296,-9.7013660459,-3.6672709986000003,10.3713730882,43.92,-31.56,54.083269132,133.65,30.2586339541,-43.5872709986,53.0606739674,-9.7013660459,-3.6672709986000003,10.3713730882,39.96,-39.92,56.4836967629,132.38
2020-05-02 00:00:00,36.2990337685,5.497468898,36.7129679651,-9.0109662315,-3.342531102,9.6109326599,45.31,8.84,46.1642903119,133.85,31.4290337685,-12.772531102,33.9252371307,-9.0109662315,-3.342531102,9.6109326599,40.44,-9.43,41.5249142082,132.72,33.4490337685,-38.292531102,50.844427406,-9.0109662315,-3.342531102,9.6109326599,42.46,-34.95,54.9941278683,133.97,30.9290337685,9.317468898,32.3020178397,-9.0109662315,-3.342531102,9.6109326599,39.94,12.66,41.8984391117,133.81,32.6290337685,-35.462531102,48.1896768699,-9.0109662315,-3.342531102,9.6109326599,41.64,-32.12,52.5888201047,133.97,28.8290337685,-44.222531102,52.7896338791,-9.0109662315,-3.342531102,9.6109326599,37.84,-40.88,55.7049369446,132.72
2020-05-02 00:30:00,34.496816915,5.5657635912,34.942926346,-9.493183085,-3.1642364088,10.0066436499,43.99,8.73,44.8478873527,133.72,29.756816915,-12.8542364088,32.4144959326,-9.493183085,-3.1642364088,10.0066436499,39.25,-9.69,40.4284380109,132.6,31.736816915,-38.1542364088,49.6283316649,-9.493183085,-3.1642364088,10.0066436499,41.23,-34.99,54.0759928249,133.84,29.296816915,9.1957635912,30.7061158302,-9.493183085,-3.1642364088,10.0066436499,38.79,12.36,40.7115917154,133.7,30.906816915,-35.3642364088,46.9665897058,-9.493183085,-3.1642364088,10.0066436499,40.4,-32.2,51.6623654124,133.84,27.266816915,-43.5642364088,51.3937933856,-9.493183085,-3.1642364088,10.0066436499,36.76,-40.4,54.6210362406,132.6
2020-05-02 01:00:00,33.5246834434,5.2936098965,33.940045753,-9.2953165566,-3.0763901035,9.7911738804,42.82,8.37,43.6303713026,134.41,28.9446834434,-13.1163901035,31.7778915126,-9.2953165566,-3.0763901035,9.7911738804,38.24,-10.04,39.5360493727,133.26,30.8146834434,-38.7863901035,49.5371453858,-9.2953165566,-3.0763901035,9.7911738804,40.11,-35.71,53.7030371581,134.55,28.5046834434,9.1036098965,29.9231129958,-9.2953165566,-3.0763901035,9.7911738804,37.8,12.18,39.713881704,134.37,29.9846834434,-35.9963901035,46.8489203897,-9.2953165566,-3.0763901035,9.7911738804,39.28,-32.92,51.2508029205,134.55,26.5446834434,-41.7563901035,49.4794536508,-9.2953165566,-3.0763901035,9.7911738804,35.84,-38.68,52.7318499581,133.26
2020-05-02 01:30:00,34.0926168342,5.1294065486000004,34.4763300562,-9.1273831658,-3.0305934514,9.6173603511,43.22,8.16,43.9835651124,134.62,29.2526168342,-12.6905934514,31.8867802357,-9.1273831658,-3.0305934514,9.6173603511,38.38,-9.66,39.5770135306,133.41,31.3626168342,-39.0905934514,50.1167460144,-9.1273831658,-3.0305934514,9.6173603511,40.49,-36.06,54.2195877889,134.74,28.8026168342,9.5794065486,30.3538426945,-9.1273831658,-3.0305934514,9.6173603511,37.93,12.61,39.9712021335,134.49,30.5526168342,-36.2705934514,47.4238162186,-9.1273831658,-3.0305934514,9.6173603511,39.68,-33.24,51.7629210922,134.74,26.7926168342,-42.3105934514,50.0802419626,-9.1273831658,-3.0305934514,9.6173603511,35.92,-39.28,53.2274816237,133.41
2020-05-02 02:00:00,33.6389503385,4.7378292508,33.9709582715,-9.3810496615,-3.1421707492,9.8932972142,43.02,7.88,43.7357382469,134.62,28.8789503385,-12.7921707492,31.585335286,-9.3810496615,-3.1421707492,9.8932972142,38.26,-9.65,39.4582070044,133.41,30.9289503385,-39.5321707492,50.1935503146,-9.3810496615,-3.1421707492,9.8932972142,40.31,-36.39,54.3058762935,134.82,28.4389503385,9.4978292508,29.9830394862,-9.3810496615,-3.1421707492,9.8932972142,37.82,12.64,39.8763338335,134.49,30.1389503385,-36.7821707492,47.552964287500004,-9.3810496615,-3.1421707492,9.8932972142,39.52,-33.64,51.8987475764,134.82,26.4589503385,-41.9021707492,49.556714646,-9.3810496615,-3.1421707492,9.8932972142,35.84,-38.76,52.7905597621,133.41
2020-05-02 02:30:00,33.3607503063,4.7240982584,33.6935715732,-9.4692496937,-3.1659017416,9.9844691195,42.83,7.89,43.5506716366,134.62,28.6407503063,-12.7359017416,31.3447885825,-9.4692496937,-3.1659017416,9.9844691195,38.11,-9.57,39.2932182444,133.34,30.6507503063,-39.5159017416,50.0097488975,-9.4692496937,-3.1659017416,9.9844691195,40.12,-36.35,54.1381279691,134.71,28.2007503063,9.5240982584,29.7655970119,-9.4692496937,-3.1659017416,9.9844691195,37.67,12.69,39.7500314465,134.49,29.8507503063,-36.7259017416,47.327150269,-9.4692496937,-3.1659017416,9.9844691195,39.32,-33.56,51.6946418887,134.71,26.2507503063,-42.4859017416,49.9415031656,-9.4692496937,-3.1659017416,9.9844691195,35.72,-39.32,53.1223192265,133.34
2020-05-02 03:00:00,32.4822501013,4.1284537506,32.7435597028,-9.4977498987,-3.1415462494,10.0038275663,41.98,7.27,42.6048506628,135.3,27.9722501013,-12.3515462494,30.577891858,-9.4977498987,-3.1415462494,10.0038275663,37.47,-9.21,38.5852951265,133.93,29.812250101300002,-40.5115462494,50.2986643522,-9.4977498987,-3.1415462494,10.0038275663,39.31,-37.37,54.2382982771,135.41,27.5522501013,10.0784537506,29.3377183102,-9.4977498987,-3.1415462494,10.0038275663,37.05,13.22,39.337906655,135.04,29.0622501013,-37.7415462494,47.6344276154,-9.4977498987,-3.1415462494,10.0038275663,38.56,-34.6,51.8076596653,135.41,25.5822501013,-41.7015462494,48.9231078309,-9.4977498987,-3.1415462494,10.0038275663,35.08,-38.56,52.1294542461,133.93
2020-05-02 03:30:00,32.0121667268,4.0709998108,32.269983855,-9.2978332732,-3.0690001892,9.7912443406,41.31,7.14,41.9224963474,135.69,27.4921667268,-12.2890001892,30.1137635805,-9.2978332732,-3.0690001892,9.7912443406,36.79,-9.22,37.9277273245,134.3,29.3721667268,-40.8290001892,50.296435606,-9.2978332732,-3.0690001892,9.7912443406,38.67,-37.76,54.0480018132,135.81,27.0921667268,10.2309998108,28.9596073019,-9.2978332732,-3.0690001892,9.7912443406,36.39,13.3,38.7443170026,135.42,28.6221667268,-38.0690001892,47.6285335019,-9.2978332732,-3.0690001892,9.7912443406,37.92,-35.0,51.6035502655,135.81,25.1821667268,-42.1890001892,49.133015967,-9.2978332732,-3.0690001892,9.7912443406,34.48,-39.12,52.1463785895,134.3
2020-05-02 04:00:00,31.3454833398,4.1935538743,31.6247564402,-9.1345166602,-3.0064461257,9.6165541085,40.48,7.2,41.1153304742,135.69,26.8854833398,-12.4864461257,29.6435583436,-9.1345166602,-3.0064461257,9.6165541085,36.02,-9.48,37.2466213233,134.3,28.7554833398,-40.7064461257,49.8386654947,-9.1345166602,-3.0064461257,9.6165541085,37.89,-37.7,53.4503704384,135.81,26.4954833398,10.0635538743,28.3422962018,-9.1345166602,-3.0064461257,9.6165541085,35.63,13.07,37.9515717725,135.42,27.9854833398,-37.9664461257,47.1660715895,-9.1345166602,-3.0064461257,9.6165541085,37.12,-34.96,50.9911364847,135.81,24.6254833398,-42.4064461257,49.0379557357,-9.1345166602,-3.0064461257,9.6165541085,33.76,-39.4,51.8854276266,134.3
2020-05-02 04:30:00,31.0399333725,4.3657076108,31.3454441141,-8.9900666275,-2.9642923892,9.4661675104,40.03,7.33,40.695574698,135.89,26.4999333725,-12.6542923892,29.3662660993,-8.9900666275,-2.9642923892,9.4661675104,35.49,-9.69,36.7890771833,134.57,28.4799333725,-40.7242923892,49.6948145736,-8.9900666275,-2.9642923892,9.4661675104,37.47,-37.76,53.1960383863,136.03,26.1299333725,9.9857076108,27.9729829396,-8.9900666275,-2.9642923892,9.4661675104,35.12,12.95,37.4314960962,135.7,27.7299333725,-38.0042923892,47.0454614691,-8.9900666275,-2.9642923892,9.4661675104,36.72,-35.04,50.7558863581,136.03,24.2899333725,-42.9242923892,49.3203379992,-8.9900666275,-2.9642923892,9.4661675104,33.28,-39.96,52.0034614233,134.57
2020-05-02 05:00:00,30.5605500414,4.4100551418,30.8771081092,-8.4894499586,-2.7999448582,8.9392646123,39.05,7.21,39.7100314782,135.89,26.0505500414,-13.1299448582,29.1723603679,-8.4894499586,-2.7999448582,8.9392646123,34.54,-10.33,36.0516365787,134.57,28.0305500414,-40.6199448582,49.3527269348,-8.4894499586,-2.7999448582,8.9392646123,36.52,-37.82,52.5743549651,136.03,25.7205500414,9.5000551418,27.4189303608,-8.4894499586,-2.7999448582,8.9392646123,34.21,12.3,36.3540107829,135.7,27.2705500414,-37.9199448582,46.7076558779,-8.4894499586,-2.7999448582,8.9392646123,35.76,-35.12,50.1217717165,136.03,23.8705500414,-44.5999448582,50.5861467265,-8.4894499586,-2.7999448582,8.9392646123,32.36,-41.8,52.8621755133,134.57
2020-05-02 05:30:00,30.5862001344,8.7410719233,31.810721102,-8.7437998656,-2.8989280767,9.2118304416,39.33,11.64,41.0163199227,135.53,26.1462001344,-12.5189280767,28.9887450859,-8.7437998656,-2.8989280767,9.2118304416,34.89,-9.62,36.1919397104,134.57,27.7862001344,-43.6689280767,51.759522769,-8.7437998656,-2.8989280767,9.2118304416,36.53,-40.77,54.7415180644,135.68,25.7962001344,10.1210719233,27.710648463200002,-8.7437998656,-2.8989280767,9.2118304416,34.54,13.02,36.9124911107,135.7,27.0962001344,-40.5389280767,48.7607296021,-8.7437998656,-2.8989280767,9.2118304416,35.84,-37.64,51.9737933963,135.68,23.9762001344,-44.3389280767,50.4063360687,-8.7437998656,-2.8989280767,9.2118304416,32.72,-41.44,52.8003030294,134.57
2020-05-02 06:00:00,30.1625167319,16.9736099804,34.6104153597,-8.5274832681,-2.8163900196,8.9805358209,38.69,19.79,43.4575678105,134.64,26.0225167319,-10.0363900196,27.8908677113,-8.5274832681,-2.8163900196,8.9805358209,34.55,-7.22,35.2963298375,134.28,26.8125167319,-51.7463900196,58.2803563267,-8.5274832681,-2.8163900196,8.9805358209,35.34,-48.93,60.3577708336,134.78,25.6525167319,12.4736099804,28.5244204257,-8.5274832681,-2.8163900196,8.9805358209,34.18,15.29,37.4440449204,135.4,26.2725167319,-47.1763900196,53.9986750829,-8.5274832681,-2.8163900196,8.9805358209,34.8,-44.36,56.381287676,134.78,23.7525167319,-42.5763900196,48.7537797325,-8.5274832681,-2.8163900196,8.9805358209,32.28,-39.76,51.2138262582,134.28
2020-05-02 06:30:00,31.209500035,16.4187980971,35.2648525219,-8.860499965,-2.9212019029,9.3296237966,40.07,19.34,44.4931511584,134.36,26.869500035,-9.3612019029,28.4535082758,-8.860499965,-2.9212019029,9.3296237966,35.73,-6.44,36.3057364613,133.92,27.779500035,-51.9612019029,58.9208547578,-8.860499965,-2.9212019029,9.3296237966,36.64,-49.04,61.2161024568,134.51,26.459500035,13.0087980971,29.4844699806,-8.860499965,-2.9212019029,9.3296237966,35.32,15.93,38.7461907805,135.01,27.219500035,-47.4012019029,54.6605444905,-8.860499965,-2.9212019029,9.3296237966,36.08,-44.48,57.2733515695,134.51,24.499500035,-42.4412019029,49.0049091513,-8.860499965,-2.9212019029,9.3296237966,33.36,-39.52,51.7176952309,133.92
2020-05-02 07:00:00,31.6203333529,17.3053392967,36.046085079,-9.1796666471,-3.0246607033,9.6651359081,40.8,20.33,45.5845247864,133.62,27.2903333529,-9.7946607033,28.994786993600002,-9.1796666471,-3.0246607033,9.6651359081,36.47,-6.77,37.0930424743,133.33,28.1403333529,-50.3946607033,57.7191492367,-9.1796666471,-3.0246607033,9.6651359081,37.32,-47.37,60.3050520272,133.75,26.8703333529,12.3853392967,29.587352771,-9.1796666471,-3.0246607033,9.6651359081,36.05,15.41,39.2054919622,134.42,27.5803333529,-45.7846607033,53.4500696311,-9.1796666471,-3.0246607033,9.6651359081,36.76,-42.76,56.3889634592,133.75,24.9003333529,-42.1846607033,48.9854284429,-9.1796666471,-3.0246607033,9.6651359081,34.08,-39.16,51.9129270991,133.33
2020-05-02 07:30:00,32.4653500537,17.674130355,36.9644942873,-8.9146499463,-2.945869645,9.3887768975,41.38,20.62,46.2329838968,133.45,28.1153500537,-8.585869645,29.3971098274,-8.9146499463,-2.945869645,9.3887768975,37.03,-5.64,37.4570487359,133.07,28.9553500537,-49.905869645,57.6975573292,-8.9146499463,-2.945869645,9.3887768975,37.87,-46.96,60.327261665,133.57,27.6553500537,13.524130355,30.7850692455,-8.9146499463,-2.945869645,9.3887768975,36.57,16.47,40.1076775693,134.16,28.3253500537,-45.305869645,53.4317066914,-8.9146499463,-2.945869645,9.3887768975,37.24,-42.36,56.4020141484,133.57,25.6053500537,-41.265869645,48.5644514942,-8.9146499463,-2.945869645,9.3887768975,34.52,-38.32,51.5756997044,133.07
2020-05-02 08:00:00,33.0740167039,18.6891344404,37.989134329,-8.1359832961,-2.6908655596,8.5694213138,41.21,21.38,46.4259464093,133.45,28.5440167039,-8.0108655596,29.6468355244,-8.1359832961,-2.6908655596,8.5694213138,36.68,-5.32,37.0637936536,133.17,29.5540167039,-49.0008655596,57.223463098,-8.1359832961,-2.6908655596,8.5694213138,37.69,-46.31,59.7088954847,133.57,28.1040167039,14.1091344404,31.4468349688,-8.1359832961,-2.6908655596,8.5694213138,36.24,16.8,39.9446817486,134.27,28.9840167039,-44.4108655596,53.0320488389,-8.1359832961,-2.6908655596,8.5694213138,37.12,-41.72,55.843108796,133.57,26.0640167039,-40.4508655596,48.1207386816,-8.1359832961,-2.6908655596,8.5694213138,34.2,-37.76,50.9456337678,133.17
2020-05-02 08:30:00,33.6620834231,19.3318326869,38.8182381802,-7.2679165769,-2.4181673131,7.6596438901,40.93,21.75,46.3500528587,133.36,29.0520834231,-6.7981673131,29.8368669609,-7.2679165769,-2.4181673131,7.6596438901,36.32,-4.38,36.5831491263,132.95,30.1720834231,-48.1881673131,56.8546751559,-7.2679165769,-2.4181673131,7.6596438901,37.44,-45.77,59.1324487908,133.47,28.6020834231,15.221832686900001,32.400360592,-7.2679165769,-2.4181673131,7.6596438901,35.87,17.64,39.972822017,134.07,29.5320834231,-43.5781673131,52.6421942711,-7.2679165769,-2.4181673131,7.6596438901,36.8,-41.16,55.2121870605,133.47,26.5320834231,-40.4581673131,48.3819672306,-7.2679165769,-2.4181673131,7.6596438901,33.8,-38.04,50.886949211,132.95
2020-05-02 09:00:00,34.5875834143,20.3567247278,40.1334918501,-6.0624165857,-2.0232752722,6.3911296095,40.65,22.38,46.4035224956,132.81,29.5275834143,-6.2332752722,30.1783349923,-6.0624165857,-2.0232752722,6.3911296095,35.59,-4.21,35.8381389026,132.47,31.0975834143,-46.6532752722,56.0677071748,-6.0624165857,-2.0232752722,6.3911296095,37.16,-44.63,58.0749730951,132.93,29.0875834143,15.6067247278,33.0099585824,-6.0624165857,-2.0232752722,6.3911296095,35.15,17.63,39.3235222227,133.59,30.4175834143,-42.0632752722,51.9090407096,-6.0624165857,-2.0232752722,6.3911296095,36.48,-40.04,54.1663364092,132.93,27.0175834143,-38.9432752722,47.3975579801,-6.0624165857,-2.0232752722,6.3911296095,33.08,-36.92,49.5718952633,132.47
2020-05-02 09:30:00,35.2785000431,20.8638425339,40.9862475786,-5.0114999569,-1.6761574661,5.2843765639,40.29,22.54,46.1663914553,132.36,29.9085000431,-4.6161574661,30.2626384273,-5.0114999569,-1.6761574661,5.2843765639,34.92,-2.94,35.0435443413,131.93,31.8185000431,-45.8061574661,55.7729415291,-5.0114999569,-1.6761574661,5.2843765639,36.83,-44.13,57.4796120377,132.48,29.4785000431,17.0538425339,34.0560642172,-5.0114999569,-1.6761574661,5.2843765639,34.49,18.73,39.247585913,133.01,31.1485000431,-41.2361574661,51.6783294767,-5.0114999569,-1.6761574661,5.2843765639,36.16,-39.56,53.5960744831,132.48,27.3885000431,-38.3161574661,47.0983848723,-5.0114999569,-1.6761574661,5.2843765639,32.4,-36.64,48.9106287017,131.93
2020-05-02 10:00:00,35.1817833843,21.4738745047,41.2175347193,-5.5082166157,-1.8461254953,5.8093570755,40.69,23.32,46.8988112856,130.27,30.5417833843,-4.6961254953000005,30.9007140202,-5.5082166157,-1.8461254953,5.8093570755,36.05,-2.85,36.1624805565,131.77,32.6017833843,-44.4461254953,55.1210880823,-5.5082166157,-1.8461254953,5.8093570755,38.11,-42.6,57.1588322134,132.18,30.0817833843,16.9238745047,34.5156662956,-5.5082166157,-1.8461254953,5.8093570755,35.59,18.77,40.2363144435,132.87,31.9317833843,-39.8861254953,51.0934613931,-5.5082166157,-1.8461254953,5.8093570755,37.44,-38.04,53.3741060815,132.18,27.9717833843,-38.0061254953,47.1898955377,-5.5082166157,-1.8461254953,5.8093570755,33.48,-36.16,49.279366879,131.77
2020-05-02 10:30:00,11.6107500861,8.1660682991,14.1948648823,-5.1092499139,-1.7239317009000001,5.3922514029,16.72,9.89,19.4260263564,125.54,34.1107500861,-2.8639317009000003,34.2307665153,-5.1092499139,-1.7239317009000001,5.3922514029,39.22,-1.1400000000000001,39.2365645795,131.97,40.9307500861,-38.5339317009,56.2155689728,-5.1092499139,-1.7239317009000001,5.3922514029,46.04,-36.81,58.9462271906,131.9,33.5607500861,18.7660682991,38.4511282766,-5.1092499139,-1.7239317009000001,5.3922514029,38.67,20.49,43.7631008956,133.06,40.1707500861,-33.7639317009,52.4756347878,-5.1092499139,-1.7239317009000001,5.3922514029,45.28,-32.04,55.4692707722,131.9,31.3307500861,-37.0039317009,48.4861512422,-5.1092499139,-1.7239317009000001,5.3922514029,36.44,-35.28,50.7203312292,131.97
2020-05-02 11:00:00,-4.4665332511999996,-1.5146201842,4.7163538445,-4.4665332511999996,-1.5146201842,4.7163538445,0.0,0.0,0.0,135.26,36.5834667488,-1.2746201842,36.6056648072,-4.4665332511999996,-1.5146201842,4.7163538445,41.05,0.24,41.0507015774,131.87,46.9834667488,-34.2746201842,58.1566482572,-4.4665332511999996,-1.5146201842,4.7163538445,51.45,-32.76,60.9944267946,131.51,35.9634667488,20.3353798158,41.3146295257,-4.4665332511999996,-1.5146201842,4.7163538445,40.43,21.85,45.9565816831,132.96,46.1334667488,-29.4746201842,54.7453193367,-4.4665332511999996,-1.5146201842,4.7163538445,50.6,-27.96,57.8110854422,131.51,33.6134667488,-34.5946201842,48.2353904573,-4.4665332511999996,-1.5146201842,4.7163538445,38.08,-33.08,50.4417763367,131.87
2020-05-02 11:30:00,-5.2143999569,-1.7483912764,5.4997126258,-5.2143999569,-1.7483912764,5.4997126258,0.0,0.0,0.0,134.59,37.5856000431,-1.4783912764,37.6146643128,-5.2143999569,-1.7483912764,5.4997126258,42.8,0.27,42.800851627,131.72,48.1856000431,-33.8283912764,58.8745455003,-5.2143999569,-1.7483912764,5.4997126258,53.4,-32.08,62.2951555099,131.32,37.0256000431,20.0516087236,42.1065561517,-5.2143999569,-1.7483912764,5.4997126258,42.24,21.8,47.5337522188,132.85,47.2656000431,-29.0283912764,55.4678686046,-5.2143999569,-1.7483912764,5.4997126258,52.48,-27.28,59.1468409976,131.32,34.5856000431,-35.4683912764,49.5395852837,-5.2143999569,-1.7483912764,5.4997126258,39.8,-33.72,52.1639569051,131.72
2020-05-02 12:00:00,-3.6379166376,-1.227454359,3.8394116301,-3.6379166376,-1.227454359,3.8394116301,0.0,0.0,0.0,0.0,37.3920833624,-0.917454359,37.403337026,-3.6379166376,-1.227454359,3.8394116301,41.03,0.31,41.0311710776,131.86,47.5920833624,-33.497454359,58.1986756491,-3.6379166376,-1.227454359,3.8394116301,51.23,-32.27,60.546393782,131.49,36.8720833624,20.622545641,42.2473658374,-3.6379166376,-1.227454359,3.8394116301,40.51,21.85,46.0269768723,133.0,46.6820833624,-28.707454359,54.802690105799996,-3.6379166376,-1.227454359,3.8394116301,50.32,-27.48,57.3345689789,131.49,34.4420833624,-33.107454359,47.7740582375,-3.6379166376,-1.227454359,3.8394116301,38.08,-31.88,49.6630728006,131.86
2020-05-02 12:30:00,-3.4368499901,-1.1641717125,3.6286682999,-3.4368499901,-1.1641717125,3.6286682999,0.0,0.0,0.0,0.0,36.4431500099,-0.7741717125,36.4513720522,-3.4368499901,-1.1641717125,3.6286682999,39.88,0.39,39.8819069253,131.86,46.4931500099,-33.3041717125,57.1907409578,-3.4368499901,-1.1641717125,3.6286682999,49.93,-32.14,59.380000842,131.57,35.9231500099,20.7858282875,41.5032934143,-3.4368499901,-1.1641717125,3.6286682999,39.36,21.95,45.0667516025,133.08,45.5631500099,-28.5641717125,53.7765055061,-3.4368499901,-1.1641717125,3.6286682999,49.0,-27.4,56.1405379383,131.57,33.5231500099,-34.0841717125,47.8072415845,-3.4368499901,-1.1641717125,3.6286682999,36.96,-32.92,49.4951310737,131.86
2020-05-02 13:00:00,-2.5113999786,-0.8601443927,2.6546145161,-2.5113999786,-0.8601443927,2.6546145161,0.0,0.0,0.0,0.0,36.2986000214,-0.2201443927,36.299267583,-2.5113999786,-0.8601443927,2.6546145161,38.81,0.64,38.8152766318,131.86,46.6486000214,-32.6501443927,56.9396506208,-2.5113999786,-0.8601443927,2.6546145161,49.16,-31.79,58.5432293267,131.43,35.8286000214,21.2898556073,41.6766905028,-2.5113999786,-0.8601443927,2.6546145161,38.34,22.15,44.278415735,133.0,45.7686000214,-27.9001443927,53.602078365,-2.5113999786,-0.8601443927,2.6546145161,48.28,-27.04,55.3364256164,131.43,33.4886000214,-33.8201443927,47.5950469916,-2.5113999786,-0.8601443927,2.6546145161,36.0,-32.96,48.8094417096,131.86
2020-05-02 13:30:00,-4.3615499724,-1.4732991141,4.6036646751,-4.3615499724,-1.4732991141,4.6036646751,0.0,0.0,0.0,0.0,36.4584500276,-1.4332991141,36.4866129528,-4.3615499724,-1.4732991141,4.6036646751,40.82,0.04,40.8200195982,131.97,46.8884500276,-33.9332991141,57.8791459401,-4.3615499724,-1.4732991141,4.6036646751,51.25,-32.46,60.6647681937,131.59,35.9484500276,20.1667008859,41.2187685892,-4.3615499724,-1.4732991141,4.6036646751,40.31,21.64,45.7513464283,133.13,45.9584500276,-29.1532991141,54.4251226749,-4.3615499724,-1.4732991141,4.6036646751,50.32,-27.68,57.4306956252,131.59,33.5184500276,-35.1532991141,48.5720179822,-4.3615499724,-1.4732991141,4.6036646751,37.88,-33.68,50.6876395189,131.97
2020-05-02 14:00:00,-1.4739666528,-0.5202083343,1.5630721048,-1.4739666528,-0.5202083343,1.5630721048,0.0,0.0,0.0,0.0,34.0660333472,-0.8102083343,34.0756667661,-1.4739666528,-0.5202083343,1.5630721048,35.54,-0.29,35.5411831542,131.86,44.1660333472,-33.4002083343,55.3733908877,-1.4739666528,-0.5202083343,1.5630721048,45.64,-32.88,56.2503688877,131.48,33.6760333472,20.6397916657,39.4978002173,-1.4739666528,-0.5202083343,1.5630721048,35.15,21.16,41.0276504324,133.02,43.2860333472,-28.7202083343,51.9473873231,-1.4739666528,-0.5202083343,1.5630721048,44.76,-28.2,52.9027182666,131.48,31.4460333472,-33.2802083343,45.7867369447,-1.4739666528,-0.5202083343,1.5630721048,32.92,-32.76,46.4429111921,131.86
2020-05-02 14:30:00,-1.5614166678,-0.5500802415,1.6554788679999999,-1.5614166678,-0.5500802415,1.6554788679999999,0.0,0.0,0.0,0.0,33.4685833322,-1.2200802415,33.4908146521,-1.5614166678,-0.5500802415,1.6554788679999999,35.03,-0.67,35.0364067792,131.62,43.9485833322,-33.7500802415,55.4125066498,-1.5614166678,-0.5500802415,1.6554788679999999,45.51,-33.2,56.3329397422,131.24,33.1085833322,20.2099197585,38.789420554,-1.5614166678,-0.5500802415,1.6554788679999999,34.67,20.76,40.4102276658,132.78,43.0385833322,-29.0700802415,51.9363959135,-1.5614166678,-0.5500802415,1.6554788679999999,44.6,-28.52,52.9391197509,131.24,30.8385833322,-33.9900802415,45.8949210344,-1.5614166678,-0.5500802415,1.6554788679999999,32.4,-33.44,46.5617181814,131.62
2020-05-02 15:00:00,-0.8463999909000001,-0.3124580671,0.9022322253,-0.8463999909000001,-0.3124580671,0.9022322253,0.0,0.0,0.0,0.0,32.0836000091,-1.0924580671,32.1021939152,-0.8463999909000001,-0.3124580671,0.9022322253,32.93,-0.78,32.9392364817,131.62,41.2336000091,-33.7224580671,53.2673816496,-0.8463999909000001,-0.3124580671,0.9022322253,42.08,-33.41,53.7303871194,131.24,31.7736000091,20.3275419329,37.7196317396,-0.8463999909000001,-0.3124580671,0.9022322253,32.62,20.64,38.6014766557,132.78,40.3136000091,-29.1124580671,49.7264674032,-0.8463999909000001,-0.3124580671,0.9022322253,41.16,-28.8,50.2353023281,131.24,29.6336000091,-34.5924580671,45.5498452755,-0.8463999909000001,-0.3124580671,0.9022322253,30.48,-34.28,45.8710017331,131.62
2020-05-02 15:30:00,-1.7741999663999999,-0.6153404707,1.8778789672,-1.7741999663999999,-0.6153404707,1.8778789672,0.0,0.0,0.0,0.0,32.3958000336,-1.8153404707,32.4466226415,-1.7741999663999999,-0.6153404707,1.8778789672,34.17,-1.2,34.1910646222,131.96,41.1658000336,-34.7253404707,53.8560336751,-1.7741999663999999,-0.6153404707,1.8778789672,42.94,-34.11,54.8391803367,131.65,32.0658000336,19.7346595293,37.6519895694,-1.7741999663999999,-0.6153404707,1.8778789672,33.84,20.35,39.48756893,133.15,40.3058000336,-30.0953404707,50.3019585543,-1.7741999663999999,-0.6153404707,1.8778789672,42.08,-29.48,51.3789528893,131.65,29.9058000336,-35.2553404707,46.2308977563,-1.7741999663999999,-0.6153404707,1.8778789672,31.68,-34.64,46.9420067743,131.96
2020-05-02 16:00:00,-3.1091999507,-1.0637313279,3.2861297405,-3.1091999507,-1.0637313279,3.2861297405,0.0,0.0,0.0,0.0,32.6308000493,-2.6137313279,32.7353127878,-3.1091999507,-1.0637313279,3.2861297405,35.74,-1.55,35.7735950108,132.28,42.1908000493,-35.8937313279,55.3933530077,-3.1091999507,-1.0637313279,3.2861297405,45.3,-34.83,57.1420939413,131.95,32.2708000493,19.0462686721,37.4721881688,-3.1091999507,-1.0637313279,3.2861297405,35.38,20.11,40.6959027422,133.47,41.2908000493,-31.1837313279,51.7431663917,-3.1091999507,-1.0637313279,3.2861297405,44.4,-30.12,53.6523475721,131.95,30.0508000493,-35.7837313279,46.7282142966,-3.1091999507,-1.0637313279,3.2861297405,33.16,-34.72,48.011082054,132.28
2020-05-02 16:30:00,-4.5689165795,-1.5459492576,4.8233761845,-4.5689165795,-1.5459492576,4.8233761845,0.0,0.0,0.0,0.0,34.1610834205,-3.1759492576,34.3083994694,-4.5689165795,-1.5459492576,4.8233761845,38.73,-1.63,38.7642851088,132.16,43.3810834205,-36.2559492576,56.5368221189,-4.5689165795,-1.5459492576,4.8233761845,47.95,-34.71,59.1944811617,131.84,33.7210834205,18.4740507424,38.4499937306,-4.5689165795,-1.5459492576,4.8233761845,38.29,20.02,43.2079217274,133.33,42.5110834205,-31.5459492576,52.9371242905,-4.5689165795,-1.5459492576,4.8233761845,47.08,-30.0,55.825857808,131.84,31.4310834205,-35.8659492576,47.6894047052,-4.5689165795,-1.5459492576,4.8233761845,36.0,-34.32,49.7379372311,132.16
2020-05-02 17:00:00,-6.0142332063,-2.0233793555,6.3454759535,-6.0142332063,-2.0233793555,6.3454759535,0.0,0.0,0.0,0.0,36.5257667937,-3.3533793555,36.6793783068,-6.0142332063,-2.0233793555,6.3454759535,42.54,-1.33,42.560785942,131.86,47.2357667937,-36.1033793555,59.4531047589,-6.0142332063,-2.0233793555,6.3454759535,53.25,-34.08,63.2219020593,131.48,36.0057667937,18.2366206445,40.3607429928,-6.0142332063,-2.0233793555,6.3454759535,42.02,20.26,46.6492014937,132.99,46.3857667937,-31.2633793555,55.9378069803,-6.0142332063,-2.0233793555,6.3454759535,52.4,-29.24,60.0061463519,131.48,33.5857667937,-36.3433793555,49.485805582,-6.0142332063,-2.0233793555,6.3454759535,39.6,-34.32,52.402503757,131.86
2020-05-02 17:30:00,-7.6405332615,-2.540881524,8.0519455686,-7.6405332615,-2.540881524,8.0519455686,0.0,0.0,0.0,0.0,39.8294667385,-3.060881524,39.9469074695,-7.6405332615,-2.540881524,8.0519455686,47.47,-0.52,47.4728480292,131.17,50.9594667385,-35.550881524,62.1347924066,-7.6405332615,-2.540881524,8.0519455686,58.6,-33.01,67.2578627374,130.8,39.1594667385,18.349118476,43.2452770148,-7.6405332615,-2.540881524,8.0519455686,46.8,20.89,51.2506790199,132.28,50.0794667385,-30.700881524,58.7409321952,-7.6405332615,-2.540881524,8.0519455686,57.72,-28.16,64.2229242561,130.8,36.5594667385,-35.020881524,50.6266407233,-7.6405332615,-2.540881524,8.0519455686,44.2,-32.48,54.8506189573,131.17
2020-05-02 18:00:00,-9.1892499333,-3.043291614,9.6800794513,-9.1892499333,-3.043291614,9.6800794513,0.0,0.0,0.0,0.0,42.8807500667,-2.853291614,42.9755744502,-9.1892499333,-3.043291614,9.6800794513,52.07,0.19,52.0703466476,131.01,54.2007500667,-36.313291614,65.2409109044,-9.1892499333,-3.043291614,9.6800794513,63.39,-33.27,71.5903974008,130.8,42.0707500667,18.466708386,45.945264498,-9.1892499333,-3.043291614,9.6800794513,51.26,21.51,55.5901762904,132.08,53.3307500667,-31.363291614,61.8694186456,-9.1892499333,-3.043291614,9.6800794513,62.52,-28.32,68.635069753,130.8,39.2907500667,-35.003291614,52.6212263694,-9.1892499333,-3.043291614,9.6800794513,48.48,-31.96,58.0667891311,131.01
2020-05-02 18:30:00,-11.2498499558,-3.714212567,11.8471304129,-11.2498499558,-3.714212567,11.8471304129,0.0,0.0,0.0,0.0,44.7601500442,-6.424212567,45.2188184176,-11.2498499558,-3.714212567,11.8471304129,56.01,-2.71,56.0755222891,130.33,56.8201500442,-34.534212567,66.491663302,-11.2498499558,-3.714212567,11.8471304129,68.07,-30.82,74.7221339363,130.2,43.8801500442,14.805787433,46.310678136,-11.2498499558,-3.714212567,11.8471304129,55.13,18.52,58.157607413,131.37,55.8701500442,-29.874212567,63.3556804277,-11.2498499558,-3.714212567,11.8471304129,67.12,-26.16,72.0377678721,130.2,40.9901500442,-32.594212567,52.3696008531,-11.2498499558,-3.714212567,11.8471304129,52.24,-28.88,59.691473428,130.33
2020-05-02 19:00:00,-13.5575332813,-4.4716267424,14.2759291956,-13.5575332813,-4.4716267424,14.2759291956,0.0,0.0,0.0,0.0,46.3124667187,-15.3516267424,48.7905422926,-13.5575332813,-4.4716267424,14.2759291956,59.87,-10.88,60.8505653219,130.22,59.9124667187,-29.6316267424,66.8396362327,-13.5575332813,-4.4716267424,14.2759291956,73.47,-25.16,77.6586537354,130.31,45.4524667187,6.1283732576,45.8637513686,-13.5575332813,-4.4716267424,14.2759291956,59.01,10.6,59.9544835688,131.21,58.7624667187,-26.3516267424,64.4005879386,-13.5575332813,-4.4716267424,14.2759291956,72.32,-21.88,75.5573742265,130.31,42.6024667187,-28.2316267424,51.1076796483,-13.5575332813,-4.4716267424,14.2759291956,56.16,-23.76,60.9793670023,130.22
2020-05-02 19:30:00,-13.3120666341,-4.3871111026000005,14.016342672,-13.3120666341,-4.3871111026000005,14.016342672,0.0,0.0,0.0,0.0,45.0679333659,-25.0571111026,51.5652735344,-13.3120666341,-4.3871111026000005,14.016342672,58.38,-20.67,61.9311981153,130.93,59.6479333658,-27.6871111026,65.7605662691,-13.3120666341,-4.3871111026000005,14.016342672,72.96,-23.3,76.5901534141,131.73,44.3379333658,-3.1371111026,44.4487772748,-13.3120666341,-4.3871111026000005,14.016342672,57.65,1.25,57.6635500121,131.93,58.5279333659,-23.6671111026,63.1320135274,-13.3120666341,-4.3871111026000005,14.016342672,71.84,-19.28,74.382148396,131.73,42.3679333658,-21.8671111026,47.678216469,-13.3120666341,-4.3871111026000005,14.016342672,55.68,-17.48,58.3593420114,130.93
2020-05-02 20:00:00,-13.5869999936,-4.4716267424,14.3039160564,-13.5869999936,-4.4716267424,14.3039160564,0.0,0.0,0.0,0.0,44.9230000064,-26.2716267424,52.0410828218,-13.5869999936,-4.4716267424,14.3039160564,58.51,-21.8,62.4392512767,131.07,59.6530000064,-28.1516267424,65.9620686304,-13.5869999936,-4.4716267424,14.3039160564,73.24,-23.68,76.972982273,131.95,44.2030000064,-4.2816267424,44.4098810753,-13.5869999936,-4.4716267424,14.3039160564,57.79,0.19,57.7903123369,132.11,58.5330000064,-24.1516267424,63.3199270692,-13.5869999936,-4.4716267424,14.3039160564,72.12,-19.68,74.7569180745,131.95,42.2930000064,-22.4316267424,47.8735389109,-13.5869999936,-4.4716267424,14.3039160564,55.88,-17.96,58.6952809006,131.07
2020-05-02 20:30:00,-13.2159499873,-4.3503696977,13.9135563596,-13.2159499873,-4.3503696977,13.9135563596,0.0,0.0,0.0,0.0,43.8140500127,-26.9203696977,51.4235090516,-13.2159499873,-4.3503696977,13.9135563596,57.03,-22.57,61.3337248176,131.2,58.3940500127,-28.9303696977,65.1677172205,-13.2159499873,-4.3503696977,13.9135563596,71.61,-24.58,75.711085714,132.06,43.1340500127,-4.8903696977,43.4103903033,-13.2159499873,-4.3503696977,13.9135563596,56.35,-0.54,56.3525873408,132.22,57.3040500127,-24.9903696977,62.5161797096,-13.2159499873,-4.3503696977,13.9135563596,70.52,-20.64,73.4784322097,132.06,41.2640500127,-20.6303696977,46.1338701749,-13.2159499873,-4.3503696977,13.9135563596,54.48,-16.28,56.8604326399,131.2
2020-05-02 21:00:00,-13.3509166502,-4.3953336834,14.0558149386,-13.3509166502,-4.3953336834,14.0558149386,0.0,0.0,0.0,0.0,43.5390833498,-27.1153336834,51.2922323525,-13.3509166502,-4.3953336834,14.0558149386,56.89,-22.72,61.2590442302,131.01,57.9590833498,-29.3553336834,64.9691538994,-13.3509166502,-4.3953336834,14.0558149386,71.31,-24.96,75.5520860069,131.89,42.8790833498,-5.1253336834,43.1843123632,-13.3509166502,-4.3953336834,14.0558149386,56.23,-0.73,56.2347383741,132.04,56.8890833498,-25.3553336834,62.2837117598,-13.3509166502,-4.3953336834,14.0558149386,70.24,-20.96,73.3006084559,131.89,40.9690833498,-20.7953336834,45.9446590315,-13.3509166502,-4.3953336834,14.0558149386,54.32,-16.4,56.7417165761,131.01
2020-05-02 21:30:00,-13.2986333559,-4.3717067742,13.9987667048,-13.2986333559,-4.3717067742,13.9987667048,0.0,0.0,0.0,0.0,43.2313666441,-27.2617067742,51.1092136327,-13.2986333559,-4.3717067742,13.9987667048,56.53,-22.89,60.9884661227,131.18,57.5513666441,-29.5517067742,64.6951557373,-13.2986333559,-4.3717067742,13.9987667048,70.85,-25.18,75.1914549666,132.09,42.5513666441,-5.1517067742,42.8620914791,-13.2986333559,-4.3717067742,13.9987667048,55.85,-0.78,55.8554464668,132.26,56.5013666441,-25.6117067742,62.0351832151,-13.2986333559,-4.3717067742,13.9987667048,69.8,-21.24,72.960109649,132.09,40.7413666441,-21.6117067742,46.1185952271,-13.2986333559,-4.3717067742,13.9987667048,54.04,-17.24,56.7233567413,131.18
2020-05-02 22:00:00,-12.6071166887,-4.1442847633,13.2708133662,-12.6071166887,-4.1442847633,13.2708133662,0.0,0.0,0.0,0.0,41.5228833113,-27.8942847633,50.0224045898,-12.6071166887,-4.1442847633,13.2708133662,54.13,-23.75,59.1110767961,132.01,55.4428833113,-31.6242847633,63.8279617148,-12.6071166887,-4.1442847633,13.2708133662,68.05,-27.48,73.3890516358,133.04,40.9128833113,-5.5742847633,41.2908787926,-12.6071166887,-4.1442847633,13.2708133662,53.52,-1.43,53.5391006648,133.06,54.5128833113,-27.7042847633,61.148849876,-12.6071166887,-4.1442847633,13.2708133662,67.12,-23.56,71.1348578406,133.04,39.1528833113,-22.3842847633,45.0999387578,-12.6071166887,-4.1442847633,13.2708133662,51.76,-18.24,54.8798250726,132.01
2020-05-02 22:30:00,-11.9366166877,-3.9238363335,12.5650033634,-11.9366166877,-3.9238363335,12.5650033634,0.0,0.0,0.0,0.0,39.6933833123,-28.3138363335,48.7569277816,-11.9366166877,-3.9238363335,12.5650033634,51.63,-24.39,57.101042022,133.12,53.2533833123,-33.2538363335,62.7832817325,-11.9366166877,-3.9238363335,12.5650033634,65.19,-29.33,71.4841590844,134.3,39.1633833123,-5.6438363335,39.5679602838,-11.9366166877,-3.9238363335,12.5650033634,51.1,-1.72,51.1289389681,134.24,52.3433833123,-29.3238363335,59.9976429028,-11.9366166877,-3.9238363335,12.5650033634,64.28,-25.4,69.1164119439,134.3,37.4633833123,-21.5638363335,43.226197226,-11.9366166877,-3.9238363335,12.5650033634,49.4,-17.64,52.4550245448,133.12
2020-05-02 23:00:00,-11.0727833515,-3.6401052572,11.6557667029,-11.0727833515,-3.6401052572,11.6557667029,0.0,0.0,0.0,0.0,37.5672166485,-28.7401052572,47.2999938363,-11.0727833515,-3.6401052572,11.6557667029,48.64,-25.1,54.7344461925,133.57,50.5772166485,-33.9801052572,60.9319489037,-11.0727833515,-3.6401052572,11.6557667029,61.65,-30.34,68.7112661796,134.78,37.1472166485,-5.9501052572,37.6207317487,-11.0727833515,-3.6401052572,11.6557667029,48.22,-2.31,48.2752990669,134.69,49.6872166485,-30.1201052572,58.103702455,-11.0727833515,-3.6401052572,11.6557667029,60.76,-26.48,66.2794689176,134.78,35.5272166485,-22.6001052572,42.106387644,-11.0727833515,-3.6401052572,11.6557667029,46.6,-18.96,50.3094583553,133.57
2020-05-02 23:30:00,-10.0580333207,-3.311306112,10.589087895,-10.0580333207,-3.311306112,10.589087895,0.0,0.0,0.0,0.0,35.7219666793,-28.551306112,45.7300337212,-10.0580333207,-3.311306112,10.589087895,45.78,-25.24,52.2768208674,133.76,48.3819666793,-34.661306112,59.516559386,-10.0580333207,-3.311306112,10.589087895,58.44,-31.35,66.3178414908,135.05,35.4019666793,-5.691306112,35.856522559,-10.0580333207,-3.311306112,10.589087895,45.46,-2.38,45.522258292000004,134.9,47.5419666793,-30.871306112,56.6857666156,-10.0580333207,-3.311306112,10.589087895,57.6,-27.56,63.8538456164,135.05,33.8219666793,-22.111306112,40.4083566609,-10.0580333207,-3.311306112,10.589087895,43.88,-18.8,47.7377670194,133.76
2020-05-03 00:00:00,-9.2059666607,-3.0298648683,9.6917440782,-9.2059666607,-3.0298648683,9.6917440782,0.0,0.0,0.0,0.0,33.8940333393,-29.1898648683,44.7309032665,-9.2059666607,-3.0298648683,9.6917440782,43.1,-26.16,50.4178103452,135.01,46.1440333393,-35.5598648683,58.2561224445,-9.2059666607,-3.0298648683,9.6917440782,55.35,-32.53,64.201428333,136.35,33.6840333393,-5.9798648683,34.2107130274,-9.2059666607,-3.0298648683,9.6917440782,42.89,-2.95,42.9913316844,136.19,45.2740333393,-31.7498648683,55.2973056664,-9.2059666607,-3.0298648683,9.6917440782,54.48,-28.72,61.5865959442,136.35,32.1540333393,-21.6298648683,38.7521988306,-9.2059666607,-3.0298648683,9.6917440782,41.36,-18.6,45.3498577727,135.01
2020-05-03 00:30:00,-8.3346500019,-2.8775910001,8.8174214268,-8.3346500019,-2.8775910001,8.8174214268,0.0,0.0,0.0,0.0,33.2553499981,-28.8275910001,44.0107748894,-8.3346500019,-2.8775910001,8.8174214268,41.59,-25.95,49.0217359954,135.01,45.2753499981,-36.3475910001,58.0603538481,-8.3346500019,-2.8775910001,8.8174214268,53.61,-33.47,63.2002610754,136.52,33.1053499981,-5.6175910001,33.578587331,-8.3346500019,-2.8775910001,8.8174214268,41.44,-2.74,41.5304851886,136.19,44.4253499981,-32.6375910001,55.1255300995,-8.3346500019,-2.8775910001,8.8174214268,52.76,-29.76,60.5745425076,136.52,31.6253499981,-22.1175910001,38.5921053345,-8.3346500019,-2.8775910001,8.8174214268,39.96,-19.24,44.3506392288,135.01
2020-05-03 01:00:00,-8.0440500065,-2.7810016975,8.5112108979,-8.0440500065,-2.7810016975,8.5112108979,0.0,0.0,0.0,0.0,33.0459499935,-15.5710016975,36.5306844288,-8.0440500065,-2.7810016975,8.5112108979,41.09,-12.79,43.0345465876,134.09,43.1759499935,-41.3210016975,59.7627629811,-8.0440500065,-2.7810016975,8.5112108979,51.22,-38.54,64.1000780031,134.69,32.7759499935,7.0289983025,33.5211830804,-8.0440500065,-2.7810016975,8.5112108979,40.82,9.81,41.9822402928,135.26,42.3559499935,-38.3010016975,57.1051068722,-8.0440500065,-2.7810016975,8.5112108979,50.4,-35.52,61.6589847468,134.69,30.7959499935,-32.9010016975,45.0651356228,-8.0440500065,-2.7810016975,8.5112108979,38.84,-30.12,49.1503814838,134.09
2020-05-03 01:30:00,-8.250433341,-2.848759926,8.7284066949,-8.250433341,-2.848759926,8.7284066949,0.0,0.0,0.0,0.0,34.089566659,-7.158759926,34.8331221494,-8.250433341,-2.848759926,8.7284066949,42.34,-4.31,42.5588028497,132.95,43.329566659,-44.738759926,62.2816825926,-8.250433341,-2.848759926,8.7284066949,51.58,-41.89,66.4474867847,132.99,33.669566659,14.801240074,36.7792934507,-8.250433341,-2.848759926,8.7284066949,41.92,17.65,45.4841609794,134.08,42.589566659,-39.928759926,58.3795945295,-8.250433341,-2.848759926,8.7284066949,50.84,-37.08,62.9256068703,132.99,31.349566659,-40.448759926,51.1751649656,-8.250433341,-2.848759926,8.7284066949,39.6,-37.6,54.6069592634,132.95
2020-05-03 02:00:00,-8.8678333415,-3.0519305279,9.3783126478,-8.8678333415,-3.0519305279,9.3783126478,0.0,0.0,0.0,0.0,33.8921666585,-7.2119305279,34.6509870386,-8.8678333415,-3.0519305279,9.3783126478,42.76,-4.16,42.9618807782,133.11,42.8621666585,-44.8819305279,62.0608815485,-8.8678333415,-3.0519305279,9.3783126478,51.73,-41.83,66.5262489548,133.16,33.4721666585,14.8380694721,36.6135800827,-8.8678333415,-3.0519305279,9.3783126478,42.34,17.89,45.9644177598,134.24,42.0921666585,-40.0119305279,58.0749952956,-8.8678333415,-3.0519305279,9.3783126478,50.96,-36.96,62.952070657,133.16,31.1321666585,-40.4919305279,51.0764939941,-8.8678333415,-3.0519305279,9.3783126478,40.0,-37.44,54.7882615165,133.11
2020-05-03 02:30:00,-8.7764666758,-3.0215382043,9.2820288963,-8.7764666758,-3.0215382043,9.2820288963,0.0,0.0,0.0,0.0,33.3435333242,-7.5915382043,34.1968224671,-8.7764666758,-3.0215382043,9.2820288963,42.12,-4.57,42.3671960366,132.96,42.1335333242,-44.2815382043,61.1235572927,-8.7764666758,-3.0215382043,9.2820288963,50.91,-41.26,65.5302655267,132.93,32.9435333242,14.4184617957,35.9606511125,-8.7764666758,-3.0215382043,9.2820288963,41.72,17.44,45.2184917926,134.11,41.3835333242,-39.4615382043,57.1822509861,-8.7764666758,-3.0215382043,9.2820288963,50.16,-36.44,61.9991870914,132.93,30.6235333242,-40.8615382043,51.0633537645,-8.7764666758,-3.0215382043,9.2820288963,39.4,-37.84,54.6280660467,132.96
2020-05-03 03:00:00,-8.4799500074,-2.9242203185999998,8.9699842028,-8.4799500074,-2.9242203185999998,8.9699842028,0.0,0.0,0.0,0.0,32.5300499926,-7.6842203185999995,33.4253106856,-8.4799500074,-2.9242203185999998,8.9699842028,41.01,-4.76,41.2853206358,133.56,41.1200499926,-44.7242203186,60.7545421718,-8.4799500074,-2.9242203185999998,8.9699842028,49.6,-41.8,64.8644740979,133.54,32.1500499926,14.5057796814,35.2709988332,-8.4799500074,-2.9242203185999998,8.9699842028,40.63,17.43,44.2108787517,134.72,40.3600499926,-39.9242203186,56.7703884385,-8.4799500074,-2.9242203185999998,8.9699842028,48.84,-37.0,61.2727149717,133.54,29.8800499926,-40.4042203186,50.2525462749,-8.4799500074,-2.9242203185999998,8.9699842028,38.36,-37.48,53.6305882869,133.56
