Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-03 03:30:00,-8.1152500094,-2.8041081902,8.5860529615,-8.1152500094,-2.8041081902,8.5860529615,0.0,0.0,0.0,0.0,31.7347499906,-7.8441081902,32.6898208968,-8.1152500094,-2.8041081902,8.5860529615,39.85,-5.04,40.1674507531,133.64,40.1847499906,-44.9241081902,60.2742866278,-8.1152500094,-2.8041081902,8.5860529615,48.3,-42.12,64.0857581683,133.63,31.4047499906,14.3558918098,34.5304206697,-8.1152500094,-2.8041081902,8.5860529615,39.52,17.16,43.0847536839,134.8,39.4047499906,-40.1241081902,56.2376953642,-8.1152500094,-2.8041081902,8.5860529615,47.52,-37.32,60.4229492825,133.63,29.2047499906,-39.7241081902,49.3043831065,-8.1152500094,-2.8041081902,8.5860529615,37.32,-36.92,52.4963693983,133.64
2020-05-03 04:00:00,-7.9512166746,-2.7506093739,8.4135425674,-7.9512166746,-2.7506093739,8.4135425674,0.0,0.0,0.0,0.0,31.0987833254,-8.1906093739,32.159297353,-7.9512166746,-2.7506093739,8.4135425674,39.05,-5.44,39.4270985491,134.75,39.4287833254,-45.1906093739,59.97349523,-7.9512166746,-2.7506093739,8.4135425674,47.38,-42.44,63.6083170662,134.66,30.7787833254,14.3293906261,33.9509195562,-7.9512166746,-2.7506093739,8.4135425674,38.73,17.08,42.3289416357,135.92,38.7287833254,-40.3906093739,55.9581985366,-7.9512166746,-2.7506093739,8.4135425674,46.68,-37.64,59.9649230801,134.66,28.6087833254,-39.5506093739,48.8130431873,-7.9512166746,-2.7506093739,8.4135425674,36.56,-36.8,51.8736310663,134.75
2020-05-03 04:30:00,-7.7633333429,-2.6884716437,8.2156694415,-7.7633333429,-2.6884716437,8.2156694415,0.0,0.0,0.0,0.0,30.5366666571,-8.2184716437,31.6232712838,-7.7633333429,-2.6884716437,8.2156694415,38.3,-5.53,38.6971691471,134.58,38.7366666571,-45.2384716437,59.5571041973,-7.7633333429,-2.6884716437,8.2156694415,46.5,-42.55,63.0297747101,134.52,30.2366666571,14.2815283563,33.4397676835,-7.7633333429,-2.6884716437,8.2156694415,38.0,16.97,41.6170746209,135.75,37.9966666571,-40.4484716437,55.4961758625,-7.7633333429,-2.6884716437,8.2156694415,45.76,-37.76,59.32786192,134.52,28.1166666571,-40.5684716437,49.3593743418,-7.7633333429,-2.6884716437,8.2156694415,35.88,-37.88,52.1753658348,134.58
2020-05-03 05:00:00,-7.5651000035,-2.6245644973999998,8.0074388455,-7.5651000035,-2.6245644973999998,8.0074388455,0.0,0.0,0.0,0.0,29.9848999965,-8.2645644974,31.1030103708,-7.5651000035,-2.6245644973999998,8.0074388455,37.55,-5.64,37.9712009291,134.4,38.0448999965,-45.2145644974,59.0912113468,-7.5651000035,-2.6245644973999998,8.0074388455,45.61,-42.59,62.4033668963,134.33,29.7048999965,14.1654355026,32.9095829019,-7.5651000035,-2.6245644973999998,8.0074388455,37.27,16.79,40.8773409116,135.57,37.3148999965,-40.5045644974,55.0728745107,-7.5651000035,-2.6245644973999998,8.0074388455,44.88,-37.88,58.7291137342,134.33,27.5948999965,-40.4645644974,48.9781531479,-7.5651000035,-2.6245644973999998,8.0074388455,35.16,-37.84,51.6535690926,134.4
2020-05-03 05:30:00,-7.6783333399,-2.6609936524,8.1263577387,-7.6783333399,-2.6609936524,8.1263577387,0.0,0.0,0.0,0.0,29.9316666601,-8.3509936524,31.0748091552,-7.6783333399,-2.6609936524,8.1263577387,37.61,-5.69,38.0379836479,134.85,38.0516666601,-45.5009936524,59.3150045011,-7.6783333399,-2.6609936524,8.1263577387,45.73,-42.84,62.6617786214,134.79,29.6616666601,14.1990063476,32.8850459983,-7.6783333399,-2.6609936524,8.1263577387,37.34,16.86,40.9699304368,136.03,37.3216666601,-40.7009936524,55.22207608,-7.6783333399,-2.6609936524,8.1263577387,45.0,-38.04,58.9240324486,134.79,27.5616666601,-41.5409936524,49.8527794884,-7.6783333399,-2.6609936524,8.1263577387,35.24,-38.88,52.4739173304,134.85
2020-05-03 06:00:00,-7.4898333447,-2.5981273391,7.9276648013,-7.4898333447,-2.5981273391,7.9276648013,0.0,0.0,0.0,0.0,29.4201666553,-7.9381273391,30.4722836636,-7.4898333447,-2.5981273391,7.9276648013,36.91,-5.34,37.294285085,134.57,37.5701666553,-45.988127339100004,59.3837122338,-7.4898333447,-2.5981273391,7.9276648013,45.06,-43.39,62.5547416268,134.6,29.1601666553,14.5318726609,32.5805255083,-7.4898333447,-2.5981273391,7.9276648013,36.65,17.13,40.455647319,135.75,36.8701666553,-41.2381273391,55.3171974672,-7.4898333447,-2.5981273391,7.9276648013,44.36,-38.64,58.8290676452,134.6,27.0701666553,-40.5981273391,48.7955107176,-7.4898333447,-2.5981273391,7.9276648013,34.56,-38.0,51.3652956771,134.57
2020-05-03 06:30:00,-7.6795166728,-2.6690080666,8.1301033442,-7.6795166728,-2.6690080666,8.1301033442,0.0,0.0,0.0,0.0,30.1704833272,-7.4990080666,31.088473526,-7.6795166728,-2.6690080666,8.1301033442,37.85,-4.83,38.1569312183,134.57,38.4204833272,-45.9590080666,59.9029545311,-7.6795166728,-2.6690080666,8.1301033442,46.1,-43.29,63.2394979423,134.6,29.8704833272,15.0009919334,33.4256717687,-7.6795166728,-2.6690080666,8.1301033442,37.55,17.67,41.499775903,135.75,37.7204833272,-41.1890080666,55.851313753,-7.6795166728,-2.6690080666,8.1301033442,45.4,-38.52,59.5394860576,134.6,27.7204833272,-40.8690080666,49.3832058116,-7.6795166728,-2.6690080666,8.1301033442,35.4,-38.2,52.0807066004,134.57
2020-05-03 07:00:00,-7.6455666704,-2.6809776461,8.1019954857,-7.6455666704,-2.6809776461,8.1019954857,0.0,0.0,0.0,0.0,30.6144333296,-7.3009776461,31.4729693973,-7.6455666704,-2.6809776461,8.1019954857,38.26,-4.62,38.5379293684,134.47,38.8744333296,-45.7309776461,60.0211952827,-7.6455666704,-2.6809776461,8.1019954857,46.52,-43.05,63.3830647729,134.6,30.3044333296,15.1790223539,33.893382821,-7.6455666704,-2.6809776461,8.1019954857,37.95,17.86,41.9426048309,135.67,38.1544333296,-40.9209776461,55.9489695545,-7.6455666704,-2.6809776461,8.1019954857,45.8,-38.24,59.6652126452,134.6,28.1944333296,-39.5609776461,48.5798005666,-7.6455666704,-2.6809776461,8.1019954857,35.84,-36.88,51.4260634309,134.47
2020-05-03 07:30:00,-7.9460000139,-2.8133716039000003,8.4293520512,-7.9460000139,-2.8133716039000003,8.4293520512,0.0,0.0,0.0,0.0,31.9539999861,-6.9433716039,32.6996716244,-7.9460000139,-2.8133716039000003,8.4293520512,39.9,-4.13,40.1131761395,134.55,40.3639999861,-45.2333716039,60.6243383596,-7.9460000139,-2.8133716039000003,8.4293520512,48.31,-42.42,64.2908430494,134.6,31.5739999861,15.5566283961,35.1983829483,-7.9460000139,-2.8133716039000003,8.4293520512,39.52,18.37,43.5808134389,135.74,39.6939999861,-40.4133716039,56.6467495916,-7.9460000139,-2.8133716039000003,8.4293520512,47.64,-37.6,60.6904407629,134.6,29.3739999861,-40.4133716039,49.9607093582,-7.9460000139,-2.8133716039000003,8.4293520512,37.32,-37.6,52.976810021,134.55
2020-05-03 08:00:00,-7.775966681,-2.8046286067,8.2662929688,-7.775966681,-2.8046286067,8.2662929688,0.0,0.0,0.0,0.0,33.094033319,-6.4846286067,33.7233665206,-7.775966681,-2.8046286067,8.2662929688,40.87,-3.68,41.0353420846,134.23,41.704033319,-44.5046286067,60.9908875365,-7.775966681,-2.8046286067,8.2662929688,49.48,-41.7,64.708271496,134.28,32.674033319,15.9453713933,36.3572182957,-7.775966681,-2.8046286067,8.2662929688,40.45,18.75,44.5843582437,135.42,41.024033319,-39.6846286067,57.0775004481,-7.775966681,-2.8046286067,8.2662929688,48.8,-36.88,61.1684101477,134.28,30.464033319,-40.4846286067,50.666186747,-7.775966681,-2.8046286067,8.2662929688,38.24,-37.68,53.685007218,134.23
2020-05-03 08:30:00,-7.812633349,-2.8760297506,8.325189906,-7.812633349,-2.8760297506,8.325189906,0.0,0.0,0.0,0.0,34.377366651,-6.4060297506,34.9691371787,-7.812633349,-2.8760297506,8.325189906,42.19,-3.5300000000000002,42.3374184381,133.81,43.157366651,-43.1260297506,61.0115787232,-7.812633349,-2.8760297506,8.325189906,50.97,-40.25,64.9461577001,133.75,33.927366651,15.9039702494,37.4700210511,-7.812633349,-2.8760297506,8.325189906,41.74,18.78,45.770252348,134.99,42.467366651,-38.2360297506,57.1443015651,-7.812633349,-2.8760297506,8.325189906,50.28,-35.36,61.4687562913,133.75,31.667366651000002,-40.3560297506,51.2974779872,-7.812633349,-2.8760297506,8.325189906,39.48,-37.48,54.4373107345,133.81
2020-05-03 09:00:00,-8.0869333459,-3.007591042,8.6280991428,-8.0869333459,-3.007591042,8.6280991428,0.0,0.0,0.0,0.0,35.9130666541,-6.577591042,36.5104513861,-8.0869333459,-3.007591042,8.6280991428,44.0,-3.5700000000000003,44.1445908351,133.67,45.1930666541,-41.687591042,61.4838883,-8.0869333459,-3.007591042,8.6280991428,53.28,-38.68,65.839963548,133.45,35.4130666541,15.682408958,38.7301334954,-8.0869333459,-3.007591042,8.6280991428,43.5,18.69,47.3451803249,134.84,44.4330666541,-36.807591042,57.6983203447,-8.0869333459,-3.007591042,8.6280991428,52.52,-33.8,62.456307928,133.45,33.0730666541,-40.287591042,52.1240609496,-8.0869333459,-3.007591042,8.6280991428,41.16,-37.28,55.5332693077,133.67
2020-05-03 09:30:00,-7.601449982,-2.8921626621,8.1330588768,-7.601449982,-2.8921626621,8.1330588768,0.0,0.0,0.0,0.0,38.028550018,-5.4321626621,38.414567649,-7.601449982,-2.8921626621,8.1330588768,45.63,-2.54,45.7006400393,132.96,48.078550018,-40.5921626621,62.922735489,-7.601449982,-2.8921626621,8.1330588768,55.68,-37.7,67.2424895434,132.79,37.478550018,16.5778373379,40.9812933208,-7.601449982,-2.8921626621,8.1330588768,45.08,19.47,49.1048602482,134.11,47.318550018,-35.6921626621,59.2703606477,-7.601449982,-2.8921626621,8.1330588768,54.92,-32.8,63.969105043,132.79,35.038550018,-39.0921626621,52.4966395969,-7.601449982,-2.8921626621,8.1330588768,42.64,-36.2,55.9339753638,132.96
2020-05-03 10:00:00,-8.2648166432,-3.1455014148,8.8431540356,-8.2648166432,-3.1455014148,8.8431540356,0.0,0.0,0.0,0.0,39.6751833568,-4.8655014148,39.9724064626,-8.2648166432,-3.1455014148,8.8431540356,47.94,-1.72,47.9708453125,132.66,49.8651833568,-40.2655014148,64.0924887595,-8.2648166432,-3.1455014148,8.8431540356,58.13,-37.12,68.9709453321,132.52,39.0751833568,17.0444985852,42.6307973933,-8.2648166432,-3.1455014148,8.8431540356,47.34,20.19,51.465636108,133.79,49.0551833568,-35.3055014148,60.4391383485,-8.2648166432,-3.1455014148,8.8431540356,57.32,-32.16,65.7255505873,132.52,36.4951833568,-38.7455014148,53.2269883436,-8.2648166432,-3.1455014148,8.8431540356,44.76,-35.6,57.1910622388,132.66
2020-05-03 10:30:00,-8.2170333326,-3.1351971681,8.7948336011,-8.2170333326,-3.1351971681,8.7948336011,0.0,0.0,0.0,0.0,41.3529666674,-4.2951971681,41.5754322997,-8.2170333326,-3.1351971681,8.7948336011,49.57,-1.16,49.5835708678,131.99,51.9929666674,-38.5051971681,64.698676894,-8.2170333326,-3.1351971681,8.7948336011,60.21,-35.37,69.8303730478,131.77,40.6929666674,17.4048028319,44.2588375109,-8.2170333326,-3.1351971681,8.7948336011,48.91,20.54,53.0479000527,133.12,51.1429666674,-33.5751971681,61.1792195473,-8.2170333326,-3.1351971681,8.7948336011,59.36,-30.44,66.7098433516,131.77,38.1029666674,-38.0151971681,53.8237056006,-8.2170333326,-3.1351971681,8.7948336011,46.32,-34.88,57.9841081677,131.99
2020-05-03 11:00:00,-8.8432999422,-3.341490269,9.4535448952,-8.8432999422,-3.341490269,9.4535448952,0.0,0.0,0.0,0.0,43.0267000578,-4.031490269,43.2151574295,-8.8432999422,-3.341490269,9.4535448952,51.87,-0.6900000000000001,51.874589155,131.79,53.9567000578,-37.381490269,65.6406984718,-8.8432999422,-3.341490269,9.4535448952,62.8,-34.04,71.4322168213,131.47,42.3067000578,17.628509731,45.8325345701,-8.8432999422,-3.341490269,9.4535448952,51.15,20.97,55.2816732742,132.9,53.0767000578,-32.381490269,62.1747296019,-8.8432999422,-3.341490269,9.4535448952,61.92,-29.04,68.3915784289,131.47,39.5567000578,-37.221490269,54.3154845078,-8.8432999422,-3.341490269,9.4535448952,48.4,-33.88,59.0797291802,131.79
2020-05-03 11:30:00,-8.8394166308,-3.2897608688,9.4317449577,-8.8394166308,-3.2897608688,9.4317449577,0.0,0.0,0.0,0.0,44.6905833692,-3.0997608688,44.7979548565,-8.8394166308,-3.2897608688,9.4317449577,53.53,0.19,53.530337193,131.33,55.8105833692,-36.7697608688,66.8343963118,-8.8394166308,-3.2897608688,9.4317449577,64.65,-33.48,72.804758773,131.07,43.9105833692,18.4302391312,47.6215607289,-8.8394166308,-3.2897608688,9.4317449577,52.75,21.72,57.0466554673,132.43,54.8805833692,-31.7697608688,63.4129019728,-8.8394166308,-3.2897608688,9.4317449577,63.72,-28.48,69.795048535,131.07,41.1205833692,-36.5297608688,55.0029617908,-8.8394166308,-3.2897608688,9.4317449577,49.96,-33.24,60.0074928655,131.33
2020-05-03 12:00:00,-10.1019665854,-3.6735159966,10.7491603704,-10.1019665854,-3.6735159966,10.7491603704,0.0,0.0,0.0,0.0,46.3580334146,-4.5435159966,46.5801545691,-10.1019665854,-3.6735159966,10.7491603704,56.46,-0.87,56.4667025777,131.14,58.0880334146,-36.0535159966,68.3672117443,-10.1019665854,-3.6735159966,10.7491603704,68.19,-32.38,75.4873532454,131.07,45.5280334146,16.9464840034,48.5796783304,-10.1019665854,-3.6735159966,10.7491603704,55.63,20.62,59.3285875443,132.23,57.1780334146,-31.1935159966,65.1334241799,-10.1019665854,-3.6735159966,10.7491603704,67.28,-27.52,72.6907752057,131.07,42.6180334146,-32.6335159966,53.6772124689,-10.1019665854,-3.6735159966,10.7491603704,52.72,-28.96,60.1504779698,131.14
2020-05-03 12:30:00,-11.5724166199,-4.2034040778,12.3121660266,-11.5724166199,-4.2034040778,12.3121660266,0.0,0.0,0.0,0.0,47.4175833801,-13.3434040778,49.2592493446,-11.5724166199,-4.2034040778,12.3121660266,58.99,-9.14,59.6938832712,131.67,60.7975833801,-31.8934040778,68.6551918542,-11.5724166199,-4.2034040778,12.3121660266,72.37,-27.69,77.4864697867,132.19,46.5975833801,8.5565959222,47.3766831959,-11.5724166199,-4.2034040778,12.3121660266,58.17,12.76,59.5530561768,132.77,59.7075833801,-28.5634040778,66.1880923249,-11.5724166199,-4.2034040778,12.3121660266,71.28,-24.36,75.3276045019,132.19,43.8275833801,-26.7234040778,51.3322256526,-11.5724166199,-4.2034040778,12.3121660266,55.4,-22.52,59.8022608268,131.67
2020-05-03 13:00:00,-10.5448999604,-3.9793127325,11.2707517494,-10.5448999604,-3.9793127325,11.2707517494,0.0,0.0,0.0,0.0,47.5851000396,-12.9793127325,49.3234660663,-10.5448999604,-3.9793127325,11.2707517494,58.13,-9.0,58.822588348400004,131.67,60.8351000396,-31.4493127325,68.4833459184,-10.5448999604,-3.9793127325,11.2707517494,71.38,-27.47,76.4833661655,132.19,46.7951000396,8.9106872675,47.6359290379,-10.5448999604,-3.9793127325,11.2707517494,57.34,12.89,58.7709766807,132.77,59.7751000396,-28.1393127325,66.0672650093,-10.5448999604,-3.9793127325,11.2707517494,70.32,-24.16,74.35460981,132.19,43.9751000396,-26.7793127325,51.4872898289,-10.5448999604,-3.9793127325,11.2707517494,54.52,-22.8,59.0954346798,131.67
2020-05-03 13:30:00,-9.5694666027,-3.6320908431000003,10.2355642225,-9.5694666027,-3.6320908431000003,10.2355642225,0.0,0.0,0.0,0.0,47.0105333973,-13.2820908431,48.8508360979,-9.5694666027,-3.6320908431000003,10.2355642225,56.58,-9.65,57.3970286687,131.87,60.3905333973,-31.2520908431,67.9978654524,-9.5694666027,-3.6320908431000003,10.2355642225,69.96,-27.62,75.2147990757,132.32,46.2705333973,8.6779091569,47.0772595656,-9.5694666027,-3.6320908431000003,10.2355642225,55.84,12.31,57.1807808621,132.97,59.3105333973,-27.9920908431,65.5842703828,-9.5694666027,-3.6320908431000003,10.2355642225,68.88,-24.36,73.0606871033,132.32,43.5505333973,-27.1920908431,51.3425628851,-9.5694666027,-3.6320908431000003,10.2355642225,53.12,-23.56,58.1103088961,131.87
2020-05-03 14:00:00,-9.1411499507,-3.3903053368,9.7496047458,-9.1411499507,-3.3903053368,9.7496047458,0.0,0.0,0.0,0.0,46.1188500493,-13.6103053368,48.0852237306,-9.1411499507,-3.3903053368,9.7496047458,55.26,-10.22,56.1971173638,132.68,59.7188500493,-31.7203053368,67.6204024083,-9.1411499507,-3.3903053368,9.7496047458,68.86,-28.33,74.4599791835,133.12,45.4188500493,8.5996946632,46.2258227412,-9.1411499507,-3.3903053368,9.7496047458,54.56,11.99,55.8619163653,133.77,58.6988500493,-28.4303053368,65.2214478423,-9.1411499507,-3.3903053368,9.7496047458,67.84,-25.04,72.3136722895,133.12,42.7788500493,-26.8303053368,50.4964879571,-9.1411499507,-3.3903053368,9.7496047458,51.92,-23.44,56.9659547449,132.68
2020-05-03 14:30:00,-9.5412333276,-3.5182237127000002,10.1692198081,-9.5412333276,-3.5182237127000002,10.1692198081,0.0,0.0,0.0,0.0,45.7687666724,-13.9382237127,47.8440600595,-9.5412333276,-3.5182237127000002,10.1692198081,55.31,-10.42,56.2829681165,132.28,58.9487666724,-32.0082237127,67.0781892826,-9.5412333276,-3.5182237127000002,10.1692198081,68.49,-28.49,74.1792437276,132.73,45.0687666724,8.1817762873,45.8054057135,-9.5412333276,-3.5182237127000002,10.1692198081,54.61,11.7,55.8492802102,133.39,57.8987666724,-28.7582237127,64.6475259642,-9.5412333276,-3.5182237127000002,10.1692198081,67.44,-25.24,72.0084106199,132.73,42.4587666724,-27.6782237127,50.6836357736,-9.5412333276,-3.5182237127000002,10.1692198081,52.0,-24.16,57.3385175951,132.28
2020-05-03 15:00:00,-10.1074166665,-3.6390644242,10.7425630812,-10.1074166665,-3.6390644242,10.7425630812,0.0,0.0,0.0,0.0,45.7025833335,-14.1890644242,47.8545261453,-10.1074166665,-3.6390644242,10.7425630812,55.81,-10.55,56.7984031466,132.45,58.7125833335,-32.4190644242,67.0683470785,-10.1074166665,-3.6390644242,10.7425630812,68.82,-28.78,74.5954475823,132.9,44.9925833335,7.9809355758,45.6949437869,-10.1074166665,-3.6390644242,10.7425630812,55.1,11.62,56.3119383435,133.57,57.7325833335,-29.1190644242,64.6604290993,-10.1074166665,-3.6390644242,10.7425630812,67.84,-25.48,72.4672063764,132.9,42.3325833335,-27.9590644242,50.7322076709,-10.1074166665,-3.6390644242,10.7425630812,52.44,-24.32,57.8049824842,132.45
2020-05-03 15:30:00,-11.2383000133,-3.9537082407,11.913487988,-11.2383000133,-3.9537082407,11.913487988,0.0,0.0,0.0,0.0,46.1716999867,-14.5437082407,48.4081122236,-11.2383000133,-3.9537082407,11.913487988,57.41,-10.59,58.3785594204,132.28,59.3116999867,-32.7637082407,67.7594150875,-11.2383000133,-3.9537082407,11.913487988,70.55,-28.81,76.2057648738,132.75,45.4116999867,7.6162917593,46.0459596039,-11.2383000133,-3.9537082407,11.913487988,56.65,11.57,57.819437908,133.41,58.3216999867,-29.4737082407,65.3461564807,-11.2383000133,-3.9537082407,11.913487988,69.56,-25.52,74.0936164592,132.75,42.7216999867,-27.2737082407,50.6852918602,-11.2383000133,-3.9537082407,11.913487988,53.96,-23.32,58.7835351098,132.28
2020-05-03 16:00:00,-11.7885833429,-4.1524032607,12.498525916,-11.7885833429,-4.1524032607,12.498525916,0.0,0.0,0.0,0.0,46.8114166571,-14.4124032607,48.9798539932,-11.7885833429,-4.1524032607,12.498525916,58.6,-10.26,59.491407783,132.28,60.2414166571,-32.5324032607,68.4644838056,-11.7885833429,-4.1524032607,12.498525916,72.03,-28.38,77.4192824818,132.68,46.0014166571,7.7375967393,46.6476230665,-11.7885833429,-4.1524032607,12.498525916,57.79,11.89,59.0004762693,133.41,59.2514166571,-29.1924032607,66.0524547917,-11.7885833429,-4.1524032607,12.498525916,71.04,-25.04,75.323855451,132.68,43.2914166571,-29.1524032607,52.1920431872,-11.7885833429,-4.1524032607,12.498525916,55.08,-25.0,60.4880682449,132.28
2020-05-03 16:30:00,-12.2767666804,-4.3631719436,13.0290548213,-12.2767666804,-4.3631719436,13.0290548213,0.0,0.0,0.0,0.0,48.4132333196,-14.3131719436,50.4847308752,-12.2767666804,-4.3631719436,13.0290548213,60.69,-9.95,61.5002325199,132.11,61.7832333196,-32.2231719436,69.6814231308,-12.2767666804,-4.3631719436,13.0290548213,74.06,-27.86,79.1268803884,132.53,47.5332333196,7.7468280564,48.1603739058,-12.2767666804,-4.3631719436,13.0290548213,59.81,12.11,61.0236691784,133.18,60.8032333196,-28.8831719436,67.3147146145,-12.2767666804,-4.3631719436,13.0290548213,73.08,-24.52,77.0838296921,132.53,44.7632333196,-28.1631719436,52.8858328019,-12.2767666804,-4.3631719436,13.0290548213,57.04,-23.8,61.8061615051,132.11
2020-05-03 17:00:00,-13.4806166816,-4.6913465891,14.2736035722,-13.4806166816,-4.6913465891,14.2736035722,0.0,0.0,0.0,0.0,50.4093833184,-13.9013465891,52.2910447737,-13.4806166816,-4.6913465891,14.2736035722,63.89,-9.21,64.5504159553,131.41,63.9693833184,-30.7713465891,70.9856166631,-13.4806166816,-4.6913465891,14.2736035722,77.45,-26.08,81.7231234107,131.76,49.4093833184,7.9886534109,50.0510313902,-13.4806166816,-4.6913465891,14.2736035722,62.89,12.68,64.1555492534,132.48,62.9593833184,-27.3713465891,68.6518358234,-13.4806166816,-4.6913465891,14.2736035722,76.44,-22.68,79.7336566326,131.76,46.5193833184,-27.7713465891,54.1784155886,-13.4806166816,-4.6913465891,14.2736035722,60.0,-23.08,64.2859735868,131.41
2020-05-03 17:30:00,-14.3390500019,-5.0046373226,15.1873220052,-14.3390500019,-5.0046373226,15.1873220052,0.0,0.0,0.0,0.0,51.9009499981,-13.0246373226,53.5102774062,-14.3390500019,-5.0046373226,15.1873220052,66.24,-8.02,66.7237438998,130.63,65.7709499981,-30.7246373226,72.5935341629,-14.3390500019,-5.0046373226,15.1873220052,80.11,-25.72,84.1375688976,131.07,50.8009499981,8.6053626774,51.5246425268,-14.3390500019,-5.0046373226,15.1873220052,65.14,13.61,66.5466129867,131.67,64.7409499981,-27.2846373226,70.2555481118,-14.3390500019,-5.0046373226,15.1873220052,79.08,-22.28,82.1586562694,131.07,47.7409499981,-25.9246373226,54.3257317211,-14.3390500019,-5.0046373226,15.1873220052,62.08,-20.92,65.5100969317,130.63
2020-05-03 18:00:00,-15.1502500215,-5.2230040864,16.0252877478,-15.1502500215,-5.2230040864,16.0252877478,0.0,0.0,0.0,0.0,52.2397499785,-13.6230040864,53.9868291174,-15.1502500215,-5.2230040864,16.0252877478,67.39,-8.4,67.9115019713,130.13,66.4697499785,-30.2330040864,73.0223404055,-15.1502500215,-5.2230040864,16.0252877478,81.62,-25.01,85.3658274721,130.49,51.1097499785,7.8369959136,51.707108291,-15.1502500215,-5.2230040864,16.0252877478,66.26,13.06,67.5348147254,131.16,65.3697499785,-26.7830040864,70.6437082842,-15.1502500215,-5.2230040864,16.0252877478,80.52,-21.56,83.35648745,130.49,48.0097499785,-27.7830040864,55.4691933334,-15.1502500215,-5.2230040864,16.0252877478,63.16,-22.56,67.0681683066,130.13
2020-05-03 18:30:00,-15.744116691,-5.4151418585,16.6493534928,-15.744116691,-5.4151418585,16.6493534928,0.0,0.0,0.0,0.0,51.415883309,-21.9551418585,55.9072563312,-15.744116691,-5.4151418585,16.6493534928,67.16,-16.54,69.1667347791,130.4,65.455883309,-39.1651418585,76.2783127538,-15.744116691,-5.4151418585,16.6493534928,81.2,-33.75,87.9346490298,130.8,50.375883309,-0.2151418585,50.3763427135,-15.744116691,-5.4151418585,16.6493534928,66.12,5.2,66.32416151,131.41,65.215883309,-16.2151418585,67.2015049033,-15.744116691,-5.4151418585,16.6493534928,80.96,-10.8,81.6771791873,130.8,48.175883309,-15.6951418585,50.6680689445,-15.744116691,-5.4151418585,16.6493534928,63.92,-10.28,64.7413685367,130.4
2020-05-03 19:00:00,-15.7371000215,-5.3398896325,16.6183855526,-15.7371000215,-5.3398896325,16.6183855526,0.0,0.0,0.0,0.0,50.3228999785,-23.0398896325,55.3464612828,-15.7371000215,-5.3398896325,16.6183855526,66.06,-17.7,68.3901571865,131.0,64.3828999785,-40.4598896325,76.0405186642,-15.7371000215,-5.3398896325,16.6183855526,80.12,-35.12,87.4793049812,131.42,49.3228999785,-1.0998896325,49.3351621006,-15.7371000215,-5.3398896325,16.6183855526,65.06,4.24,65.1980153072,132.04,64.2228999785,-16.6598896325,66.3485704761,-15.7371000215,-5.3398896325,16.6183855526,79.96,-11.32,80.7573154581,131.42,47.2228999785,-18.7398896325,50.80537123,-15.7371000215,-5.3398896325,16.6183855526,62.96,-13.4,64.3701918593,131.0
2020-05-03 19:30:00,21.3968499793,-3.0920032693,21.6191043583,-15.3531500207,-5.1720032693,16.2008898946,36.75,2.08,36.8088155202,131.86,45.0868499793,-22.8420032693,50.5428645252,-15.3531500207,-5.1720032693,16.2008898946,60.44,-17.67,62.9700127045,130.87,51.8468499793,-42.8220032693,67.2444779649,-15.3531500207,-5.1720032693,16.2008898946,67.2,-37.65,77.0283227131,131.62,44.1568499793,-0.9520032693,44.1671111838,-15.3531500207,-5.1720032693,16.2008898946,59.51,4.22,59.659437644,131.92,51.6068499793,-19.1720032693,55.0529987752,-15.3531500207,-5.1720032693,16.2008898946,66.96,-14.0,68.4079059758,131.62,42.1268499793,-18.0120032693,45.8159770271,-15.3531500207,-5.1720032693,16.2008898946,57.48,-12.84,58.8966552531,130.87
2020-05-03 20:00:00,46.4187666403,-1.9010184167,46.4576771635,-14.7612333597,-4.9710184167,15.5757835885,61.18,3.07,61.2569775617,132.08,41.0187666403,-23.6010184167,47.3238553691,-14.7612333597,-4.9710184167,15.5757835885,55.78,-18.63,58.8088879337,131.24,42.8387666403,-44.0110184167,61.4176657757,-14.7612333597,-4.9710184167,15.5757835885,57.6,-39.04,69.5836302588,132.09,40.1787666403,-1.5910184166999999,40.2102552633,-14.7612333597,-4.9710184167,15.5757835885,54.94,3.38,55.0438734102,132.35,42.6387666403,-20.3710184167,47.2550823927,-14.7612333597,-4.9710184167,15.5757835885,57.4,-15.4,59.429958775,132.09,38.3187666403,-19.4110184167,42.9548077962,-14.7612333597,-4.9710184167,15.5757835885,53.08,-14.44,55.0090901579,131.24
2020-05-03 20:30:00,45.3193166435,-1.7638205786999999,45.3536274631,-14.0006833565,-4.7238205787,14.7761163812,59.32,2.96,59.3938043907,131.97,39.9193166435,-24.1538205787,46.6578920423,-14.0006833565,-4.7238205787,14.7761163812,53.92,-19.43,57.3139712461,131.24,41.8393166435,-43.9238205787,60.6616059087,-14.0006833565,-4.7238205787,14.7761163812,55.84,-39.2,68.225696039,132.09,39.1293166435,-2.1038205787,39.1858326696,-14.0006833565,-4.7238205787,14.7761163812,53.13,2.62,53.1945608122,132.35,41.5993166435,-20.2838205787,46.2810600837,-14.0006833565,-4.7238205787,14.7761163812,55.6,-15.56,57.7362416512,132.09,37.3193166435,-19.9238205787,42.3047281186,-14.0006833565,-4.7238205787,14.7761163812,51.32,-15.2,53.5236620571,131.24
2020-05-03 21:00:00,44.2423999746,-2.3865106962000002,44.3067194545,-13.6776000254,-4.6165106962,14.4356819535,57.92,2.23,57.9629131428,132.31,38.9923999746,-24.5565106962,46.0806843846,-13.6776000254,-4.6165106962,14.4356819535,52.67,-19.94,56.3181365104,131.62,40.8323999746,-44.6465106962,60.5028578254,-13.6776000254,-4.6165106962,14.4356819535,54.51,-40.03,67.6294388562,132.42,38.2623999746,-2.4665106962,38.3418169475,-13.6776000254,-4.6165106962,14.4356819535,51.94,2.15,51.9844794145,132.72,40.6023999746,-20.976510696200002,45.7008630629,-13.6776000254,-4.6165106962,14.4356819535,54.28,-16.36,56.6918689055,132.42,36.4423999746,-19.4965106962,41.3299219119,-13.6776000254,-4.6165106962,14.4356819535,50.12,-14.88,52.2822034731,131.62
2020-05-03 21:30:00,43.0424666583,-2.5403937492,43.1173693125,-13.1775333417,-4.4503937492,13.9087522623,56.22,1.9100000000000001,56.2524355028,132.14,37.812466658299996,-24.6303937492,45.1269202475,-13.1775333417,-4.4503937492,13.9087522623,50.99,-20.18,54.8380570407,131.45,39.7324666583,-44.8503937492,59.9185007006,-13.1775333417,-4.4503937492,13.9087522623,52.91,-40.4,66.5704746866,132.26,37.1124666583,-2.5103937492,37.1972748765,-13.1775333417,-4.4503937492,13.9087522623,50.29,1.94,50.3274050593,132.58,39.5024666583,-21.1703937492,44.8177469713,-13.1775333417,-4.4503937492,13.9087522623,52.68,-16.72,55.2697096066,132.26,35.3824666583,-20.3303937492,40.807399535100004,-13.1775333417,-4.4503937492,13.9087522623,48.56,-15.88,51.090586217,131.45
2020-05-03 22:00:00,41.2739166914,-2.9452855804,41.3788702867,-12.3960833086,-4.1952855804,13.0867605806,53.67,1.25,53.6845545758,132.69,36.0739166914,-25.4852855804,44.1681700614,-12.3960833086,-4.1952855804,13.0867605806,48.47,-21.29,52.9396354351,132.03,38.0739166914,-45.5152855804,59.3402422787,-12.3960833086,-4.1952855804,13.0867605806,50.47,-41.32,65.2270135757,132.81,35.4639166914,-3.2152855804,35.6093730422,-12.3960833086,-4.1952855804,13.0867605806,47.86,0.98,47.8700323793,133.15,37.8439166914,-21.7552855804,43.6515117863,-12.3960833086,-4.1952855804,13.0867605806,50.24,-17.56,53.220402103,132.81,33.7639166914,-20.7152855804,39.6121840729,-12.3960833086,-4.1952855804,13.0867605806,46.16,-16.52,49.0270945499,132.03
2020-05-03 22:30:00,39.548866696,-2.9356137528,39.6576686788,-11.531133304,-3.9156137528,12.1778104082,51.08,0.98,51.0894000748,132.93,34.428866696,-26.2456137528,43.2917902521,-11.531133304,-3.9156137528,12.1778104082,45.96,-22.33,51.097460798,132.33,36.488866696,-45.7156137528,58.4923476495,-11.531133304,-3.9156137528,12.1778104082,48.02,-41.8,63.6644359121,133.07,33.888866696,-3.8656137528,34.1086243584,-11.531133304,-3.9156137528,12.1778104082,45.42,0.05,45.4200275209,133.48,36.228866696,-21.9156137528,42.3417631687,-11.531133304,-3.9156137528,12.1778104082,47.76,-18.0,51.0393730369,133.07,32.268866696,-19.1956137528,37.5466555793,-11.531133304,-3.9156137528,12.1778104082,43.8,-15.28,46.3887745042,132.33
2020-05-03 23:00:00,37.5130166872,-3.8814102791,37.7132836906,-10.4969833128,-3.5714102791,11.0879046736,48.01,-0.31,48.0110008227,133.74,32.5530166872,-25.7114102791,41.4822313043,-10.4969833128,-3.5714102791,11.0879046736,43.05,-22.14,48.4095248892,132.96,34.6230166872,-47.1614102791,58.5059988723,-10.4969833128,-3.5714102791,11.0879046736,45.12,-43.59,62.736771514,133.88,32.0830166872,-3.1714102791,32.2393827936,-10.4969833128,-3.5714102791,11.0879046736,42.58,0.4,42.5818787749,134.14,34.3430166872,-23.1314102791,41.4065808378,-10.4969833128,-3.5714102791,11.0879046736,44.84,-19.56,48.9205396536,133.88,30.5030166872,-19.5714102791,36.2418836063,-10.4969833128,-3.5714102791,11.0879046736,41.0,-16.0,44.0113621693,132.96
2020-05-03 23:30:00,35.8052166666,-3.4287840613,35.9690158426,-9.4047833334,-3.2087840613,9.9371145057,45.21,-0.22,45.2105352766,134.61,30.7152166666,-26.6687840613,40.67737182,-9.4047833334,-3.2087840613,9.9371145057,40.12,-23.46,46.4756495382,133.94,33.0352166666,-47.3087840613,57.7013569127,-9.4047833334,-3.2087840613,9.9371145057,42.44,-44.1,61.2042776283,134.76,30.3552166666,-3.7787840613,30.589514345,-9.4047833334,-3.2087840613,9.9371145057,39.76,-0.5700000000000001,39.7640855547,135.15,32.7952166666,-23.0487840613,40.0845691372,-9.4047833334,-3.2087840613,9.9371145057,42.2,-19.84,46.6311655441,134.76,28.9152166666,-21.1687840613,35.8358364422,-9.4047833334,-3.2087840613,9.9371145057,38.32,-17.96,42.3200189036,133.94
2020-05-04 00:00:00,34.1466333624,-4.06179439,34.387363139,-8.6433666376,-2.96179439,9.1367397271,42.79,-1.1,42.8041364824,135.92,29.1966333624,-26.60179439,39.4980868456,-8.6433666376,-2.96179439,9.1367397271,37.84,-23.64,44.6174315711,135.14,31.5066333624,-48.71179439,58.0129887053,-8.6433666376,-2.96179439,9.1367397271,40.15,-45.75,60.8694093942,136.07,28.9266333624,-3.38179439,29.1236441913,-8.6433666376,-2.96179439,9.1367397271,37.57,-0.42,37.5723475444,136.35,31.1966333624,-24.08179439,39.4101859192,-8.6433666376,-2.96179439,9.1367397271,39.84,-21.12,45.0919061473,136.07,27.5166333624,-21.44179439,34.8843182284,-8.6433666376,-2.96179439,9.1367397271,36.16,-18.48,40.608570524,135.14
2020-05-04 00:30:00,33.13050003,-3.7521226043,33.3422923069,-8.16949997,-2.8121226043,8.6399515798,41.3,-0.9400000000000001,41.3106959515,135.81,28.35050003,-26.7821226043,39.0004223457,-8.16949997,-2.8121226043,8.6399515798,36.52,-23.97,43.6837647187,135.14,30.57050003,-48.3921226043,57.239435726,-8.16949997,-2.8121226043,8.6399515798,38.74,-45.58,59.8190939417,135.97,28.11050003,-3.5721226043,28.3365536337,-8.16949997,-2.8121226043,8.6399515798,36.28,-0.76,36.2879594356,136.35,30.27050003,-23.7721226043,38.4891801053,-8.16949997,-2.8121226043,8.6399515798,38.44,-20.96,43.7830469474,135.97,26.71050003,-20.2921226043,33.544314744,-8.16949997,-2.8121226043,8.6399515798,34.88,-17.48,39.0149304754,135.14
2020-05-04 01:00:00,32.3820667051,-2.2023947964,32.4568758037,-7.9379332949,-2.7323947964,8.3950441522,40.32,0.53,40.3234832325,135.95,27.7120667051,-25.6323947964,37.7488848056,-7.9379332949,-2.7323947964,8.3950441522,35.65,-22.9,42.3713641508,135.23,29.7920667051,-48.8123947964,57.1858122642,-7.9379332949,-2.7323947964,8.3950441522,37.73,-46.08,59.5560181678,136.1,27.4920667051,-2.3723947964,27.594238326,-7.9379332949,-2.7323947964,8.3950441522,35.43,0.36,35.4318289113,136.48,29.4620667051,-25.8523947964,39.1964244702,-7.9379332949,-2.7323947964,8.3950441522,37.4,-23.12,43.9692437961,136.1,26.0620667051,-21.0923947964,33.5279053803,-7.9379332949,-2.7323947964,8.3950441522,34.0,-18.36,38.6405175949,135.23
2020-05-04 01:30:00,33.5531166847,16.6949069991,37.4770804488,-8.3868833153,-2.8750930009,8.866000874600001,41.94,19.57,46.2811894834,133.37,28.9931166847,-9.3250930009,30.4558397449,-8.3868833153,-2.8750930009,8.866000874600001,37.38,-6.45,37.9323990805,133.01,30.0331166847,-50.6350930009,58.8719011159,-8.3868833153,-2.8750930009,8.866000874600001,38.42,-47.76,61.2953016144,133.53,28.5431166847,12.7449069991,31.2592732559,-8.3868833153,-2.8750930009,8.866000874600001,36.93,15.62,40.0974974281,134.2,29.4531166847,-46.0350930009,54.6508542481,-8.3868833153,-2.8750930009,8.866000874600001,37.84,-43.16,57.399052257,133.53,26.5331166847,-41.5550930009,49.303468796,-8.3868833153,-2.8750930009,8.866000874600001,34.92,-38.68,52.1109278367,133.01
2020-05-04 02:00:00,33.1784666648,16.4799989938,37.0459311809,-9.1415333352,-3.1200010062,9.6592980075,42.32,19.6,46.6384219287,133.37,28.9384666648,-9.4700010062,30.448575861,-9.1415333352,-3.1200010062,9.6592980075,38.08,-6.35,38.6058143289,132.94,29.6184666648,-50.7400010062,58.7520320473,-9.1415333352,-3.1200010062,9.6592980075,38.76,-47.62,61.4003420186,133.46,28.4684666648,12.5699989938,31.120065375,-9.1415333352,-3.1200010062,9.6592980075,37.61,15.69,40.7515423021,134.11,29.0584666648,-46.1600010062,54.5448455659,-9.1415333352,-3.1200010062,9.6592980075,38.2,-43.04,57.547211922,133.46,26.4184666648,-40.5600010062,48.4050520353,-9.1415333352,-3.1200010062,9.6592980075,35.56,-37.44,51.6359099852,132.94
2020-05-04 02:30:00,32.9065166714,16.4742423995,36.7999932348,-9.0334833286,-3.0857576005,9.5459793116,41.94,19.56,46.2769618709,133.53,28.6065166714,-9.5657576005,30.1634963912,-9.0334833286,-3.0857576005,9.5459793116,37.64,-6.48,38.1937167607,133.16,29.3665166714,-50.9357576005,58.794929235,-9.0334833286,-3.0857576005,9.5459793116,38.4,-47.85,61.3529339152,133.68,28.1565166714,12.5342423995,30.8203936314,-9.0334833286,-3.0857576005,9.5459793116,37.19,15.62,40.3370859136,134.33,28.7665166714,-46.3257576005,54.5306179927,-9.0334833286,-3.0857576005,9.5459793116,37.8,-43.24,57.4328964967,133.68,26.0865166714,-41.1657576005,48.7352639355,-9.0334833286,-3.0857576005,9.5459793116,35.12,-38.08,51.8025173134,133.16
2020-05-04 03:00:00,32.0349500046,16.2356115307,35.9142465266,-8.6950499954,-2.9743884693,9.1897160559,40.73,19.21,45.03284357,133.53,27.7449500046,-9.7843884693,29.4196619368,-8.6950499954,-2.9743884693,9.1897160559,36.44,-6.8100000000000005,37.0708740118,133.16,28.5849500046,-51.0543884693,58.5119641504,-8.6950499954,-2.9743884693,9.1897160559,37.28,-48.08,60.8398290596,133.68,27.3149500046,12.2756115307,29.946571293,-8.6950499954,-2.9743884693,9.1897160559,36.01,15.25,39.1060430113,134.33,27.9849500046,-46.4943884693,54.2668000337,-8.6950499954,-2.9743884693,9.1897160559,36.68,-43.52,56.9158396231,133.68,25.3049500046,-40.7743884693,47.9884491287,-8.6950499954,-2.9743884693,9.1897160559,34.0,-37.8,50.8413217767,133.16
2020-05-04 03:30:00,31.5469666704,16.9058837647,35.7913399018,-8.5430333296,-2.9241162353,9.0296109677,40.09,19.83,44.7262450917,133.62,27.2969666704,-10.0041162353,29.0724393722,-8.5430333296,-2.9241162353,9.0296109677,35.84,-7.08,36.5326155647,133.32,28.1269666704,-50.6041162353,57.8956201628,-8.5430333296,-2.9241162353,9.0296109677,36.67,-47.68,60.1504056512,133.76,26.8969666704,12.1358837647,29.5080750104,-8.5430333296,-2.9241162353,9.0296109677,35.44,15.06,38.5071058378,134.49,27.5369666704,-46.0441162353,53.6502113071,-8.5430333296,-2.9241162353,9.0296109677,36.08,-43.12,56.2236676143,133.76,24.8969666704,-42.8841162353,49.5873610375,-8.5430333296,-2.9241162353,9.0296109677,33.44,-39.96,52.1059996546,133.32
2020-05-04 04:00:00,30.9989500112,16.7792865009,35.2488206508,-8.4010499888,-2.8807134991,8.8812246441,39.4,19.66,44.0326651476,133.5,26.8389500112,-10.0107134991,28.6451326138,-8.4010499888,-2.8807134991,8.8812246441,35.24,-7.13,35.9540609667,133.2,27.6289500112,-50.5607134991,57.6172251003,-8.4010499888,-2.8807134991,8.8812246441,36.03,-47.68,59.7623903471,133.65,26.4589500112,12.0792865009,29.0858246929,-8.4010499888,-2.8807134991,8.8812246441,34.86,14.96,37.9344329073,134.37,27.0389500112,-46.0007134991,53.3588836103,-8.4010499888,-2.8807134991,8.8812246441,35.44,-43.12,55.8151233986,133.65,24.4789500112,-42.7607134991,49.271671502,-8.4010499888,-2.8807134991,8.8812246441,32.88,-39.88,51.6866404403,133.2
2020-05-04 04:30:00,30.8710666838,16.8174930752,35.154670124,-8.2289333162,-2.8525069248,8.7093133644,39.1,19.67,43.768926192,133.83,26.6810666838,-10.0325069248,28.5049208836,-8.2289333162,-2.8525069248,8.7093133644,34.91,-7.18,35.6407140781,133.52,27.5110666838,-50.8525069248,57.8172660251,-8.2289333162,-2.8525069248,8.7093133644,35.74,-48.0,59.8443614721,133.98,26.2910666838,12.1574930752,28.9659252441,-8.2289333162,-2.8525069248,8.7093133644,34.52,15.01,37.6421372932,134.69,26.9310666838,-46.2925069248,53.5563119539,-8.2289333162,-2.8525069248,8.7093133644,35.16,-43.44,55.88612708,133.98,24.3710666838,-42.4525069248,48.9506305935,-8.2289333162,-2.8525069248,8.7093133644,32.6,-39.6,51.2924945777,133.52
2020-05-04 05:00:00,30.5546500117,16.5434258233,34.745813781,-8.1553499883,-2.8465741767,8.6378653599,38.71,19.39,43.2947594981,133.83,26.4346500117,-9.5565741767,28.1090524784,-8.1553499883,-2.8465741767,8.6378653599,34.59,-6.71,35.2348151691,133.37,27.2246500117,-51.0865741767,57.8879921,-8.1553499883,-2.8465741767,8.6378653599,35.38,-48.24,59.8234235062,133.98,26.0646500117,12.5734258233,28.9388496172,-8.1553499883,-2.8465741767,8.6378653599,34.22,15.42,37.5337821169,134.56,26.6446500117,-46.5665741767,53.6505657453,-8.1553499883,-2.8465741767,8.6378653599,34.8,-43.72,55.8791410099,133.98,24.0846500117,-41.3265741767,47.8325840757,-8.1553499883,-2.8465741767,8.6378653599,32.24,-38.48,50.2008764864,133.37
2020-05-04 05:30:00,30.9268334012,16.8102232506,35.2001794024,-8.2231665988,-2.8797767494,8.7128401247,39.15,19.69,43.8225809372,133.59,26.8168334012,-9.7997767494,28.5513253284,-8.2231665988,-2.8797767494,8.7128401247,35.04,-6.92,35.7167747704,133.26,27.5768334012,-50.6597767494,57.6792399459,-8.2231665988,-2.8797767494,8.7128401247,35.8,-47.78,59.7040065657,133.73,26.4168334012,12.3202232506,29.1485332031,-8.2231665988,-2.8797767494,8.7128401247,34.64,15.2,37.8281588238,134.43,26.9768334012,-46.0797767494,53.3956493137,-8.2231665988,-2.8797767494,8.7128401247,35.2,-43.2,55.7250392553,133.73,24.4568334012,-42.2397767494,48.8091737264,-8.2231665988,-2.8797767494,8.7128401247,32.68,-39.36,51.1584988052,133.26
2020-05-04 06:00:00,31.0975667466,16.9863000979,35.4343484288,-8.3924332534,-2.9236999021,8.887123102,39.49,19.91,44.2251986994,133.51,26.9975667466,-9.8236999021,28.7293176042,-8.3924332534,-2.9236999021,8.887123102,35.39,-6.9,36.0563739164,133.19,27.7075667466,-50.4736999021,57.5786734549,-8.3924332534,-2.9236999021,8.887123102,36.1,-47.55,59.7010259543,133.65,26.6175667466,12.2963000979,29.320536414,-8.3924332534,-2.9236999021,8.887123102,35.01,15.22,38.1752341185,134.36,27.1275667466,-45.9236999021,53.3375204738,-8.3924332534,-2.9236999021,8.887123102,35.52,-43.0,55.7733843334,133.65,24.6475667466,-42.1636999021,48.8393298066,-8.3924332534,-2.9236999021,8.887123102,33.04,-39.24,51.2973605559,133.19
2020-05-04 06:30:00,33.1422168237,16.7820165924,37.1489248417,-8.9877831763,-3.1679834076,9.5297620797,42.13,19.95,46.6147980796,132.24,29.0622168237,-8.3279834076,30.2318996152,-8.9877831763,-3.1679834076,9.5297620797,38.05,-5.16,38.3982825137,131.83,29.6222168237,-49.4479834076,57.6418146195,-8.9877831763,-3.1679834076,9.5297620797,38.61,-46.28,60.2708096843,132.4,28.5722168237,13.3320165924,31.5295772354,-8.9877831763,-3.1679834076,9.5297620797,37.56,16.5,41.0244268699,132.95,29.0122168237,-44.8879834076,53.4475423142,-8.9877831763,-3.1679834076,9.5297620797,38.0,-41.72,56.4318916926,132.4,26.4522168237,-39.6479834076,47.6621690986,-8.9877831763,-3.1679834076,9.5297620797,35.44,-36.48,50.8604364905,131.83
2020-05-04 07:00:00,34.5514334533,17.725619408100002,38.8329645672,-9.5485665467,-3.3743805919,10.1272685101,44.1,21.1,48.8878307966,132.24,30.6514334533,-7.8143805919,31.6318655279,-9.5485665467,-3.3743805919,10.1272685101,40.2,-4.44,40.4444507937,131.83,30.8914334533,-48.5043805919,57.5061353023,-9.5485665467,-3.3743805919,10.1272685101,40.44,-45.13,60.5979413842,132.4,30.1014334533,13.8356194081,33.1288493665,-9.5485665467,-3.3743805919,10.1272685101,39.65,17.21,43.2239123634,132.95,30.2514334533,-43.8943805919,53.3091537498,-9.5485665467,-3.3743805919,10.1272685101,39.8,-40.52,56.7970985174,132.4,27.9314334533,-38.5343805919,47.5926828657,-9.5485665467,-3.3743805919,10.1272685101,37.48,-35.16,51.3904271241,131.83
2020-05-04 07:30:00,36.6720000931,16.4364039716,40.1869501996,-9.9879999069,-3.5735960284,10.6080502787,46.66,20.01,50.7696336406,131.95,32.7820000931,-7.8935960284,33.7189618518,-9.9879999069,-3.5735960284,10.6080502787,42.77,-4.32,42.9876179847,131.46,32.8520000931,-49.3635960284,59.2960245124,-9.9879999069,-3.5735960284,10.6080502787,42.84,-45.79,62.7055794966,132.09,32.1620000931,13.6464039716,34.9373523803,-9.9879999069,-3.5735960284,10.6080502787,42.15,17.22,45.5318668627,132.56,32.4120000931,-36.7335960284,48.9887214287,-9.9879999069,-3.5735960284,10.6080502787,42.4,-33.16,53.8269969439,132.09,29.8120000931,-38.8135960284,48.9412973491,-9.9879999069,-3.5735960284,10.6080502787,39.8,-35.24,53.1591723036,131.46
2020-05-04 08:00:00,38.8260500535,14.5135296132,41.4500265934,-10.3939499465,-3.7564703868000002,11.0519349101,49.22,18.27,52.5014409326,132.33,34.6260500535,-7.9964703868,35.5374011565,-10.3939499465,-3.7564703868000002,11.0519349101,45.02,-4.24,45.2192215767,131.65,34.8760500535,-51.6064703868,62.2861674301,-10.3939499465,-3.7564703868000002,11.0519349101,45.27,-47.85,65.8710513048,132.46,33.9560500535,13.6535296132,36.5982541405,-10.3939499465,-3.7564703868000002,11.0519349101,44.35,17.41,47.6448381254,132.74,34.7260500535,-25.8364703868,43.2830423419,-10.3939499465,-3.7564703868000002,11.0519349101,45.12,-22.08,50.2328657355,132.46,31.6060500535,-39.4364703868,50.5388721338,-10.3939499465,-3.7564703868000002,11.0519349101,42.0,-35.68,55.1095490818,131.65
2020-05-04 08:30:00,40.6327666994,16.1265000098,43.7159665592,-9.6272333006,-3.6934999902,10.3114287663,50.26,19.82,54.026845179,131.57,36.2627666994,-6.7034999902,36.877163134,-9.6272333006,-3.6934999902,10.3114287663,45.89,-3.01,45.9886094593,130.96,36.5927666994,-49.4234999902,61.495633389700004,-9.6272333006,-3.6934999902,10.3114287663,46.22,-45.73,65.0193917228,131.71,35.5327666994,14.7365000098,38.467414026,-9.6272333006,-3.6934999902,10.3114287663,45.16,18.43,48.7759213137,132.02,36.4127666994,-23.8534999902,43.5302083671,-9.6272333006,-3.6934999902,10.3114287663,46.04,-20.16,50.2603939499,131.71,33.1327666994,-38.8934999902,51.0929013724,-9.6272333006,-3.6934999902,10.3114287663,42.76,-35.2,55.3846332479,130.96
2020-05-04 09:00:00,41.9547333921,16.4067322698,45.0486461259,-8.5652666079,-3.4632677302,9.2389401684,50.52,19.87,54.2870822572,131.16,37.3947333921,-4.7732677302,37.698145449,-8.5652666079,-3.4632677302,9.2389401684,45.96,-1.31,45.9786657049,130.39,37.9147333921,-48.6532677302,61.6819865846,-8.5652666079,-3.4632677302,9.2389401684,46.48,-45.19,64.8268964242,131.29,36.6647333921,16.4067322698,40.16819063,-8.5652666079,-3.4632677302,9.2389401684,45.23,19.87,49.4021234361,131.45,37.7147333921,-23.2232677302,44.2913228399,-8.5652666079,-3.4632677302,9.2389401684,46.28,-19.76,50.3219236516,131.29,34.1147333921,-33.5032677302,47.8151020392,-8.5652666079,-3.4632677302,9.2389401684,42.68,-30.04,52.1918001222,130.39
2020-05-04 09:30:00,42.3833500201,17.4547468516,45.8368470401,-6.9266499799000005,-2.9352531484,7.5229110715,49.31,20.39,53.3594246596,131.16,37.3033500201,-3.6252531484,37.4790926133,-6.9266499799000005,-2.9352531484,7.5229110715,44.23,-0.6900000000000001,44.2353817662,130.39,38.4033500201,-47.6852531484,61.2266335886,-6.9266499799000005,-2.9352531484,7.5229110715,45.33,-44.75,63.697499166,131.29,36.5933500201,17.5347468516,40.5775875681,-6.9266499799000005,-2.9352531484,7.5229110715,43.52,20.47,48.0937761046,131.45,38.1933500201,-22.2952531484,44.2245440758,-6.9266499799000005,-2.9352531484,7.5229110715,45.12,-19.36,49.0981058698,131.29,34.1133500201,-32.4152531484,47.0581479265,-6.9266499799000005,-2.9352531484,7.5229110715,41.04,-29.48,50.5307035376,130.39
2020-05-04 10:00:00,42.9197666973,18.3530016127,46.6791071203,-5.2402333027,-2.4469983873,5.7834112921,48.16,20.8,52.4597521916,131.16,37.3097666973,-2.9169983873,37.4236231624,-5.2402333027,-2.4469983873,5.7834112921,42.55,-0.47000000000000003,42.5525956905,130.39,39.0097666973,-46.6569983873,60.8164237381,-5.2402333027,-2.4469983873,5.7834112921,44.25,-44.21,62.5506722586,131.29,36.6397666973,18.1630016127,40.8945855979,-5.2402333027,-2.4469983873,5.7834112921,41.88,20.61,46.6766162013,131.45,38.7197666973,-21.3269983873,44.2047643734,-5.2402333027,-2.4469983873,5.7834112921,43.96,-18.88,47.8428260035,131.29,34.1997666973,-32.8869983873,47.4465879182,-5.2402333027,-2.4469983873,5.7834112921,39.44,-30.44,49.8207506969,130.39
2020-05-04 10:30:00,43.3367000544,18.6645388108,47.1851097341,-5.3832999456,-2.5454611892,5.9547704381,48.72,21.21,53.1366399013,131.46,37.5367000544,-2.7854611892000003,37.6399076116,-5.3832999456,-2.5454611892,5.9547704381,42.92,-0.24,42.9206710106,130.69,39.3867000544,-46.7754611892,61.149455522,-5.3832999456,-2.5454611892,5.9547704381,44.77,-44.23,62.9336618989,131.57,36.8667000544,18.4045388108,41.2053470042,-5.3832999456,-2.5454611892,5.9547704381,42.25,20.95,47.1589334061,131.8,39.1767000544,-21.2654611892,44.5761558094,-5.3832999456,-2.5454611892,5.9547704381,44.56,-18.72,48.3325149356,131.57,34.4567000544,-35.1854611892,49.2471406047,-5.3832999456,-2.5454611892,5.9547704381,39.84,-32.64,51.5033513473,130.69
2020-05-04 11:00:00,43.4264501709,19.0535619613,47.4225136181,-5.8635498291,-2.7564380387,6.4791332182,49.29,21.81,53.8997235614,131.76,37.5364501709,-3.3264380387,37.6835545226,-5.8635498291,-2.7564380387,6.4791332182,43.4,-0.5700000000000001,43.4037429262,131.09,39.4364501709,-46.7364380387,61.1516822551,-5.8635498291,-2.7564380387,6.4791332182,45.3,-43.98,63.1373930409,131.88,36.8564501709,18.0435619613,41.0361797375,-5.8635498291,-2.7564380387,6.4791332182,42.72,20.8,47.5146124892,132.21,39.2164501709,-21.1164380387,44.540250554400004,-5.8635498291,-2.7564380387,6.4791332182,45.08,-18.36,48.6754147389,131.88,34.4564501709,-34.4364380387,48.7146304838,-5.8635498291,-2.7564380387,6.4791332182,40.32,-31.68,51.2769421865,131.09
2020-05-04 11:30:00,43.9551001779,18.4567804566,47.6728809332,-7.1748998221,-3.0032195434,7.7780791384,51.13,21.46,55.4509558078,131.76,37.6451001779,-3.0232195434,37.7663001075,-7.1748998221,-3.0032195434,7.7780791384,44.82,-0.02,44.8200044623,130.98,39.8551001779,-47.2932195434,61.8472119418,-7.1748998221,-3.0032195434,7.7780791384,47.03,-44.29,64.602051051,131.88,36.9351001779,18.3067804566,41.2230498124,-7.1748998221,-3.0032195434,7.7780791384,44.11,21.31,48.987837266,132.1,39.6251001779,-21.6032195434,45.1314486666,-7.1748998221,-3.0032195434,7.7780791384,46.8,-18.6,50.3606989626,131.88,34.4251001779,-35.5632195434,49.4957584703,-7.1748998221,-3.0032195434,7.7780791384,41.6,-32.56,52.8272051125,130.98
2020-05-04 12:00:00,43.7633501973,18.2673569792,47.4228547379,-6.0466498027,-2.8126430208,6.6688030859000005,49.81,21.08,54.0869901178,131.01,37.8933501973,-2.9326430208,38.0066623668,-6.0466498027,-2.8126430208,6.6688030859000005,43.94,-0.12,43.9401638595,130.25,39.7333501973,-46.7326430208,61.3406801528,-6.0466498027,-2.8126430208,6.6688030859000005,45.78,-43.92,63.4411128528,131.14,37.1733501973,18.1073569792,41.3489339846,-6.0466498027,-2.8126430208,6.6688030859000005,43.22,20.92,48.0168178871,131.35,39.5133501973,-21.3726430208,44.923209074,-6.0466498027,-2.8126430208,6.6688030859000005,45.56,-18.56,49.1953981588,131.14,34.6733501973,-36.1726430208,50.1068988964,-6.0466498027,-2.8126430208,6.6688030859000005,40.72,-33.36,52.6403647404,130.25
