Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-04 12:30:00,43.9489001334,18.8642986314,47.8264318739,-4.2210998666,-2.5057013686,4.9087904245,48.17,21.37,52.697493299,130.93,38.4989001334,-2.5257013686,38.5816598773,-4.2210998666,-2.5057013686,4.9087904245,42.72,-0.02,42.7200046816,130.25,40.0389001334,-46.1057013686,61.0643039965,-4.2210998666,-2.5057013686,4.9087904245,44.26,-43.6,62.1281546483,131.14,37.8189001334,18.5242986314,42.1119798524,-4.2210998666,-2.5057013686,4.9087904245,42.04,21.03,47.0066218739,131.35,39.7789001334,-20.7857013686,44.8821376185,-4.2210998666,-2.5057013686,4.9087904245,44.0,-18.28,47.6461792802,131.14,35.3789001334,-35.3457013686,50.0098508285,-4.2210998666,-2.5057013686,4.9087904245,39.6,-32.84,51.4453651945,130.25
2020-05-04 13:00:00,44.1216335703,18.2038341114,47.7294261989,-6.3683664297,-2.9661658886,7.0252566544,50.49,21.17,54.7485981556,130.65,38.2016335703,-3.2461658886,38.3393062068,-6.3683664297,-2.9661658886,7.0252566544,44.57,-0.28,44.5708795067,129.93,40.0816335703,-46.4461658886,61.3496835804,-6.3683664297,-2.9661658886,7.0252566544,46.45,-43.48,63.6247821214,130.77,37.5016335703,17.743834111399998,41.4875423401,-6.3683664297,-2.9661658886,7.0252566544,43.87,20.71,48.5126890617,131.01,39.8316335703,-21.2061658886,45.124943264,-6.3683664297,-2.9661658886,7.0252566544,46.2,-18.24,49.6702889059,130.77,34.9916335703,-36.2461658886,50.3805414971,-6.3683664297,-2.9661658886,7.0252566544,41.36,-33.28,53.0867968519,129.93
2020-05-04 13:30:00,43.3199169741,17.6254273737,46.7682680538,-5.9100830259,-3.0045726263,6.6299727028,49.23,20.63,53.3778025025,131.45,37.9499169741,-3.3945726263,38.1014346404,-5.9100830259,-3.0045726263,6.6299727028,43.86,-0.39,43.8617338919,130.65,39.3099169741,-47.7845726263,61.875964264,-5.9100830259,-3.0045726263,6.6299727028,45.22,-44.78,63.6403708349,131.58,37.2399169741,17.8154273737,41.28196784,-5.9100830259,-3.0045726263,6.6299727028,43.15,20.82,47.9102796903,131.75,39.0899169741,-22.2845726263,44.9958196523,-5.9100830259,-3.0045726263,6.6299727028,45.0,-19.28,48.9562907092,131.58,34.7699169741,-34.8445726263,49.2249059715,-5.9100830259,-3.0045726263,6.6299727028,40.68,-31.84,51.6589585648,130.65
2020-05-04 14:00:00,42.7587335988,18.477629297,46.580383032,-4.3312664012,-2.502370703,5.0021723054,47.09,20.98,51.552192,132.06,37.0487335988,-3.762370703,37.2392816067,-4.3312664012,-2.502370703,5.0021723054,41.38,-1.26,41.3991787358,131.37,38.9087335988,-47.492370703,61.3955603057,-4.3312664012,-2.502370703,5.0021723054,43.24,-44.99,62.4003020826,132.19,36.4187335988,17.657629297,40.4736461087,-4.3312664012,-2.502370703,5.0021723054,40.75,20.16,45.4641408145,132.49,38.6687335988,-21.822370703,44.4014281441,-4.3312664012,-2.502370703,5.0021723054,43.0,-19.32,47.1408782269,132.19,34.0687335988,-36.182370703,49.6975105887,-4.3312664012,-2.502370703,5.0021723054,38.4,-33.68,51.077415753,131.37
2020-05-04 14:30:00,42.4717503836,17.5857637589,45.9685617312,-4.9882496164,-2.6442362410999998,5.6457612006,47.46,20.23,51.5917096053,132.06,36.8617503836,-4.0042362411,37.0785996124,-4.9882496164,-2.6442362410999998,5.6457612006,41.85,-1.3599999999999999,41.8720921378,131.26,38.6017503836,-48.2742362411,61.8101692066,-4.9882496164,-2.6442362410999998,5.6457612006,43.59,-45.63,63.1045560954,132.19,36.2317503836,17.3957637589,40.191446013,-4.9882496164,-2.6442362410999998,5.6457612006,41.22,20.04,45.8332848485,132.38,38.3717503836,-22.6042362411,44.5347361455,-4.9882496164,-2.6442362410999998,5.6457612006,43.36,-19.96,47.733543761199996,132.19,33.8517503836,-35.9642362411,49.3899513306,-4.9882496164,-2.6442362410999998,5.6457612006,38.84,-33.32,51.1738995974,131.26
2020-05-04 15:00:00,43.32710037,17.1937701698,46.6139824423,-6.19289963,-2.6262298302,6.7267443052,49.52,19.82,53.3391301016,132.23,36.57710037,-4.3462298302,36.8344130565,-6.19289963,-2.6262298302,6.7267443052,42.77,-1.72,42.8045710176,131.48,39.32710037,-48.7762298302,62.6557373268,-6.19289963,-2.6262298302,6.7267443052,45.52,-46.15,64.8220093795,132.36,35.92710037,17.1037701698,39.7906458231,-6.19289963,-2.6262298302,6.7267443052,42.12,19.73,46.5120124269,132.59,39.16710037,-23.0662298302,45.454512537,-6.19289963,-2.6262298302,6.7267443052,45.36,-20.44,49.7526200315,132.36,33.52710037,-36.3462298302,49.448102917,-6.19289963,-2.6262298302,6.7267443052,39.72,-33.72,52.1029442546,131.48
2020-05-04 15:30:00,42.9470339868,16.8581415846,46.137237303,-6.3129660132,-2.8818584154,6.9396432048,49.26,19.74,53.0680242707,132.23,36.4770339868,-4.6718584154,36.774995167,-6.3129660132,-2.8818584154,6.9396432048,42.79,-1.79,42.8274234574,131.48,38.9670339868,-49.1618584154,62.7321134714,-6.3129660132,-2.8818584154,6.9396432048,45.28,-46.28,64.7465582097,132.36,35.827033986800004,16.8081415846,39.5738548517,-6.3129660132,-2.8818584154,6.9396432048,42.14,19.69,46.5131777027,132.59,38.7670339868,-23.4018584154,45.282777095,-6.3129660132,-2.8818584154,6.9396432048,45.08,-20.52,49.5305643012,132.36,33.4070339868,-36.8818584154,49.7624496983,-6.3129660132,-2.8818584154,6.9396432048,39.72,-34.0,52.2845904641,131.48
2020-05-04 16:00:00,42.9226838749,17.3125772344,46.2826330444,-5.3573161251,-2.5674227656,5.9407487509,48.28,19.88,52.2127647228,132.68,35.7426838749,-4.5474227656,36.0307993859,-5.3573161251,-2.5674227656,5.9407487509,41.1,-1.98,41.1476657904,131.92,38.9926838749,-49.1874227656,62.7680806946,-5.3573161251,-2.5674227656,5.9407487509,44.35,-46.62,64.3455274281,132.81,35.1326838749,17.0725772344,39.0612131107,-5.3573161251,-2.5674227656,5.9407487509,40.49,19.64,45.0018855161,133.04,38.7626838749,-23.2874227656,45.220014598,-5.3573161251,-2.5674227656,5.9407487509,44.12,-20.72,48.7431307981,132.81,32.8426838749,-36.8074227656,49.329790743,-5.3573161251,-2.5674227656,5.9407487509,38.2,-34.24,51.2992943421,131.92
2020-05-04 16:30:00,43.3571840436,18.2497590241,47.0414616336,-4.6928159564000005,-2.4302409759,5.2847509687,48.05,20.68,52.3112311077,132.87,37.2171840436,-4.5202409759,37.490683731,-4.6928159564000005,-2.4302409759,5.2847509687,41.91,-2.09,41.9620805013,132.21,39.4371840436,-48.5502409759,62.5493196135,-4.6928159564000005,-2.4302409759,5.2847509687,44.13,-46.12,63.8318987654,132.99,36.6071840436,17.2097590241,40.4507321228,-4.6928159564000005,-2.4302409759,5.2847509687,41.3,19.64,45.732041284,133.3,39.3071840436,-22.5502409759,45.3163114729,-4.6928159564000005,-2.4302409759,5.2847509687,44.0,-20.12,48.3819635815,132.99,34.2671840436,-37.1502409759,50.5408775829,-4.6928159564000005,-2.4302409759,5.2847509687,38.96,-34.72,52.1858218293,132.21
2020-05-04 17:00:00,45.091867318,17.6196867019,48.4120837983,-7.408132682,-3.2503132981,8.0898063246,52.5,20.87,56.496078625,132.14,38.821867318,-5.2803132981,39.1793196799,-7.408132682,-3.2503132981,8.0898063246,46.23,-2.03,46.2745480799,131.48,40.901867318,-48.5103132981,63.4524487027,-7.408132682,-3.2503132981,8.0898063246,48.31,-45.26,66.1991215954,132.28,38.091867318,16.2996867019,41.4327182593,-7.408132682,-3.2503132981,8.0898063246,45.5,19.55,49.5222424775,132.6,40.751867318,-22.6903132981,46.642952388,-7.408132682,-3.2503132981,8.0898063246,48.16,-19.44,51.9355292647,132.28,35.631867318,-37.4503132981,51.6929002348,-7.408132682,-3.2503132981,8.0898063246,43.04,-34.2,54.9734626888,131.48
2020-05-04 17:30:00,46.7785840242,16.9941941289,49.769855911,-9.2114159758,-3.8058058711,9.9666615578,55.99,20.8,59.7287208971,132.14,40.8585840242,-6.1658058711,41.3211937207,-9.2114159758,-3.8058058711,9.9666615578,50.07,-2.36,50.1255872784,131.48,42.3585840242,-48.8358058711,64.6466207595,-9.2114159758,-3.8058058711,9.9666615578,51.57,-45.03,68.4628789929,132.19,40.0185840242,15.3941941289,42.8773632606,-9.2114159758,-3.8058058711,9.9666615578,49.23,19.2,52.8415830573,132.6,42.2685840242,-23.0458058711,48.1429367993,-9.2114159758,-3.8058058711,9.9666615578,51.48,-19.24,54.957874777,132.19,37.4285840242,-38.2858058711,53.5415897528,-9.2114159758,-3.8058058711,9.9666615578,46.64,-34.48,58.0013792939,131.48
2020-05-04 18:00:00,47.7324341218,16.543561584,50.5180630772,-9.5475658782,-3.926438416,10.3234167228,57.28,20.47,60.8277839478,131.54,41.5824341218,-5.976438416,42.0097208231,-9.5475658782,-3.926438416,10.3234167228,51.13,-2.05,51.1710797228,130.91,43.2624341218,-48.746438416,65.1755587962,-9.5475658782,-3.926438416,10.3234167228,52.81,-44.82,69.2656372237,131.67,40.7124341218,15.393561584,43.5254411852,-9.5475658782,-3.926438416,10.3234167228,50.26,19.32,53.8454269182,131.95,43.1724341218,-23.086438416,48.9575602613,-9.5475658782,-3.926438416,10.3234167228,52.72,-19.16,56.093707312,131.67,38.0524341218,-36.726438416,52.8849602564,-9.5475658782,-3.926438416,10.3234167228,47.6,-32.8,57.8065740206,130.91
2020-05-04 18:30:00,47.7396840196,15.7418320999,50.2681082611,-10.7103159804,-4.2381679001,11.518373824,58.45,19.98,61.7705666155,130.93,41.8596840196,-6.4881679001,42.3595263066,-10.7103159804,-4.2381679001,11.518373824,52.57,-2.25,52.6181280549,130.33,43.1996840196,-48.9181679001,65.262545538,-10.7103159804,-4.2381679001,11.518373824,53.91,-44.68,70.0185011265,131.07,40.9396840196,14.7218320999,43.5062072353,-10.7103159804,-4.2381679001,11.518373824,51.65,18.96,55.0200336241,131.33,43.0896840196,-23.5181679001,49.0899693449,-10.7103159804,-4.2381679001,11.518373824,53.8,-19.28,57.1503140849,131.07,38.2096840196,-35.6781679001,52.2772571735,-10.7103159804,-4.2381679001,11.518373824,48.92,-31.44,58.1518701333,130.33
2020-05-04 19:00:00,47.7411341645,15.3057471236,50.1346365931,-11.9788658355,-4.5742528764,12.8225198803,59.72,19.88,62.941979632,130.8,41.7911341645,-6.8942528764,42.3559867962,-11.9788658355,-4.5742528764,12.8225198803,53.77,-2.32,53.8200269417,130.2,43.1111341645,-49.2542528764,65.4564841353,-11.9788658355,-4.5742528764,12.8225198803,55.09,-44.68,70.9310263566,130.95,40.8511341645,14.2957471236,43.2802905299,-11.9788658355,-4.5742528764,12.8225198803,52.83,18.87,56.0988930372,131.23,43.0611341645,-23.8142528764,49.2075188929,-11.9788658355,-4.5742528764,12.8225198803,55.04,-19.24,58.3059105066,130.95,38.0611341645,-35.8542528764,52.2893620463,-11.9788658355,-4.5742528764,12.8225198803,50.04,-31.28,59.012202128,130.2
2020-05-04 19:30:00,46.9506342145,14.7492058402,49.2128146529,-12.5693657855,-4.7307941598,13.4301664038,59.52,19.48,62.6266780214,130.52,41.2006342145,-7.2907941598,41.8407449642,-12.5693657855,-4.7307941598,13.4301664038,53.77,-2.56,53.83090655,129.91,42.3406342145,-49.6307941598,65.2376044519,-12.5693657855,-4.7307941598,13.4301664038,54.91,-44.9,70.9303750166,130.66,40.2506342145,13.8592058402,42.5698383975,-12.5693657855,-4.7307941598,13.4301664038,52.82,18.59,55.9958971711,130.94,42.2306342145,-24.2907941598,48.7182629727,-12.5693657855,-4.7307941598,13.4301664038,54.8,-19.56,58.1861976761,130.66,37.4706342145,-36.7707941598,52.4989498141,-12.5693657855,-4.7307941598,13.4301664038,50.04,-32.04,59.4185425604,129.91
2020-05-04 20:00:00,45.7800339267,13.7803106986,47.8090835436,-13.2099660733,-4.8096893014,14.0583183501,58.99,18.59,61.8498843976,130.18,40.2700339267,-8.2796893014,41.1123933551,-13.2099660733,-4.8096893014,14.0583183501,53.48,-3.47,53.5924556258,129.58,41.2200339267,-50.1096893014,64.8850688433,-13.2099660733,-4.8096893014,14.0583183501,54.43,-45.3,70.8146517325,130.31,39.3500339267,12.7603106986,41.3672660344,-13.2099660733,-4.8096893014,14.0583183501,52.56,17.57,55.4189362944,130.61,41.1100339267,-24.9296893014,48.0783142188,-13.2099660733,-4.8096893014,14.0583183501,54.32,-20.12,57.9264775383,130.31,36.5900339267,-37.8896893014,52.6731348802,-13.2099660733,-4.8096893014,14.0583183501,49.8,-33.08,59.785670524,129.58
2020-05-04 20:30:00,44.9172172497,8.0870200908,45.6394160721,-13.1927827503,-4.7329799092,14.016084172,58.11,12.82,59.5073482857,130.01,39.5172172497,-15.0629799092,42.2907061055,-13.1927827503,-4.7329799092,14.016084172,52.71,-10.33,53.712689376,129.58,41.2772172497,-37.0929799092,55.4950252042,-13.1927827503,-4.7329799092,14.016084172,54.47,-32.36,63.357323965,130.17,38.6972172497,6.1670200908,39.185542738,-13.1927827503,-4.7329799092,14.016084172,51.89,10.9,53.0224678792,130.61,40.4472172497,-30.4129799092,50.6055997909,-13.1927827503,-4.7329799092,14.016084172,53.64,-25.68,59.4702614758,130.17,36.0872172497,-30.2929799092,47.1163653161,-13.1927827503,-4.7329799092,14.016084172,49.28,-25.56,55.5142504228,129.58
2020-05-04 21:00:00,44.3190839315,6.491415599,44.7919599594,-13.2209160685,-4.758584401,14.0512187084,57.54,11.25,58.6294644356,130.49,39.0990839315,-16.818584401,42.56293159,-13.2209160685,-4.758584401,14.0512187084,52.32,-12.06,53.6919547046,130.0,40.8790839315,-35.168584401,53.9252151766,-13.2209160685,-4.758584401,14.0512187084,54.1,-30.41,62.0610836193,130.62,38.3190839315,4.611415599,38.5955612367,-13.2209160685,-4.758584401,14.0512187084,51.54,9.37,52.3848117301,131.07,39.9390839315,-32.158584401,51.2767488825,-13.2209160685,-4.758584401,14.0512187084,53.16,-27.4,59.8058993746,130.62,35.7790839315,-29.198584401,46.181166919,-13.2209160685,-4.758584401,14.0512187084,49.0,-24.44,54.7568589311,130.0
2020-05-04 21:30:00,44.1328006182,6.3440016751,44.5864379342,-13.1871993818,-4.7359983249,14.0118488312,57.32,11.08,58.3810654236,130.49,38.8328006182,-17.0159983249,42.3972947585,-13.1871993818,-4.7359983249,14.0118488312,52.02,-12.28,53.449778297,130.0,40.7028006182,-35.3559983249,53.9144191818,-13.1871993818,-4.7359983249,14.0118488312,53.89,-30.62,61.9815819417,130.62,38.0428006182,4.4340016751,38.3003270186,-13.1871993818,-4.7359983249,14.0118488312,51.23,9.17,52.044229267,131.07,39.7328006182,-32.3759983249,51.2532995279,-13.1871993818,-4.7359983249,14.0118488312,52.92,-27.64,59.7034002382,130.62,35.5328006182,-29.1359983249,45.9509120492,-13.1871993818,-4.7359983249,14.0118488312,48.72,-24.4,54.4885162213,130.0
2020-05-04 22:00:00,42.2534172672,4.9717920001,42.544917281,-12.2265827328,-4.4482079999,13.0106064321,54.48,9.42,55.2883966127,132.19,36.9734172672,-17.5882079999,40.9436032252,-12.2265827328,-4.4482079999,13.0106064321,49.2,-13.14,50.9244499234,131.57,38.9734172672,-37.6482079999,54.1877737048,-12.2265827328,-4.4482079999,13.0106064321,51.2,-33.2,61.0219632591,132.33,36.2734172672,4.3017920001,36.527608937,-12.2265827328,-4.4482079999,13.0106064321,48.5,8.75,49.2829838788,132.68,38.1334172672,-34.6882079999,51.5502598123,-12.2265827328,-4.4482079999,13.0106064321,50.36,-30.24,58.741698988,132.33,33.8534172672,-30.3682079999,45.4783675805,-12.2265827328,-4.4482079999,13.0106064321,46.08,-25.92,52.869772082,131.57
2020-05-04 22:30:00,40.2703841021,4.8781892263,40.5647700087,-10.9996158979,-4.1118107737,11.7430208098,51.27,8.99,52.05221417,132.38,35.0903841021,-18.1818107737,39.5210488151,-10.9996158979,-4.1118107737,11.7430208098,46.09,-14.07,48.1897603231,131.79,37.1503841021,-37.9318107737,53.0940044403,-10.9996158979,-4.1118107737,11.7430208098,48.15,-33.82,58.8405888822,132.52,34.4703841021,3.8081892263,34.6801050364,-10.9996158979,-4.1118107737,11.7430208098,45.47,7.92,46.1546021541,132.9,36.3203841021,-35.0318107737,50.4618476417,-10.9996158979,-4.1118107737,11.7430208098,47.32,-30.92,56.5263549152,132.52,32.2003841021,-29.7118107737,43.8138840526,-10.9996158979,-4.1118107737,11.7430208098,43.2,-25.6,50.2155354447,131.79
2020-05-04 23:00:00,38.2854678601,4.0497025406,38.4990537538,-9.8545321399,-3.7902974594,10.5583217666,48.14,7.84,48.7742268006,132.85,33.0754678601,-18.1102974594,37.7090101731,-9.8545321399,-3.7902974594,10.5583217666,42.93,-14.32,45.255356589,132.16,35.3254678601,-38.9602974594,52.5908115327,-9.8545321399,-3.7902974594,10.5583217666,45.18,-35.17,57.2552294555,132.99,32.5354678601,3.9197025406,32.7707298803,-9.8545321399,-3.7902974594,10.5583217666,42.39,7.71,43.0854523012,133.28,34.4654678601,-36.0702974594,49.8892256267,-9.8545321399,-3.7902974594,10.5583217666,44.32,-32.28,54.8293789861,132.99,30.3054678601,-30.8702974594,43.2596422483,-9.8545321399,-3.7902974594,10.5583217666,40.16,-27.08,48.4370932241,132.16
2020-05-04 23:30:00,36.4824342905,3.7961157731,36.6794016681,-8.9075657095,-3.4738842269,9.5609935932,45.39,7.27,45.9685218383,133.56,31.4024342905,-17.7338842269,36.0638812268,-8.9075657095,-3.4738842269,9.5609935932,40.31,-14.26,42.7579665092,132.78,33.6624342905,-39.7138842269,52.0610418907,-8.9075657095,-3.4738842269,9.5609935932,42.57,-36.24,55.9065514944,133.7,30.9424342905,4.4961157731,31.2673839147,-8.9075657095,-3.4738842269,9.5609935932,39.85,7.97,40.6391855233,133.92,32.8524342905,-36.8738842269,49.3858864129,-8.9075657095,-3.4738842269,9.5609935932,41.76,-33.4,53.4738964356,133.7,28.8524342905,-30.8338842269,42.2278507742,-8.9075657095,-3.4738842269,9.5609935932,37.76,-27.36,46.630324897,132.78
2020-05-05 00:00:00,34.7922508655,3.7099669391,34.989492351,-8.1977491345,-3.2100330609,8.80382889,42.99,6.92,43.5433864094,133.75,29.8222508655,-18.1000330609,34.8852095234,-8.1977491345,-3.2100330609,8.80382889,38.02,-14.89,40.831758473,132.99,32.1022508655,-39.8900330609,51.2032152138,-8.1977491345,-3.2100330609,8.80382889,40.3,-36.68,54.4932326074,133.89,29.4222508655,4.1699669391,29.7162829147,-8.1977491345,-3.2100330609,8.80382889,37.62,7.38,38.3370421394,134.15,31.3222508655,-37.0900330609,48.5464102869,-8.1977491345,-3.2100330609,8.80382889,39.52,-33.88,52.054632839,133.89,27.4022508655,-31.4100330609,41.6830124797,-8.1977491345,-3.2100330609,8.80382889,35.6,-28.2,45.4158562619,132.99
2020-05-05 00:30:00,33.792934141,3.8511839679,34.0116746987,-7.777065859,-3.0388160321,8.349680009,41.57,6.89,42.1371214014,134.4,28.952934141,-18.2888160321,34.2454841874,-7.777065859,-3.0388160321,8.349680009,36.73,-15.25,39.7700314307,133.64,31.162934141,-40.1888160321,50.8553772804,-7.777065859,-3.0388160321,8.349680009,38.94,-37.15,53.8186408227,134.54,28.592934141,4.2011839679,28.8999278463,-7.777065859,-3.0388160321,8.349680009,36.37,7.24,37.0836149802,134.79,30.382934141,-37.4388160321,48.2160516104,-7.777065859,-3.0388160321,8.349680009,38.16,-34.4,51.3765082504,134.54,26.622934141,-31.1988160321,41.0139822997,-7.777065859,-3.0388160321,8.349680009,34.4,-28.16,44.4561086916,133.64
2020-05-05 01:00:00,32.7716342132,4.0390142669,33.0195948681,-7.3983657868,-2.9309857331,7.9577945238000005,40.17,6.97,40.7702072597,134.22,28.0216342132,-18.8009857331,33.7444669319,-7.3983657868,-2.9309857331,7.9577945238000005,35.42,-15.87,38.812798147,133.54,30.2216342132,-39.8709857331,50.0304175262,-7.3983657868,-2.9309857331,7.9577945238000005,37.62,-36.94,52.7240741977,134.36,27.7116342132,3.6290142669,27.9482452994,-7.3983657868,-2.9309857331,7.9577945238000005,35.11,6.5600000000000005,35.717582505,134.68,29.4416342132,-37.1309857331,47.3869172521,-7.3983657868,-2.9309857331,7.9577945238000005,36.84,-34.2,50.2675402223,134.36,25.8016342132,-31.6509857331,40.8351469442,-7.3983657868,-2.9309857331,7.9577945238000005,33.2,-28.72,43.8985011134,133.54
2020-05-05 01:30:00,33.5792009972,4.0232496275,33.8193624596,-7.7107990028,-3.0167503724999998,8.2799277818,41.29,7.04,41.8858651576,134.71,28.6592009972,-18.9867503725,34.3779942914,-7.7107990028,-3.0167503724999998,8.2799277818,36.37,-15.97,39.7217547447,134.03,30.9692009972,-40.1367503725,50.6956619531,-7.7107990028,-3.0167503724999998,8.2799277818,38.68,-37.12,53.6100438351,134.87,28.3192009972,3.5932496275,28.5462534845,-7.7107990028,-3.0167503724999998,8.2799277818,36.03,6.61,36.6313117428,135.16,30.1692009972,-37.3367503725,48.0022251274,-7.7107990028,-3.0167503724999998,8.2799277818,37.88,-34.32,51.1151327886,134.87,26.4092009972,-30.8967503725,40.6454804485,-7.7107990028,-3.0167503724999998,8.2799277818,34.12,-27.88,44.0621016294,134.03
2020-05-05 02:00:00,33.0978844693,3.7322647749,33.307653125,-8.2221155307,-3.2177352251,8.8293263491,41.32,6.95,41.9004164657,134.24,28.4578844693,-19.0977352251,34.272068499,-8.2221155307,-3.2177352251,8.8293263491,36.68,-15.88,39.9699487115,133.56,30.4978844693,-40.1277352251,50.4019453137,-8.2221155307,-3.2177352251,8.8293263491,38.72,-36.91,53.493798706,134.38,28.1078844693,3.3422647749,28.3058987345,-8.2221155307,-3.2177352251,8.8293263491,36.33,6.5600000000000005,36.9175093959,134.66,29.6978844693,-37.3777352251,47.7394955201,-8.2221155307,-3.2177352251,8.8293263491,37.92,-34.16,51.0375548004,134.38,26.1378844693,-32.1377352251,41.4249083274,-8.2221155307,-3.2177352251,8.8293263491,34.36,-28.92,44.91075595,133.56
2020-05-05 02:30:00,32.5953010957,3.8842263512,32.8259176242,-7.9846989043,-3.1957736488,8.6004875331,40.58,7.08,41.19299455,134.69,28.0553010957,-19.1057736488,33.9430479817,-7.9846989043,-3.1957736488,8.6004875331,36.04,-15.91,39.3955543177,134.02,30.0253010957,-40.3257736488,50.2761049233,-7.9846989043,-3.1957736488,8.6004875331,38.01,-37.13,53.1356471684,134.84,27.7253010957,3.4842263512000002,27.9433740646,-7.9846989043,-3.1957736488,8.6004875331,35.71,6.68,36.3294164555,135.09,29.2553010957,-37.5957736488,47.6373261052,-7.9846989043,-3.1957736488,8.6004875331,37.24,-34.4,50.6969190385,134.84,25.8153010957,-31.6357736488,40.8319965838,-7.9846989043,-3.1957736488,8.6004875331,33.8,-28.44,44.1732226581,134.02
2020-05-05 03:00:00,31.6478008895,3.8647948288,31.8829098454,-8.0021991105,-3.1252051712,8.5908147441,39.65,6.99,40.2614281913,134.5,27.2778008895,-19.1052051712,33.3029621205,-8.0021991105,-3.1252051712,8.5908147441,35.28,-15.98,38.7303343647,133.81,29.1178008895,-40.2752051712,49.6984756328,-8.0021991105,-3.1252051712,8.5908147441,37.12,-37.15,52.5168249231,134.63,26.9678008895,3.4547948288,27.1881939842,-8.0021991105,-3.1252051712,8.5908147441,34.97,6.58,35.5836661967,134.89,28.357800889499998,-37.5652051712,47.0670745941,-8.0021991105,-3.1252051712,8.5908147441,36.36,-34.44,50.0815654707,134.63,25.0778008895,-31.6452051712,40.3771607197,-8.0021991105,-3.1252051712,8.5908147441,33.08,-28.52,43.6769596011,133.81
2020-05-05 03:30:00,31.4490508969,3.5969405621,31.6540800486,-7.9009491031,-3.0730594379,8.4775403885,39.35,6.67,39.9112941409,134.85,27.0390508969,-18.8630594379,32.9685499341,-7.9009491031,-3.0730594379,8.4775403885,34.94,-15.79,38.3422443266,134.1,28.9290508969,-40.7930594379,50.0096359124,-7.9009491031,-3.0730594379,8.4775403885,36.83,-37.72,52.718566938,134.98,26.7290508969,3.7769405621,26.994581713,-7.9009491031,-3.0730594379,8.4775403885,34.63,6.85,35.3009829891,135.18,28.2190508969,-38.0730594379,47.3906392495,-7.9009491031,-3.0730594379,8.4775403885,36.12,-35.0,50.2956697937,134.98,24.8590508969,-31.7130594379,40.2950437449,-7.9009491031,-3.0730594379,8.4775403885,32.76,-28.64,43.5139885554,134.1
2020-05-05 04:00:00,31.0791343975,3.5276531389,31.2786977281,-7.6008656025,-3.0523468611,8.1908472864,38.68,6.58,39.2356827391,135.29,26.6391343975,-19.0023468611,32.7220517033,-7.6008656025,-3.0523468611,8.1908472864,34.24,-15.95,37.7727428181,134.52,28.5991343975,-41.1023468611,50.0730806499,-7.6008656025,-3.0523468611,8.1908472864,36.2,-38.05,52.5189727622,135.43,26.3291343975,3.7576531389000003,26.5959259142,-7.6008656025,-3.0523468611,8.1908472864,33.93,6.8100000000000005,34.6066612085,135.6,27.8391343975,-38.3723468611,47.4073244091,-7.6008656025,-3.0523468611,8.1908472864,35.44,-35.32,50.0349477865,135.43,24.5191343975,-31.1323468611,39.6284111804,-7.6008656025,-3.0523468611,8.1908472864,32.12,-28.08,42.6635769715,134.52
2020-05-05 04:30:00,30.6790511315,3.1770847033,30.8431199061,-7.4909488685,-2.9929152967,8.0667128946,38.17,6.17,38.6654600386,135.17,26.1990511315,-18.6029152967,32.131895956,-7.4909488685,-2.9929152967,8.0667128946,33.69,-15.61,37.1306908096,134.33,28.2390511315,-41.4029152967,50.1163187382,-7.4909488685,-2.9929152967,8.0667128946,35.73,-38.41,52.4591364778,135.31,25.9390511315,4.1170847033,26.2637537312,-7.4909488685,-2.9929152967,8.0667128946,33.43,7.11,34.1777266652,135.42,27.5490511315,-38.7129152967,47.5146296315,-7.4909488685,-2.9929152967,8.0667128946,35.04,-35.72,50.0371861719,135.31,24.0690511315,-31.6729152967,39.7805578865,-7.4909488685,-2.9929152967,8.0667128946,31.56,-28.68,42.6447652122,134.33
2020-05-05 05:00:00,30.4771343037,3.150735622,30.6395634814,-7.5028656963,-2.999264378,8.0801349287,37.98,6.15,38.4747046772,135.17,26.1671343037,-18.579264378,32.0921794601,-7.5028656963,-2.999264378,8.0801349287,33.67,-15.58,37.0999366576,134.33,28.0371343037,-41.429264378,50.0246423962,-7.5028656963,-2.999264378,8.0801349287,35.54,-38.43,52.3445937992,135.31,25.8771343037,4.110735622,26.2016073386,-7.5028656963,-2.999264378,8.0801349287,33.38,7.11,34.1288221303,135.42,27.2971343037,-38.719264378,47.3742015782,-7.5028656963,-2.999264378,8.0801349287,34.8,-35.72,49.8694134716,135.31,24.0971343037,-31.559264378,39.7071662264,-7.5028656963,-2.999264378,8.0801349287,31.6,-28.56,42.5938211481,134.33
2020-05-05 05:30:00,30.6077508582,3.0086219013,30.7552632625,-7.8622491418,-3.0913780987,8.448170223,38.47,6.1,38.9506213044,135.02,26.3677508582,-18.6713780987,32.3091108733,-7.8622491418,-3.0913780987,8.448170223,34.23,-15.58,37.6088992128,134.16,28.1477508582,-41.4013780987,50.0636593433,-7.8622491418,-3.0913780987,8.448170223,36.01,-38.31,52.5773354213,135.16,26.0777508582,3.9686219013,26.3780031393,-7.8622491418,-3.0913780987,8.448170223,33.94,7.06,34.6665141022,135.25,27.4177508582,-38.6913780987,47.4210480831,-7.8622491418,-3.0913780987,8.448170223,35.28,-35.6,50.1202394248,135.16,24.2177508582,-31.5313780987,39.7583608997,-7.8622491418,-3.0913780987,8.448170223,32.08,-28.44,42.8714357119,134.16
2020-05-05 06:00:00,30.8899842427,3.3332175729,31.0693010205,-7.8700157573,-3.1067824271,8.4610427886,38.76,6.44,39.2913629186,134.83,26.5599842427,-18.4667824271,32.3489538653,-7.8700157573,-3.1067824271,8.4610427886,34.43,-15.36,37.700855428,134.0,28.4099842427,-41.0667824271,49.9360373236,-7.8700157573,-3.1067824271,8.4610427886,36.28,-37.96,52.5090468396,134.98,26.2499842427,4.1532175729,26.5765100972,-7.8700157573,-3.1067824271,8.4610427886,34.12,7.26,34.8838357983,135.07,27.6899842427,-38.3867824271,47.3315993018,-7.8700157573,-3.1067824271,8.4610427886,35.56,-35.28,50.0918356621,134.98,24.3699842427,-31.7867824271,40.0536598709,-7.8700157573,-3.1067824271,8.4610427886,32.24,-28.68,43.1504345285,134.0
2020-05-05 06:30:00,32.958784548,4.2065721642,33.2261452512,-8.471215452,-3.3934278358,9.1256147032,41.43,7.6,42.121311708,133.73,28.498784548,-17.9334278358,33.6717768265,-8.471215452,-3.3934278358,9.1256147032,36.97,-14.54,39.7264710237,132.97,30.348784548,-39.4634278358,49.7836404865,-8.471215452,-3.3934278358,9.1256147032,38.82,-36.07,52.9909171462,133.86,28.138784548,4.3365721642,28.4709861784,-8.471215452,-3.3934278358,9.1256147032,36.61,7.73,37.4171752007,134.0,29.568784548,-36.6734278358,47.1089516851,-8.471215452,-3.3934278358,9.1256147032,38.04,-33.28,50.5430509566,133.86,26.168784548,-30.9134278358,40.5024111045,-8.471215452,-3.3934278358,9.1256147032,34.64,-27.52,44.2411573086,132.97
2020-05-05 07:00:00,34.625868038,4.6664119748,34.9388914836,-8.844131962,-3.5835880252,9.5425768688,43.47,8.25,44.2459421868,133.73,29.995868038,-16.6435880252,34.3039519838,-8.844131962,-3.5835880252,9.5425768688,38.84,-13.06,40.9769349757,132.87,31.915868038,-39.0635880252,50.4438949926,-8.844131962,-3.5835880252,9.5425768688,40.76,-35.48,54.0389489165,133.86,29.555868038,5.5864119748,30.079184401,-8.844131962,-3.5835880252,9.5425768688,38.4,9.17,39.4797277093,133.91,31.115868038,-36.2635880252,47.783313617,-8.844131962,-3.5835880252,9.5425768688,39.96,-32.68,51.6215458893,133.86,27.515868038,-30.1035880252,40.784175925,-8.844131962,-3.5835880252,9.5425768688,36.36,-26.52,45.0039998222,132.87
2020-05-05 07:30:00,36.7696346127,5.5227450078,37.1820755468,-8.8903653873,-3.6872549921999997,9.6246790127,45.66,9.21,46.5796060524,132.88,32.1796346127,-15.4872549922,35.7125181274,-8.8903653873,-3.6872549921999997,9.6246790127,41.07,-11.8,42.7315445543,132.03,33.9396346127,-37.6972549922,50.7245683233,-8.8903653873,-3.6872549921999997,9.6246790127,42.83,-34.01,54.690849326,133.0,31.6796346127,6.4827450078,32.336128896700004,-8.8903653873,-3.6872549921999997,9.6246790127,40.57,10.17,41.8252770463,133.04,33.1496346127,-34.8872549922,48.1250333594,-8.8903653873,-3.6872549921999997,9.6246790127,42.04,-31.2,52.3526656437,133.0,29.5496346127,-29.9272549922,42.057359607,-8.8903653873,-3.6872549921999997,9.6246790127,38.44,-26.24,46.5421443425,132.03
2020-05-05 08:00:00,38.2659346507,5.7460916797,38.6949521809,-8.6540653493,-3.7039083203,9.4133832343,46.92,9.45,47.8621865359,132.61,33.8559346507,-13.8039083203,36.5618954102,-8.6540653493,-3.7039083203,9.4133832343,42.51,-10.1,43.6933644848,131.62,35.3859346507,-37.2939083203,51.4101154337,-8.6540653493,-3.7039083203,9.4133832343,44.04,-33.59,55.3878118362,132.73,33.2859346507,7.9960916797,34.2328924825,-8.6540653493,-3.7039083203,9.4133832343,41.94,11.7,43.541400988,132.63,34.5459346507,-34.4239083203,48.7691199934,-8.6540653493,-3.7039083203,9.4133832343,43.2,-30.72,53.0090407383,132.73,31.0259346507,-28.1839083203,41.9158837334,-8.6540653493,-3.7039083203,9.4133832343,39.68,-24.48,46.623736444,131.62
2020-05-05 08:30:00,40.2441011341,6.7244823692,40.8020384199,-8.5958988659,-3.7755176308,9.3885041777,48.84,10.5,49.9559365842,132.61,36.1641011341,-12.7855176308,38.3576807422,-8.5958988659,-3.7755176308,9.3885041777,44.76,-9.01,45.6578328439,131.62,37.2441011341,-36.2955176308,52.0046889172,-8.5958988659,-3.7755176308,9.3885041777,45.84,-32.52,56.2037009458,132.73,35.5241011341,8.9744823692,36.6401841586,-8.5958988659,-3.7755176308,9.3885041777,44.12,12.75,45.9253404996,132.63,36.3641011341,-33.4155176308,49.3856727181,-8.5958988659,-3.7755176308,9.3885041777,44.96,-29.64,53.8510092756,132.73,33.2041011341,-27.6555176308,43.2127294619,-8.5958988659,-3.7755176308,9.3885041777,41.8,-23.88,48.1403614444,131.62
2020-05-05 09:00:00,42.8796179192,9.2560356155,43.867252344,-8.4903820808,-3.7639643845,9.2873040095,51.37,13.02,52.9943138459,131.81,37.6396179192,-13.1239643845,39.8620029385,-8.4903820808,-3.7639643845,9.2873040095,46.13,-9.36,47.070016996,131.14,39.7396179192,-33.3739643845,51.8946888525,-8.4903820808,-3.7639643845,9.2873040095,48.23,-29.61,56.5940367883,131.94,36.9796179192,8.5260356155,37.9497750292,-8.4903820808,-3.7639643845,9.2873040095,45.47,12.29,47.1016454065,132.13,38.8296179192,-30.4439643845,49.3414044712,-8.4903820808,-3.7639643845,9.2873040095,47.32,-26.68,54.3231516022,131.94,34.5896179192,-27.2039643845,44.0056512965,-8.4903820808,-3.7639643845,9.2873040095,43.08,-23.44,49.044061822,131.14
2020-05-05 09:30:00,43.6069012075,9.8047386388,44.6955784468,-8.0530987925,-3.5752613612,8.8110665622,51.66,13.38,53.3645950046,131.66,38.2869012075,-12.8252613612,40.3778916371,-8.0530987925,-3.5752613612,8.8110665622,46.34,-9.25,47.254186058,131.02,40.4569012075,-32.7352613612,52.0418888176,-8.0530987925,-3.5752613612,8.8110665622,48.51,-29.16,56.5996969957,131.79,37.6169012075,8.7747386388,38.6267691456,-8.0530987925,-3.5752613612,8.8110665622,45.67,12.35,47.3103730698,132.01,39.5069012075,-29.8152613612,49.494899263,-8.0530987925,-3.5752613612,8.8110665622,47.56,-26.24,54.3184241303,131.79,35.2269012075,-25.8152613612,43.673359017,-8.0530987925,-3.5752613612,8.8110665622,43.28,-22.24,48.6597986021,131.02
2020-05-05 10:00:00,43.7217342958,10.498285558,44.9644754166,-7.2582657042,-3.321714442,7.9822432853,50.98,13.82,52.8200037864,131.86,38.4417342958,-12.331714441999999,40.371253594,-7.2582657042,-3.321714442,7.9822432853,45.7,-9.01,46.5797176891,131.24,40.5817342958,-32.181714442,51.793241865,-7.2582657042,-3.321714442,7.9822432853,47.84,-28.86,55.8709692058,132.0,37.8017342958,9.328285558,38.9356909175,-7.2582657042,-3.321714442,7.9822432853,45.06,12.65,46.8019882056,132.24,39.6217342958,-29.281714442,49.2676428224,-7.2582657042,-3.321714442,7.9822432853,46.88,-25.96,53.5878344403,132.0,35.3817342958,-25.801714442,43.7903595547,-7.2582657042,-3.321714442,7.9822432853,42.64,-22.48,48.2029044768,131.24
2020-05-05 10:30:00,43.6815339536,10.7605194522,44.9873892043,-6.5584660463999995,-2.9894805478,7.2076675026,50.24,13.75,52.0876194503,132.32,38.4515339536,-12.1994805478,40.3403989695,-6.5584660463999995,-2.9894805478,7.2076675026,45.01,-9.21,45.9426185584,131.69,40.5915339536,-32.1794805478,51.7995327878,-6.5584660463999995,-2.9894805478,7.2076675026,47.15,-29.19,55.4542928906,132.46,37.8115339536,9.5705194522,39.0039349618,-6.5584660463999995,-2.9894805478,7.2076675026,44.37,12.56,46.1134524841,132.71,39.6015339536,-29.3094805478,49.2679118845,-6.5584660463999995,-2.9894805478,7.2076675026,46.16,-26.32,53.1365034604,132.46,35.4815339536,-25.9894805478,43.9817274654,-6.5584660463999995,-2.9894805478,7.2076675026,42.04,-23.0,47.9203672774,131.69
2020-05-05 11:00:00,43.6650340132,11.8251152915,45.2379105069,-4.5049659868,-2.4848847085,5.1448392158,48.17,14.31,50.2506218867,132.32,38.3250340132,-11.2748847085,39.9491083418,-4.5049659868,-2.4848847085,5.1448392158,42.83,-8.79,43.7226829003,131.69,40.6550340132,-31.1748847085,51.2318770611,-4.5049659868,-2.4848847085,5.1448392158,45.16,-28.69,53.5027260988,132.46,37.7350340132,10.4751152915,39.1619819768,-4.5049659868,-2.4848847085,5.1448392158,42.24,12.96,44.1834720229,132.71,39.7350340132,-28.2848847085,48.774046695,-4.5049659868,-2.4848847085,5.1448392158,44.24,-25.8,51.213451358,132.46,35.4150340132,-25.3648847085,43.561473924,-4.5049659868,-2.4848847085,5.1448392158,39.92,-22.88,46.0119636616,131.69
2020-05-05 11:30:00,43.4888341303,12.2710401622,45.1869131572,-2.7111658697000003,-2.0789598378,3.4165032387,46.2,14.35,48.3772932273,132.03,37.9788341303,-10.7089598378,39.4597727148,-2.7111658697000003,-2.0789598378,3.4165032387,40.69,-8.63,41.5951078854,131.4,40.5888341303,-30.5589598378,50.8065299192,-2.7111658697000003,-2.0789598378,3.4165032387,43.3,-28.48,51.8266379384,132.15,37.4588341303,10.9210401622,39.0183722447,-2.7111658697000003,-2.0789598378,3.4165032387,40.17,13.0,42.2211901774,132.42,39.608834130299996,-27.7589598378,48.3675468929,-2.7111658697000003,-2.0789598378,3.4165032387,42.32,-25.68,49.5019676377,132.15,35.2088341303,-24.3989598378,42.8365643112,-2.7111658697000003,-2.0789598378,3.4165032387,37.92,-22.32,44.0012363463,131.4
2020-05-05 12:00:00,43.7211006517,12.3707758894,45.4375476704,-3.2388993483,-2.2692241106,3.9547246494,46.96,14.64,49.1891370121,132.54,38.2011006517,-11.1492241106,39.7948399829,-3.2388993483,-2.2692241106,3.9547246494,41.44,-8.88,42.3807503473,131.93,40.7811006517,-30.7992241106,51.1047001378,-3.2388993483,-2.2692241106,3.9547246494,44.02,-28.53,52.4568517927,132.66,37.661100651699996,10.6707758894,39.1436324372,-3.2388993483,-2.2692241106,3.9547246494,40.9,12.94,42.8981771174,132.96,39.8011006517,-27.9492241106,48.6342136923,-3.2388993483,-2.2692241106,3.9547246494,43.04,-25.68,50.1188986312,132.66,35.4011006517,-26.0292241106,43.9403963927,-3.2388993483,-2.2692241106,3.9547246494,38.64,-23.76,45.3606349162,131.93
2020-05-05 12:30:00,44.9646840671,12.4492386495,46.6562574174,-3.3653159329,-2.3007613505,4.0766228818,48.33,14.75,50.5306976006,131.71,39.4446840671,-10.4107613505,40.7954293156,-3.3653159329,-2.3007613505,4.0766228818,42.81,-8.11,43.5714149414,131.07,41.9646840671,-30.2507613505,51.7314534025,-3.3653159329,-2.3007613505,4.0766228818,45.33,-27.95,53.2542148567,131.84,38.8446840671,11.1692386495,40.418577069,-3.3653159329,-2.3007613505,4.0766228818,42.21,13.47,44.3071664632,132.14,40.9946840671,-27.3807613505,49.2977708816,-3.3653159329,-2.3007613505,4.0766228818,44.36,-25.08,50.9589638827,131.84,36.5146840671,-24.5807613505,44.0174508699,-3.3653159329,-2.3007613505,4.0766228818,39.88,-22.28,45.681646205,131.07
2020-05-05 13:00:00,45.1485841178,12.5689825476,46.8654880496,-2.5814158822,-1.9810174524000002,3.253941933,47.73,14.55,49.8984508778,132.41,39.5285841178,-9.7010174524,40.7015810745,-2.5814158822,-1.9810174524000002,3.253941933,42.11,-7.72,42.811803279,131.69,42.1585841178,-30.5110174524,52.0410261313,-2.5814158822,-1.9810174524000002,3.253941933,44.74,-28.53,53.062496172,132.52,38.9485841178,12.0089825476,40.7579178395,-2.5814158822,-1.9810174524000002,3.253941933,41.53,13.99,43.8230647034,132.76,41.2185841178,-27.6610174524,49.6397377428,-2.5814158822,-1.9810174524000002,3.253941933,43.8,-25.68,50.7730479684,132.52,36.6585841178,-25.6210174524,44.7245830032,-2.5814158822,-1.9810174524000002,3.253941933,39.24,-23.64,45.8107760249,131.69
2020-05-05 13:30:00,44.5495507432,12.546476713,46.2825728469,-0.8404492568,-1.453523287,1.6790130730000001,45.39,14.0,47.5000221053,132.41,38.5795507432,-9.453523287,39.7209118486,-0.8404492568,-1.453523287,1.6790130730000001,39.42,-8.0,40.223580149,131.69,41.6995507432,-30.583523287,51.7127105152,-0.8404492568,-1.453523287,1.6790130730000001,42.54,-29.13,51.5578170601,132.6,38.0795507432,12.276476713,40.0095496761,-0.8404492568,-1.453523287,1.6790130730000001,38.92,13.73,41.2708044506,132.76,40.7195507432,-27.773523287,49.289455348,-0.8404492568,-1.453523287,1.6790130730000001,41.56,-26.32,49.1932515697,132.6,35.7995507432,-25.053523287,43.6953871994,-0.8404492568,-1.453523287,1.6790130730000001,36.64,-23.6,43.5826754571,131.69
2020-05-05 14:00:00,42.7182843059,12.557277450499999,44.5256895624,0.5482843059,-1.1527225495,1.276473641,42.17,13.71,44.3426769602,133.02,36.7082843059,-9.7627225495,37.9843242438,0.5482843059,-1.1527225495,1.276473641,36.16,-8.61,37.170925466,132.3,40.0082843059,-30.9227225495,50.5655770557,0.5482843059,-1.1527225495,1.276473641,39.46,-29.77,49.4301982598,133.15,36.2882843059,12.1072774505,38.2547480076,0.5482843059,-1.1527225495,1.276473641,35.74,13.26,38.1205351484,133.33,39.0682843059,-28.1127225495,48.1316528674,0.5482843059,-1.1527225495,1.276473641,38.52,-26.96,47.0173584966,133.15,34.1882843059,-24.8327225495,42.2552114301,0.5482843059,-1.1527225495,1.276473641,33.64,-23.68,41.1386922495,132.3
2020-05-05 14:30:00,42.348600828,12.8477019127,44.2545753174,1.798600828,-0.7722980873,1.9573985987,40.55,13.62,42.776242238,132.93,35.748600828,-9.6822980873,37.0365948409,1.798600828,-0.7722980873,1.9573985987,33.95,-8.91,35.0997236456,132.22,39.728600828,-30.6622980873,50.1850400791,1.798600828,-0.7722980873,1.9573985987,37.93,-29.89,48.2917901925,133.07,35.388600828,12.1977019127,37.4317645925,1.798600828,-0.7722980873,1.9573985987,33.59,12.97,36.0070687505,133.33,38.758600828,-27.9322980873,47.774914072,1.798600828,-0.7722980873,1.9573985987,36.96,-27.16,45.866187982,133.07,33.318600828,-25.4522980873,41.9278980997,1.798600828,-0.7722980873,1.9573985987,31.52,-24.68,40.0326466774,132.22
2020-05-05 15:00:00,41.0910839856,12.5541391128,42.9660748961,2.6510839856,-0.6158608872,2.7216779624000003,38.44,13.17,40.6335144923,133.15,34.9710839856,-9.3658608872,36.2035366406,2.6510839856,-0.6158608872,2.7216779624000003,32.32,-8.75,33.4835019077,132.38,38.5810839856,-31.0558608872,49.5274321659,2.6510839856,-0.6158608872,2.7216779624000003,35.93,-30.44,47.0909598543,133.28,34.6410839856,12.5241391128,36.8355637966,2.6510839856,-0.6158608872,2.7216779624000003,31.99,13.14,34.5835177505,133.43,37.6910839856,-28.3358608872,47.1544146844,2.6510839856,-0.6158608872,2.7216779624000003,35.04,-27.72,44.6788540587,133.28,32.6510839856,-25.4158608872,41.3770379567,2.6510839856,-0.6158608872,2.7216779624000003,30.0,-24.8,38.9235147437,132.38
2020-05-05 15:30:00,40.6363839359,11.9690950115,42.3624236179,1.9963839359,-0.8209049885,2.1585721716,38.64,12.79,40.701765318,133.15,34.5263839359,-9.7609049885,35.8796105593,1.9963839359,-0.8209049885,2.1585721716,32.53,-8.94,33.7361008417,132.38,38.1063839359,-31.6609049885,49.5430055746,1.9963839359,-0.8209049885,2.1585721716,36.11,-30.84,47.4872372328,133.28,34.2063839359,12.1390950115,36.2964781993,1.9963839359,-0.8209049885,2.1585721716,32.21,12.96,34.7195290867,133.43,37.1963839359,-28.9409049885,47.1290458153,1.9963839359,-0.8209049885,2.1585721716,35.2,-28.12,45.053017657,133.28,32.1963839359,-25.4209049885,41.0223055055,1.9963839359,-0.8209049885,2.1585721716,30.2,-24.6,38.9512515845,132.38
2020-05-05 16:00:00,40.8234175208,11.5945152624,42.4380042208,0.8934175208,-1.0854847376,1.4058705424,39.93,12.68,41.8949555436,133.49,34.5934175208,-10.3554847376,36.1101176946,0.8934175208,-1.0854847376,1.4058705424,33.7,-9.27,34.9517224182,132.71,38.2534175208,-32.2554847376,50.0373884978,0.8934175208,-1.0854847376,1.4058705424,37.36,-31.17,48.655302897,133.62,34.2534175208,11.6945152624,36.1947275038,0.8934175208,-1.0854847376,1.4058705424,33.36,12.78,35.7241934828,133.81,37.3334175208,-29.5254847376,47.5976712957,0.8934175208,-1.0854847376,1.4058705424,36.44,-28.44,46.2245302843,133.62,32.2534175208,-25.4854847376,41.107090314,0.8934175208,-1.0854847376,1.4058705424,31.36,-24.4,39.7342371262,132.71
2020-05-05 16:30:00,42.0829338142,11.0562444949,43.5110774486,-1.1370661858,-1.5537555051,1.9253767633,43.22,12.61,45.0220001777,133.6,35.6629338142,-11.6737555051,37.524943915,-1.1370661858,-1.5537555051,1.9253767633,36.8,-10.12,38.1661420634,132.88,39.3429338142,-32.7337555051,51.1797341784,-1.1370661858,-1.5537555051,1.9253767633,40.48,-31.18,51.0962112098,133.73,35.2629338142,10.4462444949,36.7776905913,-1.1370661858,-1.5537555051,1.9253767633,36.4,12.0,38.3270139719,133.99,38.4629338142,-29.9537555051,48.750638421,-1.1370661858,-1.5537555051,1.9253767633,39.6,-28.4,48.7310989,133.73,33.1829338142,-27.1137555051,42.8516374729,-1.1370661858,-1.5537555051,1.9253767633,34.32,-25.56,42.7922422876,132.88
2020-05-05 17:00:00,44.0964170448,10.3274772785,45.2896321814,-3.3635829552,-2.1825227215,4.0096253848,47.46,12.51,49.0810727267,132.91,37.7364170448,-11.9725227215,39.5901309886,-3.3635829552,-2.1825227215,4.0096253848,41.1,-9.79,42.2499005916,132.19,41.1464170448,-33.0525227215,52.7778068309,-3.3635829552,-2.1825227215,4.0096253848,44.51,-30.87,54.1673056373,133.04,37.2064170448,9.9974772785,38.5261861757,-3.3635829552,-2.1825227215,4.0096253848,40.57,12.18,42.3589105148,133.26,40.2764170448,-30.1825227215,50.330651176,-3.3635829552,-2.1825227215,4.0096253848,43.64,-28.0,51.8502613301,133.04,34.9964170448,-25.8625227215,43.5157360904,-3.3635829552,-2.1825227215,4.0096253848,38.36,-23.68,45.0802839388,132.19
2020-05-05 17:30:00,46.0214670044,10.062184785,47.1086296541,-6.1485329956,-2.987815215,6.8360440137000005,52.17,13.05,53.7774246315,132.12,39.8714670044,-12.937815215,41.9180264758,-6.1485329956,-2.987815215,6.8360440137000005,46.02,-9.95,47.0833611799,131.51,42.8314670044,-32.757815215,53.9222497992,-6.1485329956,-2.987815215,6.8360440137000005,48.98,-29.77,57.3174781371,132.25,39.2314670044,8.842184785,40.2155720473,-6.1485329956,-2.987815215,6.8360440137000005,45.38,11.83,46.8966235458,132.55,41.8914670044,-29.827815215,51.4256119874,-6.1485329956,-2.987815215,6.8360440137000005,48.04,-26.84,55.0293303612,132.25,36.8914670044,-27.147815215,45.8037575826,-6.1485329956,-2.987815215,6.8360440137000005,43.04,-24.16,49.3573419057,131.51
2020-05-05 18:00:00,47.0997336952,8.9186056853,47.936692017,-8.8702663048,-3.7213943147,9.6192723198,55.97,12.64,57.3795303222,131.57,41.1497336952,-12.9713943147,43.1457721411,-8.8702663048,-3.7213943147,9.6192723198,50.02,-9.25,50.868093143,130.88,43.7297336952,-33.4713943147,55.069264081,-8.8702663048,-3.7213943147,9.6192723198,52.6,-29.75,60.430311103,131.7,40.3897336952,8.6186056853,41.2990429905,-8.8702663048,-3.7213943147,9.6192723198,49.26,12.34,50.7821149619,131.9,42.7697336952,-30.4813943147,52.5201439424,-8.8702663048,-3.7213943147,9.6192723198,51.64,-26.76,58.1617331241,131.7,37.8897336952,-26.6413943147,46.3184176168,-8.8702663048,-3.7213943147,9.6192723198,46.76,-22.92,52.0751764279,130.88
2020-05-05 18:30:00,47.5297836668,8.1244822434,48.2191616179,-10.7102163332,-4.1655177566,11.4917479995,58.24,12.29,59.5226150299,131.02,41.4897836668,-13.5855177566,43.657398473,-10.7102163332,-4.1655177566,11.4917479995,52.2,-9.42,53.0431560147,130.34,44.0597836668,-33.8655177566,55.5710160937,-10.7102163332,-4.1655177566,11.4917479995,54.77,-29.7,62.3044372417,131.15,40.6797836668,7.8444822434,41.429225202,-10.7102163332,-4.1655177566,11.4917479995,51.39,12.01,52.7747306957,131.34,43.0897836668,-30.8455177566,52.9922203924,-10.7102163332,-4.1655177566,11.4917479995,53.8,-26.68,60.052163991,131.15,38.0897836668,-24.7255177566,45.4112634498,-10.7102163332,-4.1655177566,11.4917479995,48.8,-20.56,52.9542595076,130.34
2020-05-05 19:00:00,47.5213002909,8.1961554536,48.2229296659,-12.3886997091,-4.5638445464,13.2025966206,59.91,12.76,61.2537811078,130.23,41.5213002909,-14.5438445464,43.9947927832,-12.3886997091,-4.5638445464,13.2025966206,53.91,-9.98,54.8259838033,129.69,43.9513002909,-33.3638445464,55.1802765504,-12.3886997091,-4.5638445464,13.2025966206,56.34,-28.8,63.2742886171,130.37,40.6713002909,6.7661554536,41.2302743985,-12.3886997091,-4.5638445464,13.2025966206,53.06,11.33,54.2561747638,130.69,42.9713002909,-30.3238445464,52.5934235125,-12.3886997091,-4.5638445464,13.2025966206,55.36,-25.76,61.0598657057,130.37,38.0113002909,-24.4838445464,45.2141304636,-12.3886997091,-4.5638445464,13.2025966206,50.4,-19.92,54.1937856216,129.69
2020-05-05 19:30:00,47.436733561,7.7203347082,48.0608703515,-13.643266439,-4.8396652918,14.4762246205,61.08,12.56,62.357998685,130.36,41.406733561,-15.3196652918,44.1498553661,-13.643266439,-4.8396652918,14.4762246205,55.05,-10.48,56.0386732534,129.86,43.816733561,-33.8596652918,55.374931816,-13.643266439,-4.8396652918,14.4762246205,57.46,-29.02,64.3724475222,130.5,40.536733561,6.0203347082,40.9813518297,-13.643266439,-4.8396652918,14.4762246205,54.18,10.86,55.257687248,130.85,42.836733561,-30.7996652918,52.7598817689,-13.643266439,-4.8396652918,14.4762246205,56.48,-25.96,62.1603732293,130.5,37.876733561,-27.1996652918,46.6311991829,-13.643266439,-4.8396652918,14.4762246205,51.52,-22.36,56.1629771291,129.86
2020-05-05 20:00:00,46.833500226,6.8199663941,47.3274622712,-14.066499774,-4.9000336059,14.8955276923,60.9,11.72,62.0174846314,130.99,40.823500226,-15.9500336059,43.8287775638,-14.066499774,-4.9000336059,14.8955276923,54.89,-11.05,55.9912010945,130.44,43.223500226,-35.0200336059,55.6297917087,-14.066499774,-4.9000336059,14.8955276923,57.29,-30.12,64.7252539586,131.13,39.963500226,5.5499663941,40.3470380237,-14.066499774,-4.9000336059,14.8955276923,54.03,10.45,55.0312947331,131.43,42.213500226,-31.9800336059,52.9594387316,-14.066499774,-4.9000336059,14.8955276923,56.28,-27.08,62.4561029844,131.13,37.293500226,-28.0200336059,46.6468374318,-14.066499774,-4.9000336059,14.8955276923,51.36,-23.12,56.3239203181,130.44
2020-05-05 20:30:00,45.8770669234,5.7809432016,46.2398591455,-13.8929330766,-4.8190567984,14.7049956782,59.77,10.6,60.702659744,130.75,39.9570669234,-15.5790567984,42.8867602862,-13.8929330766,-4.8190567984,14.7049956782,53.85,-10.76,54.9144798755,130.06,42.3270669234,-36.0090567984,55.5718702749,-13.8929330766,-4.8190567984,14.7049956782,56.22,-31.19,64.2923362462,130.9,39.1170669234,5.8509432016,39.5522244765,-13.8929330766,-4.8190567984,14.7049956782,53.01,10.67,54.0731818927,131.07,41.3870669234,-32.9790567984,52.9198213889,-13.8929330766,-4.8190567984,14.7049956782,55.28,-28.16,62.0392134057,130.9,36.507066923400004,-28.1390567984,46.0930846533,-13.8929330766,-4.8190567984,14.7049956782,50.4,-23.32,55.5336150453,130.06
2020-05-05 21:00:00,44.8390834171,4.9016237656,45.10620043,-13.8409165829,-4.7583762344,14.6360211889,58.68,9.66,59.4698074656,130.64,39.1690834171,-15.8283762344,42.246355937,-13.8409165829,-4.7583762344,14.6360211889,53.01,-11.07,54.1535317408,129.91,41.3790834171,-36.6783762344,55.2949530033,-13.8409165829,-4.7583762344,14.6360211889,55.22,-31.92,63.7819316108,130.77,38.3490834171,5.5016237656,38.7417096034,-13.8409165829,-4.7583762344,14.6360211889,52.19,10.26,53.1889433999,130.9,40.3990834171,-33.6383762344,52.5702035057,-13.8409165829,-4.7583762344,14.6360211889,54.24,-28.88,61.4494263602,130.77,35.7590834171,-27.8783762344,45.3422089041,-13.8409165829,-4.7583762344,14.6360211889,49.6,-23.12,54.7238010376,129.91
