Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-05 21:30:00,44.8160167443,-3.7868550427,44.9757226505,-14.1439832557,-4.8368550427,14.9481580485,58.96,1.05,58.9693488178,131.25,38.8860167443,-19.4968550427,43.4999960321,-14.1439832557,-4.8368550427,14.9481580485,53.03,-14.66,55.0190557898,130.0,42.0760167443,-27.9968550427,50.539242944,-14.1439832557,-4.8368550427,14.9481580485,56.22,-23.16,60.8035689742,131.38,38.1160167443,1.9731449573000002,38.1670542939,-14.1439832557,-4.8368550427,14.9481580485,52.26,6.8100000000000005,52.7018377289,130.99,41.0160167443,-24.3168550427,47.6825237245,-14.1439832557,-4.8368550427,14.9481580485,55.16,-19.48,58.4986837459,131.38,35.6160167443,-30.9168550427,47.163042464,-14.1439832557,-4.8368550427,14.9481580485,49.76,-26.08,56.1802812382,130.0
2020-05-05 22:00:00,42.7676501584,-6.6360623084,43.2794318704,-13.1323498416,-4.5260623084,13.8904230455,55.9,-2.11,55.9398078295,132.98,36.9376501584,-20.1760623084,42.0887572814,-13.1323498416,-4.5260623084,13.8904230455,50.07,-15.65,52.4588162276,131.45,40.2876501584,-28.9860623084,49.631507769,-13.1323498416,-4.5260623084,13.8904230455,53.42,-24.46,58.753621165,133.12,36.2476501584,1.7239376916,36.2886222275,-13.1323498416,-4.5260623084,13.8904230455,49.38,6.25,49.7739580504,132.5,39.2676501584,-25.2860623084,46.7047459689,-13.1323498416,-4.5260623084,13.8904230455,52.4,-20.76,56.3625549456,133.12,33.8676501584,-31.4860623084,46.2427275032,-13.1323498416,-4.5260623084,13.8904230455,47.0,-26.96,54.1834070542,131.45
2020-05-05 22:30:00,40.904150285200004,-7.3423312321,41.5579034418,-12.2258497148,-4.2423312321,12.9409727428,53.13,-3.1,53.2203617049,133.14,35.1241502852,-20.3823312321,40.6096707659,-12.2258497148,-4.2423312321,12.9409727428,47.35,-16.14,50.0252146422,131.56,38.5341502852,-29.7523312321,48.683487467,-12.2258497148,-4.2423312321,12.9409727428,50.76,-25.51,56.8096620303,133.27,34.5041502852,1.5776687679,34.5402001391,-12.2258497148,-4.2423312321,12.9409727428,46.73,5.82,47.0910320549,132.6,37.5741502852,-26.0823312321,45.7395318314,-12.2258497148,-4.2423312321,12.9409727428,49.8,-21.84,54.3785398848,133.27,32.2141502852,-30.7623312321,44.5429287478,-12.2258497148,-4.2423312321,12.9409727428,44.44,-26.52,51.7515603629,131.56
2020-05-05 23:00:00,38.6194501067,-7.2461661821,39.2933690447,-11.2005498933,-3.8761661821,11.8522986034,49.82,-3.37,49.9338492408,133.51,33.1094501067,-21.1561661821,39.2914628627,-11.2005498933,-3.8761661821,11.8522986034,44.31,-17.28,47.5602197219,132.01,36.3994501067,-29.7761661821,47.0270139449,-11.2005498933,-3.8761661821,11.8522986034,47.6,-25.9,54.1901282523,133.66,32.5894501067,0.9138338179000001,32.6022598987,-11.2005498933,-3.8761661821,11.8522986034,43.79,4.79,44.0511997566,133.04,35.3994501067,-26.1961661821,44.0381674289,-11.2005498933,-3.8761661821,11.8522986034,46.6,-22.32,51.6695500271,133.66,30.4394501067,-32.9561661821,44.8627798093,-11.2005498933,-3.8761661821,11.8522986034,41.64,-29.08,50.7891326959,132.01
2020-05-05 23:30:00,36.7547001098,-6.8555495597,37.3885883649,-10.0552998902,-3.4755495597,10.6390084418,46.81,-3.38,46.9318708342,134.05,31.2947001098,-21.8755495597,38.1824295128,-10.0552998902,-3.4755495597,10.6390084418,41.35,-18.4,45.2590598665,132.64,34.6447001098,-29.6655495597,45.6103066902,-10.0552998902,-3.4755495597,10.6390084418,44.7,-26.19,51.8073942599,134.19,30.8647001098,0.45445044030000004,30.8680455823,-10.0552998902,-3.4755495597,10.6390084418,40.92,3.93,41.1082874856,133.7,33.6647001098,-26.0755495597,42.5822300769,-10.0552998902,-3.4755495597,10.6390084418,43.72,-22.6,49.2158348502,134.19,28.8247001098,-33.7155495597,44.3576556924,-10.0552998902,-3.4755495597,10.6390084418,38.88,-30.24,49.2555783643,132.64
2020-05-06 00:00:00,34.9282500981,-6.9692404104,35.6167512109,-9.0717499019,-3.1592404104,9.6061150447,44.0,-3.81,44.1646476268,134.74,29.5782500981,-21.8692404104,36.7850044855,-9.0717499019,-3.1592404104,9.6061150447,38.65,-18.71,42.9405006957,133.29,32.9282500981,-30.0292404104,44.5648396626,-9.0717499019,-3.1592404104,9.6061150447,42.0,-26.87,49.8597723621,134.88,29.2282500981,0.6507595896,29.2354936993,-9.0717499019,-3.1592404104,9.6061150447,38.3,3.81,38.489038699299996,134.37,32.0082500981,-26.4792404104,41.5412836472,-9.0717499019,-3.1592404104,9.6061150447,41.08,-23.32,47.2375782614,134.88,27.2882500981,-33.4792404104,43.1915284735,-9.0717499019,-3.1592404104,9.6061150447,36.36,-30.32,47.3429192171,133.29
2020-05-06 00:30:00,37.1586668978,-6.9198808746000005,37.7975035808,-8.4913331022,-3.0098808746,9.0090022051,45.65,-3.91,45.8171430799,134.74,29.8486668978,-21.4598808746,36.762336742,-8.4913331022,-3.0098808746,9.0090022051,38.34,-18.45,42.5483031389,133.29,35.1286668978,-29.9398808746,46.1564698044,-8.4913331022,-3.0098808746,9.0090022051,43.62,-26.93,51.2633328998,134.88,29.4986668978,1.0501191254,29.5173525054,-8.4913331022,-3.0098808746,9.0090022051,37.99,4.06,38.2063306273,134.37,34.2286668978,-26.3698808746,43.2084743418,-8.4913331022,-3.0098808746,9.0090022051,42.72,-23.36,48.6897114389,134.88,27.6286668978,-33.6098808746,43.5082443562,-8.4913331022,-3.0098808746,9.0090022051,36.12,-30.6,47.3393536078,133.29
2020-05-06 01:00:00,35.402900175,-7.3157495554,36.1508718064,-8.387099825,-2.9657495554,8.8960167434,43.79,-4.35,44.005529198,135.34,28.842900175,-21.5257495554,35.9898705809,-8.387099825,-2.9657495554,8.8960167434,37.23,-18.56,41.5998377401,133.81,33.412900175,-30.5857495554,45.2980129142,-8.387099825,-2.9657495554,8.8960167434,41.8,-27.62,50.1009421069,135.47,28.522900175,1.1442504446,28.5458428405,-8.387099825,-2.9657495554,8.8960167434,36.91,4.11,37.1381232698,134.88,32.492900175,-27.0457495554,42.2760112924,-8.387099825,-2.9657495554,8.8960167434,40.88,-24.08,47.4449238591,135.47,26.652900175,-34.3657495554,43.4900198924,-8.387099825,-2.9657495554,8.8960167434,35.04,-31.4,47.0506280511,133.81
2020-05-06 01:30:00,33.6891169864,-7.5549489436,34.5258433187,-8.5608830136,-3.0549489436,9.089633162,42.25,-4.5,42.4889691567,135.44,28.5091169864,-21.5649489436,35.7465631115,-8.5608830136,-3.0549489436,9.089633162,37.07,-18.51,41.4343456567,133.88,31.7791169864,-30.8449489436,44.2868281972,-8.5608830136,-3.0549489436,9.089633162,40.34,-27.79,48.9857091405,135.58,28.1891169864,1.1350510564,28.2119594742,-8.5608830136,-3.0549489436,9.089633162,36.75,4.19,36.9880872714,134.88,30.9191169864,-27.3349489436,41.2697374473,-8.5608830136,-3.0549489436,9.089633162,39.48,-24.28,46.3485576906,135.58,26.3191169864,-33.9349489436,42.9450425399,-8.5608830136,-3.0549489436,9.089633162,34.88,-30.88,46.5852852304,133.88
2020-05-06 02:00:00,33.3055836169,-7.4222828776,34.122605164,-9.2544163831,-3.2622828776,9.812579282,42.56,-4.16,42.7628249768,135.44,28.3855836169,-22.0922828776,35.9695749213,-9.2544163831,-3.2622828776,9.812579282,37.64,-18.83,42.0872724229,133.88,31.3855836169,-30.7222828776,43.9193980399,-9.2544163831,-3.2622828776,9.812579282,40.64,-27.46,49.0475402034,135.58,28.0555836169,0.6377171224,28.0628304919,-9.2544163831,-3.2622828776,9.812579282,37.31,3.9,37.5132789822,134.98,30.5055836169,-27.1822828776,40.8591132337,-9.2544163831,-3.2622828776,9.812579282,39.76,-23.92,46.40068965,135.58,26.1855836169,-34.5022828776,43.3138812983,-9.2544163831,-3.2622828776,9.812579282,35.44,-31.24,47.2433191044,133.88
2020-05-06 02:30:00,32.9860335263,-7.4997128078,33.8278598199,-9.2139664737,-3.2197128078,9.7603139675,42.2,-4.28,42.4164873605,135.76,28.0660335263,-22.2097128078,35.7906912605,-9.2139664737,-3.2197128078,9.7603139675,37.28,-18.99,41.8380030594,134.25,31.0660335263,-30.8897128078,43.8095057768,-9.2139664737,-3.2197128078,9.7603139675,40.28,-27.67,48.8682647533,135.9,27.7360335263,0.6002871922,27.7425287327,-9.2139664737,-3.2197128078,9.7603139675,36.95,3.8200000000000003,37.1469366166,135.34,30.1860335263,-27.3797128078,40.753469711,-9.2139664737,-3.2197128078,9.7603139675,39.4,-24.16,46.2175897251,135.9,25.9060335263,-33.1397128078,42.0637984263,-9.2139664737,-3.2197128078,9.7603139675,35.12,-29.92,46.1369786614,134.25
2020-05-06 03:00:00,32.1043169374,-7.732386919,33.0223708035,-8.8656830626,-3.132386919,9.4027753337,40.97,-4.6,41.2274289764,136.69,27.3843169374,-22.012386919,35.1346836047,-8.8656830626,-3.132386919,9.4027753337,36.25,-18.88,40.8719573791,135.09,30.2343169374,-31.432386919,43.6131731028,-8.8656830626,-3.132386919,9.4027753337,39.1,-28.3,48.2669659291,136.81,26.9443169374,1.107613081,26.9670729217,-8.8656830626,-3.132386919,9.4027753337,35.81,4.24,36.0601400441,136.19,29.3743169374,-28.612386919,41.0063309837,-8.8656830626,-3.132386919,9.4027753337,38.24,-25.48,45.9513655945,136.81,25.1343169374,-32.332386919,40.9526205729,-8.8656830626,-3.132386919,9.4027753337,34.0,-29.2,44.8178535854,135.09
2020-05-06 03:30:00,31.7681502058,5.1705194103,32.186171541,-8.8018497942,-3.1194805897,9.3382931497,40.57,8.29,41.4083204199,135.62,27.1381502058,-12.8794805897,30.0393111914,-8.8018497942,-3.1194805897,9.3382931497,35.94,-9.76,37.2416594689,134.42,29.1881502058,-39.5494805897,49.1539370483,-8.8018497942,-3.1194805897,9.3382931497,37.99,-36.43,52.6344468955,135.77,26.7581502058,9.7105194103,28.4656422666,-8.8018497942,-3.1194805897,9.3382931497,35.56,12.83,37.8037365878,135.51,28.4381502058,-36.9994805897,46.6657256564,-8.8018497942,-3.1194805897,9.3382931497,37.24,-33.88,50.345526117,135.77,24.8781502058,-43.9994805897,50.5457876566,-8.8018497942,-3.1194805897,9.3382931497,33.68,-40.88,52.9671294295,134.42
2020-05-06 04:00:00,31.4905668527,5.3872448089,31.9480548287,-8.6694331473,-3.0627551911,9.1945386212,40.16,8.45,41.0393481917,135.75,26.8605668527,-12.7727551911,29.7427861308,-8.6694331473,-3.0627551911,9.1945386212,35.53,-9.71,36.8329336328,134.55,28.9305668527,-39.6827551911,49.1090496546,-8.6694331473,-3.0627551911,9.1945386212,37.6,-36.62,52.4860400488,135.9,26.4805668527,9.8672448089,28.2592098432,-8.6694331473,-3.0627551911,9.1945386212,35.15,12.93,37.4527355476,135.65,28.1705668527,-36.9427551911,46.4580240423,-8.6694331473,-3.0627551911,9.1945386212,36.84,-33.88,50.050374624,135.9,24.6105668527,-45.0227551911,51.3101206958,-8.6694331473,-3.0627551911,9.1945386212,33.28,-41.96,53.5555786076,134.55
2020-05-06 04:30:00,31.184650196,5.3648668993,31.6427591195,-8.695349804,-3.0851331007,9.2264377992,39.88,8.45,40.7653885054,135.83,26.654650196,-12.7651331007,29.5536630581,-8.695349804,-3.0851331007,9.2264377992,35.35,-9.68,36.651396972,134.63,28.624650196,-39.7751331007,49.004406047,-8.695349804,-3.0851331007,9.2264377992,37.32,-36.69,52.3348688734,135.99,26.294650196,9.9048668993,28.0983098642,-8.695349804,-3.0851331007,9.2264377992,34.99,12.99,37.3234537523,135.65,27.864650196,-37.0451331007,46.3549416674,-8.695349804,-3.0851331007,9.2264377992,36.56,-33.96,49.8990500912,135.99,24.464650196,-44.8851331007,51.1194119946,-8.695349804,-3.0851331007,9.2264377992,33.16,-41.8,53.3556519968,134.63
2020-05-06 05:00:00,31.080883511,5.1963240655,31.5122690966,-8.689116489,-3.0836759345,9.2200760642,39.77,8.28,40.6227928631,136.19,26.580883511,-12.9436759345,29.5648797549,-8.689116489,-3.0836759345,9.2200760642,35.27,-9.86,36.622295122,134.96,28.530883511,-40.0936759345,49.2088829771,-8.689116489,-3.0836759345,9.2200760642,37.22,-37.01,52.4887464129,136.33,26.220883511,9.7963240655,27.9911181858,-8.689116489,-3.0836759345,9.2200760642,34.91,12.88,37.2102472445,136.05,27.790883511,-37.3636759345,46.5658403302,-8.689116489,-3.0836759345,9.2200760642,36.48,-34.28,50.0590531273,136.33,24.350883511,-44.3236759345,50.5722629127,-8.689116489,-3.0836759345,9.2200760642,33.04,-41.24,52.8429673656,134.96
2020-05-06 05:30:00,31.3338669185,5.3173088343,31.7818342659,-8.7461330815,-3.1426911657,9.2936188668,40.08,8.46,40.9631297632,135.95,26.8238669185,-12.792691165699999,29.7182230916,-8.7461330815,-3.1426911657,9.2936188668,35.57,-9.65,36.8557648137,134.74,28.7638669185,-39.8126911657,49.1162948313,-8.7461330815,-3.1426911657,9.2936188668,37.51,-36.67,52.4565439197,136.11,26.4438669185,9.8773088343,28.228342626,-8.7461330815,-3.1426911657,9.2936188668,35.19,13.02,37.5214138859,135.81,28.0138669185,-37.0626911657,46.4587969729,-8.7461330815,-3.1426911657,9.2936188668,36.76,-33.92,50.0186365268,136.11,24.5738669185,-45.0226911657,51.2924717198,-8.7461330815,-3.1426911657,9.2936188668,33.32,-41.88,53.5178175938,134.74
2020-05-06 06:00:00,31.5193335219,5.4559156936,31.988050921,-9.0006664781,-3.2240843064,9.5606859934,40.52,8.68,41.4392664028,135.95,27.0493335219,-12.7240843064,29.8926205846,-9.0006664781,-3.2240843064,9.5606859934,36.05,-9.5,37.2807255831,134.74,28.9293335219,-39.7640843064,49.174065713,-9.0006664781,-3.2240843064,9.5606859934,37.93,-36.54,52.6674140242,136.11,26.6593335219,9.9759156936,28.4646966918,-9.0006664781,-3.2240843064,9.5606859934,35.66,13.2,38.0246709387,135.89,28.1993335219,-37.0240843064,46.5401464309,-9.0006664781,-3.2240843064,9.5606859934,37.2,-33.8,50.2621129679,136.11,24.7593335219,-44.1840843064,50.6483751215,-9.0006664781,-3.2240843064,9.5606859934,33.76,-40.96,53.0797437824,134.74
2020-05-06 06:30:00,33.4106336841,5.8290541151,33.9153109237,-9.6393663159,-3.5009458849,10.2554378289,43.05,9.33,44.0494199735,134.93,28.8906336841,-12.0309458849,31.2955647585,-9.6393663159,-3.5009458849,10.2554378289,38.53,-8.53,39.4629167701,133.71,30.7106336841,-38.7009458849,49.4055283715,-9.6393663159,-3.5009458849,10.2554378289,40.35,-35.2,53.5458915324,135.07,28.4106336841,10.3190541151,30.2265939888,-9.6393663159,-3.5009458849,10.2554378289,38.05,13.82,40.4820318166,134.76,29.9206336841,-35.9009458849,46.7345935629,-9.6393663159,-3.5009458849,10.2554378289,39.56,-32.4,51.1346614343,135.07,26.4006336841,-43.3409458849,50.7487049009,-9.6393663159,-3.5009458849,10.2554378289,36.04,-39.84,53.7225018032,133.71
2020-05-06 07:00:00,34.913400196,5.975835494,35.4211253788,-10.096599804,-3.644164506,10.7341167568,45.01,9.62,46.0265629827,134.41,30.373400196,-10.774164506,32.2277219218,-10.096599804,-3.644164506,10.7341167568,40.47,-7.13,41.0932816893,133.09,32.093400196,-38.184164506,49.8800236082,-10.096599804,-3.644164506,10.7341167568,42.19,-34.54,54.5252941303,134.52,29.833400196,11.355835494,31.9215721264,-10.096599804,-3.644164506,10.7341167568,39.93,15.0,42.6544827656,134.11,31.343400196,-35.324164506,47.2250498559,-10.096599804,-3.644164506,10.7341167568,41.44,-31.68,52.1622085422,134.52,27.743400196,-42.484164506,50.7405211661,-10.096599804,-3.644164506,10.7341167568,37.84,-38.84,54.2255585495,133.09
2020-05-06 07:30:00,37.1168500826,7.1572125865,37.8006117948,-10.0731499174,-3.6727874135,10.7218336419,47.19,10.83,48.4167842798,133.61,32.4868500826,-10.2227874135,34.0573165529,-10.0731499174,-3.6727874135,10.7218336419,42.56,-6.55,43.0610740693,132.4,34.1968500826,-36.4927874135,50.01147957,-10.0731499174,-3.6727874135,10.7218336419,44.27,-32.82,55.1088495616,133.73,31.8768500826,11.6572125865,33.9414816482,-10.0731499174,-3.6727874135,10.7218336419,41.95,15.33,44.6633115655,133.4,33.3668500826,-33.6327874135,47.3762712086,-10.0731499174,-3.6727874135,10.7218336419,43.44,-29.96,52.7696427883,133.73,29.6468500826,-41.6327874135,51.1099276818,-10.0731499174,-3.6727874135,10.7218336419,39.72,-37.96,54.9421513958,132.4
2020-05-06 08:00:00,39.1299334021,8.2924808189,39.9989615639,-9.5600665979,-3.6175191811,10.2216103615,48.69,11.91,50.1254845363,132.67,34.2899334021,-8.5675191811,35.3440506683,-9.5600665979,-3.6175191811,10.2216103615,43.85,-4.95,44.1285055265,131.41,36.1399334021,-34.8075191811,50.1762710637,-9.5600665979,-3.6175191811,10.2216103615,45.7,-31.19,55.3290710206,132.78,33.6299334021,12.9924808189,36.0524198697,-9.5600665979,-3.6175191811,10.2216103615,43.19,16.61,46.2738392615,132.42,35.2399334021,-31.8975191811,47.5321431885,-9.5600665979,-3.6175191811,10.2216103615,44.8,-28.28,52.9792261174,132.78,31.2799334021,-40.1775191811,50.9182411439,-9.5600665979,-3.6175191811,10.2216103615,40.84,-36.56,54.8136771253,131.41
2020-05-06 08:30:00,41.0131834562,10.1142903348,42.2419233249,-8.4868165438,-3.4057096652,9.1446658425,49.5,13.52,51.3131601054,132.13,35.9531834562,-7.1557096652,36.6583630492,-8.4868165438,-3.4057096652,9.1446658425,44.44,-3.75,44.5979382932,130.95,37.9531834562,-32.7157096652,50.107502366,-8.4868165438,-3.4057096652,9.1446658425,46.44,-29.31,54.9158419766,132.25,35.2731834562,14.2342903348,38.0369884779,-8.4868165438,-3.4057096652,9.1446658425,43.76,17.64,47.1816404971,131.92,37.0331834562,-29.8457096652,47.5628327828,-8.4868165438,-3.4057096652,9.1446658425,45.52,-26.44,52.6416565089,132.25,32.8731834562,-38.7257096652,50.7969170287,-8.4868165438,-3.4057096652,9.1446658425,41.36,-35.32,54.3888959255,130.95
2020-05-06 09:00:00,42.0615334516,11.3176211261,43.5575612753,-6.7984665484,-3.0123788739,7.435964893,48.86,14.33,50.9180567186,131.89,36.6715334516,-6.4623788739,37.2365909611,-6.7984665484,-3.0123788739,7.435964893,43.47,-3.45,43.6066898537,130.77,39.0315334516,-31.3823788739,50.0830740607,-6.7984665484,-3.0123788739,7.435964893,45.83,-28.37,53.9003320955,132.04,36.0115334516,14.8476211261,38.9523092337,-6.7984665484,-3.0123788739,7.435964893,42.81,17.86,46.3861584958,131.79,38.0415334516,-28.5323788739,47.5526540958,-6.7984665484,-3.0123788739,7.435964893,44.84,-25.52,51.5935654903,132.04,33.6015334516,-36.8923788739,49.9010086999,-6.7984665484,-3.0123788739,7.435964893,40.4,-33.88,52.7258418615,130.77
2020-05-06 09:30:00,42.4081167735,12.5730175772,44.2326704967,-5.1118832265,-2.5969824228,5.7337307075,47.52,15.17,49.8826553022,131.54,36.7781167735,-5.7469824228,37.2244231705,-5.1118832265,-2.5969824228,5.7337307075,41.89,-3.15,42.0082682338,130.49,39.4381167735,-29.9869824228,49.5437601467,-5.1118832265,-2.5969824228,5.7337307075,44.55,-27.39,52.2964109667,131.68,36.1681167735,15.4630175772,39.3349410008,-5.1118832265,-2.5969824228,5.7337307075,41.28,18.06,45.0577629272,131.49,38.4481167735,-27.1169824228,47.048787648,-5.1118832265,-2.5969824228,5.7337307075,43.56,-24.52,49.9870383199,131.68,33.8081167735,-36.5569824228,49.7935911904,-5.1118832265,-2.5969824228,5.7337307075,38.92,-33.96,51.6531509203,130.49
2020-05-06 10:00:00,42.3393834294,13.3460121091,44.393011031,-3.5006165706,-2.1739878909,4.1207450448,45.84,15.52,48.3960328953,131.62,36.4893834294,-5.0539878909,36.8377238257,-3.5006165706,-2.1739878909,4.1207450448,39.99,-2.88,40.093571804,130.49,39.4493834294,-29.2639878909,49.1185793793,-3.5006165706,-2.1739878909,4.1207450448,42.95,-27.09,50.7796278049,131.68,35.9093834294,16.1460121091,39.3722938792,-3.5006165706,-2.1739878909,4.1207450448,39.41,18.32,43.4599873447,131.49,38.4593834294,-26.4539878909,46.6790922052,-3.5006165706,-2.1739878909,4.1207450448,41.96,-24.28,48.4784488201,131.68,33.6193834294,-36.0139878909,49.267334675,-3.5006165706,-2.1739878909,4.1207450448,37.12,-33.84,50.2298715905,130.49
2020-05-06 10:30:00,42.0390167185,13.8444189727,44.2599916781,-2.0709832815,-1.7455810273,2.7085097148,44.11,15.59,46.7839737517,131.69,36.0690167185,-4.5655810273,36.3568218792,-2.0709832815,-1.7455810273,2.7085097148,38.14,-2.8200000000000003,38.2441106577,130.61,39.2390167185,-28.8255810273,48.6889572141,-2.0709832815,-1.7455810273,2.7085097148,41.31,-27.08,49.394761868,131.8,35.5290167185,16.6144189727,39.2218044814,-2.0709832815,-1.7455810273,2.7085097148,37.6,18.36,41.8431547568,131.63,38.2490167185,-26.0255810273,46.2635725787,-2.0709832815,-1.7455810273,2.7085097148,40.32,-24.28,47.0661321972,131.8,33.2490167185,-35.9055810273,48.9357523867,-2.0709832815,-1.7455810273,2.7085097148,35.32,-34.16,49.1366258508,130.61
2020-05-06 11:00:00,41.8922500331,14.5225295507,44.338070294,-1.0077499669,-1.4674704493,1.7801768213,42.9,15.99,45.7830765677,131.56,35.8322500331,-4.0274704493,36.0578793145,-1.0077499669,-1.4674704493,1.7801768213,36.84,-2.56,36.9288396785,130.5,39.1422500331,-28.0674704493,48.1653260663,-1.0077499669,-1.4674704493,1.7801768213,40.15,-26.6,48.1620441842,131.68,35.3322500331,17.0925295507,39.2494899183,-1.0077499669,-1.4674704493,1.7801768213,36.34,18.56,40.8052594649,131.52,38.1522500331,-25.3074704493,45.78277234,-1.0077499669,-1.4674704493,1.7801768213,39.16,-23.84,45.8459507481,131.68,33.1122500331,-34.1474704493,47.5654374556,-1.0077499669,-1.4674704493,1.7801768213,34.12,-32.68,47.2457066833,130.5
2020-05-06 11:30:00,41.7307000416,14.5238907207,44.185910963,0.0407000416,-1.2161092793,1.2167901514000001,41.69,15.74,44.5623574332,131.56,35.6607000416,-3.1261092793,35.7974592211,0.0407000416,-1.2161092793,1.2167901514000001,35.62,-1.9100000000000001,35.6711718338,130.34,39.0507000416,-28.0561092793,48.0843263615,0.0407000416,-1.2161092793,1.2167901514000001,39.01,-26.84,47.3515121195,131.68,35.1707000416,17.9338907207,39.4791410469,0.0407000416,-1.2161092793,1.2167901514000001,35.13,19.15,40.0104911242,131.35,38.0407000416,-25.3361092793,45.7057249485,0.0407000416,-1.2161092793,1.2167901514000001,38.0,-24.12,45.008603622,131.68,32.9607000416,-35.5361092793,48.468781808,0.0407000416,-1.2161092793,1.2167901514000001,32.92,-34.32,47.5561646898,130.34
2020-05-06 12:00:00,41.6980834073,14.8248755733,44.2550233941,0.8280834073000001,-1.0151244267,1.3100380648,40.87,15.84,43.8322084773,131.39,35.5880834073,-2.8851244267,35.704840338,0.8280834073000001,-1.0151244267,1.3100380648,34.76,-1.87,34.8102642909,130.27,39.0480834073,-27.6951244267,47.8724632205,0.8280834073000001,-1.0151244267,1.3100380648,38.22,-26.68,46.6110587736,131.55,35.1180834073,18.1348755733,39.5240875197,0.8280834073000001,-1.0151244267,1.3100380648,34.29,19.15,39.2750124125,131.35,38.0280834073,-24.9351244267,45.4741196485,0.8280834073000001,-1.0151244267,1.3100380648,37.2,-23.92,44.2267611294,131.55,32.9480834073,-35.2951244267,48.2837654757,0.8280834073000001,-1.0151244267,1.3100380648,32.12,-34.28,46.9767261524,130.27
2020-05-06 12:30:00,42.4695334297,14.4052118328,44.8460856451,0.8495334297,-1.0447881672,1.3465843318,41.62,15.45,44.3951224798,131.24,36.2595334297,-3.1147881672,36.393071729,0.8495334297,-1.0447881672,1.3465843318,35.41,-2.07,35.4704524922,130.11,39.8095334297,-27.9547881672,48.6443124462,0.8495334297,-1.0447881672,1.3465843318,38.96,-26.91,47.3500760295,131.36,35.7895334297,17.8552118328,39.9962409823,0.8495334297,-1.0447881672,1.3465843318,34.94,18.9,39.7242193127,131.11,38.8095334297,-25.2447881672,46.2977236443,0.8495334297,-1.0447881672,1.3465843318,37.96,-24.2,45.0177920383,131.36,33.5695334297,-29.5247881672,44.7060028521,0.8495334297,-1.0447881672,1.3465843318,32.72,-28.48,43.3786675683,130.11
2020-05-06 13:00:00,42.4218500854,12.6304240429,44.2621844939,1.1318500854,-0.9195759571000001,1.4583225146,41.29,13.55,43.4564908846,131.51,36.0818500854,-7.9495759571,36.9472010236,1.1318500854,-0.9195759571000001,1.4583225146,34.95,-7.03,35.6500126227,130.68,39.7718500854,-29.7995759571,49.6972311748,1.1318500854,-0.9195759571000001,1.4583225146,38.64,-28.88,48.2400663349,131.65,35.6518500854,13.320424042900001,38.0590082792,1.1318500854,-0.9195759571000001,1.4583225146,34.52,14.24,37.3417728556,131.71,38.8118500854,-27.0395759571,47.3022026442,1.1318500854,-0.9195759571000001,1.4583225146,37.68,-26.12,45.8479748735,131.65,33.4918500854,-23.8795759571,41.1331760266,1.1318500854,-0.9195759571000001,1.4583225146,32.36,-22.96,39.6778426833,130.68
2020-05-06 13:30:00,41.8542833863,12.647805996,43.7235409624,1.6842833863000002,-0.772194004,1.8528610593,40.17,13.42,42.3523942653,131.59,35.4842833863,-8.002194004,36.3753965795,1.6842833863000002,-0.772194004,1.8528610593,33.8,-7.23,34.5646191936,130.68,39.2542833863,-29.902194004000002,49.3461241682,1.6842833863000002,-0.772194004,1.8528610593,37.57,-29.13,47.540107278,131.65,35.1042833863,13.317805996,37.5456344814,1.6842833863000002,-0.772194004,1.8528610593,33.42,14.09,36.2687813415,131.71,38.2842833863,-27.172194004,46.946932609,1.6842833863000002,-0.772194004,1.8528610593,36.6,-26.4,45.1278184715,131.65,33.0042833863,-23.732194004,40.6509502237,1.6842833863000002,-0.772194004,1.8528610593,31.32,-22.96,38.8343147229,130.68
2020-05-06 14:00:00,40.8659667071,12.5416891746,42.7471777111,2.2459667071,-0.5483108254,2.3119280289,38.62,13.09,40.778088479,131.99,34.2059667071,-8.2983108254,35.1981550784,2.2459667071,-0.5483108254,2.3119280289,31.96,-7.75,32.886229641,131.11,38.3559667071,-30.2283108254,48.8357549076,2.2459667071,-0.5483108254,2.3119280289,36.11,-29.68,46.7422132553,132.07,33.8759667071,13.1416891746,36.3357277993,2.2459667071,-0.5483108254,2.3119280289,31.63,13.69,34.4655335081,132.17,37.4059667071,-27.5483108254,46.4555246943,2.2459667071,-0.5483108254,2.3119280289,35.16,-27.0,44.3308650942,132.07,31.8059667071,-23.5083108254,39.5507293995,2.2459667071,-0.5483108254,2.3119280289,29.56,-22.96,37.4293360882,131.11
2020-05-06 14:30:00,40.1176833948,12.9463889295,42.1549226933,2.1676833948,-0.5636110705,2.2397564017000002,37.95,13.51,40.283031167,132.23,33.6676833948,-9.3136110705,34.9321664995,2.1676833948,-0.5636110705,2.2397564017000002,31.5,-8.75,32.6926979615,131.51,37.6276833948,-29.993611070500002,48.1192192654,2.1676833948,-0.5636110705,2.2397564017000002,35.46,-29.43,46.0818456662,132.31,33.3376833948,12.2463889295,35.5158440129,2.1676833948,-0.5636110705,2.2397564017000002,31.17,12.81,33.6996290781,132.52,36.6876833948,-27.2836110705,45.720690567,2.1676833948,-0.5636110705,2.2397564017000002,34.52,-26.72,43.6530502943,132.31,31.3276833948,-23.2036110705,38.9850139617,2.1676833948,-0.5636110705,2.2397564017000002,29.16,-22.64,36.9171396508,131.51
2020-05-06 15:00:00,39.7083000683,12.3157163687,41.5743426164,1.7883000682999999,-0.6342836313,1.8974543102,37.92,12.95,40.0702994748,132.35,33.2983000683,-9.2442836313,34.5576846345,1.7883000682999999,-0.6342836313,1.8974543102,31.51,-8.61,32.665152686,131.51,37.2483000683,-30.7142836313,48.2783914082,1.7883000682999999,-0.6342836313,1.8974543102,35.46,-30.08,46.4996559127,132.49,32.9883000683,12.3457163687,35.2227860064,1.7883000682999999,-0.6342836313,1.8974543102,31.2,12.98,33.7923127353,132.62,36.3083000683,-28.0342836313,45.8717092833,1.7883000682999999,-0.6342836313,1.8974543102,34.52,-27.4,44.0725583555,132.49,30.9883000683,-23.9542836313,39.1673645452,1.7883000682999999,-0.6342836313,1.8974543102,29.2,-23.32,37.3692707983,131.51
2020-05-06 15:30:00,39.4165166988,11.8541310258,41.1604447382,0.8765166988,-0.8658689742000001,1.2320757297,38.54,12.72,40.5848493899,133.02,33.2365166988,-9.6958689742,34.6218993909,0.8765166988,-0.8658689742000001,1.2320757297,32.36,-8.83,33.5430842351,132.22,36.8965166988,-31.6258689742,48.5957666148,0.8765166988,-0.8658689742000001,1.2320757297,36.02,-30.76,47.3668449445,133.18,32.9065166988,12.1441310258,35.075899983,0.8765166988,-0.8658689742000001,1.2320757297,32.03,13.01,34.5713899055,133.26,35.9965166988,-28.9058689742,46.1659882988,0.8765166988,-0.8658689742000001,1.2320757297,35.12,-28.04,44.9405829958,133.18,30.8765166988,-24.7858689742,39.594173615,0.8765166988,-0.8658689742000001,1.2320757297,30.0,-23.92,38.3688206751,132.22
2020-05-06 16:00:00,40.0178000253,11.386941191,41.6063306308,-0.1221999747,-1.123058809,1.129687533,40.14,12.51,42.0442588233,133.69,33.6478000253,-10.393058809,35.2163331134,-0.1221999747,-1.123058809,1.129687533,33.77,-9.27,35.0192204368,132.89,37.4278000253,-32.523058809,49.5841665154,-0.1221999747,-1.123058809,1.129687533,37.55,-31.4,48.9485699485,133.86,33.2778000253,11.676941191000001,35.2670232669,-0.1221999747,-1.123058809,1.129687533,33.4,12.8,35.7687014022,133.96,36.5578000253,-29.803058809,47.1666731608,-0.1221999747,-1.123058809,1.129687533,36.68,-28.68,46.5614089134,133.86,31.2778000253,-24.723058809,39.8689153514,-0.1221999747,-1.123058809,1.129687533,31.4,-23.6,39.2800203666,132.89
2020-05-06 16:30:00,41.3604333516,10.911632817000001,42.7755675329,-1.6595666484,-1.518367183,2.2493555439,43.02,12.43,44.7797420716,133.53,34.9604333516,-11.268367183,36.7315667935,-1.6595666484,-1.518367183,2.2493555439,36.62,-9.75,37.8957372273,132.76,38.6204333516,-32.838367183,50.6941439568,-1.6595666484,-1.518367183,2.2493555439,40.28,-31.32,51.0237278136,133.67,34.5404333516,10.811632817,36.1929957351,-1.6595666484,-1.518367183,2.2493555439,36.2,12.33,38.2422397357,133.8,37.7404333516,-30.038367183,48.2352963357,-1.6595666484,-1.518367183,2.2493555439,39.4,-28.52,48.6389802525,133.67,32.4604333516,-24.678367183,40.7762374453,-1.6595666484,-1.518367183,2.2493555439,34.12,-23.16,41.2378466945,132.76
2020-05-06 17:00:00,43.2621833365,10.1535701322,44.437726016,-4.1978166635,-2.2464298678,4.7611040622,47.46,12.4,49.0531507653,133.41,37.0721833365,-11.9864298678,38.9617925449,-4.1978166635,-2.2464298678,4.7611040622,41.27,-9.74,42.4037793127,132.64,40.3121833365,-33.4564298678,52.3870673436,-4.1978166635,-2.2464298678,4.7611040622,44.51,-31.21,54.3617898896,133.53,36.5121833365,10.0935701322,37.8816537392,-4.1978166635,-2.2464298678,4.7611040622,40.71,12.34,42.5391549046,133.66,39.4421833365,-30.5664298678,49.8998242604,-4.1978166635,-2.2464298678,4.7611040622,43.64,-28.32,52.0237638008,133.53,34.3221833365,-25.0864298678,42.512836091,-4.1978166635,-2.2464298678,4.7611040622,38.52,-22.84,44.7823179391,132.64
2020-05-06 17:30:00,45.1295666598,9.4677892768,46.1120030002,-6.8204333402,-2.9622107232,7.4359265271,51.95,12.43,53.4163589175,132.92,38.9295666598,-12.2222107232,40.803107667,-6.8204333402,-2.9622107232,7.4359265271,45.75,-9.26,46.6777259515,132.11,41.9495666598,-33.8022107232,53.8735147611,-6.8204333402,-2.9622107232,7.4359265271,48.77,-30.84,57.7028465502,133.03,38.2495666598,9.7177892768,39.4647282785,-6.8204333402,-2.9622107232,7.4359265271,45.07,12.68,46.8197319514,133.13,41.0995666598,-30.8822107232,51.4090003674,-6.8204333402,-2.9622107232,7.4359265271,47.92,-27.92,55.4603714376,133.03,35.8995666598,-27.0422107232,44.9450781194,-6.8204333402,-2.9622107232,7.4359265271,42.72,-24.08,49.0392169595,132.11
2020-05-06 18:00:00,46.2479666634,9.0335536646,47.1219642238,-9.4120333366,-3.6564463354,10.0973249592,55.66,12.69,57.088279883,131.67,40.1879666634,-12.5864463354,42.112840036,-9.4120333366,-3.6564463354,10.0973249592,49.6,-8.93,50.3974691825,130.96,42.8879666634,-33.4364463354,54.3817398403,-9.4120333366,-3.6564463354,10.0973249592,52.3,-29.78,60.1842039077,131.81,39.3979666634,9.0235536646,40.4181184365,-9.4120333366,-3.6564463354,10.0973249592,48.81,12.68,50.4301348402,131.93,41.9879666634,-30.4564463354,51.8708441025,-9.4120333366,-3.6564463354,10.0973249592,51.4,-26.8,57.967232123,131.81,36.9079666634,-26.7364463354,45.5745056569,-9.4120333366,-3.6564463354,10.0973249592,46.32,-23.08,51.7516067383,130.96
2020-05-06 18:30:00,46.2288166557,8.0098785687,46.9176048416,-10.6811833443,-4.1401214313,11.455491395,56.91,12.15,58.1925304485,131.29,40.9788166557,-13.2101214313,43.0554377835,-10.6811833443,-4.1401214313,11.455491395,51.66,-9.07,52.4501715917,130.57,42.8188166557,-34.2001214313,54.8005416553,-10.6811833443,-4.1401214313,11.455491395,53.5,-30.06,61.3665511496,131.47,40.1388166557,8.3098785687,40.9899827317,-10.6811833443,-4.1401214313,11.455491395,50.82,12.45,52.3227952235,131.52,41.9188166557,-31.1801214313,52.2435370384,-10.6811833443,-4.1401214313,11.455491395,52.6,-27.04,59.1432295364,131.47,37.5588166557,-26.9801214313,46.2449095688,-10.6811833443,-4.1401214313,11.455491395,48.24,-22.84,53.3738063098,130.57
2020-05-06 19:00:00,46.0015833231,7.3584773409,46.5864020612,-11.5084166769,-4.4715226591,12.3465853296,57.51,11.83,58.7141294749,131.29,41.2815833231,-13.7515226591,43.5117627442,-11.5084166769,-4.4715226591,12.3465853296,52.79,-9.28,53.5994636167,130.57,42.5515833231,-34.7915226591,54.9644184199,-11.5084166769,-4.4715226591,12.3465853296,54.06,-30.32,61.9821425896,131.47,40.4015833231,7.7584773409,41.1397849492,-11.5084166769,-4.4715226591,12.3465853296,51.91,12.23,53.3312385005,131.52,41.6515833231,-31.7915226591,52.3980467795,-11.5084166769,-4.4715226591,12.3465853296,53.16,-27.32,59.7692897733,131.47,37.7715833231,-27.1115226591,46.4943778067,-11.5084166769,-4.4715226591,12.3465853296,49.28,-22.64,54.23179879,130.57
2020-05-06 19:30:00,46.0409333137,6.7987975101,46.540210442,-13.1990666863,-4.7412024899,14.024776734,59.24,11.54,60.3535351077,131.29,40.8609333137,-14.3312024899,43.3012613682,-13.1990666863,-4.7412024899,14.024776734,54.06,-9.59,54.9040226213,130.57,42.5109333137,-35.2812024899,55.2443906685,-13.1990666863,-4.7412024899,14.024776734,55.71,-30.54,63.531847919,131.47,39.9809333137,7.1887975101,40.6220855974,-13.1990666863,-4.7412024899,14.024776734,53.18,11.93,54.5017183215,131.52,41.6009333137,-32.2612024899,52.6443049025,-13.1990666863,-4.7412024899,14.024776734,54.8,-27.52,61.3220221454,131.47,37.3609333137,-26.0612024899,45.5524490372,-13.1990666863,-4.7412024899,14.024776734,50.56,-21.32,54.8712675268,130.57
2020-05-06 20:00:00,45.6682999843,6.3363395268,46.1057786189,-14.0317000157,-4.7936604732,14.8279393734,59.7,11.13,60.7286332795,131.38,40.0282999843,-14.8336604732,42.6884326565,-14.0317000157,-4.7936604732,14.8279393734,54.06,-10.04,54.9844086992,130.66,42.1182999843,-35.7736604732,55.2603472412,-14.0317000157,-4.7936604732,14.8279393734,56.15,-30.98,64.1294230443,131.47,39.1482999843,6.7263395268,39.7219465169,-14.0317000157,-4.7936604732,14.8279393734,53.18,11.52,54.4134431919,131.62,41.1682999843,-32.7136604732,52.5833862085,-14.0317000157,-4.7936604732,14.8279393734,55.2,-27.92,61.8592466815,131.47,36.4882999843,-27.6336604732,45.7713363022,-14.0317000157,-4.7936604732,14.8279393734,50.52,-22.84,55.4430879371,130.66
2020-05-06 20:30:00,44.9608166441,5.8258191103,45.3366871486,-14.0991833559,-4.7941808897,14.891982464,59.06,10.62,60.0072328974,131.65,39.4808166441,-15.3341808897,42.3541259671,-14.0991833559,-4.7941808897,14.891982464,53.58,-10.54,54.6068493872,130.91,41.4408166441,-36.4241808897,55.1730209215,-14.0991833559,-4.7941808897,14.891982464,55.54,-31.63,63.9151664318,131.76,38.6308166441,6.3058191103,39.1420917842,-14.0991833559,-4.7941808897,14.891982464,52.73,11.1,53.8856465118,131.88,40.5808166441,-33.3941808897,52.5544859816,-14.0991833559,-4.7941808897,14.891982464,54.68,-28.6,61.7078795617,131.76,36.0208166441,-28.8341808897,46.1401042401,-14.0991833559,-4.7941808897,14.891982464,50.12,-24.04,55.5871927696,130.91
2020-05-06 21:00:00,44.1844166434,5.5980849334,44.5376383415,-14.0455833566,-4.7619150666,14.8308545583,58.23,10.36,59.1444207005,131.57,38.7844166434,-15.5119150666,41.7714074865,-14.0455833566,-4.7619150666,14.8308545583,52.83,-10.75,53.9126274633,130.83,40.7144166434,-36.6519150666,54.7816264879,-14.0455833566,-4.7619150666,14.8308545583,54.76,-31.89,63.3689963626,131.76,37.9444166434,6.1380849334,38.4376747613,-14.0455833566,-4.7619150666,14.8308545583,51.99,10.9,53.1203360306,131.81,39.8344166434,-33.6419150666,52.1398043597,-14.0455833566,-4.7619150666,14.8308545583,53.88,-28.88,61.1318967479,131.76,35.3944166434,-29.4419150666,46.039017065,-14.0455833566,-4.7619150666,14.8308545583,49.44,-24.68,55.2577234421,130.83
2020-05-06 21:30:00,44.223533308,5.2915837078,44.5389914162,-14.286466692,-4.8384162922,15.0835474196,58.51,10.13,59.3804429084,131.45,38.863533308,-15.7084162922,41.9181173669,-14.286466692,-4.8384162922,15.0835474196,53.15,-10.87,54.2501557601,130.7,40.743533308,-36.8984162922,54.9684330438,-14.286466692,-4.8384162922,15.0835474196,55.03,-32.06,63.6878677615,131.62,38.023533308,5.9215837078,38.4818689623,-14.286466692,-4.8384162922,15.0835474196,52.31,10.76,53.4051842053,131.68,39.873533308,-33.8784162922,52.3225166533,-14.286466692,-4.8384162922,15.0835474196,54.16,-29.04,61.4542691764,131.62,35.433533308,-28.8784162922,45.7110294156,-14.286466692,-4.8384162922,15.0835474196,49.72,-24.04,55.2268050859,130.7
2020-05-06 22:00:00,42.5822333159,4.9281009817,42.8664527743,-13.7177666841,-4.6518990183,14.4850711864,56.3,9.58,57.1092496886,132.18,37.2422333159,-16.7318990183,40.8281812859,-13.7177666841,-4.6518990183,14.4850711864,50.96,-12.08,52.3722063694,131.47,39.2122333159,-37.7018990183,54.3969891741,-13.7177666841,-4.6518990183,14.4850711864,52.93,-33.05,62.401020825,132.33,36.4722333159,5.1381009817,36.8323754969,-13.7177666841,-4.6518990183,14.4850711864,50.19,9.79,51.1358993272,132.46,38.3622333159,-34.6918990183,51.7222273542,-13.7177666841,-4.6518990183,14.4850711864,52.08,-30.04,60.1226080605,132.33,34.0022333159,-29.6518990183,45.1152633358,-13.7177666841,-4.6518990183,14.4850711864,47.72,-25.0,53.872055836,131.47
2020-05-06 22:30:00,40.5786499942,4.0846022912,40.783707669,-12.6813500058,-4.3153977088,13.3954953382,53.26,8.4,53.9183419626,132.08,35.4486499942,-16.9453977088,39.2906259803,-12.6813500058,-4.3153977088,13.3954953382,48.13,-12.63,49.7595598855,131.31,37.3586499942,-38.4753977088,53.628583407,-12.6813500058,-4.3153977088,13.3954953382,50.04,-34.16,60.5880120156,132.21,34.7586499942,4.8646022912,35.0974088057,-12.6813500058,-4.3153977088,13.3954953382,47.44,9.18,48.3200372516,132.3,36.5186499942,-35.5153977088,50.9407034876,-12.6813500058,-4.3153977088,13.3954953382,49.2,-31.2,58.2587332509,132.21,32.3586499942,-30.3153977088,44.3407889836,-12.6813500058,-4.3153977088,13.3954953382,45.04,-26.0,52.0057842937,131.31
2020-05-06 23:00:00,38.537150005,3.8039218530000003,38.7244335268,-11.682849995,-3.986078147,12.3441404318,50.22,7.79,50.8205912992,132.41,33.617150005,-17.216078147,37.7691159709,-11.682849995,-3.986078147,12.3441404318,45.3,-13.23,47.1924029903,131.64,35.487150005,-38.936078147,52.6816476294,-11.682849995,-3.986078147,12.3441404318,47.17,-34.95,58.7069961759,132.56,32.997150005,4.673921853,33.326527781,-11.682849995,-3.986078147,12.3441404318,44.68,8.66,45.5115150264,132.64,34.677150005,-36.066078147,50.0326565893,-11.682849995,-3.986078147,12.3441404318,46.36,-32.08,56.3770875445,132.56,30.717150005,-30.466078147,43.2634397857,-11.682849995,-3.986078147,12.3441404318,42.4,-26.48,49.9895028981,131.64
2020-05-06 23:30:00,36.6311333318,4.6783094837,36.9286678449,-10.5488666682,-3.6116905163,11.1500177744,47.18,8.29,47.9027817564,132.94,31.7611333318,-18.2516905163,36.6318686013,-10.5488666682,-3.6116905163,11.1500177744,42.31,-14.64,44.7712597544,132.35,33.7311333318,-38.4716905163,51.165030314,-10.5488666682,-3.6116905163,11.1500177744,44.28,-34.86,56.3554611373,133.08,31.2511333318,3.8883094837,31.4920987736,-10.5488666682,-3.6116905163,11.1500177744,41.8,7.5,42.4675169983,133.32,32.8911333318,-35.6116905163,48.4769961248,-10.5488666682,-3.6116905163,11.1500177744,43.44,-32.0,53.9539952181,133.08,29.0911333318,-31.3316905163,42.7547525912,-10.5488666682,-3.6116905163,11.1500177744,39.64,-27.72,48.3707349541,132.35
2020-05-07 00:00:00,34.8433333496,3.4589020546,35.0145952759,-9.6266666504,-3.3110979454000002,10.1801807646,44.47,6.77,44.9823721029,133.25,30.0633333496,-17.8210979454,34.9484698388,-9.6266666504,-3.3110979454000002,10.1801807646,39.69,-14.51,42.2591552211,132.44,32.0733333496,-39.7410979454,51.0691059062,-9.6266666504,-3.3110979454000002,10.1801807646,41.7,-36.43,55.371787943,133.37,29.6233333496,4.2589020546,29.927915488,-9.6266666504,-3.3110979454000002,10.1801807646,39.25,7.57,39.9733336113,133.48,31.2533333496,-36.9110979454,48.3652767696,-9.6266666504,-3.3110979454000002,10.1801807646,40.88,-33.6,52.9162961667,133.37,27.5333333496,-31.3110979454,41.694955329,-9.6266666504,-3.3110979454000002,10.1801807646,37.16,-28.0,46.5281162309,132.44
2020-05-07 00:30:00,33.9422000567,3.4522808232,34.1173150698,-8.9877999433,-3.1077191768,9.5099141059,42.93,6.5600000000000005,43.4283144964,133.71,29.1622000567,-17.8877191768,34.2111737521,-8.9877999433,-3.1077191768,9.5099141059,38.15,-14.78,40.912967382,132.91,31.2522000567,-40.0977191768,50.8382443793,-8.9877999433,-3.1077191768,9.5099141059,40.24,-36.99,54.6581896883,133.86,28.7722000567,4.3622808232,29.1010135577,-8.9877999433,-3.1077191768,9.5099141059,37.76,7.47,38.4917978276,133.94,30.4522000567,-37.3477191768,48.1890922928,-8.9877999433,-3.1077191768,9.5099141059,39.44,-34.24,52.2292178766,133.86,26.7722000567,-30.9877191768,40.9510614717,-8.9877999433,-3.1077191768,9.5099141059,35.76,-27.88,45.343930134,132.91
2020-05-07 01:00:00,32.9638166915,3.2973248826,33.1283196412,-8.7761833085,-3.0326751174,9.2853923898,41.74,6.33,42.2172535819,133.86,28.3138166915,-18.0526751174,33.5793283812,-8.7761833085,-3.0326751174,9.2853923898,37.09,-15.02,40.0158531085,133.05,30.3438166915,-40.3626751174,50.4964627874,-8.7761833085,-3.0326751174,9.2853923898,39.12,-37.33,54.0731291863,134.0,27.9538166915,4.2473248826,28.2746465279,-8.7761833085,-3.0326751174,9.2853923898,36.73,7.28,37.4445096109,134.07,29.5438166915,-37.5926751174,47.81261682,-8.7761833085,-3.0326751174,9.2853923898,38.32,-34.56,51.6024805605,134.0,25.9438166915,-30.6726751174,40.1733073493,-8.7761833085,-3.0326751174,9.2853923898,34.72,-27.64,44.3784632451,133.05
2020-05-07 01:30:00,33.4152000139,3.3230654705,33.5800291258,-8.8247999861,-3.0469345295,9.3360004724,42.24,6.37,42.7176134633,133.86,28.7352000139,-18.0269345295,33.9217052692,-8.8247999861,-3.0469345295,9.3360004724,37.56,-14.98,40.437037478,132.97,30.7752000139,-40.2769345295,50.6887008217,-8.8247999861,-3.0469345295,9.3360004724,39.6,-37.23,54.3528554908,133.92,28.3552000139,4.2530654705,28.6723897456,-8.8247999861,-3.0469345295,9.3360004724,37.18,7.3,37.8898719977,134.07,30.0152000139,-37.4869345295,48.0227289135,-8.8247999861,-3.0469345295,9.3360004724,38.84,-34.44,51.9101069157,133.92,26.3752000139,-31.2069345295,40.8598083513,-8.8247999861,-3.0469345295,9.3360004724,35.2,-28.16,45.0779946315,132.97
2020-05-07 02:00:00,32.8374000113,2.9844505242,32.9727430529,-9.3425999887,-3.2155494758,9.8804824265,42.18,6.2,42.6332311701,133.86,28.4974000113,-18.3155494758,33.8756720967,-9.3425999887,-3.2155494758,9.8804824265,37.84,-15.1,40.7415709074,132.97,30.1974000113,-40.6055494758,50.6032964902,-9.3425999887,-3.2155494758,9.8804824265,39.54,-37.39,54.4189645252,133.92,28.1174000113,3.9644505242,28.3955111127,-9.3425999887,-3.2155494758,9.8804824265,37.46,7.18,38.1418929787,134.07,29.4174000113,-37.8555494758,47.9419028569,-9.3425999887,-3.2155494758,9.8804824265,38.76,-34.64,51.9833357914,133.92,26.0974000113,-31.8155494758,41.1497688426,-9.3425999887,-3.2155494758,9.8804824265,35.44,-28.6,45.5406807152,132.97
2020-05-07 02:30:00,32.2222333286,3.1162840077,32.3725739894,-9.1777666714,-3.1637159923000002,9.70775463,41.4,6.28,41.8736002751,134.0,27.9922333286,-18.4037159923,33.500177448,-9.1777666714,-3.1637159923000002,9.70775463,37.17,-15.24,40.1729573221,133.18,29.6122333286,-40.6037159923,50.2548118601,-9.1777666714,-3.1637159923000002,9.70775463,38.79,-37.44,53.9112019899,134.14,27.6222333286,3.9362840077000003,27.9012921896,-9.1777666714,-3.1637159923000002,9.70775463,36.8,7.1,37.4786605951,134.21,28.8222333286,-37.8437159923,47.5696118773,-9.1777666714,-3.1637159923000002,9.70775463,38.0,-34.68,51.4461116121,134.14,25.6622333286,-31.2837159923,40.4625889643,-9.1777666714,-3.1637159923000002,9.70775463,34.84,-28.12,44.772312873,133.18
2020-05-07 03:00:00,31.3505666554,3.0747868256,31.500989566,-9.0494333446,-3.1152131744,9.5706215567,40.4,6.19,40.8714582563,134.35,27.2605666554,-18.3952131744,32.8865072956,-9.0494333446,-3.1152131744,9.5706215567,36.31,-15.28,39.3940921967,133.54,28.7905666554,-40.8652131744,49.9886224668,-9.0494333446,-3.1152131744,9.5706215567,37.84,-37.75,53.4502394756,134.5,26.9105666554,4.0447868256,27.2128443603,-9.0494333446,-3.1152131744,9.5706215567,35.96,7.16,36.6658860523,134.54,28.0305666554,-38.1152131744,47.3126002493,-9.0494333446,-3.1152131744,9.5706215567,37.08,-35.0,50.9894734234,134.5,24.9505666554,-29.7952131744,38.8623919044,-9.0494333446,-3.1152131744,9.5706215567,34.0,-26.68,43.2183109341,133.54
2020-05-07 03:30:00,30.9806999923,3.1370286391,31.1391188169,-8.8593000077,-3.0529713609,9.3705832667,39.84,6.19,40.3180071432,134.66,26.9206999923,-18.3929713609,32.6040715794,-8.8593000077,-3.0529713609,9.3705832667,35.78,-15.34,38.9297315686,133.83,28.4606999923,-41.0529713609,49.953557447,-8.8593000077,-3.0529713609,9.3705832667,37.32,-38.0,53.2614532284,134.81,26.5906999923,4.1370286391,26.9105988792,-8.8593000077,-3.0529713609,9.3705832667,35.45,7.19,36.1717928779,134.85,27.7006999923,-38.3329713609,47.2942435548,-8.8593000077,-3.0529713609,9.3705832667,36.56,-35.28,50.8066137427,134.81,24.6606999923,-31.2929713609,39.8421909627,-8.8593000077,-3.0529713609,9.3705832667,33.52,-28.24,43.8302178868,133.83
2020-05-07 04:00:00,30.6074166537,3.2024970349,30.7745014821,-8.6625833463,-2.9875029651,9.1632703877,39.27,6.19,39.754861338,134.78,26.4574166537,-18.5075029651,32.2881179692,-8.6625833463,-2.9875029651,9.1632703877,35.12,-15.52,38.3964164995,133.96,28.0974166537,-41.1075029651,49.7924856042,-8.6625833463,-2.9875029651,9.1632703877,36.76,-38.12,52.9568881261,134.93,26.1474166537,4.1024970349,26.4672983054,-8.6625833463,-2.9875029651,9.1632703877,34.81,7.09,35.5246984505,134.99,27.3374166537,-38.4275029651,47.1593822419,-8.6625833463,-2.9875029651,9.1632703877,36.0,-35.44,50.5172604166,134.93,24.2974166537,-31.5875029651,39.8514090042,-8.6625833463,-2.9875029651,9.1632703877,32.96,-28.6,43.6385334309,133.96
2020-05-07 04:30:00,30.3293999836,2.8767484438,30.4655245314,-8.5906000164,-2.9632515562,9.0873135979,38.92,5.84,39.3557111484,135.01,26.2993999836,-18.5432515562,32.1793507979,-8.5906000164,-2.9632515562,9.0873135979,34.89,-15.58,38.2105809953,134.15,27.8493999836,-41.5232515562,49.9976949393,-8.5906000164,-2.9632515562,9.0873135979,36.44,-38.56,53.0541911634,135.14,25.9793999836,4.1067484438,26.3019886375,-8.5906000164,-2.9632515562,9.0873135979,34.57,7.07,35.2855466161,135.18,27.1293999836,-38.8032515562,47.346559271,-8.5906000164,-2.9632515562,9.0873135979,35.72,-35.84,50.6006324071,135.14,24.0893999836,-31.6032515562,39.7374470807,-8.5906000164,-2.9632515562,9.0873135979,32.68,-28.64,43.4537915492,134.15
2020-05-07 05:00:00,30.1408666558,2.6485819273,30.2570128894,-8.4291333442,-2.9114180727,8.9177712534,38.57,5.5600000000000005,38.9686861467,135.01,26.1608666558,-18.3014180727,31.9269924618,-8.4291333442,-2.9114180727,8.9177712534,34.59,-15.39,37.8592155228,134.08,27.6808666558,-41.7514180727,50.0940244929,-8.4291333442,-2.9114180727,8.9177712534,36.11,-38.84,53.0327983422,135.14,25.8508666558,4.3185819273,26.2091101856,-8.4291333442,-2.9114180727,8.9177712534,34.28,7.23,35.0341447733,135.1,26.970866655800002,-39.0714180727,47.4763452508,-8.4291333442,-2.9114180727,8.9177712534,35.4,-36.16,50.6034149045,135.14,23.970866655800002,-31.0714180727,39.2432856585,-8.4291333442,-2.9114180727,8.9177712534,32.4,-28.16,42.9272128143,134.08
2020-05-07 05:30:00,30.1795166747,2.7320646953,30.3029273209,-8.5904833253,-2.9679353047,9.0887316902,38.77,5.7,39.1867694509,134.8,26.1795166747,-18.1979353047,31.883098072,-8.5904833253,-2.9679353047,9.0887316902,34.77,-15.23,37.9592650087,133.9,27.7095166747,-41.5579353047,49.9487667629,-8.5904833253,-2.9679353047,9.0887316902,36.3,-38.59,52.9799782937,134.94,25.8695166747,4.3720646953,26.2363648908,-8.5904833253,-2.9679353047,9.0887316902,34.46,7.34,35.2330413107,134.92,26.9695166747,-38.8479353047,47.2918270645,-8.5904833253,-2.9679353047,9.0887316902,35.56,-35.88,50.5162152185,134.94,24.0095166747,-31.2879353047,39.438455682,-8.5904833253,-2.9679353047,9.0887316902,32.6,-28.32,43.1831263343,133.9
2020-05-07 06:00:00,30.3726167037,2.6583497092,30.4887301901,-8.6673832963,-3.0116502908,9.1757054595,39.04,5.67,39.4495944212,134.58,26.3326167037,-18.2316502908,32.0281091354,-8.6673832963,-3.0116502908,9.1757054595,35.0,-15.22,38.1660634596,133.67,27.8826167037,-41.4816502908,49.9816728921,-8.6673832963,-3.0116502908,9.1757054595,36.55,-38.47,53.064521104,134.71,26.0126167037,4.2583497092,26.3588651125,-8.6673832963,-3.0116502908,9.1757054595,34.68,7.27,35.4338157697,134.68,27.1726167037,-38.7716502908,47.3454534754,-8.6673832963,-3.0116502908,9.1757054595,35.84,-35.76,50.6288771355,134.71,24.1326167037,-31.0916502908,39.3582762169,-8.6673832963,-3.0116502908,9.1757054595,32.8,-28.08,43.1778461714,133.67
