Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-07 06:30:00,32.2588333442,3.1030253707,32.4077320277,-9.3711666558,-3.2569746293,9.9210205235,41.63,6.36,42.1130205518,134.04,28.1988333442,-17.1869746293,33.023723274,-9.3711666558,-3.2569746293,9.9210205235,37.57,-13.93,40.0693124473,133.09,29.6588333442,-40.6669746293,50.3333807809,-9.3711666558,-3.2569746293,9.9210205235,39.03,-37.41,54.0633794726,134.19,27.7888333442,5.1030253707,28.2534975988,-9.3711666558,-3.2569746293,9.9210205235,37.16,8.36,38.0887805003,134.08,28.9088333442,-37.9369746293,47.6962754242,-9.3711666558,-3.2569746293,9.9210205235,38.28,-34.68,51.6532748236,134.19,25.7888333442,-30.5369746293,39.9696227748,-9.3711666558,-3.2569746293,9.9210205235,35.16,-27.28,44.5019550132,133.09
2020-05-07 07:00:00,33.615633327,3.7451630590000002,33.8236167539,-9.564366673,-3.324836941,10.1257913538,43.18,7.07,43.754968860700004,134.04,29.255633327,-16.344836941,33.5118751488,-9.564366673,-3.324836941,10.1257913538,38.82,-13.02,40.9452414818,133.09,30.915633327000002,-40.064836941,50.6060030344,-9.564366673,-3.324836941,10.1257913538,40.48,-36.74,54.6667906503,134.19,28.825633327,5.925163059,29.4282975039,-9.564366673,-3.324836941,10.1257913538,38.39,9.25,39.4886641962,134.08,30.115633327,-37.244836941,47.89706932,-9.564366673,-3.324836941,10.1257913538,39.68,-33.92,52.2021915249,134.19,26.755633327,-27.644836941,38.4720798011,-9.564366673,-3.324836941,10.1257913538,36.32,-24.32,43.710465566,133.09
2020-05-07 07:30:00,36.0563333186,5.4760517477,36.4698000423,-9.5436666814,-3.3939482523,10.1291884406,45.6,8.87,46.4546757604,133.45,31.4463333186,-15.8139482523,35.1987618889,-9.5436666814,-3.3939482523,10.1291884406,40.99,-12.42,42.8303222029,132.62,33.2363333186,-38.0339482523,50.5097522477,-9.5436666814,-3.3939482523,10.1291884406,42.78,-34.64,55.0459626131,133.58,30.9363333186,6.3260517477,31.5765047134,-9.5436666814,-3.3939482523,10.1291884406,40.48,9.72,41.6306233439,133.58,32.4563333186,-35.1939482523,47.8751247108,-9.5436666814,-3.3939482523,10.1291884406,42.0,-31.8,52.6805466942,133.58,28.8163333186,-30.2739482523,41.7958491805,-9.5436666814,-3.3939482523,10.1291884406,38.36,-26.88,46.8404099043,132.62
2020-05-07 08:00:00,37.9363833233,6.9424809447,38.5664001603,-8.3936166767,-3.2275190553,8.9927570949,46.33,10.17,47.4330876077,132.66,33.1863833233,-14.5675190553,36.242911714,-8.3936166767,-3.2275190553,8.9927570949,41.58,-11.34,43.0986310687,131.88,35.0663833233,-36.1375190553,50.354458818,-8.3936166767,-3.2275190553,8.9927570949,43.46,-32.91,54.5145824528,132.79,32.6463833233,7.3424809447,33.4618943056,-8.3936166767,-3.2275190553,8.9927570949,41.04,10.57,42.3793168893,132.82,34.2063833233,-33.3075190553,47.7437690771,-8.3936166767,-3.2275190553,8.9927570949,42.6,-30.08,52.1494621257,132.79,30.4063833233,-27.9475190553,41.2990552937,-8.3936166767,-3.2275190553,8.9927570949,38.8,-24.72,46.0056344375,131.88
2020-05-07 08:30:00,39.3941999857,7.6499749842,40.1301022896,-7.5458000143,-3.0900250158,8.1539777075,46.94,10.74,48.1529978298,131.84,34.6341999857,-12.7100250158,36.8927166871,-7.5458000143,-3.0900250158,8.1539777075,42.18,-9.62,43.2631113074,130.98,36.4841999857,-34.9500250158,50.5232728275,-7.5458000143,-3.0900250158,8.1539777075,44.03,-31.86,54.3479576433,131.96,34.0441999857,8.8499749842,35.1756962957,-7.5458000143,-3.0900250158,8.1539777075,41.59,11.94,43.2699861336,131.93,35.6141999857,-32.0900250158,47.9389293386,-7.5458000143,-3.0900250158,8.1539777075,43.16,-29.0,51.9979384207,131.96,31.7741999857,-27.1300250158,41.7808334298,-7.5458000143,-3.0900250158,8.1539777075,39.32,-24.04,46.0867009017,130.98
2020-05-07 09:00:00,42.9230833211,9.1083337029,43.8788425626,-7.3069166789,-2.9916662971,7.8956379467,50.23,12.1,51.6668452685,131.16,34.1330833211,-11.7416662971,36.0961785296,-7.3069166789,-2.9916662971,7.8956379467,41.44,-8.75,42.3537023175,130.41,39.8530833211,-33.0416662971,51.7689092206,-7.3069166789,-2.9916662971,7.8956379467,47.16,-30.05,55.9201940268,131.28,33.5730833211,9.5983337029,34.9181891506,-7.3069166789,-2.9916662971,7.8956379467,40.88,12.59,42.7747881351,131.37,38.9330833211,-30.1916662971,49.2678565668,-7.3069166789,-2.9916662971,7.8956379467,46.24,-27.2,53.6467855514,131.28,31.2130833211,-26.0716662971,40.6692556352,-7.3069166789,-2.9916662971,7.8956379467,38.52,-23.08,44.9051979174,130.41
2020-05-07 09:30:00,44.9092833259,11.4158358714,46.3375122065,-5.3207166741,-2.4741641286,5.8678372559,50.23,13.89,52.1151129712,130.72,33.1792833259,-8.1641641286,34.1689686403,-5.3207166741,-2.4741641286,5.8678372559,38.5,-5.69,38.9181975431,129.88,41.8292833259,-30.5441641286,51.794158993799996,-5.3207166741,-2.4741641286,5.8678372559,47.15,-28.07,54.8730115813,130.88,32.6492833259,12.8958358714,35.1038215087,-5.3207166741,-2.4741641286,5.8678372559,37.97,15.37,40.9628831993,130.81,40.8792833259,-27.6741641286,49.3657286531,-5.3207166741,-2.4741641286,5.8678372559,46.2,-25.2,52.6258491618,130.88,30.3192833259,-23.3941641286,38.2955070037,-5.3207166741,-2.4741641286,5.8678372559,35.64,-20.92,41.3262144407,129.88
2020-05-07 10:00:00,44.4245833308,11.7901832766,45.9625067398,-4.8654166692,-2.6998167234,5.5642869898,49.29,14.49,51.3757160534,131.18,34.1345833308,-8.6198167234,35.2061219039,-4.8654166692,-2.6998167234,5.5642869898,39.0,-5.92,39.4467539856,130.38,41.3645833308,-30.4398167234,51.3576790391,-4.8654166692,-2.6998167234,5.5642869898,46.23,-27.74,53.9140102385,131.3,33.6245833308,12.5801832766,35.900885998,-4.8654166692,-2.6998167234,5.5642869898,38.49,15.28,41.4120574229,131.31,40.3745833308,-27.5798167234,48.8953297323,-4.8654166692,-2.6998167234,5.5642869898,45.24,-24.88,51.6301462326,131.3,31.2945833308,-24.5798167234,39.7934458926,-4.8654166692,-2.6998167234,5.5642869898,36.16,-21.88,42.2644058281,130.38
2020-05-07 10:30:00,43.6835666654,12.7058680099,45.4938795718,-3.2464333346,-2.1241319901,3.8795961269,46.93,14.83,49.217413585,131.45,32.6935666654,-7.8541319901,33.623751882,-3.2464333346,-2.1241319901,3.8795961269,35.94,-5.73,36.3939074572,130.63,40.7435666654,-29.7841319901,50.4691266322,-3.2464333346,-2.1241319901,3.8795961269,43.99,-27.66,51.9634073171,131.56,32.2535666654,13.4258680099,34.9363205627,-3.2464333346,-2.1241319901,3.8795961269,35.5,15.55,38.7563220649,131.59,39.7535666654,-26.9241319901,48.013070575,-3.2464333346,-2.1241319901,3.8795961269,43.0,-24.8,49.6390974938,131.56,29.9535666654,-24.5641319901,38.7377430474,-3.2464333346,-2.1241319901,3.8795961269,33.2,-22.44,40.0723545602,130.63
2020-05-07 11:00:00,43.8449500051,13.9807441702,46.0200048729,-0.6550499949,-1.3192558298,1.4729312409,44.5,15.3,47.0567742201,131.53,32.1549500051,-6.8192558298,32.8700937008,-0.6550499949,-1.3192558298,1.4729312409,32.81,-5.5,33.2677937351,130.76,41.0249500051,-28.6192558298,50.0210788285,-0.6550499949,-1.3192558298,1.4729312409,41.68,-27.3,49.8248171095,131.67,31.8049500051,14.4607441702,34.9380590014,-0.6550499949,-1.3192558298,1.4729312409,32.46,15.78,36.0923814676,131.71,40.0249500051,-25.8392558298,47.6409882847,-0.6550499949,-1.3192558298,1.4729312409,40.68,-24.52,47.4983452343,131.67,29.6249500051,-23.9992558298,38.126132025,-0.6550499949,-1.3192558298,1.4729312409,30.28,-22.68,37.8320076126,130.76
2020-05-07 11:30:00,43.7488000037,14.3537946825,46.0433374502,0.2388000037,-1.0962053175,1.1219142302,43.51,15.45,46.1716644708,131.4,32.0488000037,-6.4262053175,32.686720491,0.2388000037,-1.0962053175,1.1219142302,31.81,-5.33,32.2534494279,130.6,40.9688000037,-28.1662053175,49.7169759311,0.2388000037,-1.0962053175,1.1219142302,40.73,-27.07,48.9051919534,131.49,31.6988000037,14.7837946825,34.9767709614,0.2388000037,-1.0962053175,1.1219142302,31.46,15.88,35.2406867129,131.55,39.9588000037,-25.4162053175,47.3570395029,0.2388000037,-1.0962053175,1.1219142302,39.72,-24.32,46.5740356851,131.49,29.5588000037,-23.5362053175,37.784594988,0.2388000037,-1.0962053175,1.1219142302,29.32,-22.44,36.9217551045,130.6
2020-05-07 12:00:00,44.3849833376,14.7571654059,46.7739315934,0.3549833376,-1.0128345941,1.0732413917,44.03,15.77,46.7689405482,131.26,32.2449833376,-6.0928345941,32.8155692292,0.3549833376,-1.0128345941,1.0732413917,31.89,-5.08,32.2920810726,130.5,41.5949833376,-27.6828345941,49.964807315,0.3549833376,-1.0128345941,1.0732413917,41.24,-26.67,49.1123864213,131.37,31.8949833376,15.0771654059,35.2790430537,0.3549833376,-1.0128345941,1.0732413917,31.54,16.09,35.4070572062,131.44,40.5549833376,-24.8928345941,47.5852906647,0.3549833376,-1.0128345941,1.0732413917,40.2,-23.88,46.7578271523,131.37,29.7549833376,-21.5328345941,36.7290348237,0.3549833376,-1.0128345941,1.0732413917,29.4,-20.52,35.8528994643,130.5
2020-05-07 12:30:00,46.7215999994,14.5367889629,48.930830157,-1.6884000006000002,-1.4532110371,2.2276707298,48.41,15.99,50.9824303069,131.02,33.8715999994,-6.3532110371,34.4622775945,-1.6884000006000002,-1.4532110371,2.2276707298,35.56,-4.9,35.8960109204,130.25,43.7015999994,-27.6932110371,51.7372571756,-1.6884000006000002,-1.4532110371,2.2276707298,45.39,-26.24,52.4289013808,131.11,33.4215999994,14.7667889629,36.5384920706,-1.6884000006000002,-1.4532110371,2.2276707298,35.11,16.22,38.6755801508,131.18,42.7115999994,-24.8532110371,49.4162207516,-1.6884000006000002,-1.4532110371,2.2276707298,44.4,-23.4,50.1888433818,131.11,31.1915999994,-21.0932110371,37.6542090925,-1.6884000006000002,-1.4532110371,2.2276707298,32.88,-19.64,38.2991383715,130.25
2020-05-07 13:00:00,46.0055999966,13.1774773204,47.8556280868,-3.2844000034,-2.0525226796,3.8730004818,49.29,15.23,51.5893109084,131.2,34.0655999966,-7.5325226795999995,34.8884508261,-3.2844000034,-2.0525226796,3.8730004818,37.35,-5.48,37.7498728475,130.43,42.9455999966,-29.1125226796,51.8831719909,-3.2844000034,-2.0525226796,3.8730004818,46.23,-27.06,53.5673081273,131.32,33.5855999966,13.6674773204,36.2600670633,-3.2844000034,-2.0525226796,3.8730004818,36.87,15.72,40.0813585099,131.35,41.9155999966,-26.2525226796,49.4581891108,-3.2844000034,-2.0525226796,3.8730004818,45.2,-24.2,51.2706543746,131.32,31.2755999966,-23.2125226796,38.948483466,-3.2844000034,-2.0525226796,3.8730004818,34.56,-21.16,40.5233167448,130.43
2020-05-07 13:30:00,44.7079499985,13.3508721373,46.6588317459,-1.5520500015,-1.7391278627000002,2.3309708128,46.26,15.09,48.6589734787,131.54,32.6879499985,-7.3991278627,33.5149096408,-1.5520500015,-1.7391278627000002,2.3309708128,34.24,-5.66,34.7046567481,129.66,41.7979499985,-29.1891278627,50.9811122815,-1.5520500015,-1.7391278627000002,2.3309708128,43.35,-27.45,51.3100867277,131.7,32.2979499985,13.8808721373,35.1544618135,-1.5520500015,-1.7391278627000002,2.3309708128,33.85,15.62,37.280114002,131.75,40.8079499985,-26.4191278627,48.6133633902,-1.5520500015,-1.7391278627000002,2.3309708128,42.36,-24.68,49.0252180005,131.7,30.0479499985,-24.0991278627,38.5181419964,-1.5520500015,-1.7391278627000002,2.3309708128,31.6,-22.36,38.7108460254,129.66
2020-05-07 14:00:00,43.9445666703,14.3978700633,46.2430924809,1.2045666703,-0.7221299367,1.404440283,42.74,15.12,45.3356592541,131.77,31.7245666703,-6.0521299367,32.2966934405,1.2045666703,-0.7221299367,1.404440283,30.52,-5.33,30.981918920600002,130.79,41.2145666703,-28.3421299367,50.0191646788,1.2045666703,-0.7221299367,1.404440283,40.01,-27.62,48.6175328457,131.89,31.4145666703,15.2678700633,34.9282529674,1.2045666703,-0.7221299367,1.404440283,30.21,15.99,34.1807577447,131.91,40.2045666703,-25.5621299367,47.6427294353,1.2045666703,-0.7221299367,1.404440283,39.0,-24.84,46.2387889115,131.89,29.3245666703,-23.4021299367,37.5178610261,1.2045666703,-0.7221299367,1.404440283,28.12,-22.68,36.1264003189,130.79
2020-05-07 14:30:00,43.4981666679,13.7172214701,45.6097869797,0.0181666679,-0.9527785299,0.9529517064,43.48,14.67,45.8881171982,131.93,31.2381666679,-6.2827785299,31.8637154586,0.0181666679,-0.9527785299,0.9529517064,31.22,-5.33,31.6717113526,131.06,40.7281666679,-29.1627785299,50.0924266902,0.0181666679,-0.9527785299,0.9529517064,40.71,-28.21,49.5288622926,132.06,30.9081666679,15.1072214701,34.4026584339,0.0181666679,-0.9527785299,0.9529517064,30.89,16.06,34.8154520292,132.03,39.7781666679,-26.4327785299,47.7597563255,0.0181666679,-0.9527785299,0.9529517064,39.76,-25.48,47.2238075551,132.06,28.8181666679,-23.6727785299,37.294599789,0.0181666679,-0.9527785299,0.9529517064,28.8,-22.72,36.6829442657,131.06
2020-05-07 15:00:00,43.4461833335,13.2072934569,45.4092881105,-0.3238166665,-1.1727065430999999,1.2165927297,43.77,14.38,46.0716539751,132.23,31.4661833335,-6.6027065431,32.1514607331,-0.3238166665,-1.1727065430999999,1.2165927297,31.79,-5.43,32.2504108501,131.31,40.6561833335,-29.8227065431,50.4214147838,-0.3238166665,-1.1727065430999999,1.2165927297,40.98,-28.65,50.0018289665,132.35,31.1161833335,14.8472934569,34.4769341479,-0.3238166665,-1.1727065430999999,1.2165927297,31.44,16.02,35.2861729294,132.28,39.7161833335,-27.0527065431,48.0543874156,-0.3238166665,-1.1727065430999999,1.2165927297,40.04,-25.88,47.6757380646,132.35,28.9961833335,-24.6527065431,38.0596188606,-0.3238166665,-1.1727065430999999,1.2165927297,29.32,-23.48,37.5629178845,131.31
2020-05-07 15:30:00,44.0432833322,11.2644750788,45.4609635344,-2.7867166678,-1.5555249212,3.1914647996,46.83,12.82,48.5530771424,133.01,32.2132833322,-9.1555249212,33.4890916512,-2.7867166678,-1.5555249212,3.1914647996,35.0,-7.6,35.8156390422,132.12,41.1132833322,-32.0855249212,52.1515385758,-2.7867166678,-1.5555249212,3.1914647996,43.9,-30.53,53.4723377084,133.12,31.8132833322,12.6244750788,34.2266324284,-2.7867166678,-1.5555249212,3.1914647996,34.6,14.18,37.3929458588,133.1,40.1732833322,-29.2355249212,49.685094456,-2.7867166678,-1.5555249212,3.1914647996,42.96,-27.68,51.1052247818,133.12,29.6932833322,-24.5955249212,38.5568531028,-2.7867166678,-1.5555249212,3.1914647996,32.48,-23.04,39.8220039677,132.12
2020-05-07 16:00:00,43.7352833288,10.8492228108,45.0608548903,-2.2847166712,-1.7607771892000001,2.8844872296,46.02,12.61,47.7163755958,133.01,32.9852833288,-9.660777189200001,34.3709111339,-2.2847166712,-1.7607771892000001,2.8844872296,35.27,-7.9,36.1439192673,132.12,40.8452833288,-32.5807771892,52.2479110822,-2.2847166712,-1.7607771892000001,2.8844872296,43.13,-30.82,53.010086776,133.12,32.5852833288,12.1592228108,34.7799854655,-2.2847166712,-1.7607771892000001,2.8844872296,34.87,13.92,37.5457494265,133.1,39.9552833288,-29.7607771892,49.8209647115,-2.2847166712,-1.7607771892000001,2.8844872296,42.24,-28.0,50.6775847885,133.12,30.4352833288,-24.6807771892,39.184783194,-2.2847166712,-1.7607771892000001,2.8844872296,32.72,-22.92,39.9490275226,132.12
2020-05-07 16:30:00,43.2472166609,10.4452114554,44.4907202826,-5.2627833391,-2.2147885446,5.7098315887,48.51,12.66,50.134775356,132.76,36.0272166609,-10.804788544600001,37.6125483825,-5.2627833391,-2.2147885446,5.7098315887,41.29,-8.59,42.1740702328,131.95,40.2372166609,-32.7547885446,51.8836176188,-5.2627833391,-2.2147885446,5.7098315887,45.5,-30.54,54.7991021824,132.89,35.4572166609,11.0252114554,37.1317855883,-5.2627833391,-2.2147885446,5.7098315887,40.72,13.24,42.8184072567,132.92,39.3372166609,-29.8947885446,49.4076410766,-5.2627833391,-2.2147885446,5.7098315887,44.6,-27.68,52.4913554788,132.89,33.2172166609,-25.7347885446,42.0197908626,-5.2627833391,-2.2147885446,5.7098315887,38.48,-23.52,45.0987893407,131.95
2020-05-07 17:00:00,43.7614999967,9.7267164311,44.8294311195,-7.0285000033,-2.9232835689,7.6121875384,50.79,12.65,52.3416335244,132.45,38.4014999967,-11.5632835689,40.1046721579,-7.0285000033,-2.9232835689,7.6121875384,45.43,-8.64,46.2442915396,131.65,40.6414999967,-33.1932835689,52.474046881,-7.0285000033,-2.9232835689,7.6121875384,47.67,-30.27,56.4685912698,132.58,37.7614999967,10.1667164311,39.1061760467,-7.0285000033,-2.9232835689,7.6121875384,44.79,13.09,46.6636068044,132.61,39.7314999967,-30.2832835689,49.9566747863,-7.0285000033,-2.9232835689,7.6121875384,46.76,-27.36,54.1762604837,132.58,35.4114999967,-25.5632835689,43.6744295766,-7.0285000033,-2.9232835689,7.6121875384,42.44,-22.64,48.1011767008,131.65
2020-05-07 17:30:00,45.5331666655,9.497148603,46.5130637367,-8.5768333345,-3.462851397,9.2495086273,54.11,12.96,55.6403962962,131.94,40.4031666655,-12.452851397,42.2787107717,-8.5768333345,-3.462851397,9.2495086273,48.98,-8.99,49.7981977586,131.21,42.2531666655,-33.112851397,53.6823157185,-8.5768333345,-3.462851397,9.2495086273,50.83,-29.65,58.8456574439,132.06,39.6531666655,9.227148603,40.7125766557,-8.5768333345,-3.462851397,9.2495086273,48.23,12.69,49.8715249416,132.17,41.3031666655,-30.182851397,51.1561931251,-8.5768333345,-3.462851397,9.2495086273,49.88,-26.72,56.5859770615,132.06,37.1431666655,-26.382851397,45.5595179713,-8.5768333345,-3.462851397,9.2495086273,45.72,-22.92,51.1433749375,131.21
2020-05-07 18:00:00,47.0421666644,9.0588617872,47.9064549029,-10.5278333356,-4.0411382128,11.2767935513,57.57,13.1,59.0416370031,131.29,42.0121666644,-12.331138212799999,43.7844620552,-10.5278333356,-4.0411382128,11.2767935513,52.54,-8.29,53.1899962399,130.55,43.5821666644,-33.1411382128,54.7516236582,-10.5278333356,-4.0411382128,11.2767935513,54.11,-29.1,61.4386043136,131.4,41.1521666644,9.1388617872,42.1547104834,-10.5278333356,-4.0411382128,11.2767935513,51.68,13.18,53.3341804099,131.48,42.6321666644,-30.1211382128,52.1994693626,-10.5278333356,-4.0411382128,11.2767935513,53.16,-26.08,59.2127688932,131.4,38.5521666644,-25.8011382128,46.389312213,-10.5278333356,-4.0411382128,11.2767935513,49.08,-21.76,53.6874659488,130.55
2020-05-07 18:30:00,47.7297000476,8.4432892242,48.4707478749,-11.9802999524,-4.3667107758,12.7513038529,59.71,12.81,61.0686515325,131.11,42.0097000476,-12.9567107758,43.9623845147,-11.9802999524,-4.3667107758,12.7513038529,53.99,-8.59,54.6690790118,130.39,44.1597000476,-33.5767107758,55.4749908951,-11.9802999524,-4.3667107758,12.7513038529,56.14,-29.21,63.2844664985,131.21,41.1497000476,8.4932892242,42.0170652932,-11.9802999524,-4.3667107758,12.7513038529,53.13,12.86,54.6642159003,131.3,43.1797000476,-30.5667107758,52.903783455,-11.9802999524,-4.3667107758,12.7513038529,55.16,-26.2,61.0660756886,131.21,38.4997000476,-27.4067107758,47.2583823179,-11.9802999524,-4.3667107758,12.7513038529,50.48,-23.04,55.4893863725,130.39
2020-05-07 19:00:00,47.6774001279,7.9181810974,48.330446665,-12.7925998721,-4.4918189026,13.5582833922,60.47,12.41,61.7302924017,130.96,41.2174001279,-13.4518189026,43.3569545182,-12.7925998721,-4.4918189026,13.5582833922,54.01,-8.96,54.7481661793,130.25,44.0774001279,-34.0218189026,55.6803498864,-12.7925998721,-4.4918189026,13.5582833922,56.87,-29.53,64.0797768411,131.09,40.3474001279,7.9681810974000005,41.126689717,-12.7925998721,-4.4918189026,13.5582833922,53.14,12.46,54.5812348706,131.17,43.1274001279,-30.9718189026,53.0963860157,-12.7925998721,-4.4918189026,13.5582833922,55.92,-26.48,61.8727468277,131.09,37.6474001279,-26.6918189026,46.1495388137,-12.7925998721,-4.4918189026,13.5582833922,50.44,-22.2,55.1092877835,130.25
2020-05-07 19:30:00,46.2254500839,6.997028094,46.7520121237,-13.7745499161,-4.742971906,14.5682534262,60.0,11.74,61.1377755565,131.14,40.3454500839,-14.252971906,42.7890470872,-13.7745499161,-4.742971906,14.5682534262,54.12,-9.51,54.9491992662,130.41,42.6454500839,-35.042971906,55.1964155799,-13.7745499161,-4.742971906,14.5682534262,56.42,-30.3,64.041442832,131.27,39.4754500839,7.247028094,40.135153862,-13.7745499161,-4.742971906,14.5682534262,53.25,11.99,54.5831713993,131.34,41.7054500839,-32.022971906,52.5815109748,-13.7745499161,-4.742971906,14.5682534262,55.48,-27.28,61.8241765008,131.27,36.8254500839,-26.902971906,45.6057416479,-13.7745499161,-4.742971906,14.5682534262,50.6,-22.16,55.2397103541,130.41
2020-05-07 20:00:00,44.4522167598,6.315490896,44.8986079975,-13.3877832402,-4.644509104,14.1705400357,57.84,10.96,58.8692381469,131.6,38.8922167598,-14.864509104,41.6360199274,-13.3877832402,-4.644509104,14.1705400357,52.28,-10.22,53.2695672969,130.87,40.9922167598,-35.984509104,54.5458222996,-13.3877832402,-4.644509104,14.1705400357,54.38,-31.34,62.7644804009,131.76,38.0922167598,6.765490896,38.6883554153,-13.3877832402,-4.644509104,14.1705400357,51.48,11.41,52.7292945145,131.81,40.0522167598,-32.964509104,51.8732968669,-13.3877832402,-4.644509104,14.1705400357,53.44,-28.32,60.4802116398,131.76,35.5322167598,-28.804509104,45.74099007,-13.3877832402,-4.644509104,14.1705400357,48.92,-24.16,54.5607184703,130.87
2020-05-07 20:30:00,43.7270167556,6.3800465517,44.1900100515,-13.4629832444,-4.6099534483,14.230375562,57.19,10.99,58.2363820992,131.71,38.2770167556,-15.6399534483,41.3489801032,-13.4629832444,-4.6099534483,14.230375562,51.74,-11.03,52.9026322597,131.04,40.2970167556,-36.0399534483,54.062258591,-13.4629832444,-4.6099534483,14.230375562,53.76,-31.43,62.2734493986,131.85,37.4870167556,6.0800465517,37.9768796942,-13.4629832444,-4.6099534483,14.230375562,50.95,10.69,52.0593757166,131.99,39.4170167556,-33.0099534483,51.413599724,-13.4629832444,-4.6099534483,14.230375562,52.88,-28.4,60.0237819535,131.85,34.9370167556,-28.3299534483,44.9797888186,-13.4629832444,-4.6099534483,14.230375562,48.4,-23.72,53.8998923932,131.04
2020-05-07 21:00:00,42.9774334516,5.907620623,43.3815602245,-13.4025665484,-4.572379377,14.1610537479,56.38,10.48,57.3457478807,131.86,37.5674334516,-16.132379377,40.8847859295,-13.4025665484,-4.572379377,14.1610537479,50.97,-11.56,52.2644668967,131.21,39.5974334516,-36.542379377,53.8822997512,-13.4025665484,-4.572379377,14.1610537479,53.0,-31.97,61.8957260237,132.01,36.8074334516,5.6176206230000005,37.2336516979,-13.4025665484,-4.572379377,14.1610537479,50.21,10.19,51.2335846882,132.16,38.6774334516,-33.572379377,51.2157057496,-13.4025665484,-4.572379377,14.1610537479,52.08,-29.0,59.6097844318,132.01,34.3174334516,-29.372379377,45.1710406009,-13.4025665484,-4.572379377,14.1610537479,47.72,-24.8,53.7795351412,131.21
2020-05-07 21:30:00,43.0671667833,5.6407591284,43.4349976204,-13.4228332167,-4.5892408716,14.1856823361,56.49,10.23,57.4088233637,131.59,37.6571667833,-16.1792408716,40.9857297767,-13.4228332167,-4.5892408716,14.1856823361,51.08,-11.59,52.3783781727,130.92,39.6771667833,-36.6692408716,54.0269450372,-13.4228332167,-4.5892408716,14.1856823361,53.1,-32.08,62.0381850154,131.73,36.8871667833,5.5107591284,37.2965352207,-13.4228332167,-4.5892408716,14.1856823361,50.31,10.1,51.313800288,131.87,38.7771667833,-33.6692408716,51.3545172756,-13.4228332167,-4.5892408716,14.1856823361,52.2,-29.08,59.753547175,131.73,34.3771667833,-29.2292408716,45.1235871577,-13.4228332167,-4.5892408716,14.1856823361,47.8,-24.64,53.7770359912,130.92
2020-05-07 22:00:00,41.7117168074,4.5981491266,41.9643931734,-12.5582831926,-4.3218508734,13.281147229,54.27,8.92,54.9981754243,131.19,36.2617168074,-16.3118508734,39.7616471582,-12.5582831926,-4.3218508734,13.281147229,48.82,-11.99,50.2707917185,130.45,38.4517168074,-37.4218508734,53.6556562557,-12.5582831926,-4.3218508734,13.281147229,51.01,-33.1,60.8081417246,131.34,35.5617168074,5.2281491266,35.9439737032,-12.5582831926,-4.3218508734,13.281147229,48.12,9.55,49.0585048692,131.41,37.5617168074,-34.4818508734,50.9890243991,-12.5582831926,-4.3218508734,13.281147229,50.12,-30.16,58.4947860924,131.34,33.1217168074,-28.8418508734,43.9192496074,-12.5582831926,-4.3218508734,13.281147229,45.68,-24.52,51.8448917445,130.45
2020-05-07 22:30:00,40.0288001961,4.4138978015,40.2714208706,-11.8511998039,-4.0861021985,12.5358353519,51.88,8.5,52.5717072198,131.89,34.6788001961,-17.1661021985,38.6948865838,-11.8511998039,-4.0861021985,12.5358353519,46.53,-13.08,48.3335008043,131.18,36.8788001961,-38.0061021985,52.9576218143,-11.8511998039,-4.0861021985,12.5358353519,48.73,-33.92,59.3732203944,132.03,34.0588001961,4.5738978015,34.364551676,-11.8511998039,-4.0861021985,12.5358353519,45.91,8.66,46.7196286372,132.18,36.0288001961,-35.0861021985,50.2902476734,-11.8511998039,-4.0861021985,12.5358353519,47.88,-31.0,57.0394109366,132.03,31.7088001961,-30.8861021985,44.2651027209,-11.8511998039,-4.0861021985,12.5358353519,43.56,-26.8,51.144047552,131.18
2020-05-07 23:00:00,38.0507334174,3.7690540312,38.2369465555,-10.9292665826,-3.7609459687999998,11.5582690146,48.98,7.53,49.5554366341,132.56,32.9107334174,-17.2509459688,37.1579266225,-10.9292665826,-3.7609459687999998,11.5582690146,43.84,-13.49,45.8685698491,131.77,35.0607334174,-39.0209459688,52.4584526274,-10.9292665826,-3.7609459687999998,11.5582690146,45.99,-35.26,57.9512527906,132.7,32.3607334174,4.6490540312,32.6929773911,-10.9292665826,-3.7609459687999998,11.5582690146,43.29,8.41,44.0993446663,132.79,34.1907334174,-36.1209459688,49.7365960767,-10.9292665826,-3.7609459687999998,11.5582690146,45.12,-32.36,55.5246251676,132.7,30.1107334174,-28.9209459688,41.7501782351,-10.9292665826,-3.7609459687999998,11.5582690146,41.04,-25.16,48.1384170907,131.77
2020-05-07 23:30:00,36.239800071,3.2152430908,36.3821508066,-9.870199929,-3.4247569092,10.4474784769,46.11,6.64,46.5856383449,132.77,31.219800071,-16.8247569092,35.4647481526,-9.870199929,-3.4247569092,10.4474784769,41.09,-13.4,43.2197651544,131.87,33.399800071,-39.7747569092,51.9382126374,-9.870199929,-3.4247569092,10.4474784769,43.27,-36.35,56.5120818941,132.93,30.729800071,5.1052430908,31.15098906,-9.870199929,-3.4247569092,10.4474784769,40.6,8.53,41.4863941552,132.9,32.609800071,-36.9847569092,49.307923342,-9.870199929,-3.4247569092,10.4474784769,42.48,-33.56,54.1370852559,132.93,28.569800071,-28.6647569092,40.4709990581,-9.870199929,-3.4247569092,10.4474784769,38.44,-25.24,45.9857717126,131.87
2020-05-08 00:00:00,34.6290667351,3.4706635095,34.8025540462,-9.1409332649,-3.1693364905,9.6747793124,43.77,6.64,44.2707860784,133.7,29.6590667351,-17.6193364905,34.497844251,-9.1409332649,-3.1693364905,9.6747793124,38.8,-14.45,41.4034116952,132.86,31.8990667351,-40.0693364905,51.2162297066,-9.1409332649,-3.1693364905,9.6747793124,41.04,-36.9,55.1895968458,133.84,29.2590667351,4.6306635095,29.6232346436,-9.1409332649,-3.1693364905,9.6747793124,38.4,7.8,39.1841804814,133.92,31.0990667351,-37.2893364905,48.5556028456,-9.1409332649,-3.1693364905,9.6747793124,40.24,-34.12,52.7582410624,133.84,27.2190667351,-30.6493364905,40.9909675568,-9.1409332649,-3.1693364905,9.6747793124,36.36,-27.48,45.5763096356,132.86
2020-05-08 00:30:00,33.1471500381,3.7414241892,33.3576349673,-8.9428499619,-2.9485758108,9.4164040246,42.09,6.69,42.6183552005,134.41,28.2571500381,-18.1185758108,33.5670868216,-8.9428499619,-2.9485758108,9.4164040246,37.2,-15.17,40.174231791,133.62,30.4871500381,-40.2685758108,50.5076678859,-8.9428499619,-2.9485758108,9.4164040246,39.43,-37.32,54.290950443,134.56,27.9171500381,4.3614241892,28.2557832524,-8.9428499619,-2.9485758108,9.4164040246,36.86,7.31,37.5778618338,134.71,29.6971500381,-37.4685758108,47.810196545,-8.9428499619,-2.9485758108,9.4164040246,38.64,-34.52,51.8138977495,134.56,25.9771500381,-30.6685758108,40.1917139018,-8.9428499619,-2.9485758108,9.4164040246,34.92,-27.72,44.5848045863,133.62
2020-05-08 01:00:00,32.0703166779,3.3286139820000002,32.2425942328,-8.5696833221,-2.821386018,9.0221777473,40.64,6.15,41.1027018577,134.69,27.2803166779,-17.931386018,32.6458310137,-8.5696833221,-2.821386018,9.0221777473,35.85,-15.11,38.9041720128,133.84,29.5103166779,-40.831386018,50.3791710391,-8.5696833221,-2.821386018,9.0221777473,38.08,-38.01,53.8037777484,134.85,26.9703166779,4.578613982,27.3562001693,-8.5696833221,-2.821386018,9.0221777473,35.54,7.4,36.3022258271,134.9,28.7103166779,-38.101386018,47.7074197609,-8.5696833221,-2.821386018,9.0221777473,37.28,-35.28,51.3271546065,134.85,25.0303166779,-29.261386018,38.5064340688,-8.5696833221,-2.821386018,9.0221777473,33.6,-26.44,42.7555095865,133.84
2020-05-08 01:30:00,32.526700006,3.2791904208,32.6915784736,-8.783299994,-2.8908095792,9.2467907302,41.31,6.17,41.7682295531,134.85,27.696700006,-17.8408095792,32.9454348532,-8.783299994,-2.8908095792,9.2467907302,36.48,-14.95,39.424521557,133.97,29.916700006,-40.9408095792,50.7065955104,-8.783299994,-2.8908095792,9.2467907302,38.7,-38.05,54.2723916923,134.99,27.366700006,4.7091904208,27.7689168611,-8.783299994,-2.8908095792,9.2467907302,36.15,7.6,36.9402558194,135.02,29.136700006,-38.1708095792,48.0203914101,-8.783299994,-2.8908095792,9.2467907302,37.92,-35.28,51.793868363,134.99,25.416700006,-30.0908095792,39.3886463379,-8.783299994,-2.8908095792,9.2467907302,34.2,-27.2,43.6975971879,133.97
2020-05-08 02:00:00,31.8764166637,2.9418725351,32.01188144,-9.0835833363,-2.9881274649,9.5624469658,40.96,5.93,41.3870329934,134.99,27.2664166637,-17.6581274649,32.4848725293,-9.0835833363,-2.9881274649,9.5624469658,36.35,-14.67,39.1986147714,134.05,29.2864166637,-41.4281274649,50.7344453626,-9.0835833363,-2.9881274649,9.5624469658,38.37,-38.44,54.3128944174,135.17,26.9364166637,4.9318725351,27.3841908659,-9.0835833363,-2.9881274649,9.5624469658,36.02,7.92,36.8804392599,135.12,28.5164166637,-38.6681274649,48.0459165901,-9.0835833363,-2.9881274649,9.5624469658,37.6,-35.68,51.8345676166,135.17,25.0364166637,-31.1481274649,39.9628327816,-9.0835833363,-2.9881274649,9.5624469658,34.12,-28.16,44.2398010845,134.05
2020-05-08 02:30:00,31.1473499929,2.8989181868,31.2819618668,-8.9426500071,-2.9410818132000003,9.4138701596,40.09,5.84,40.5131299704,135.17,26.6673499929,-17.7510818132,32.0351129416,-8.9426500071,-2.9410818132000003,9.4138701596,35.61,-14.81,38.566931431,134.23,28.5973499929,-41.5810818132,50.4657784184,-8.9426500071,-2.9410818132000003,9.4138701596,37.54,-38.64,53.87300994,135.34,26.3573499929,4.9089181868,26.8105832912,-8.9426500071,-2.9410818132000003,9.4138701596,35.3,7.85,36.162307725,135.3,27.8573499929,-38.9010818132,47.8469028764,-8.9426500071,-2.9410818132000003,9.4138701596,36.8,-35.96,51.452517917,135.34,24.4573499929,-30.3410818132,38.9710561093,-8.9426500071,-2.9410818132000003,9.4138701596,33.4,-27.4,43.200925916,134.23
2020-05-08 03:00:00,30.4362666535,3.0314322343,30.5868584394,-8.6037333465,-2.8285677657,9.0567667025,39.04,5.86,39.4773504683,135.67,26.0562666535,-18.3685677657,31.8799829624,-8.6037333465,-2.8285677657,9.0567667025,34.66,-15.54,37.9843020207,134.77,27.9362666535,-41.7385677657,50.2249244267,-8.6037333465,-2.8285677657,9.0567667025,36.54,-38.91,53.3775205494,135.83,25.7762666535,4.4414322343,26.1561129161,-8.6037333465,-2.8285677657,9.0567667025,34.38,7.27,35.1402518488,135.86,27.1962666535,-38.9885677657,47.5367787751,-8.6037333465,-2.8285677657,9.0567667025,35.8,-36.16,50.8840407201,135.83,23.9162666535,-31.1485677657,39.2711227812,-8.6037333465,-2.8285677657,9.0567667025,32.52,-28.32,43.1227642899,134.77
2020-05-08 03:30:00,30.0454833188,3.470879805,30.2452983863,-8.4845166812,-2.789120195,8.9311933568,38.53,6.26,39.0352212752,136.08,25.6754833188,-18.689120195,31.7571040448,-8.4845166812,-2.789120195,8.9311933568,34.16,-15.9,37.6791135777,135.26,27.5754833188,-41.619120195,49.9255290014,-8.4845166812,-2.789120195,8.9311933568,36.06,-38.83,52.9914379877,136.23,25.4254833188,4.300879805,25.7866781321,-8.4845166812,-2.789120195,8.9311933568,33.91,7.09,34.643270630800004,136.33,26.8354833188,-38.949120195,47.2988068445,-8.4845166812,-2.789120195,8.9311933568,35.32,-36.16,50.5474826277,136.23,23.5954833188,-31.109120195,39.0451558116,-8.4845166812,-2.789120195,8.9311933568,32.08,-28.32,42.7919244718,135.26
2020-05-08 04:00:00,29.4634333209,3.426172047,29.661971579,-8.406566679099999,-2.763827953,8.8492433735,37.87,6.19,38.3725552967,136.67,25.1734333209,-18.863827953,31.4570461138,-8.406566679099999,-2.763827953,8.8492433735,33.58,-16.1,37.2401181523,135.8,27.0134333209,-42.013827953,49.9488470242,-8.406566679099999,-2.763827953,8.8492433735,35.42,-39.25,52.8690731903,136.77,24.9234333209,4.286172047,25.2893020726,-8.406566679099999,-2.763827953,8.8492433735,33.33,7.05,34.0674536765,136.91,26.2734333209,-39.323827953,47.2933054813,-8.406566679099999,-2.763827953,8.8492433735,34.68,-36.56,50.3918247338,136.77,23.1534333209,-31.723827953,39.2744539687,-8.406566679099999,-2.763827953,8.8492433735,31.56,-28.96,42.8335756154,135.8
2020-05-08 04:30:00,29.2739333215,3.6092785396,29.4955939707,-8.3360666785,-2.7407214604,8.7750533783,37.61,6.35,38.1422941103,136.67,24.9739333215,-18.7107214604,31.2055835246,-8.3360666785,-2.7407214604,8.7750533783,33.31,-15.97,36.9404520817,135.8,26.833933321499998,-41.9107214604,49.7651338874,-8.3360666785,-2.7407214604,8.7750533783,35.17,-39.17,52.64235747,136.77,24.7339333215,4.4692785396,25.1344764858,-8.3360666785,-2.7407214604,8.7750533783,33.07,7.21,33.8468462342,136.91,26.1439333215,-39.2207214604,47.1356578546,-8.3360666785,-2.7407214604,8.7750533783,34.48,-36.48,50.1962229655,136.77,22.9439333215,-31.1807214604,38.7125492192,-8.3360666785,-2.7407214604,8.7750533783,31.28,-28.44,42.2761398427,135.8
2020-05-08 05:00:00,29.0248499947,3.9881096138,29.2975585247,-8.2451500053,-2.7118903862,8.6796801829,37.27,6.7,37.8674385191,136.67,24.7348499947,-18.4318903862,30.8471617409,-8.2451500053,-2.7118903862,8.6796801829,32.98,-15.72,36.534898385,135.8,26.5848499947,-42.1518903862,49.8350891679,-8.2451500053,-2.7118903862,8.6796801829,34.83,-39.44,52.6178914439,136.77,24.5048499947,4.7281096138,24.9568165795,-8.2451500053,-2.7118903862,8.6796801829,32.75,7.44,33.5844621812,136.91,25.8748499947,-39.6718903862,47.3641926888,-8.2451500053,-2.7118903862,8.6796801829,34.12,-36.96,50.3012524695,136.77,22.7548499947,-31.4318903862,38.8039551017,-8.2451500053,-2.7118903862,8.6796801829,31.0,-28.72,42.2591812509,135.8
2020-05-08 05:30:00,28.9827166568,16.8385499565,33.51916809,-8.3372833432,-2.7414500435,8.776436742,37.32,19.58,42.1444990479,135.65,24.9327166568,-9.0214500435,26.5146548304,-8.3372833432,-2.7414500435,8.776436742,33.27,-6.28,33.8575146755,135.18,25.7027166568,-52.6214500435,58.5631850928,-8.3372833432,-2.7414500435,8.776436742,34.04,-49.88,60.38821077,135.82,24.6027166568,13.6485499565,28.1349708159,-8.3372833432,-2.7414500435,8.776436742,32.94,16.39,36.7923320816,136.23,25.1427166568,-48.0614500435,54.2407520336,-8.3372833432,-2.7414500435,8.776436742,33.48,-45.32,56.3454771921,135.82,22.7027166568,-42.1014500435,47.8324726453,-8.3372833432,-2.7414500435,8.776436742,31.04,-39.36,50.126751341,135.18
2020-05-08 06:00:00,28.9083499851,16.9999270909,33.5364014164,-8.0316500149,-2.6400729091,8.4544300178,36.94,19.64,41.8365055902,135.42,24.6783499851,-9.0000729091,26.2682749787,-8.0316500149,-2.6400729091,8.4544300178,32.71,-6.36,33.3225704291,134.96,25.6683499851,-52.3400729091,58.295346496,-8.0316500149,-2.6400729091,8.4544300178,33.7,-49.7,60.0481473486,135.56,24.3483499851,13.6299270909,27.903710497,-8.0316500149,-2.6400729091,8.4544300178,32.38,16.27,36.2377882879,136.02,25.1683499851,-47.8000729091,54.0212255608,-8.0316500149,-2.6400729091,8.4544300178,33.2,-45.16,56.0505628875,135.56,22.4883499851,-41.7200729091,47.3950458233,-8.0316500149,-2.6400729091,8.4544300178,30.52,-39.08,49.5854494787,134.96
2020-05-08 06:30:00,30.1686166521,17.6197349307,34.9370933211,-8.0913833479,-2.6602650693000003,8.5174817125,38.26,20.28,43.3024941545,134.74,25.5986166521,-8.920265069300001,27.1083069078,-8.0913833479,-2.6602650693000003,8.5174817125,33.69,-6.26,34.2666558041,134.36,26.8486166521,-51.1102650693,57.7330703461,-8.0913833479,-2.6602650693000003,8.5174817125,34.94,-48.45,59.734463252,134.89,25.2386166521,13.5397349307,28.6410927254,-8.0913833479,-2.6602650693000003,8.5174817125,33.33,16.2,37.0584524771,135.42,26.2686166521,-46.5402650693,53.4418982965,-8.0913833479,-2.6602650693000003,8.5174817125,34.36,-43.88,55.732073351,134.89,23.3486166521,-42.1002650693,48.1413566331,-8.0913833479,-2.6602650693000003,8.5174817125,31.44,-39.44,50.437953963300004,134.36
2020-05-08 07:00:00,30.8329499848,17.8432577565,35.6237652716,-8.0170500152,-2.6367422435,8.4395201644,38.85,20.48,43.9175693772,134.55,26.0329499848,-8.6567422435,27.4345342803,-8.0170500152,-2.6367422435,8.4395201644,34.05,-6.02,34.5780696396,134.15,27.4729499848,-50.7067422435,57.6709345322,-8.0170500152,-2.6367422435,8.4395201644,35.49,-48.07,59.7516945366,134.69,25.6729499848,13.7432577565,29.1200531367,-8.0170500152,-2.6367422435,8.4395201644,33.69,16.38,37.4609196363,135.23,26.9029499848,-46.1567422435,53.4248404061,-8.0170500152,-2.6367422435,8.4395201644,34.92,-43.52,55.797820746,134.69,23.7429499848,-41.5967422435,47.8958937619,-8.0170500152,-2.6367422435,8.4395201644,31.76,-38.96,50.2650892768,134.15
2020-05-08 07:30:00,32.5144166504,18.0318886253,37.1797834516,-8.3555833496,-2.7481113747,8.7959018435,40.87,20.78,45.8493762226,134.42,27.5544166504,-7.9781113747,28.6861663184,-8.3555833496,-2.7481113747,8.7959018435,35.91,-5.23,36.2888550384,134.02,29.0244166504,-50.3581113747,58.1236280967,-8.3555833496,-2.7481113747,8.7959018435,37.38,-47.61,60.5307896859,134.59,27.1244166504,14.3518886253,30.6873049604,-8.3555833496,-2.7481113747,8.7959018435,35.48,17.1,39.3857893154,135.07,28.4844166504,-45.7481113747,53.891109529,-8.3555833496,-2.7481113747,8.7959018435,36.84,-43.0,56.6231895958,134.59,25.0844166504,-40.5481113747,47.6799464633,-8.3555833496,-2.7481113747,8.7959018435,33.44,-37.8,50.4685406962,134.02
2020-05-08 08:00:00,33.0512333172,19.1792145142,38.2129074158,-8.0787666828,-2.6607854858,8.5056599107,41.13,21.84,46.5689005668,133.99,28.1312333172,-7.7207854858000005,29.1715069282,-8.0787666828,-2.6607854858,8.5056599107,36.21,-5.06,36.5618339256,133.69,29.5312333172,-48.8807854858,57.1088866197,-8.0787666828,-2.6607854858,8.5056599107,37.61,-46.22,59.5885937072,134.13,27.6812333172,14.5092145142,31.2532875675,-8.0787666828,-2.6607854858,8.5056599107,35.76,17.17,39.6684572425,134.71,28.9612333172,-44.2607854858,52.8939520841,-8.0787666828,-2.6607854858,8.5056599107,37.04,-41.6,55.7002836618,134.13,25.6412333172,-39.8607854858,47.3957283473,-8.0787666828,-2.6607854858,8.5056599107,33.72,-37.2,50.2083499032,133.69
2020-05-08 08:30:00,34.1888166521,19.8341065131,39.5255229598,-7.2611833479,-2.3958934869,7.6462467402000005,41.45,22.23,47.0348317739,133.34,28.8888166521,-6.5258934869,29.6167353596,-7.2611833479,-2.3958934869,7.6462467402000005,36.15,-4.13,36.3851535657,133.0,30.6688166521,-47.6758934869,56.6883333201,-7.2611833479,-2.3958934869,7.6462467402000005,37.93,-45.28,59.0674470415,133.51,28.4188166521,15.4841065131,32.3633541899,-7.2611833479,-2.3958934869,7.6462467402000005,35.68,17.88,39.9093572988,134.05,30.0988166521,-43.0758934869,52.5497037437,-7.2611833479,-2.3958934869,7.6462467402000005,37.36,-40.68,55.2325266487,133.51,26.3788166521,-38.7958934869,46.9144254938,-7.2611833479,-2.3958934869,7.6462467402000005,33.64,-36.4,49.5641967553,133.0
2020-05-08 09:00:00,36.1144666505,20.0015123499,41.2833525496,-8.0955333495,-2.6684876501,8.5239947532,44.21,22.67,49.6835284576,132.97,30.6644666505,-5.9784876501,31.2418282042,-8.0955333495,-2.6684876501,8.5239947532,38.76,-3.31,38.9010758206,132.59,32.4144666505,-47.0484876501,57.1336839211,-8.0955333495,-2.6684876501,8.5239947532,40.51,-44.38,60.0886386932,133.1,30.1344666505,15.8915123499,34.0679650857,-8.0955333495,-2.6684876501,8.5239947532,38.23,18.56,42.4971351976,133.62,31.7844666505,-42.4284876501,53.0134783289,-8.0955333495,-2.6684876501,8.5239947532,39.88,-39.76,56.3140479809,133.1,27.9444666505,-37.2684876501,46.5814704373,-8.0955333495,-2.6684876501,8.5239947532,36.04,-34.6,49.9604003187,132.59
2020-05-08 09:30:00,36.8950999854,20.778806268,42.3439156533,-7.3049000146,-2.411193732,7.6925561055,44.2,23.19,49.9140871899,132.01,31.4350999854,-5.371193732,31.8906762738,-7.3049000146,-2.411193732,7.6925561055,38.74,-2.96,38.8529175224,131.69,33.2050999854,-45.291193732,56.1593348849,-7.3049000146,-2.411193732,7.6925561055,40.51,-42.88,58.9894439709,132.12,30.8750999854,16.168806268,34.852576594,-7.3049000146,-2.411193732,7.6925561055,38.18,18.58,42.4609090812,132.69,32.5350999854,-40.691193732,52.0990017025,-7.3049000146,-2.411193732,7.6925561055,39.84,-38.28,55.2501945698,132.12,28.6150999854,-38.371193732,47.8661932432,-7.3049000146,-2.411193732,7.6925561055,35.92,-35.96,50.8268433015,131.69
2020-05-08 10:00:00,37.2077499882,22.3858360391,43.4228317174,-5.8922500118,-1.9541639608999999,6.2078472104,43.1,24.34,49.4979353105,131.45,31.2977499882,-5.0941639609,31.7096146427,-5.8922500118,-1.9541639608999999,6.2078472104,37.19,-3.14,37.3223217391,131.29,33.5677499882,-43.2441639609,54.7435069752,-5.8922500118,-1.9541639608999999,6.2078472104,39.46,-41.29,57.1135334225,131.61,30.7877499882,16.3158360391,34.8438237711,-5.8922500118,-1.9541639608999999,6.2078472104,36.68,18.27,40.978229586,132.32,32.9077499882,-38.6741639609,50.7800252793,-5.8922500118,-1.9541639608999999,6.2078472104,38.8,-36.72,53.4209546901,131.61,28.5877499882,-37.5941639609,47.2290229976,-5.8922500118,-1.9541639608999999,6.2078472104,34.48,-35.64,49.5891117081,131.29
2020-05-08 10:30:00,36.8538999906,23.1658441681,43.5300618025,-4.7161000094,-1.5741558319,4.9718775007,41.57,24.74,48.3749160206,131.06,30.9338999906,-3.7241558319,31.1572705044,-4.7161000094,-1.5741558319,4.9718775007,35.65,-2.15,35.7147728538,130.84,33.3138999906,-42.1941558319,53.7602336207,-4.7161000094,-1.5741558319,4.9718775007,38.03,-40.62,55.6440949248,131.18,30.4538999906,17.5358441681,35.1417964157,-4.7161000094,-1.5741558319,4.9718775007,35.17,19.11,40.0265037194,131.84,32.6038999906,-37.6541558319,49.8081293165,-4.7161000094,-1.5741558319,4.9718775007,37.32,-36.08,51.9090435281,131.18,28.2438999906,-35.6541558319,45.4855660047,-4.7161000094,-1.5741558319,4.9718775007,32.96,-34.08,47.4110535635,130.84
2020-05-08 11:00:00,36.4622166607,23.7111205713,43.493798208,-2.9777833393,-1.0088794287,3.1440469649000002,39.44,24.72,46.546664757,130.67,30.1322166607,-2.3688794287,30.2251893399,-2.9777833393,-1.0088794287,3.1440469649000002,33.11,-1.3599999999999999,33.1379193674,130.39,33.0622166607,-41.3488794287,52.9418549026,-2.9777833393,-1.0088794287,3.1440469649000002,36.04,-40.34,54.0943361176,130.8,29.7022166607,18.7111205713,35.1045254575,-2.9777833393,-1.0088794287,3.1440469649000002,32.68,19.72,38.1688459349,131.4,32.3422166607,-36.8488794287,49.0291637057,-2.9777833393,-1.0088794287,3.1440469649000002,35.32,-35.84,50.3190619944,130.8,27.5822166607,-32.6488794287,42.7402386969,-2.9777833393,-1.0088794287,3.1440469649000002,30.56,-31.64,43.9886712689,130.39
2020-05-08 11:30:00,36.4225499962,23.922922126,43.5764655665,-1.9074500038000002,-0.6570778740000001,2.0174530601,38.33,24.58,45.5342211968,130.55,29.9425499962,-1.297077874,29.9706308123,-1.9074500038000002,-0.6570778740000001,2.0174530601,31.85,-0.64,31.8564294923,130.19,33.0925499962,-40.977077874,52.6710335606,-1.9074500038000002,-0.6570778740000001,2.0174530601,35.0,-40.32,53.3919694336,130.69,29.5225499962,19.692922126,35.4879154098,-1.9074500038000002,-0.6570778740000001,2.0174530601,31.43,20.35,37.4428551262,131.2,32.3725499962,-36.537077874,48.8153669742,-1.9074500038000002,-0.6570778740000001,2.0174530601,34.28,-35.88,49.623510557,130.69,27.4125499962,-30.097077874,40.7097284915,-1.9074500038000002,-0.6570778740000001,2.0174530601,29.32,-29.44,41.5496811059,130.19
2020-05-08 12:00:00,36.5499999971,24.0599918291,43.7582644378,-1.4500000029,-0.5100081709000001,1.5370778584,38.0,24.57,45.251352466,130.15,30.0199999971,-0.7600081709000001,30.0296189161,-1.4500000029,-0.5100081709000001,1.5370778584,31.47,-0.25,31.4709929935,129.76,33.2399999971,-40.4000081709,52.3169022402,-1.4500000029,-0.5100081709000001,1.5370778584,34.69,-39.89,52.8640539497,130.27,29.6099999971,20.0699918291,35.7708914042,-1.4500000029,-0.5100081709000001,1.5370778584,31.06,20.58,37.2593612398,130.74,32.5099999971,-35.9500081709,48.4696109671,-1.4500000029,-0.5100081709000001,1.5370778584,33.96,-35.44,49.0843681838,130.27,27.5099999971,-31.1900081709,41.5886608289,-1.4500000029,-0.5100081709000001,1.5370778584,28.96,-30.68,42.1893825506,129.76
2020-05-08 12:30:00,37.4303333342,23.846997381,44.3814053135,-1.9396666658,-0.673002619,2.053104795,39.37,24.52,46.3813249056,130.77,30.6803333342,-0.763002619,30.6898195905,-1.9396666658,-0.673002619,2.053104795,32.62,-0.09,32.6201241567,130.34,34.0303333342,-41.123002619,53.3775695516,-1.9396666658,-0.673002619,2.053104795,35.97,-40.45,54.1298753001,130.91,30.2403333342,20.186997381,36.3592164853,-1.9396666658,-0.673002619,2.053104795,32.18,20.86,38.3496023447,131.34,33.3003333342,-36.633002619,49.5064549433,-1.9396666658,-0.673002619,2.053104795,35.24,-35.96,50.3485769412,130.91,28.0603333342,-29.873002619,40.9851020775,-1.9396666658,-0.673002619,2.053104795,30.0,-29.2,41.8645434706,130.34
2020-05-08 13:00:00,36.3602000011,24.2004161655,43.6775032105,-1.4697999989000001,-0.5195838345,1.5589353412,37.83,24.72,45.1905664935,130.36,29.8002000011,-0.8495838345000001,29.8123080756,-1.4697999989000001,-0.5195838345,1.5589353412,31.27,-0.33,31.2717412371,129.99,33.0702000011,-40.4995838345,52.2862737138,-1.4697999989000001,-0.5195838345,1.5589353412,34.54,-39.98,52.8338149295,130.49,29.4102000011,20.0304161655,35.5833870769,-1.4697999989000001,-0.5195838345,1.5589353412,30.88,20.55,37.0928146681,130.99,32.3302000011,-36.0795838345,48.4456210795,-1.4697999989000001,-0.5195838345,1.5589353412,33.8,-35.56,49.060713407,130.49,27.2902000011,-30.3995838345,40.8520466245,-1.4697999989000001,-0.5195838345,1.5589353412,28.76,-29.88,41.4723040112,129.99
2020-05-08 13:30:00,35.952483334,24.2138990173,43.3462104861,-0.8575166660000001,-0.31610098270000003,0.9139226793,36.81,24.53,44.2345679305,130.36,29.232483334,-0.8661009827,29.2453109538,-0.8575166660000001,-0.31610098270000003,0.9139226793,30.09,-0.55,30.0950261671,129.99,32.702483334,-40.5761009827,52.114032536,-0.8575166660000001,-0.31610098270000003,0.9139226793,33.56,-40.26,52.4131777323,130.49,28.862483334,20.0538990173,35.1454379686,-0.8575166660000001,-0.31610098270000003,0.9139226793,29.72,20.37,36.0307549185,130.99,31.982483334,-36.1161009827,48.2416002056,-0.8575166660000001,-0.31610098270000003,0.9139226793,32.84,-35.8,48.5809180646,130.49,26.822483334,-29.1961009827,39.6466634762,-0.8575166660000001,-0.31610098270000003,0.9139226793,27.68,-28.88,40.0029598905,129.99
2020-05-08 14:00:00,35.4036666744,24.0770455678,42.8149943042,-0.5463333256,-0.21295443220000002,0.5863699284,35.95,24.29,43.3867099467,130.55,28.7936666744,-1.0729544322,28.8136507886,-0.5463333256,-0.21295443220000002,0.5863699284,29.34,-0.86,29.3526012476,130.18,32.2236666744,-40.8529544322,52.0319957313,-0.5463333256,-0.21295443220000002,0.5863699284,32.77,-40.64,52.2061538518,130.69,28.4436666744,19.8870455678,34.7064367992,-0.5463333256,-0.21295443220000002,0.5863699284,28.99,20.1,35.2764808336,131.23,31.4936666744,-36.4529544322,48.1733217396,-0.5463333256,-0.21295443220000002,0.5863699284,32.04,-36.24,48.3725045868,130.69,26.4136666744,-29.8529544322,39.860766118,-0.5463333256,-0.21295443220000002,0.5863699284,26.96,-29.64,40.0670837471,130.18
2020-05-08 14:30:00,35.9742833311,23.5006323772,42.9700917304,-1.1157166689,-0.3993676228,1.1850393172,37.09,23.9,44.1234416155,130.69,28.8242833311,-1.4893676228000001,28.8627359318,-1.1157166689,-0.3993676228,1.1850393172,29.94,-1.09,29.9598347793,130.3,32.7242833311,-41.5793676228,52.9124043249,-1.1157166689,-0.3993676228,1.1850393172,33.84,-41.18,53.3004502795,130.84,28.4642833311,19.5506323772,34.5317629423,-1.1157166689,-0.3993676228,1.1850393172,29.58,19.95,35.6788298575,131.35,32.0442833311,-37.1593676228,49.0678580777,-1.1157166689,-0.3993676228,1.1850393172,33.16,-36.76,49.5063955464,130.84,26.4042833311,-31.1593676228,40.8422865286,-1.1157166689,-0.3993676228,1.1850393172,27.52,-30.76,41.2738173665,130.3
