Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-08 15:00:00,37.1330166623,22.6884144894,43.5158026294,-2.2069833377,-0.7515855106,2.3314493846,39.34,23.44,45.793768135,131.18,29.2230166623,-1.9315855106000002,29.2867841428,-2.2069833377,-0.7515855106,2.3314493846,31.43,-1.18,31.4521430112,130.73,33.7430166623,-42.7315855106,54.4479528882,-2.2069833377,-0.7515855106,2.3314493846,35.95,-41.98,55.2695476732,131.32,28.8230166623,19.2384144894,34.6537571062,-2.2069833377,-0.7515855106,2.3314493846,31.03,19.99,36.9115293641,131.78,33.0730166623,-38.2315855106,50.5517414319,-2.2069833377,-0.7515855106,2.3314493846,35.28,-37.48,51.4726024211,131.32,26.7530166623,-33.5115855106,42.8806513939,-2.2069833377,-0.7515855106,2.3314493846,28.96,-32.76,43.7252695818,130.73
2020-05-08 15:30:00,38.4711666721,21.325884184,43.9866343488,-4.8888333279000005,-1.624115816,5.1515476793,43.36,22.95,49.0590674595,131.53,30.7811666721,-3.334115816,30.9612104087,-4.8888333279000005,-1.624115816,5.1515476793,35.67,-1.71,35.7109647027,131.07,34.8311666721,-44.344115816,56.3880375545,-4.8888333279000005,-1.624115816,5.1515476793,39.72,-42.72,58.3324678031,131.67,30.2711666721,17.985884184,35.2112987771,-4.8888333279000005,-1.624115816,5.1515476793,35.16,19.61,40.2588834917,132.13,34.1511666721,-39.784115816,52.4316512836,-4.8888333279000005,-1.624115816,5.1515476793,39.04,-38.16,54.5921899176,131.67,28.1111666721,-35.544115816,45.3169048017,-4.8888333279000005,-1.624115816,5.1515476793,33.0,-33.92,47.324057307,131.07
2020-05-08 16:00:00,36.9285667219,20.9796631117,42.4719354917,-5.7514332781,-1.9203368883,6.0635532914,42.68,22.9,48.4354456984,132.19,30.5585667219,-3.8303368883,30.7976862893,-5.7514332781,-1.9203368883,6.0635532914,36.31,-1.9100000000000001,36.3602007695,131.73,33.3185667219,-45.2803368883,56.217753398,-5.7514332781,-1.9203368883,6.0635532914,39.07,-43.36,58.3656962607,132.34,30.0685667219,17.679663111700002,34.881072123,-5.7514332781,-1.9203368883,6.0635532914,35.82,19.6,40.8317572485,132.78,32.648566721899996,-40.6803368883,52.1614677549,-5.7514332781,-1.9203368883,6.0635532914,38.4,-38.76,54.5609530709,132.34,27.8485667219,-35.9603368883,45.482837396,-5.7514332781,-1.9203368883,6.0635532914,33.6,-34.04,47.8297146134,131.73
2020-05-08 16:30:00,37.4258000341,21.7173094213,43.2704522358,-3.9341999659,-1.3226905787,4.1505951066,41.36,23.04,47.3443893191,132.03,30.3958000341,-3.0726905787,30.5507133649,-3.9341999659,-1.3226905787,4.1505951066,34.33,-1.75,34.3745749065,131.56,33.8958000341,-44.4526905787,55.9014039147,-3.9341999659,-1.3226905787,4.1505951066,37.83,-43.13,57.3699032595,132.17,29.9358000341,18.3873094213,35.1318270438,-3.9341999659,-1.3226905787,4.1505951066,33.87,19.71,39.1875107655,132.61,33.2258000341,-39.8826905787,51.9093709816,-3.9341999659,-1.3226905787,4.1505951066,37.16,-38.56,53.551276362,132.17,27.7858000341,-35.6026905787,45.1619558919,-3.9341999659,-1.3226905787,4.1505951066,31.72,-34.28,46.704141144,131.56
2020-05-08 17:00:00,38.1105666653,21.6228097041,43.8173617537,-5.0594333347,-1.6871902959,5.3333363632,43.17,23.31,49.0612372449,131.76,31.4105666653,-3.1271902959,31.5658520776,-5.0594333347,-1.6871902959,5.3333363632,36.47,-1.44,36.4984177739,131.3,34.4705666653,-44.3771902959,56.1921256476,-5.0594333347,-1.6871902959,5.3333363632,39.53,-42.69,58.1812426818,131.92,30.8805666653,18.2828097041,35.8869130498,-5.0594333347,-1.6871902959,5.3333363632,35.94,19.97,41.1155019427,132.34,33.8605666653,-39.8071902959,52.2604092421,-5.0594333347,-1.6871902959,5.3333363632,38.92,-38.12,54.4784434433,131.92,28.6605666653,-35.7671902959,45.8336119376,-5.0594333347,-1.6871902959,5.3333363632,33.72,-34.08,47.9425155786,131.3
2020-05-08 17:30:00,39.6648499902,20.7428655167,44.7612197621,-7.2751500098,-2.4071344833,7.6630349135,46.94,23.15,52.3381896897,131.22,33.0048499902,-3.9871344833,33.2448095839,-7.2751500098,-2.4071344833,7.6630349135,40.28,-1.58,40.3109761727,130.8,35.8048499902,-44.5871344833,57.1839124602,-7.2751500098,-2.4071344833,7.6630349135,43.08,-42.18,60.291282952,131.35,32.3648499902,17.2828655167,36.6903387196,-7.2751500098,-2.4071344833,7.6630349135,39.64,19.69,44.2608822777,131.78,35.1648499902,-39.9671344833,53.2347491179,-7.2751500098,-2.4071344833,7.6630349135,42.44,-37.56,56.6736905451,131.35,30.0048499902,-34.9271344833,46.0455833512,-7.2751500098,-2.4071344833,7.6630349135,37.28,-32.52,49.4706862697,130.8
2020-05-08 18:00:00,41.1094333229,20.5293585714,45.9504088283,-8.6005666771,-2.8406414286,9.0575377941,49.71,23.37,54.9294183475,130.86,34.5194333229,-4.3406414286,34.7912696656,-8.6005666771,-2.8406414286,9.0575377941,43.12,-1.5,43.1460820933,130.49,37.0694333229,-44.4906414286,57.9099305958,-8.6005666771,-2.8406414286,9.0575377941,45.67,-41.65,61.8099619803,131.01,33.8194333229,16.8593585714,37.7887819561,-8.6005666771,-2.8406414286,9.0575377941,42.42,19.7,46.7712133689,131.45,36.3994333229,-39.8406414286,53.9647612398,-8.6005666771,-2.8406414286,9.0575377941,45.0,-37.0,58.2580466545,131.01,31.3994333229,-35.4006414286,47.319444487,-8.6005666771,-2.8406414286,9.0575377941,40.0,-32.56,51.5766768995,130.49
2020-05-08 18:30:00,42.1080666472,19.6803752272,46.48017261,-10.1119333528,-3.3296247728,10.6460132096,52.22,23.01,57.0647745987,130.52,35.6580666472,-4.5496247728,35.9471390043,-10.1119333528,-3.3296247728,10.6460132096,45.77,-1.22,45.7862566716,130.09,37.9280666472,-45.0196247728,58.8668400229,-10.1119333528,-3.3296247728,10.6460132096,48.04,-41.69,63.6073714282,130.67,34.8880666472,16.5603752272,38.6189490024,-10.1119333528,-3.3296247728,10.6460132096,45.0,19.89,49.1997164626,131.07,37.2880666472,-40.3296247728,54.926119001800004,-10.1119333528,-3.3296247728,10.6460132096,47.4,-37.0,60.1311899101,130.67,32.328066647200004,-33.6896247728,46.6914843465,-10.1119333528,-3.3296247728,10.6460132096,42.44,-30.36,52.1812533387,130.09
2020-05-08 19:00:00,42.737099979999996,19.5955071959,47.0153551189,-11.41290002,-3.7544928041,12.0145954191,54.15,23.35,58.9698651855,129.87,36.49709998,-5.4144928041,36.8965450859,-11.41290002,-3.7544928041,12.0145954191,47.91,-1.6600000000000001,47.9387494622,129.56,38.42709998,-44.5144928041,58.8063098866,-11.41290002,-3.7544928041,12.0145954191,49.84,-40.76,64.384805661,130.01,35.67709998,15.5855071959,38.9328074705,-11.41290002,-3.7544928041,12.0145954191,47.09,19.34,50.9068138858,130.52,37.74709998,-39.8344928041,54.8783233514,-11.41290002,-3.7544928041,12.0145954191,49.16,-36.08,60.9792751679,130.01,33.06709998,-33.7544928041,47.2525013682,-11.41290002,-3.7544928041,12.0145954191,44.48,-30.0,53.6513783607,129.56
2020-05-08 19:30:00,42.8768999783,10.667812951,44.184055777,-12.2631000217,-4.032187049,12.9089951019,55.14,14.7,57.0658356637,130.62,36.5768999783,-12.642187049,38.7000582093,-12.2631000217,-4.032187049,12.9089951019,48.84,-8.61,49.5931214989,130.11,39.2468999783,-37.972187049,54.6095792622,-12.2631000217,-4.032187049,12.9089951019,51.51,-33.94,61.6863331703,130.76,35.7868999783,8.747812951,36.8405543047,-12.2631000217,-4.032187049,12.9089951019,48.05,12.78,49.7205279538,131.07,38.4568999783,-34.392187049,51.5922056706,-12.2631000217,-4.032187049,12.9089951019,50.72,-30.36,59.1121645687,130.76,33.2568999783,-29.872187049,44.703120196,-12.2631000217,-4.032187049,12.9089951019,45.52,-25.84,52.3428696195,130.11
2020-05-08 20:00:00,42.4568166585,5.4911515778,42.8104429599,-12.6731833415,-4.1688484222,13.3412470622,55.13,9.66,55.9699249597,131.44,36.2368166585,-15.2988484222,39.3339757028,-12.6731833415,-4.1688484222,13.3412470622,48.91,-11.13,50.1603927417,130.66,39.1368166585,-36.6788484222,53.6379375045,-12.6731833415,-4.1688484222,13.3412470622,51.81,-32.51,61.165155113,131.57,35.4668166585,6.2711515777999995,36.0169741372,-12.6731833415,-4.1688484222,13.3412470622,48.14,10.44,49.2590418096,131.62,38.3268166585,-33.7288484222,51.054677465,-12.6731833415,-4.1688484222,13.3412470622,51.0,-29.56,58.9473799248,131.57,33.0068166585,-27.8888484222,43.2115472095,-12.6731833415,-4.1688484222,13.3412470622,45.68,-23.72,51.4713590262,130.66
2020-05-08 20:30:00,42.2913166429,4.9124005774,42.5756637391,-12.6786833571,-4.1675994226,13.3460816953,54.97,9.08,55.7148750335,131.51,36.0613166429,-15.6775994226,39.3218219526,-12.6786833571,-4.1675994226,13.3460816953,48.74,-11.51,50.080612017,130.73,38.9813166429,-37.2475994226,53.9159226014,-12.6786833571,-4.1675994226,13.3460816953,51.66,-33.08,61.343638627,131.65,35.3013166429,5.9124005774,35.7930082182,-12.6786833571,-4.1675994226,13.3460816953,47.98,10.08,49.0274086609,131.62,38.1613166429,-34.2875994226,51.3022958754,-12.6786833571,-4.1675994226,13.3460816953,50.84,-30.12,59.0924699095,131.65,32.8413166429,-28.6075994226,43.5539530188,-12.6786833571,-4.1675994226,13.3460816953,45.52,-24.44,51.6660817171,130.73
2020-05-08 21:00:00,41.5311999808,4.8045623172,41.8081856926,-12.5788000192,-4.1354376828,13.2411500539,54.11,8.94,54.8435565951,131.7,35.5611999808,-15.8754376828,38.9439143602,-12.5788000192,-4.1354376828,13.2411500539,48.14,-11.74,49.5508546849,130.91,38.2711999808,-37.5354376828,53.6059122673,-12.5788000192,-4.1354376828,13.2411500539,50.85,-33.4,60.8381664747,131.84,34.8311999808,5.8045623172,35.3115481932,-12.5788000192,-4.1354376828,13.2411500539,47.41,9.94,48.4408061452,131.87,37.461199980800004,-34.5754376828,50.9784502997,-12.5788000192,-4.1354376828,13.2411500539,50.04,-30.44,58.571283066,131.84,32.3811999808,-29.4954376828,43.8009469795,-12.5788000192,-4.1354376828,13.2411500539,44.96,-25.36,51.6190972412,130.91
2020-05-08 21:30:00,41.6454666587,4.4150346727,41.8788422044,-12.7845333413,-4.2049653273,13.4583069574,54.43,8.62,55.1083414739,131.53,35.7054666587,-16.0649653273,39.1530772773,-12.7845333413,-4.2049653273,13.4583069574,48.49,-11.86,49.9193319266,130.72,38.3654666587,-37.7949653273,53.8550688054,-12.7845333413,-4.2049653273,13.4583069574,51.15,-33.59,61.193223481,131.67,34.9654666587,5.5650346727,35.4055570436,-12.7845333413,-4.2049653273,13.4583069574,47.75,9.77,48.7392593296,131.69,37.5754666587,-34.8449653273,51.2453637247,-12.7845333413,-4.2049653273,13.4583069574,50.36,-30.64,58.9486149116,131.67,32.5354666587,-28.4849653273,43.24291665,-12.7845333413,-4.2049653273,13.4583069574,45.32,-24.28,51.414208153,130.72
2020-05-08 22:00:00,40.582866675,3.9299426361,40.7727055355,-12.427133325,-4.0900573639,13.0828976881,53.01,8.02,53.6132492953,131.42,34.782866675,-16.410057363900002,38.4595605385,-12.427133325,-4.0900573639,13.0828976881,47.21,-12.32,48.7910493841,130.62,37.392866675,-38.2000573639,53.4553164875,-12.427133325,-4.0900573639,13.0828976881,49.82,-34.11,60.3781790053,131.56,34.082866675,5.1699426361,34.4727444171,-12.427133325,-4.0900573639,13.0828976881,46.51,9.26,47.4228605211,131.59,36.572866675,-35.2900573639,50.8228563303,-12.427133325,-4.0900573639,13.0828976881,49.0,-31.2,58.0899302806,131.56,31.652866675,-28.8100573639,42.8009739849,-12.427133325,-4.0900573639,13.0828976881,44.08,-24.72,50.538349795,130.62
2020-05-08 22:30:00,39.06718341,-1.5826113435,39.099226057,-11.79281659,-3.8926113435,12.4186531555,50.86,2.31,50.9124316842,131.51,33.21718341,-18.6326113435,38.0861586298,-11.79281659,-3.8926113435,12.4186531555,45.01,-14.74,47.3620913812,130.38,36.72718341,-23.8726113435,43.8039675554,-11.79281659,-3.8926113435,12.4186531555,48.52,-19.98,52.4727624583,131.65,32.58718341,2.9173886565,32.7175133403,-11.79281659,-3.8926113435,12.4186531555,44.38,6.8100000000000005,44.8994487717,131.35,35.28718341,-40.6126113435,53.8012036404,-11.79281659,-3.8926113435,12.4186531555,47.08,-36.72,59.7066562453,131.65,30.28718341,-29.3726113435,42.1908020314,-11.79281659,-3.8926113435,12.4186531555,42.08,-25.48,49.1930564206,130.38
2020-05-08 23:00:00,37.3614834136,-1.8784399244,37.4086751892,-11.0185165864,-3.6384399244,11.6037042727,48.38,1.76,48.412002644,132.36,31.6114834136,-18.9484399244,36.8555187072,-11.0185165864,-3.6384399244,11.6037042727,42.63,-15.31,45.295838661,131.2,35.1514834136,-24.2784399244,42.7208313512,-11.0185165864,-3.6384399244,11.6037042727,46.17,-20.64,50.5734960231,132.5,31.0814834136,2.8615600756,31.2129322118,-11.0185165864,-3.6384399244,11.6037042727,42.1,6.5,42.5988262749,132.17,33.7814834136,-41.4784399244,53.4943884925,-11.0185165864,-3.6384399244,11.6037042727,44.8,-37.84,58.6421827697,132.5,28.9014834136,-31.0784399244,42.4401363292,-11.0185165864,-3.6384399244,11.6037042727,39.92,-27.44,48.4413046893,131.2
2020-05-08 23:30:00,35.7204500515,1.6448267996000001,35.7582998349,-9.9895499485,-3.2951732004,10.5189958928,45.71,4.94,45.9761644768,132.47,30.0504500515,-17.8351732004,34.9445696982,-9.9895499485,-3.2951732004,10.5189958928,40.04,-14.54,42.5982769605,131.52,33.3604500515,-28.0051732004,43.5569667634,-9.9895499485,-3.2951732004,10.5189958928,43.35,-24.71,49.8979618822,132.6,29.5904500515,4.0348267996,29.864268977400002,-9.9895499485,-3.2951732004,10.5189958928,39.58,7.33,40.2530160361,132.55,31.9704500515,-45.9751732004,55.9984484366,-9.9895499485,-3.2951732004,10.5189958928,41.96,-42.68,59.8516833514,132.6,27.4504500515,-30.5351732004,41.0600049977,-9.9895499485,-3.2951732004,10.5189958928,37.44,-27.24,46.3008768815,131.52
2020-05-09 00:00:00,34.2382167165,8.3744185534,35.2475016141,-9.2317832835,-3.0455814466,9.7211824868,43.47,11.42,44.9450475581,132.2,28.8582167165,-16.0355814466,33.0141870169,-9.2317832835,-3.0455814466,9.7211824868,38.09,-12.99,40.2441076432,131.73,31.4782167165,-34.5155814466,46.714060948,-9.2317832835,-3.0455814466,9.7211824868,40.71,-31.47,51.4554661819,132.34,28.4382167165,5.8444185534,29.032557556,-9.2317832835,-3.0455814466,9.7211824868,37.67,8.89,38.7047929848,132.76,30.2082167165,-52.7655814466,60.8008465615,-9.2317832835,-3.0455814466,9.7211824868,39.44,-49.72,63.4633122363,132.34,26.3682167165,-29.3255814466,39.4369443541,-9.2317832835,-3.0455814466,9.7211824868,35.6,-26.28,44.2492757003,131.73
2020-05-09 00:30:00,33.7706500489,8.3627853172,34.7907025365,-8.1193499511,-2.8272146828,8.5974988509,41.89,11.19,43.3588307038,131.76,28.4406500489,-15.9272146828,32.5967290193,-8.1193499511,-2.8272146828,8.5974988509,36.56,-13.1,38.8361120608,131.29,31.1106500489,-34.2972146828,46.3051992919,-8.1193499511,-2.8272146828,8.5974988509,39.23,-31.47,50.2926813761,131.9,28.0706500489,5.8227853172,28.6682092747,-8.1193499511,-2.8272146828,8.5974988509,36.19,8.65,37.2093886002,132.32,29.8006500489,-52.4672146828,60.3397659915,-8.1193499511,-2.8272146828,8.5974988509,37.92,-49.64,62.4664389893,131.9,26.0006500489,-28.4672146828,38.5540674218,-8.1193499511,-2.8272146828,8.5974988509,34.12,-25.64,42.6800187441,131.29
2020-05-09 01:00:00,32.8146167728,8.1083257836,33.8015387365,-7.6853832272,-2.7216742164000003,8.153074628,40.5,10.83,41.9230115808,132.69,27.5846167728,-15.9216742164,31.849816206,-7.6853832272,-2.7216742164000003,8.153074628,35.27,-13.2,37.6591675426,132.17,30.2146167728,-35.0516742164,46.276807713,-7.6853832272,-2.7216742164000003,8.153074628,37.9,-32.33,49.8160506263,132.84,27.2446167728,6.0483257836,27.907909056,-7.6853832272,-2.7216742164000003,8.153074628,34.93,8.77,36.0141333368,133.21,28.9946167728,-53.5216742164,60.8708256288,-7.6853832272,-2.7216742164000003,8.153074628,36.68,-50.8,62.6582987321,132.84,25.2346167728,-27.6816742164,37.4574554808,-7.6853832272,-2.7216742164000003,8.153074628,32.92,-24.96,41.3125646747,132.17
2020-05-09 01:30:00,32.989616814,8.5708718019,34.0848156953,-7.840383186,-2.7791281981,8.3183629426,40.83,11.35,42.3781948648,132.69,27.769616814,-16.4391281981,32.2706763783,-7.840383186,-2.7791281981,8.3183629426,35.61,-13.66,38.1401061876,132.28,30.379616814,-34.6591281981,46.0887869793,-7.840383186,-2.7791281981,8.3183629426,38.22,-31.88,49.7705013035,132.84,27.419616814,5.6008718019,27.9858026715,-7.840383186,-2.7791281981,8.3183629426,35.26,8.38,36.2421301802,133.31,29.119616814,-53.0991281981,60.5596358873,-7.840383186,-2.7791281981,8.3183629426,36.96,-50.32,62.4351183229,132.84,25.439616814,-29.0591281981,38.6213287612,-7.840383186,-2.7791281981,8.3183629426,33.28,-26.28,42.4051506306,132.28
2020-05-09 02:00:00,32.3314333691,8.5958437488,33.4545977925,-8.2685666309,-2.8741562512,8.7538544816,40.6,11.47,42.1891087841,132.69,27.4014333691,-16.4141562512,31.9415571963,-8.2685666309,-2.8741562512,8.7538544816,35.67,-13.54,38.1533812394,132.28,29.7214333691,-34.6941562512,45.6842213406,-8.2685666309,-2.8741562512,8.7538544816,37.99,-31.82,49.5555496388,132.84,27.0414333691,5.6558437488,27.6265757409,-8.2685666309,-2.8741562512,8.7538544816,35.31,8.53,36.3257071507,133.31,28.4914333691,-53.1941562512,60.3438483584,-8.2685666309,-2.8741562512,8.7538544816,36.76,-50.32,62.3169318885,132.84,25.0514333691,-28.7141562512,38.106129206,-8.2685666309,-2.8741562512,8.7538544816,33.32,-25.84,42.1654835144,132.28
2020-05-09 02:30:00,31.6055502035,8.7267644921,32.7882177339,-8.1444497965,-2.8532355079,8.6297749305,39.75,11.58,41.4024021042,133.34,26.7355502035,-16.7632355079,31.5562309121,-8.1444497965,-2.8532355079,8.6297749305,34.88,-13.91,37.5513315343,132.93,29.0355502035,-34.9032355079,45.4015310814,-8.1444497965,-2.8532355079,8.6297749305,37.18,-32.05,49.087217277,133.49,26.4055502035,5.4767644921,26.9675366107,-8.1444497965,-2.8532355079,8.6297749305,34.55,8.33,35.5399971863,133.97,27.8555502035,-53.6132355079,60.4178011745,-8.1444497965,-2.8532355079,8.6297749305,36.0,-50.76,62.2300377631,133.49,24.4555502035,-29.6132355079,38.4059585611,-8.1444497965,-2.8532355079,8.6297749305,32.6,-26.76,42.1765053081,132.93
2020-05-09 03:00:00,30.7418669456,9.0582457098,32.0486224141,-7.7981330544,-2.7517542902,8.2694032921,38.54,11.81,40.308903483,133.48,25.9118669456,-17.0017542902,30.991684329,-7.7981330544,-2.7517542902,8.2694032921,33.71,-14.25,36.5981775503,133.12,28.2218669456,-34.7017542902,44.7290232926,-7.7981330544,-2.7517542902,8.2694032921,36.02,-31.95,48.1481349587,133.64,25.6218669456,5.3082457097999995,26.1659614441,-7.7981330544,-2.7517542902,8.2694032921,33.42,8.06,34.378190761,134.17,27.0018669456,-53.4717542902,59.9026654283,-7.7981330544,-2.7517542902,8.2694032921,34.8,-50.72,61.5106364786,133.64,23.7218669456,-30.4317542902,38.5852127189,-7.7981330544,-2.7517542902,8.2694032921,31.52,-27.68,41.9486924707,133.12
2020-05-09 03:30:00,30.1951834548,8.6218646158,31.4020007854,-7.7748165452,-2.7181353842,8.2362632472,37.97,11.34,39.6272191808,133.93,25.4551834548,-16.7781353842,30.4872463777,-7.7748165452,-2.7181353842,8.2362632472,33.23,-14.06,36.0820800398,133.48,27.7051834548,-35.3981353842,44.9511421317,-7.7748165452,-2.7181353842,8.2362632472,35.48,-32.68,48.2370480025,134.08,25.1651834548,5.6218646158,25.7854963123,-7.7748165452,-2.7181353842,8.2362632472,32.94,8.34,33.9793937556,134.54,26.5451834548,-54.2781353842,60.4215420644,-7.7748165452,-2.7181353842,8.2362632472,34.32,-51.56,61.9378398073,134.08,23.2651834548,-29.9981353842,37.9625721958,-7.7748165452,-2.7181353842,8.2362632472,31.04,-27.28,41.3240849868,133.48
2020-05-09 04:00:00,29.7222167992,8.4276212519,30.8939309804,-7.4777832008,-2.6223787481,7.924273588,37.2,11.05,38.8064749752,133.93,24.9422167992,-16.9823787481,30.1747471704,-7.4777832008,-2.6223787481,7.924273588,32.42,-14.36,35.4579469231,133.48,27.2922167992,-35.5323787481,44.8041854887,-7.4777832008,-2.6223787481,7.924273588,34.77,-32.91,47.8750561357,134.08,24.6822167992,5.3976212519,25.2655128842,-7.4777832008,-2.6223787481,7.924273588,32.16,8.02,33.1449241966,134.54,26.1222167992,-54.4223787481,60.3669240487,-7.4777832008,-2.6223787481,7.924273588,33.6,-51.8,61.7430157994,134.08,22.8022167992,-30.0223787481,37.6999246239,-7.4777832008,-2.6223787481,7.924273588,30.28,-27.4,40.8367285663,133.48
2020-05-09 04:30:00,29.3404334211,8.3273009988,30.4992618806,-7.4595665789,-2.6126990012,7.9038806681,36.8,10.94,38.3917126474,133.93,24.6304334211,-16.7226990012,29.7709071477,-7.4595665789,-2.6126990012,7.9038806681,32.09,-14.11,35.055102339,133.48,26.9204334211,-35.7126990012,44.7225514201,-7.4595665789,-2.6126990012,7.9038806681,34.38,-33.1,47.7241490233,134.08,24.3704334211,5.6773009988,25.0229848692,-7.4595665789,-2.6126990012,7.9038806681,31.83,8.29,32.8918378933,134.54,25.7804334211,-54.6526990012,60.4280419631,-7.4595665789,-2.6126990012,7.9038806681,33.24,-52.04,61.7499732793,134.08,22.5404334211,-30.0526990012,37.5664192606,-7.4595665789,-2.6126990012,7.9038806681,30.0,-27.44,40.6565320705,133.48
2020-05-09 05:00:00,29.0039835287,8.1134099008,30.1174115879,-7.2060164713,-2.5665900992,7.6494482233,36.21,10.68,37.7521721229,133.93,24.3339835287,-16.6165900992,29.4661470318,-7.2060164713,-2.5665900992,7.6494482233,31.54,-14.05,34.5278742468,133.48,26.6139835287,-35.9165900992,44.7024111611,-7.2060164713,-2.5665900992,7.6494482233,33.82,-33.35,47.497525198700004,134.08,24.0839835287,5.7634099008,24.7639891031,-7.2060164713,-2.5665900992,7.6494482233,31.29,8.33,32.3798239649,134.54,25.4739835287,-54.8465900992,60.473732168,-7.2060164713,-2.5665900992,7.6494482233,32.68,-52.28,61.6537168385,134.08,22.2339835287,-29.6065900992,37.0256694856,-7.2060164713,-2.5665900992,7.6494482233,29.44,-27.04,39.9734311762,133.48
2020-05-09 05:30:00,28.755766894,8.7522729877,30.0582170481,-7.224233106,-2.5777270123,7.6703468318,35.98,11.33,37.7217351139,134.39,24.005766894,-17.4877270123,29.700125256,-7.224233106,-2.5777270123,7.6703468318,31.23,-14.91,34.6066612085,134.01,26.365766894,-35.5377270123,44.2502396051,-7.224233106,-2.5777270123,7.6703468318,33.59,-32.96,47.0600648108,134.55,23.775766894,5.0822729877,24.3128893823,-7.224233106,-2.5777270123,7.6703468318,31.0,7.66,31.9323597625,135.09,25.255766894,-54.6177270123,60.1743289567,-7.224233106,-2.5777270123,7.6703468318,32.48,-52.04,61.3442091807,134.55,21.935766894,-30.9377270123,37.9252003543,-7.224233106,-2.5777270123,7.6703468318,29.16,-28.36,40.6767156983,134.01
2020-05-09 06:00:00,28.5957669827,9.3630736414,30.0896167696,-7.0242330173,-2.5369263586,7.4683227589,35.62,11.9,37.5552180129,134.16,23.7457669827,-17.9469263586,29.7649729601,-7.0242330173,-2.5369263586,7.4683227589,30.77,-15.41,34.4130934384,133.89,26.2257669827,-34.8669263586,43.6290431654,-7.0242330173,-2.5369263586,7.4683227589,33.25,-32.33,46.376625578,134.32,23.545766982700002,4.6030736414,23.9914866099,-7.0242330173,-2.5369263586,7.4683227589,30.57,7.14,31.3927459774,134.96,25.0557669827,-53.8969263586,59.4362694825,-7.0242330173,-2.5369263586,7.4683227589,32.08,-51.36,60.555561264,134.32,21.7757669827,-31.0969263586,37.9631776415,-7.0242330173,-2.5369263586,7.4683227589,28.8,-28.56,40.56,133.89
2020-05-09 06:30:00,29.3270670109,9.3758358295,30.7893351173,-7.0929329891,-2.6041641705,7.5558830996,36.42,11.98,38.3397548245,134.06,24.4670670109,-17.8141641705,30.2651914452,-7.0929329891,-2.6041641705,7.5558830996,31.56,-15.21,35.0339506765,133.78,26.9170670109,-34.7441641705,43.9509435664,-7.0929329891,-2.6041641705,7.5558830996,34.01,-32.14,46.793799803,134.22,24.2170670109,4.6758358295,24.6643421829,-7.0929329891,-2.6041641705,7.5558830996,31.31,7.28,32.1452095965,134.85,25.7870670109,-53.6841641705,59.5563792361,-7.0929329891,-2.6041641705,7.5558830996,32.88,-51.08,60.7475168217,134.22,22.3870670109,-31.1241641705,38.3392014088,-7.0929329891,-2.6041641705,7.5558830996,29.48,-28.52,41.0178107656,133.78
2020-05-09 07:00:00,29.7958002401,9.6191264792,31.3100192617,-6.8341997599,-2.5508735208,7.2947407135,36.63,12.17,38.5987797735,133.79,24.9458002401,-17.7408735208,30.6109709565,-6.8341997599,-2.5508735208,7.2947407135,31.78,-15.19,35.2236355307,133.53,27.3858002401,-34.3808735208,43.954823613,-6.8341997599,-2.5508735208,7.2947407135,34.22,-31.83,46.7349687065,133.94,24.7058002401,4.7091264792,25.1505951758,-6.8341997599,-2.5508735208,7.2947407135,31.54,7.26,32.36478333,134.6,26.2058002401,-53.2708735208,59.3677516156,-6.8341997599,-2.5508735208,7.2947407135,33.04,-50.72,60.5323054245,133.94,22.8858002401,-31.1908735208,38.6863082191,-6.8341997599,-2.5508735208,7.2947407135,29.72,-28.64,41.2738173665,133.53
2020-05-09 07:30:00,30.9970334867,10.4233859332,32.7026460594,-6.2529665133,-2.4066140668,6.700103095,37.25,12.83,39.3976065263,133.79,25.9570334867,-17.4666140668,31.2865816986,-6.2529665133,-2.4066140668,6.700103095,32.21,-15.06,35.5568235364,133.62,28.5370334867,-33.5466140668,44.0424521975,-6.2529665133,-2.4066140668,6.700103095,34.79,-31.14,46.690938093,133.94,25.7070334867,4.9633859332,26.1818022796,-6.2529665133,-2.4066140668,6.700103095,31.96,7.37,32.7987575984,134.6,27.3470334867,-52.4066140668,59.1127180771,-6.2529665133,-2.4066140668,6.700103095,33.6,-50.0,60.2408499276,133.94,23.8670334867,-30.3266140668,38.5919526354,-6.2529665133,-2.4066140668,6.700103095,30.12,-27.92,41.0699500852,133.62
2020-05-09 08:00:00,32.2015833958,11.4028094944,34.1608846133,-5.7484166042,-2.3371905056,6.2053809646,37.95,13.74,40.3607494975,133.62,27.0915833958,-16.8771905056,31.918543987,-5.7484166042,-2.3371905056,6.2053809646,32.84,-14.54,35.9148604341,133.46,29.7015833958,-32.4571905056,43.9960597296,-5.7484166042,-2.3371905056,6.2053809646,35.45,-30.12,46.5179202029,133.78,26.8115833958,5.4928094944,27.3684482631,-5.7484166042,-2.3371905056,6.2053809646,32.56,7.83,33.488244206,134.52,28.4515833958,-51.2571905056,58.6241603458,-5.7484166042,-2.3371905056,6.2053809646,34.2,-48.92,59.6892486131,133.78,24.9315833958,-30.0571905056,39.0514859091,-5.7484166042,-2.3371905056,6.2053809646,30.68,-27.72,41.3480446938,133.46
2020-05-09 08:30:00,33.4697666778,12.5741386516,35.7538004176,-4.4102333222,-2.0458613484,4.8616567765,37.88,14.62,40.6034333524,133.62,28.1397666778,-16.0658613484,32.4030611138,-4.4102333222,-2.0458613484,4.8616567765,32.55,-14.02,35.4409776953,133.53,30.9697666778,-31.3558613484,44.0717198323,-4.4102333222,-2.0458613484,4.8616567765,35.38,-29.31,45.9436665929,133.78,27.8797666778,6.3041386516,28.5836238806,-4.4102333222,-2.0458613484,4.8616567765,32.29,8.35,33.3521603498,134.59,29.7097666778,-50.1258613484,58.2689643976,-4.4102333222,-2.0458613484,4.8616567765,34.12,-48.08,58.956431371,133.78,25.9897666778,-29.6058613484,39.3951138867,-4.4102333222,-2.0458613484,4.8616567765,30.4,-27.56,41.0330793385,133.53
2020-05-09 09:00:00,34.8525833426,13.2930658478,37.3015839515,-3.5374166574,-1.8769341522,4.0045222461,38.39,15.17,41.2785779794,133.11,29.0825833426,-14.5769341522,32.5312720802,-3.5374166574,-1.8769341522,4.0045222461,32.62,-12.7,35.005062491,132.9,32.3225833426,-30.3369341522,44.3292112235,-3.5374166574,-1.8769341522,4.0045222461,35.86,-28.46,45.7811227473,133.25,28.7925833426,7.5830658478,29.7744142377,-3.5374166574,-1.8769341522,4.0045222461,32.33,9.46,33.6856126559,133.97,31.0625833426,-48.9569341522,57.9798713822,-3.5374166574,-1.8769341522,4.0045222461,34.6,-47.08,58.4267609919,133.25,26.8625833426,-28.8369341522,39.4102417544,-3.5374166574,-1.8769341522,4.0045222461,30.4,-26.96,40.632518996499996,132.9
2020-05-09 09:30:00,36.0237666728,13.8030578866,38.5776641635,-2.7462333272,-1.7369421134,3.2494253943,38.77,15.54,41.7684629835,132.52,30.0637666728,-13.2669421134,32.860946724,-2.7462333272,-1.7369421134,3.2494253943,32.81,-11.53,34.7769607643,132.27,33.4837666728,-29.466942113400002,44.6034001855,-2.7462333272,-1.7369421134,3.2494253943,36.23,-27.73,45.6241799926,132.67,29.7637666728,8.6530578866,30.9960839033,-2.7462333272,-1.7369421134,3.2494253943,32.51,10.39,34.1299311456,133.33,32.1737666728,-47.8969421134,57.6998121811,-2.7462333272,-1.7369421134,3.2494253943,34.92,-46.16,57.8804975791,132.67,27.8137666728,-27.6569421134,39.2238710939,-2.7462333272,-1.7369421134,3.2494253943,30.56,-25.92,40.0719353164,132.27
2020-05-09 10:00:00,36.8128166748,14.6902157086,39.6356646103,-1.5171833252,-1.4397842914,2.0916080053,38.33,16.13,41.5856441576,132.28,30.7328166748,-12.3097842914,33.1064466542,-1.5171833252,-1.4397842914,2.0916080053,32.25,-10.87,34.0326225848,132.03,34.2928166748,-28.3697842914,44.506650472,-1.5171833252,-1.4397842914,2.0916080053,35.81,-26.93,44.8060375396,132.39,30.4428166748,9.4802157086,31.8847859798,-1.5171833252,-1.4397842914,2.0916080053,31.96,10.92,33.7740728962,133.04,32.9228166748,-46.6797842914,57.1219232808,-1.5171833252,-1.4397842914,2.0916080053,34.44,-45.24,56.85746389,132.39,28.4428166748,-26.5597842914,38.9154977098,-1.5171833252,-1.4397842914,2.0916080053,29.96,-25.12,39.0975191029,132.03
2020-05-09 10:30:00,37.609750016,16.1235304517,40.9201848785,-0.410249984,-1.1564695483,1.2270806271999999,38.02,17.28,41.7626483835,131.62,31.229750016,-11.6464695483,33.33072965,-0.410249984,-1.1564695483,1.2270806271999999,31.64,-10.49,33.3336121655,131.51,35.079750016,-26.6564695483,44.0585545605,-0.410249984,-1.1564695483,1.2270806271999999,35.49,-25.5,43.7011452939,131.79,30.939750016,9.9835304517,32.5105984462,-0.410249984,-1.1564695483,1.2270806271999999,31.35,11.14,33.2704388309,132.5,33.749750016,-44.8364695483,56.1191110737,-0.410249984,-1.1564695483,1.2270806271999999,34.16,-43.68,55.4513119773,131.79,28.949750016,-25.9564695483,38.8822110662,-0.410249984,-1.1564695483,1.2270806271999999,29.36,-24.8,38.4324029954,131.51
2020-05-09 11:00:00,37.8055833453,16.500047725599998,41.2494085658,0.3855833453,-0.9699522744,1.0437825112,37.42,17.47,41.2971827126,131.07,31.1755833453,-10.709952274399999,32.963920802,0.3855833453,-0.9699522744,1.0437825112,30.79,-9.74,32.2938337767,130.91,35.3155833453,-25.9399522744,43.8186210533,0.3855833453,-0.9699522744,1.0437825112,34.93,-24.97,42.9372309307,131.22,30.8955833453,10.7000477256,32.6959950388,0.3855833453,-0.9699522744,1.0437825112,30.51,11.67,32.6657159726,131.92,33.9455833453,-43.9299522744,55.5170544561,0.3855833453,-0.9699522744,1.0437825112,33.56,-42.96,54.5145411794,131.22,28.9055833453,-24.7699522744,38.0668265581,0.3855833453,-0.9699522744,1.0437825112,28.52,-23.8,37.1460684326,130.91
2020-05-09 11:30:00,38.0178166841,16.3111446647,41.3691651559,1.1078166841,-0.7788553353000001,1.3542058332,36.91,17.09,40.6745153628,130.75,31.3278166841,-9.6088553353,32.768310897,1.1078166841,-0.7788553353000001,1.3542058332,30.22,-8.83,31.4836036692,130.49,35.5578166841,-25.8288553353,43.9486984479,1.1078166841,-0.7788553353000001,1.3542058332,34.45,-25.05,42.5946592896,130.89,31.0578166841,11.6111446647,33.1573017239,1.1078166841,-0.7788553353000001,1.3542058332,29.95,12.39,32.4116429698,131.47,34.1878166841,-43.6988553353,55.4833016973,1.1078166841,-0.7788553353000001,1.3542058332,33.08,-42.92,54.1886777842,130.89,29.0278166841,-20.2188553353,35.3753622245,1.1078166841,-0.7788553353000001,1.3542058332,27.92,-19.44,34.0211698799,130.49
2020-05-09 12:00:00,38.3846500614,16.5360526281,41.7950044485,1.7046500614,-0.6639473719,1.8293873138999999,36.68,17.2,40.5124968374,130.65,31.5246500614,-9.4039473719,32.8973826871,1.7046500614,-0.6639473719,1.8293873138999999,29.82,-8.74,31.0744267847,130.37,35.9446500614,-25.5239473719,44.0850287226,1.7046500614,-0.6639473719,1.8293873138999999,34.24,-24.86,42.3130854465,130.82,31.2546500614,11.7560526281,33.3924830441,1.7046500614,-0.6639473719,1.8293873138999999,29.55,12.42,32.0539997504,131.37,34.5846500614,-43.3439473719,55.4508412347,1.7046500614,-0.6639473719,1.8293873138999999,32.88,-42.68,53.8764958029,130.82,29.2646500614,-19.9039473719,35.3919039357,1.7046500614,-0.6639473719,1.8293873138999999,27.56,-19.24,33.6114742313,130.37
2020-05-09 12:30:00,38.6819833925,17.067445685,42.2799425424,1.2219833925,-0.842554315,1.4842982131,37.46,17.91,41.5213162123,130.4,31.9019833925,-9.992554315,33.4303408016,1.2219833925,-0.842554315,1.4842982131,30.68,-9.15,32.0153853639,130.24,36.2019833925,-24.912554315,43.945636462,1.2219833925,-0.842554315,1.4842982131,34.98,-24.07,42.4613388861,130.52,31.6219833925,11.167445685,33.5359758588,1.2219833925,-0.842554315,1.4842982131,30.4,12.01,32.6863901341,131.23,34.7819833925,-42.682554315,55.059847544,1.2219833925,-0.842554315,1.4842982131,33.56,-41.84,53.6363608012,130.52,29.6219833925,-22.122554315,36.9711956735,1.2219833925,-0.842554315,1.4842982131,28.4,-21.28,35.4880036069,130.24
2020-05-09 13:00:00,38.5109834063,17.8073096309,42.4287180953,1.9009834063,-0.6726903691,2.0164945434,36.61,18.48,41.0097854176,131.01,31.7009834063,-10.0126903691,33.2446434385,1.9009834063,-0.6726903691,2.0164945434,29.8,-9.34,31.2294028121,130.91,36.0509834063,-24.6426903691,43.6684736759,1.9009834063,-0.6726903691,2.0164945434,34.15,-23.97,41.7226964613,131.15,31.4509834063,11.3973096309,33.4523993765,1.9009834063,-0.6726903691,2.0164945434,29.55,12.07,31.9200156642,131.93,34.6609834063,-42.6726903691,54.9758335455,1.9009834063,-0.6726903691,2.0164945434,32.76,-42.0,53.265538578,131.15,29.5009834063,-24.7526903691,38.5097870994,1.9009834063,-0.6726903691,2.0164945434,27.6,-24.08,36.6279456153,130.91
2020-05-09 13:30:00,37.779150065,17.102609918,41.4700306925,2.319150065,-0.527390082,2.3783602171,35.46,17.63,39.6008648895,131.42,30.959150065,-10.127390082,32.5735015407,2.319150065,-0.527390082,2.3783602171,28.64,-9.6,30.2061185855,131.24,35.379150065,-25.557390082,43.6447528017,2.319150065,-0.527390082,2.3783602171,33.06,-25.03,41.4664261783,131.56,30.749150065,11.352609918,32.7779191174,2.319150065,-0.527390082,2.3783602171,28.43,11.88,30.8123238332,132.27,33.999150065,-43.687390082,55.3581995491,2.319150065,-0.527390082,2.3783602171,31.68,-43.16,53.5388457104,131.56,28.799150065,-24.567390082,37.854295659900004,2.319150065,-0.527390082,2.3783602171,26.48,-24.04,35.7646753096,131.24
2020-05-09 14:00:00,37.2154334184,16.4698797846,40.6969952777,2.5654334184,-0.3701202154,2.591994907,34.65,16.84,38.5254214773,131.93,30.3654334184,-10.0301202154,31.979100334800002,2.5654334184,-0.3701202154,2.591994907,27.8,-9.66,29.430521572,131.67,34.8654334184,-26.4601202154,43.7691262109,2.5654334184,-0.3701202154,2.591994907,32.3,-26.09,41.5208152617,132.1,30.1854334184,11.5698797846,32.3268078982,2.5654334184,-0.3701202154,2.591994907,27.62,11.94,30.0903306728,132.69,33.5254334184,-44.7301202154,55.8993590337,2.5654334184,-0.3701202154,2.591994907,30.96,-44.36,54.0955746804,132.1,28.2854334184,-23.4501202154,36.7419907161,2.5654334184,-0.3701202154,2.591994907,25.72,-23.08,34.5572684106,131.67
2020-05-09 14:30:00,36.9392167352,16.6763329911,40.5290737007,2.4892167352,-0.2336670089,2.50016004,34.45,16.91,38.3764328723,131.83,29.6692167352,-10.2936670089,31.4041717319,2.4892167352,-0.2336670089,2.50016004,27.18,-10.06,28.9819944103,131.67,34.5992167352,-26.2236670089,43.4141280009,2.4892167352,-0.2336670089,2.50016004,32.11,-25.99,41.3101948676,131.97,29.4992167352,11.3163329911,31.5953031376,2.4892167352,-0.2336670089,2.50016004,27.01,11.55,29.3758846675,132.69,33.2892167352,-44.4736670089,55.5524887657,2.4892167352,-0.2336670089,2.50016004,30.8,-44.24,53.905636069,131.97,27.6492167352,-24.4336670089,36.8982827456,2.4892167352,-0.2336670089,2.50016004,25.16,-24.2,34.9093912866,131.67
2020-05-09 15:00:00,36.9208167187,17.1212969768,40.6974878505,2.4608167187,-0.18870302320000001,2.4680412789,34.46,17.31,38.5632947244,132.15,29.2808167187,-10.748703023200001,31.1913584891,2.4608167187,-0.18870302320000001,2.4680412789,26.82,-10.56,28.8240524562,131.99,34.5708167187,-25.9787030232,43.2438941282,2.4608167187,-0.18870302320000001,2.4680412789,32.11,-25.79,41.1846597655,132.28,29.1108167187,10.9912969768,31.1166877939,2.4608167187,-0.18870302320000001,2.4680412789,26.65,11.18,28.900084775,133.06,33.2208167187,-44.3887030232,55.4434813079,2.4608167187,-0.18870302320000001,2.4680412789,30.76,-44.2,53.8499545032,132.28,27.2608167187,-24.3487030232,36.5514906274,2.4608167187,-0.18870302320000001,2.4680412789,24.8,-24.16,34.6229057128,131.99
2020-05-09 15:30:00,36.2004834089,15.8488147324,39.5178431529,0.2204834089,-0.9911852676,1.0154118221,35.98,16.84,39.7258857673,131.98,29.6704834089,-12.1311852676,32.0546914151,0.2204834089,-0.9911852676,1.0154118221,29.45,-11.14,31.4865383934,131.84,33.7804834089,-27.1611852676,43.3457154109,0.2204834089,-0.9911852676,1.0154118221,33.56,-26.17,42.5575198995,132.14,29.4704834089,9.6188147324,31.0004998219,0.2204834089,-0.9911852676,1.0154118221,29.25,10.61,31.1148614009,132.9,32.4204834089,-45.4711852676,55.8454692353,0.2204834089,-0.9911852676,1.0154118221,32.2,-44.48,54.9118420744,132.14,27.5404834089,-26.2311852676,38.0335813057,0.2204834089,-0.9911852676,1.0154118221,27.32,-25.24,37.1946232673,131.84
2020-05-09 16:00:00,37.4794167594,16.1158443777,40.7973911007,-0.2105832406,-0.9241556223,0.9478443519,37.69,17.04,41.3629991659,132.22,30.1694167594,-12.0341556223,32.4809884262,-0.2105832406,-0.9241556223,0.9478443519,30.38,-11.11,32.3477433525,132.06,34.9694167594,-27.0741556223,44.2252191758,-0.2105832406,-0.9241556223,0.9478443519,35.18,-26.15,43.8344031555,132.36,29.9194167594,9.8258443777,31.4915658066,-0.2105832406,-0.9241556223,0.9478443519,30.13,10.75,31.9903016553,133.15,33.6294167594,-45.4441556223,56.5341397016,-0.2105832406,-0.9241556223,0.9478443519,33.84,-44.52,55.9211587863,132.36,28.0294167594,-26.1641556223,38.3433337531,-0.2105832406,-0.9241556223,0.9478443519,28.24,-25.24,37.8755224386,132.06
2020-05-09 16:30:00,37.7442667433,14.7210642556,40.5134472096,-2.8457332567,-1.8489357444,3.3936353893,40.59,16.57,43.8419091738,132.03,31.1642667433,-13.3189357444,33.8910839457,-2.8457332567,-1.8489357444,3.3936353893,34.01,-11.47,35.892074334,131.88,35.1042667433,-28.2589357444,45.0652526121,-2.8457332567,-1.8489357444,3.3936353893,37.95,-26.41,46.2351662698,132.17,30.8442667433,8.5010642556,31.9943258158,-2.8457332567,-1.8489357444,3.3936353893,33.69,10.35,35.2439867211,132.97,33.7542667433,-46.5289357444,57.4829747394,-2.8457332567,-1.8489357444,3.3936353893,36.6,-44.68,57.7569251259,132.17,28.8342667433,-27.2089357444,39.6451904141,-2.8457332567,-1.8489357444,3.3936353893,31.68,-25.36,40.5801922125,131.88
2020-05-09 17:00:00,40.1342000754,15.4855959017,43.0181089324,-3.0757999246,-1.7844040983,3.5559307027,43.21,17.27,46.5333966093,131.64,32.8142000754,-12.8644040983,35.2457744899,-3.0757999246,-1.7844040983,3.5559307027,35.89,-11.08,37.5613964064,131.57,37.3642000754,-27.2744040983,46.2598807412,-3.0757999246,-1.7844040983,3.5559307027,40.44,-25.49,47.803072077,131.81,32.4142000754,8.8555959017,33.6021122149,-3.0757999246,-1.7844040983,3.5559307027,35.49,10.64,37.0506369716,132.61,35.9242000754,-45.3844040983,57.8817094289,-3.0757999246,-1.7844040983,3.5559307027,39.0,-43.6,58.497521315,131.81,30.3642000754,-26.8244040983,40.5158401301,-3.0757999246,-1.7844040983,3.5559307027,33.44,-25.04,41.7760122558,131.57
2020-05-09 17:30:00,41.5904500367,14.2149310925,43.9525858195,-6.0395499633,-2.6450689075,6.5933719207,47.63,16.86,50.5259982583,130.71,34.9404500367,-12.8550689075,37.2302007164,-6.0395499633,-2.6450689075,6.5933719207,40.98,-10.21,42.2327420374,130.55,38.5904500367,-27.8950689075,47.6167796411,-6.0395499633,-2.6450689075,6.5933719207,44.63,-25.25,51.2776696038,130.86,34.4104500367,8.5849310925,35.4651958064,-6.0395499633,-2.6450689075,6.5933719207,40.45,11.23,41.9799404478,131.56,37.1204500367,-45.6450689075,58.8336649079,-6.0395499633,-2.6450689075,6.5933719207,43.16,-43.0,60.9244253153,130.86,32.1604500367,-26.4450689075,41.6369573346,-6.0395499633,-2.6450689075,6.5933719207,38.2,-23.8,45.0075549214,130.55
2020-05-09 18:00:00,43.6193333284,13.7026490534,45.7209889558,-8.850666671599999,-3.3073509466,9.4484321882,52.47,17.01,55.1583266606,130.5,36.7293333284,-13.1573509466,39.0148665342,-8.850666671599999,-3.3073509466,9.4484321882,45.58,-9.85,46.6321659373,130.33,40.3993333284,-28.2273509466,49.283764820100004,-8.850666671599999,-3.3073509466,9.4484321882,49.25,-24.92,55.1957326249,130.64,36.0893333284,8.2426490534,37.0186607471,-8.850666671599999,-3.3073509466,9.4484321882,44.94,11.55,46.4004967646,131.34,38.8293333284,-45.8273509466,60.0654911035,-8.850666671599999,-3.3073509466,9.4484321882,47.68,-42.52,63.8853097355,130.64,33.7093333284,-25.7873509466,42.4418027691,-8.850666671599999,-3.3073509466,9.4484321882,42.56,-22.48,48.1321514167,130.33
2020-05-09 18:30:00,44.0433000081,10.2479010698,45.2198159212,-10.9166999919,-3.8820989302,11.5864157882,54.96,14.13,56.7473215227,130.17,37.5133000081,-14.8820989302,40.3574596087,-10.9166999919,-3.8820989302,11.5864157882,48.43,-11.0,49.6635167905,129.89,40.7033000081,-31.2520989302,51.3171737247,-10.9166999919,-3.8820989302,11.5864157882,51.62,-27.37,58.4272308089,130.32,36.8133000081,6.4079010698,37.3668336043,-10.9166999919,-3.8820989302,11.5864157882,47.73,10.29,48.8266013562,130.87,39.4433000081,-37.8020989302,54.6330723926,-10.9166999919,-3.8820989302,11.5864157882,50.36,-33.92,60.7181686153,130.32,34.3233000081,-25.6820989302,42.8679265758,-10.9166999919,-3.8820989302,11.5864157882,45.24,-21.8,50.2184985837,129.89
2020-05-09 19:00:00,44.0000000078,7.4835214842,44.6318618757,-11.8899999922,-4.1364785158,12.5889854367,55.89,11.62,57.0851688269,130.27,37.3600000078,-16.3964785158,40.7996826985,-11.8899999922,-4.1364785158,12.5889854367,49.25,-12.26,50.7530304514,129.89,40.6400000078,-33.9664785158,52.965377969,-11.8899999922,-4.1364785158,12.5889854367,52.53,-29.83,60.4088553111,130.44,36.6600000078,4.9335214842,36.99047492,-11.8899999922,-4.1364785158,12.5889854367,48.55,9.07,49.3899524195,130.87,39.5900000078,-31.0164785158,50.2930416672,-11.8899999922,-4.1364785158,12.5889854367,51.48,-26.88,58.075165088,130.44,34.1900000078,-28.6564785158,44.6110957214,-11.8899999922,-4.1364785158,12.5889854367,46.08,-24.52,52.1976704461,129.89
2020-05-09 19:30:00,43.8370166545,7.0305911035,44.3972210891,-12.4529833455,-4.2494088965,13.158049634,56.29,11.28,57.4090802922,130.27,37.2170166545,-16.7494088965,40.8123636543,-12.4529833455,-4.2494088965,13.158049634,49.67,-12.5,51.2187358298,129.89,40.4770166545,-34.4094088965,53.126229848,-12.4529833455,-4.2494088965,13.158049634,52.93,-30.16,60.9197053506,130.44,36.5070166545,4.5905911034999995,36.7945076295,-12.4529833455,-4.2494088965,13.158049634,48.96,8.84,49.7516552488,130.87,39.4670166545,-31.4894088965,50.48988291,-12.4529833455,-4.2494088965,13.158049634,51.92,-27.24,58.6319366898,130.44,34.0270166545,-28.0094088965,44.0722684819,-12.4529833455,-4.2494088965,13.158049634,46.48,-23.76,52.2008429051,129.89
2020-05-09 20:00:00,42.779633313,6.2880930624,43.2393008819,-12.960366687,-4.3819069376,13.6810896157,55.74,10.67,56.7520616366,130.35,36.429633313,-16.7119069376,40.0799952197,-12.960366687,-4.3819069376,13.6810896157,49.39,-12.33,50.9058051699,129.89,39.419633313,-35.2419069376,52.8762658963,-12.960366687,-4.3819069376,13.6810896157,52.38,-30.86,60.7947695119,130.44,35.729633313,4.6480930624,36.0307017112,-12.960366687,-4.3819069376,13.6810896157,48.69,9.03,49.5202685776,130.87,38.399633313,-32.3019069376,50.1791294303,-12.960366687,-4.3819069376,13.6810896157,51.36,-27.92,58.4583270373,130.44,33.239633313,-28.5019069376,43.7862069819,-12.960366687,-4.3819069376,13.6810896157,46.2,-24.12,52.1173138218,129.89
2020-05-09 20:30:00,41.9405833119,6.016860111,42.3699791614,-12.6994166881,-4.273139889,13.3990637258,54.64,10.29,55.6004829116,130.42,35.6405833119,-17.163139889,39.5578633101,-12.6994166881,-4.273139889,13.3990637258,48.34,-12.89,50.0290685502,129.89,38.6505833119,-35.543139889,52.5088790922,-12.6994166881,-4.273139889,13.3990637258,51.35,-31.27,60.1218379626,130.58,34.9805833119,4.246860111,35.2374378984,-12.6994166881,-4.273139889,13.3990637258,47.68,8.52,48.4352433668,130.87,37.7005833119,-32.593139889,49.8361991918,-12.6994166881,-4.273139889,13.3990637258,50.4,-28.32,57.8116112905,130.58,32.5405833119,-28.873139889,43.5034225013,-12.6994166881,-4.273139889,13.3990637258,45.24,-24.6,51.4958017706,129.89
2020-05-09 21:00:00,41.3883333207,5.8752428393,41.8032607996,-12.5316666793,-4.2047571607,13.2182696501,53.92,10.08,54.8541046778,130.55,35.0683333207,-17.8847571607,39.3656263838,-12.5316666793,-4.2047571607,13.2182696501,47.6,-13.68,49.5267846725,130.11,38.1383333207,-35.7147571607,52.2501325121,-12.5316666793,-4.2047571607,13.2182696501,50.67,-31.51,59.6684925233,130.71,34.4183333207,3.5452428393,34.6004395256,-12.5316666793,-4.2047571607,13.2182696501,46.95,7.75,47.5853443825,131.11,37.1483333207,-32.8047571607,49.5595678036,-12.5316666793,-4.2047571607,13.2182696501,49.68,-28.6,57.3241868673,130.71,32.0283333207,-29.2047571607,43.3443419158,-12.5316666793,-4.2047571607,13.2182696501,44.56,-25.0,51.0939683329,130.11
2020-05-09 21:30:00,41.6348166832,5.3233212788,41.9737502456,-12.7151833168,-4.2766787212,13.4151357676,54.35,9.6,55.1913263113,131.29,35.2648166832,-17.6266787212,39.4247016278,-12.7151833168,-4.2766787212,13.4151357676,47.98,-13.35,49.8026394883,130.74,38.3748166832,-36.7066787212,53.1037363865,-12.7151833168,-4.2766787212,13.4151357676,51.09,-32.43,60.513576989,131.43,34.6248166832,4.0033212788,34.8554803669,-12.7151833168,-4.2766787212,13.4151357676,47.34,8.28,48.0586516665,131.74,37.4048166832,-33.7566787212,50.3848555559,-12.7151833168,-4.2766787212,13.4151357676,50.12,-29.48,58.1470962302,131.43,32.2448166832,-29.9166787212,43.9856325252,-12.7151833168,-4.2766787212,13.4151357676,44.96,-25.64,51.7572333109,130.74
2020-05-09 22:00:00,40.6363833845,4.7880290788,40.9174886452,-12.3836166155,-4.1719709212,13.0674902658,53.02,8.96,53.7717583867,130.62,34.2963833845,-18.1319709212,38.7944620112,-12.3836166155,-4.1719709212,13.0674902658,46.68,-13.96,48.7227257037,130.1,37.4363833845,-36.8019709212,52.496360489,-12.3836166155,-4.1719709212,13.0674902658,49.82,-32.63,59.554590923,130.77,33.7063833845,3.3080290788,33.8683235081,-12.3836166155,-4.1719709212,13.0674902658,46.09,7.48,46.6930241042,131.1,36.4563833845,-33.8919709212,49.776837810399996,-12.3836166155,-4.1719709212,13.0674902658,48.84,-29.72,57.1718812005,130.77,31.3363833845,-28.7319709212,42.514645437,-12.3836166155,-4.1719709212,13.0674902658,43.72,-24.56,50.1461065288,130.1
2020-05-09 22:30:00,39.2054333958,4.4571484353,39.4579799271,-11.7145666042,-3.9828515647,12.3731231834,50.92,8.44,51.6147265807,131.9,33.0754333958,-18.1928515647,37.7486972276,-11.7145666042,-3.9828515647,12.3731231834,44.79,-14.21,46.9900861885,131.27,36.1054333958,-37.9728515647,52.3978985901,-11.7145666042,-3.9828515647,12.3731231834,47.82,-33.99,58.66917845,132.02,32.5354333958,3.6071484353,32.7347819007,-11.7145666042,-3.9828515647,12.3731231834,44.25,7.59,44.8962203309,132.3,35.1654333958,-35.1028515647,49.6872005037,-11.7145666042,-3.9828515647,12.3731231834,46.88,-31.12,56.2688972702,132.02,30.2854333958,-29.2628515647,42.1132040775,-11.7145666042,-3.9828515647,12.3731231834,42.0,-25.28,49.0212035756,131.27
2020-05-09 23:00:00,37.4170501865,3.9082614227,37.620608076,-10.6429498135,-3.6817385773,11.2617751569,48.06,7.59,48.6556440714,132.35,31.4470501865,-18.1717385773,36.3198161939,-10.6429498135,-3.6817385773,11.2617751569,42.09,-14.49,44.514359481,131.65,34.4770501865,-38.8317385773,51.9285173147,-10.6429498135,-3.6817385773,11.2617751569,45.12,-35.15,57.1956021037,132.49,30.9970501865,3.7582614227,31.2240556172,-10.6429498135,-3.6817385773,11.2617751569,41.64,7.44,42.2994468049,132.7,33.5570501865,-35.9617385773,49.1866064973,-10.6429498135,-3.6817385773,11.2617751569,44.2,-32.28,54.7324254898,132.49,28.7970501865,-30.8817385773,42.2250148254,-10.6429498135,-3.6817385773,11.2617751569,39.44,-27.2,47.9098486744,131.65
2020-05-09 23:30:00,36.0984169813,4.4198788202,36.3679946841,-9.7115830187,-3.3601211798,10.2764419461,45.81,7.78,46.4659498988,133.17,30.0584169813,-18.6601211798,35.3794934088,-9.7115830187,-3.3601211798,10.2764419461,39.77,-15.3,42.6115348233,132.54,33.2684169813,-38.9101211798,51.1936040797,-9.7115830187,-3.3601211798,10.2764419461,42.98,-35.55,55.7770822112,133.31,29.6684169813,3.5698788202,29.8824195969,-9.7115830187,-3.3601211798,10.2764419461,39.38,6.93,39.9851134799,133.64,32.3684169813,-36.0801211798,48.4715335246,-9.7115830187,-3.3601211798,10.2764419461,42.08,-32.72,53.3040786432,133.31,27.6084169813,-31.2801211798,41.7213454869,-9.7115830187,-3.3601211798,10.2764419461,37.32,-27.92,46.6080336423,132.54
