Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-10 00:00:00,34.5844336778,4.0006154904,34.8150538864,-8.7855663222,-3.1093845096,9.319573361,43.37,7.11,43.9489362784,133.55,28.6444336778,-18.5493845096,34.1259907755,-8.7855663222,-3.1093845096,9.319573361,37.43,-15.44,40.4894862897,132.86,31.8644336778,-39.5893845096,50.8198927533,-8.7855663222,-3.1093845096,9.319573361,40.65,-36.48,54.6187962152,133.71,28.2944336778,3.7706154904,28.5445707329,-8.7855663222,-3.1093845096,9.319573361,37.08,6.88,37.7128731337,134.0,31.0144336778,-36.8293845096,48.1487139985,-8.7855663222,-3.1093845096,9.319573361,39.8,-33.72,52.1639569051,133.71,26.3344336778,-30.2293845096,40.0913717022,-8.7855663222,-3.1093845096,9.319573361,35.12,-27.12,44.3723878104,132.86
2020-05-10 00:30:00,33.7342170326,3.2835298647,33.8936419875,-8.4457829674,-2.9764701353,8.9549217975,42.18,6.26,42.641998077,134.3,27.8742170326,-18.1164701353,33.2442245412,-8.4457829674,-2.9764701353,8.9549217975,36.32,-15.14,39.3492312504,133.48,31.0842170326,-40.7364701353,51.2414729259,-8.4457829674,-2.9764701353,8.9549217975,39.53,-37.76,54.6666122967,134.47,27.5442170326,4.3435298647,27.8845861297,-8.4457829674,-2.9764701353,8.9549217975,35.99,7.32,36.7268634653,134.62,30.2742170326,-37.9364701353,48.535595013,-8.4457829674,-2.9764701353,8.9549217975,38.72,-34.96,52.1674227847,134.47,25.5542170326,-30.1364701353,39.5123378246,-8.4457829674,-2.9764701353,8.9549217975,34.0,-27.16,43.5162682224,133.48
2020-05-10 01:00:00,32.5351836878,2.7642664929,32.6524018541,-8.0048163122,-2.8557335071,8.4989586454,40.54,5.62,40.9276923366,134.3,26.8951836878,-17.9657335071,32.3437549775,-8.0048163122,-2.8557335071,8.4989586454,34.9,-15.11,38.0305416738,133.41,29.9751836878,-41.2057335071,50.9551185944,-8.0048163122,-2.8557335071,8.4989586454,37.98,-38.35,53.9740947122,134.47,26.6151836878,4.4642664929,26.986990904,-8.0048163122,-2.8557335071,8.4989586454,34.62,7.32,35.3854037705,134.55,29.1951836878,-38.4957335071,48.3143896661,-8.0048163122,-2.8557335071,8.4989586454,37.2,-35.64,51.5174688819,134.47,24.7151836878,-29.8957335071,38.7891117022,-8.0048163122,-2.8557335071,8.4989586454,32.72,-27.04,42.4471436024,133.41
2020-05-10 01:30:00,32.9578170399,8.6376051617,34.0708955997,-8.0021829601,-2.8623948383,8.4987196881,40.96,11.5,42.5437609997,134.0,27.2478170399,-11.992394838300001,29.7701371746,-8.0021829601,-2.8623948383,8.4987196881,35.25,-9.13,36.4131761866,133.11,30.3178170399,-35.4023948383,46.6100803512,-8.0021829601,-2.8623948383,8.4987196881,38.32,-32.54,50.2720001591,134.16,26.877817039900002,10.1476051617,28.7296178072,-8.0021829601,-2.8623948383,8.4987196881,34.88,13.01,37.2273353868,134.23,29.1578170399,-49.7423948383,57.6583397158,-8.0021829601,-2.8623948383,8.4987196881,37.16,-46.88,59.8214008529,134.16,24.877817039900002,-38.9823948383,46.2442741104,-8.0021829601,-2.8623948383,8.4987196881,32.88,-36.12,48.8441275897,133.11
2020-05-10 02:00:00,32.179867002,10.0288301098,33.7063981113,-8.370132998,-2.9611698902,8.878493877,40.55,12.99,42.5798379518,133.55,26.769867002,-10.4611698902,28.7412918077,-8.370132998,-2.9611698902,8.878493877,35.14,-7.5,35.9314569702,132.66,29.549867002,-33.8611698902,44.941889882,-8.370132998,-2.9611698902,8.878493877,37.92,-30.9,48.9156048721,133.73,26.399867002,11.5388301098,28.8114140234,-8.370132998,-2.9611698902,8.878493877,34.77,14.5,37.6723094593,133.78,28.309867002,-52.6411698902,59.770739807,-8.370132998,-2.9611698902,8.878493877,36.68,-49.68,61.7537432064,133.73,24.389867002,-42.0811698902,48.6383641964,-8.370132998,-2.9611698902,8.878493877,32.76,-39.12,51.0254054369,132.66
2020-05-10 02:30:00,31.6944669233,10.2694225969,33.3166666104,-8.335533076699999,-2.9205774031000002,8.8323770323,40.03,13.19,42.1470876811,133.63,26.2944669233,-10.5205774031,28.3210441135,-8.335533076699999,-2.9205774031000002,8.8323770323,34.63,-7.6,35.4541520841,132.75,29.0944669233,-33.6905774031,44.5145258461,-8.335533076699999,-2.9205774031000002,8.8323770323,37.43,-30.77,48.4540792916,133.8,25.9244669233,11.5094225969,28.3644988282,-8.335533076699999,-2.9205774031000002,8.8323770323,34.26,14.43,37.1748907194,133.87,27.8244669233,-52.4805774031,59.4004374069,-8.335533076699999,-2.9205774031000002,8.8323770323,36.16,-49.56,61.3493211046,133.8,23.9444669233,-42.2805774031,48.5899652375,-8.335533076699999,-2.9205774031000002,8.8323770323,32.28,-39.36,50.9039094766,132.75
2020-05-10 03:00:00,30.8411001852,10.2845947492,32.5107113086,-8.2888998148,-2.8754052508,8.7734722599,39.13,13.16,41.2836832175,133.83,25.5511001852,-10.9054052508,27.781047215,-8.2888998148,-2.8754052508,8.7734722599,33.84,-8.03,34.7796851625,132.98,28.2911001852,-33.7854052508,44.0663131842,-8.2888998148,-2.8754052508,8.7734722599,36.58,-30.91,47.890755893,133.99,25.2011001852,11.1845947492,27.5715543677,-8.2888998148,-2.8754052508,8.7734722599,33.49,14.06,36.3216698405,134.1,27.0711001852,-52.6754052508,59.2245116787,-8.2888998148,-2.8754052508,8.7734722599,35.36,-49.8,61.0767517145,133.99,23.2311001852,-42.0754052508,48.062706362,-8.2888998148,-2.8754052508,8.7734722599,31.52,-39.2,50.300600394,132.98
2020-05-10 03:30:00,30.5545168025,10.2894466484,32.2405212329,-8.1854831975,-2.8205533516,8.6578089829,38.74,13.11,40.8981625504,133.75,25.0945168025,-10.9505533516,27.3797259347,-8.1854831975,-2.8205533516,8.6578089829,33.28,-8.13,34.2586529216,132.9,27.8645168025,-33.8105533516,43.8130667105,-8.1854831975,-2.8205533516,8.6578089829,36.05,-30.99,47.5392742898,133.91,24.7745168025,11.1294466484,27.1595520121,-8.1854831975,-2.8205533516,8.6578089829,32.96,13.95,35.7905588109,134.03,26.6145168025,-52.7005533516,59.0396547094,-8.1854831975,-2.8205533516,8.6578089829,34.8,-49.88,60.8198520222,133.91,22.8545168025,-42.0205533516,47.8336266893,-8.1854831975,-2.8205533516,8.6578089829,31.04,-39.2,50.0012159852,132.9
2020-05-10 04:00:00,29.8618834798,10.1796308054,31.5492784117,-8.0681165202,-2.7903691946,8.5370173026,37.93,12.97,40.0862295558,133.75,24.6118834798,-10.9803691946,26.9502006685,-8.0681165202,-2.7903691946,8.5370173026,32.68,-8.19,33.690629261,132.9,27.3618834798,-33.8703691946,43.5416418724,-8.0681165202,-2.7903691946,8.5370173026,35.43,-31.08,47.1301527687,133.91,24.2918834798,11.0996308054,26.7076282551,-8.0681165202,-2.7903691946,8.5370173026,32.36,13.89,35.2150777367,134.03,26.1718834798,-52.7503691946,58.8860674103,-8.0681165202,-2.7903691946,8.5370173026,34.24,-49.96,60.5671462098,133.91,22.4118834798,-42.0303691946,47.632388726,-8.0681165202,-2.7903691946,8.5370173026,30.48,-39.24,49.6871009418,132.9
2020-05-10 04:30:00,32.2653336668,10.4863802136,33.9266256296,-7.9046663332,-2.7636197864,8.3738488262,40.17,13.25,42.2988344993,133.64,25.2053336668,-10.953619786400001,27.4825514041,-7.9046663332,-2.7636197864,8.3738488262,33.11,-8.19,34.1078905827,132.9,29.6653336668,-33.5036197864,44.7495760913,-7.9046663332,-2.7636197864,8.3738488262,37.57,-30.74,48.5433054087,133.82,24.8653336668,11.1063802136,27.2330038705,-7.9046663332,-2.7636197864,8.3738488262,32.77,13.87,35.5844038871,134.03,28.4153336668,-52.3236197864,59.5415180773,-7.9046663332,-2.7636197864,8.3738488262,36.32,-49.56,61.4437629056,133.82,22.9353336668,-43.1236197864,48.8433835221,-7.9046663332,-2.7636197864,8.3738488262,30.84,-40.36,50.7940468953,132.9
2020-05-10 05:00:00,31.9493836996,10.4045627784,33.6008637597,-7.6606163004,-2.7054372216,8.1243112115,39.61,13.11,41.7231854009,133.51,24.8593836996,-11.0154372216,27.1906015952,-7.6606163004,-2.7054372216,8.1243112115,32.52,-8.31,33.5649594071,132.71,29.3693836996,-33.4954372216,44.5477834865,-7.6606163004,-2.7054372216,8.1243112115,37.03,-30.79,48.1585402603,133.68,24.5393836996,10.9945627784,26.8898077912,-7.6606163004,-2.7054372216,8.1243112115,32.2,13.7,34.9932850701,133.82,28.1393836996,-52.2654372216,59.3590839128,-7.6606163004,-2.7054372216,8.1243112115,35.8,-49.56,61.137824626,133.68,22.6193836996,-42.1854372216,47.8669785189,-7.6606163004,-2.7054372216,8.1243112115,30.28,-39.48,49.7548871971,132.71
2020-05-10 05:30:00,31.5482002696,10.3444346855,33.2008474171,-7.6517997304000005,-2.6755653145,8.1060896162,39.2,13.02,41.3056945227,133.32,24.5182002696,-11.0555653145,26.895495327,-7.6517997304000005,-2.6755653145,8.1060896162,32.17,-8.38,33.2435452381,132.52,28.9982002696,-33.4555653145,44.273812456,-7.6517997304000005,-2.6755653145,8.1060896162,36.65,-30.78,47.8605359352,133.48,24.2182002696,10.9144346855,26.564000241,-7.6517997304000005,-2.6755653145,8.1060896162,31.87,13.59,34.6465727021,133.62,27.7882002696,-52.1955653145,59.1317267862,-7.6517997304000005,-2.6755653145,8.1060896162,35.44,-49.52,60.8951886441,133.48,22.3082002696,-42.1955653145,47.729671395,-7.6517997304000005,-2.6755653145,8.1060896162,29.96,-39.52,49.5926607473,132.52
2020-05-10 06:00:00,31.3182169741,10.2822249267,32.9629316639,-7.5317830259,-2.6477750733,7.9836375411,38.85,12.93,40.94517554,133.59,24.2982169741,-11.2177750733,26.7626946647,-7.5317830259,-2.6477750733,7.9836375411,31.83,-8.57,32.9635222633,132.79,28.7782169741,-33.6877750733,44.3063422277,-7.5317830259,-2.6477750733,7.9836375411,36.31,-31.04,47.7692128886,133.75,23.9882169741,10.8322249267,26.3205556639,-7.5317830259,-2.6477750733,7.9836375411,31.52,13.48,34.2814935497,133.82,27.5482169741,-52.4877750733,59.2779114898,-7.5317830259,-2.6477750733,7.9836375411,35.08,-49.84,60.9477809276,133.75,22.1482169741,-43.0477750733,48.4113050216,-7.5317830259,-2.6477750733,7.9836375411,29.68,-40.4,50.130453818,132.79
2020-05-10 06:30:00,31.8130169764,10.4053314193,33.4714650275,-7.3469830236,-2.6246685807,7.8017334424,39.16,13.03,41.2708916792,132.14,24.7530169764,-11.2146685807,27.1750002909,-7.3469830236,-2.6246685807,7.8017334424,32.1,-8.59,33.2294763726,131.4,29.2830169764,-32.7346685807,43.9209928204,-7.3469830236,-2.6246685807,7.8017334424,36.63,-30.11,47.4169695362,132.31,24.4330169764,10.4453314193,26.5721144629,-7.3469830236,-2.6246685807,7.8017334424,31.78,13.07,34.3626730625,132.41,28.0530169764,-51.1446685807,58.3330856865,-7.3469830236,-2.6246685807,7.8017334424,35.4,-48.52,60.0612220988,132.31,22.4930169764,-42.3846685807,47.9832881678,-7.3469830236,-2.6246685807,7.8017334424,29.84,-39.76,49.7120025748,131.4
2020-05-10 07:00:00,32.0222670199,10.8223851161,33.8016213324,-6.5777329801,-2.4576148839,7.0218546036,38.6,13.28,40.8205634454,132.77,24.9122670199,-11.0076148839,27.2357969133,-6.5777329801,-2.4576148839,7.0218546036,31.49,-8.55,32.6300873428,132.03,29.5122670199,-32.6876148839,44.0392333205,-6.5777329801,-2.4576148839,7.0218546036,36.09,-30.23,47.0780309699,132.95,24.6222670199,10.8123851161,26.8917032763,-6.5777329801,-2.4576148839,7.0218546036,31.2,13.27,33.9047622024,133.05,28.2622670199,-51.2576148839,58.5328866595,-6.5777329801,-2.4576148839,7.0218546036,34.84,-48.8,59.9605336868,132.95,22.7422670199,-42.3776148839,48.0944170612,-6.5777329801,-2.4576148839,7.0218546036,29.32,-39.92,49.530483543,132.03
2020-05-10 07:30:00,30.2473670692,10.5114163956,32.0217596216,-5.9026329308,-2.2885836044,6.3307732884,36.15,12.8,38.3492177234,132.34,24.4573670692,-10.9185836044,26.7839181578,-5.9026329308,-2.2885836044,6.3307732884,30.36,-8.63,31.562739108,131.57,27.8473670692,-32.6485836044,42.9116052375,-5.9026329308,-2.2885836044,6.3307732884,33.75,-30.36,45.3959480571,132.5,24.1873670692,10.7314163956,26.4611417667,-5.9026329308,-2.2885836044,6.3307732884,30.09,13.02,32.7861022386,132.58,26.6573670692,-51.0885836044,57.625155911,-5.9026329308,-2.2885836044,6.3307732884,32.56,-48.8,58.6650969487,132.5,22.3373670692,-41.3685836044,47.0140157508,-5.9026329308,-2.2885836044,6.3307732884,28.24,-39.08,48.2155991355,131.57
2020-05-10 08:00:00,31.2230672755,11.2663163558,33.1935206677,-4.8969327245,-2.1636836442,5.3536414729,36.12,13.43,38.5359481523,132.46,25.3830672755,-10.2536836442,27.3758677047,-4.8969327245,-2.1636836442,5.3536414729,30.28,-8.09,31.3420883159,131.68,28.8230672755,-32.0536836442,43.1069349679,-4.8969327245,-2.1636836442,5.3536414729,33.72,-29.89,45.0605204142,132.62,25.1030672755,11.4163163558,27.5770967611,-4.8969327245,-2.1636836442,5.3536414729,30.0,13.58,32.9304782838,132.7,27.5830672755,-50.5636836442,57.5978446124,-4.8969327245,-2.1636836442,5.3536414729,32.48,-48.4,58.2881668952,132.62,23.2230672755,-41.4836836442,47.5416329376,-4.8969327245,-2.1636836442,5.3536414729,28.12,-39.32,48.3404261462,131.68
2020-05-10 08:30:00,32.4790004854,12.1310561685,34.6705638301,-4.4309995146,-2.0989438315,4.9029911182,36.91,14.23,39.5580712371,132.29,26.7390004854,-9.4589438315,28.3627531345,-4.4309995146,-2.0989438315,4.9029911182,31.17,-7.36,32.0271525428,131.52,30.0390004854,-31.1289438315,43.2591342288,-4.4309995146,-2.0989438315,4.9029911182,34.47,-29.03,45.0657497441,132.44,26.4390004854,12.1810561685,29.1101163868,-4.4309995146,-2.0989438315,4.9029911182,30.87,14.28,34.0128696231,132.55,28.7690004854,-49.5789438315,57.3212618526,-4.4309995146,-2.0989438315,4.9029911182,33.2,-47.48,57.936088925600004,132.44,24.5290004854,-39.9389438315,46.869938118,-4.4309995146,-2.0989438315,4.9029911182,28.96,-37.84,47.6502591808,131.52
2020-05-10 09:00:00,34.2711004456,13.1211522906,36.697042976,-3.5788995544,-1.9588477094,4.0799027402,37.85,15.08,40.7434522347,132.38,28.1011004456,-8.8388477094,29.4583956638,-3.5788995544,-1.9588477094,4.0799027402,31.68,-6.88,32.4184638748,131.65,31.7711004456,-30.1888477094,43.8265826816,-3.5788995544,-1.9588477094,4.0799027402,35.35,-28.23,45.2388704545,132.52,27.7711004456,12.7911522906,30.5752775438,-3.5788995544,-1.9588477094,4.0799027402,31.35,14.75,34.6465727021,132.67,30.5011004456,-48.6388477094,57.4112761998,-3.5788995544,-1.9588477094,4.0799027402,34.08,-46.68,57.7967888381,132.52,25.8211004456,-40.2388477094,47.8110248081,-3.5788995544,-1.9588477094,4.0799027402,29.4,-38.28,48.2671565353,131.65
2020-05-10 09:30:00,35.5996837451,13.1558839743,37.9527965491,-4.1103162549,-2.2741160257,4.6974784101000004,39.71,15.43,42.602452981,131.56,29.2896837451,-8.0241160257,30.3689316882,-4.1103162549,-2.2741160257,4.6974784101000004,33.4,-5.75,33.8913337005,130.79,33.0096837451,-29.674116025700002,44.3868492107,-4.1103162549,-2.2741160257,4.6974784101000004,37.12,-27.4,46.137342793,131.73,28.9296837451,13.3458839743,31.8596801718,-4.1103162549,-2.2741160257,4.6974784101000004,33.04,15.62,36.5462173145,131.81,31.6896837451,-47.8741160257,57.4122551473,-4.1103162549,-2.2741160257,4.6974784101000004,35.8,-45.6,57.9741321625,131.73,26.8896837451,-38.6341160257,47.0706916562,-4.1103162549,-2.2741160257,4.6974784101000004,31.0,-36.36,47.7812682963,130.79
2020-05-10 10:00:00,36.650750721,13.1641864611,38.943206514,-4.939249279,-2.7558135389,5.6560314445,41.59,15.92,44.5328474275,131.94,30.330750721,-7.8358135389,31.3265767858,-4.939249279,-2.7558135389,5.6560314445,35.27,-5.08,35.6339627322,131.13,33.950750721,-29.8858135389,45.2306900832,-4.939249279,-2.7558135389,5.6560314445,38.89,-27.13,47.4180239993,132.09,29.890750721,13.6441864611,32.8575836429,-4.939249279,-2.7558135389,5.6560314445,34.83,16.4,38.4979077354,132.14,32.580750721,-48.1558135389,58.1419615694,-4.939249279,-2.7558135389,5.6560314445,37.52,-45.4,58.8974566514,132.09,27.820750721,-39.2358135389,48.0982664421,-4.939249279,-2.7558135389,5.6560314445,32.76,-36.48,49.0306842702,131.13
2020-05-10 10:30:00,38.8345344369,13.6261478697,41.1557161364,-6.6554655631,-3.2538521303,7.4082910004,45.49,16.88,48.5208666452,131.28,32.5645344369,-8.0438521303,33.5432923278,-6.6554655631,-3.2538521303,7.4082910004,39.22,-4.79,39.5114223991,130.57,35.9345344369,-29.0538521303,46.2105733443,-6.6554655631,-3.2538521303,7.4082910004,42.59,-25.8,49.7950610001,131.43,32.0245344369,13.2861478697,34.6712060811,-6.6554655631,-3.2538521303,7.4082910004,38.68,16.54,42.0679688124,131.59,34.5445344369,-47.0938521303,58.4051005301,-6.6554655631,-3.2538521303,7.4082910004,41.2,-43.84,60.1613297725,131.43,29.7845344369,-38.4938521303,48.6712969156,-6.6554655631,-3.2538521303,7.4082910004,36.44,-35.24,50.6925162129,130.57
2020-05-10 11:00:00,40.9150346892,13.3716000495,43.0446251175,-8.9849653108,-3.8183999505,9.7626727805,49.9,17.19,52.7778940467,130.88,33.9050346892,-8.0583999505,34.8495220489,-8.9849653108,-3.8183999505,9.7626727805,42.89,-4.24,43.0990684354,130.17,37.8050346892,-29.0283999505,47.6641233165,-8.9849653108,-3.8183999505,9.7626727805,46.79,-25.21,53.1493010302,131.04,33.2750346892,13.1816000495,35.7908160487,-8.9849653108,-3.8183999505,9.7626727805,42.26,17.0,45.5511536627,131.18,36.3350346892,-46.8583999505,59.295399415,-8.9849653108,-3.8183999505,9.7626727805,45.32,-43.04,62.5007519955,131.04,30.9350346892,-38.8583999505,49.6684167045,-8.9849653108,-3.8183999505,9.7626727805,39.92,-35.04,53.116927622,130.17
2020-05-10 11:30:00,42.3157346373,13.4411756293,44.3991734179,-9.5542653627,-4.0688243707,10.3845711698,51.87,17.51,54.7457486934,130.25,35.6757346373,-7.8988243707,36.5396971573,-9.5542653627,-4.0688243707,10.3845711698,45.23,-3.83,45.391869316,129.54,39.1057346373,-28.5688243707,48.429703772,-9.5542653627,-4.0688243707,10.3845711698,48.66,-24.5,54.4797723931,130.4,34.9857346373,13.1511756293,37.3758618435,-9.5542653627,-4.0688243707,10.3845711698,44.54,17.22,47.7529056708,130.55,37.6057346373,-46.2288243707,59.5927468767,-9.5542653627,-4.0688243707,10.3845711698,47.16,-42.16,63.257657244,130.4,32.5257346373,-37.6688243707,49.768099654,-9.5542653627,-4.0688243707,10.3845711698,42.08,-33.6,53.8487362897,129.54
2020-05-10 12:00:00,44.3302180045,13.5357632558,46.3506754561,-10.4197819955,-4.2042367442,11.2359896509,54.75,17.74,57.5523248879,130.15,37.0502180045,-7.6942367442,37.8407179273,-10.4197819955,-4.2042367442,11.2359896509,47.47,-3.49,47.5981197108,129.46,40.9802180045,-28.3842367442,49.8502072538,-10.4197819955,-4.2042367442,11.2359896509,51.4,-24.18,56.8034541203,130.32,36.2902180045,13.3457632558,38.66638488,-10.4197819955,-4.2042367442,11.2359896509,46.71,17.55,49.8981622908,130.44,39.4602180045,-45.9242367442,60.5486938381,-10.4197819955,-4.2042367442,11.2359896509,49.88,-41.72,65.0274772692,130.32,33.7402180045,-37.6042367442,50.5220836081,-10.4197819955,-4.2042367442,11.2359896509,44.16,-33.4,55.3684531119,129.46
2020-05-10 12:30:00,46.1495181886,13.6087255234,48.1141916633,-11.4404818114,-4.5212744766,12.3014855594,57.59,18.13,60.3763612683,130.7,38.5895181886,-7.0112744766,39.2212810068,-11.4404818114,-4.5212744766,12.3014855594,50.03,-2.49,50.091925497,129.94,42.6395181886,-28.6412744766,51.3658555366,-11.4404818114,-4.5212744766,12.3014855594,54.08,-24.12,59.2150386304,130.88,37.7595181886,14.1687255234,40.3303111418,-11.4404818114,-4.5212744766,12.3014855594,49.2,18.69,52.6303724099,130.92,41.0795181886,-46.3212744766,61.9127392686,-11.4404818114,-4.5212744766,12.3014855594,52.52,-41.8,67.1236947732,130.88,35.1595181886,-37.6012744766,51.4786126612,-11.4404818114,-4.5212744766,12.3014855594,46.6,-33.08,57.1475843759,129.94
2020-05-10 13:00:00,46.6024680665,13.824618171800001,48.6097736827,-12.1575319335,-4.7253818282,13.0435737486,58.76,18.55,61.6185045258,130.7,39.2424680665,-7.4453818282,39.942521334,-12.1575319335,-4.7253818282,13.0435737486,51.4,-2.7199999999999998,51.4719185576,129.94,43.0424680665,-28.4253818282,51.5815508621,-12.1575319335,-4.7253818282,13.0435737486,55.2,-23.7,60.0727059487,130.88,38.3924680665,13.7846181718,40.7921230433,-12.1575319335,-4.7253818282,13.0435737486,50.55,18.51,53.8323564411,130.92,41.4424680665,-46.0853818282,61.9785493352,-12.1575319335,-4.7253818282,13.0435737486,53.6,-41.36,67.7023603724,130.88,35.7224680665,-38.0053818282,52.1584487181,-12.1575319335,-4.7253818282,13.0435737486,47.88,-33.28,58.309971703,129.94
2020-05-10 13:30:00,46.4431345473,13.3094620258,48.3125917955,-12.5768654527,-4.7905379742,13.4583356585,59.02,18.1,61.7330575948,130.35,39.2631345473,-7.5005379742,39.9731385356,-12.5768654527,-4.7905379742,13.4583356585,51.84,-2.71,51.9107859698,129.6,42.8831345473,-28.7305379742,51.6178945802,-12.5768654527,-4.7905379742,13.4583356585,55.46,-23.94,60.4064168777,130.51,38.4031345473,13.6194620258,40.7466623042,-12.5768654527,-4.7905379742,13.4583356585,50.98,18.41,54.2022923869,130.58,41.3031345473,-46.3105379742,62.0533226418,-12.5768654527,-4.7905379742,13.4583356585,53.88,-41.52,68.0217965067,130.51,35.7031345473,-37.7905379742,51.9888312706,-12.5768654527,-4.7905379742,13.4583356585,48.28,-33.0,58.4804103953,129.6
2020-05-10 14:00:00,46.0338511943,13.3243860375,47.9234255772,-11.8561488057,-4.5656139625000005,12.7048453496,57.89,17.89,60.5912881527,131.09,38.6838511943,-7.9756139625,39.4974779106,-11.8561488057,-4.5656139625000005,12.7048453496,50.54,-3.41,50.6549079557,130.39,42.5238511943,-29.1856139625,51.5759438378,-11.8561488057,-4.5656139625000005,12.7048453496,54.38,-24.62,59.6936244502,131.26,37.8638511943,13.3843860375,40.1598433371,-11.8561488057,-4.5656139625000005,12.7048453496,49.72,17.95,52.8609581828,131.35,40.9838511943,-46.9656139625,62.3333374173,-11.8561488057,-4.5656139625000005,12.7048453496,52.84,-42.4,67.748251638,131.26,35.2238511943,-38.4856139625,52.1714689751,-11.8561488057,-4.5656139625000005,12.7048453496,47.08,-33.92,58.0266559436,130.39
2020-05-10 14:30:00,45.6089176692,13.1503588435,47.4668864438,-11.8110823308,-4.4796411565,12.6320564722,57.42,17.63,60.0655749993,131.09,38.3189176692,-8.4096411565,39.2308745215,-11.8110823308,-4.4796411565,12.6320564722,50.13,-3.93,50.2838125046,130.47,42.1089176692,-29.4096411565,51.362320238,-11.8110823308,-4.4796411565,12.6320564722,53.92,-24.93,59.4043037161,131.26,37.4989176692,13.0103588435,39.6917908843,-11.8110823308,-4.4796411565,12.6320564722,49.31,17.49,52.3199407492,131.47,40.6289176692,-47.2796411565,62.3383783785,-11.8110823308,-4.4796411565,12.6320564722,52.44,-42.8,67.6889473991,131.26,34.9089176692,-38.9596411565,52.3114344277,-11.8110823308,-4.4796411565,12.6320564722,46.72,-34.48,58.0657282741,130.47
2020-05-10 15:00:00,45.383251225,12.9960193576,47.207372421,-11.886748775000001,-4.5239806424,12.7185375454,57.27,17.52,59.8899265319,131.32,38.213251225,-8.6939806424,39.1897673965,-11.886748775000001,-4.5239806424,12.7185375454,50.1,-4.17,50.273242386,130.64,41.903251225,-29.6739806424,51.3461545823,-11.886748775000001,-4.5239806424,12.7185375454,53.79,-25.15,59.3791764847,131.48,37.403251225,12.7860193576,39.5282872537,-11.886748775000001,-4.5239806424,12.7185375454,49.29,17.31,52.2411734171,131.63,40.393251225,-47.5639806424,62.401498372,-11.886748775000001,-4.5239806424,12.7185375454,52.28,-43.04,67.7173537581,131.48,34.873251225,-39.5239806424,52.7094744502,-11.886748775000001,-4.5239806424,12.7185375454,46.76,-35.0,58.4080268456,130.64
2020-05-10 15:30:00,45.6372014015,13.0415837916,47.464060715,-11.9327985985,-4.5784162084,12.7809849921,57.57,17.62,60.2060570043,131.59,38.5172014015,-9.0884162084,39.5749177255,-11.9327985985,-4.5784162084,12.7809849921,50.45,-4.51,50.6511855735,130.95,42.1472014015,-29.7384162084,51.582555041,-11.9327985985,-4.5784162084,12.7809849921,54.08,-25.16,59.646223686,131.75,37.6972014015,12.4615837916,39.703527099,-11.9327985985,-4.5784162084,12.7809849921,49.63,17.04,52.4737886949,131.92,40.6272014015,-47.6584162084,62.6250279777,-11.9327985985,-4.5784162084,12.7809849921,52.56,-43.08,67.9591053502,131.75,35.1072014015,-38.8984162084,52.3984959113,-11.9327985985,-4.5784162084,12.7809849921,47.04,-34.32,58.2290649075,130.95
2020-05-10 16:00:00,46.0972181818,12.8113355672,47.8443710704,-12.0427818182,-4.6586644328,12.912464839,58.14,17.47,60.7079937076,130.88,39.1072181818,-8.9386644328,40.1157604411,-12.0427818182,-4.6586644328,12.912464839,51.15,-4.28,51.3287531506,130.22,42.5672181818,-29.5086644328,51.7950706182,-12.0427818182,-4.6586644328,12.912464839,54.61,-24.85,59.9981216373,131.03,38.2672181818,12.3813355672,40.2203612341,-12.0427818182,-4.6586644328,12.912464839,50.31,17.04,53.1173954557,131.18,41.0372181818,-47.2186644328,62.5592163228,-12.0427818182,-4.6586644328,12.912464839,53.08,-42.56,68.0355789275,131.03,35.6372181818,-38.6186644328,52.5491442586,-12.0427818182,-4.6586644328,12.912464839,47.68,-33.96,58.5377143387,130.22
2020-05-10 16:30:00,47.4966349309,13.2011753777,49.297072541,-12.6033650691,-4.8488246223,13.5039220704,60.1,18.05,62.7519920003,130.97,40.3666349309,-8.6288246223,41.2785880331,-12.6033650691,-4.8488246223,13.5039220704,52.97,-3.7800000000000002,53.1047012985,130.32,43.8766349309,-29.1788246223,52.6931010588,-12.6033650691,-4.8488246223,13.5039220704,56.48,-24.33,61.4974739319,131.13,39.4866349309,12.7411753777,41.4913471482,-12.6033650691,-4.8488246223,13.5039220704,52.09,17.59,54.9797799195,131.29,42.3166349309,-46.8888246223,63.1605847529,-12.6033650691,-4.8488246223,13.5039220704,54.92,-42.04,69.163342892,131.13,36.8366349309,-38.8088246223,53.5075933078,-12.6033650691,-4.8488246223,13.5039220704,49.44,-33.96,59.9799566522,130.32
2020-05-10 17:00:00,48.6188350643,13.2241616549,50.3852118631,-13.6211649357,-5.1958383451,14.5785071359,62.24,18.42,64.9085048357,130.47,41.5188350643,-8.5458383451,42.3892087461,-13.6211649357,-5.1958383451,14.5785071359,55.14,-3.35,55.2416699603,129.83,44.8788350643,-28.8358383451,53.3443100039,-13.6211649357,-5.1958383451,14.5785071359,58.5,-23.64,63.0959554964,130.61,40.5688350643,12.6741616549,42.5025264206,-13.6211649357,-5.1958383451,14.5785071359,54.19,17.87,57.060432876,130.77,43.2988350643,-46.3558383451,63.4322699153,-13.6211649357,-5.1958383451,14.5785071359,56.92,-41.16,70.2426650975,130.61,37.7788350643,-38.3558383451,53.8368898988,-13.6211649357,-5.1958383451,14.5785071359,51.4,-33.16,61.1681747316,129.83
2020-05-10 17:30:00,49.718501995,12.5832728824,51.2861403993,-14.091498005,-5.3867271176,15.0859916832,63.81,17.97,66.2920583479,130.65,42.568501995,-7.6467271176,43.2498531525,-14.091498005,-5.3867271176,15.0859916832,56.66,-2.26,56.7050544484,129.83,45.908501995,-29.4767271176,54.5570160198,-14.091498005,-5.3867271176,15.0859916832,60.0,-24.09,64.6554568463,130.8,41.578501995,13.5332728824,43.7255223303,-14.091498005,-5.3867271176,15.0859916832,55.67,18.92,58.7972388808,130.77,44.268501995,-46.9867271176,64.5558114665,-14.091498005,-5.3867271176,15.0859916832,58.36,-41.6,71.6690281781,130.8,38.708501995,-36.3067271176,53.0709577894,-14.091498005,-5.3867271176,15.0859916832,52.8,-30.92,61.187305873,129.83
2020-05-10 18:00:00,49.8351847832,12.4046499749,51.3558271609,-14.5048152168,-5.4153500251,15.4827542888,64.34,17.82,66.7621749196,130.51,42.7751847832,-7.8353500251,43.486884727,-14.5048152168,-5.4153500251,15.4827542888,57.28,-2.42,57.3310980184,129.73,46.0051847832,-29.5553500251,54.6808535234,-14.5048152168,-5.4153500251,15.4827542888,60.51,-24.14,65.147522593,130.66,41.7751847832,13.3046499749,43.8426707059,-14.5048152168,-5.4153500251,15.4827542888,56.28,18.72,59.3116919334,130.63,44.3751847832,-47.0153500251,64.6498272429,-14.5048152168,-5.4153500251,15.4827542888,58.88,-41.6,72.0930953698,130.66,38.8951847832,-35.7353500251,52.8190367268,-14.5048152168,-5.4153500251,15.4827542888,53.4,-30.32,61.4073480945,129.73
2020-05-10 18:30:00,49.460351313,12.3954346222,50.9899318638,-14.439648687,-5.3545653778,15.4004813103,63.9,17.75,66.3194730076,130.51,42.290351313,-8.2145653778,43.0807717958,-14.439648687,-5.3545653778,15.4004813103,56.73,-2.86,56.8020466181,129.81,45.660351313,-29.6745653778,54.4559226567,-14.439648687,-5.3545653778,15.4004813103,60.1,-24.32,64.8341915967,130.66,41.310351313,12.9954346222,43.306194090700004,-14.439648687,-5.3545653778,15.4004813103,55.75,18.35,58.6922908055,130.74,44.040351313,-47.1945653778,64.551371364,-14.439648687,-5.3545653778,15.4004813103,58.48,-41.84,71.9061610712,130.66,38.440351313,-37.9545653778,54.0204557745,-14.439648687,-5.3545653778,15.4004813103,52.88,-32.6,62.1212878167,129.81
2020-05-10 19:00:00,48.520201965300004,11.926019148,49.9643866316,-13.5697980347,-5.173980852,14.5227234553,62.09,17.1,64.4016933007,131.4,40.9902019653,-8.543980852,41.871186584,-13.5697980347,-5.173980852,14.5227234553,54.56,-3.37,54.6639780843,130.61,44.8102019653,-30.583980852,54.2525030291,-13.5697980347,-5.173980852,14.5227234553,58.38,-25.41,63.6701853303,131.56,40.0702019653,12.866019148,42.0850987198,-13.5697980347,-5.173980852,14.5227234553,53.64,18.04,56.5923245679,131.55,43.1902019653,-48.333980852,64.8194974587,-13.5697980347,-5.173980852,14.5227234553,56.76,-43.16,71.3055621954,131.56,37.3102019653,-39.293980852,54.1854971546,-13.5697980347,-5.173980852,14.5227234553,50.88,-34.12,61.2613156894,130.61
2020-05-10 19:30:00,45.2780017547,11.335715026999999,46.6754312039,-12.5519982453,-4.794284973,13.4364365943,57.83,16.13,60.037370029,131.67,38.0780017547,-10.234284973,39.4293647747,-12.5519982453,-4.794284973,13.4364365943,50.63,-5.44,50.921414945,130.99,41.7980017547,-31.324284973,52.2329759803,-12.5519982453,-4.794284973,13.4364365943,54.35,-26.53,60.4794460953,131.83,37.2880017547,11.325715027,38.9700769275,-12.5519982453,-4.794284973,13.4364365943,49.84,16.12,52.382057997,131.95,40.2880017547,-49.194284973,63.5861679879,-12.5519982453,-4.794284973,13.4364365943,52.84,-44.4,69.0175745734,131.83,34.6880017547,-40.114284973,53.0321913994,-12.5519982453,-4.794284973,13.4364365943,47.24,-35.32,58.9840656449,130.99
2020-05-10 20:00:00,44.9844184384,10.8807750928,46.2816288484,-12.4155815616,-4.7392249072,13.2893535671,57.4,15.62,59.4873465537,131.2,37.7844184384,-10.1292249072,39.1185822078,-12.4155815616,-4.7392249072,13.2893535671,50.2,-5.39,50.488534342,130.48,41.5244184384,-31.4892249072,52.1138044275,-12.4155815616,-4.7392249072,13.2893535671,53.94,-26.75,60.2086879113,131.36,36.9844184384,11.2607750928,38.6607328296,-12.4155815616,-4.7392249072,13.2893535671,49.4,16.0,51.9264864977,131.44,39.9844184384,-49.2592249072,63.4446605816,-12.4155815616,-4.7392249072,13.2893535671,52.4,-44.52,68.7589296019,131.36,34.4244184384,-40.0992249072,52.8487315172,-12.4155815616,-4.7392249072,13.2893535671,46.84,-35.36,58.6882884399,130.48
2020-05-10 20:30:00,44.0149016894,10.4707911411,45.2432209049,-12.2550983106,-4.6292088589,13.1002675264,56.27,15.1,58.2608178796,130.51,36.9749016894,-10.1792088589,38.350484324600004,-12.2550983106,-4.6292088589,13.1002675264,49.23,-5.55,49.5418550319,129.76,40.6149016894,-31.4892088589,51.3920277261,-12.2550983106,-4.6292088589,13.1002675264,52.87,-26.86,59.3017411212,130.66,36.2149016894,11.0007911411,37.848864053,-12.2550983106,-4.6292088589,13.1002675264,48.47,15.63,50.9277704205,130.72,39.1049016894,-49.0692088589,62.7453631288,-12.2550983106,-4.6292088589,13.1002675264,51.36,-44.44,67.9173262136,130.66,33.6649016894,-40.0292088589,52.3035674464,-12.2550983106,-4.6292088589,13.1002675264,45.92,-35.4,57.9810865714,129.76
2020-05-10 21:00:00,43.340485267,9.8854108642,44.4535601626,-11.809514733,-4.5445891358,12.653771321,55.15,14.43,57.0065557634,130.58,36.340485267,-9.9745891358,37.6845233201,-11.809514733,-4.5445891358,12.653771321,48.15,-5.43,48.4552102462,129.76,40.010485267,-32.0445891358,51.261043924,-11.809514733,-4.5445891358,12.653771321,51.82,-27.5,58.6648310319,130.74,35.590485267,11.1554108642,37.2977993062,-11.809514733,-4.5445891358,12.653771321,47.4,15.7,49.9324543759,130.72,38.510485267,-49.6245891358,62.8144674609,-11.809514733,-4.5445891358,12.653771321,50.32,-45.08,67.5596684421,130.74,33.070485267,-38.4645891358,50.7265375635,-11.809514733,-4.5445891358,12.653771321,44.88,-33.92,56.2563845266,129.76
2020-05-10 21:30:00,43.1154181341,9.5275005334,44.1555494507,-12.1345818659,-4.5524994666000005,12.9604524787,55.25,14.08,57.0158653359,130.58,36.3554181341,-9.8324994666,37.6615782126,-12.1345818659,-4.5524994666000005,12.9604524787,48.49,-5.28,48.776618374,129.76,39.7854181341,-32.4324994666,51.3297819765,-12.1345818659,-4.5524994666000005,12.9604524787,51.92,-27.88,58.9320014932,130.74,35.5854181341,11.3075005334,37.3387406334,-12.1345818659,-4.5524994666000005,12.9604524787,47.72,15.86,50.2865588403,130.72,38.3054181341,-50.0324994666,63.0123484827,-12.1345818659,-4.5524994666000005,12.9604524787,50.44,-45.48,67.9163014305,130.74,33.0254181341,-38.9524994666,51.0683410503,-12.1345818659,-4.5524994666000005,12.9604524787,45.16,-34.4,56.7695834052,129.76
2020-05-10 22:00:00,41.8283014284,9.3681090687,42.8645339168,-11.6916985716,-4.4018909313,12.492896352,53.52,13.77,55.2630373758,131.21,35.1883014284,-10.3918909313,36.6907066509,-11.6916985716,-4.4018909313,12.492896352,46.88,-5.99,47.261130964,130.35,38.5883014284,-32.9618909313,50.7498104518,-11.6916985716,-4.4018909313,12.492896352,50.28,-28.56,57.8251848246,131.35,34.4783014284,10.9481090687,36.174775211,-11.6916985716,-4.4018909313,12.492896352,46.17,15.35,48.6548188775,131.32,37.1483014284,-50.7618909313,62.9028287912,-11.6916985716,-4.4018909313,12.492896352,48.84,-46.36,67.3394030268,131.35,32.0283014284,-40.1618909313,51.3691500374,-11.6916985716,-4.4018909313,12.492896352,43.72,-35.76,56.4819971318,130.35
2020-05-10 22:30:00,40.266284686,9.8357152367,41.4501505019,-10.973715314,-4.1442847633,11.7301970995,51.24,13.98,53.1128797939,131.95,33.736284686,-11.1142847633,35.5199131505,-10.973715314,-4.1442847633,11.7301970995,44.71,-6.97,45.2500276243,131.18,37.116284686,-33.0342847633,49.6878512186,-10.973715314,-4.1442847633,11.7301970995,48.09,-28.89,56.100625665,132.1,33.086284686,10.4857152367,34.7081036409,-10.973715314,-4.1442847633,11.7301970995,44.06,14.63,46.4254294541,132.17,35.746284686,-51.1042847633,62.3654134118,-10.973715314,-4.1442847633,11.7301970995,46.72,-46.96,66.2419806467,132.1,30.746284686,-41.8242847633,51.9095831033,-10.973715314,-4.1442847633,11.7301970995,41.72,-37.68,56.2169084885,131.18
2020-05-10 23:00:00,38.3337180147,9.6452509682,39.5285315066,-9.9062819853,-3.8247490318,10.6189984428,48.24,13.47,50.0853122183,133.46,31.9337180147,-11.5047490318,33.9429167357,-9.9062819853,-3.8247490318,10.6189984428,41.84,-7.68,42.539017384,132.66,35.3537180147,-34.1247490318,49.1363803504,-9.9062819853,-3.8247490318,10.6189984428,45.26,-30.3,54.4661142363,133.62,31.3637180147,10.5452509682,33.0890484252,-9.9062819853,-3.8247490318,10.6189984428,41.27,14.37,43.700226544,133.67,34.0537180147,-52.7047490318,62.7490739464,-9.9062819853,-3.8247490318,10.6189984428,43.96,-48.88,65.7399117736,133.62,29.1737180147,-42.9047490318,51.8837480554,-9.9062819853,-3.8247490318,10.6189984428,39.08,-39.08,55.2674660175,132.66
2020-05-10 23:30:00,36.5785681827,9.7834176105,37.8643223951,-8.7914318173,-3.4865823895,9.4575647054,45.37,13.27,47.2708134053,133.18,30.1985681827,-11.6565823895,32.3701935937,-8.7914318173,-3.4865823895,9.4575647054,38.99,-8.17,39.8367794883,132.41,33.7285681827,-33.9365823895,47.8467129063,-8.7914318173,-3.4865823895,9.4575647054,42.52,-30.45,52.2986892761,133.34,29.6885681827,10.3534176105,31.4420790814,-8.7914318173,-3.4865823895,9.4575647054,38.48,13.84,40.893226823,133.43,32.4885681827,-52.5265823895,61.7620346174,-8.7914318173,-3.4865823895,9.4575647054,41.28,-49.04,64.1011700361,133.34,27.6085681827,-43.2065823895,51.2741825764,-8.7914318173,-3.4865823895,9.4575647054,36.4,-39.72,53.8761394311,132.41
2020-05-11 00:00:00,35.1059514508,9.7428972779,36.4328406062,-8.0640485492,-3.2271027221,8.6857970839,43.17,12.97,45.0762664825,133.58,28.8559514508,-11.7471027221,31.1554225857,-8.0640485492,-3.2271027221,8.6857970839,36.92,-8.52,37.8903259421,132.81,32.3759514508,-34.2071027221,47.0991306606,-8.0640485492,-3.2271027221,8.6857970839,40.44,-30.98,50.9426540337,133.74,28.4059514508,10.3428972779,30.230342405000002,-8.0640485492,-3.2271027221,8.6857970839,36.47,13.57,38.9127973808,133.85,31.1759514508,-52.9471027221,61.4437599397,-8.0640485492,-3.2271027221,8.6857970839,39.24,-49.72,63.3392137621,133.74,26.3759514508,-43.5471027221,50.912090611400004,-8.0640485492,-3.2271027221,8.6857970839,34.44,-40.32,53.026559383,132.81
2020-05-11 00:30:00,34.3534677787,9.6899829874,35.6939283172,-7.8365322213,-3.1000170126,8.4274161363,42.19,12.79,44.0860544844,133.43,28.2234677787,-11.7600170126,30.5755152629,-7.8365322213,-3.1000170126,8.4274161363,36.06,-8.66,37.0852962776,132.66,31.6634677787,-34.1900170126,46.5997044528,-7.8365322213,-3.1000170126,8.4274161363,39.5,-31.09,50.2676645569,133.59,27.7734677787,10.2899829874,29.6183939864,-7.8365322213,-3.1000170126,8.4274161363,35.61,13.39,38.0442400371,133.68,30.4834677787,-52.8600170126,61.0198591148,-7.8365322213,-3.1000170126,8.4274161363,38.32,-49.76,62.8050953347,133.59,25.8034677787,-43.6200170126,50.6806159551,-7.8365322213,-3.1000170126,8.4274161363,33.64,-40.52,52.6642193524,132.66
2020-05-11 01:00:00,33.4430010342,9.6376531389,34.804003738,-7.7869989658000005,-3.0523468611,8.3638612049,41.23,12.69,43.138718108,133.65,27.5230010342,-11.7923468611,29.9428627626,-7.7869989658000005,-3.0523468611,8.3638612049,35.31,-8.74,36.3755920914,132.88,30.7930010342,-34.3923468611,46.1632151751,-7.7869989658000005,-3.0523468611,8.3638612049,38.58,-31.34,49.7052512316,133.82,27.0930010342,10.3276531389,28.9946740695,-7.7869989658000005,-3.0523468611,8.3638612049,34.88,13.38,37.3582494237,133.89,29.6530010342,-53.2123468611,60.9167819964,-7.7869989658000005,-3.0523468611,8.3638612049,37.44,-50.16,62.592165644,133.82,25.1330010342,-44.4123468611,51.0306211475,-7.7869989658000005,-3.0523468611,8.3638612049,32.92,-41.36,52.8618577048,132.88
2020-05-11 01:30:00,33.9446176729,9.7026010763,35.3040725215,-7.9553823271,-3.1173989237,8.5443714818,41.9,12.82,43.817375549,133.79,28.0046176729,-11.7673989237,30.3764759055,-7.9553823271,-3.1173989237,8.5443714818,35.96,-8.65,36.9857283286,133.01,31.2746176729,-34.3773989237,46.4748024993,-7.9553823271,-3.1173989237,8.5443714818,39.23,-31.26,50.1615440352,133.95,27.5746176729,10.3826010763,29.4645201033,-7.9553823271,-3.1173989237,8.5443714818,35.53,13.5,38.0083004093,134.03,30.0846176729,-53.1973989237,61.1150347523,-7.9553823271,-3.1173989237,8.5443714818,38.04,-50.08,62.889172359,133.95,25.6046176729,-43.7973989237,50.7327172411,-7.9553823271,-3.1173989237,8.5443714818,33.56,-40.68,52.7364769396,133.01
2020-05-11 02:00:00,33.4044007887,9.5718243902,34.748723922,-8.6655992113,-3.3181756098,9.2791647829,42.07,12.89,44.0004204525,133.97,27.8844007887,-11.9481756098,30.3364254279,-8.6655992113,-3.3181756098,9.2791647829,36.55,-8.63,37.5550183065,133.2,30.7144007887,-34.6781756098,46.3244026344,-8.6655992113,-3.3181756098,9.2791647829,39.38,-31.36,50.3411759894,134.14,27.4144007887,10.2818243902,29.2790929401,-8.6655992113,-3.3181756098,9.2791647829,36.08,13.6,38.5580912391,134.2,29.5744007887,-53.5581756098,61.1810702477,-8.6655992113,-3.3181756098,9.2791647829,38.24,-50.24,63.1375894377,134.14,25.4544007887,-44.5981756098,51.3509862343,-8.6655992113,-3.3181756098,9.2791647829,34.12,-41.28,53.5556981095,133.2
2020-05-11 02:30:00,32.8802842172,9.3367083021,34.1802166776,-8.5997157828,-3.3032916978999998,9.2123204235,41.48,12.64,43.3631179691,134.19,27.3902842172,-12.0432916979,29.9210384917,-8.5997157828,-3.3032916978999998,9.2123204235,35.99,-8.74,37.0360324549,133.39,30.2202842172,-34.9632916979,46.2136056213,-8.5997157828,-3.3032916978999998,9.2123204235,38.82,-31.66,50.0933927779,134.36,26.9402842172,10.1967083021,28.8054122328,-8.5997157828,-3.3032916978999998,9.2123204235,35.54,13.5,38.0176485333,134.4,29.0802842172,-53.9032916979,61.24726758,-8.5997157828,-3.3032916978999998,9.2123204235,37.68,-50.6,63.0883697681,134.36,24.9602842172,-45.1832916979,51.6192370813,-8.5997157828,-3.3032916978999998,9.2123204235,33.56,-41.88,53.6675693506,133.39
2020-05-11 03:00:00,32.1998176565,9.0660277801,33.4517729997,-8.3601823435,-3.2339722199,8.9638844892,40.56,12.3,42.3840016988,134.79,26.6698176565,-11.3839722199,28.9978274589,-8.3601823435,-3.2339722199,8.9638844892,35.03,-8.15,35.9655863292,133.86,29.5898176565,-35.6639722199,46.3408699039,-8.3601823435,-3.2339722199,8.9638844892,37.95,-32.43,49.9190084036,134.96,26.2598176565,11.0260277801,28.4807182487,-8.3601823435,-3.2339722199,8.9638844892,34.62,14.26,37.441848245,134.9,28.5198176565,-54.8739722199,61.8428073939,-8.3601823435,-3.2339722199,8.9638844892,36.88,-51.64,63.4572612078,134.96,24.3198176565,-44.5939722199,50.7944474249,-8.3601823435,-3.2339722199,8.9638844892,32.68,-41.36,52.7127309101,133.86
2020-05-11 03:30:00,31.879701035,9.0915201854,33.1507326821,-8.190298965,-3.1984798146,8.7926827681,40.07,12.29,41.9123967341,135.16,26.389701035,-11.4384798146,28.7620434111,-8.190298965,-3.1984798146,8.7926827681,34.58,-8.24,35.5481926404,134.22,29.299701035,-35.8184798146,46.2756520966,-8.190298965,-3.1984798146,8.7926827681,37.49,-32.62,49.6947129985,135.31,25.979701035,11.0515201854,28.2326223415,-8.190298965,-3.1984798146,8.7926827681,34.17,14.25,37.0223094904,135.24,28.209701035,-55.1184798146,61.9179622529,-8.190298965,-3.1984798146,8.7926827681,36.4,-51.92,63.4085672445,135.31,24.089701035,-44.9184798146,50.9704181345,-8.190298965,-3.1984798146,8.7926827681,32.28,-41.72,52.7499459715,134.22
2020-05-11 04:00:00,31.2571676757,8.9237459926,32.506057491600004,-7.9628323243,-3.1162540074,8.550891045,39.22,12.04,41.0264548797,134.74,25.9071676757,-11.4462540074,28.3231013094,-7.9628323243,-3.1162540074,8.550891045,33.87,-8.33,34.8793033187,133.8,28.7171676757,-35.7162540074,45.8293194324,-7.9628323243,-3.1162540074,8.550891045,36.68,-32.6,49.0732350676,134.89,25.5171676757,10.9037459926,27.7491895893,-7.9628323243,-3.1162540074,8.550891045,33.48,14.02,36.2969805907,134.8,27.5971676757,-54.9162540074,61.4605452134,-7.9628323243,-3.1162540074,8.550891045,35.56,-51.8,62.8311515094,134.89,23.6371676757,-44.9162540074,50.7561382474,-7.9628323243,-3.1162540074,8.550891045,31.6,-41.8,52.400381678,133.8
2020-05-11 04:30:00,31.1259343439,8.8953793126,32.3720799748,-7.8040656561,-3.0746206874,8.3878920556,38.93,11.97,40.7286852231,134.47,25.8559343439,-11.3846206874,28.2513526931,-7.8040656561,-3.0746206874,8.3878920556,33.66,-8.31,34.6706172428,133.53,28.6059343439,-35.5846206874,45.6570335124,-7.8040656561,-3.0746206874,8.3878920556,36.41,-32.51,48.8117629266,134.63,25.4659343439,10.8953793126,27.6987924353,-7.8040656561,-3.0746206874,8.3878920556,33.27,13.97,36.0839825962,134.53,27.5159343439,-54.6746206874,61.2081758438,-7.8040656561,-3.0746206874,8.3878920556,35.32,-51.6,62.530491762,134.63,23.5559343439,-43.9546206874,49.8687349206,-7.8040656561,-3.0746206874,8.3878920556,31.36,-40.88,51.5230433884,133.53
2020-05-11 05:00:00,31.0741510638,8.9529773936,32.3381921038,-7.7658489362,-3.0670226064,8.3495531239,38.84,12.02,40.6574224466,134.39,25.7841510638,-11.2970226064,28.1504025877,-7.7658489362,-3.0670226064,8.3495531239,33.55,-8.23,34.544687001,133.45,28.5541510638,-35.5170226064,45.5719040397,-7.7658489362,-3.0670226064,8.3495531239,36.32,-32.45,48.7046702073,134.55,25.3841510638,10.9529773936,27.6463892581,-7.7658489362,-3.0670226064,8.3495531239,33.15,14.02,35.992817339,134.53,27.4741510638,-54.5870226064,61.1111447586,-7.7658489362,-3.0670226064,8.3495531239,35.24,-51.52,62.4192918896,134.55,23.5141510638,-43.4270226064,49.3844266213,-7.7658489362,-3.0670226064,8.3495531239,31.28,-40.36,51.0623932067,133.45
2020-05-11 05:30:00,31.0834511063,9.0567644083,32.3760083121,-7.9065488937,-3.1132355917,8.4973967342,38.99,12.17,40.8451833146,134.39,25.8234511063,-11.2232355917,28.1569111265,-7.9065488937,-3.1132355917,8.4973967342,33.73,-8.11,34.6912813254,133.45,28.5634511063,-35.4232355917,45.5046850213,-7.9065488937,-3.1132355917,8.4973967342,36.47,-32.31,48.7236800745,134.55,25.4334511063,11.0467644083,27.7288917749,-7.9065488937,-3.1132355917,8.4973967342,33.34,14.16,36.2223853439,134.53,27.4934511063,-54.5132355917,61.0539327842,-7.9065488937,-3.1132355917,8.4973967342,35.4,-51.4,62.4108964845,134.55,23.5334511063,-43.0732355917,49.0828579579,-7.9065488937,-3.1132355917,8.4973967342,31.44,-39.96,50.8456015797,133.45
2020-05-11 06:00:00,31.233867536,9.1046026685,32.5338019759,-8.076132464,-3.1453973315,8.6670317842,39.31,12.25,41.174489675,134.18,26.143867536,-11.1253973315,28.4126076861,-8.076132464,-3.1453973315,8.6670317842,34.22,-7.98,35.1381388238,133.22,28.673867536,-35.2553973315,45.4437423687,-8.076132464,-3.1453973315,8.6670317842,36.75,-32.11,48.8017889016,134.31,25.723867536,11.0646026685,28.0025497629,-8.076132464,-3.1453973315,8.6670317842,33.8,14.21,36.6655710442,134.26,27.563867536,-54.305397331500004,60.9002707127,-8.076132464,-3.1453973315,8.6670317842,35.64,-51.16,62.3502622288,134.31,23.843867536,-43.1053973315,49.2605856459,-8.076132464,-3.1453973315,8.6670317842,31.92,-39.96,51.1437972779,133.22
2020-05-11 06:30:00,33.1244007916,9.9090221024,34.5747689338,-8.9955992084,-3.4609778976,9.6384217134,42.12,13.37,44.1910771537,133.02,28.1244007916,-10.9409778976,30.1775896526,-8.9955992084,-3.4609778976,9.6384217134,37.12,-7.48,37.8661431889,132.16,30.4344007916,-33.7109778976,45.4167676344,-8.9955992084,-3.4609778976,9.6384217134,39.43,-30.25,49.6969556412,133.15,27.6244007916,10.9290221024,29.7077606562,-8.9955992084,-3.4609778976,9.6384217134,36.62,14.39,39.3458574694,133.17,29.2844007916,-52.3009778976,59.9413748489,-8.9955992084,-3.4609778976,9.6384217134,38.28,-48.84,62.0540409643,133.15,25.5644007916,-42.9009778976,49.9402892704,-8.9955992084,-3.4609778976,9.6384217134,34.56,-39.44,52.4395575878,132.16
2020-05-11 07:00:00,34.7784677506,11.0295504801,36.4855149733,-9.1015322494,-3.6004495199,9.787804965,43.88,14.63,46.2546354434,132.41,29.4684677506,-10.4504495199,31.26663536,-9.1015322494,-3.6004495199,9.787804965,38.57,-6.85,39.1735548553,131.63,31.9984677506,-32.2504495199,45.4311944881,-9.1015322494,-3.6004495199,9.787804965,41.1,-28.65,50.1002245504,132.55,28.9184677506,11.2395504801,31.0258806811,-9.1015322494,-3.6004495199,9.787804965,38.02,14.84,40.813551671,132.65,30.7784677506,-50.6004495199,59.2260041594,-9.1015322494,-3.6004495199,9.787804965,39.88,-47.0,61.6393900035,132.55,26.8184677506,-42.2804495199,50.068619155,-9.1015322494,-3.6004495199,9.787804965,35.92,-38.68,52.7862557869,131.63
2020-05-11 07:30:00,37.204301287,11.4070444777,38.9137597512,-8.645698713,-3.5929555223,9.3625549729,45.85,15.0,48.2412945515,131.92,31.704301287,-8.1929555223,32.745797292,-8.645698713,-3.5929555223,9.3625549729,40.35,-4.6,40.6113592484,130.98,34.324301287,-31.5929555223,46.6505358755,-8.645698713,-3.5929555223,9.3625549729,42.97,-28.0,51.2876291127,132.06,31.084301287,13.2670444777,33.7971634265,-8.645698713,-3.5929555223,9.3625549729,39.73,16.86,43.1593848427,131.97,33.074301287,-49.7929555223,59.7766494985,-8.645698713,-3.5929555223,9.3625549729,41.72,-46.2,62.2494851384,132.06,28.874301287,-39.1129555223,48.6163405091,-8.645698713,-3.5929555223,9.3625549729,37.52,-35.52,51.666437849,130.98
2020-05-11 08:00:00,39.1168010775,14.0887659167,41.5766455067,-7.7231989225,-3.4012340833,8.4389688284,46.84,17.49,49.9988569869,131.67,33.4168010775,-8.0612340833,34.3753703863,-7.7231989225,-3.4012340833,8.4389688284,41.14,-4.66,41.4030820109,130.98,36.1668010775,-28.8712340833,46.2772693411,-7.7231989225,-3.4012340833,8.4389688284,43.89,-25.47,50.7449800473,131.79,32.7968010775,13.4187659167,35.435764978899996,-7.7231989225,-3.4012340833,8.4389688284,40.52,16.82,43.8723466434,131.97,34.8368010775,-47.0012340833,58.5040059711,-7.7231989225,-3.4012340833,8.4389688284,42.56,-43.6,60.9287583986,131.79,30.5168010775,-38.8812340833,49.4269715018,-7.7231989225,-3.4012340833,8.4389688284,38.24,-35.48,52.164432327,130.98
