Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-11 08:30:00,40.7599012158,15.5244105083,43.6162454683,-6.4900987842,-3.1655894917,7.2209652443,47.25,18.69,50.8121894824,131.78,34.6899012158,-7.0555894917,35.400149568,-6.4900987842,-3.1655894917,7.2209652443,41.18,-3.89,41.3633231257,131.15,37.7799012158,-27.4755894917,46.714333494,-6.4900987842,-3.1655894917,7.2209652443,44.27,-24.31,50.5055343502,131.92,34.0499012158,14.3944105083,36.9674833697,-6.4900987842,-3.1655894917,7.2209652443,40.54,17.56,44.1796921673,132.14,36.4299012158,-45.6055894917,58.3695767972,-6.4900987842,-3.1655894917,7.2209652443,42.92,-42.44,60.3595891305,131.92,31.7499012158,-38.0455894917,49.5532350809,-6.4900987842,-3.1655894917,7.2209652443,38.24,-34.88,51.7582070787,131.15
2020-05-11 09:00:00,41.8180851583,16.4149310086,44.9244054644,-4.9819148417,-2.9050689914000003,5.7670530892,46.8,19.32,50.6310418617,131.15,35.2680851583,-5.7650689914,35.7361700691,-4.9819148417,-2.9050689914000003,5.7670530892,40.25,-2.86,40.351482005,130.47,38.8580851583,-26.2350689914,46.8852815621,-4.9819148417,-2.9050689914000003,5.7670530892,43.84,-23.33,49.6611971261,131.28,34.6480851583,15.4749310086,37.9468482863,-4.9819148417,-2.9050689914000003,5.7670530892,39.63,18.38,43.6847948376,131.48,37.4580851583,-44.1850689914,57.9260603313,-4.9819148417,-2.9050689914000003,5.7670530892,42.44,-41.28,59.2046619786,131.28,32.3380851583,-37.6650689914,49.6428159337,-4.9819148417,-2.9050689914000003,5.7670530892,37.32,-34.76,51.0003921554,130.47
2020-05-11 09:30:00,42.3752852742,15.8571808253,45.2450548214,-4.4047147258,-2.8528191747,5.2478651907,46.78,18.71,50.3828591884,130.7,35.9752852742,-3.8328191747,36.1788840815,-4.4047147258,-2.8528191747,5.2478651907,40.38,-0.98,40.3918902752,129.81,39.4252852742,-26.5128191747,47.5108692779,-4.4047147258,-2.8528191747,5.2478651907,43.83,-23.66,49.8082774245,130.82,35.3252852742,17.1371808253,39.2626889851,-4.4047147258,-2.8528191747,5.2478651907,39.73,19.99,44.4755325994,130.84,38.0352852742,-44.3328191747,58.4130275013,-4.4047147258,-2.8528191747,5.2478651907,42.44,-41.48,59.3442836337,130.82,32.9952852742,-32.5328191747,46.3365209503,-4.4047147258,-2.8528191747,5.2478651907,37.4,-29.68,47.7458102874,129.81
2020-05-11 10:00:00,44.4203853222,16.2306474612,47.2927536646,-6.1796146778,-3.2793525388,6.995840953,50.6,19.51,54.2309883738,130.27,36.2103853222,-3.6693525388,36.3958260414,-6.1796146778,-3.2793525388,6.995840953,42.39,-0.39,42.3917940172,129.42,41.2503853222,-25.8793525388,48.6963569177,-6.1796146778,-3.2793525388,6.995840953,47.43,-22.6,52.5391749079,130.39,35.4903853222,17.1906474612,39.4345763316,-6.1796146778,-3.2793525388,6.995840953,41.67,20.47,46.4263912016,130.47,39.8203853222,-43.5193525388,58.9881100952,-6.1796146778,-3.2793525388,6.995840953,46.0,-40.24,61.1167538405,130.39,33.0603853222,-34.5993525388,47.8550339437,-6.1796146778,-3.2793525388,6.995840953,39.24,-31.32,50.2067724515,129.42
2020-05-11 10:30:00,47.2453018516,15.9402152474,49.861899374000004,-4.8746981484,-2.8697847526,5.6567081032,52.12,18.81,55.4103826011,130.17,35.0253018516,-0.9697847526000001,35.0387250376,-4.8746981484,-2.8697847526,5.6567081032,39.9,1.9,39.9452124791,129.05,44.1253018516,-23.919784752600002,50.1916164922,-4.8746981484,-2.8697847526,5.6567081032,49.0,-21.05,53.3301275078,130.29,34.3553018516,19.7302152474,39.617775796,-4.8746981484,-2.8697847526,5.6567081032,39.23,22.6,45.2741968454,130.1,42.6853018516,-38.9897847526,57.812094835,-4.8746981484,-2.8697847526,5.6567081032,47.56,-36.12,59.7210850538,130.29,31.9253018516,-31.1497847526,44.6041924986,-4.8746981484,-2.8697847526,5.6567081032,36.8,-28.28,46.4111883063,129.05
2020-05-11 11:00:00,46.3821018144,1.8084141959000002,46.4173429941,-0.0778981856,-1.6615858041,1.6634108067,46.46,3.47,46.5894033016,132.44,33.0621018144,-8.6415858041,34.1727900763,-0.0778981856,-1.6615858041,1.6634108067,33.14,-6.98,33.8670931732,130.62,44.2521018144,-20.7815858041,48.8888824123,-0.0778981856,-1.6615858041,1.6634108067,44.33,-19.12,48.277565183,132.56,32.6621018144,12.6884141959,35.0401020224,-0.0778981856,-1.6615858041,1.6634108067,32.74,14.35,35.7467495026,131.7,43.2021018144,-17.2615858041,46.5229399937,-0.0778981856,-1.6615858041,1.6634108067,43.28,-15.6,46.0056344375,132.56,30.562101814400002,-23.7815858041,38.7247451983,-0.0778981856,-1.6615858041,1.6634108067,30.64,-22.12,37.7902632963,130.62
2020-05-11 11:30:00,45.3627353287,1.9861323665000001,45.4061942721,0.4827353287,-1.6738676335,1.7420867522,44.88,3.66,45.0289906616,132.34,32.5027353287,-9.2238676335,33.7862033672,0.4827353287,-1.6738676335,1.7420867522,32.02,-7.55,32.8980683324,130.62,43.2727353287,-20.6138676335,47.931838705,0.4827353287,-1.6738676335,1.7420867522,42.79,-18.94,46.7943126886,132.49,32.0927353287,12.1361323665,34.3107762911,0.4827353287,-1.6738676335,1.7420867522,31.61,13.81,34.4950460211,131.7,42.2827353287,-17.1138676335,45.6148459633,0.4827353287,-1.6738676335,1.7420867522,41.8,-15.44,44.5604488308,132.49,30.1227353287,-25.1138676335,39.2184335638,0.4827353287,-1.6738676335,1.7420867522,29.64,-23.44,37.7884003366,130.62
2020-05-11 12:00:00,46.3796353237,1.0301433865,46.3910742294,-2.4003646763,-2.2598566135,3.2967715257,48.78,3.29,48.8908222471,132.34,32.7596353237,-10.1298566135,34.2900525161,-2.4003646763,-2.2598566135,3.2967715257,35.16,-7.87,36.0300222037,130.62,44.1296353237,-21.4798566135,49.0796185187,-2.4003646763,-2.2598566135,3.2967715257,46.53,-19.22,50.3433143526,132.49,32.2796353237,11.2001433865,34.1675001794,-2.4003646763,-2.2598566135,3.2967715257,34.68,13.46,37.2004569864,131.62,43.1596353237,-17.8998566135,46.7242869187,-2.4003646763,-2.2598566135,3.2967715257,45.56,-15.64,48.1697332357,132.49,30.1596353237,-24.4198566135,38.8063525713,-2.4003646763,-2.2598566135,3.2967715257,32.56,-22.16,39.3855201819,130.62
2020-05-11 12:30:00,47.6146353504,1.1277335061,47.6279884355,-1.8353646496,-2.1122664939,2.798255374,49.45,3.24,49.5560299056,132.08,34.1346353504,-9.1322664939,35.3351329674,-1.8353646496,-2.1122664939,2.798255374,35.97,-7.02,36.6486193464,130.28,45.3446353504,-21.3122664939,50.1033797081,-1.8353646496,-2.1122664939,2.798255374,47.18,-19.2,50.9371416552,132.22,33.6046353504,12.1277335061,35.7260890251,-1.8353646496,-2.1122664939,2.798255374,35.44,14.24,38.1938633814,131.33,44.3646353504,-17.7522664939,47.7845564534,-1.8353646496,-2.1122664939,2.798255374,46.2,-15.64,48.7755020476,132.22,31.4846353504,-23.7922664939,39.4633273821,-1.8353646496,-2.1122664939,2.798255374,33.32,-21.68,39.7522930156,130.28
2020-05-11 13:00:00,48.3179852232,1.3657558396,48.3372835919,-2.9020147768,-2.3742441604,3.7494966459,51.22,3.74,51.3563627996,132.58,34.8079852232,-10.2342441604,36.2813394025,-2.9020147768,-2.3742441604,3.7494966459,37.71,-7.86,38.5204322406,130.85,45.9779852232,-21.2542441604,50.6529171916,-2.9020147768,-2.3742441604,3.7494966459,48.88,-18.88,52.3995114481,132.69,34.2679852232,11.2557558396,36.0691953165,-2.9020147768,-2.3742441604,3.7494966459,37.17,13.63,39.5902235407,131.95,45.0179852232,-17.6142441604,48.3412928137,-2.9020147768,-2.3742441604,3.7494966459,47.92,-15.24,50.2850275927,132.69,32.0979852232,-24.5742441604,40.4249196839,-2.9020147768,-2.3742441604,3.7494966459,35.0,-22.2,41.4468334134,130.85
2020-05-11 13:30:00,48.0809184784,2.3157800168,48.1366550438,-1.4390815216,-1.8842199832,2.3709155554,49.52,4.2,49.6977906954,132.72,34.1109184784,-10.5642199832,35.7093475618,-1.4390815216,-1.8842199832,2.3709155554,35.55,-8.68,36.5943287956,131.15,45.8109184784,-20.4042199832,50.1495009442,-1.4390815216,-1.8842199832,2.3709155554,47.25,-18.52,50.7499054186,132.85,33.6509184784,11.0257800168,35.4111866423,-1.4390815216,-1.8842199832,2.3709155554,35.09,12.91,37.389519922,132.23,44.8009184784,-16.8442199832,47.8628252754,-1.4390815216,-1.8842199832,2.3709155554,46.24,-14.96,48.5997860078,132.85,31.5609184784,-24.3242199832,39.8466968893,-1.4390815216,-1.8842199832,2.3709155554,33.0,-22.44,39.9068114487,131.15
2020-05-11 14:00:00,46.6046683512,0.9276215454000001,46.6138991488,-0.7053316488,-1.7123784546,1.8519537539000002,47.31,2.64,47.3836015938,133.78,32.7246683512,-10.3823784546,34.3321671479,-0.7053316488,-1.7123784546,1.8519537539000002,33.43,-8.67,34.5359783414,132.03,44.4346683512,-22.0423784546,49.6014737625,-0.7053316488,-1.7123784546,1.8519537539000002,45.14,-20.33,49.506853061,133.92,32.3046683512,11.4076215454,34.2596763937,-0.7053316488,-1.7123784546,1.8519537539000002,33.01,13.12,35.5217468602,133.12,43.4546683512,-18.4723784546,47.2179729264,-0.7053316488,-1.7123784546,1.8519537539000002,44.16,-16.76,47.2334965888,133.92,30.2546683512,-25.0323784546,39.2678612625,-0.7053316488,-1.7123784546,1.8519537539000002,30.96,-23.32,38.7600825593,132.03
2020-05-11 14:30:00,46.0995016419,0.11219320740000001,46.099638165,-1.0504983581,-1.6978067926,1.9965206498999999,47.15,1.81,47.1847284617,133.78,32.4695016419,-10.0678067926,33.9945476582,-1.0504983581,-1.6978067926,1.9965206498999999,33.52,-8.37,34.5492011485,132.03,43.9395016419,-22.8778067926,49.5386096714,-1.0504983581,-1.6978067926,1.9965206498999999,44.99,-21.18,49.7261751998,133.99,32.0495016419,11.7121932074,34.122514931,-1.0504983581,-1.6978067926,1.9965206498999999,33.1,13.41,35.7132762429,133.12,42.9895016419,-19.2978067926,47.1222091844,-1.0504983581,-1.6978067926,1.9965206498999999,44.04,-17.6,47.4265916971,133.99,30.0295016419,-25.4178067926,39.3425453041,-1.0504983581,-1.6978067926,1.9965206498999999,31.08,-23.72,39.097375871,132.03
2020-05-11 15:00:00,45.5904685178,-0.5245243138,45.5934857784,-2.3195314822,-2.1545243138,3.1657860502,47.91,1.63,47.9377200125,134.1,32.6204685178,-10.6045243138,34.3008877763,-2.3195314822,-2.1545243138,3.1657860502,34.94,-8.45,35.9472683246,132.21,43.3904685178,-23.6045243138,49.3954079472,-2.3195314822,-2.1545243138,3.1657860502,45.71,-21.45,50.4926390675,134.25,32.1704685178,11.2954756862,34.0958474837,-2.3195314822,-2.1545243138,3.1657860502,34.49,13.45,37.0197595886,133.32,42.4804685178,-19.9945243138,46.9507317091,-2.3195314822,-2.1545243138,3.1657860502,44.8,-17.84,48.2214226252,134.25,30.1604685178,-25.6745243138,39.6085225671,-2.3195314822,-2.1545243138,3.1657860502,32.48,-23.52,40.1016308895,132.21
2020-05-11 15:30:00,45.7769015171,-0.7793361551,45.7835350027,-2.3030984829,-2.1293361551,3.1366120391,48.08,1.35,48.098949053,134.22,32.4169015171,-10.9193361551,34.2065403985,-2.3030984829,-2.1293361551,3.1366120391,34.72,-8.79,35.8153947347,132.34,43.5669015171,-23.8893361551,49.6867717781,-2.3030984829,-2.1293361551,3.1366120391,45.87,-21.76,50.7696218225,134.36,31.9869015171,11.0206638449,33.8321873405,-2.3030984829,-2.1293361551,3.1366120391,34.29,13.15,36.7250132743,133.44,42.6569015171,-20.2893361551,47.2363039267,-2.3030984829,-2.1293361551,3.1366120391,44.96,-18.16,48.4890420611,134.36,29.9369015171,-26.1693361551,39.7624474504,-2.3030984829,-2.1293361551,3.1366120391,32.24,-24.04,40.2161559575,132.34
2020-05-11 16:00:00,45.8875348507,-0.4805132099,45.8900506386,-3.5624651493,-2.4805132099,4.3409795812,49.45,2.0,49.4904283675,134.43,32.4675348507,-12.2605132099,34.7053454593,-3.5624651493,-2.4805132099,4.3409795812,36.03,-9.78,37.3337555036,132.72,43.6175348507,-23.6905132099,49.6359724655,-3.5624651493,-2.4805132099,4.3409795812,47.18,-21.21,51.7282949651,134.58,32.0275348507,9.8394867901,33.5049024607,-3.5624651493,-2.4805132099,4.3409795812,35.59,12.32,37.6620565025,133.78,42.7175348507,-20.0405132099,47.1848487699,-3.5624651493,-2.4805132099,4.3409795812,46.28,-17.56,49.4994141379,134.58,29.9975348507,-27.5205132099,40.7090990376,-3.5624651493,-2.4805132099,4.3409795812,33.56,-25.04,41.8721291553,132.72
2020-05-11 16:30:00,47.4479345765,-1.5744606237,47.4740499834,-6.4120654235,-3.2744606237,7.1997691194,53.86,1.7000000000000002,53.8868221368,133.1,33.9079345765,-13.0144606237,36.3197496215,-6.4120654235,-3.2744606237,7.1997691194,40.32,-9.74,41.4797540976,131.37,44.9979345765,-24.2244606237,51.1041936504,-6.4120654235,-3.2744606237,7.1997691194,51.41,-20.95,55.5147782127,133.22,33.3279345765,8.6955393763,34.4436297184,-6.4120654235,-3.2744606237,7.1997691194,39.74,11.97,41.5035962297,132.42,44.0279345765,-20.5544606237,48.5895552007,-6.4120654235,-3.2744606237,7.1997691194,50.44,-17.28,53.3178394161,133.22,31.1879345765,-26.2744606237,40.7803205506,-6.4120654235,-3.2744606237,7.1997691194,37.6,-23.0,44.0767512414,131.37
2020-05-11 17:00:00,49.4617345965,-1.711626407,49.4913412048,-7.1782654035,-3.431626407,7.956353059,56.64,1.72,56.6661098012,132.11,35.7517345965,-12.021626407,37.7187755385,-7.1782654035,-3.431626407,7.956353059,42.93,-8.59,43.7809661839,130.32,46.9117345965,-24.001626407,52.6952456397,-7.1782654035,-3.431626407,7.956353059,54.09,-20.57,57.8692750948,132.25,35.1017345965,9.328373593,36.3201091074,-7.1782654035,-3.431626407,7.956353059,42.28,12.76,44.1635143529,131.34,45.9417345965,-20.311626407,50.2315154563,-7.1782654035,-3.431626407,7.956353059,53.12,-16.88,55.7374990469,132.25,32.8217345965,-24.551626407,40.9883961769,-7.1782654035,-3.431626407,7.956353059,40.0,-21.12,45.2333328421,130.32
2020-05-11 17:30:00,50.8774845826,-1.4307938664,50.897599241500004,-8.7125154174,-3.8207938664,9.513484675299999,59.59,2.39,59.6379090847,131.56,37.3574845826,-12.5407938664,39.4062579439,-8.7125154174,-3.8207938664,9.513484675299999,46.07,-8.72,46.8879867343,129.87,48.2074845826,-23.5007938664,53.6306710953,-8.7125154174,-3.8207938664,9.513484675299999,56.92,-19.68,60.2261471456,131.68,36.6474845826,8.6592061336,37.656606022,-8.7125154174,-3.8207938664,9.513484675299999,45.36,12.48,47.0455098814,130.86,47.1274845826,-19.8207938664,51.1259588915,-8.7125154174,-3.8207938664,9.513484675299999,55.84,-16.0,58.0870519135,131.68,34.2474845826,-25.3807938664,42.6271614997,-8.7125154174,-3.8207938664,9.513484675299999,42.96,-21.56,48.0665705038,129.87
2020-05-11 18:00:00,52.0173509359,-1.6816826389,52.0445276171,-9.3926490641,-4.0116826389,10.2134937234,61.41,2.33,61.4541861878,131.7,38.4873509359,-11.8416826389,40.2678734201,-9.3926490641,-4.0116826389,10.2134937234,47.88,-7.83,48.5160107593,129.87,49.2773509359,-23.8216826389,54.7332611764,-9.3926490641,-4.0116826389,10.2134937234,58.67,-19.81,61.9241875199,131.82,37.7073509359,9.4183173611,38.8657820777,-9.3926490641,-4.0116826389,10.2134937234,47.1,13.43,48.9772896351,130.86,48.2473509359,-20.0516826389,52.248223405,-9.3926490641,-4.0116826389,10.2134937234,57.64,-16.04,59.8301863611,131.82,35.2473509359,-24.9716826389,43.1967670296,-9.3926490641,-4.0116826389,10.2134937234,44.64,-20.96,49.3158311296,129.87
2020-05-11 18:30:00,52.0507509475,-2.7969750066,52.1258452534,-10.9692490525,-4.4269750066,11.8288855132,63.02,1.63,63.0410762916,131.92,38.5707509475,-12.8069750066,40.6413759299,-10.9692490525,-4.4269750066,11.8288855132,49.54,-8.38,50.2437657824,130.12,49.2407509475,-24.9069750066,55.1815998124,-10.9692490525,-4.4269750066,11.8288855132,60.21,-20.48,63.5977554635,132.04,37.7707509475,8.4930249934,38.7138360367,-10.9692490525,-4.4269750066,11.8288855132,48.74,12.92,50.4233477667,131.09,48.2307509475,-21.1469750066,52.6630789917,-10.9692490525,-4.4269750066,11.8288855132,59.2,-16.72,61.5158386109,132.04,35.3107509475,-27.5469750066,44.7848742824,-10.9692490525,-4.4269750066,11.8288855132,46.28,-23.12,51.7336718202,130.12
2020-05-11 19:00:00,51.9309508554,-3.2605939545,52.0332117948,-12.0390491446,-4.5905939545,12.884574388,63.97,1.33,63.9838245184,131.8,38.1809508554,-13.2405939545,40.4116114068,-12.0390491446,-4.5905939545,12.884574388,50.22,-8.65,50.9595025486,130.02,49.1009508554,-25.3305939545,55.2498177825,-12.0390491446,-4.5905939545,12.884574388,61.14,-20.74,64.5619640346,131.92,37.3609508554,8.0594060455,38.2203437272,-12.0390491446,-4.5905939545,12.884574388,49.4,12.65,50.9939457191,130.97,48.0409508554,-21.5105939545,52.6368560172,-12.0390491446,-4.5905939545,12.884574388,60.08,-16.92,62.417087404,131.92,34.8409508554,-27.8305939545,44.5918581848,-12.0390491446,-4.5905939545,12.884574388,46.88,-23.24,52.3242964597,130.02
2020-05-11 19:30:00,50.5474007899,-4.0872873404,50.7123815692,-12.6425992101,-4.6872873404,13.4835446897,63.19,0.6000000000000001,63.1928484878,131.02,37.2874007899,-13.7472873404,39.7408878472,-12.6425992101,-4.6872873404,13.4835446897,49.93,-9.06,50.7453298344,129.24,47.7474007899,-25.8672873404,54.3040591166,-12.6425992101,-4.6872873404,13.4835446897,60.39,-21.18,63.9964413073,131.15,36.4874007899,7.3227126596,37.2149504514,-12.6425992101,-4.6872873404,13.4835446897,49.13,12.01,50.5766448077,130.19,46.7174007899,-22.1272873404,51.692672417,-12.6425992101,-4.6872873404,13.4835446897,59.36,-17.44,61.8689194992,131.15,33.9574007899,-25.1272873404,42.2431726731,-12.6425992101,-4.6872873404,13.4835446897,46.6,-20.44,50.8856915056,129.24
2020-05-11 20:00:00,49.2756338821,-4.7009703137,49.4993658179,-13.3243661179,-4.7709703137,14.1527696999,62.6,0.07,62.6000391374,131.4,36.4356338821,-14.2709703137,39.1307552966,-13.3243661179,-4.7709703137,14.1527696999,49.76,-9.5,50.6587366601,129.58,46.5056338821,-26.6309703137,53.5908813384,-13.3243661179,-4.7709703137,14.1527696999,59.83,-21.86,63.6984183477,131.52,35.6556338821,6.9390296863,36.3245696536,-13.3243661179,-4.7709703137,14.1527696999,48.98,11.71,50.360346504,130.55,45.5156338821,-22.8509703137,50.9297533076,-13.3243661179,-4.7709703137,14.1527696999,58.84,-18.08,61.5551135163,131.52,33.1556338821,-24.3309703137,41.1253227894,-13.3243661179,-4.7709703137,14.1527696999,46.48,-19.56,50.4280080907,129.58
2020-05-11 20:30:00,48.4097836653,-5.4214587175,48.7124149385,-13.8502163347,-4.8114587175,14.6621494846,62.26,-0.61,62.2629882033,131.4,35.8897836653,-14.8314587175,38.8336032223,-13.8502163347,-4.8114587175,14.6621494846,49.74,-10.02,50.7392156029,129.58,45.6597836653,-27.3014587175,53.1994877086,-13.8502163347,-4.8114587175,14.6621494846,59.51,-22.49,63.617923575,131.52,35.0997836653,6.3585412825,35.6710787696,-13.8502163347,-4.8114587175,14.6621494846,48.95,11.17,50.2082801936,130.55,44.6297836653,-23.5714587175,50.4720839284,-13.8502163347,-4.8114587175,14.6621494846,58.48,-18.76,61.4153726684,131.52,32.6297836653,-24.3714587175,40.7267821226,-13.8502163347,-4.8114587175,14.6621494846,46.48,-19.56,50.4280080907,129.58
2020-05-11 21:00:00,47.3929669506,-6.0370311547,47.7759255436,-13.8670330494,-4.7470311547,14.6570430298,61.26,-1.29,61.2735807669,131.16,35.2229669506,-14.6770311547,38.158519944,-13.8670330494,-4.7470311547,14.6570430298,49.09,-9.93,50.0842590042,129.26,44.6929669506,-27.8370311547,52.6532202088,-13.8670330494,-4.7470311547,14.6570430298,58.56,-23.09,62.9477696189,131.29,34.4529669506,6.4429688453,35.0502322281,-13.8670330494,-4.7470311547,14.6570430298,48.32,11.19,49.5987751865,130.23,43.6929669506,-24.1070311547,49.902147369,-13.8670330494,-4.7470311547,14.6570430298,57.56,-19.36,60.7286028161,131.29,31.9729669506,-23.9470311547,39.9466008159,-13.8670330494,-4.7470311547,14.6570430298,45.84,-19.2,49.6985472625,129.26
2020-05-11 21:30:00,47.2107003969,-6.1784563081,47.6132707795,-13.9292996031,-4.7884563081,14.7293822426,61.14,-1.3900000000000001,61.1557985803,131.31,35.1207003969,-15.1884563081,38.2642496515,-13.9292996031,-4.7884563081,14.7293822426,49.05,-10.4,50.1404278003,129.45,44.5307003969,-28.0184563081,52.6119489444,-13.9292996031,-4.7884563081,14.7293822426,58.46,-23.23,62.9063152633,131.45,34.3807003969,5.9915436919000005,34.8988704057,-13.9292996031,-4.7884563081,14.7293822426,48.31,10.78,49.4981262272,130.41,43.5107003969,-24.2684563081,49.8210700468,-13.9292996031,-4.7884563081,14.7293822426,57.44,-19.48,60.653309885,131.45,31.9507003969,-26.5884563081,41.5667326681,-13.9292996031,-4.7884563081,14.7293822426,45.88,-21.8,50.7958108509,129.45
2020-05-11 22:00:00,45.6886335465,-7.1151095523,46.2393341138,-13.3013664535,-4.5451095523,14.0564707652,58.99,-2.5700000000000003,59.0459566778,131.69,33.9886335465,-15.5451095523,37.3748263053,-13.3013664535,-4.5451095523,14.0564707652,47.29,-11.0,48.5524880928,129.76,43.0886335465,-29.0551095523,51.9695077137,-13.3013664535,-4.5451095523,14.0564707652,56.39,-24.51,61.4863578365,131.83,33.2786335465,5.7348904477,33.7691637321,-13.3013664535,-4.5451095523,14.0564707652,46.58,10.28,47.7008888806,130.73,42.0986335465,-25.3451095523,49.1392869779,-13.3013664535,-4.5451095523,14.0564707652,55.4,-20.8,59.1760086522,131.83,30.8586335465,-28.0651095523,41.7121761425,-13.3013664535,-4.5451095523,14.0564707652,44.16,-23.52,50.0329491435,129.76
2020-05-11 22:30:00,43.646833442,-7.2219869695,44.2402889378,-12.603166558,-4.2819869695,13.3107182261,56.25,-2.94,56.3267795991,132.42,32.446833442,-16.9519869695,36.6082895343,-12.603166558,-4.2819869695,13.3107182261,45.05,-12.67,46.7977713145,130.6,41.176833442,-29.3819869695,50.5849065491,-12.603166558,-4.2819869695,13.3107182261,53.78,-25.1,59.348954498,132.55,31.806833442,4.5780130305,32.1346052864,-12.603166558,-4.2819869695,13.3107182261,44.41,8.86,45.2851819031,131.59,40.236833442,-25.6819869695,47.7343400514,-12.603166558,-4.2819869695,13.3107182261,52.84,-21.4,57.0089957814,132.55,29.556833442,-29.7219869695,41.9166185722,-12.603166558,-4.2819869695,13.3107182261,42.16,-25.44,49.2408285877,130.6
2020-05-11 23:00:00,41.1409168155,-7.8896649984,41.8905938154,-11.4990831845,-3.9296649984,12.1520031716,52.64,-3.96,52.7887412239,133.04,30.4809168155,-17.1996649984,34.9987823498,-11.4990831845,-3.9296649984,12.1520031716,41.98,-13.27,44.0274153227,131.16,38.8109168155,-30.2496649984,49.2070065801,-11.4990831845,-3.9296649984,12.1520031716,50.31,-26.32,56.7788560998,133.18,29.9509168155,4.4903350016,30.2856488541,-11.4990831845,-3.9296649984,12.1520031716,41.45,8.42,42.2965589617,132.16,37.8609168155,-26.6496649984,46.2996076294,-11.4990831845,-3.9296649984,12.1520031716,49.36,-22.72,54.3379057381,133.18,27.7409168155,-30.2896649984,41.0733766749,-11.4990831845,-3.9296649984,12.1520031716,39.24,-26.36,47.2718436281,131.16
2020-05-11 23:30:00,39.0885335048,-7.7915063592,39.8575089902,-10.3614664952,-3.5815063592,10.9629911854,49.45,-4.21,49.6288887645,133.39,28.7385335048,-17.4815063592,33.6378711068,-10.3614664952,-3.5815063592,10.9629911854,39.1,-13.9,41.4972288231,131.52,36.9085335048,-30.3315063592,47.7727968984,-10.3614664952,-3.5815063592,10.9629911854,47.27,-26.75,54.3140442243,133.52,28.2885335048,4.3284936408,28.617773936,-10.3614664952,-3.5815063592,10.9629911854,38.65,7.91,39.4511165875,132.54,35.9585335048,-26.7415063592,44.8120998635,-10.3614664952,-3.5815063592,10.9629911854,46.32,-23.16,51.7873343589,133.52,26.2385335048,-30.4615063592,40.2040297751,-10.3614664952,-3.5815063592,10.9629911854,36.6,-26.88,45.4102895829,131.52
2020-05-12 00:00:00,37.1589334645,-7.961938615,38.0023525946,-9.5610665355,-3.301938615,10.1151763165,46.72,-4.66,46.9518263756,133.39,27.2389334645,-17.841938615,32.5621600914,-9.5610665355,-3.301938615,10.1151763165,36.8,-14.54,39.5683156073,131.52,35.0789334645,-30.481938615,46.4723590399,-9.5610665355,-3.301938615,10.1151763165,44.64,-27.18,52.2635819668,133.52,26.8589334645,3.968061385,27.1504662576,-9.5610665355,-3.301938615,10.1151763165,36.42,7.27,37.1385150484,132.54,34.1589334645,-26.941938615,43.5051812059,-9.5610665355,-3.301938615,10.1151763165,43.72,-23.64,49.7019919118,133.52,24.8789334645,-30.901938615,39.6722968895,-9.5610665355,-3.301938615,10.1151763165,34.44,-27.6,44.1347210255,131.52
2020-05-12 00:30:00,36.0718333927,-7.831666339,36.9122223926,-9.0581666073,-3.121666339,9.5809802743,45.13,-4.71,45.3751143249,135.24,26.4018333927,-18.431666339,32.1991169216,-9.0581666073,-3.121666339,9.5809802743,35.46,-15.31,38.6239265223,133.41,34.0418333927,-31.011666339,46.0496457083,-9.0581666073,-3.121666339,9.5809802743,43.1,-27.89,51.3367519424,135.39,26.0518333927,3.978333661,26.3538452952,-9.0581666073,-3.121666339,9.5809802743,35.11,7.1,35.8206937398,134.46,33.1818333927,-27.441666339,43.0590190177,-9.0581666073,-3.121666339,9.5809802743,42.24,-24.32,48.7409478775,135.39,24.1818333927,-31.321666339,39.5702899723,-9.0581666073,-3.121666339,9.5809802743,33.24,-28.2,43.5905677871,133.41
2020-05-12 01:00:00,35.0940000453,-8.1769345295,36.0340269396,-8.8959999547,-3.0469345295,9.4033305387,43.99,-5.13,44.2881135295,135.24,25.6940000453,-18.2569345295,31.5197921431,-8.8959999547,-3.0469345295,9.4033305387,34.59,-15.21,37.7864023162,133.3,33.1340000453,-31.3469345295,45.6124134793,-8.8959999547,-3.0469345295,9.4033305387,42.03,-28.3,50.6696250233,135.31,25.3740000453,4.1230654705,25.7067996292,-8.8959999547,-3.0469345295,9.4033305387,34.27,7.17,35.012023649,134.33,32.2640000453,-27.8469345295,42.619449335,-8.8959999547,-3.0469345295,9.4033305387,41.16,-24.8,48.0539863071,135.31,23.5040000453,-29.6869345295,37.864919119,-8.8959999547,-3.0469345295,9.4033305387,32.4,-26.64,41.9457935913,133.3
2020-05-12 01:30:00,35.7895666742,-8.0854053347,36.6915094014,-9.2404333258,-3.1354053347,9.7578878177,45.03,-4.95,45.3012516383,135.44,26.2995666742,-18.2454053347,32.0087804059,-9.2404333258,-3.1354053347,9.7578878177,35.54,-15.11,38.6186962494,133.53,33.7595666742,-31.3254053347,46.054200258,-9.2404333258,-3.1354053347,9.7578878177,43.0,-28.19,51.4166908698,135.56,25.9495666742,4.2145946653,26.2895952569,-9.2404333258,-3.1354053347,9.7578878177,35.19,7.35,35.9493894246,134.57,32.9595666742,-27.7754053347,43.1022757735,-9.2404333258,-3.1354053347,9.7578878177,42.2,-24.64,48.8668558432,135.56,24.0795666742,-29.3754053347,37.9834170368,-9.2404333258,-3.1354053347,9.7578878177,33.32,-26.24,42.4117908134,133.53
2020-05-12 02:00:00,35.2421166584,-8.3457656875,36.2168274629,-9.9078833416,-3.3357656875,10.4543524444,45.15,-5.01,45.4271130494,135.04,26.1421166584,-18.4157656875,31.9773465009,-9.9078833416,-3.3357656875,10.4543524444,36.05,-15.08,39.0769612432,133.14,33.2221166584,-31.4657656875,45.7580970493,-9.9078833416,-3.3357656875,10.4543524444,43.13,-28.13,51.492657729,135.18,25.7821166584,3.9342343125,26.080562475,-9.9078833416,-3.3357656875,10.4543524444,35.69,7.27,36.422918609,134.16,32.3721166584,-27.9357656875,42.7593374773,-9.9078833416,-3.3357656875,10.4543524444,42.28,-24.6,48.9158297487,135.18,23.8921166584,-32.1757656875,40.07634135,-9.9078833416,-3.3357656875,10.4543524444,33.8,-28.84,44.4318084259,133.14
2020-05-12 02:30:00,34.7109833132,-8.3867665046,35.7098055857,-10.0690166868,-3.3867665046,10.6233367826,44.78,-5.0,45.0582778188,134.88,25.8409833132,-18.3467665046,31.6916433744,-10.0690166868,-3.3867665046,10.6233367826,35.91,-14.96,38.90153853,132.99,32.7009833132,-31.4367665046,45.3610471431,-10.0690166868,-3.3867665046,10.6233367826,42.77,-28.05,51.1475844982,135.03,25.4809833132,3.9232334954,25.7812387535,-10.0690166868,-3.3867665046,10.6233367826,35.55,7.31,36.2937818366,133.97,31.8509833132,-27.9067665046,42.3470513113,-10.0690166868,-3.3867665046,10.6233367826,41.92,-24.52,48.5645632123,135.03,23.5709833132,-30.8667665046,38.8374629553,-10.0690166868,-3.3867665046,10.6233367826,33.64,-27.48,43.4373111507,132.99
2020-05-12 03:00:00,34.0941999807,-8.4802572758,35.1330220133,-9.8658000193,-3.3202572758,10.4095205653,43.96,-5.16,44.2618029457,135.1,25.3641999807,-18.4302572758,31.3531023012,-9.8658000193,-3.3202572758,10.4095205653,35.23,-15.11,38.3336014483,133.18,32.1341999807,-31.5802572758,45.0546274871,-9.8658000193,-3.3202572758,10.4095205653,42.0,-28.26,50.6224021556,135.23,25.0241999807,3.8897427242,25.324704996,-9.8658000193,-3.3202572758,10.4095205653,34.89,7.21,35.6271834419,134.16,31.2541999807,-28.0402572758,41.9890586287,-9.8658000193,-3.3202572758,10.4095205653,41.12,-24.72,47.9784618345,135.23,23.1341999807,-31.6002572758,39.1633434303,-9.8658000193,-3.3202572758,10.4095205653,33.0,-28.28,43.459848136,133.18
2020-05-12 03:30:00,34.7050999815,-8.4898489458,35.7284410498,-9.8349000185,-3.3098489457999998,10.3769146868,44.54,-5.18,44.8402051735,135.2,25.3750999815,-18.5398489458,31.42644902,-9.8349000185,-3.3098489457999998,10.3769146868,35.21,-15.23,38.3627032416,133.3,32.6850999815,-31.6198489458,45.476704016,-9.8349000185,-3.3098489457999998,10.3769146868,42.52,-28.31,51.0823501809,135.34,25.0250999815,3.8101510542,25.3134920574,-9.8349000185,-3.3098489457999998,10.3769146868,34.86,7.12,35.579685215,134.27,31.8450999815,-28.1098489458,42.4767465867,-9.8349000185,-3.3098489457999998,10.3769146868,41.68,-24.8,48.5001278349,135.34,23.1650999815,-30.9498489458,38.658957654299996,-9.8349000185,-3.3098489457999998,10.3769146868,33.0,-27.64,43.046133392,133.3
2020-05-12 04:00:00,34.2911333139,-8.4721707911,35.3222239088,-9.7188666861,-3.2721707911,10.2549242488,44.01,-5.2,44.316138144,135.33,25.1011333139,-18.4021707911,31.1240547401,-9.7188666861,-3.2721707911,10.2549242488,34.82,-15.13,37.9651063478,133.43,32.3411333139,-31.6521707911,45.2527216841,-9.7188666861,-3.2721707911,10.2549242488,42.06,-28.38,50.7392156029,135.48,24.771133313900002,3.9878292089,25.0900742816,-9.7188666861,-3.2721707911,10.2549242488,34.49,7.26,35.2458181917,134.41,31.4811333139,-28.1121707911,42.2061121322,-9.7188666861,-3.2721707911,10.2549242488,41.2,-24.84,48.1088931488,135.48,22.9211333139,-31.1921707911,38.7082661851,-9.7188666861,-3.2721707911,10.2549242488,32.64,-27.92,42.9522525603,133.43
2020-05-12 04:30:00,33.9402333183,-8.7736279573,35.0558980092,-9.7197666817,-3.2736279573,10.2562422139,43.66,-5.5,44.005063345,135.33,24.9002333183,-18.2636279573,30.8801186116,-9.7197666817,-3.2736279573,10.2562422139,34.62,-14.99,37.7259128452,133.43,31.9802333183,-31.9436279573,45.2010031987,-9.7197666817,-3.2736279573,10.2562422139,41.7,-28.67,50.6049296018,135.48,24.5802333183,4.0963720427,24.9192322092,-9.7197666817,-3.2736279573,10.2562422139,34.3,7.37,35.0828576373,134.41,31.1602333183,-28.4336279573,42.1833064051,-9.7197666817,-3.2736279573,10.2562422139,40.88,-25.16,48.0020832881,135.48,22.7202333183,-31.5536279573,38.8823924072,-9.7197666817,-3.2736279573,10.2562422139,32.44,-28.28,43.0361708334,133.43
2020-05-12 05:00:00,33.2480833573,-8.9579273853,34.4336973033,-9.5919166427,-3.2379273853,10.1236870079,42.84,-5.72,43.2201804716,135.48,24.5580833573,-18.357927385300002,30.6612614886,-9.5919166427,-3.2379273853,10.1236870079,34.15,-15.12,37.3475153123,133.5,31.3280833573,-32.1479273853,44.8880612414,-9.5919166427,-3.2379273853,10.1236870079,40.92,-28.91,50.1022404689,135.61,24.2480833573,4.0320726147,24.5810324452,-9.5919166427,-3.2379273853,10.1236870079,33.84,7.27,34.612114931,134.48,30.4880833573,-28.6379273853,41.8288669668,-9.5919166427,-3.2379273853,10.1236870079,40.08,-25.4,47.4506733356,135.61,22.3680833573,-30.7979273853,38.0636767051,-9.5919166427,-3.2379273853,10.1236870079,31.96,-27.56,42.2018388225,133.5
2020-05-12 05:30:00,32.7121333381,-8.9583917796,33.9166102493,-9.8178666619,-3.3083917796,10.3603070398,42.53,-5.65,42.9036525252,135.18,24.3121333381,-18.3783917796,30.4769603447,-9.8178666619,-3.3083917796,10.3603070398,34.13,-15.07,37.3090042751,133.21,30.8021333381,-32.0683917796,44.4651905371,-9.8178666619,-3.3083917796,10.3603070398,40.62,-28.76,49.7706941884,135.31,24.0121333381,3.9216082204,24.33026014,-9.8178666619,-3.3083917796,10.3603070398,33.83,7.23,34.5939561195,134.19,29.9021333381,-28.5483917796,41.3418462501,-9.8178666619,-3.3083917796,10.3603070398,39.72,-25.24,47.0609817152,135.31,22.1821333381,-31.8283917796,38.795535345,-9.8178666619,-3.3083917796,10.3603070398,32.0,-28.52,42.8647920793,133.21
2020-05-12 06:00:00,33.1369833235,-8.8013781825,34.2859143336,-9.9230166765,-3.3513781825,10.4736810952,43.06,-5.45,43.4035263544,135.18,24.6569833235,-18.2813781825,30.6948792939,-9.9230166765,-3.3513781825,10.4736810952,34.58,-14.93,37.6653859664,133.21,31.1969833235,-31.911378182500002,44.6272094803,-9.9230166765,-3.3513781825,10.4736810952,41.12,-28.56,50.0652374408,135.31,24.3269833235,4.0186218175,24.6566712865,-9.9230166765,-3.3513781825,10.4736810952,34.25,7.37,35.0339749386,134.19,30.3569833235,-28.4313781825,41.5919427517,-9.9230166765,-3.3513781825,10.4736810952,40.28,-25.08,47.4498134875,135.31,22.4769833235,-31.1113781825,38.3814099759,-9.9230166765,-3.3513781825,10.4736810952,32.4,-27.76,42.6658833261,133.21
2020-05-12 06:30:00,35.2956833128,-7.6159499284,36.1080040133,-10.6843166872,-3.6259499284,11.2828248217,45.98,-3.99,46.1527951483,133.95,26.3856833128,-17.4959499284,31.6593200777,-10.6843166872,-3.6259499284,11.2828248217,37.07,-13.87,39.579815563,132.06,33.2256833128,-30.3559499284,45.0047744985,-10.6843166872,-3.6259499284,11.2828248217,43.91,-26.73,51.4060405011,134.08,25.9856833128,4.4340500716,26.3612696445,-10.6843166872,-3.6259499284,11.2828248217,36.67,8.06,37.545339258,133.01,32.3156833128,-26.7859499284,41.9736882051,-10.6843166872,-3.6259499284,11.2828248217,43.0,-23.16,48.8404094987,134.08,24.0356833128,-29.9859499284,38.4300828183,-10.6843166872,-3.6259499284,11.2828248217,34.72,-26.36,43.5927516911,132.06
2020-05-12 07:00:00,37.061316645,-6.5337722242,37.6328496255,-10.838683355,-3.7437722241999998,11.4670348101,47.9,-2.79,47.9811848541,134.52,27.961316645,-16.7437722242,32.5912432536,-10.838683355,-3.7437722241999998,11.4670348101,38.8,-13.0,40.9199217986,132.63,34.911316645,-29.4737722242,45.6892030901,-10.838683355,-3.7437722241999998,11.4670348101,45.75,-25.73,52.4890026577,134.64,27.501316645,5.3462277758,28.0161483548,-10.838683355,-3.7437722241999998,11.4670348101,38.34,9.09,39.4028387302,133.59,34.001316645,-25.9037722242,42.7445312179,-10.838683355,-3.7437722241999998,11.4670348101,44.84,-22.16,50.0169091408,134.64,25.441316645,-29.3037722242,38.8068506736,-10.838683355,-3.7437722241999998,11.4670348101,36.28,-25.56,44.3796349692,132.63
2020-05-12 07:30:00,39.327649979,-5.1123230612,39.658541324,-10.512350021,-3.7323230612,11.1552560884,49.84,-1.38,49.8591014761,134.1,29.647649979,-15.7123230612,33.5538409911,-10.512350021,-3.7323230612,11.1552560884,40.16,-11.98,41.9087818959,132.25,37.077649979,-27.9923230612,46.4577472369,-10.512350021,-3.7323230612,11.1552560884,47.59,-24.26,53.4168110242,134.22,29.137649979,6.2776769388,29.8062388443,-10.512350021,-3.7323230612,11.1552560884,39.65,10.01,40.8940411307,133.21,36.167649979,-24.3323230612,43.5908344788,-10.512350021,-3.7323230612,11.1552560884,46.68,-20.6,51.0233515167,134.22,27.047649979,-29.4523230612,39.9876818919,-10.512350021,-3.7323230612,11.1552560884,37.56,-25.72,45.5222143574,132.25
2020-05-12 08:00:00,41.3685499807,-3.4945327781,41.5158847533,-9.6314500193,-3.5745327781,10.2733691677,51.0,0.08,51.0000627451,134.1,31.0385499807,-14.7445327781,34.3626662492,-9.6314500193,-3.5745327781,10.2733691677,40.67,-11.17,42.1760334787,132.34,39.0585499807,-26.4345327781,47.163066586,-9.6314500193,-3.5745327781,10.2733691677,48.69,-22.86,53.7893641903,134.22,30.4985499807,7.2554672219,31.3496946641,-9.6314500193,-3.5745327781,10.2733691677,40.13,10.83,41.565680555,133.31,38.1285499807,-22.8145327781,44.4329745743,-9.6314500193,-3.5745327781,10.2733691677,47.76,-19.24,51.4897582049,134.22,28.3685499807,-29.2545327781,40.7504885379,-9.6314500193,-3.5745327781,10.2733691677,38.0,-25.68,45.8635192719,132.34
2020-05-12 08:30:00,42.8689999833,-3.1704814488,42.9860804469,-8.3310000167,-3.3004814488,8.9609563703,51.2,0.13,51.2001650388,133.4,32.2189999833,-12.5104814488,34.5626403217,-8.3310000167,-3.3004814488,8.9609563703,40.55,-9.21,41.5827680656,131.45,40.5689999833,-25.8004814488,48.0781509902,-8.3310000167,-3.3004814488,8.9609563703,48.9,-22.5,53.8280595972,133.51,31.6589999833,9.1395185512,32.9518296805,-8.3310000167,-3.3004814488,8.9609563703,39.99,12.44,41.8802304196,132.4,39.5889999833,-22.1804814488,45.3790995611,-8.3310000167,-3.3004814488,8.9609563703,47.92,-18.88,51.5051531402,133.51,29.4689999833,-27.0604814488,40.0086442692,-8.3310000167,-3.3004814488,8.9609563703,37.8,-23.76,44.6472574746,131.45
2020-05-12 09:00:00,43.8719499866,-2.2073668272,43.927445452,-6.6980500134,-2.8973668272,7.2978495814,50.57,0.6900000000000001,50.5747071173,133.56,32.7319499866,-11.0673668272,34.5523828182,-6.6980500134,-2.8973668272,7.2978495814,39.43,-8.17,40.2675278605,131.57,41.5819499866,-24.9573668272,48.4966877594,-6.6980500134,-2.8973668272,7.2978495814,48.28,-22.06,53.0810889112,133.69,32.1719499866,10.5826331728,33.8677795377,-6.6980500134,-2.8973668272,7.2978495814,38.87,13.48,41.1410658588,132.52,40.6219499866,-21.3373668272,45.8849217481,-6.6980500134,-2.8973668272,7.2978495814,47.32,-18.44,50.785982318,133.69,29.9419499866,-26.0973668272,39.7189240075,-6.6980500134,-2.8973668272,7.2978495814,36.64,-23.2,43.3673794458,131.57
2020-05-12 09:30:00,44.12004999,-1.2685356272,44.1382826326,-5.01995001,-2.4785356272,5.5984852379,49.14,1.21,49.154894975,133.27,32.77004999,-10.2585356272,34.3382254865,-5.01995001,-2.4785356272,5.5984852379,37.79,-7.78,38.5825413886,131.3,41.90004999,-23.9385356272,48.2562708582,-5.01995001,-2.4785356272,5.5984852379,46.92,-21.46,51.5947477947,133.4,32.27004999,11.2914643728,34.1884965162,-5.01995001,-2.4785356272,5.5984852379,37.29,13.77,39.7511886615,132.25,40.94004999,-20.3585356272,45.7226165706,-5.01995001,-2.4785356272,5.5984852379,45.96,-17.88,49.3154742449,133.4,30.10004999,-26.0785356272,39.8259090274,-5.01995001,-2.4785356272,5.5984852379,35.12,-23.6,42.3128160254,131.3
2020-05-12 10:00:00,44.0086333264,-0.14209034,44.0088627088,-3.4513666736,-2.07209034,4.0256043388,47.46,1.9300000000000002,47.4992263095,132.77,32.5086333264,-9.73209034,33.9341247587,-3.4513666736,-2.07209034,4.0256043388,35.96,-7.66,36.7667948018,130.85,41.8286333264,-22.71209034,47.5969916441,-3.4513666736,-2.07209034,4.0256043388,45.28,-20.64,49.7623150587,132.86,32.0386333264,11.64790966,34.0902893046,-3.4513666736,-2.07209034,4.0256043388,35.49,13.72,38.0496846242,131.81,40.8286333264,-19.19209034,45.114450356,-3.4513666736,-2.07209034,4.0256043388,44.28,-17.12,47.4743383314,132.86,29.9086333264,-25.19209034,39.1045747088,-3.4513666736,-2.07209034,4.0256043388,33.36,-23.12,40.5884712696,130.85
2020-05-12 10:30:00,44.1550999985,0.2995190544,44.1561158566,-2.1349000015,-1.7404809455999999,2.754464002,46.29,2.04,46.3349295888,133.05,32.4250999985,-9.4704809456,33.7798330259,-2.1349000015,-1.7404809455999999,2.754464002,34.56,-7.73,35.4139308747,131.17,42.0450999985,-22.3404809456,47.6118422535,-2.1349000015,-1.7404809455999999,2.754464002,44.18,-20.6,48.7466142414,133.18,31.9850999985,11.9795190544,34.1548751819,-2.1349000015,-1.7404809455999999,2.754464002,34.12,13.72,36.7751655333,132.11,40.9850999985,-18.7804809456,45.0830886967,-2.1349000015,-1.7404809455999999,2.754464002,43.12,-17.04,46.3648142453,133.18,29.8650999985,-24.9804809456,38.9351849385,-2.1349000015,-1.7404809455999999,2.754464002,32.0,-23.24,39.5486738084,131.17
2020-05-12 11:00:00,44.2210500176,0.9617529066,44.2315072467,-1.5789499824000002,-1.5382470933999999,2.2043790888,45.8,2.5,45.8681806921,132.38,32.2010500176,-8.6482470934,33.3421624977,-1.5789499824000002,-1.5382470933999999,2.2043790888,33.78,-7.11,34.5201462917,130.47,42.1010500176,-21.4982470934,47.272328488,-1.5789499824000002,-1.5382470933999999,2.2043790888,43.68,-19.96,48.0244104597,132.49,31.7710500176,12.6017529066,34.1789964092,-1.5789499824000002,-1.5382470933999999,2.2043790888,33.35,14.14,36.2237781022,131.43,41.1010500176,-18.0182470934,44.8770937213,-1.5789499824000002,-1.5382470933999999,2.2043790888,42.68,-16.48,45.7512054486,132.49,29.7010500176,-23.2982470934,37.7486514961,-1.5789499824000002,-1.5382470933999999,2.2043790888,31.28,-21.76,38.1042779751,130.47
2020-05-12 11:30:00,43.9815500095,0.8573973305,43.9899064721,-2.4284499905,-1.8226026695000002,3.0363217628,46.41,2.68,46.4873154742,131.89,32.2815500095,-9.0626026695,33.5295278548,-2.4284499905,-1.8226026695000002,3.0363217628,34.71,-7.24,35.4570402036,130.05,41.8615500095,-21.4526026695,47.0383198094,-2.4284499905,-1.8226026695000002,3.0363217628,44.29,-19.63,48.445237124,132.0,31.8515500095,12.0473973305,34.0537959771,-2.4284499905,-1.8226026695000002,3.0363217628,34.28,13.87,36.9796606258,131.0,40.7715500095,-17.9826026695,44.5611185783,-2.4284499905,-1.8226026695000002,3.0363217628,43.2,-16.16,46.1235904934,132.0,29.7715500095,-24.0226026695,38.2548118409,-2.4284499905,-1.8226026695000002,3.0363217628,32.2,-22.2,39.1111237374,130.05
2020-05-12 12:00:00,44.0232500118,1.5234663424,44.0496026236,-0.47674998820000003,-1.3365336576,1.4190182413,44.5,2.86,44.5918109074,131.97,32.6332500118,-7.8465336576,33.5633296438,-0.47674998820000003,-1.3365336576,1.4190182413,33.11,-6.51,33.743920934,130.05,41.9532500118,-20.8365336576,46.8426762837,-0.47674998820000003,-1.3365336576,1.4190182413,42.43,-19.5,46.6964120677,132.09,32.2232500118,13.2334663424,34.8347882548,-0.47674998820000003,-1.3365336576,1.4190182413,32.7,14.57,35.7990907706,131.0,40.8832500118,-17.3765336576,44.4227875474,-0.47674998820000003,-1.3365336576,1.4190182413,41.36,-16.04,44.361370583,132.09,30.1232500118,-22.8565336576,37.8131104528,-0.47674998820000003,-1.3365336576,1.4190182413,30.6,-21.52,37.4094961206,130.05
2020-05-12 12:30:00,46.005583353,1.3377256287,46.0250280772,-2.5444166470000003,-1.7122743713,3.0669104317,48.55,3.05,48.6457089577,132.07,33.395583353,-8.1522743713,34.3762209225,-2.5444166470000003,-1.7122743713,3.0669104317,35.94,-6.44,36.5124252824,130.17,43.775583353,-21.0622743713,48.5790191295,-2.5444166470000003,-1.7122743713,3.0669104317,46.32,-19.35,50.1992519865,132.19,32.915583353,13.0377256287,35.4036427086,-2.5444166470000003,-1.7122743713,3.0669104317,35.46,14.75,38.4053915486,131.14,42.735583353,-17.5122743713,46.1845194646,-2.5444166470000003,-1.7122743713,3.0669104317,45.28,-15.8,47.9574644868,132.19,30.815583353,-22.2722743713,38.0217619668,-2.5444166470000003,-1.7122743713,3.0669104317,33.36,-20.56,39.1867732787,130.17
2020-05-12 13:00:00,45.7672166683,1.0712724641,45.7797525797,-2.1727833317,-1.7187275359,2.7703811559,47.94,2.79,48.0211172298,132.07,33.5572166683,-8.4287275359,34.5995699164,-2.1727833317,-1.7187275359,2.7703811559,35.73,-6.71,36.3546008093,130.17,43.5772166683,-21.2887275359,48.4993168267,-2.1727833317,-1.7187275359,2.7703811559,45.75,-19.57,49.7598975079,132.19,33.1072166683,12.7412724641,35.4743262026,-2.1727833317,-1.7187275359,2.7703811559,35.28,14.46,38.1283359196,131.14,42.5072166683,-17.7987275359,46.0831658069,-2.1727833317,-1.7187275359,2.7703811559,44.68,-16.08,47.4854588269,132.19,30.9472166683,-23.5187275359,38.8697924412,-2.1727833317,-1.7187275359,2.7703811559,33.12,-21.8,39.6506544713,130.17
2020-05-12 13:30:00,44.8417000098,1.0911444551,44.8549735926,-0.49829999020000004,-1.4288555449,1.5132518126,45.34,2.52,45.4099768773,132.92,32.9017000098,-9.1088555449,34.1393191624,-0.49829999020000004,-1.4288555449,1.5132518126,33.4,-7.68,34.27159757,131.05,42.7517000098,-21.5888555449,47.8934915982,-0.49829999020000004,-1.4288555449,1.5132518126,43.25,-20.16,47.7177964705,133.05,32.5017000098,12.3411444551,34.7658503418,-0.49829999020000004,-1.4288555449,1.5132518126,33.0,13.77,35.7576970735,132.05,41.7017000098,-18.0688555449,45.4479408159,-0.49829999020000004,-1.4288555449,1.5132518126,42.2,-16.64,45.362204532,133.05,30.4217000098,-24.0288555449,38.7668122275,-0.49829999020000004,-1.4288555449,1.5132518126,30.92,-22.6,38.2989086006,131.05
2020-05-12 14:00:00,43.738733335,1.2286065238,43.7559855076,-0.141266665,-1.1213934762,1.1302564306,43.88,2.35,43.942882245,132.81,31.248733335,-9.4213934762,32.6381064107,-0.141266665,-1.1213934762,1.1302564306,31.39,-8.3,32.4687865495,131.05,41.708733335,-21.4213934762,46.8881065397,-0.141266665,-1.1213934762,1.1302564306,41.85,-20.3,46.5135732878,132.95,30.908733335,12.0186065238,33.1631828863,-0.141266665,-1.1213934762,1.1302564306,31.05,13.14,33.715902776,132.05,40.698733335,-17.9613934762,44.4859365495,-0.141266665,-1.1213934762,1.1302564306,40.84,-16.84,44.17568562,132.95,28.938733335,-21.9613934762,36.3284061094,-0.141266665,-1.1213934762,1.1302564306,29.08,-20.84,35.7764168133,131.05
2020-05-12 14:30:00,42.7851000069,0.5614567469,42.7887837672,-0.5648999931,-1.2985432531,1.4160955414,43.35,1.8599999999999999,43.3898847659,133.14,30.9851000069,-9.6085432531,32.4407232638,-0.5648999931,-1.2985432531,1.4160955414,31.55,-8.31,32.6260417458,131.29,40.7751000069,-22.2085432531,46.4308967606,-0.5648999931,-1.2985432531,1.4160955414,41.34,-20.91,46.3273536909,133.28,30.6451000069,11.9314567469,32.8858908125,-0.5648999931,-1.2985432531,1.4160955414,31.21,13.23,33.8983332924,132.3,39.7551000069,-18.7385432531,43.949982705400004,-0.5648999931,-1.2985432531,1.4160955414,40.32,-17.44,43.9301263372,133.28,28.6351000069,-23.2585432531,36.8907683121,-0.5648999931,-1.2985432531,1.4160955414,29.2,-21.96,36.5360315305,131.29
2020-05-12 15:00:00,42.2720000399,-0.1540276133,42.2722806562,-0.6279999601,-1.2140276133,1.366838321,42.9,1.06,42.9130935729,133.43,30.3420000399,-9.3540276133,31.7511385467,-0.6279999601,-1.2140276133,1.366838321,30.97,-8.14,32.0218753355,131.45,40.2820000399,-22.9840276133,46.3778508832,-0.6279999601,-1.2140276133,1.366838321,40.91,-21.77,46.3417846009,133.56,30.0120000399,12.2459723867,32.4142559083,-0.6279999601,-1.2140276133,1.366838321,30.64,13.46,33.4661201815,132.49,39.2920000399,-19.4940276133,43.8620380252,-0.6279999601,-1.2140276133,1.366838321,39.92,-18.28,43.9063184519,133.56,28.0520000399,-23.6940276133,36.7194995987,-0.6279999601,-1.2140276133,1.366838321,28.68,-22.48,36.4402634458,131.45
2020-05-12 15:30:00,42.8777666766,-0.366413568,42.8793322485,-1.4022333234,-1.356413568,1.9509269747,44.28,0.99,44.2910656905,133.65,30.3377666766,-9.546413568,31.8043094397,-1.4022333234,-1.356413568,1.9509269747,31.74,-8.19,32.7796232437,131.67,40.8377666766,-23.266413568,47.0005232679,-1.4022333234,-1.356413568,1.9509269747,42.24,-21.91,47.5843009826,133.77,29.9977666766,12.113586432,32.35127481,-1.4022333234,-1.356413568,1.9509269747,31.4,13.47,34.1672489381,132.69,39.8377666766,-19.756413568,44.4675559352,-1.4022333234,-1.356413568,1.9509269747,41.24,-18.4,45.1585827944,133.77,28.0377666766,-24.796413568,37.4296471537,-1.4022333234,-1.356413568,1.9509269747,29.44,-23.44,37.6317312916,131.67
2020-05-12 16:00:00,43.0536333613,-1.4855891563,43.0792562697,-3.6163666386999997,-2.1255891563000002,4.1947868751,46.67,0.64,46.6743880517,133.91,31.0436333613,-10.7255891563,32.8442603055,-3.6163666386999997,-2.1255891563000002,4.1947868751,34.66,-8.6,35.7110011061,131.92,40.9136333613,-24.4355891563,47.6552558721,-3.6163666386999997,-2.1255891563000002,4.1947868751,44.53,-22.31,49.8061943939,134.03,30.6436333613,11.0544108437,32.5765600498,-3.6163666386999997,-2.1255891563000002,4.1947868751,34.26,13.18,36.7077648461,132.93,39.9036333613,-20.8855891563,45.0389585785,-3.6163666386999997,-2.1255891563000002,4.1947868751,43.52,-18.76,47.391222816,134.03,28.5836333613,-25.6055891563,38.375386541,-3.6163666386999997,-2.1255891563000002,4.1947868751,32.2,-23.48,39.8516047356,131.92
2020-05-12 16:30:00,44.2523000301,-2.097759025,44.3019937574,-4.5476999699,-2.537759025,5.2078590501,48.8,0.44,48.8019835662,133.91,32.4423000301,-11.297759025,34.3531976711,-4.5476999699,-2.537759025,5.2078590501,36.99,-8.76,38.0131253648,131.92,42.0123000301,-24.987759025,48.8817087969,-4.5476999699,-2.537759025,5.2078590501,46.56,-22.45,51.6898065386,134.03,31.9623000301,10.492240975,33.6403885811,-4.5476999699,-2.537759025,5.2078590501,36.51,13.03,38.7654614315,132.93,41.0923000301,-21.417759025,46.3389417598,-4.5476999699,-2.537759025,5.2078590501,45.64,-18.88,49.3909303415,134.03,29.8923000301,-26.137759025,39.7080854227,-4.5476999699,-2.537759025,5.2078590501,34.44,-23.6,41.7501329339,131.92
