Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-12 17:00:00,46.5618834014,-2.4692324911,46.6273106128,-7.5381165986,-3.4292324911,8.2814755528,54.1,0.96,54.1085168897,133.45,34.3318834014,-11.9392324911,36.3486380812,-7.5381165986,-3.4292324911,8.2814755528,41.87,-8.51,42.7260693254,131.51,44.1118834014,-25.2292324911,50.8170486088,-7.5381165986,-3.4292324911,8.2814755528,51.65,-21.8,56.0621307123,133.57,33.7018834014,9.8007675089,35.0980339701,-7.5381165986,-3.4292324911,8.2814755528,41.24,13.23,43.310166243,132.5,43.1818834014,-21.5492324911,48.2601748344,-7.5381165986,-3.4292324911,8.2814755528,50.72,-18.12,53.8595655385,133.57,31.5018834014,-26.5492324911,41.197456277,-7.5381165986,-3.4292324911,8.2814755528,39.04,-23.12,45.3724145269,131.51
2020-05-12 17:30:00,48.6892000556,-3.1270070613,48.7895109139,-11.570799944400001,-4.5170070613,12.421222329,60.26,1.3900000000000001,60.2760292322,133.1,36.5192000556,-13.0570070613,38.7832103635,-11.570799944400001,-4.5170070613,12.421222329,48.09,-8.54,48.8423965423,131.24,45.9792000556,-25.7070070613,52.677671264,-11.570799944400001,-4.5170070613,12.421222329,57.55,-21.19,61.3271440718,133.24,35.7292000556,8.6329929387,36.7573707396,-11.570799944400001,-4.5170070613,12.421222329,47.3,13.15,49.0939151016,132.19,45.1092000556,-21.9170070613,50.1517210889,-11.570799944400001,-4.5170070613,12.421222329,56.68,-17.4,59.29066031,133.24,33.3092000556,-27.6770070613,43.3072687688,-11.570799944400001,-4.5170070613,12.421222329,44.88,-23.16,50.5034652276,131.24
2020-05-12 18:00:00,50.0995833883,-3.7934843612,50.2429973159,-13.0604166117,-4.8834843612,13.9435612946,63.16,1.09,63.1694047779,132.66,38.0295833883,-12.5534843612,40.0479610255,-13.0604166117,-4.8834843612,13.9435612946,51.09,-7.67,51.6625299419,130.72,47.2795833883,-26.1734843612,54.0408205802,-13.0604166117,-4.8834843612,13.9435612946,60.34,-21.29,63.9857773259,132.8,37.1695833883,8.9665156388,38.2357990888,-13.0604166117,-4.8834843612,13.9435612946,50.23,13.85,52.1044662193,131.65,46.3395833883,-22.3634843612,51.4536920092,-13.0604166117,-4.8834843612,13.9435612946,59.4,-17.48,61.9185787951,132.8,34.6195833883,-24.7234843612,42.5413473334,-13.0604166117,-4.8834843612,13.9435612946,47.68,-19.84,51.6430827895,130.72
2020-05-12 18:30:00,51.2936834014,-3.7704899970000003,51.4320770696,-13.9363165986,-4.980489997,14.7995338084,65.23,1.21,65.2412216317,132.43,38.4936834014,-12.600489997,40.5035308334,-13.9363165986,-4.980489997,14.7995338084,52.43,-7.62,52.9808389892,130.49,48.3936834014,-26.080489997,54.9739988689,-13.9363165986,-4.980489997,14.7995338084,62.33,-21.1,65.8045507545,132.55,37.5836834014,8.909510003,38.6252848081,-13.9363165986,-4.980489997,14.7995338084,51.52,13.89,53.3595586563,131.42,47.4636834014,-22.260489997,52.4245234307,-13.9363165986,-4.980489997,14.7995338084,61.4,-17.28,63.785252214,132.55,35.0236834014,-24.420489997,42.6968234262,-13.9363165986,-4.980489997,14.7995338084,48.96,-19.44,52.6782232047,130.49
2020-05-12 19:00:00,51.2406000908,-4.2769352003,51.4187832642,-14.3593999092,-5.1269352003,15.2472236916,65.6,0.85,65.6055066286,132.24,38.1706000908,-13.0569352003,40.3420161632,-14.3593999092,-5.1269352003,15.2472236916,52.53,-7.93,53.125189882,130.3,48.3406000908,-26.4969352003,55.1262296203,-14.3593999092,-5.1269352003,15.2472236916,62.7,-21.37,66.2417308047,132.36,37.2806000908,8.3830647997,38.2115024379,-14.3593999092,-5.1269352003,15.2472236916,51.64,13.51,53.3779889093,131.24,47.3606000908,-22.6869352003,52.5140311702,-14.3593999092,-5.1269352003,15.2472236916,61.72,-17.56,64.1694008076,132.36,34.6806000908,-25.0069352003,42.7561788607,-14.3593999092,-5.1269352003,15.2472236916,49.04,-19.88,52.9163112849,130.3
2020-05-12 19:30:00,50.2717167337,-4.9830200928,50.5180758996,-14.8382832663,-5.2030200928,15.7240601747,65.11,0.22,65.1103716776,132.48,37.6317167337,-13.623020092800001,40.0216538985,-14.8382832663,-5.2030200928,15.7240601747,52.47,-8.42,53.1412956184,130.51,47.3917167337,-27.2130200928,54.6490921932,-14.8382832663,-5.2030200928,15.7240601747,62.23,-22.01,66.0076737963,132.57,36.7317167337,7.8669799072,37.5647226406,-14.8382832663,-5.2030200928,15.7240601747,51.57,13.07,53.2004680431,131.4,46.4817167337,-23.3630200928,52.0228862941,-14.8382832663,-5.2030200928,15.7240601747,61.32,-18.16,63.9525449064,132.57,34.1617167337,-28.3230200928,44.3758533143,-14.8382832663,-5.2030200928,15.7240601747,49.0,-23.12,54.1805721638,130.51
2020-05-12 20:00:00,48.7725001172,-5.4382402222,49.0747513941,-14.5374998828,-5.0582402222,15.3923583959,63.31,-0.38,63.3111404099,132.48,36.5225001172,-13.9582402222,39.0989192294,-14.5374998828,-5.0582402222,15.3923583959,51.06,-8.9,51.8298524019,130.51,45.9825001172,-27.7282402222,53.6958622507,-14.5374998828,-5.0582402222,15.3923583959,60.52,-22.67,64.6266144866,132.57,35.6625001172,7.5617597778,36.4553716967,-14.5374998828,-5.0582402222,15.3923583959,50.2,12.62,51.7619976431,131.4,45.1025001172,-23.9382402222,51.0614811943,-14.5374998828,-5.0582402222,15.3923583959,59.64,-18.88,62.5570459661,132.57,33.1425001172,-28.2582402222,43.5540291417,-14.5374998828,-5.0582402222,15.3923583959,47.68,-23.2,53.0247338513,130.51
2020-05-12 20:30:00,47.3315667621,-6.1332362206,47.7272856833,-14.0084332379,-5.0632362206,14.8953872996,61.34,-1.07,61.3493316997,132.74,36.1415667621,-14.4232362206,38.9132701157,-14.0084332379,-5.0632362206,14.8953872996,50.15,-9.36,51.0159984711,130.78,44.6115667621,-28.4732362206,52.9236910074,-14.0084332379,-5.0632362206,14.8953872996,58.62,-23.41,63.1215692137,132.9,35.3115667621,7.1667637794,36.0315035804,-14.0084332379,-5.0632362206,14.8953872996,49.32,12.23,50.8137314119,131.71,43.7115667621,-24.7032362206,50.2090723731,-14.0084332379,-5.0632362206,14.8953872996,57.72,-19.64,60.9698942102,132.9,32.8315667621,-27.3432362206,42.7266233521,-14.0084332379,-5.0632362206,14.8953872996,46.84,-22.28,51.8689116909,130.78
2020-05-12 21:00:00,46.4106667207,-6.7651817487,46.901147849,-13.9293332793,-4.9751817487,14.7911716587,60.34,-1.79,60.3665445425,133.04,35.4706667207,-14.9251817487,38.4828435519,-13.9293332793,-4.9751817487,14.7911716587,49.4,-9.95,50.3920876726,131.02,43.7406667207,-29.1551817487,52.5668198389,-13.9293332793,-4.9751817487,14.7911716587,57.67,-24.18,62.5340011514,133.14,34.6606667207,6.7148182513,35.305107303,-13.9293332793,-4.9751817487,14.7911716587,48.59,11.69,49.9764364476,131.95,42.8706667207,-25.4151817487,49.8379928207,-13.9293332793,-4.9751817487,14.7911716587,56.8,-20.44,60.3658313949,133.14,32.1906667207,-28.3751817487,42.9114199625,-13.9293332793,-4.9751817487,14.7911716587,46.12,-23.4,51.7166742937,131.02
2020-05-12 21:30:00,46.6599166598,-6.897551655,47.1669804157,-14.8100833402,-5.007551655,15.6337500978,61.47,-1.8900000000000001,61.4990487731,132.96,35.0699166598,-15.207551655,38.2252361911,-14.8100833402,-5.007551655,15.6337500978,49.88,-10.2,50.9122225011,131.02,43.9499166598,-29.247551655,52.7921817338,-14.8100833402,-5.007551655,15.6337500978,58.76,-24.24,63.563473788,133.14,34.2599166598,6.442448345,34.8603934317,-14.8100833402,-5.007551655,15.6337500978,49.07,11.45,50.3881672618,131.95,43.0699166598,-25.447551655,50.0259493295,-14.8100833402,-5.007551655,15.6337500978,57.88,-20.44,61.3831247168,133.14,31.7899166598,-29.367551655,43.2787695233,-14.8100833402,-5.007551655,15.6337500978,46.6,-24.36,52.5829782344,131.02
2020-05-12 22:00:00,45.1383166943,-7.2591768881,45.7183035894,-14.1416833057,-4.7991768881,14.9338309057,59.28,-2.46,59.3310205542,133.34,33.7983166943,-16.3191768881,37.5318763943,-14.1416833057,-4.7991768881,14.9338309057,47.94,-11.52,49.3047056578,131.43,42.5283166943,-29.7091768881,51.8776725791,-14.1416833057,-4.7991768881,14.9338309057,56.67,-24.91,61.9031259308,133.46,33.0683166943,5.4508231119,33.5145497,-14.1416833057,-4.7991768881,14.9338309057,47.21,10.25,48.3099016766,132.38,41.6583166943,-25.9991768881,49.1057282673,-14.1416833057,-4.7991768881,14.9338309057,55.8,-21.2,59.6915404392,133.46,30.6983166943,-29.6391768881,42.6716235274,-14.1416833057,-4.7991768881,14.9338309057,44.84,-24.84,51.260620363,131.43
2020-05-12 22:30:00,43.1661334577,-7.9190807241000005,43.8865231842,-13.1638665423,-4.5290807241,13.9212052118,56.33,-3.39,56.4319147292,133.75,32.2361334577,-16.6290807241,36.2725050972,-13.1638665423,-4.5290807241,13.9212052118,45.4,-12.1,46.9847847712,131.8,40.6761334577,-30.5190807241,50.8523561038,-13.1638665423,-4.5290807241,13.9212052118,53.84,-25.99,59.784828343,133.86,31.5761334577,5.2609192759,32.0113960296,-13.1638665423,-4.5290807241,13.9212052118,44.74,9.79,45.7985993236,132.76,39.8361334577,-26.7690807241,47.994804007,-13.1638665423,-4.5290807241,13.9212052118,53.0,-22.24,57.4771050071,133.86,29.2761334577,-30.2490807241,42.0963047652,-13.1638665423,-4.5290807241,13.9212052118,42.44,-25.72,49.6253161199,131.8
2020-05-12 23:00:00,40.597716823,-8.3674152655,41.4510343595,-11.922283177,-4.1374152655,12.6197876857,52.52,-4.23,52.6900683241,132.97,30.207716823,-16.6274152655,34.4815471531,-11.922283177,-4.1374152655,12.6197876857,42.13,-12.49,43.9424282442,131.01,38.287716823,-30.7174152655,49.0867483147,-11.922283177,-4.1374152655,12.6197876857,50.21,-26.58,56.8114469099,133.12,29.647716823,5.0125847345,30.0684738312,-11.922283177,-4.1374152655,12.6197876857,41.57,9.15,42.5650960295,131.97,37.357716823,-27.1374152655,46.1740004063,-11.922283177,-4.1374152655,12.6197876857,49.28,-23.0,54.3830708953,133.12,27.437716823,-29.9374152655,40.608830779,-11.922283177,-4.1374152655,12.6197876857,39.36,-25.8,47.0621886444,131.01
2020-05-12 23:30:00,38.6398834776,-8.3943487049,39.541189731,-10.9601165224,-3.8043487048999998,11.6016043396,49.6,-4.59,49.8119272865,133.64,28.5298834776,-17.1143487049,33.2694331608,-10.9601165224,-3.8043487048999998,11.6016043396,39.49,-13.31,41.6727272926,131.68,36.4398834776,-30.9743487049,47.8254679596,-10.9601165224,-3.8043487048999998,11.6016043396,47.4,-27.17,54.6348689026,133.79,28.0598834776,4.7256512951000005,28.455031909,-10.9601165224,-3.8043487048999998,11.6016043396,39.02,8.53,39.941473433,132.66,35.5598834776,-27.3643487049,44.8699553486,-10.9601165224,-3.8043487048999998,11.6016043396,46.52,-23.56,52.1457956119,133.79,25.959883477600002,-30.1643487049,39.7970285696,-10.9601165224,-3.8043487048999998,11.6016043396,36.92,-26.36,45.3644794966,131.68
2020-05-13 00:00:00,36.7524667487,-8.5400011739,37.7316237679,-10.547533251299999,-3.6400011739,11.1579597702,47.3,-4.9,47.5531281831,133.92,27.0624667487,-17.7800011739,32.3806353901,-10.547533251299999,-3.6400011739,11.1579597702,37.61,-14.14,40.1802401685,132.01,34.6424667487,-31.1800011739,46.607863882,-10.547533251299999,-3.6400011739,11.1579597702,45.19,-27.54,52.9205791729,134.05,26.662466748699998,4.1299988261,26.9804377916,-10.547533251299999,-3.6400011739,11.1579597702,37.21,7.77,38.0125900196,132.99,33.7324667487,-27.6400011739,43.6101935085,-10.547533251299999,-3.6400011739,11.1579597702,44.28,-24.0,50.3658455702,134.05,24.6524667487,-31.3600011739,39.8897704985,-10.547533251299999,-3.6400011739,11.1579597702,35.2,-27.72,44.8044462079,132.01
2020-05-13 00:30:00,35.7208334999,-8.5330675668,36.7258926104,-10.0191665001,-3.4530675668,10.5975173025,45.74,-5.08,46.0212342294,134.53,26.2308334999,-18.0430675668,31.8372252767,-10.0191665001,-3.4530675668,10.5975173025,36.25,-14.59,39.0759593612,132.62,33.6808334999,-31.3930675668,46.042624127,-10.0191665001,-3.4530675668,10.5975173025,43.7,-27.94,51.8684258485,134.66,25.8908334999,4.0669324332,26.2083040034,-10.0191665001,-3.4530675668,10.5975173025,35.91,7.52,36.6889424759,133.63,32.7408334999,-27.8530675668,42.9855272289,-10.0191665001,-3.4530675668,10.5975173025,42.76,-24.4,49.231875852900004,134.66,23.9408334999,-31.3330675668,39.4325326579,-10.0191665001,-3.4530675668,10.5975173025,33.96,-27.88,43.9383204049,132.62
2020-05-13 01:00:00,34.6923167936,-8.5657176684,35.7341344331,-9.8576832064,-3.3957176684,10.4261602079,44.55,-5.17,44.8489843809,134.64,25.4123167936,-18.5357176684,31.4540724597,-9.8576832064,-3.3957176684,10.4261602079,35.27,-15.14,38.3821898802,132.77,32.7023167936,-31.4857176684,45.3959463032,-9.8576832064,-3.3957176684,10.4261602079,42.56,-28.09,50.9941339764,134.78,25.0823167936,3.6242823316,25.3428103839,-9.8576832064,-3.3957176684,10.4261602079,34.94,7.02,35.6382378913,133.77,31.7423167936,-27.9957176684,42.3241642941,-9.8576832064,-3.3957176684,10.4261602079,41.6,-24.6,48.329287187,134.78,23.1823167936,-31.7557176684,39.3172407037,-9.8576832064,-3.3957176684,10.4261602079,33.04,-28.36,43.5422920848,132.77
2020-05-13 01:30:00,35.4354667173,-8.6279755302,36.470731597,-10.4445332827,-3.5679755302,11.0371520275,45.88,-5.06,46.1581845397,135.07,26.0154667173,-18.6579755302,32.0144429813,-10.4445332827,-3.5679755302,11.0371520275,36.46,-15.09,39.4593423665,133.18,33.3754667173,-31.6479755302,45.9947402836,-10.4445332827,-3.5679755302,11.0371520275,43.82,-28.08,52.0449690172,135.19,25.6754667173,3.6220244698,25.929686701,-10.4445332827,-3.5679755302,11.0371520275,36.12,7.19,36.8286641083,134.16,32.4754667173,-28.0879755302,42.9370505262,-10.4445332827,-3.5679755302,11.0371520275,42.92,-24.52,49.4303226775,135.19,23.7554667173,-31.7679755302,39.6677005667,-10.4445332827,-3.5679755302,11.0371520275,34.2,-28.2,44.3269669614,133.18
2020-05-13 02:00:00,34.7874333464,-8.8032438045,35.8840162233,-11.0525666536,-3.7532438045000003,11.6724491298,45.84,-5.05,46.1173297145,135.07,25.8074333464,-18.8432438045,31.9545216363,-11.0525666536,-3.7532438045000003,11.6724491298,36.86,-15.09,39.8292317275,133.18,32.7374333464,-31.8932438045,45.7046884081,-11.0525666536,-3.7532438045000003,11.6724491298,43.79,-28.14,52.0521248366,135.27,25.4574333464,3.4967561955,25.6964631122,-11.0525666536,-3.7532438045000003,11.6724491298,36.51,7.25,37.222877374,134.25,31.8274333464,-28.3532438045,42.6250155151,-11.0525666536,-3.7532438045000003,11.6724491298,42.88,-24.6,49.4353557689,135.27,23.5474333464,-32.1932438045,39.8859193684,-11.0525666536,-3.7532438045000003,11.6724491298,34.6,-28.44,44.788319906,133.18
2020-05-13 02:30:00,34.2774166557,-8.9325072183,35.4221820021,-11.0825833443,-3.7625072183,11.7038503985,45.36,-5.17,45.6536800269,134.69,25.4574166557,-18.8825072183,31.6958852476,-11.0825833443,-3.7625072183,11.7038503985,36.54,-15.12,39.5447341627,132.82,32.2474166557,-31.8525072183,45.3263510229,-11.0825833443,-3.7625072183,11.7038503985,43.33,-28.09,51.6385224421,134.85,25.1074166557,3.3074927817,25.3243337449,-11.0825833443,-3.7625072183,11.7038503985,36.19,7.07,36.8741237184,133.8,31.2374166557,-28.2425072183,42.1119390826,-11.0825833443,-3.7625072183,11.7038503985,42.32,-24.48,48.890211699299996,134.85,23.0774166557,-31.8025072183,39.2933407191,-11.0825833443,-3.7625072183,11.7038503985,34.16,-28.04,44.1944249878,132.82
2020-05-13 03:00:00,33.5900500037,-9.161274225,34.8169557066,-10.9399499963,-3.741274225,11.5619911239,44.53,-5.42,44.8586368496,135.5,24.9400500037,-18.981274225,31.3415836453,-10.9399499963,-3.741274225,11.5619911239,35.88,-15.24,38.9824575931,133.58,31.6000500037,-32.351274225,45.2235348488,-10.9399499963,-3.741274225,11.5619911239,42.54,-28.61,51.2658141455,135.64,24.6200500037,3.438725775,24.8590365288,-10.9399499963,-3.741274225,11.5619911239,35.56,7.18,36.2776239575,134.57,30.7000500037,-28.821274225,42.1088935759,-10.9399499963,-3.741274225,11.5619911239,41.64,-25.08,48.6096286758,135.64,22.7000500037,-31.581274225,38.893047603,-10.9399499963,-3.741274225,11.5619911239,33.64,-27.84,43.6659501213,133.58
2020-05-13 03:30:00,33.0765166744,-9.3219467439,34.365020681,-10.7434833256,-3.6819467439,11.3568994798,43.82,-5.64,44.1814667027,135.68,24.5265166744,-18.9119467439,30.9711438249,-10.7434833256,-3.6819467439,11.3568994798,35.27,-15.23,38.417779738,133.73,31.1165166744,-32.5919467439,45.0607656671,-10.7434833256,-3.6819467439,11.3568994798,41.86,-28.91,50.8728581859,135.82,24.2165166744,3.5680532561,24.4779632298,-10.7434833256,-3.6819467439,11.3568994798,34.96,7.25,35.7038387292,134.71,30.2565166744,-29.0419467439,41.9391400954,-10.7434833256,-3.6819467439,11.3568994798,41.0,-25.36,48.2092273325,135.82,22.3765166744,-30.9619467439,38.201448201,-10.7434833256,-3.6819467439,11.3568994798,33.12,-27.28,42.9084234155,133.73
2020-05-13 04:00:00,32.7162833484,-9.2390484179,33.9958116803,-10.6537166516,-3.6590484179000002,11.2645600809,43.37,-5.58,43.7274890658,135.86,24.2862833484,-18.8090484179,30.718135706200002,-10.6537166516,-3.6590484179000002,11.2645600809,34.94,-15.15,38.0831471914,133.92,30.7762833484,-32.5990484179,44.8316581725,-10.6537166516,-3.6590484179000002,11.2645600809,41.43,-28.94,50.5368034209,136.03,23.9862833484,3.7509515821,24.277796989,-10.6537166516,-3.6590484179000002,11.2645600809,34.64,7.41,35.423688402,134.91,29.9062833484,-29.0990484179,41.7269745194,-10.6537166516,-3.6590484179000002,11.2645600809,40.56,-25.44,47.8780450729,136.03,22.1462833484,-30.6590484179,37.8210935331,-10.6537166516,-3.6590484179000002,11.2645600809,32.8,-27.0,42.4834085262,133.92
2020-05-13 04:30:00,32.5563833556,-9.4292085654,33.8943663662,-10.8336166444,-3.7192085653999998,11.4542464593,43.39,-5.71,43.7640971574,136.09,24.2363833556,-18.9192085654,30.7463612628,-10.8336166444,-3.7192085653999998,11.4542464593,35.07,-15.2,38.2223089308,134.12,30.6063833556,-32.8292085654,44.8832667833,-10.8336166444,-3.7192085653999998,11.4542464593,41.44,-29.11,50.6425285704,136.24,23.9263833556,3.6707914346,24.2063324408,-10.8336166444,-3.7192085653999998,11.4542464593,34.76,7.39,35.5368780283,135.11,29.7663833556,-29.2792085654,41.7529595632,-10.8336166444,-3.7192085653999998,11.4542464593,40.6,-25.56,47.9757605463,136.24,22.0463833556,-31.6792085654,38.5955343841,-10.8336166444,-3.7192085653999998,11.4542464593,32.88,-27.96,43.1608155623,134.12
2020-05-13 05:00:00,32.2527166768,-9.2508097889,33.5531699662,-10.3272833232,-3.5408097889,10.9174225346,42.58,-5.71,42.9611510553,136.23,24.0027166768,-18.8008097889,30.4893564475,-10.3272833232,-3.5408097889,10.9174225346,34.33,-15.26,37.568823511,134.25,30.3427166768,-32.7208097889,44.6243414357,-10.3272833232,-3.5408097889,10.9174225346,40.67,-29.18,50.0551825489,136.38,23.7127166768,3.8491902111,24.0230971666,-10.3272833232,-3.5408097889,10.9174225346,34.04,7.39,34.8329398702,135.25,29.4727166768,-29.1808097889,41.4748199302,-10.3272833232,-3.5408097889,10.9174225346,39.8,-25.64,47.3439499831,136.38,21.9127166768,-31.3408097889,38.2415155346,-10.3272833232,-3.5408097889,10.9174225346,32.24,-27.8,42.570618976,134.25
2020-05-13 05:30:00,32.1284499859,-8.6050051336,33.260839013,-10.2415500141,-3.5050051336,10.824712822,42.37,-5.1,42.6758350826,136.23,23.8984499859,-19.2550051336,30.6902449391,-10.2415500141,-3.5050051336,10.824712822,34.14,-15.75,37.5979002073,134.4,30.2184499859,-32.1250051336,44.1040890892,-10.2415500141,-3.5050051336,10.824712822,40.46,-28.62,49.5592171044,136.38,23.6184499859,3.4549948664,23.8698171184,-10.2415500141,-3.5050051336,10.824712822,33.86,6.96,34.5679215458,135.41,29.3584499859,-28.6250051336,41.0037742711,-10.2415500141,-3.5050051336,10.824712822,39.6,-25.12,46.8953558468,136.38,21.7984499859,-31.9850051336,38.7067561956,-10.2415500141,-3.5050051336,10.824712822,32.04,-28.48,42.8680767005,134.4
2020-05-13 06:00:00,32.6631333177,-8.5275511938,33.757953248,-10.4168666823,-3.5775511937999998,11.0140811701,43.08,-4.95,43.3634512003,136.11,24.2831333177,-19.2475511938,30.9861064138,-10.4168666823,-3.5775511937999998,11.0140811701,34.7,-15.67,38.0741237588,134.24,30.7231333177,-31.9775511938,44.3449512483,-10.4168666823,-3.5775511937999998,11.0140811701,41.14,-28.4,49.9905951155,136.24,23.9931333177,3.4024488062,24.2331818852,-10.4168666823,-3.5775511937999998,11.0140811701,34.41,6.98,35.1108031808,135.23,29.8631333177,-28.4175511938,41.2233422639,-10.4168666823,-3.5775511937999998,11.0140811701,40.28,-24.84,47.3233980183,136.24,22.1831333177,-32.2975511938,39.1819246198,-10.4168666823,-3.5775511937999998,11.0140811701,32.6,-28.72,43.4465004344,134.24
2020-05-13 06:30:00,34.6540166901,-7.9250532366,35.5486616001,-10.6759833099,-3.7050532366,11.3006211829,45.33,-4.22,45.5260068532,135.15,25.8340166901,-17.9650532366,31.4664830595,-10.6759833099,-3.7050532366,11.3006211829,36.51,-14.26,39.1960163792,133.23,32.6040166901,-31.0550532366,45.0270833594,-10.6759833099,-3.7050532366,11.3006211829,43.28,-27.35,51.197469664,135.27,25.4640166901,4.3349467634,25.8303679694,-10.6759833099,-3.7050532366,11.3006211829,36.14,8.04,37.0235222528,134.2,31.7240166901,-27.5050532366,41.9873932091,-10.6759833099,-3.7050532366,11.3006211829,42.4,-23.8,48.6230398062,135.27,23.5240166901,-31.7850532366,39.5432544246,-10.6759833099,-3.7050532366,11.3006211829,34.2,-28.08,44.250722028,133.23
2020-05-13 07:00:00,36.2723667947,-7.0617866383,36.9533952894,-10.5076332053,-3.7517866383,11.1573410164,46.78,-3.31,46.8969561912,135.06,27.0823667947,-17.2717866383,32.1211644385,-10.5076332053,-3.7517866383,11.1573410164,37.59,-13.52,39.9474467269,133.15,34.1723667947,-30.2117866383,45.6125279307,-10.5076332053,-3.7517866383,11.1573410164,44.68,-26.46,51.9271990387,135.2,26.682366794700002,5.0282133617,27.1520096379,-10.5076332053,-3.7517866383,11.1573410164,37.19,8.78,38.2123605657,134.2,33.2523667947,-26.6317866383,42.6024876856,-10.5076332053,-3.7517866383,11.1573410164,43.76,-22.88,49.3804819742,135.2,24.7323667947,-30.6717866383,39.4011226091,-10.5076332053,-3.7517866383,11.1573410164,35.24,-26.92,44.345732601899996,133.15
2020-05-13 07:30:00,38.6585834507,-6.3001693666,39.1685870113,-10.4314165493,-3.8201693666,11.1089218745,49.09,-2.48,49.1526042036,134.7,28.9985834507,-15.8901693666,33.0668311855,-10.4314165493,-3.8201693666,11.1089218745,39.43,-12.07,41.2360255117,132.76,36.4385834507,-29.3001693666,46.757569321,-10.4314165493,-3.8201693666,11.1089218745,46.87,-25.48,53.3481705403,134.83,28.5285834507,6.2298306334,29.2008709361,-10.4314165493,-3.8201693666,11.1089218745,38.96,10.05,40.2353588278,133.71,35.5285834507,-25.7001693666,43.8495033893,-10.4314165493,-3.8201693666,11.1089218745,45.96,-21.88,50.9024164456,134.83,26.4485834507,-29.0601693666,39.2940327552,-10.4314165493,-3.8201693666,11.1089218745,36.88,-25.24,44.6899541284,132.76
2020-05-13 08:00:00,40.7393334157,-4.9515224495000005,41.0391381699,-10.1406665843,-3.8215224495,10.8368423724,50.88,-1.13,50.8925466056,134.12,30.5493334157,-14.8615224495,33.972439148,-10.1406665843,-3.8215224495,10.8368423724,40.69,-11.04,42.1610922534,132.25,38.4593334157,-27.7715224495,47.4381469489,-10.1406665843,-3.8215224495,10.8368423724,48.6,-23.95,54.1808314813,134.27,30.0193334157,7.0584775505,30.8380038922,-10.1406665843,-3.8215224495,10.8368423724,40.16,10.88,41.6076915966,133.19,37.4993334157,-24.1015224495,44.576713551,-10.1406665843,-3.8215224495,10.8368423724,47.64,-20.28,51.7769060489,134.27,27.8993334157,-28.7415224495,40.055560385,-10.1406665843,-3.8215224495,10.8368423724,38.04,-24.92,45.4757957599,132.25
2020-05-13 08:30:00,42.7444834344,-3.5283839022,42.8898631035,-9.4155165656,-3.7083839022,10.1194892837,52.16,0.18,52.1603105819,133.11,32.1044834344,-13.0083839022,34.6398023715,-9.4155165656,-3.7083839022,10.1194892837,41.52,-9.3,42.5488002181,131.19,40.3944834344,-26.0483839022,48.0648790266,-9.4155165656,-3.7083839022,10.1194892837,49.81,-22.34,54.5903993391,133.22,31.5544834344,8.5416160978,32.6901304735,-9.4155165656,-3.7083839022,10.1194892837,40.97,12.25,42.762172536,132.11,39.3844834344,-22.4283839022,45.3229515793,-9.4155165656,-3.7083839022,10.1194892837,48.8,-18.72,52.2673741449,133.22,29.3044834344,-27.3883839022,40.110800567,-9.4155165656,-3.7083839022,10.1194892837,38.72,-23.68,45.3870113579,131.19
2020-05-13 09:00:00,44.2816169149,-2.3271428219,44.342724209400004,-8.1383830851,-3.4371428219,8.8344343349,52.42,1.11,52.4317508767,132.67,32.6216169149,-11.9971428219,34.7577520279,-8.1383830851,-3.4371428219,8.8344343349,40.76,-8.56,41.6491440488,130.78,41.9216169149,-24.7071428219,48.6607117825,-8.1383830851,-3.4371428219,8.8344343349,50.06,-21.27,54.3913274337,132.77,32.0716169149,9.3928571781,33.4187728306,-8.1383830851,-3.4371428219,8.8344343349,40.21,12.83,42.2072624083,131.71,40.8616169149,-21.1171428219,45.9957112986,-8.1383830851,-3.4371428219,8.8344343349,49.0,-17.68,52.0920569761,132.77,29.8216169149,-25.5171428219,39.2486103348,-8.1383830851,-3.4371428219,8.8344343349,37.96,-22.08,43.9145533963,130.78
2020-05-13 09:30:00,44.905083515,-0.8068224430000001,44.9123311346,-6.654916485,-3.056822443,7.3233924427,51.56,2.25,51.6090699393,132.24,33.005083515,-11.296822443,34.8848639834,-6.654916485,-3.056822443,7.3233924427,39.66,-8.24,40.5069524897,130.46,42.565083515,-23.126822443000002,48.4420917277,-6.654916485,-3.056822443,7.3233924427,49.22,-20.07,53.1546169208,132.34,32.485083515,9.993177557,33.9874130917,-6.654916485,-3.056822443,7.3233924427,39.14,13.05,41.2582367534,131.42,41.465083515,-19.536822443,45.8371092247,-6.654916485,-3.056822443,7.3233924427,48.12,-16.48,50.8637867249,132.34,30.265083515,-25.936822443,39.8584249389,-6.654916485,-3.056822443,7.3233924427,36.92,-22.88,43.4347879009,130.46
2020-05-13 10:00:00,44.8807168574,-1.0446607452,44.8928731728,-6.9292831426,-3.1546607452,7.6135963439,51.81,2.11,51.8529478429,132.07,32.8307168574,-10.9646607452,34.6132887,-6.9292831426,-3.1546607452,7.6135963439,39.76,-7.8100000000000005,40.5197939284,130.23,42.5307168574,-23.2946607452,48.4922993437,-6.9292831426,-3.1546607452,7.6135963439,49.46,-20.14,53.4032882883,132.19,32.2907168574,10.2553392548,33.8801177447,-6.9292831426,-3.1546607452,7.6135963439,39.22,13.41,41.4492038524,131.21,41.4707168574,-19.7146607452,45.9182774608,-6.9292831426,-3.1546607452,7.6135963439,48.4,-16.56,51.1546048758,132.19,30.0707168574,-26.4746607452,40.0643940912,-6.9292831426,-3.1546607452,7.6135963439,37.0,-23.32,43.7358251323,130.23
2020-05-13 10:30:00,45.878216941,-1.1957096651999999,45.8937959999,-7.911783059,-3.4057096652,8.6136617938,53.79,2.21,53.8353805596,132.19,34.168216941,-11.1057096652,35.9277585732,-7.911783059,-3.4057096652,8.6136617938,42.08,-7.7,42.7786909571,130.36,43.458216941,-23.4657096652,49.3888261632,-7.911783059,-3.4057096652,8.6136617938,51.37,-20.06,55.14780594,132.38,33.568216941,10.1442903348,35.0675322056,-7.911783059,-3.4057096652,8.6136617938,41.48,13.55,43.6370587918,131.37,42.368216941,-19.8457096652,46.7858739244,-7.911783059,-3.4057096652,8.6136617938,50.28,-16.44,52.899451793,132.38,31.248216941,-25.645709665200002,40.4246643304,-7.911783059,-3.4057096652,8.6136617938,39.16,-22.24,45.034688852,130.36
2020-05-13 11:00:00,46.2566669442,-0.7264942706,46.2623716503,-7.4933330558,-3.3364942706000003,8.2025748581,53.75,2.61,53.8133310621,132.08,34.5766669442,-10.7564942706,36.211159412,-7.4933330558,-3.3364942706000003,8.2025748581,42.07,-7.42,42.7193316895,130.25,43.8166669442,-22.9764942706,49.4754443241,-7.4933330558,-3.3364942706000003,8.2025748581,51.31,-19.64,54.9403831439,132.22,33.9766669442,10.4635057294,35.5513550907,-7.4933330558,-3.3364942706000003,8.2025748581,41.47,13.8,43.7058451468,131.24,42.7466669442,-19.3364942706,46.9167085964,-7.4933330558,-3.3364942706000003,8.2025748581,50.24,-16.0,52.7262515262,132.22,31.6666669442,-25.2564942706,40.5051638461,-7.4933330558,-3.3364942706000003,8.2025748581,39.16,-21.92,44.8775222132,130.25
2020-05-13 11:30:00,47.1650336214,0.0020807436,47.1650336673,-6.2249663786,-2.8579192563999998,6.8496648744,53.39,2.86,53.4665474853,132.08,34.7850336214,-10.1179192564,36.2266594391,-6.2249663786,-2.8579192563999998,6.8496648744,41.01,-7.26,41.6476613989,130.25,44.7550336214,-22.2679192564,49.9887313548,-6.2249663786,-2.8579192563999998,6.8496648744,50.98,-19.41,54.550054995400004,132.22,34.2050336214,11.1020807436,35.961653492,-6.2249663786,-2.8579192563999998,6.8496648744,40.43,13.96,42.7722632088,131.24,43.6550336214,-18.6579192564,47.4750451444,-6.2249663786,-2.8579192563999998,6.8496648744,49.88,-15.8,52.3225993238,132.22,31.9350336214,-23.7379192564,39.7911445302,-6.2249663786,-2.8579192563999998,6.8496648744,38.16,-20.88,43.4989655049,130.25
2020-05-13 12:00:00,47.6950669823,0.2450751917,47.6956966224,-5.2149330177,-2.6949248083,5.8701061406,52.91,2.94,52.9916191487,131.79,34.8950669823,-8.8749248083,36.0059715888,-5.2149330177,-2.6949248083,5.8701061406,40.11,-6.18,40.583303217,129.9,45.2950669823,-21.9749248083,50.3442192636,-5.2149330177,-2.6949248083,5.8701061406,50.51,-19.28,54.0645771277,131.96,34.3250669823,12.2150751917,36.4337520066,-5.2149330177,-2.6949248083,5.8701061406,39.54,14.91,42.2577767991,130.88,44.2250669823,-18.4149248083,47.9058034614,-5.2149330177,-2.6949248083,5.8701061406,49.44,-15.72,51.8790130978,131.96,32.0250669823,-24.6549248083,40.416212496,-5.2149330177,-2.6949248083,5.8701061406,37.24,-21.96,43.2326173161,129.9
2020-05-13 12:30:00,48.5300168871,0.4742664929,48.5323342502,-6.0599831129,-2.8557335071,6.6991498858,54.59,3.33,54.6914709987,131.66,36.0800168871,-8.9357335071,37.1700814081,-6.0599831129,-2.8557335071,6.6991498858,42.14,-6.08,42.5763549403,129.78,46.0500168871,-21.6857335071,50.9006394168,-6.0599831129,-2.8557335071,6.6991498858,52.11,-18.83,55.4077702132,131.79,35.4500168871,12.1342664929,37.4692423278,-6.0599831129,-2.8557335071,6.6991498858,41.51,14.99,44.133662889,130.74,44.9800168871,-18.0557335071,48.4686644302,-6.0599831129,-2.8557335071,6.6991498858,51.04,-15.2,53.2552495065,131.79,33.1400168871,-24.8557335071,41.425453618,-6.0599831129,-2.8557335071,6.6991498858,39.2,-22.0,44.9515294512,129.78
2020-05-13 13:00:00,49.8148837112,-0.5421709169,49.8178340403,-8.6751162888,-3.6621709169,9.4164291772,58.49,3.12,58.5731551139,131.76,36.5948837112,-10.0521709169,37.9503841084,-8.6751162888,-3.6621709169,9.4164291772,45.27,-6.39,45.7187598257,129.89,47.1748837112,-22.6721709169,52.3402043103,-8.6751162888,-3.6621709169,9.4164291772,55.85,-19.01,58.9966321073,131.9,35.8848837112,11.0678290831,37.5529189222,-8.6751162888,-3.6621709169,9.4164291772,44.56,14.73,46.9315086056,130.85,46.0848837112,-18.9821709169,49.8411408316,-8.6751162888,-3.6621709169,9.4164291772,54.76,-15.32,56.8626415144,131.9,33.4848837112,-25.2221709169,41.9212993944,-8.6751162888,-3.6621709169,9.4164291772,42.16,-21.56,47.3529217684,129.89
2020-05-13 13:30:00,48.9850171497,-0.8139723038000001,48.9917794744,-7.4549828503,-3.4939723038,8.2331410627,56.44,2.68,56.5035928061,132.49,36.0750171497,-10.2139723038,37.4930939317,-7.4549828503,-3.4939723038,8.2331410627,43.53,-6.72,44.0456501825,130.62,46.4450171497,-23.1839723038,51.9098852803,-7.4549828503,-3.4939723038,8.2331410627,53.9,-19.69,57.383848773,132.6,35.4850171497,11.1160276962,37.185380378,-7.4549828503,-3.4939723038,8.2331410627,42.94,14.61,45.3574216639,131.55,45.3850171497,-19.5339723038,49.4102808699,-7.4549828503,-3.4939723038,8.2331410627,52.84,-16.04,55.2208945962,132.6,32.9850171497,-24.0139723038,40.8005174253,-7.4549828503,-3.4939723038,8.2331410627,40.44,-20.52,45.348252447,130.62
2020-05-13 14:00:00,47.4399504247,-1.2796087245,47.4572048775,-6.8500495753,-3.2196087245,7.5689536611,54.29,1.94,54.3246509423,133.14,35.0099504247,-10.2396087245,36.4766530204,-6.8500495753,-3.2196087245,7.5689536611,41.86,-7.02,42.444552065,131.2,44.9999504247,-23.8696087245,50.9387255326,-6.8500495753,-3.2196087245,7.5689536611,51.85,-20.65,55.8107964466,133.27,34.4499504247,11.2503912755,36.240452371800004,-6.8500495753,-3.2196087245,7.5689536611,41.3,14.47,43.7615230539,132.15,43.9899504247,-20.2196087245,48.4143399763,-6.8500495753,-3.2196087245,7.5689536611,50.84,-17.0,53.6069547727,133.27,32.0299504247,-24.0196087245,40.0357256395,-6.8500495753,-3.2196087245,7.5689536611,38.88,-20.8,44.0941538075,131.2
2020-05-13 14:30:00,46.8493505275,-0.9841242804,46.8596857165,-6.3706494725,-3.0441242804,7.0605854811,53.22,2.06,53.2598535484,133.85,34.5093505275,-11.0841242804,36.2457319542,-6.3706494725,-3.0441242804,7.0605854811,40.88,-8.04,41.6631251828,132.0,44.4393505275,-23.8241242804,50.4226613046,-6.3706494725,-3.0441242804,7.0605854811,50.81,-20.78,54.8950316513,133.97,33.9893505275,10.6858757196,35.6295367522,-6.3706494725,-3.0441242804,7.0605854811,40.36,13.73,42.6314731155,132.96,43.4293505275,-20.1641242804,47.8821511133,-6.3706494725,-3.0441242804,7.0605854811,49.8,-17.12,52.6605582956,133.97,31.6693505275,-26.2841242804,41.1558373991,-6.3706494725,-3.0441242804,7.0605854811,38.04,-23.24,44.5773395348,132.0
2020-05-13 15:00:00,46.5856504164,-1.3481674808,46.6051540098,-6.5743495836,-2.9381674808,7.201034689,53.16,1.5899999999999999,53.1837729011,134.35,34.2756504164,-10.9881674808,35.993888871,-6.5743495836,-2.9381674808,7.201034689,40.85,-8.05,41.6356217679,132.44,44.1756504164,-24.3381674808,50.4364400611,-6.5743495836,-2.9381674808,7.201034689,50.75,-21.4,55.0774227792,134.48,33.7556504164,10.9018325192,35.4724384179,-6.5743495836,-2.9381674808,7.201034689,40.33,13.84,42.638650307,133.41,43.1856504164,-20.6581674808,47.8723331952,-6.5743495836,-2.9381674808,7.201034689,49.76,-17.72,52.82098068,134.48,31.4256504164,-25.8581674808,40.6966378164,-6.5743495836,-2.9381674808,7.201034689,38.0,-22.92,44.3770931901,132.44
2020-05-13 15:30:00,46.8226504625,-2.161986676,46.8725376176,-7.7273495375,-3.371986676,8.4310275185,54.55,1.21,54.5634181481,134.42,34.6026504625,-11.601986676,36.4958835193,-7.7273495375,-3.371986676,8.4310275185,42.33,-8.23,43.1226367468,132.44,44.3726504625,-25.141986676,51.00050591,-7.7273495375,-3.371986676,8.4310275185,52.1,-21.77,56.4654133076,134.48,34.0526504625,10.338013324,35.587322504,-7.7273495375,-3.371986676,8.4310275185,41.78,13.71,43.9719512872,133.48,43.4326504625,-21.451986676,48.4415406293,-7.7273495375,-3.371986676,8.4310275185,51.16,-18.08,54.2607777312,134.48,31.7126504625,-26.491986676,41.3221194688,-7.7273495375,-3.371986676,8.4310275185,39.44,-23.12,45.717042774,132.44
2020-05-13 16:00:00,46.6181671971,-2.2765502929,46.6737205936,-7.1318328029,-3.2665502929,7.844322147,53.75,0.99,53.7591164362,134.55,34.4181671971,-11.7465502929,36.3674535401,-7.1318328029,-3.2665502929,7.844322147,41.55,-8.48,42.4065195459,132.6,44.1781671971,-25.3065502929,50.9129840475,-7.1318328029,-3.2665502929,7.844322147,51.31,-22.04,55.8433317416,134.67,33.8781671971,10.2134497071,35.3842446232,-7.1318328029,-3.2665502929,7.844322147,41.01,13.48,43.1686286555,133.64,43.2281671971,-21.5865502929,48.3182532048,-7.1318328029,-3.2665502929,7.844322147,50.36,-18.32,53.5887301585,134.67,31.5481671971,-26.8665502929,41.4378857826,-7.1318328029,-3.2665502929,7.844322147,38.68,-23.6,45.3111730151,132.6
2020-05-13 16:30:00,48.011283849,-1.9224589476,48.0497578062,-6.508716151,-3.0424589476,7.1847019689,54.52,1.12,54.5315028218,134.55,35.021283849,-11.5324589476,36.8712344763,-6.508716151,-3.0424589476,7.1847019689,41.53,-8.49,42.3889254405,132.6,45.551283849,-24.9524589476,51.9378924084,-6.508716151,-3.0424589476,7.1847019689,52.06,-21.91,56.4826672529,134.67,34.481283849,10.4475410524,36.02929433,-6.508716151,-3.0424589476,7.1847019689,40.99,13.49,43.1527542574,133.64,44.571283849,-21.2424589476,49.3745015781,-6.508716151,-3.0424589476,7.1847019689,51.08,-18.2,54.2255142899,134.67,32.171283849,-26.8424589476,41.8987960071,-6.508716151,-3.0424589476,7.1847019689,38.68,-23.8,45.4156624965,132.6
2020-05-13 17:00:00,48.7769337677,-2.5006096674,48.8409901259,-8.2130662323,-3.6606096674,8.9919141496,56.99,1.16,57.0018043574,134.17,36.6069337677,-12.0806096674,38.5487837656,-8.2130662323,-3.6606096674,8.9919141496,44.82,-8.42,45.6040436804,132.25,46.2169337677,-25.3706096674,52.7226023806,-8.2130662323,-3.6606096674,8.9919141496,54.43,-21.71,58.5999061433,134.29,35.9869337677,9.8093903326,37.299913414,-8.2130662323,-3.6606096674,8.9919141496,44.2,13.47,46.2069356266,133.26,45.2669337677,-21.6606096674,50.1824401946,-8.2130662323,-3.6606096674,8.9919141496,53.48,-18.0,56.4279221662,134.29,33.5469337677,-26.5406096674,42.776170080200004,-8.2130662323,-3.6606096674,8.9919141496,41.76,-22.88,47.6171397713,132.25
2020-05-13 17:30:00,51.0151170903,-2.0123951737,51.0547931743,-9.3448829097,-3.9023951737,10.1269701632,60.36,1.8900000000000001,60.3895827109,133.55,37.7551170903,-12.2323951737,39.6872820711,-9.3448829097,-3.9023951737,10.1269701632,47.1,-8.33,47.8309408229,131.74,48.3051170903,-24.6923951737,54.2503337918,-9.3448829097,-3.9023951737,10.1269701632,57.65,-20.79,61.2841464002,133.66,37.0751170903,9.5276048263,38.2797539306,-9.3448829097,-3.9023951737,10.1269701632,46.42,13.43,48.3237136404,132.71,47.3351170903,-20.9023951737,51.7447913703,-9.3448829097,-3.9023951737,10.1269701632,56.68,-17.0,59.174508025,133.66,34.615117090300004,-26.6223951737,43.6687331619,-9.3448829097,-3.9023951737,10.1269701632,43.96,-22.72,49.484138873,131.74
2020-05-13 18:00:00,51.4526006457,-2.7270150644999998,51.5248165874,-11.2373993543,-4.5070150645,12.1075319137,62.69,1.78,62.7152652869,133.2,38.7726006457,-12.2970150645,40.6759282663,-11.2373993543,-4.5070150645,12.1075319137,50.01,-7.79,50.6130832888,131.3,48.6526006457,-25.2770150645,54.8270283725,-11.2373993543,-4.5070150645,12.1075319137,59.89,-20.77,63.3893129794,133.31,38.0126006457,9.3629849355,39.1487329903,-11.2373993543,-4.5070150645,12.1075319137,49.25,13.87,51.1658030329,132.28,47.6426006457,-21.4670150645,52.2556229707,-11.2373993543,-4.5070150645,12.1075319137,58.88,-16.96,61.2739422593,133.31,35.4026006457,-25.6670150645,43.7280207052,-11.2373993543,-4.5070150645,12.1075319137,46.64,-21.16,51.2155757558,131.3
2020-05-13 18:30:00,51.6328337976,-3.5219070215,51.7528101173,-11.8071662024,-4.6419070215,12.6868622806,63.44,1.12,63.4498857367,133.0,38.7528337976,-12.4519070215,40.7042026801,-11.8071662024,-4.6419070215,12.6868622806,50.56,-7.8100000000000005,51.1596491387,131.03,48.8128337976,-25.9619070215,55.2875515785,-11.8071662024,-4.6419070215,12.6868622806,60.62,-21.32,64.2598381573,133.08,37.9628337976,9.1380929785,39.0471701053,-11.8071662024,-4.6419070215,12.6868622806,49.77,13.78,51.6424370068,132.0,47.8728337976,-22.1619070215,52.7537518916,-11.8071662024,-4.6419070215,12.6868622806,59.68,-17.52,62.1984951586,133.08,35.3528337976,-24.4419070215,42.9794099118,-11.8071662024,-4.6419070215,12.6868622806,47.16,-19.8,51.1478797215,131.03
2020-05-13 19:00:00,51.6696339257,-4.3198014298,51.849896378,-12.8903660743,-4.9298014298,13.8008869159,64.56,0.61,64.562881751,132.77,38.3696339257,-13.1398014298,40.5571595308,-12.8903660743,-4.9298014298,13.8008869159,51.26,-8.21,51.9133094688,130.86,48.8096339257,-26.6298014298,55.601498974,-12.8903660743,-4.9298014298,13.8008869159,61.7,-21.7,65.4047398894,132.88,37.5796339257,8.3801985702,38.5026832061,-12.8903660743,-4.9298014298,13.8008869159,50.47,13.31,52.1955649457,131.8,47.8296339257,-22.8098014298,52.9901964776,-12.8903660743,-4.9298014298,13.8008869159,60.72,-17.88,63.2978103887,132.88,34.9096339257,-27.0498014298,44.1630422211,-12.8903660743,-4.9298014298,13.8008869159,47.8,-22.12,52.6700522119,130.86
2020-05-13 19:30:00,50.5088672984,-4.5784002859,50.7159484279,-13.2111327016,-4.8584002859,14.0761529047,63.72,0.28,63.7206151885,132.45,37.5988672984,-13.3584002859,39.9013994782,-13.2111327016,-4.8584002859,14.0761529047,50.81,-8.5,51.5160761316,130.54,47.6988672984,-26.8184002859,54.7211890902,-13.2111327016,-4.8584002859,14.0761529047,60.91,-21.96,64.7477389567,132.58,36.7988672984,8.1015997141,37.6801347181,-13.2111327016,-4.8584002859,14.0761529047,50.01,12.96,51.661994735,131.48,46.7088672984,-23.0184002859,52.0726899249,-13.2111327016,-4.8584002859,14.0761529047,59.92,-18.16,62.611436655,132.58,34.1888672984,-27.6184002859,43.9505936421,-13.2111327016,-4.8584002859,14.0761529047,47.4,-22.76,52.5811525168,130.54
2020-05-13 20:00:00,49.4522837411,-5.3709703556,49.7430969057,-13.897716258900001,-4.9009703556,14.7365541305,63.35,-0.47000000000000003,63.3517434646,132.85,36.7622837411,-13.9909703556,39.3346254254,-13.897716258900001,-4.9009703556,14.7365541305,50.66,-9.09,51.469055752,130.93,46.6622837411,-27.7009703556,54.2652050819,-13.897716258900001,-4.9009703556,14.7365541305,60.56,-22.8,64.7097643327,132.96,36.0122837411,7.5790296444,36.8011721362,-13.897716258900001,-4.9009703556,14.7365541305,49.91,12.48,51.4466568399,131.9,45.7022837411,-23.9009703556,51.5747527681,-13.897716258900001,-4.9009703556,14.7365541305,59.6,-19.0,62.5552555746,132.96,33.3822837411,-28.6209703556,43.9720003169,-13.897716258900001,-4.9009703556,14.7365541305,47.28,-23.72,52.8964724722,130.93
2020-05-13 20:30:00,48.2709004126,-5.9423394449,48.6352878548,-14.0890995874,-4.8823394449,14.9110685613,62.36,-1.06,62.3690083295,132.85,36.0109004126,-14.3623394449,38.7693402427,-14.0890995874,-4.8823394449,14.9110685613,50.1,-9.48,50.989022348,130.93,45.5109004126,-28.2423394449,53.5618501705,-14.0890995874,-4.8823394449,14.9110685613,59.6,-23.36,64.0144483691,132.96,35.2509004126,7.2076605551,35.9802216582,-14.0890995874,-4.8823394449,14.9110685613,49.34,12.09,50.7996427153,131.9,44.5909004126,-24.4423394449,50.850529566,-14.0890995874,-4.8823394449,14.9110685613,58.68,-19.56,61.8541510329,132.96,32.6709004126,-28.7223394449,43.5012702913,-14.0890995874,-4.8823394449,14.9110685613,46.76,-23.84,52.4866001947,130.93
2020-05-13 21:00:00,47.3957669129,-6.3368951006,47.8175173004,-14.3642330871,-4.9168951006,15.1824586155,61.76,-1.42,61.776322325,132.64,35.4157669129,-14.5668951006,38.2945293599,-14.3642330871,-4.9168951006,15.1824586155,49.78,-9.65,50.7067145455,130.69,44.6757669129,-28.5668951006,53.0282155549,-14.3642330871,-4.9168951006,15.1824586155,59.04,-23.65,63.6006611601,132.77,34.6757669129,6.9231048994,35.3601214993,-14.3642330871,-4.9168951006,15.1824586155,49.04,11.84,50.4490554917,131.65,43.7557669129,-24.7568951006,50.273959394,-14.3642330871,-4.9168951006,15.1824586155,58.12,-19.84,61.4130279338,132.77,32.1157669129,-27.8368951006,42.5007672077,-14.3642330871,-4.9168951006,15.1824586155,46.48,-22.92,51.8239018215,130.69
2020-05-13 21:30:00,47.173300232,-6.7405700707000005,47.6524452642,-14.656699768,-5.0105700707,15.4895016228,61.83,-1.73,61.8541979174,132.55,35.353300232,-14.8305700707,38.3379921999,-14.656699768,-5.0105700707,15.4895016228,50.01,-9.82,50.9650125086,130.61,44.463300232,-28.9205700707,53.0413465208,-14.656699768,-5.0105700707,15.4895016228,59.12,-23.91,63.7719570031,132.69,34.603300232,6.6394299293,35.2345060521,-14.656699768,-5.0105700707,15.4895016228,49.26,11.65,50.618870987,131.56,43.503300232,-25.1705700707,50.2602698835,-14.656699768,-5.0105700707,15.4895016228,58.16,-20.16,61.5549445617,132.69,32.023300232,-27.2505700707,42.0486067181,-14.656699768,-5.0105700707,15.4895016228,46.68,-22.24,51.7072528762,130.61
2020-05-13 22:00:00,45.9268167856,-6.7468790523,46.4197466279,-14.0731832144,-4.8068790523,14.8714683878,60.0,-1.94,60.0313551405,132.82,34.3368167856,-15.5968790523,37.7131226914,-14.0731832144,-4.8068790523,14.8714683878,48.41,-10.79,49.5979051977,130.93,43.2868167856,-29.0468790523,52.1293553586,-14.0731832144,-4.8068790523,14.8714683878,57.36,-24.24,62.2715601218,132.95,33.6468167856,6.0031209477,34.1781471252,-14.0731832144,-4.8068790523,14.8714683878,47.72,10.81,48.9290762226,131.9,42.3668167856,-25.2868790523,49.3393698455,-14.0731832144,-4.8068790523,14.8714683878,56.44,-20.48,60.0408527588,132.95,31.1268167856,-28.9268790523,42.4928588696,-14.0731832144,-4.8068790523,14.8714683878,45.2,-24.12,51.2329425272,130.93
2020-05-13 22:30:00,43.9435834833,-7.2910583068,44.5443381429,-13.1064165167,-4.5310583068,13.8675391937,57.05,-2.76,57.1167234705,133.58,32.7835834833,-16.1210583068,36.5328874706,-13.1064165167,-4.5310583068,13.8675391937,45.89,-11.59,47.3309644947,131.67,41.4235834833,-29.8510583068,51.0587793689,-13.1064165167,-4.5310583068,13.8675391937,54.53,-25.32,60.1217373335,133.71,32.1535834833,5.7089416932,32.6564686713,-13.1064165167,-4.5310583068,13.8675391937,45.26,10.24,46.403935178,132.66,40.5335834833,-26.1310583068,48.2265860106,-13.1064165167,-4.5310583068,13.8675391937,53.64,-21.6,57.825682875300004,133.71,29.7735834833,-29.2510583068,41.7383598804,-13.1064165167,-4.5310583068,13.8675391937,42.88,-24.72,49.4951795633,131.67
2020-05-13 23:00:00,41.5639834602,-7.4192567522,42.2209674431,-12.0960165398,-4.1792567522,12.7976483438,53.66,-3.24,53.7577268865,134.36,30.9039834602,-16.9792567522,35.2611876369,-12.0960165398,-4.1792567522,12.7976483438,43.0,-12.8,44.8646854441,132.49,39.1939834602,-30.2592567522,49.5155627926,-12.0960165398,-4.1792567522,12.7976483438,51.29,-26.08,57.539816649,134.51,30.3739834602,5.1107432478,30.8009507611,-12.0960165398,-4.1792567522,12.7976483438,42.47,9.29,43.474187744,133.49,38.3439834602,-26.5792567522,46.6553100632,-12.0960165398,-4.1792567522,12.7976483438,50.44,-22.4,55.190158543,134.51,28.1039834602,-30.5792567522,41.5322143624,-12.0960165398,-4.1792567522,12.7976483438,40.2,-26.4,48.0936586256,132.49
2020-05-13 23:30:00,39.4390667897,-7.526974797,40.1509070737,-10.9909332103,-3.7769747970000003,11.6217963951,50.43,-3.75,50.5692337296,135.09,29.0690667897,-17.756974797,34.0634818826,-10.9909332103,-3.7769747970000003,11.6217963951,40.06,-13.98,42.4292823413,133.26,37.2090667897,-30.596974797,48.1735354535,-10.9909332103,-3.7769747970000003,11.6217963951,48.2,-26.82,55.1593364717,135.19,28.6390667897,4.5630252030000005,29.0002990604,-10.9909332103,-3.7769747970000003,11.6217963951,39.63,8.34,40.4980555089,134.25,36.3290667897,-26.936974797,45.22611751,-10.9909332103,-3.7769747970000003,11.6217963951,47.32,-23.16,52.6836597058,135.19,26.5290667897,-30.856974797,40.6932952506,-10.9909332103,-3.7769747970000003,11.6217963951,37.52,-27.08,46.2717710921,133.26
2020-05-14 00:00:00,37.504200199,-7.7289042348,38.2923098447,-9.975799801,-3.4489042348,10.555165659,47.48,-4.28,47.6725161912,134.55,27.434200199,-17.9189042348,32.767704673,-9.975799801,-3.4489042348,10.555165659,37.41,-14.47,40.1109586024,132.73,35.384200199,-30.638904234800002,46.8058124215,-9.975799801,-3.4489042348,10.555165659,45.36,-27.19,52.8850233998,134.68,27.084200199,4.2310957652,27.4126990972,-9.975799801,-3.4489042348,10.555165659,37.06,7.68,37.8474041382,133.74,34.464200199,-27.0489042348,43.8112350392,-9.975799801,-3.4489042348,10.555165659,44.44,-23.6,50.3177264987,134.68,25.024200199,-31.6889042348,40.3781778589,-9.975799801,-3.4489042348,10.555165659,35.0,-28.24,44.9721869604,132.73
2020-05-14 00:30:00,36.6582168412,-7.7333077042,37.4650358338,-9.4317831588,-3.2833077042,9.9869236021,46.09,-4.45,46.3043259318,135.26,26.7982168412,-17.9733077042,32.2673862545,-9.4317831588,-3.2833077042,9.9869236021,36.23,-14.69,39.0948717865,133.43,34.5882168412,-30.9133077042,46.3894097556,-9.4317831588,-3.2833077042,9.9869236021,44.02,-27.63,51.9728515669,135.4,26.4782168412,4.3966922958,26.840768808500002,-9.4317831588,-3.2833077042,9.9869236021,35.91,7.68,36.72207102,134.45,33.7282168412,-27.3633077042,43.432052908,-9.4317831588,-3.2833077042,9.9869236021,43.16,-24.08,49.4229906015,135.4,24.4882168412,-31.6833077042,40.0437854247,-9.4317831588,-3.2833077042,9.9869236021,33.92,-28.4,44.2394213344,133.43
2020-05-14 01:00:00,35.7322001594,-7.8793204842,36.590624749,-9.2177998406,-3.1893204842,9.7539529962,44.95,-4.69,45.1940106651,135.64,26.1522001594,-18.0693204842,31.7873861136,-9.2177998406,-3.1893204842,9.7539529962,35.37,-14.88,38.3725331455,133.8,33.7222001594,-31.1593204842,45.9139416368,-9.2177998406,-3.1893204842,9.7539529962,42.94,-27.97,51.2461169261,135.78,25.8522001594,4.4006795158,26.2240773581,-9.2177998406,-3.1893204842,9.7539529962,35.07,7.59,35.8819313861,134.83,32.8622001594,-27.5893204842,42.9079806574,-9.2177998406,-3.1893204842,9.7539529962,42.08,-24.4,48.6424341496,135.78,23.9022001594,-31.0693204842,39.1997174455,-9.2177998406,-3.1893204842,9.7539529962,33.12,-27.88,43.2923642228,133.8
