Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-14 01:30:00,36.4663167749,-7.9691603786,37.3269309784,-9.4136832251,-3.2591603786,9.9619053517,45.88,-4.71,46.1211285638,135.51,26.6963167749,-18.1491603786,32.2813468089,-9.4136832251,-3.2591603786,9.9619053517,36.11,-14.89,39.0594956445,133.65,34.4063167749,-31.1891603786,46.4387592334,-9.4136832251,-3.2591603786,9.9619053517,43.82,-27.93,51.9641924791,135.64,26.3763167749,4.2808396214,26.7214459653,-9.4136832251,-3.2591603786,9.9619053517,35.79,7.54,36.5756161944,134.65,33.5463167749,-27.6191603786,43.45311714,-9.4136832251,-3.2591603786,9.9619053517,42.96,-24.36,49.3859413194,135.64,24.3863167749,-31.8191603786,40.0892929976,-9.4136832251,-3.2591603786,9.9619053517,33.8,-28.56,44.2505773974,133.65
2020-05-14 02:00:00,36.0333668435,-8.3605375549,36.9905679097,-10.1066331565,-3.4905375549,10.6924219045,46.14,-4.87,46.3962983437,135.51,26.5933668435,-18.4405375549,32.3614058005,-10.1066331565,-3.4905375549,10.6924219045,36.7,-14.95,39.628178106,133.65,33.9733668435,-31.5705375549,46.3776723886,-10.1066331565,-3.4905375549,10.6924219045,44.08,-28.08,52.2640679626,135.64,26.2633668435,3.9794624451000002,26.5631428733,-10.1066331565,-3.4905375549,10.6924219045,36.37,7.47,37.1292041391,134.65,33.0933668435,-28.0105375549,43.3562122786,-10.1066331565,-3.4905375549,10.6924219045,43.2,-24.52,49.6736388842,135.64,24.2533668435,-32.050537554900004,40.1928197667,-10.1066331565,-3.4905375549,10.6924219045,34.36,-28.56,44.6797851382,133.65
2020-05-14 02:30:00,35.5418668246,-8.3143005601,36.5013957429,-10.1281331754,-3.4743005601,10.7074668339,45.67,-4.84,45.9257498578,135.65,26.3018668246,-18.4143005601,32.1072369346,-10.1281331754,-3.4743005601,10.7074668339,36.43,-14.94,39.3744650757,133.78,33.4918668246,-31.5843005601,46.0355643526,-10.1281331754,-3.4743005601,10.7074668339,43.62,-28.11,51.8929330449,135.81,25.9718668246,4.0456994399,26.2850822771,-10.1281331754,-3.4743005601,10.7074668339,36.1,7.52,36.8749291525,134.79,32.6318668246,-27.9943005601,42.9944135477,-10.1281331754,-3.4743005601,10.7074668339,42.76,-24.52,49.2914597065,135.81,23.9918668246,-32.0343005601,40.0225697089,-10.1281331754,-3.4743005601,10.7074668339,34.12,-28.56,44.4954829168,133.78
2020-05-14 03:00:00,34.6156335048,-8.5418505799,35.6539660384,-9.9643664952,-3.4118505799,10.5322990857,44.58,-5.13,44.8741941432,135.98,25.6956335048,-18.3218505799,31.5587672428,-9.9643664952,-3.4118505799,10.5322990857,35.66,-14.91,38.6515678854,134.08,32.6256335048,-31.8918505799,45.6237010226,-9.9643664952,-3.4118505799,10.5322990857,42.59,-28.48,51.234934371,136.11,25.3956335048,4.2081494201,25.7419253874,-9.9643664952,-3.4118505799,10.5322990857,35.36,7.62,36.1717292924,135.07,31.7956335048,-28.3718505799,42.613662308,-9.9643664952,-3.4118505799,10.5322990857,41.76,-24.96,48.6507882773,136.11,23.4356335048,-30.8918505799,38.7754477734,-9.9643664952,-3.4118505799,10.5322990857,33.4,-27.48,43.2517097928,134.08
2020-05-14 03:30:00,34.1511502695,-8.7411620128,35.2520776418,-9.7188497305,-3.3611620128,10.2836496518,43.87,-5.38,44.1986572194,136.3,25.2311502695,-18.4011620128,31.2284118607,-9.7188497305,-3.3611620128,10.2836496518,34.95,-15.04,38.0487069425,134.36,32.1811502695,-32.2211620128,45.5393205276,-9.7188497305,-3.3611620128,10.2836496518,41.9,-28.86,50.8773977322,136.43,24.9511502695,4.2288379872,25.30697474,-9.7188497305,-3.3611620128,10.2836496518,34.67,7.59,35.4910833872,135.36,31.3211502695,-28.6411620128,42.44208543,-9.7188497305,-3.3611620128,10.2836496518,41.04,-25.28,48.2012447972,136.43,23.0011502695,-31.0011620128,38.6021367266,-9.7188497305,-3.3611620128,10.2836496518,32.72,-27.64,42.8318573027,134.36
2020-05-14 04:00:00,33.5595669012,-8.800041106,34.6941674358,-9.6304330988,-3.330041106,10.1899173421,43.19,-5.47,43.5350089009,136.43,24.8695669012,-18.410041106,30.942284521,-9.6304330988,-3.330041106,10.1899173421,34.5,-15.08,37.6517781785,134.48,31.6195669012,-32.330041106,45.2219920938,-9.6304330988,-3.330041106,10.1899173421,41.25,-29.0,50.4238286924,136.56,24.5895669012,4.259958894,24.9558420047,-9.6304330988,-3.330041106,10.1899173421,34.22,7.59,35.0516262105,135.5,30.8095669012,-28.810041106,42.1811318147,-9.6304330988,-3.330041106,10.1899173421,40.44,-25.48,47.7977405324,136.56,22.6895669012,-31.130041106,38.5213694645,-9.6304330988,-3.330041106,10.1899173421,32.32,-27.8,42.6312373736,134.48
2020-05-14 04:30:00,33.2650003019,-8.701938615,34.3843566284,-9.4649996981,-3.301938615,10.0244210756,42.73,-5.4,43.0698606917,136.59,24.7150003019,-18.861938615,31.0902551974,-9.4649996981,-3.301938615,10.0244210756,34.18,-15.56,37.5551061775,134.7,31.3350003019,-32.301938615,45.0033052365,-9.4649996981,-3.301938615,10.0244210756,40.8,-29.0,50.0563682262,136.77,24.4450003019,3.898061385,24.7538466167,-9.4649996981,-3.301938615,10.0244210756,33.91,7.2,34.6659501529,135.73,30.5350003019,-28.781938615,41.9617234379,-9.4649996981,-3.301938615,10.0244210756,40.0,-25.48,47.4260519124,136.77,22.5350003019,-30.821938615,38.1813847129,-9.4649996981,-3.301938615,10.0244210756,32.0,-27.52,42.2060469601,134.7
2020-05-14 05:00:00,33.1494171762,-8.5339562136,34.2302829053,-9.1605828238,-3.2539562136,9.7213429479,42.31,-5.28,42.6381812464,136.38,24.4294171762,-19.1739562136,31.0553863355,-9.1605828238,-3.2539562136,9.7213429479,33.59,-15.92,37.1716894962,134.54,31.2394171762,-32.0639562136,44.7660415223,-9.1605828238,-3.2539562136,9.7213429479,40.4,-28.81,49.6203194266,136.55,24.1994171762,3.5260437864,24.4549540268,-9.1605828238,-3.2539562136,9.7213429479,33.36,6.78,34.0420034663,135.59,30.3994171762,-28.5339562136,41.6930596365,-9.1605828238,-3.2539562136,9.7213429479,39.56,-25.28,46.9475451967,136.55,22.3594171762,-30.2539562136,37.6197475142,-9.1605828238,-3.2539562136,9.7213429479,31.52,-27.0,41.5031372308,134.54
2020-05-14 05:30:00,32.9169338511,-8.5192404523,34.0014998499,-9.2530661489,-3.2892404523,9.8203022311,42.17,-5.23,42.4930794365,136.22,24.2869338511,-19.1492404523,30.928119338,-9.2530661489,-3.2892404523,9.8203022311,33.54,-15.86,37.1008247887,134.37,31.0169338511,-32.0092404523,44.5717585457,-9.2530661489,-3.2892404523,9.8203022311,40.27,-28.72,49.4622209368,136.35,24.0369338511,3.5007595477,24.2905229744,-9.2530661489,-3.2892404523,9.8203022311,33.29,6.79,33.9754058107,135.37,30.1869338511,-28.4892404523,41.5076835885,-9.2530661489,-3.2892404523,9.8203022311,39.44,-25.2,46.8033503074,136.35,22.146933851100002,-31.0492404523,38.1384584333,-9.2530661489,-3.2892404523,9.8203022311,31.4,-27.76,41.9115449489,134.37
2020-05-14 06:00:00,33.3950670574,-8.420041106,34.4402031933,-9.4349329426,-3.330041106,10.005355236,42.83,-5.09,43.1313922799,135.89,24.7550670574,-19.050041106,31.236475652,-9.4349329426,-3.330041106,10.005355236,34.19,-15.72,37.630765339,134.03,31.4650670574,-31.780041106,44.7215994529,-9.4349329426,-3.330041106,10.005355236,40.9,-28.45,49.8218074742,136.0,24.4750670574,3.499958894,24.72404942,-9.4349329426,-3.330041106,10.005355236,33.91,6.83,34.5909959382,135.01,30.6050670574,-28.250041106,41.6501494845,-9.4349329426,-3.330041106,10.005355236,40.04,-24.92,47.1615097299,136.0,22.6050670574,-31.690041106,38.9261835012,-9.4349329426,-3.330041106,10.005355236,32.04,-28.36,42.7884470389,134.03
2020-05-14 06:30:00,35.6603836645,-7.8115944362,36.5059443205,-10.2496163355,-3.6015944362,10.8639825804,45.91,-4.21,46.1026268232,135.2,26.6003836645,-17.4415944362,31.808640769,-10.2496163355,-3.6015944362,10.8639825804,36.85,-13.84,39.3632836537,133.29,33.6003836645,-30.9815944362,45.7038836009,-10.2496163355,-3.6015944362,10.8639825804,43.85,-27.38,51.6961014004,135.34,26.2403836645,4.8584055638,26.6863605514,-10.2496163355,-3.6015944362,10.8639825804,36.49,8.46,37.4578656626,134.26,32.7503836645,-27.4415944362,42.7273768838,-10.2496163355,-3.6015944362,10.8639825804,43.0,-23.84,49.1665089263,135.34,24.2303836645,-30.8415944362,39.2213645848,-10.2496163355,-3.6015944362,10.8639825804,34.48,-27.24,43.941870693,133.29
2020-05-14 07:00:00,37.5314503183,-6.9398330652,38.1676701669,-10.4585496817,-3.7198330652,11.1003792492,47.99,-3.22,48.0979053598,135.2,28.0114503183,-16.7598330652,32.6425083796,-10.4585496817,-3.7198330652,11.1003792492,38.47,-13.04,40.6199766125,133.29,35.3614503183,-30.0998330652,46.4374000044,-10.4585496817,-3.7198330652,11.1003792492,45.82,-26.38,52.87132304,135.34,27.6114503183,5.5301669348,28.1598106352,-10.4585496817,-3.7198330652,11.1003792492,38.07,9.25,39.1776390304,134.26,34.4614503183,-26.4798330652,43.4600174552,-10.4585496817,-3.7198330652,11.1003792492,44.92,-22.76,50.3569657545,135.34,25.5414503183,-28.4798330652,38.2552816718,-10.4585496817,-3.7198330652,11.1003792492,36.0,-24.76,43.6927637029,133.29
2020-05-14 07:30:00,39.8533336096,-5.6661501338,40.2541110589,-10.3066663904,-3.7661501338,10.9732064098,50.16,-1.9,50.1959719499,134.76,29.9333336096,-15.2461501338,33.5924032318,-10.3066663904,-3.7661501338,10.9732064098,40.24,-11.48,41.8455254478,132.84,37.6033336096,-28.7561501338,47.3384290938,-10.3066663904,-3.7661501338,10.9732064098,47.91,-24.99,54.0358047964,134.9,29.4533336096,6.9038498662,30.2516446445,-10.3066663904,-3.7661501338,10.9732064098,39.76,10.67,41.1668130902,133.79,36.7333336096,-25.1261501338,44.5046201941,-10.3066663904,-3.7661501338,10.9732064098,47.04,-21.36,51.6624738084,134.9,27.2533336096,-29.4861501338,40.1519270092,-10.3066663904,-3.7661501338,10.9732064098,37.56,-25.72,45.5222143574,132.84
2020-05-14 08:00:00,41.948083517,-4.7346929256,42.214440987,-9.481916483,-3.6346929256,10.15469019,51.43,-1.1,51.4417622171,134.56,31.498083517,-13.9146929256,34.4346910028,-9.481916483,-3.6346929256,10.15469019,40.98,-10.28,42.2497195257,132.6,39.628083517,-27.7246929256,48.363659922,-9.481916483,-3.6346929256,10.15469019,49.11,-24.09,54.7002760505,134.68,30.978083517,8.0953070744,32.0183643401,-9.481916483,-3.6346929256,10.15469019,40.46,11.73,42.1260548829,133.55,38.718083517,-24.0346929256,45.5714434186,-9.481916483,-3.6346929256,10.15469019,48.2,-20.4,52.339277794,134.68,28.718083517,-28.6346929256,40.5545800106,-9.481916483,-3.6346929256,10.15469019,38.2,-25.0,45.6534774141,132.6
2020-05-14 08:30:00,42.9835334994,-3.2987280809,43.1099264561,-7.0764665006,-3.4087280809,7.8546677373,50.06,0.11,50.0601208548,133.58,33.3735334994,-12.5287280809,35.6477455888,-7.0764665006,-3.4087280809,7.8546677373,40.45,-9.12,41.4653698886,131.62,40.7235334994,-26.0087280809,48.3203902826,-7.0764665006,-3.4087280809,7.8546677373,47.8,-22.6,52.873433783,133.69,32.8535334994,9.1212719191,34.0962206823,-7.0764665006,-3.4087280809,7.8546677373,39.93,12.53,41.8498004774,132.58,39.7635334994,-22.4087280809,45.6430683737,-7.0764665006,-3.4087280809,7.8546677373,46.84,-19.0,50.5468653825,133.69,30.5235334994,-27.4087280809,41.0234624612,-7.0764665006,-3.4087280809,7.8546677373,37.6,-24.0,44.6067259502,131.62
2020-05-14 09:00:00,44.7137668029,-1.6348608667,44.7436443728,-6.6062331971,-3.0348608667,7.2699860753,51.32,1.4,51.3390923176,132.78,33.6437668029,-11.0748608667,35.4197062086,-6.6062331971,-3.0348608667,7.2699860753,40.25,-8.04,41.0451470944,130.88,42.3937668029,-24.1248608667,48.777457658,-6.6062331971,-3.0348608667,7.2699860753,49.0,-21.09,53.3459286169,132.9,33.1137668029,10.3451391333,34.6921238261,-6.6062331971,-3.0348608667,7.2699860753,39.72,13.38,41.9130385441,131.82,41.3937668029,-20.5148608667,46.1985221248,-6.6062331971,-3.0348608667,7.2699860753,48.0,-17.48,51.0837586714,132.9,30.7937668029,-27.1148608667,41.0301322656,-6.6062331971,-3.0348608667,7.2699860753,37.4,-24.08,44.4815287507,130.88
2020-05-14 09:30:00,45.0605834522,-1.4453811993,45.0837588037,-5.4894165478,-2.7753811993,6.1511328092,50.55,1.33,50.5674935111,132.29,34.1405834522,-9.4453811993,35.4230809566,-5.4894165478,-2.7753811993,6.1511328092,39.63,-6.67,40.1873835924,130.26,42.7705834522,-23.8053811993,48.9491469067,-5.4894165478,-2.7753811993,6.1511328092,48.26,-21.03,52.6430289782,132.41,33.6205834522,11.7646188007,35.6195155384,-5.4894165478,-2.7753811993,6.1511328092,39.11,14.54,41.7253364276,131.21,41.7505834522,-20.2153811993,46.3872057321,-5.4894165478,-2.7753811993,6.1511328092,47.24,-17.44,50.3564414946,132.41,31.2705834522,-24.5353811993,39.7471297082,-5.4894165478,-2.7753811993,6.1511328092,36.76,-21.76,42.7176216566,130.26
2020-05-14 10:00:00,45.3767834535,-1.3232834431,45.3960742318,-4.6632165465,-2.5332834431,5.3068930235,50.04,1.21,50.0546271587,132.53,34.3267834535,-8.5732834431,35.3811991213,-4.6632165465,-2.5332834431,5.3068930235,38.99,-6.04,39.4550592447,130.41,43.1067834535,-23.7532834431,49.2180175752,-4.6632165465,-2.5332834431,5.3068930235,47.77,-21.22,52.2710369134,132.65,33.8067834535,12.666716556899999,36.1018602817,-4.6632165465,-2.5332834431,5.3068930235,38.47,15.2,41.3640048835,131.38,42.0967834535,-20.1732834431,46.6808369891,-4.6632165465,-2.5332834431,5.3068930235,46.76,-17.64,49.9766665555,132.65,31.4567834535,-24.3732834431,39.7942982227,-4.6632165465,-2.5332834431,5.3068930235,36.12,-21.84,42.2094776087,130.41
2020-05-14 10:30:00,45.9094168006,-1.1552929128,45.9239507522,-3.7405831994,-2.1052929128,4.2923444549,49.65,0.9500000000000001,49.6590877886,132.86,33.5694168006,-8.375292912799999,34.5984288041,-3.7405831994,-2.1052929128,4.2923444549,37.31,-6.27,37.8331732743,130.72,43.6594168006,-23.6652929128,49.6607567806,-3.7405831994,-2.1052929128,4.2923444549,47.4,-21.56,52.0729641945,132.97,33.0994168006,12.9047070872,35.5260870003,-3.7405831994,-2.1052929128,4.2923444549,36.84,15.01,39.7804688258,131.72,42.6594168006,-20.0652929128,47.1427812231,-3.7405831994,-2.1052929128,4.2923444549,46.4,-17.96,49.7546138564,132.97,30.7794168006,-23.7052929128,38.84988302,-3.7405831994,-2.1052929128,4.2923444549,34.52,-21.6,40.7208840768,130.72
2020-05-14 11:00:00,45.8118334409,-0.0156450109,45.8118361124,-1.7481665591,-1.5356450109000002,2.3268631068,47.56,1.52,47.5842831195,132.43,33.1218334409,-7.3656450109,33.9309383442,-1.7481665591,-1.5356450109000002,2.3268631068,34.87,-5.83,35.3540068451,130.29,43.6418334409,-22.4656450109,49.0847718935,-1.7481665591,-1.5356450109000002,2.3268631068,45.39,-20.93,49.9831671666,132.57,32.7118334409,13.8143549891,35.5091600975,-1.7481665591,-1.5356450109000002,2.3268631068,34.46,15.35,37.7241845505,131.31,42.6118334409,-18.9356450109,46.6296794024,-1.7481665591,-1.5356450109000002,2.3268631068,44.36,-17.4,47.6504942262,132.57,30.4518334409,-23.2956450109,38.3405951491,-1.7481665591,-1.5356450109000002,2.3268631068,32.2,-21.76,38.8630621542,130.29
2020-05-14 11:30:00,45.4390334629,0.4203919044,45.4409781078,-0.5409665371,-1.2696080956,1.3800541695000001,45.98,1.69,46.0110475864,132.43,33.0790334629,-6.9396080956,33.7991215176,-0.5409665371,-1.2696080956,1.3800541695000001,33.62,-5.67,34.0947693936,130.29,43.3390334629,-22.0596080956,48.630218289,-0.5409665371,-1.2696080956,1.3800541695000001,43.88,-20.79,48.5559316665,132.57,32.6890334629,14.2103919044,35.6441881212,-0.5409665371,-1.2696080956,1.3800541695000001,33.23,15.48,36.6587411131,131.31,42.3390334629,-18.5496080956,46.2242546189,-0.5409665371,-1.2696080956,1.3800541695000001,42.88,-17.28,46.2308641494,132.57,30.4590334629,-23.5096080956,38.4766733529,-0.5409665371,-1.2696080956,1.3800541695000001,31.0,-22.24,38.1525569261,130.29
2020-05-14 12:00:00,45.4163834191,1.2377738994,45.4332473757,0.9363834191,-0.9922261006,1.364304417,44.48,2.23,44.5358653222,132.38,33.0563834191,-6.6022261006,33.7092550234,0.9363834191,-0.9922261006,1.364304417,32.12,-5.61,32.6062340665,130.25,43.3563834191,-21.2522261006,48.2849158373,0.9363834191,-0.9922261006,1.364304417,42.42,-20.26,47.0098287595,132.44,32.6863834191,14.5277738994,35.7694824605,0.9363834191,-0.9922261006,1.364304417,31.75,15.52,35.3402447643,131.28,42.3763834191,-17.7922261006,45.959995445,0.9363834191,-0.9922261006,1.364304417,41.44,-16.8,44.715921102,132.44,30.5363834191,-23.0722261006,38.2726838562,0.9363834191,-0.9922261006,1.364304417,29.6,-22.08,36.9281247832,130.25
2020-05-14 12:30:00,45.9784001208,1.3952118328,45.9995640601,0.8384001208,-1.0447881672,1.3395883983,45.14,2.44,45.2058978453,132.47,33.3084001208,-6.8447881672,34.0044209429,0.8384001208,-1.0447881672,1.3395883983,32.47,-5.8,32.9839491268,130.41,43.8984001208,-21.1247881672,48.7167959565,0.8384001208,-1.0447881672,1.3395883983,43.06,-20.08,47.511788011,132.62,32.9484001208,14.3352118328,35.9318155512,0.8384001208,-1.0447881672,1.3395883983,32.11,15.38,35.6033214743,131.45,42.8784001208,-17.6447881672,46.3669682682,0.8384001208,-1.0447881672,1.3395883983,42.04,-16.6,45.1986902465,132.62,30.7584001208,-23.0447881672,38.4335977975,0.8384001208,-1.0447881672,1.3395883983,29.92,-22.0,37.137668209,130.41
2020-05-14 13:00:00,45.8390501466,1.1173735725,45.8526666841,0.9590501466,-1.0126264275,1.394700493,44.88,2.13,44.9305163558,132.81,33.1990501466,-7.1026264275,33.950320069200004,0.9590501466,-1.0126264275,1.394700493,32.24,-6.09,32.8101462965,130.74,43.7690501466,-21.4626264275,48.7480674889,0.9590501466,-1.0126264275,1.394700493,42.81,-20.45,47.4436360327,132.94,32.8490501466,14.1473735725,35.7660212287,0.9590501466,-1.0126264275,1.394700493,31.89,15.16,35.3100226565,131.77,42.7190501466,-17.9726264275,46.3457931869,0.9590501466,-1.0126264275,1.394700493,41.76,-16.96,45.072599215,132.94,30.6390501466,-22.7726264275,38.1751739785,0.9590501466,-1.0126264275,1.394700493,29.68,-21.76,36.8021738488,130.74
2020-05-14 13:30:00,44.9634501793,0.9480541785000001,44.973443928,1.7134501793,-0.8219458215000001,1.9003963929,43.25,1.77,43.2862033447,133.19,32.3834501793,-7.7319458215,33.2937055868,1.7134501793,-0.8219458215000001,1.9003963929,30.67,-6.91,31.438781783,131.13,42.9634501793,-21.7719458215,48.1650877313,1.7134501793,-0.8219458215000001,1.9003963929,41.25,-20.95,46.2651596777,133.29,32.0834501793,13.6580541785,34.8696174247,1.7134501793,-0.8219458215000001,1.9003963929,30.37,14.48,33.6453161673,132.2,41.9534501793,-18.3019458215,45.7717511441,1.7134501793,-0.8219458215000001,1.9003963929,40.24,-17.48,43.8726338393,133.29,29.9934501793,-23.1419458215,37.8834622238,1.7134501793,-0.8219458215000001,1.9003963929,28.28,-22.32,36.0269454714,131.13
2020-05-14 14:00:00,43.894100146,1.5028100395,43.9198185976,2.274100146,-0.6471899605,2.3643997799,41.62,2.15,41.675495198,133.34,31.454100146000002,-8.5371899605,32.5920853647,2.274100146,-0.6471899605,2.3643997799,29.18,-7.89,30.2278762072,131.45,41.954100146,-21.3271899605,47.0637392339,2.274100146,-0.6471899605,2.3643997799,39.68,-20.68,44.7455562039,133.48,31.214100146,12.9728100395,33.8025716218,2.274100146,-0.6471899605,2.3643997799,28.94,13.62,31.9848088942,132.49,40.954100146,-17.8471899605,44.6739354463,2.274100146,-0.6471899605,2.3643997799,38.68,-17.2,42.3318130961,133.48,29.154100146,-23.2871899605,37.3129303537,2.274100146,-0.6471899605,2.3643997799,26.88,-22.64,35.1440464375,131.45
2020-05-14 14:30:00,43.2085836118,1.328222413,43.2289934248,2.5785836118,-0.511777587,2.6288799405,40.63,1.8399999999999999,40.6716424552,134.0,30.8685836118,-8.731777587,32.0797972878,2.5785836118,-0.511777587,2.6288799405,28.29,-8.22,29.4600152749,132.08,41.3085836118,-21.691777587,46.6576070421,2.5785836118,-0.511777587,2.6288799405,38.73,-21.18,44.1430096391,134.14,30.6485836118,12.958222413,33.2753843782,2.5785836118,-0.511777587,2.6288799405,28.07,13.47,31.1346398727,133.18,40.2585836118,-18.231777587,44.1944710163,2.5785836118,-0.511777587,2.6288799405,37.68,-17.72,41.6386935434,134.14,28.6585836118,-23.511777587,37.0690989901,2.5785836118,-0.511777587,2.6288799405,26.08,-23.0,34.7730700399,132.08
2020-05-14 15:00:00,42.6737003295,0.8406483416,42.6819796805,2.4937003295,-0.5493516584,2.5534934066,40.18,1.3900000000000001,40.2040358671,134.38,30.4137003295,-8.6493516584,31.6196845626,2.4937003295,-0.5493516584,2.5534934066,27.92,-8.1,29.0712297641,132.47,40.7937003295,-22.2993516584,46.4907202671,2.4937003295,-0.5493516584,2.5534934066,38.3,-21.75,44.0448918718,134.54,30.2037003295,13.1406483416,32.9384297202,2.4937003295,-0.5493516584,2.5534934066,27.71,13.69,30.9072839311,133.5,39.8137003295,-18.8693516584,44.0588602432,2.4937003295,-0.5493516584,2.5534934066,37.32,-18.32,41.5740880838,134.54,28.2137003295,-24.5093516584,37.3727334429,2.4937003295,-0.5493516584,2.5534934066,25.72,-23.96,35.1511024009,132.47
2020-05-14 15:30:00,44.0621670155,0.8488788836000001,44.0703432873,2.0021670155,-0.6811211164000001,2.1148519412,42.06,1.53,42.0878189029,134.78,30.8321670155,-9.7011211164,32.3223494472,2.0021670155,-0.6811211164000001,2.1148519412,28.83,-9.02,30.2080999071,132.95,42.0921670155,-22.4111211164,47.6865691129,2.0021670155,-0.6811211164000001,2.1148519412,40.09,-21.73,45.6004495592,134.95,30.6121670155,12.2688788836,32.9792382939,2.0021670155,-0.6811211164000001,2.1148519412,28.61,12.95,31.4043723071,134.0,41.1221670155,-18.8811211164,45.2496337517,2.0021670155,-0.6811211164000001,2.1148519412,39.12,-18.2,43.146429748,134.95,28.6421670155,-24.1211211164,37.4459906433,2.0021670155,-0.6811211164000001,2.1148519412,26.64,-23.44,35.4841260284,132.95
2020-05-14 16:00:00,42.5969337992,0.0078299636,42.5969345189,1.1769337992,-0.9321700364000001,1.5013707552,41.42,0.9400000000000001,41.4306649717,135.45,30.2469337992,-10.1921700364,31.9179782302,1.1769337992,-0.9321700364000001,1.5013707552,29.07,-9.26,30.5092199179,133.53,40.6769337992,-23.4721700364,46.9633443179,1.1769337992,-0.9321700364000001,1.5013707552,39.5,-22.54,45.4785839709,135.56,30.0269337992,11.997829963600001,32.3351925496,1.1769337992,-0.9321700364000001,1.5013707552,28.85,12.93,31.6149869524,134.59,39.696933799199996,-19.9721700364,44.4379807037,1.1769337992,-0.9321700364000001,1.5013707552,38.52,-19.04,42.9687328182,135.56,28.0569337992,-25.0121700364,37.5872343242,1.1769337992,-0.9321700364000001,1.5013707552,26.88,-24.08,36.088513408,133.53
2020-05-14 16:30:00,44.0341837294,-0.43486832480000004,44.0363309913,-0.3658162706,-1.3348683248,1.3840863371,44.4,0.9,44.4091206848,135.93,31.3641837294,-11.1148683248,33.2754011079,-0.3658162706,-1.3348683248,1.3840863371,31.73,-9.78,33.2030314881,134.02,41.9641837294,-24.0648683248,48.3746897,-0.3658162706,-1.3348683248,1.3840863371,42.33,-22.73,48.0466627353,136.05,31.0441837294,11.2951316752,33.03515314,-0.3658162706,-1.3348683248,1.3840863371,31.41,12.63,33.8541725641,135.09,41.0341837294,-20.4948683248,45.867677748,-0.3658162706,-1.3348683248,1.3840863371,41.4,-19.16,45.6186979209,136.05,29.1141837294,-25.9748683248,39.017040876,-0.3658162706,-1.3348683248,1.3840863371,29.48,-24.64,38.4213482325,134.02
2020-05-14 17:00:00,46.3518837143,-0.8130911152,46.3590146684,-2.7081162857,-1.9930911152,3.3624850944,49.06,1.18,49.074188735,135.46,33.4418837143,-11.4630911152,35.3519736971,-2.7081162857,-1.9930911152,3.3624850944,36.15,-9.47,37.3698193734,133.56,44.1018837143,-24.2930911152,50.35007868,-2.7081162857,-1.9930911152,3.3624850944,46.81,-22.3,51.8504204419,135.6,32.9918837143,10.8769088848,34.7386173863,-2.7081162857,-1.9930911152,3.3624850944,35.7,12.87,37.9490039395,134.66,43.2118837143,-20.6730911152,47.9024382511,-2.7081162857,-1.9930911152,3.3624850944,45.92,-18.68,49.5740738693,135.6,31.0118837143,-24.9130911152,39.7793795882,-2.7081162857,-1.9930911152,3.3624850944,33.72,-22.92,40.7721081133,133.56
2020-05-14 17:30:00,48.3221171366,-1.3614340371,48.341291948,-5.3778828634,-2.7614340371,6.0454232303,53.7,1.4,53.7182464345,134.66,35.1421171366,-12.2014340371,37.2000455565,-5.3778828634,-2.7614340371,6.0454232303,40.52,-9.44,41.6050958417,132.8,45.8821171366,-24.5314340371,52.02845307,-5.3778828634,-2.7614340371,6.0454232303,51.26,-21.77,55.6912964475,134.79,34.5721171366,9.9485659629,35.9750642533,-5.3778828634,-2.7614340371,6.0454232303,39.95,12.71,41.9231034157,133.86,44.9821171366,-20.8014340371,49.5589600385,-5.3778828634,-2.7614340371,6.0454232303,50.36,-18.04,53.4936556986,134.79,32.4221171366,-25.9614340371,41.5354034155,-5.3778828634,-2.7614340371,6.0454232303,37.8,-23.2,44.3517756127,132.8
2020-05-14 18:00:00,49.5540169625,-2.4296488243,49.6135444261,-7.9459830375,-3.4296488243,8.654544326,57.5,1.0,57.5086949948,133.97,36.6140169625,-12.0396488243,38.5426955718,-7.9459830375,-3.4296488243,8.654544326,44.56,-8.61,45.3842009955,132.06,46.9540169625,-25.3396488243,53.355201353300004,-7.9459830375,-3.4296488243,8.654544326,54.9,-21.91,59.1105582785,134.11,35.9140169625,9.8803511757,37.2483282005,-7.9459830375,-3.4296488243,8.654544326,43.86,13.31,45.8350924511,133.07,46.0940169625,-21.5896488243,50.8996201959,-7.9459830375,-3.4296488243,8.654544326,54.04,-18.16,57.0097114534,134.11,33.6140169625,-26.5096488243,42.8096206143,-7.9459830375,-3.4296488243,8.654544326,41.56,-23.08,47.5386158822,132.06
2020-05-14 18:30:00,50.0115336276,-2.2495289023,50.0621001963,-10.1084663724,-3.9695289023,10.8599379422,60.12,1.72,60.1445990925,133.24,37.1215336276,-13.1995289023,39.3984241069,-10.1084663724,-3.9695289023,10.8599379422,47.23,-9.23,48.1234433514,131.46,47.3115336276,-24.9295289023,53.4776834342,-10.1084663724,-3.9695289023,10.8599379422,57.42,-20.96,61.125919216,133.37,36.3515336276,8.6104710977,37.3573849406,-10.1084663724,-3.9695289023,10.8599379422,46.46,12.58,48.1330240064,132.47,46.4115336276,-21.1695289023,51.0115615093,-10.1084663724,-3.9695289023,10.8599379422,56.52,-17.2,59.0791875367,133.37,33.9715336276,-27.8895289023,43.9532810994,-10.1084663724,-3.9695289023,10.8599379422,44.08,-23.92,50.1518972722,131.46
2020-05-14 19:00:00,50.0599335731,-3.178800445,50.1607587823,-11.7700664269,-4.358800445,12.5512391823,61.83,1.18,61.8412588811,133.1,37.2299335731,-13.638800445,39.6495249838,-11.7700664269,-4.358800445,12.5512391823,49.0,-9.28,49.8710176355,131.29,47.2999335731,-25.728800445,53.844729439,-11.7700664269,-4.358800445,12.5512391823,59.07,-21.37,62.8167318475,133.2,36.4199335731,8.121199555,37.3144133504,-11.7700664269,-4.358800445,12.5512391823,48.19,12.48,49.7797800317,132.25,46.3899335731,-21.958800445,51.3246028129,-11.7700664269,-4.358800445,12.5512391823,58.16,-17.6,60.7646739479,133.2,33.989933573100004,-27.758800445,43.8846964949,-11.7700664269,-4.358800445,12.5512391823,45.76,-23.4,51.3958908863,131.29
2020-05-14 19:30:00,49.666916843,-3.9478317664,49.8235687636,-13.143083157,-4.6578317664,13.9440321154,62.81,0.71,62.8140127679,132.93,36.976916843,-13.9778317664,39.5306483643,-13.143083157,-4.6578317664,13.9440321154,50.12,-9.32,50.979180064,131.07,46.866916843,-26.4478317664,53.8144562317,-13.143083157,-4.6578317664,13.9440321154,60.01,-21.79,63.8435916909,133.02,36.136916843,7.7321682336,36.9548803882,-13.143083157,-4.6578317664,13.9440321154,49.28,12.39,50.8136841805,132.04,45.976916843,-22.6578317664,51.2567480703,-13.143083157,-4.6578317664,13.9440321154,59.12,-18.0,61.7994692534,133.02,33.696916843,-28.2978317664,44.0028349928,-13.143083157,-4.6578317664,13.9440321154,46.84,-23.64,52.4674680159,131.07
2020-05-14 20:00:00,48.4414167543,-4.606094405,48.6599112497,-13.7385832457,-4.746094405,14.5352702658,62.18,0.14,62.1801576067,133.14,36.1814167543,-14.486094405,38.9736045222,-13.7385832457,-4.746094405,14.5352702658,49.92,-9.74,50.8613212569,131.28,45.6814167543,-27.166094405,53.1487396078,-13.7385832457,-4.746094405,14.5352702658,59.42,-22.42,63.5089977877,133.27,35.3714167543,7.313905595,36.1196669179,-13.7385832457,-4.746094405,14.5352702658,49.11,12.06,50.5691180465,132.28,44.7814167543,-23.346094405,50.501637701,-13.7385832457,-4.746094405,14.5352702658,58.52,-18.6,61.4048076294,133.27,32.9014167543,-29.146094405,43.9544996957,-13.7385832457,-4.746094405,14.5352702658,46.64,-24.4,52.6369603986,131.28
2020-05-14 20:30:00,47.7520833697,-5.1498173942,48.0289713125,-13.987916630299999,-4.7798173942,14.7820318623,61.74,-0.37,61.7411086716,133.43,35.7920833697,-14.9698173942,38.7965032543,-13.987916630299999,-4.7798173942,14.7820318623,49.78,-10.19,50.8122475393,131.55,45.0220833697,-27.7998173942,52.9133049251,-13.987916630299999,-4.7798173942,14.7820318623,59.01,-23.02,63.3411438166,133.54,34.9820833697,6.9301826058,35.661934718,-13.987916630299999,-4.7798173942,14.7820318623,48.97,11.71,50.3506206516,132.56,44.1720833697,-23.9798173942,50.2613628096,-13.987916630299999,-4.7798173942,14.7820318623,58.16,-19.2,61.2472497342,133.54,32.5720833697,-29.5398173942,43.9720527918,-13.987916630299999,-4.7798173942,14.7820318623,46.56,-24.76,52.7341559144,131.55
2020-05-14 21:00:00,46.8525666663,-5.7747413221,47.2071037086,-13.9774333337,-4.7447413221,14.7607998703,60.83,-1.03,60.8387195789,133.91,35.1125666663,-15.3647413221,38.3271132984,-13.9774333337,-4.7447413221,14.7607998703,49.09,-10.62,50.2256159743,132.02,44.1525666663,-28.5447413221,52.5761485882,-13.9774333337,-4.7447413221,14.7607998703,58.13,-23.8,62.8135088974,134.03,34.3225666663,6.6552586779,34.9618513616,-13.9774333337,-4.7447413221,14.7607998703,48.3,11.4,49.627109527,133.01,43.3425666663,-24.7447413221,49.9087197624,-13.9774333337,-4.7447413221,14.7607998703,57.32,-20.0,60.7089976857,134.03,31.9425666663,-28.6647413221,42.9184687552,-13.9774333337,-4.7447413221,14.7607998703,45.92,-23.92,51.7765661279,132.02
2020-05-14 21:30:00,46.6148499925,-6.4158462225,47.0543018498,-14.1451500075,-4.7958462225,14.9360439784,60.76,-1.62,60.7815926083,133.79,34.9948499925,-15.3958462225,38.2318140676,-14.1451500075,-4.7958462225,14.9360439784,49.14,-10.6,50.2702655652,131.84,43.9248499925,-29.1358462225,52.709486641,-14.1451500075,-4.7958462225,14.9360439784,58.07,-24.34,62.9647560148,133.91,34.2048499925,6.5841537775,34.83278404,-14.1451500075,-4.7958462225,14.9360439784,48.35,11.38,49.6711878255,132.86,43.0948499925,-25.3558462225,50.0008503281,-14.1451500075,-4.7958462225,14.9360439784,57.24,-20.56,60.8204833917,133.91,31.8148499925,-28.0358462225,42.4051099922,-14.1451500075,-4.7958462225,14.9360439784,45.96,-23.24,51.5016426922,131.84
2020-05-14 22:00:00,45.4827666508,-6.683196037,45.971155864,-13.5472333492,-4.593196037,14.3047188457,59.03,-2.09,59.0669873957,132.69,34.0627666508,-15.943196037,37.6092750765,-13.5472333492,-4.593196037,14.3047188457,47.61,-11.35,48.9441988391,130.79,42.8827666508,-29.013196037,51.775449973,-13.5472333492,-4.593196037,14.3047188457,56.43,-24.42,61.4872450188,132.82,33.3227666508,5.716803963,33.8095936801,-13.5472333492,-4.593196037,14.3047188457,46.87,10.31,47.9905511533,131.78,42.0127666508,-25.273196037,49.0286344861,-13.5472333492,-4.593196037,14.3047188457,55.56,-20.68,59.2838595235,132.82,30.9327666508,-29.393196037,42.6707865634,-13.5472333492,-4.593196037,14.3047188457,44.48,-24.8,50.926519614,130.79
2020-05-14 22:30:00,43.6154500537,-7.2022351939,44.2061045013,-12.6945499463,-4.3622351939,13.423140252,56.31,-2.84,56.3815723442,133.08,32.5254500537,-16.3122351939,36.386727226,-12.6945499463,-4.3622351939,13.423140252,45.22,-11.95,46.7723304957,131.18,41.1154500537,-29.6922351939,50.7159645864,-12.6945499463,-4.3622351939,13.423140252,53.81,-25.33,59.4737336982,133.24,31.8554500537,5.4677648061,32.321295613,-12.6945499463,-4.3622351939,13.423140252,44.55,9.83,45.621611107,132.18,40.3054500537,-26.0022351939,47.9650449714,-12.6945499463,-4.3622351939,13.423140252,53.0,-21.64,57.2476165443,133.24,29.5854500537,-28.7622351939,41.262150068,-12.6945499463,-4.3622351939,13.423140252,42.28,-24.4,48.815554898,131.18
2020-05-14 23:00:00,41.2385168683,-7.9208339661,41.9923193479,-11.4914831317,-4.0308339661,12.1779229358,52.73,-3.89,52.8732919346,133.81,30.6185168683,-16.6708339661,34.8627348373,-11.4914831317,-4.0308339661,12.1779229358,42.11,-12.64,43.9661426555,131.84,38.9185168683,-30.6108339661,49.5143828733,-11.4914831317,-4.0308339661,12.1779229358,50.41,-26.58,56.9882838836,133.93,30.0385168683,5.2891660339,30.5006192229,-11.4914831317,-4.0308339661,12.1779229358,41.53,9.32,42.5629334045,132.84,38.1085168683,-26.9508339661,46.6755450891,-11.4914831317,-4.0308339661,12.1779229358,49.6,-22.92,54.6396046838,133.93,27.8285168683,-29.1508339661,40.3013333775,-11.4914831317,-4.0308339661,12.1779229358,39.32,-25.12,46.659155586,131.84
2020-05-14 23:30:00,39.3018335593,-7.5318426606,40.0170310617,-10.4781664407,-3.6818426606,11.1062116555,49.78,-3.85,49.9286581033,134.36,28.9018335593,-17.7218426606,33.9025027156,-10.4781664407,-3.6818426606,11.1062116555,39.38,-14.04,41.8079657482,132.52,37.0818335593,-30.4318426606,47.970401581,-10.4781664407,-3.6818426606,11.1062116555,47.56,-26.75,54.5666207493,134.49,28.4018335593,4.4381573394,28.7465022238,-10.4781664407,-3.6818426606,11.1062116555,38.88,8.12,39.7188720887,133.53,36.2418335593,-26.8018426606,45.075595057,-10.4781664407,-3.6818426606,11.1062116555,46.72,-23.12,52.1276586852,134.49,26.3618335593,-31.5618426606,41.1229398359,-10.4781664407,-3.6818426606,11.1062116555,36.84,-27.88,46.2004328984,132.52
2020-05-15 00:00:00,37.3249169256,-8.1909378398,38.213098359,-9.6150830744,-3.3809378398,10.1921814743,46.94,-4.8100000000000005,47.1857997707,133.92,27.3549169256,-17.6809378398,32.5715680141,-9.6150830744,-3.3809378398,10.1921814743,36.97,-14.3,39.6392595794,132.01,35.2349169256,-30.8909378398,46.8588242637,-9.6150830744,-3.3809378398,10.1921814743,44.85,-27.51,52.6148515155,134.04,26.9449169256,4.2890621602,27.2841456223,-9.6150830744,-3.3809378398,10.1921814743,36.56,7.67,37.3558897632,133.04,34.3849169256,-27.3809378398,43.9549572741,-9.6150830744,-3.3809378398,10.1921814743,44.0,-24.0,50.1198563446,134.04,24.9449169256,-31.6609378398,40.3071192883,-9.6150830744,-3.3809378398,10.1921814743,34.56,-28.28,44.6559290576,132.01
2020-05-15 00:30:00,36.1058169967,-8.2102492307,37.0275331805,-9.0041830033,-3.2002492307,9.555988002,45.11,-5.01,45.3873572705,133.92,26.5058169967,-17.6402492307,31.8392325219,-9.0041830033,-3.2002492307,9.555988002,35.51,-14.44,38.3337149256,132.01,34.0858169967,-30.9302492307,46.0274183265,-9.0041830033,-3.2002492307,9.555988002,43.09,-27.73,51.2415944326,134.04,26.1158169967,4.3197507693,26.4706657286,-9.0041830033,-3.2002492307,9.555988002,35.12,7.52,35.9160799643,133.04,33.2358169967,-27.4002492307,43.0742752619,-9.0041830033,-3.2002492307,9.555988002,42.24,-24.2,48.6811832231,134.04,24.1558169967,-31.9202492307,40.0300612756,-9.0041830033,-3.2002492307,9.555988002,33.16,-28.72,43.8682573167,132.01
2020-05-15 01:00:00,35.0376836827,-8.3236519249,36.0128096546,-8.712316317300001,-3.1136519249,9.2519881064,43.75,-5.21,44.0591261829,134.31,25.7576836827,-17.7236519249,31.2663734107,-8.712316317300001,-3.1136519249,9.2519881064,34.47,-14.61,37.4383893884,132.42,33.0676836827,-31.2036519249,45.4658069058,-8.712316317300001,-3.1136519249,9.2519881064,41.78,-28.09,50.344974923,134.47,25.3876836827,4.3563480751,25.7587315551,-8.712316317300001,-3.1136519249,9.2519881064,34.1,7.47,34.908607821,133.4,32.2876836827,-27.6736519249,42.5244109713,-8.712316317300001,-3.1136519249,9.2519881064,41.0,-24.56,47.7932380154,134.47,23.4476836827,-31.0736519249,38.9276985453,-8.712316317300001,-3.1136519249,9.2519881064,32.16,-27.96,42.6148706439,132.42
2020-05-15 01:30:00,35.5383335453,-8.2426591529,36.4817020038,-9.0816664547,-3.1826591529,9.6232003449,44.62,-5.06,44.9059906917,134.22,26.2483335453,-17.6626591529,31.6377076012,-9.0816664547,-3.1826591529,9.6232003449,35.33,-14.48,38.1821856368,132.32,33.5383335453,-31.0826591529,45.7269233277,-9.0816664547,-3.1826591529,9.6232003449,42.62,-27.9,50.9399096976,134.39,25.8683335453,4.4073408471,26.2411000866,-9.0816664547,-3.1826591529,9.6232003449,34.95,7.59,35.7646557372,133.4,32.6783335453,-27.5826591529,42.7630280645,-9.0816664547,-3.1826591529,9.6232003449,41.76,-24.4,48.3658722655,134.39,23.9583335453,-31.4226591529,39.5143676972,-9.0816664547,-3.1826591529,9.6232003449,33.04,-28.24,43.4642289705,132.32
2020-05-15 02:00:00,35.0556002449,-8.500177244,36.0714308243,-10.0043997551,-3.420177244,10.5728722133,45.06,-5.08,45.3454518116,134.22,26.0556002449,-17.870177244,31.5948973547,-10.0043997551,-3.420177244,10.5728722133,36.06,-14.45,38.8474722472,132.32,33.0356002449,-31.330177244,45.5294507949,-10.0043997551,-3.420177244,10.5728722133,43.04,-27.91,51.2972679584,134.39,25.6356002449,4.179822756,25.974120162,-10.0043997551,-3.420177244,10.5728722133,35.64,7.6,36.44131721,133.28,32.2356002449,-27.820177244,42.5804671773,-10.0043997551,-3.420177244,10.5728722133,42.24,-24.4,48.7809143006,134.39,23.6756002449,-31.780177244,39.6297074505,-10.0043997551,-3.420177244,10.5728722133,33.68,-28.36,44.0298989324,132.32
2020-05-15 02:30:00,34.577050108899996,-8.8336199961,35.6876062026,-10.0629498911,-3.4136199961,10.6261828512,44.64,-5.42,44.9678329476,134.63,25.7670501089,-18.0536199961,31.4622641633,-10.0629498911,-3.4136199961,10.6261828512,35.83,-14.64,38.7055357798,132.69,32.577050108899996,-31.7536199961,45.4923793251,-10.0629498911,-3.4136199961,10.6261828512,42.64,-28.34,51.198878894,134.79,25.3770501089,4.0963800039,25.7055441757,-10.0629498911,-3.4136199961,10.6261828512,35.44,7.51,36.2269747564,133.7,31.7770501089,-28.2536199961,42.5211471683,-10.0629498911,-3.4136199961,10.6261828512,41.84,-24.84,48.658105183,134.79,23.4170501089,-31.7736199961,39.4705100481,-10.0629498911,-3.4136199961,10.6261828512,33.48,-28.36,43.8771010893,132.69
2020-05-15 03:00:00,33.7714334981,-8.938183613,34.9342360273,-9.7385665019,-3.308183613,10.2851230586,43.51,-5.63,43.8727364088,134.55,25.1314334981,-17.598183613,30.680368579,-9.7385665019,-3.308183613,10.2851230586,34.87,-14.29,37.6844928319,132.5,31.8214334981,-31.858183613,45.028296581,-9.7385665019,-3.308183613,10.2851230586,41.56,-28.55,50.4215836721,134.68,24.7614334981,4.511816387,25.1691294245,-9.7385665019,-3.308183613,10.2851230586,34.5,7.82,35.3751664307,133.56,31.0214334981,-28.348183613,42.0231941959,-9.7385665019,-3.308183613,10.2851230586,40.76,-25.04,47.8370065953,134.68,22.8214334981,-31.708183613,39.0669519535,-9.7385665019,-3.308183613,10.2851230586,32.56,-28.4,43.2054811338,132.5
2020-05-15 03:30:00,33.2566835704,-9.0456215464,34.4649136262,-9.5333164296,-3.2556215464,10.0738867276,42.79,-5.79,43.1799513663,134.55,24.6466835704,-17.7556215464,30.3763247862,-9.5333164296,-3.2556215464,10.0738867276,34.18,-14.5,37.1284580881,132.63,31.3366835704,-32.0056215464,44.7922710717,-9.5333164296,-3.2556215464,10.0738867276,40.87,-28.75,49.9691845041,134.77,24.2866835704,4.3943784536,24.6810364621,-9.5333164296,-3.2556215464,10.0738867276,33.82,7.65,34.6744127564,133.64,30.5066835704,-28.5356215464,41.7724722695,-9.5333164296,-3.2556215464,10.0738867276,40.04,-25.28,47.3527190349,134.77,22.4266835704,-31.2556215464,38.4690786765,-9.5333164296,-3.2556215464,10.0738867276,31.96,-28.0,42.4904883474,132.63
2020-05-15 04:00:00,32.7356501185,-8.9662780589,33.9413749119,-9.4743498815,-3.2162780589,10.005386061,42.21,-5.75,42.599842722700004,134.9,24.2356501185,-18.1562780589,30.2822913535,-9.4743498815,-3.2162780589,10.005386061,33.71,-14.94,36.8723161735,132.96,30.8356501185,-32.0162780589,44.450864772,-9.4743498815,-3.2162780589,10.005386061,40.31,-28.8,49.5412565444,135.07,23.9056501185,4.0837219411,24.2519461586,-9.4743498815,-3.2162780589,10.005386061,33.38,7.3,34.1689098451,133.97,30.0456501185,-28.5762780589,41.4649823194,-9.4743498815,-3.2162780589,10.005386061,39.52,-25.36,46.9570016079,135.07,22.0056501185,-31.4962780589,38.4221832891,-9.4743498815,-3.2162780589,10.005386061,31.48,-28.28,42.3172399856,132.96
2020-05-15 04:30:00,32.4730333626,-8.9072148086,33.6724868612,-9.5269666374,-3.2172148086,10.0555240756,42.0,-5.69,42.3836772827,134.9,24.0830333626,-18.0972148086,30.1247685431,-9.5269666374,-3.2172148086,10.0555240756,33.61,-14.88,36.7565844442,132.96,30.5830333626,-31.9772148086,44.2477592266,-9.5269666374,-3.2172148086,10.0555240756,40.11,-28.76,49.3553411497,135.07,23.7630333626,4.1627851914,24.1248945105,-9.5269666374,-3.2172148086,10.0555240756,33.29,7.38,34.0982184285,133.97,29.7930333626,-28.4972148086,41.2276131833,-9.5269666374,-3.2172148086,10.0555240756,39.32,-25.28,46.745489622,135.07,21.9130333626,-32.0572148086,38.8309934516,-9.5269666374,-3.2172148086,10.0555240756,31.44,-28.84,42.6640270017,132.96
2020-05-15 05:00:00,32.3762500385,-8.9461099082,33.5894990889,-9.3237499615,-3.1661099082,9.8466524919,41.7,-5.78,42.0986745635,135.08,23.9562500385,-18.1261099082,30.0409350106,-9.3237499615,-3.1661099082,9.8466524919,33.28,-14.96,36.4878061823,133.1,30.4962500385,-32.0661099082,44.2521939688,-9.3237499615,-3.1661099082,9.8466524919,39.82,-28.9,49.2020568676,135.22,23.6262500385,4.1538900918,23.988632595,-9.3237499615,-3.1661099082,9.8466524919,32.95,7.32,33.753294654,134.14,29.7162500385,-28.6061099082,41.2476064812,-9.3237499615,-3.1661099082,9.8466524919,39.04,-25.44,46.5973733165,135.22,21.7962500385,-31.2861099082,38.1300037887,-9.3237499615,-3.1661099082,9.8466524919,31.12,-28.12,41.9426847019,133.1
2020-05-15 05:30:00,32.2942168523,-8.9567264048,33.5132718485,-9.2957831477,-3.1767264048,9.8236029531,41.59,-5.78,41.9897189798,135.08,23.8542168523,-18.1867264048,29.9963444266,-9.2957831477,-3.1767264048,9.8236029531,33.15,-15.01,36.3898694694,133.1,30.4242168523,-32.0567264048,44.1957767085,-9.2957831477,-3.1767264048,9.8236029531,39.72,-28.88,49.1093962496,135.22,23.5442168523,4.1032735952,23.8991004304,-9.2957831477,-3.1767264048,9.8236029531,32.84,7.28,33.6372412662,134.14,29.5842168523,-28.5767264048,41.1321672026,-9.2957831477,-3.1767264048,9.8236029531,38.88,-25.4,46.4415159098,135.22,21.6642168523,-31.6567264048,38.3599611378,-9.2957831477,-3.1767264048,9.8236029531,30.96,-28.48,42.0669941878,133.1
2020-05-15 06:00:00,32.7143000863,-8.8624429832,33.8934850048,-9.3856999137,-3.1924429832,9.9137810683,42.1,-5.67,42.480100047,134.82,24.1343000863,-18.1424429832,30.1929243044,-9.3856999137,-3.1924429832,9.9137810683,33.52,-14.95,36.7027642011,132.82,30.8143000863,-31.9024429832,44.3541086947,-9.3856999137,-3.1924429832,9.9137810683,40.2,-28.71,49.3994342073,134.95,23.8043000863,4.0775570168,24.1510077186,-9.3856999137,-3.1924429832,9.9137810683,33.19,7.27,33.9768892043,133.86,30.0143000863,-28.4324429832,41.3432222216,-9.3856999137,-3.1924429832,9.9137810683,39.4,-25.24,46.7912128503,134.95,21.9743000863,-31.8724429832,38.7133373141,-9.3856999137,-3.1924429832,9.9137810683,31.36,-28.68,42.4969645975,132.82
2020-05-15 06:30:00,34.8686667192,-8.342026733800001,35.8526613907,-10.1213332808,-3.4520267338,10.6938241968,44.99,-4.89,45.254968788,134.3,25.9786667192,-16.9620267338,31.0258194964,-10.1213332808,-3.4520267338,10.6938241968,36.1,-13.51,38.5451696066,132.28,32.8386667192,-31.1920267338,45.2915065289,-10.1213332808,-3.4520267338,10.6938241968,42.96,-27.74,51.1377473106,134.47,25.5686667192,5.0479732662,26.0622092673,-10.1213332808,-3.4520267338,10.6938241968,35.69,8.5,36.6882283573,133.31,32.0386667192,-27.6920267338,42.3476623885,-10.1213332808,-3.4520267338,10.6938241968,42.16,-24.24,48.6317098198,134.47,23.5986667192,-29.8520267338,38.0531282688,-10.1213332808,-3.4520267338,10.6938241968,33.72,-26.4,42.8252075301,132.28
2020-05-15 07:00:00,36.5082333578,-7.5844206916,37.2877264007,-10.3617666422,-3.5844206916,10.9642272707,46.87,-4.0,47.0403752111,134.79,27.2882333578,-15.9844206916,31.625138492,-10.3617666422,-3.5844206916,10.9642272707,37.65,-12.4,39.6394058987,132.74,34.4082333578,-30.6144206916,46.0561535203,-10.3617666422,-3.5844206916,10.9642272707,44.77,-27.03,52.2969769681,134.94,26.8282333578,6.1555793084,27.525356704700002,-10.3617666422,-3.5844206916,10.9642272707,37.19,9.74,38.4442934647,133.74,33.5582333578,-27.0244206916,43.0868232736,-10.3617666422,-3.5844206916,10.9642272707,43.92,-23.44,49.7835314135,134.94,24.8382333578,-30.7444206916,39.5241349051,-10.3617666422,-3.5844206916,10.9642272707,35.2,-27.16,44.4601574446,132.74
2020-05-15 07:30:00,38.848233384,-6.3269587068,39.3600767725,-9.831766616,-3.5369587068,10.4486224779,48.68,-2.79,48.7598861771,134.67,29.068233384,-14.9369587068,32.6814156284,-9.831766616,-3.5369587068,10.4486224779,38.9,-11.4,40.5360333531,132.6,36.648233384,-29.3469587068,46.9503673628,-9.831766616,-3.5369587068,10.4486224779,46.48,-25.81,53.1652753214,134.78,28.548233384,7.1330412932,29.4258713964,-9.831766616,-3.5369587068,10.4486224779,38.38,10.67,39.8355783189,133.61,35.848233384,-25.7369587068,44.1303396795,-9.831766616,-3.5369587068,10.4486224779,45.68,-22.2,50.7888019154,134.78,26.448233384,-28.2169587068,38.6743559454,-9.831766616,-3.5369587068,10.4486224779,36.28,-24.68,43.8787055415,132.6
2020-05-15 08:00:00,40.9010834476,-4.6713061539,41.1669737577,-9.0189165524,-3.4413061539,9.6531571947,49.92,-1.23,49.935150946,133.89,30.6510834476,-13.8313061539,33.6272797953,-9.0189165524,-3.4413061539,9.6531571947,39.67,-10.39,41.0080601833,131.89,38.6610834476,-27.4413061539,47.4099636867,-9.0189165524,-3.4413061539,9.6531571947,47.68,-24.0,53.3796065928,134.0,30.1110834476,7.9886938461,31.152794028,-9.0189165524,-3.4413061539,9.6531571947,39.13,11.43,40.7652032989,132.9,37.7410834476,-23.8413061539,44.640757822,-9.0189165524,-3.4413061539,9.6531571947,46.76,-20.4,51.0162483921,134.0,27.9410834476,-28.6413061539,40.0128549647,-9.0189165524,-3.4413061539,9.6531571947,36.96,-25.2,44.7334505711,131.89
2020-05-15 08:30:00,42.7807167468,-2.9700170545,42.883688352,-7.9092832532,-3.2300170545,8.5434051614,50.69,0.26,50.6906667938,132.97,32.1207167468,-11.9600170545,34.2750995953,-7.9092832532,-3.2300170545,8.5434051614,40.03,-8.73,40.9708896657,130.98,40.4907167468,-25.5200170545,47.8619829628,-7.9092832532,-3.2300170545,8.5434051614,48.4,-22.29,53.2860591525,133.07,31.5507167468,9.5699829455,32.9701728963,-7.9092832532,-3.2300170545,8.5434051614,39.46,12.8,41.4841126216,131.97,39.5707167468,-21.9100170545,45.2315207702,-7.9092832532,-3.2300170545,8.5434051614,47.48,-18.68,51.0224734798,133.07,29.3307167468,-25.5900170545,38.9247982362,-7.9092832532,-3.2300170545,8.5434051614,37.24,-22.36,43.4371638116,130.98
2020-05-15 09:00:00,43.4535001063,-1.4393844258000001,43.4773331635,-5.1864998937,-2.8493844258000003,5.9176661576,48.64,1.4100000000000001,48.6604325916,132.97,33.2635001063,-11.1293844258,35.0759695093,-5.1864998937,-2.8493844258000003,5.9176661576,38.45,-8.28,39.3314238237,131.11,41.2435001063,-24.0493844258,47.7430538642,-5.1864998937,-2.8493844258000003,5.9176661576,46.43,-21.2,51.0410119414,133.07,32.7335001063,10.3906155742,34.3430767582,-5.1864998937,-2.8493844258000003,5.9176661576,37.92,13.24,40.1649598531,132.12,40.2535001063,-20.4893844258,45.1681208925,-5.1864998937,-2.8493844258000003,5.9176661576,45.44,-17.64,48.7438529458,133.07,30.5335001063,-24.8093844258,39.3420917635,-5.1864998937,-2.8493844258000003,5.9176661576,35.72,-21.96,41.9304185526,131.11
2020-05-15 09:30:00,44.60378347,-0.5239479588,44.6068606977,-4.77621653,-2.4839479588,5.3835157475,49.38,1.96,49.4188830307,132.97,32.98378347,-10.3839479588,34.579710051,-4.77621653,-2.4839479588,5.3835157475,37.76,-7.9,38.5775530587,131.11,42.34378347,-23.1139479588,48.2415856788,-4.77621653,-2.4839479588,5.3835157475,47.12,-20.63,51.4382280021,133.07,32.47378347,11.0760520412,34.3107205065,-4.77621653,-2.4839479588,5.3835157475,37.25,13.56,39.6413433173,132.12,41.30378347,-19.5639479588,45.7028509907,-4.77621653,-2.4839479588,5.3835157475,46.08,-17.08,49.1435936822,133.07,30.30378347,-25.7239479588,39.7497269322,-4.77621653,-2.4839479588,5.3835157475,35.08,-23.24,42.0797338395,131.11
2020-05-15 10:00:00,44.7986667749,0.19591602900000002,44.7990951683,-3.4413332251,-2.184083971,4.075904459,48.24,2.38,48.2986749301,132.66,32.8886667749,-9.574083971,34.253868192,-3.4413332251,-2.184083971,4.075904459,36.33,-7.39,37.0739935804,130.76,42.5886667749,-22.314083971,48.0802753853,-3.4413332251,-2.184083971,4.075904459,46.03,-20.13,50.2392058058,132.76,32.4286667749,11.765916029,34.4971768236,-3.4413332251,-2.184083971,4.075904459,35.87,13.95,38.4871329148,131.73,41.5586667749,-18.784083971,45.6066288464,-3.4413332251,-2.184083971,4.075904459,45.0,-16.6,47.9641532814,132.76,30.2786667749,-24.064083971,38.6765794639,-3.4413332251,-2.184083971,4.075904459,33.72,-21.88,40.1966764795,130.76
