Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-15 10:30:00,45.3815167108,0.37376237630000003,45.383055839,-2.9284832892,-1.9662376237,3.5273367812,48.31,2.34,48.3666382954,132.52,32.9015167108,-8.9462376237,34.0961137007,-2.9284832892,-1.9662376237,3.5273367812,35.83,-6.98,36.503551882,130.61,43.1615167108,-22.0962376237,48.4887640789,-2.9284832892,-1.9662376237,3.5273367812,46.09,-20.13,50.2941845545,132.67,32.4115167108,12.3437623763,34.682486720200004,-2.9284832892,-1.9662376237,3.5273367812,35.34,14.31,38.1273091104,131.58,42.1515167108,-18.5662376237,46.0592611808,-2.9284832892,-1.9662376237,3.5273367812,45.08,-16.6,48.0392173125,132.67,30.2715167108,-22.9662376237,37.9975366907,-2.9284832892,-1.9662376237,3.5273367812,33.2,-21.0,39.2840934731,130.61
2020-05-15 11:00:00,45.8532833648,-0.0740439132,45.8533431478,-3.4467166352,-2.1040439132,4.0381748788,49.3,2.03,49.3417764171,132.37,33.0232833648,-8.0840439132,33.9983677576,-3.4467166352,-2.1040439132,4.0381748788,36.47,-5.98,36.9570196309,130.3,43.6132833648,-22.4840439132,49.0678175238,-3.4467166352,-2.1040439132,4.0381748788,47.06,-20.38,51.2834086231,132.48,32.5332833648,13.1059560868,35.0739306529,-3.4467166352,-2.1040439132,4.0381748788,35.98,15.21,39.0628275986,131.31,42.5532833648,-18.9040439132,46.5633418195,-3.4467166352,-2.1040439132,4.0381748788,46.0,-16.8,48.9718286365,132.48,30.3132833648,-23.9440439132,38.6291649828,-3.4467166352,-2.1040439132,4.0381748788,33.76,-21.84,40.2084966145,130.3
2020-05-15 11:30:00,45.4367833416,-0.5461736821000001,45.4400658683,-3.8732166584,-2.3061736821,4.5077981693,49.31,1.76,49.3413994532,132.59,33.4067833416,-8.0761736821,34.369139567,-3.8732166584,-2.3061736821,4.5077981693,37.28,-5.77,37.7238823559,130.47,43.1867833416,-22.9861736821,48.9230256212,-3.8732166584,-2.3061736821,4.5077981693,47.06,-20.68,51.4033656486,132.69,32.8967833416,13.1338263179,35.4216847139,-3.8732166584,-2.3061736821,4.5077981693,36.77,15.44,39.8801517048,131.45,42.1667833416,-19.4261736821,46.4264347253,-3.8732166584,-2.3061736821,4.5077981693,46.04,-17.12,49.1200162866,132.69,30.686783341599998,-24.1061736821,39.0228943243,-3.8732166584,-2.3061736821,4.5077981693,34.56,-21.8,40.861150253,130.47
2020-05-15 12:00:00,46.3518666958,-0.9665181125000001,46.3619424038,-6.3881333042,-2.7865181125,6.9694282623,52.74,1.82,52.7713937659,132.22,33.5918666958,-8.7965181125,34.7245192769,-6.3881333042,-2.7865181125,6.9694282623,39.98,-6.01,40.4292035539,130.14,43.9518666958,-23.266518112500002,49.7302468436,-6.3881333042,-2.7865181125,6.9694282623,50.34,-20.48,54.3465362282,132.33,33.0218666958,12.3634818875,35.2604504291,-6.3881333042,-2.7865181125,6.9694282623,39.41,15.15,42.2216840024,131.14,42.8918666958,-19.6665181125,47.1856351374,-6.3881333042,-2.7865181125,6.9694282623,49.28,-16.88,52.0908130096,132.33,30.7718666958,-24.5865181125,39.3878744392,-6.3881333042,-2.7865181125,6.9694282623,37.16,-21.8,43.0825440289,130.14
2020-05-15 12:30:00,46.5909000081,-0.45981684920000004,46.5931689746,-6.7590999919,-3.0898168492,7.4318504333,53.35,2.63,53.4147863424,132.22,34.9309000081,-9.629816849200001,36.2339778098,-6.7590999919,-3.0898168492,7.4318504333,41.69,-6.54,42.1998542652,130.29,44.1909000081,-22.8298168492,49.7396841656,-6.7590999919,-3.0898168492,7.4318504333,50.95,-19.74,54.6403706064,132.33,34.3209000081,11.6401831508,36.2411098222,-6.7590999919,-3.0898168492,7.4318504333,41.08,14.73,43.6410277148,131.29,43.1209000081,-19.2498168492,47.2225313408,-6.7590999919,-3.0898168492,7.4318504333,49.88,-16.16,52.4324327111,132.33,32.0009000081,-24.1698168492,40.1028384014,-6.7590999919,-3.0898168492,7.4318504333,38.76,-21.08,44.1214686972,130.29
2020-05-15 13:00:00,46.9822500381,-1.1660457989,46.9967177731,-6.5177499619,-2.9860457989,7.1692073536,53.5,1.82,53.5309480581,133.12,34.6922500381,-9.9260457989,36.0843262083,-6.5177499619,-2.9860457989,7.1692073536,41.21,-6.94,41.7902823632,131.11,44.5522500381,-23.7860457989,50.5042469324,-6.5177499619,-2.9860457989,7.1692073536,51.07,-20.8,55.1433123778,133.25,34.1122500381,11.5939542011,36.0286743675,-6.5177499619,-2.9860457989,7.1692073536,40.63,14.58,43.1668078505,132.13,43.5222500381,-20.1460457989,47.9588303622,-6.5177499619,-2.9860457989,7.1692073536,50.04,-17.16,52.90054064,133.25,31.8022500381,-24.6260457989,40.2221983384,-6.5177499619,-2.9860457989,7.1692073536,38.32,-21.64,44.0080901653,131.11
2020-05-15 13:30:00,45.4937000474,-0.6690800533,45.4986198925,-4.4762999526,-2.4490800533,5.1024753182,49.97,1.78,50.0016929713,133.95,33.5337000474,-10.5990800533,35.1688717027,-4.4762999526,-2.4490800533,5.1024753182,38.01,-8.15,38.8739321397,132.03,43.2437000474,-23.5990800533,49.2639236475,-4.4762999526,-2.4490800533,5.1024753182,47.72,-21.15,52.1969433971,134.07,33.0537000474,11.2109199467,34.9031776902,-4.4762999526,-2.4490800533,5.1024753182,37.53,13.66,39.9386592164,133.07,42.2437000474,-19.9690800533,46.7257354342,-4.4762999526,-2.4490800533,5.1024753182,46.72,-17.52,49.8969818727,134.07,30.8837000474,-25.4090800533,39.9928028246,-4.4762999526,-2.4490800533,5.1024753182,35.36,-22.96,42.1603036042,132.03
2020-05-15 14:00:00,44.1623666806,-0.2084873146,44.1628588046,-1.6276333194000001,-1.6284873146,2.3024250599,45.79,1.42,45.8120126168,134.38,32.1723666806,-9.8284873146,33.6401596418,-1.6276333194000001,-1.6284873146,2.3024250599,33.8,-8.2,34.7804542811,132.43,42.0423666806,-23.3084873146,48.0712614459,-1.6276333194000001,-1.6284873146,2.3024250599,43.67,-21.68,48.7554232881,134.52,31.7723666806,12.0515126854,33.9812042531,-1.6276333194000001,-1.6284873146,2.3024250599,33.4,13.68,36.0929688444,133.48,41.0523666806,-19.7884873146,45.572810318,-1.6276333194000001,-1.6284873146,2.3024250599,42.68,-18.16,46.3828416551,134.52,29.7723666806,-24.9484873146,38.8435430548,-1.6276333194000001,-1.6284873146,2.3024250599,31.4,-23.32,39.112432806,132.43
2020-05-15 14:30:00,43.098533393,-0.0914735918,43.098630466,-0.131466607,-1.2814735918,1.2881995324,43.23,1.19,43.2463755707,135.01,31.328533393,-9.9914735918,32.8832259533,-0.131466607,-1.2814735918,1.2881995324,31.46,-8.71,32.6434633579,133.06,41.098533393,-23.4614735918,47.3236747322,-0.131466607,-1.2814735918,1.2881995324,41.23,-22.18,46.8173610961,135.15,31.028533393,12.1185264082,33.3110877461,-0.131466607,-1.2814735918,1.2881995324,31.16,13.4,33.9191037617,134.12,40.108533393,-19.9214735918,44.7834741954,-0.131466607,-1.2814735918,1.2881995324,40.24,-18.64,44.3475726506,135.15,29.068533393,-25.7214735918,38.814608556,-0.131466607,-1.2814735918,1.2881995324,29.2,-24.44,38.0782562626,133.06
2020-05-15 15:00:00,42.6594000318,-0.3800644447,42.661093048,-0.2905999682,-1.2200644447,1.2541951965,42.95,0.84,42.9582134172,135.11,30.4094000318,-10.3100644447,32.1096409066,-0.2905999682,-1.2200644447,1.2541951965,30.7,-9.09,32.0174655462,133.15,40.6694000318,-23.7900644447,47.1165285779,-0.2905999682,-1.2200644447,1.2541951965,40.96,-22.57,46.7667242813,135.26,30.1194000318,11.8599355553,32.3703001168,-0.2905999682,-1.2200644447,1.2541951965,30.41,13.08,33.1036931474,134.25,39.7094000318,-20.2600644447,44.5792178284,-0.2905999682,-1.2200644447,1.2541951965,40.0,-19.04,44.3003566577,135.26,28.1894000318,-25.1400644447,37.7712207168,-0.2905999682,-1.2200644447,1.2541951965,28.48,-23.92,37.1924293372,133.15
2020-05-15 15:30:00,43.3519167034,-0.4807530119,43.3545822874,-0.2280832966,-1.2707530119000001,1.2910597227,43.58,0.79,43.5871598065,135.11,31.1819167034,-10.8507530119,33.0159169223,-0.2280832966,-1.2707530119000001,1.2910597227,31.41,-9.58,32.8384606826,133.15,41.3419167034,-23.8407530119,47.7235327787,-0.2280832966,-1.2707530119000001,1.2910597227,41.57,-22.57,47.3019005961,135.26,30.8719167034,11.3092469881,32.8781737385,-0.2280832966,-1.2707530119000001,1.2910597227,31.1,12.58,33.5479716227,134.25,40.4119167034,-20.3107530119,45.2288591449,-0.2280832966,-1.2707530119000001,1.2910597227,40.64,-19.04,44.8790730742,135.26,28.9719167034,-25.5507530119,38.6291720976,-0.2280832966,-1.2707530119000001,1.2910597227,29.2,-24.28,37.9757606902,133.15
2020-05-15 16:00:00,41.900666705,-1.4154208379,41.9245666223,-1.429333295,-1.5554208379,2.1124222237,43.33,0.14,43.3302261707,135.3,30.510666705,-11.6454208379,32.657565881,-1.429333295,-1.5554208379,2.1124222237,31.94,-10.09,33.4958460111,133.37,39.900666705,-24.8054208379,46.9826787917,-1.429333295,-1.5554208379,2.1124222237,41.33,-23.25,47.420790799,135.44,30.190666705,10.6045791621,31.9989602221,-1.429333295,-1.5554208379,2.1124222237,31.62,12.16,33.877573703,134.44,38.930666705,-21.3154208379,44.3840509146,-1.429333295,-1.5554208379,2.1124222237,40.36,-19.76,44.9375922809,135.44,28.290666705,-26.5154208379,38.7740810958,-1.429333295,-1.5554208379,2.1124222237,29.72,-24.96,38.8108232327,133.37
2020-05-15 16:30:00,43.1030666816,-2.0648285185,43.1524955729,-2.9369333184,-2.0348285185,3.572968572,46.04,-0.03,46.0400097741,135.51,31.2530666816,-12.3648285185,33.6101645532,-2.9369333184,-2.0348285185,3.572968572,34.19,-10.33,35.7164527914,133.59,40.9830666816,-25.5548285185,48.2976294992,-2.9369333184,-2.0348285185,3.572968572,43.92,-23.52,49.8212484789,135.64,30.8830666816,9.9851714815,32.4571634185,-2.9369333184,-2.0348285185,3.572968572,33.82,12.02,35.892517326000004,134.66,40.0630666816,-21.9548285185,45.6843934754,-2.9369333184,-2.0348285185,3.572968572,43.0,-19.92,47.3899398607,135.64,28.9030666816,-26.9548285185,39.5215136864,-2.9369333184,-2.0348285185,3.572968572,31.84,-24.92,40.4325611358,133.59
2020-05-15 17:00:00,44.7570833508,-1.5957812746000002,44.7855225263,-3.0329166492,-2.0157812746,3.6416970697,47.79,0.42,47.7918455388,135.31,32.5370833508,-11.9457812746,34.6606907496,-3.0329166492,-2.0157812746,3.6416970697,35.57,-9.93,36.9300663417,133.4,42.5570833508,-24.9957812746,49.3547811753,-3.0329166492,-2.0157812746,3.6416970697,45.59,-22.98,51.0541722095,135.43,32.1070833508,10.3442187254,33.7322940568,-3.0329166492,-2.0157812746,3.6416970697,35.14,12.36,37.2503583875,134.45,41.6470833508,-21.3757812746,46.8124297247,-3.0329166492,-2.0157812746,3.6416970697,44.68,-19.36,48.6940653468,135.43,30.1270833508,-26.8957812746,40.3859406428,-3.0329166492,-2.0157812746,3.6416970697,33.16,-24.88,41.4560007719,133.4
2020-05-15 17:30:00,46.3284500405,-2.3656133755,46.3888069451,-5.5415499595,-2.7456133755,6.1844295421,51.87,0.38,51.8713919227,134.91,33.9084500405,-12.7856133755,36.2388588884,-5.5415499595,-2.7456133755,6.1844295421,39.45,-10.04,40.707543527,133.02,43.9584500405,-25.5656133755,50.8521967788,-5.5415499595,-2.7456133755,6.1844295421,49.5,-22.82,54.5069023152,135.03,33.3784500405,9.4443866245,34.6888651561,-5.5415499595,-2.7456133755,6.1844295421,38.92,12.19,40.7843413579,134.05,43.0984500405,-21.9056133755,48.3459646015,-5.5415499595,-2.7456133755,6.1844295421,48.64,-19.16,52.277674011,135.03,31.2584500405,-27.4656133755,41.6107031546,-5.5415499595,-2.7456133755,6.1844295421,36.8,-24.72,44.3319117567,133.02
2020-05-15 18:00:00,47.5296333593,-3.0709218754,47.6287372123,-8.3803666407,-3.5309218754,9.0938415602,55.91,0.46,55.9118922949,134.16,35.1496333593,-12.9709218754,37.4665389327,-8.3803666407,-3.5309218754,9.0938415602,43.53,-9.44,44.5418286558,132.25,44.9996333593,-26.0209218754,51.9812983458,-8.3803666407,-3.5309218754,9.0938415602,53.38,-22.49,57.9242997368,134.3,34.4796333593,9.0390781246,35.6447759137,-8.3803666407,-3.5309218754,9.0938415602,42.86,12.57,44.6652493556,133.26,44.1396333593,-22.2909218754,49.4488870567,-8.3803666407,-3.5309218754,9.0938415602,52.52,-18.76,55.7699560696,134.3,32.2596333593,-27.8909218754,42.6448996661,-8.3803666407,-3.5309218754,9.0938415602,40.64,-24.36,47.3816335725,132.25
2020-05-15 18:30:00,48.0076500155,-3.4169188166,48.1290950903,-10.2123499845,-3.9769188166,10.9593784258,58.22,0.56,58.2226931703,133.59,35.7876500155,-13.4169188166,38.2200157531,-10.2123499845,-3.9769188166,10.9593784258,46.0,-9.44,46.9586371182,131.72,45.3876500155,-26.1569188166,52.3853335955,-10.2123499845,-3.9769188166,10.9593784258,55.6,-22.18,59.860775137,133.73,35.0676500155,8.4430811834,36.0697338149,-10.2123499845,-3.9769188166,10.9593784258,45.28,12.42,46.9524738432,132.71,44.5076500155,-22.4169188166,49.8342167505,-10.2123499845,-3.9769188166,10.9593784258,54.72,-18.44,57.7435017989,133.73,32.7076500155,-27.6969188166,42.8591843305,-10.2123499845,-3.9769188166,10.9593784258,42.92,-23.72,49.038401279,131.72
2020-05-15 19:00:00,47.8477666585,-4.0802255985,48.0214224606,-12.0722333415,-4.4002255985,12.8491557376,59.92,0.32,59.9208544665,133.59,35.8377666585,-14.1102255985,38.5155031839,-12.0722333415,-4.4002255985,12.8491557376,47.91,-9.71,48.8840689796,131.72,45.1777666585,-26.8002255985,52.528874844,-12.0722333415,-4.4002255985,12.8491557376,57.25,-22.4,61.4761945797,133.73,35.0677666585,7.7997744015,35.9247093117,-12.0722333415,-4.4002255985,12.8491557376,47.14,12.2,48.6931165567,132.71,44.2877666585,-23.0402255985,49.9225226849,-12.0722333415,-4.4002255985,12.8491557376,56.36,-18.64,59.362439303,133.73,32.6877666585,-28.9202255985,43.644811121000004,-12.0722333415,-4.4002255985,12.8491557376,44.76,-24.52,51.036144055,131.72
2020-05-15 19:30:00,47.7084666482,-4.4767028565,47.9180410533,-13.2415333518,-4.6367028565,14.0298688122,60.95,0.16,60.9502100078,133.21,35.8184666482,-14.3567028565,38.5885665701,-13.2415333518,-4.6367028565,14.0298688122,49.06,-9.72,50.0136181455,131.34,44.9884666482,-27.0367028565,52.4875740791,-13.2415333518,-4.6367028565,14.0298688122,58.23,-22.4,62.389846129,133.34,35.0084666482,7.4332971435,35.7889178864,-13.2415333518,-4.6367028565,14.0298688122,48.25,12.07,49.7367811584,132.32,44.1184666482,-23.2767028565,49.882301423,-13.2415333518,-4.6367028565,14.0298688122,57.36,-18.64,60.3126786008,133.34,32.5984666482,-28.1967028565,43.1012074052,-13.2415333518,-4.6367028565,14.0298688122,45.84,-23.56,51.5400737291,131.34
2020-05-15 20:00:00,46.8931833445,-5.1415627589,47.17421236,-13.6068166555,-4.6815627589,14.3896660615,60.5,-0.46,60.5017487351,133.21,35.2331833445,-14.8415627589,38.2315209443,-13.6068166555,-4.6815627589,14.3896660615,48.84,-10.16,49.8855810831,131.34,44.2031833445,-27.7115627589,52.1713726897,-13.6068166555,-4.6815627589,14.3896660615,57.81,-23.03,62.2284259804,133.34,34.4531833445,6.9584372411,35.1488504991,-13.6068166555,-4.6815627589,14.3896660615,48.06,11.64,49.4495015142,132.32,43.3131833445,-23.9215627589,49.4800264375,-13.6068166555,-4.6815627589,14.3896660615,56.92,-19.24,60.083808135,133.34,32.0331833445,-29.4015627589,43.480762733,-13.6068166555,-4.6815627589,14.3896660615,45.64,-24.72,51.9046048054,131.34
2020-05-15 20:30:00,45.9525666643,-5.7645811746,46.312728047,-13.7474333357,-4.6845811746,14.523678050000001,59.7,-1.08,59.7097680451,132.28,34.5625666643,-15.1645811746,37.7430197073,-13.7474333357,-4.6845811746,14.523678050000001,48.31,-10.48,49.4336575624,130.41,43.3125666643,-27.9745811746,51.5611832966,-13.7474333357,-4.6845811746,14.523678050000001,57.06,-23.29,61.6300876196,132.43,33.8025666643,6.3454188254,34.3929913379,-13.7474333357,-4.6845811746,14.523678050000001,47.55,11.03,48.8125332266,131.37,42.4125666643,-24.2845811746,48.8729648567,-13.7474333357,-4.6845811746,14.523678050000001,56.16,-19.6,59.4819771023,132.43,31.3325666643,-28.8845811746,42.6151236465,-13.7474333357,-4.6845811746,14.523678050000001,45.08,-24.2,51.1648942147,130.41
2020-05-15 21:00:00,45.3773666392,-5.9996091857,45.7722701369,-13.7326333608,-4.6496091857,14.498416624,59.11,-1.35,59.1254141635,132.19,34.0573666392,-15.3496091857,37.3565887703,-13.7326333608,-4.6496091857,14.498416624,47.79,-10.7,48.9731977718,130.33,42.7473666392,-28.1696091857,51.1943769985,-13.7326333608,-4.6496091857,14.498416624,56.48,-23.52,61.1815396995,132.34,33.3073666392,6.1403908143,33.8686443749,-13.7326333608,-4.6496091857,14.498416624,47.04,10.79,48.2616379747,131.29,41.8273666392,-24.4496091857,48.4490659281,-13.7326333608,-4.6496091857,14.498416624,55.56,-19.8,58.9826550776,132.34,30.9073666392,-29.2496091857,42.5535539067,-13.7326333608,-4.6496091857,14.498416624,44.64,-24.6,50.9694967603,130.33
2020-05-15 21:30:00,45.4299499727,-6.1121872587,45.8392756008,-13.8400500273,-4.6821872587,14.6106078684,59.27,-1.43,59.2872482074,131.64,34.1599499727,-15.3721872587,37.4593956606,-13.8400500273,-4.6821872587,14.6106078684,48.0,-10.69,49.1759707581,129.78,42.7999499727,-28.1221872587,51.2122361734,-13.8400500273,-4.6821872587,14.6106078684,56.64,-23.44,61.2986394629,131.78,33.3999499727,5.9478127413,33.9254054447,-13.8400500273,-4.6821872587,14.6106078684,47.24,10.63,48.421219522,130.77,41.8799499727,-24.4021872587,48.4705782174,-13.8400500273,-4.6821872587,14.6106078684,55.72,-19.72,59.1066561396,131.78,30.9999499727,-28.5621872587,42.1520514247,-13.8400500273,-4.6821872587,14.6106078684,44.84,-23.88,50.8023621498,129.78
2020-05-15 22:00:00,44.4056166411,-6.7016668002,44.908475004,-13.3643833589,-4.5516668002,14.118229819,57.77,-2.15,57.8099939457,132.36,33.3656166411,-16.0516668002,37.0259419989,-13.3643833589,-4.5516668002,14.118229819,46.73,-11.5,48.1242444097,130.5,41.8556166411,-28.8916668002,50.8588345807,-13.3643833589,-4.5516668002,14.118229819,55.22,-24.34,60.3463669163,132.52,32.6556166411,5.4783331998,33.1119530209,-13.3643833589,-4.5516668002,14.118229819,46.02,10.03,47.1003322706,131.5,40.9556166411,-25.2316668002,48.1040491432,-13.3643833589,-4.5516668002,14.118229819,54.32,-20.68,58.1233584714,132.52,30.2756166411,-28.6316668002,41.6699568846,-13.3643833589,-4.5516668002,14.118229819,43.64,-24.08,49.8427126068,130.5
2020-05-15 22:30:00,42.6275167752,-7.653099873,43.3090651491,-12.2524832248,-4.323099873,12.9927879104,54.88,-3.33,54.9809357869,133.15,31.9275167752,-16.173099873,35.7901590795,-12.2524832248,-4.323099873,12.9927879104,44.18,-11.85,45.7416101597,131.18,40.2075167752,-30.103099873,50.2278909292,-12.2524832248,-4.323099873,12.9927879104,52.46,-25.78,58.4522026959,133.31,31.2975167752,5.566900127,31.7887548249,-12.2524832248,-4.323099873,12.9927879104,43.55,9.89,44.6588692199,132.18,39.3475167752,-26.443099873,47.4074319835,-12.2524832248,-4.323099873,12.9927879104,51.6,-22.12,56.1413786792,133.31,29.0275167752,-29.003099873,41.0338461807,-12.2524832248,-4.323099873,12.9927879104,41.28,-24.68,48.0951224138,131.18
2020-05-15 23:00:00,40.717233563,-8.01824789,41.4992217788,-11.452766437,-4.00824789,12.1339156998,52.17,-4.01,52.3238855591,133.81,30.297233563,-16.84824789,34.6667826389,-11.452766437,-4.00824789,12.1339156998,41.75,-12.84,43.6798363092,131.86,38.397233563,-30.66824789,49.1415198578,-11.452766437,-4.00824789,12.1339156998,49.85,-26.66,56.5312135019,133.96,29.737233563,5.09175211,30.1700016495,-11.452766437,-4.00824789,12.1339156998,41.19,9.1,42.1832443039,132.87,37.587233563,-27.00824789,46.2843988943,-11.452766437,-4.00824789,12.1339156998,49.04,-23.0,54.1656865552,133.96,27.547233563,-29.56824789,40.4120199972,-11.452766437,-4.00824789,12.1339156998,39.0,-25.56,46.6295357043,131.86
2020-05-15 23:30:00,38.8374002271,-7.6612501735,39.5858359848,-10.3425997729,-3.6412501735,10.964856264,49.18,-4.02,49.3440249676,134.53,28.7974002271,-17.7412501735,33.823693139,-10.3425997729,-3.6412501735,10.964856264,39.14,-14.1,41.6022787837,132.66,36.6574002271,-30.6012501735,47.7514555128,-10.3425997729,-3.6412501735,10.964856264,47.0,-26.96,54.1834070542,134.66,28.3274002271,4.4587498265,28.6761582789,-10.3425997729,-3.6412501735,10.964856264,38.67,8.1,39.5092255049,133.7,35.7774002271,-27.0012501735,44.8228722634,-10.3425997729,-3.6412501735,10.964856264,46.12,-23.36,51.6985879885,134.66,26.2974002271,-30.2412501735,40.0760086681,-10.3425997729,-3.6412501735,10.964856264,36.64,-26.6,45.2774734277,132.66
2020-05-16 00:00:00,37.230200192,-8.2500651156,38.1333368688,-9.479799808,-3.3000651156,10.0377803406,46.71,-4.95,46.9715509644,135.04,27.210200192,-18.2300651156,32.7525612526,-9.479799808,-3.3000651156,10.0377803406,36.69,-14.93,39.611374629,133.15,35.150200192,-31.2700651156,47.0462915209,-9.479799808,-3.3000651156,10.0377803406,44.63,-27.97,52.670274349,135.17,26.850200192,4.0599348844,27.1554105404,-9.479799808,-3.3000651156,10.0377803406,36.33,7.36,37.0680253048,134.17,34.240200192,-27.7400651156,44.0670230649,-9.479799808,-3.3000651156,10.0377803406,43.72,-24.44,50.0874435363,135.17,24.880200192,-31.1800651156,39.8901093281,-9.479799808,-3.3000651156,10.0377803406,34.36,-27.88,44.2482090033,133.15
2020-05-16 00:30:00,35.8974834443,-8.3355494339,36.8525535343,-8.862516555700001,-3.0855494339,9.3842855354,44.76,-5.25,45.0668403596,135.72,26.3274834443,-18.4155494339,32.1289409328,-8.862516555700001,-3.0855494339,9.3842855354,35.19,-15.33,38.3841764273,133.81,33.8974834443,-31.6055494339,46.3459829853,-8.862516555700001,-3.0855494339,9.3842855354,42.76,-28.52,51.398521379499996,135.85,26.0174834443,4.0944505661,26.337691057,-8.862516555700001,-3.0855494339,9.3842855354,34.88,7.18,35.6113296578,134.87,33.0174834443,-28.0455494339,43.3209770901,-8.862516555700001,-3.0855494339,9.3842855354,41.88,-24.96,48.7538306187,135.85,24.1374834443,-30.7655494339,39.1041831393,-8.862516555700001,-3.0855494339,9.3842855354,33.0,-27.68,43.07182838,133.81
2020-05-16 01:00:00,34.5324834011,-8.3965101512,35.5386239543,-8.2875165989,-2.9265101512,8.7890496097,42.82,-5.47,43.1679661323,134.71,25.4624834011,-18.2965101512,31.3544310212,-8.2875165989,-2.9265101512,8.7890496097,33.75,-15.37,37.0850293245,132.81,32.6024834011,-31.3965101512,45.2621560864,-8.2875165989,-2.9265101512,8.7890496097,40.89,-28.47,49.8250238334,134.88,25.1724834011,3.9334898488,25.4779564127,-8.2875165989,-2.9265101512,8.7890496097,33.46,6.86,34.1559833704,133.88,31.712483401100002,-27.8865101512,42.2295992389,-8.2875165989,-2.9265101512,8.7890496097,40.0,-24.96,47.1487179041,134.88,23.3124834011,-30.0465101512,38.0297864126,-8.2875165989,-2.9265101512,8.7890496097,31.6,-27.12,41.6419788195,132.81
2020-05-16 01:30:00,35.186316713,-8.223787979,36.1345758596,-8.413683287,-2.943787979,8.9138069375,43.6,-5.28,43.9185427809,134.63,25.676316713,-18.383787979,31.5790579404,-8.413683287,-2.943787979,8.9138069375,34.09,-15.44,37.4235447279,132.81,33.226316713,-31.173787979,45.5608733375,-8.413683287,-2.943787979,8.9138069375,41.64,-28.23,50.3072807852,134.77,25.376316713,3.826212021,25.6631515669,-8.413683287,-2.943787979,8.9138069375,33.79,6.77,34.4615292754,133.8,32.346316713,-27.703787979,42.5885439207,-8.413683287,-2.943787979,8.9138069375,40.76,-24.76,47.6910389906,134.77,23.506316713,-31.063787979,38.9551774353,-8.413683287,-2.943787979,8.9138069375,31.92,-28.12,42.5396379862,132.81
2020-05-16 02:00:00,34.4853833436,-8.3236919408,35.4757031203,-8.6446166564,-3.0636919408,9.1714560155,43.13,-5.26,43.4495627136,134.92,25.3353833436,-18.5836919408,31.4203000514,-8.6446166564,-3.0636919408,9.1714560155,33.98,-15.52,37.356536242,133.04,32.5353833436,-31.4036919408,45.2188349787,-8.6446166564,-3.0636919408,9.1714560155,41.18,-28.34,49.9894788931,135.08,25.0453833436,3.7363080591999998,25.3225438047,-8.6446166564,-3.0636919408,9.1714560155,33.69,6.8,34.369406454,134.13,31.6753833436,-27.9036919408,42.2131014484,-8.6446166564,-3.0636919408,9.1714560155,40.32,-24.84,47.3574492556,135.08,23.1953833436,-30.6636919408,38.4485085784,-8.6446166564,-3.0636919408,9.1714560155,31.84,-27.6,42.1372234491,133.04
2020-05-16 02:30:00,33.9534999894,-8.4588160321,34.9913093524,-8.6865000106,-3.0388160321,9.2026998925,42.64,-5.42,42.9830896982,134.92,24.8334999894,-18.6688160321,31.0681092724,-8.6865000106,-3.0388160321,9.2026998925,33.52,-15.63,36.9849604569,133.04,32.0434999894,-31.5388160321,44.9609031079,-8.6865000106,-3.0388160321,9.2026998925,40.73,-28.5,49.7109937539,135.08,24.5534999894,3.6511839678999998,24.8234869851,-8.6865000106,-3.0388160321,9.2026998925,33.24,6.69,33.9065436162,134.13,31.1534999894,-28.0388160321,41.9131932221,-8.6865000106,-3.0388160321,9.2026998925,39.84,-25.0,47.034302376,135.08,22.7134999894,-31.6788160321,38.9801291297,-8.6865000106,-3.0388160321,9.2026998925,31.4,-28.64,42.4995247032,133.04
2020-05-16 03:00:00,32.9042166714,-8.6085678077,34.0116879095,-8.4457833286,-2.9585678077,8.9489876247,41.35,-5.65,41.7342185742,135.35,24.0842166714,-18.5585678077,30.4050971343,-8.4457833286,-2.9585678077,8.9489876247,32.53,-15.6,36.0771520495,133.42,31.0442166714,-31.8285678077,44.4612316229,-8.4457833286,-2.9585678077,8.9489876247,39.49,-28.87,48.9176552995,135.5,23.8342166714,3.8714321923,24.1465913031,-8.4457833286,-2.9585678077,8.9489876247,32.28,6.83,32.9946556278,134.52,30.1542166714,-28.3585678077,41.3942647134,-8.4457833286,-2.9585678077,8.9489876247,38.6,-25.4,46.2073587213,135.5,21.9942166714,-31.4785678077,38.4011171479,-8.4457833286,-2.9585678077,8.9489876247,30.44,-28.52,41.7131154435,133.42
2020-05-16 03:30:00,32.8696166816,-8.9165341608,34.0575436906,-8.3103833184,-2.8965341608,8.8007034402,41.18,-6.02,41.6176981584,135.72,23.7296166816,-18.6765341608,30.1978084654,-8.3103833184,-2.8965341608,8.8007034402,32.04,-15.78,35.7151228473,133.78,31.0196166816,-32.2065341608,44.7155170128,-8.3103833184,-2.8965341608,8.8007034402,39.33,-29.31,49.0502293573,135.88,23.4896166816,3.8134658392,23.797155577,-8.3103833184,-2.8965341608,8.8007034402,31.8,6.71,32.5002169224,134.85,30.1696166816,-28.7365341608,41.6652633052,-8.3103833184,-2.8965341608,8.8007034402,38.48,-25.84,46.351008619,135.88,21.6896166816,-31.3765341608,38.143497057,-8.3103833184,-2.8965341608,8.8007034402,30.0,-28.48,41.3655702245,133.78
2020-05-16 04:00:00,32.2277833226,-8.6157575166,33.3595757688,-8.1622166774,-2.8257575166,8.6375162305,40.39,-5.79,40.8028945052,136.14,23.1677833226,-19.385757516600002,30.2085050702,-8.1622166774,-2.8257575166,8.6375162305,31.33,-16.56,35.4373037913,134.27,30.3977833226,-32.0657575166,44.184137833,-8.1622166774,-2.8257575166,8.6375162305,38.56,-29.24,48.392677132,136.29,22.9477833226,3.2942424834,23.1830281232,-8.1622166774,-2.8257575166,8.6375162305,31.11,6.12,31.7062533264,135.36,29.5177833226,-28.5857575166,41.0906931686,-8.1622166774,-2.8257575166,8.6375162305,37.68,-25.76,45.6438385765,136.29,21.1977833226,-31.8657575166,38.2723466736,-8.1622166774,-2.8257575166,8.6375162305,29.36,-29.04,41.2956559459,134.27
2020-05-16 04:30:00,31.3134333183,-8.116766295,32.3483075487,-7.7365666817,-2.736766295,8.2063605681,39.05,-5.38,39.4188647731,135.86,22.7134333183,-19.816766295,30.1430635386,-7.7365666817,-2.736766295,8.2063605681,30.45,-17.08,34.9131622744,134.08,29.5334333183,-31.546766295,43.2136800936,-7.7365666817,-2.736766295,8.2063605681,37.27,-28.81,47.1069952343,136.01,22.5434333183,2.823233705,22.7195297999,-7.7365666817,-2.736766295,8.2063605681,30.28,5.5600000000000005,30.7862306884,135.18,28.6634333183,-28.096766295,40.1375221685,-7.7365666817,-2.736766295,8.2063605681,36.4,-25.36,44.3631558841,136.01,20.8234333183,-32.256766295,38.3941967876,-7.7365666817,-2.736766295,8.2063605681,28.56,-29.52,41.0743715716,134.08
2020-05-16 05:00:00,31.3731499845,-7.9256533914,32.3587781233,-7.7468500155,-2.6956533914,8.2024528264,39.12,-5.23,39.4680541704,136.35,22.5631499845,-20.1656533914,30.2613501669,-7.7468500155,-2.6956533914,8.2024528264,30.31,-17.47,34.9842393086,134.63,29.5931499845,-31.4756533914,43.2026767969,-7.7468500155,-2.6956533914,8.2024528264,37.34,-28.78,47.1440770405,136.5,22.3831499845,2.6243466086,22.536472624399998,-7.7468500155,-2.6956533914,8.2024528264,30.13,5.32,30.5960667407,135.72,28.7331499845,-28.0556533914,40.1586054943,-7.7468500155,-2.6956533914,8.2024528264,36.48,-25.36,44.4288194757,136.5,20.6931499845,-32.4956533914,38.524978204,-7.7468500155,-2.6956533914,8.2024528264,28.44,-29.8,41.1931256401,134.63
2020-05-16 05:30:00,30.9369833182,-7.9823227258,31.9501864302,-7.7830166818,-2.6923227258,8.235529754,38.72,-5.29,39.0796942158,136.2,22.2469833182,-20.2423227258,30.0778971355,-7.7830166818,-2.6923227258,8.235529754,30.03,-17.55,34.7822282207,134.48,29.1669833182,-31.4923227258,42.9241110164,-7.7830166818,-2.6923227258,8.235529754,36.95,-28.8,46.8480789361,136.36,22.0869833182,2.5176772742,22.2300141915,-7.7830166818,-2.6923227258,8.235529754,29.87,5.21,30.3209663434,135.59,28.2969833182,-28.0523227258,39.8453519902,-7.7830166818,-2.6923227258,8.235529754,36.08,-25.36,44.1009750459,136.36,20.4169833182,-32.9323227258,38.7477881682,-7.7830166818,-2.6923227258,8.235529754,28.2,-30.24,41.3484896943,134.48
2020-05-16 06:00:00,30.5240166515,-7.85920823,31.5195613317,-7.6059833485,-2.67920823,8.064064697,38.13,-5.18,38.4802455813,136.2,22.1340166515,-20.17920823,29.9518803736,-7.6059833485,-2.67920823,8.064064697,29.74,-17.5,34.5067761461,134.48,28.7840166515,-31.41920823,42.6108702139,-7.6059833485,-2.67920823,8.064064697,36.39,-28.74,46.370461503,136.36,21.9640166515,2.59079177,22.1162887814,-7.6059833485,-2.67920823,8.064064697,29.57,5.27,30.0359418031,135.59,27.9540166515,-27.99920823,39.5649176475,-7.6059833485,-2.67920823,8.064064697,35.56,-25.32,43.6533618408,136.36,20.2740166515,-31.95920823,37.847413939,-7.6059833485,-2.67920823,8.064064697,27.88,-29.28,40.4303450393,134.48
2020-05-16 06:30:00,31.3940333395,-7.736357965,32.3332114688,-7.6959666605,-2.726357965,8.1646145403,39.09,-5.01,39.4097475252,135.55,22.7240333395,-19.916357965,30.2166014933,-7.6959666605,-2.726357965,8.1646145403,30.42,-17.19,34.940985962,133.83,29.6040333395,-31.066357965,42.9129046695,-7.6959666605,-2.726357965,8.1646145403,37.3,-28.34,46.8449100757,135.7,22.5440333395,2.653642035,22.6996752237,-7.6959666605,-2.726357965,8.1646145403,30.24,5.38,30.7148498287,134.92,28.7040333395,-27.646357965,39.8527619957,-7.6959666605,-2.726357965,8.1646145403,36.4,-24.92,44.1131091627,135.7,20.8240333395,-32.326357965,38.4530074741,-7.6959666605,-2.726357965,8.1646145403,28.52,-29.6,41.1041409106,133.83
2020-05-16 07:00:00,32.3131666668,-7.5213139474,33.1769634465,-7.7368333332,-2.7813139474,8.2215751107,40.05,-4.74,40.3295189656,135.78,23.3931666668,-19.7013139474,30.5840157264,-7.7368333332,-2.7813139474,8.2215751107,31.13,-16.92,35.4311063897,134.04,30.4931666668,-30.9113139474,43.420531357,-7.7368333332,-2.7813139474,8.2215751107,38.23,-28.13,47.4639842407,135.92,23.1831666668,2.9186860526,23.3661709523,-7.7368333332,-2.7813139474,8.2215751107,30.92,5.7,31.4409987119,135.15,29.6231666668,-27.4613139474,40.3937590116,-7.7368333332,-2.7813139474,8.2215751107,37.36,-24.68,44.7757970337,135.92,21.4631666668,-32.1013139474,38.6155652622,-7.7368333332,-2.7813139474,8.2215751107,29.2,-29.32,41.3799758337,134.04
2020-05-16 07:30:00,33.3513833256,-7.549528525,34.1951773015,-7.4786166743999996,-2.799528525,7.9854284372,40.83,-4.75,41.1053694789,135.26,24.4113833256,-18.249528525,30.4788603339,-7.4786166743999996,-2.799528525,7.9854284372,31.89,-15.45,35.4354991499,133.39,31.5013833256,-30.789528525,44.0492022427,-7.4786166743999996,-2.799528525,7.9854284372,38.98,-27.99,47.9883371248,135.4,24.1613833256,4.160471475,24.5169730411,-7.4786166743999996,-2.799528525,7.9854284372,31.64,6.96,32.3964689434,134.48,30.6413833256,-27.319528525,41.0518088631,-7.4786166743999996,-2.799528525,7.9854284372,38.12,-24.52,45.3251012133,135.4,22.4013833256,-31.839528525,38.9304193606,-7.4786166743999996,-2.799528525,7.9854284372,29.88,-29.04,41.6669653323,133.39
2020-05-16 08:00:00,34.9098833259,-7.2976070065,35.6644784323,-7.5301166741,-2.8576070065,8.0541029873,42.44,-4.44,42.6716205457,134.81,25.4998833259,-17.4876070065,30.9202271733,-7.5301166741,-2.8576070065,8.0541029873,33.03,-14.63,36.1250301038,132.9,32.9798833259,-30.3776070065,44.8382839951,-7.5301166741,-2.8576070065,8.0541029873,40.51,-27.52,48.9735694023,134.94,25.2198833259,4.7523929935,25.6637439618,-7.5301166741,-2.8576070065,8.0541029873,32.75,7.61,33.6225311361,133.96,32.1098833259,-26.8576070065,41.8613862804,-7.5301166741,-2.8576070065,8.0541029873,39.64,-24.0,46.3392878668,134.94,23.3498833259,-30.8976070065,38.7282735228,-7.5301166741,-2.8576070065,8.0541029873,30.88,-28.04,41.7111016397,132.9
2020-05-16 08:30:00,36.8291999877,-6.362058495,37.3746673567,-6.5508000123,-2.632058495,7.0597955156,43.38,-3.73,43.540065457,134.58,26.4991999877,-16.952058495,31.4575887062,-6.5508000123,-2.632058495,7.0597955156,33.05,-14.32,36.0189519559,132.73,34.8691999877,-29.352058495,45.5785524746,-6.5508000123,-2.632058495,7.0597955156,41.42,-26.72,49.2907171788,134.71,26.2091999877,5.197941505,26.719669906,-6.5508000123,-2.632058495,7.0597955156,32.76,7.83,33.6827329651,133.77,33.9291999877,-25.872058495,42.667950766,-6.5508000123,-2.632058495,7.0597955156,40.48,-23.24,46.6768465087,134.71,24.3291999877,-31.152058495,39.5267089512,-6.5508000123,-2.632058495,7.0597955156,30.88,-28.52,42.0352804201,132.73
2020-05-16 09:00:00,38.0752500228,-5.7752369743,38.5107520883,-5.4047499772,-2.4352369743,5.9280436434,43.48,-3.34,43.6080955787,134.3,27.2852500228,-15.8152369743,31.5373839968,-5.4047499772,-2.4352369743,5.9280436434,32.69,-13.38,35.3222380378,132.42,36.0952500228,-28.6852369743,46.1054215302,-5.4047499772,-2.4352369743,5.9280436434,41.5,-26.25,49.1051168413,134.48,26.9952500228,6.2147630257,27.7013863057,-5.4047499772,-2.4352369743,5.9280436434,32.4,8.65,33.5347953624,133.46,35.1952500228,-25.1952369743,43.2840107933,-5.4047499772,-2.4352369743,5.9280436434,40.6,-22.76,46.5443616349,134.48,25.1152500228,-28.3552369743,37.8786912073,-5.4047499772,-2.4352369743,5.9280436434,30.52,-25.92,40.0414385356,132.42
2020-05-16 09:30:00,39.0070000554,-3.9630429703,39.2078023218,-2.4629999446,-1.6630429703,2.9718816679,41.47,-2.3,41.5337320741,133.9,27.8770000554,-14.2530429703,31.3093654679,-2.4629999446,-1.6630429703,2.9718816679,30.34,-12.59,32.8484961604,132.01,37.1270000554,-26.8030429703,45.7910170839,-2.4629999446,-1.6630429703,2.9718816679,39.59,-25.14,46.8976300041,133.97,27.6370000554,7.5869570297,28.659478171,-2.4629999446,-1.6630429703,2.9718816679,30.1,9.25,31.4892441954,133.01,36.1370000554,-23.3430429703,43.0206976712,-2.4629999446,-1.6630429703,2.9718816679,38.6,-21.68,44.2716884702,133.97,25.7770000554,-29.3430429703,39.0572387991,-2.4629999446,-1.6630429703,2.9718816679,28.24,-27.68,39.5433938857,132.01
2020-05-16 10:00:00,39.8756000908,-3.1416337393,39.9991668058,-1.1443999092000001,-1.3416337393,1.7634149377,41.02,-1.8,41.0594739372,133.42,28.0956000908,-13.1316337393,31.0129416394,-1.1443999092000001,-1.3416337393,1.7634149377,29.24,-11.79,31.5274753192,131.51,37.9856000908,-25.8116337393,45.9254423011,-1.1443999092000001,-1.3416337393,1.7634149377,39.13,-24.47,46.1512491705,133.52,27.8656000908,8.5183662607,29.1385351755,-1.1443999092000001,-1.3416337393,1.7634149377,29.01,9.86,30.639838446,132.52,37.0156000908,-22.3816337393,43.2561230224,-1.1443999092000001,-1.3416337393,1.7634149377,38.16,-21.04,43.5759933909,133.52,26.0156000908,-27.6216337393,37.9442498742,-1.1443999092000001,-1.3416337393,1.7634149377,27.16,-26.28,37.792909387899996,131.51
2020-05-16 10:30:00,40.8688667515,-2.0667096857,40.9210894097,0.2488667515,-0.9867096857000001,1.0176102711,40.62,-1.08,40.6343549229,133.19,28.7088667515,-11.6567096857,30.9851240251,0.2488667515,-0.9867096857000001,1.0176102711,28.46,-10.67,30.3944156055,131.26,38.9988667515,-24.7267096857,46.1770698484,0.2488667515,-0.9867096857000001,1.0176102711,38.75,-23.74,45.443922586,133.34,28.4988667515,9.9032903143,30.1705247745,0.2488667515,-0.9867096857000001,1.0176102711,28.25,10.89,30.2763042659,132.3,37.9688667515,-21.3067096857,43.5386118293,0.2488667515,-0.9867096857000001,1.0176102711,37.72,-20.32,42.845079064000004,133.34,26.6488667515,-26.1067096857,37.305795659,0.2488667515,-0.9867096857000001,1.0176102711,26.4,-25.12,36.4413830693,131.26
2020-05-16 11:00:00,41.4368667152,-2.3980628944,41.5061998841,-0.9231332848,-1.3780628944,1.6586839369000002,42.36,-1.02,42.3722786737,133.52,28.9368667152,-11.9980628944,31.3256407518,-0.9231332848,-1.3780628944,1.6586839369000002,29.86,-10.62,31.6923334578,131.57,39.4868667152,-25.1480628944,46.814930421,-0.9231332848,-1.3780628944,1.6586839369000002,40.41,-23.77,46.8826300457,133.64,28.6668667152,9.6419371056,30.2449367401,-0.9231332848,-1.3780628944,1.6586839369000002,29.59,11.02,31.5754414063,132.63,38.4768667152,-21.6580628944,44.1536064275,-0.9231332848,-1.3780628944,1.6586839369000002,39.4,-20.28,44.3129597296,133.64,26.7968667152,-26.7780628944,37.8831983619,-0.9231332848,-1.3780628944,1.6586839369000002,27.72,-25.4,37.5973190534,131.57
2020-05-16 11:30:00,41.9129500583,-1.6399123423000002,41.945019908,-0.8070499417,-1.2799123423,1.5131111038,42.72,-0.36,42.721516827,132.86,29.4629500583,-11.4499123423,31.6095858686,-0.8070499417,-1.2799123423,1.5131111038,30.27,-10.17,31.932770002,130.96,39.9529500583,-24.2599123423,46.7416470101,-0.8070499417,-1.2799123423,1.5131111038,40.76,-22.98,46.7916445533,133.0,29.2029500583,10.0500876577,30.883920639,-0.8070499417,-1.2799123423,1.5131111038,30.01,11.33,32.0775466643,132.03,38.9529500583,-20.7999123423,44.158449607,-0.8070499417,-1.2799123423,1.5131111038,39.76,-19.52,44.2932048965,133.0,27.2729500583,-25.3599123423,37.2416293802,-0.8070499417,-1.2799123423,1.5131111038,28.08,-24.08,36.990982685,130.96
2020-05-16 12:00:00,42.916033396,-1.3385992753,42.9369045283,-0.423966604,-1.2285992753000001,1.2996937565,43.34,-0.11,43.3401395937,132.86,29.956033396,-11.6485992753,32.1411543337,-0.423966604,-1.2285992753000001,1.2996937565,30.38,-10.42,32.1172975202,130.96,40.926033396,-23.9185992753,47.4029492841,-0.423966604,-1.2285992753000001,1.2996937565,41.35,-22.69,47.1662866887,133.0,29.686033396,9.8414007247,31.2748101035,-0.423966604,-1.2285992753000001,1.2996937565,30.11,11.07,32.0804769291,132.03,39.896033396,-20.4285992753,44.8221055852,-0.423966604,-1.2285992753000001,1.2996937565,40.32,-19.2,44.6580608625,133.0,27.776033396,-25.4685992753,37.6849781778,-0.423966604,-1.2285992753000001,1.2996937565,28.2,-24.24,37.1862555254,130.96
2020-05-16 12:30:00,42.9329667294,-2.001946115,42.9796163366,-2.3870332706,-1.731946115,2.9491634713,45.32,-0.27,45.3208042735,132.69,30.3429667294,-12.321946115,32.7494425297,-2.3870332706,-1.731946115,2.9491634713,32.73,-10.59,34.4005959251,130.85,40.8429667294,-24.511946115,47.6338475625,-2.3870332706,-1.731946115,2.9491634713,43.23,-22.78,48.8647244953,132.81,30.0129667294,9.148053885,31.3761862211,-2.3870332706,-1.731946115,2.9491634713,32.4,10.88,34.177981216,131.88,39.8129667294,-21.011946115,45.0174877058,-2.3870332706,-1.731946115,2.9491634713,42.2,-19.28,46.395672212,132.81,28.0529667294,-26.411946115,38.5299862432,-2.3870332706,-1.731946115,2.9491634713,30.44,-24.68,39.1879573339,130.85
2020-05-16 13:00:00,42.8996000472,-2.3045082235,42.9614529825,-2.5603999528,-1.9145082235,3.1970282539,45.46,-0.39,45.4616728685,133.0,31.0596000472,-12.4645082235,33.4673381127,-2.5603999528,-1.9145082235,3.1970282539,33.62,-10.55,35.236442783,131.13,40.8496000472,-24.9045082235,47.842704291,-2.5603999528,-1.9145082235,3.1970282539,43.41,-22.99,49.1219726803,133.12,30.7196000472,9.0954917765,32.0378182422,-2.5603999528,-1.9145082235,3.1970282539,33.28,11.01,35.0539370114,132.17,39.7996000472,-21.3945082235,45.1855413384,-2.5603999528,-1.9145082235,3.1970282539,42.36,-19.48,46.6244571014,133.12,28.7196000472,-26.1545082235,38.84422386,-2.5603999528,-1.9145082235,3.1970282539,31.28,-24.24,39.5729200338,131.13
2020-05-16 13:30:00,41.6432667587,-1.8966537473,41.6864361846,0.44326675870000004,-1.3166537473,1.3892668965000001,41.2,-0.58,41.204082322,133.1,30.4232667587,-11.6566537473,32.5799437822,0.44326675870000004,-1.3166537473,1.3892668965000001,29.98,-10.34,31.713025715,131.13,39.7432667587,-24.5966537473,46.7388770534,0.44326675870000004,-1.3166537473,1.3892668965000001,39.3,-23.28,45.6776575582,133.23,30.1732667587,9.9333462527,31.7662933731,0.44326675870000004,-1.3166537473,1.3892668965000001,29.73,11.25,31.7873465391,132.17,38.7232667587,-21.1566537473,44.1259038009,0.44326675870000004,-1.3166537473,1.3892668965000001,38.28,-19.84,43.1159367288,133.23,28.2832667587,-26.3966537473,38.687549775,0.44326675870000004,-1.3166537473,1.3892668965000001,27.84,-25.08,37.470948747,131.13
2020-05-16 14:00:00,41.6175668173,-1.8902805307000001,41.6604732123,0.9675668173,-0.9502805307000001,1.3561779503,40.65,-0.9400000000000001,40.6608669362,133.95,29.0775668173,-12.1902805307,31.5294755971,0.9675668173,-0.9502805307000001,1.3561779503,28.11,-11.24,30.2739112108,132.07,39.7375668173,-24.8302805307,46.8574118767,0.9675668173,-0.9502805307000001,1.3561779503,38.77,-23.88,45.5342431583,134.08,28.8775668173,9.6297194693,30.4408502237,0.9675668173,-0.9502805307000001,1.3561779503,27.91,10.58,29.8480233851,133.14,38.7675668173,-21.3902805307,44.2771762662,0.9675668173,-0.9502805307000001,1.3561779503,37.8,-20.44,42.9724749113,134.08,27.0475668173,-26.6702805307,37.985190987,0.9675668173,-0.9502805307000001,1.3561779503,26.08,-25.72,36.6290158208,132.07
2020-05-16 14:30:00,40.6419668036,-1.9863974777000002,40.6904809581,0.3319668036,-1.1163974777,1.1647082412,40.31,-0.87,40.3193873961,134.29,28.6719668036,-13.0563974777,31.5047805179,0.3319668036,-1.1163974777,1.1647082412,28.34,-11.94,30.7525478619,132.47,38.761966803600004,-25.0963974777,46.1770423137,0.3319668036,-1.1163974777,1.1647082412,38.43,-23.98,45.2979613228,134.44,28.4619668036,8.9636025223,29.8400691103,0.3319668036,-1.1163974777,1.1647082412,28.13,10.08,29.8814875801,133.56,37.8119668036,-21.6363974777,43.5646477017,0.3319668036,-1.1163974777,1.1647082412,37.48,-20.52,42.729624384,134.44,26.6519668036,-27.5163974777,38.3076945881,0.3319668036,-1.1163974777,1.1647082412,26.32,-26.4,37.2787124241,132.47
2020-05-16 15:00:00,39.5287168216,-2.0949722823,39.5841933406,1.1187168216,-0.9449722823000001,1.4644111244,38.41,-1.15,38.4272117125,134.93,27.5987168216,-13.1949722823,30.5907905051,1.1187168216,-0.9449722823000001,1.4644111244,26.48,-12.25,29.1762386198,133.1,37.7587168216,-25.4049722823,45.5097056975,1.1187168216,-0.9449722823000001,1.4644111244,36.64,-24.46,44.0542983147,135.06,27.4587168216,8.9950277177,28.8944917437,1.1187168216,-0.9449722823000001,1.4644111244,26.34,9.94,28.1531383686,134.19,36.7987168216,-21.9849722823,42.8658904721,1.1187168216,-0.9449722823000001,1.4644111244,35.68,-21.04,41.42154029,135.06,25.7187168216,-26.4249722823,36.874538032,1.1187168216,-0.9449722823000001,1.4644111244,24.6,-25.48,35.4173742674,133.1
2020-05-16 15:30:00,38.9067335332,-2.53522851,38.9892459253,1.0467335332,-1.01522851,1.4581975233,37.86,-1.52,37.8905001287,135.08,27.8967335332,-13.32522851,30.915844751,1.0467335332,-1.01522851,1.4581975233,26.85,-12.31,29.5374101776,133.21,37.1367335332,-25.88522851,45.2678918499,1.0467335332,-1.01522851,1.4581975233,36.09,-24.87,43.8292710412,135.21,27.7267335332,8.91477149,29.1246442578,1.0467335332,-1.01522851,1.4581975233,26.68,9.93,28.4680048475,134.29,36.1667335332,-22.45522851,42.5707634639,1.0467335332,-1.01522851,1.4581975233,35.12,-21.44,41.1471505696,135.21,26.0067335332,-25.97522851,36.756804611,1.0467335332,-1.01522851,1.4581975233,24.96,-24.96,35.2987705168,133.21
2020-05-16 16:00:00,39.139300489,-2.9003926591,39.2466192218,1.329300489,-1.0703926591,1.7066869176,37.81,-1.83,37.8542599981,135.18,27.889300489,-13.3003926591,30.8984389031,1.329300489,-1.0703926591,1.7066869176,26.56,-12.23,29.2404941819,133.21,37.369300489,-26.2903926591,45.6908017571,1.329300489,-1.0703926591,1.7066869176,36.04,-25.22,43.9878392286,135.31,27.729300489,8.9596073409,29.1408419458,1.329300489,-1.0703926591,1.7066869176,26.4,10.03,28.2411207285,134.29,36.449300489,-22.8703926591,43.0302959148,1.329300489,-1.0703926591,1.7066869176,35.12,-21.8,41.3358730403,135.31,26.009300489,-25.7903926591,36.6282413642,1.329300489,-1.0703926591,1.7066869176,24.68,-24.72,34.9310864417,133.21
2020-05-16 16:30:00,41.2914675126,-3.7548524442,41.4618403623,-1.9885324874,-1.7448524442000002,2.6455191372,43.28,-2.01,43.3266488434,135.25,28.6814675126,-14.1648524442,31.9885858307,-1.9885324874,-1.7448524442000002,2.6455191372,30.67,-12.42,33.0893532726,133.34,39.3014675126,-27.1048524442,47.7417885575,-1.9885324874,-1.7448524442000002,2.6455191372,41.29,-25.36,48.4561007511,135.4,28.4314675126,8.1451475558,29.57518848,-1.9885324874,-1.7448524442000002,2.6455191372,30.42,9.89,31.9873177994,134.44,38.4114675126,-23.5448524442,45.0533118993,-1.9885324874,-1.7448524442000002,2.6455191372,40.4,-21.8,45.9064265654,135.4,26.5714675126,-26.5048524442,37.5306553216,-1.9885324874,-1.7448524442000002,2.6455191372,28.56,-24.76,37.7985608192,133.34
2020-05-16 17:00:00,43.9101676199,-3.3555410534,44.0381933799,-1.8998323800999999,-1.9255410534,2.7050085805,45.81,-1.43,45.8323139281,134.9,30.5801676199,-13.9355410534,33.6057429037,-1.8998323800999999,-1.9255410534,2.7050085805,32.48,-12.01,34.6293300542,133.04,41.8001676199,-26.5755410534,49.5329526208,-1.8998323800999999,-1.9255410534,2.7050085805,43.7,-24.65,50.1728263107,135.04,30.2501676199,8.2944589466,31.3667130929,-1.8998323800999999,-1.9255410534,2.7050085805,32.15,10.22,33.7353064311,134.08,40.9401676199,-23.0055410534,46.9611780506,-1.8998323800999999,-1.9255410534,2.7050085805,42.84,-21.08,47.7454919338,135.04,28.3801676199,-28.6055410534,40.2952961658,-1.8998323800999999,-1.9255410534,2.7050085805,30.28,-26.68,40.3571654109,133.04
2020-05-16 17:30:00,45.9294009734,-3.5744283594,46.0682798884,-4.1905990266,-2.5344283594,4.8973918886,50.12,-1.04,50.1307889425,134.03,31.9494009734,-14.0044283594,34.8839251839,-4.1905990266,-2.5344283594,4.8973918886,36.14,-11.47,37.9164937725,132.18,43.6594009734,-26.4244283594,51.0332607961,-4.1905990266,-2.5344283594,4.8973918886,47.85,-23.89,53.4822830478,134.16,31.5494009734,7.9155716406,32.5272343764,-4.1905990266,-2.5344283594,4.8973918886,35.74,10.45,37.2364082586,133.19,42.6894009734,-22.8144283594,48.4033376622,-4.1905990266,-2.5344283594,4.8973918886,46.88,-20.28,51.078496454,134.16,29.5294009734,-28.0944283594,40.7588324991,-4.1905990266,-2.5344283594,4.8973918886,33.72,-25.56,42.3125513294,132.18
2020-05-16 18:00:00,46.6969008578,-4.2193204842,46.8871327239,-6.8630991422,-3.1893204842,7.5679518356,53.56,-1.03,53.5699029307,133.89,33.0069008578,-13.9893204842,35.8490807671,-6.8630991422,-3.1893204842,7.5679518356,39.87,-10.8,41.306862626,131.99,44.2769008578,-27.0193204842,51.8699106322,-6.8630991422,-3.1893204842,7.5679518356,51.14,-23.83,56.4195755035,134.03,32.4869008578,7.9006795158,33.433807204,-6.8630991422,-3.1893204842,7.5679518356,39.35,11.09,40.8828888412,133.0,43.3369008578,-23.3493204842,49.226799033,-6.8630991422,-3.1893204842,7.5679518356,50.2,-20.16,54.0968169119,134.03,30.3769008578,-28.3093204842,41.5231710253,-6.8630991422,-3.1893204842,7.5679518356,37.24,-25.12,44.9202849501,131.99
2020-05-16 18:30:00,47.205734041,-4.3435159966,47.4051416785,-8.814265959,-3.6735159966,9.5491363051,56.02,-0.67,56.0240064615,133.26,33.805734041,-14.5135159966,36.7895338464,-8.814265959,-3.6735159966,9.5491363051,42.62,-10.84,43.976925768,131.44,44.705734041,-26.9035159966,52.1766406462,-8.814265959,-3.6735159966,9.5491363051,53.52,-23.23,58.3440082613,133.39,33.225734041,7.2264840034,34.0025215773,-8.814265959,-3.6735159966,9.5491363051,42.04,10.9,43.4300771356,132.41,43.745734041,-23.2335159966,49.532671161,-8.814265959,-3.6735159966,9.5491363051,52.56,-19.56,56.0816119597,133.39,30.985734041,-28.0735159966,41.8119362679,-8.814265959,-3.6735159966,9.5491363051,39.8,-24.4,46.6840443835,131.44
