Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-16 19:00:00,47.2706338586,-4.5275673679,47.4869633865,-10.2793661414,-4.0775673679,11.0585678959,57.55,-0.45,57.5517593128,133.04,34.7006338586,-14.6075673679,37.6499005921,-10.2793661414,-4.0775673679,11.0585678959,44.98,-10.53,46.1961178023,131.21,44.7006338586,-27.0475673679,52.2466991099,-10.2793661414,-4.0775673679,11.0585678959,54.98,-22.97,59.5854118052,133.2,34.0706338586,7.1124326321,34.8050971766,-10.2793661414,-4.0775673679,11.0585678959,44.35,11.19,45.7399016177,132.19,43.7206338586,-23.3175673679,49.5500027544,-10.2793661414,-4.0775673679,11.0585678959,54.0,-19.24,57.32519167,133.2,31.8006338586,-27.0375673679,41.7409913992,-10.2793661414,-4.0775673679,11.0585678959,42.08,-22.96,47.9362910539,131.21
2020-05-16 19:30:00,47.3586004759,-5.2971671249,47.6539297287,-11.6013995241,-4.3171671249,12.3786268585,58.96,-0.98,58.9681439423,133.2,34.5686004759,-15.2771671249,37.7939145131,-11.6013995241,-4.3171671249,12.3786268585,46.17,-10.96,47.4530346764,131.37,44.7286004759,-27.7971671249,52.6624173458,-11.6013995241,-4.3171671249,12.3786268585,56.33,-23.48,61.0276928943,133.34,33.8986004759,6.4928328751,34.5148083142,-11.6013995241,-4.3171671249,12.3786268585,45.5,10.81,46.766506177,132.33,43.7586004759,-24.0371671249,49.9259503565,-11.6013995241,-4.3171671249,12.3786268585,55.36,-19.72,58.7674059322,133.34,31.5586004759,-29.1171671249,42.9389646519,-11.6013995241,-4.3171671249,12.3786268585,43.16,-24.8,49.7777621032,131.37
2020-05-16 20:00:00,46.499100394,-5.6669589583,46.8431506336,-11.800899606,-4.3169589583,12.5657218718,58.3,-1.35,58.3156282655,133.04,34.119100394,-15.5669589583,37.5025762169,-11.800899606,-4.3169589583,12.5657218718,45.92,-11.25,47.2779959389,131.19,43.899100394,-28.1369589583,52.1423002448,-11.800899606,-4.3169589583,12.5657218718,55.7,-23.82,60.5795543067,133.18,33.469100394,6.1630410417,34.0318050662,-11.800899606,-4.3169589583,12.5657218718,45.27,10.48,46.4672282367,132.17,42.959100394000004,-24.4369589583,49.4231653154,-11.800899606,-4.3169589583,12.5657218718,54.76,-20.12,58.3392835061,133.18,31.199100394,-30.3169589583,43.5028949137,-11.800899606,-4.3169589583,12.5657218718,43.0,-26.0,50.2493781056,131.19
2020-05-16 20:30:00,45.8163836104,-6.414364879,46.2632152356,-12.1336163896,-4.304364879,12.874478774,57.95,-2.11,57.9884005643,133.55,33.5863836104,-15.864364879,37.144625951,-12.1336163896,-4.304364879,12.874478774,45.72,-11.56,47.1587955741,131.65,43.2563836104,-29.024364879,52.0915394251,-12.1336163896,-4.304364879,12.874478774,55.39,-24.72,60.6558364875,133.68,32.9363836104,6.025635121,33.4830351662,-12.1336163896,-4.304364879,12.874478774,45.07,10.33,46.2386613128,132.63,42.3463836104,-25.264364879,49.3102863266,-12.1336163896,-4.304364879,12.874478774,54.48,-20.96,58.3728704108,133.68,30.6263836104,-28.984364879,42.167152862,-12.1336163896,-4.304364879,12.874478774,42.76,-24.68,49.3712466928,131.65
2020-05-16 21:00:00,44.6679501823,-6.9665265768,45.2079447225,-11.9420498177,-4.2065265768,12.6612566394,56.61,-2.76,56.6772414643,133.02,32.8379501823,-15.9765265768,36.518219749,-11.9420498177,-4.2065265768,12.6612566394,44.78,-11.77,46.3009859506,131.1,42.1579501823,-29.3665265768,51.3778711778,-11.9420498177,-4.2065265768,12.6612566394,54.1,-25.16,59.6643578697,133.17,32.2279501823,5.7234734232,32.7322306142,-11.9420498177,-4.2065265768,12.6612566394,44.17,9.93,45.2724397399,132.08,41.1779501823,-25.6865265768,48.5326820689,-11.9420498177,-4.2065265768,12.6612566394,53.12,-21.48,57.2985584461,133.17,29.9779501823,-28.0865265768,41.079562708,-11.9420498177,-4.2065265768,12.6612566394,41.92,-23.88,48.2445934795,131.1
2020-05-16 21:30:00,44.2674502441,-7.7752855804,44.9451022579,-11.8225497559,-4.1952855804,12.5448437149,56.09,-3.58,56.2041324103,131.86,32.6674502441,-15.2652855804,36.0581648077,-11.8225497559,-4.1952855804,12.5448437149,44.49,-11.07,45.8465374919,129.84,41.7974502441,-29.7652855804,51.3127574058,-11.8225497559,-4.1952855804,12.5448437149,53.62,-25.57,59.4047918943,132.03,32.0574502441,6.0147144196,32.6168193683,-11.8225497559,-4.1952855804,12.5448437149,43.88,10.21,45.0521753082,130.8,40.8174502441,-26.1152855804,48.4569126686,-11.8225497559,-4.1952855804,12.5448437149,52.64,-21.92,57.0215397898,132.03,29.7374502441,-27.4752855804,40.4871246787,-11.8225497559,-4.1952855804,12.5448437149,41.56,-23.28,47.6360367789,129.84
2020-05-16 22:00:00,43.5029335902,-8.1437883564,44.2586321496,-11.6070664098,-4.1137883564,12.3145136031,55.11,-4.03,55.2571533831,132.26,31.9629335902,-15.8037883564,35.6565400748,-11.6070664098,-4.1137883564,12.3145136031,43.57,-11.69,45.1109853583,130.23,41.0729335902,-30.2337883564,51.0006650161,-11.6070664098,-4.1137883564,12.3145136031,52.68,-26.12,58.7999727891,132.4,31.3629335902,5.6062116436,31.8600566914,-11.6070664098,-4.1137883564,12.3145136031,42.97,9.72,44.0556386856,131.21,40.1529335902,-26.5937883564,48.1610595299,-11.6070664098,-4.1137883564,12.3145136031,51.76,-22.48,56.4309135138,132.4,29.1129335902,-28.0737883564,40.4437942694,-11.6070664098,-4.1137883564,12.3145136031,40.72,-23.96,47.2461638654,130.23
2020-05-16 22:30:00,42.0329168703,-8.7186641813,42.9276275344,-11.0870831297,-3.8786641813,11.7459545443,53.12,-4.84,53.3400412448,132.12,30.6229168703,-16.2886641813,34.6854957937,-11.0870831297,-3.8786641813,11.7459545443,41.71,-12.41,43.5170334467,130.09,39.6829168703,-30.7286641813,50.1894878804,-11.0870831297,-3.8786641813,11.7459545443,50.77,-26.85,57.4327032273,132.26,30.0829168703,5.0513358187,30.5040633519,-11.0870831297,-3.8786641813,11.7459545443,41.17,8.93,42.1273521598,131.07,38.7129168703,-27.1186641813,47.2663927075,-11.0870831297,-3.8786641813,11.7459545443,49.8,-23.24,54.9557785861,132.26,27.8329168703,-28.9186641813,40.1367711648,-11.0870831297,-3.8786641813,11.7459545443,38.92,-25.04,46.279239406,130.09
2020-05-16 23:00:00,40.3030668346,-8.7931396793,41.2511393988,-10.3269331654,-3.6231396793,10.9440709856,50.63,-5.17,50.8932785346,132.6,29.2030668346,-16.8631396793,33.7221676704,-10.3269331654,-3.6231396793,10.9440709856,39.53,-13.24,41.6883496915,130.61,38.0730668346,-30.9831396793,49.0867941771,-10.3269331654,-3.6231396793,10.9440709856,48.4,-27.36,55.5979280189,132.75,28.7330668346,4.6368603207,29.1048037849,-10.3269331654,-3.6231396793,10.9440709856,39.06,8.26,39.9238174527,131.6,37.1130668346,-27.3831396793,46.1217526615,-10.3269331654,-3.6231396793,10.9440709856,47.44,-23.76,53.0574330325,132.75,26.6330668346,-29.4231396793,39.6867912234,-10.3269331654,-3.6231396793,10.9440709856,36.96,-25.8,45.0741788611,130.61
2020-05-16 23:30:00,38.1231667899,-8.3354454344,39.0237811684,-9.1268332101,-3.3454454344,9.7206527353,47.25,-4.99,47.512762496,133.13,27.7831667899,-17.2754454344,32.7161332042,-9.1268332101,-3.3454454344,9.7206527353,36.91,-13.93,39.4511470049,131.19,36.0231667899,-30.7854454344,47.3857805272,-9.1268332101,-3.3454454344,9.7206527353,45.15,-27.44,52.834421545,133.28,27.3931667899,4.4545545656,27.7529934089,-9.1268332101,-3.3454454344,9.7206527353,36.52,7.8,37.3436795188,132.22,35.1131667899,-27.2654454344,44.4560344245,-9.1268332101,-3.3454454344,9.7206527353,44.24,-23.92,50.2925839463,133.28,25.3531667899,-30.3454454344,39.5427505984,-9.1268332101,-3.3454454344,9.7206527353,34.48,-27.0,43.7934972342,131.19
2020-05-17 00:00:00,36.861516751799996,-8.4259657671,37.812277323,-8.5684832482,-3.0859657671,9.1072547944,45.43,-5.34,45.7427644552,133.21,26.3815167518,-17.9559657671,31.9123977908,-8.5684832482,-3.0859657671,9.1072547944,34.95,-14.87,37.9818298664,131.33,34.8415167518,-30.8659657671,46.5471710451,-8.5684832482,-3.0859657671,9.1072547944,43.41,-27.78,51.537913229,133.37,26.0415167518,3.7740342329,26.3135692966,-8.5684832482,-3.0859657671,9.1072547944,34.61,6.86,35.283306251,132.37,33.9115167518,-27.3659657671,43.5762211622,-8.5684832482,-3.0859657671,9.1072547944,42.48,-24.28,48.9292223523,133.37,24.1115167518,-30.9259657671,39.2145457541,-8.5684832482,-3.0859657671,9.1072547944,32.68,-27.84,42.930734911,131.33
2020-05-17 00:30:00,35.5422001174,-8.1999368969,36.4758406935,-7.8277998826,-2.9399368969,8.3616792548,43.37,-5.26,43.6878072235,133.7,25.8122001174,-17.7599368969,31.3318533362,-7.8277998826,-2.9399368969,8.3616792548,33.64,-14.82,36.7597878122,131.8,33.5922001174,-30.8799368969,45.6290084429,-7.8277998826,-2.9399368969,8.3616792548,41.42,-27.94,49.9625860019,133.86,25.5122001174,4.1500631031,25.847541055,-7.8277998826,-2.9399368969,8.3616792548,33.34,7.09,34.0855350552,132.85,32.7322001174,-27.4199368969,42.6995300203,-7.8277998826,-2.9399368969,8.3616792548,40.56,-24.48,47.3749300791,133.86,23.6122001174,-30.4999368969,38.571779128,-7.8277998826,-2.9399368969,8.3616792548,31.44,-27.56,41.8094152076,131.8
2020-05-17 01:00:00,34.7448501503,-8.8134516777,35.8452443491,-7.9451498497,-2.8434516777,8.4386387277,42.69,-5.97,43.105417293,134.49,24.9348501503,-17.7334516777,30.5977460023,-7.9451498497,-2.8434516777,8.4386387277,32.88,-14.89,36.0944109247,132.49,32.8248501503,-31.6934516777,45.6283427996,-7.9451498497,-2.8434516777,8.4386387277,40.77,-28.85,49.9451238861,134.64,24.6548501503,4.3565483223,25.0367959056,-7.9451498497,-2.8434516777,8.4386387277,32.6,7.2,33.3856256494,133.56,31.9348501503,-28.2434516777,42.6324666984,-7.9451498497,-2.8434516777,8.4386387277,39.88,-25.4,47.2818612155,134.64,22.8148501503,-30.8434516777,38.364513535,-7.9451498497,-2.8434516777,8.4386387277,30.76,-28.0,41.5954035922,132.49
2020-05-17 01:30:00,34.9395500518,-8.7296646629,36.0135974731,-8.0504499482,-2.8896646629,8.5533564308,42.99,-5.84,43.3848556526,134.61,25.2295500518,-17.8196646629,30.8880340021,-8.0504499482,-2.8896646629,8.5533564308,33.28,-14.93,36.475516446,132.62,33.0095500518,-31.6596646629,45.7380012811,-8.0504499482,-2.8896646629,8.5533564308,41.06,-28.77,50.1361795513,134.74,24.9295500518,4.3403353371,25.3045643437,-8.0504499482,-2.8896646629,8.5533564308,32.98,7.23,33.7631944579,133.7,32.1895500518,-28.1696646629,42.7749592608,-8.0504499482,-2.8896646629,8.5533564308,40.24,-25.28,47.5219528218,134.74,23.0295500518,-30.8896646629,38.5296192374,-8.0504499482,-2.8896646629,8.5533564308,31.08,-28.0,41.832599728,132.62
2020-05-17 02:00:00,33.9175499834,-8.4391522915,34.9516736119,-8.5124500166,-3.0091522915,9.0286656157,42.43,-5.43,42.7760423602,134.47,24.7175499834,-18.5591522915,30.9095359228,-8.5124500166,-3.0091522915,9.0286656157,33.23,-15.55,36.6883551008,132.62,32.0075499834,-31.3691522915,44.8163694584,-8.5124500166,-3.0091522915,9.0286656157,40.52,-28.36,49.4586696141,134.63,24.4175499834,3.6108477085,24.6830907377,-8.5124500166,-3.0091522915,9.0286656157,32.93,6.62,33.5888270114,133.7,31.1275499834,-27.8891522915,41.7938893082,-8.5124500166,-3.0091522915,9.0286656157,39.64,-24.88,46.8011110979,134.63,22.6075499834,-30.0491522915,37.6038943421,-8.5124500166,-3.0091522915,9.0286656157,31.12,-27.04,41.2263993092,132.62
2020-05-17 02:30:00,33.541716651,-8.7027551492,34.6523405138,-8.418283349,-2.9327551492,8.914513296199999,41.96,-5.77,42.3548639474,135.14,24.251716651,-18.8827551492,30.7360407754,-8.418283349,-2.9327551492,8.914513296199999,32.67,-15.95,36.3556240491,133.24,31.651716651,-31.8227551492,44.8833923879,-8.418283349,-2.9327551492,8.914513296199999,40.07,-28.89,49.398755045,135.31,23.981716651,3.4772448508,24.232498123,-8.418283349,-2.9327551492,8.914513296199999,32.4,6.41,33.0279896451,134.33,30.821716651,-28.3727551492,41.8926181096,-8.418283349,-2.9327551492,8.914513296199999,39.24,-25.44,46.7650638832,135.31,22.181716651,-31.6927551492,38.6840959896,-8.418283349,-2.9327551492,8.914513296199999,30.6,-28.76,41.9940186217,133.24
2020-05-17 03:00:00,32.5026000039,-8.9273427757,33.7063266472,-8.0273999961,-2.7973427757,8.5008397998,40.53,-6.13,40.9909477812,135.59,23.5126000039,-18.8073427757,30.1091099375,-8.0273999961,-2.7973427757,8.5008397998,31.54,-16.01,35.3707746593,133.64,30.6726000039,-32.2073427757,44.4760758124,-8.0273999961,-2.7973427757,8.5008397998,38.7,-29.41,48.6069758368,135.74,23.2826000039,3.6726572243,23.5704873524,-8.0273999961,-2.7973427757,8.5008397998,31.31,6.47,31.9715029362,134.73,29.8526000039,-28.7573427757,41.4507236428,-8.0273999961,-2.7973427757,8.5008397998,37.88,-25.96,45.9218466528,135.74,21.4926000039,-31.0773427757,37.7853554823,-8.0273999961,-2.7973427757,8.5008397998,29.52,-28.28,40.8801761249,133.64
2020-05-17 03:30:00,31.6693833275,-9.1835637222,32.9740455962,-7.7306166725,-2.7035637222,8.1897308221,39.4,-6.48,39.9293175499,135.95,22.9393833275,-18.9135637222,29.731098199,-7.7306166725,-2.7035637222,8.1897308221,30.67,-16.21,34.6902435852,133.97,29.8893833275,-32.5935637222,44.2234737646,-7.7306166725,-2.7035637222,8.1897308221,37.62,-29.89,48.0486888479,136.08,22.7293833275,3.6764362778,23.0247920762,-7.7306166725,-2.7035637222,8.1897308221,30.46,6.38,31.1209897015,135.06,29.0693833275,-29.1435637222,41.1628030322,-7.7306166725,-2.7035637222,8.1897308221,36.8,-26.44,45.3135035061,136.08,20.9893833275,-32.0235637222,38.2892001214,-7.7306166725,-2.7035637222,8.1897308221,28.72,-29.32,41.0426704784,133.97
2020-05-17 04:00:00,31.3874666515,-8.785180994000001,32.5937489083,-7.5925333485,-2.635180994,8.0368365368,38.98,-6.15,39.4621704928,136.04,22.5074666515,-19.815180994,29.9871214506,-7.5925333485,-2.635180994,8.0368365368,30.1,-17.18,34.6577898891,134.2,29.6074666515,-32.225180994,43.7614484634,-7.5925333485,-2.635180994,8.0368365368,37.2,-29.59,47.5332315333,136.2,22.3074666515,2.854819006,22.4893988351,-7.5925333485,-2.635180994,8.0368365368,29.9,5.49,30.3998371706,135.27,28.8074666515,-28.795180994,40.7312236908,-7.5925333485,-2.635180994,8.0368365368,36.4,-26.16,44.8252785825,136.2,20.6074666515,-32.115180994,38.1582564076,-7.5925333485,-2.635180994,8.0368365368,28.2,-29.48,40.7959605844,134.2
2020-05-17 04:30:00,30.6550666567,-8.4484876501,31.7979567787,-7.5949333433,-2.6684876501,8.0500831566,38.25,-5.78,38.6842461475,136.12,22.2150666567,-19.8884876501,29.8171280905,-7.5949333433,-2.6684876501,8.0500831566,29.81,-17.22,34.4262182065,134.32,28.9250666567,-31.9684876501,43.1119900228,-7.5949333433,-2.6684876501,8.0500831566,36.52,-29.3,46.8209397599,136.3,22.0350666567,2.8415123499,22.2175236019,-7.5949333433,-2.6684876501,8.0500831566,29.63,5.51,30.1379660893,135.4,28.1250666567,-28.5084876501,40.0468880506,-7.5949333433,-2.6684876501,8.0500831566,35.72,-25.84,44.0865512373,136.3,20.3650666567,-32.5084876501,38.3606270703,-7.5949333433,-2.6684876501,8.0500831566,27.96,-29.84,40.8923855993,134.32
2020-05-17 05:00:00,30.9151166515,-8.6505052487,32.1025805604,-7.5648833485,-2.6205052487,8.0059045606,38.48,-6.03,38.9495994845,136.3,22.0451166515,-20.0605052487,29.8062248366,-7.5648833485,-2.6205052487,8.0059045606,29.61,-17.44,34.3643085192,134.49,29.1651166515,-32.1705052487,43.4228676765,-7.5648833485,-2.6205052487,8.0059045606,36.73,-29.55,47.1412282403,136.46,21.8851166515,2.6994947513,22.0509773653,-7.5648833485,-2.6205052487,8.0059045606,29.45,5.32,29.9266586842,135.57,28.3151166515,-28.7405052487,40.3455384515,-7.5648833485,-2.6205052487,8.0059045606,35.88,-26.12,44.3805002225,136.46,20.1551166515,-32.0205052487,37.8357170359,-7.5648833485,-2.6205052487,8.0059045606,27.72,-29.4,40.4074052619,134.49
2020-05-17 05:30:00,29.734549985,-4.1557014105,30.0235460435,-7.485450015,-2.6357014105000003,7.9359236294,37.22,-1.52,37.251024147,136.3,21.514549985,-16.8657014105,27.3372958635,-7.485450015,-2.6357014105000003,7.9359236294,29.0,-14.23,32.3031407142,134.57,27.784549985,-34.8957014105,44.6059547011,-7.485450015,-2.6357014105000003,7.9359236294,35.27,-32.26,47.7983315608,136.46,21.314549985,5.8542985895,22.1039103563,-7.485450015,-2.6357014105000003,7.9359236294,28.8,8.49,30.0253243113,135.67,27.034549985,-31.8357014105,41.7657608238,-7.485450015,-2.6357014105000003,7.9359236294,34.52,-29.2,45.2136085709,136.46,19.674549985,-36.2757014105,41.267595398,-7.485450015,-2.6357014105000003,7.9359236294,27.16,-33.64,43.2355779422,134.57
2020-05-17 06:00:00,29.7160833194,4.7367245601,30.0912307392,-6.9839166806,-2.5432754399,7.4325865057,36.7,7.28,37.4150825203,135.83,21.7260833194,-10.2832754399,24.0368144764,-6.9839166806,-2.5432754399,7.4325865057,28.71,-7.74,29.7350248024,134.36,27.3260833194,-40.4732754399,48.834422843,-6.9839166806,-2.5432754399,7.4325865057,34.31,-37.93,51.1454885596,136.0,21.4560833194,12.2367245601,24.7002214437,-6.9839166806,-2.5432754399,7.4325865057,28.44,14.78,32.0512402256,135.43,26.6560833194,-37.8232754399,46.2725290311,-6.9839166806,-2.5432754399,7.4325865057,33.64,-35.28,48.7475948125,136.0,19.7360833194,-44.2232754399,48.4273793987,-6.9839166806,-2.5432754399,7.4325865057,26.72,-41.68,49.5094011275,134.36
2020-05-17 06:30:00,30.6064166572,4.8067965887,30.9815757191,-7.3535833428,-2.6332034113000002,7.8108225038,37.96,7.44,38.682233648,135.6,22.2164166572,-10.1932034113,24.443211018,-7.3535833428,-2.6332034113000002,7.8108225038,29.57,-7.5600000000000005,30.5211156415,134.11,28.1564166572,-40.2432034113,49.1151628296,-7.3535833428,-2.6332034113000002,7.8108225038,35.51,-37.61,51.7249668922,135.76,21.9364166572,12.2467965887,25.1235029891,-7.3535833428,-2.6332034113000002,7.8108225038,29.29,14.88,32.8529831218,135.21,27.4464166572,-37.5532034113,46.5139642878,-7.3535833428,-2.6332034113000002,7.8108225038,34.8,-34.92,49.2995578073,135.76,20.2064166572,-42.2732034113,46.8542740929,-7.3535833428,-2.6332034113000002,7.8108225038,27.56,-39.64,48.2792212033,134.11
2020-05-17 07:00:00,31.319750039,4.5653074098,31.6507310223,-7.090249961,-2.5946925902,7.5501042475,38.41,7.16,39.0716482888,135.0,22.629750039,-9.7046925902,24.6228886424,-7.090249961,-2.5946925902,7.5501042475,29.72,-7.11,30.5586403493,133.48,28.849750039,-40.0346925902,49.3465772684,-7.090249961,-2.5946925902,7.5501042475,35.94,-37.44,51.8983352334,135.17,22.329750039,12.5053074098,25.5929765798,-7.090249961,-2.5946925902,7.5501042475,29.42,15.1,33.0688131024,134.57,28.109750039,-37.3546925902,46.7496642316,-7.090249961,-2.5946925902,7.5501042475,35.2,-34.76,49.4701687889,135.17,20.549750039,-42.1146925902,46.8608531573,-7.090249961,-2.5946925902,7.5501042475,27.64,-39.52,48.226548705,133.48
2020-05-17 07:30:00,32.5275333539,4.637220967,32.8564186177,-6.7124666461,-2.512779033,7.1673751781,39.24,7.15,39.8860890537,134.9,23.4875333539,-8.782779033,25.0759133551,-6.7124666461,-2.512779033,7.1673751781,30.2,-6.27,30.8440091428,133.29,30.0075333539,-39.872779033,49.9028112013,-6.7124666461,-2.512779033,7.1673751781,36.72,-37.36,52.3844251663,135.06,23.1875333539,13.337220967,26.7496386174,-6.7124666461,-2.512779033,7.1673751781,29.9,15.85,33.8412839591,134.38,29.2875333539,-37.192779033,47.3398608168,-6.7124666461,-2.512779033,7.1673751781,36.0,-34.68,49.9870223158,135.06,21.3675333539,-41.392779033,46.5825464922,-6.7124666461,-2.512779033,7.1673751781,28.08,-38.88,47.9597831521,133.29
2020-05-17 08:00:00,33.6323167137,5.1343466925,34.0219670726,-6.2576832863,-2.4356533075,6.7149837786,39.89,7.57,40.6019334515,134.63,24.3323167137,-8.4056533075,25.7432834771,-6.2576832863,-2.4356533075,6.7149837786,30.59,-5.97,31.1671140788,133.04,31.0923167137,-39.2056533075,50.0381395527,-6.2576832863,-2.4356533075,6.7149837786,37.35,-36.77,52.4123592295,134.79,24.0023167137,13.6443466925,27.6094078946,-6.2576832863,-2.4356533075,6.7149837786,30.26,16.08,34.2670979221,134.13,30.3423167137,-36.4756533075,47.4460690444,-6.2576832863,-2.4356533075,6.7149837786,36.6,-34.04,49.9828130461,134.79,22.1823167137,-41.2356533075,46.8234372776,-6.2576832863,-2.4356533075,6.7149837786,28.44,-38.8,48.1068976343,133.04
2020-05-17 08:30:00,35.4222667776,5.9262602497,35.9145867888,-5.6577332224,-2.3537397503,6.1278084196,41.08,8.28,41.9061427478,134.38,25.2922667776,-8.0937397503,26.5557410346,-5.6577332224,-2.3537397503,6.1278084196,30.95,-5.74,31.4777715221,132.85,32.8122667776,-38.2037397503,50.3604068887,-5.6577332224,-2.3537397503,6.1278084196,38.47,-35.85,52.5848210038,134.53,24.9522667776,13.8362602497,28.531696673,-5.6577332224,-2.3537397503,6.1278084196,30.61,16.19,34.6278529511,133.92,32.0222667776,-35.4737397503,47.7892433655,-5.6577332224,-2.3537397503,6.1278084196,37.68,-33.12,50.166889479,134.53,23.1022667776,-40.3537397503,46.498806889,-5.6577332224,-2.3537397503,6.1278084196,28.76,-38.0,47.6564539176,132.85
2020-05-17 09:00:00,37.3501168272,6.3706237032,37.8895245863,-5.8498831728,-2.4693762968,6.3497206577,43.2,8.84,44.0951879461,133.46,26.7101168272,-7.1293762968,27.6452228659,-5.8498831728,-2.4693762968,6.3497206577,32.56,-4.66,32.8917801282,131.91,34.6301168272,-37.2093762968,50.8309224377,-5.8498831728,-2.4693762968,6.3497206577,40.48,-34.74,53.3432095022,133.6,26.3301168272,14.5106237032,30.0638196573,-5.8498831728,-2.4693762968,6.3497206577,32.18,16.98,36.3850628693,132.95,33.8301168272,-34.4693762968,48.2971500902,-5.8498831728,-2.4693762968,6.3497206577,39.68,-32.0,50.9755078445,133.6,24.3501168272,-39.8293762968,46.6830526604,-5.8498831728,-2.4693762968,6.3497206577,30.2,-37.36,48.0396669431,131.91
2020-05-17 09:30:00,38.4761167974,7.4229697258,39.1856101567,-3.3738832026,-2.0170302742,3.9308394768,41.85,9.44,42.9014696718,132.79,27.5861167974,-5.7970302742,28.188639555,-3.3738832026,-2.0170302742,3.9308394768,30.96,-3.7800000000000002,31.1899022121,131.21,35.8361167974,-35.7270302742,50.6028453679,-3.3738832026,-2.0170302742,3.9308394768,39.21,-33.71,51.7086859241,132.93,27.2461167974,15.5729697258,31.3826108955,-3.3738832026,-2.0170302742,3.9308394768,30.62,17.59,35.3127809723,132.25,34.9461167974,-32.9770302742,48.0490957763,-3.3738832026,-2.0170302742,3.9308394768,38.32,-30.96,49.2640233842,132.93,25.3061167974,-36.8570302742,44.7083910245,-3.3738832026,-2.0170302742,3.9308394768,28.68,-34.84,45.1261343348,131.21
2020-05-17 10:00:00,39.0946667985,8.6484943116,40.0398479761,-1.3953332015,-1.5015056884,2.0497497592,40.49,10.15,41.7428149506,132.4,28.284666798499998,-4.2215056884,28.5979629726,-1.3953332015,-1.5015056884,2.0497497592,29.68,-2.7199999999999998,29.8043755177,130.81,36.5246667985,-34.4015056884,50.1748430827,-1.3953332015,-1.5015056884,2.0497497592,37.92,-32.9,50.2029521044,132.53,27.9546667985,17.0184943116,32.727550236,-1.3953332015,-1.5015056884,2.0497497592,29.35,18.52,34.7046524259,131.84,35.6046667985,-31.6615056884,47.6460201936,-1.3953332015,-1.5015056884,2.0497497592,37.0,-30.16,47.7349515554,132.53,26.0046667985,-35.9015056884,44.3301342881,-1.3953332015,-1.5015056884,2.0497497592,27.4,-34.4,43.9786311747,130.81
2020-05-17 10:30:00,40.7050667758,9.4808322471,41.794600624,-0.5649332242,-1.2991677529,1.4166814737,41.27,10.78,42.6546750076,132.01,29.0250667758,-3.6491677529,29.2535626314,-0.5649332242,-1.2991677529,1.4166814737,29.59,-2.35,29.6831703159,130.45,38.0850667758,-33.2891677529,50.5830109918,-0.5649332242,-1.2991677529,1.4166814737,38.65,-31.99,50.1715317685,132.14,28.6950667758,17.4508322471,33.5847942287,-0.5649332242,-1.2991677529,1.4166814737,29.26,18.75,34.7521236761,131.47,37.1550667758,-30.5791677529,48.1205204416,-0.5649332242,-1.2991677529,1.4166814737,37.72,-29.28,47.750568583,132.14,26.7550667758,-34.8191677529,43.9113657403,-0.5649332242,-1.2991677529,1.4166814737,27.32,-33.52,43.2431821216,130.45
2020-05-17 11:00:00,40.9543167794,10.2940588294,42.2282335654,-0.3556832206,-1.2959411706,1.343865347,41.31,11.59,42.9050603076,131.86,29.5743167794,-3.3559411706,29.7641152079,-0.3556832206,-1.2959411706,1.343865347,29.93,-2.06,30.0008083224,130.35,38.3143167794,-32.3859411706,50.1680780555,-0.3556832206,-1.2959411706,1.343865347,38.67,-31.09,49.6181116126,131.98,29.2143167794,17.6740588294,34.1445260678,-0.3556832206,-1.2959411706,1.343865347,29.57,18.97,35.1318345664,131.35,37.4043167794,-29.6559411706,47.7342409644,-0.3556832206,-1.2959411706,1.343865347,37.76,-28.36,47.2240108419,131.98,27.2843167794,-33.8159411706,43.450567538,-0.3556832206,-1.2959411706,1.343865347,27.64,-32.52,42.6792689722,130.35
2020-05-17 11:30:00,41.7180668708,10.3678698956,42.9870891037,0.16806687080000002,-1.2421301044,1.2534487103,41.55,11.61,43.1415646448,131.18,30.2080668708,-2.6121301044000003,30.3207936531,0.16806687080000002,-1.2421301044,1.2534487103,30.04,-1.37,30.0712237862,129.64,39.0580668708,-31.8521301044,50.3993132877,0.16806687080000002,-1.2421301044,1.2534487103,38.89,-30.61,49.4914558283,131.31,29.8480668708,18.1778698956,34.9477045007,0.16806687080000002,-1.2421301044,1.2534487103,29.68,19.42,35.4688426651,130.61,38.0880668708,-29.1221301044,47.9457954337,0.16806687080000002,-1.2421301044,1.2534487103,37.92,-27.88,47.0661321972,131.31,27.8480668708,-31.2821301044,41.8818157714,0.16806687080000002,-1.2421301044,1.2534487103,27.68,-30.04,40.8483047384,129.64
2020-05-17 12:00:00,43.4083835946,10.3750995786,44.6310481342,-0.6516164054,-1.5549004214000002,1.6859179281,44.06,11.93,45.646560659,131.11,31.2983835946,-2.3549004214,31.386850298,-0.6516164054,-1.5549004214000002,1.6859179281,31.95,-0.8,31.9600140801,129.54,40.6383835946,-31.8449004214,51.6292156054,-0.6516164054,-1.5549004214000002,1.6859179281,41.29,-30.29,51.2088683726,131.31,30.8883835946,18.4250995786,35.9663250217,-0.6516164054,-1.5549004214000002,1.6859179281,31.54,19.98,37.3359344332,130.53,39.7083835946,-29.0749004214,49.2148916712,-0.6516164054,-1.5549004214000002,1.6859179281,40.36,-27.52,48.8495649929,131.31,28.828383594599998,-30.3549004214,41.862819784,-0.6516164054,-1.5549004214000002,1.6859179281,29.48,-28.8,41.212988244,129.54
2020-05-17 12:30:00,44.8052837779,11.0803758561,46.1550450496,0.3252837779,-1.3796241439,1.4174527557,44.48,12.46,46.1922287836,130.97,32.0452837779,-1.7696241439,32.0941082135,0.3252837779,-1.3796241439,1.4174527557,31.72,-0.39,31.7223974504,129.42,42.0052837779,-31.0996241439,52.265002508,0.3252837779,-1.3796241439,1.4174527557,41.68,-29.72,51.1908273033,131.1,31.6152837779,18.9603758561,36.8649158546,0.3252837779,-1.3796241439,1.4174527557,31.29,20.34,37.3199638263,130.41,41.0452837779,-28.3396241439,49.8783481786,0.3252837779,-1.3796241439,1.4174527557,40.72,-26.96,48.8360522565,131.1,29.5652837779,-33.4596241439,44.6503354156,0.3252837779,-1.3796241439,1.4174527557,29.24,-32.08,43.4062668287,129.42
2020-05-17 13:00:00,44.9315671816,11.2007362089,46.3066109861,0.32156718160000003,-1.1792637911,1.2223209649,44.61,12.38,46.295966347,131.2,31.6515671816,-1.6592637910999999,31.6950289695,0.32156718160000003,-1.1792637911,1.2223209649,31.33,-0.48,31.3336767712,129.65,42.1415671816,-31.1392637911,52.398143421,0.32156718160000003,-1.1792637911,1.2223209649,41.82,-29.96,51.4442805373,131.33,31.2515671816,19.1707362089,36.6630273995,0.32156718160000003,-1.1792637911,1.2223209649,30.93,20.35,37.0241461752,130.63,41.2015671816,-28.3792637911,50.0295088077,0.32156718160000003,-1.1792637911,1.2223209649,40.88,-27.2,49.1020814223,131.33,29.2015671816,-30.8192637911,42.4565489234,0.32156718160000003,-1.1792637911,1.2223209649,28.88,-29.64,41.3833783058,129.65
2020-05-17 13:30:00,42.5514172301,10.8200397224,43.9055391481,1.7814172301000002,-0.9599602776,2.0236034893,40.77,11.78,42.4377343882,131.49,30.4314172301,-1.5899602776,30.472924512,1.7814172301000002,-0.9599602776,2.0236034893,28.65,-0.63,28.6569258644,129.87,39.9514172301,-31.7199602776,51.0124653266,1.7814172301000002,-0.9599602776,2.0236034893,38.17,-30.76,49.0216941772,131.62,30.1014172301,19.2900397224,35.7519363357,1.7814172301000002,-0.9599602776,2.0236034893,28.32,20.25,34.8150096941,130.88,39.0214172301,-28.9999602776,48.617576027,1.7814172301000002,-0.9599602776,2.0236034893,37.24,-28.04,46.6160830615,131.62,28.1014172301,-29.9599602776,41.0766219421,1.7814172301000002,-0.9599602776,2.0236034893,26.32,-29.0,39.1630233766,129.87
2020-05-17 14:00:00,41.8279006206,11.4224737381,43.3594992663,2.4179006206,-0.7475262619,2.5308178369,39.41,12.17,41.2462968035,132.13,29.2979006206,-2.8375262619,29.4349882973,2.4179006206,-0.7475262619,2.5308178369,26.88,-2.09,26.9611294274,130.68,39.2879006206,-31.5175262619,50.3675847827,2.4179006206,-0.7475262619,2.5308178369,36.87,-30.77,48.0228049993,132.27,29.0179006206,18.2924737381,34.302378224899996,2.4179006206,-0.7475262619,2.5308178369,26.6,19.04,32.7121017362,131.71,38.3379006206,-28.8275262619,47.9668728851,2.4179006206,-0.7475262619,2.5308178369,35.92,-28.08,45.5931222883,132.27,27.1779006206,-34.2675262619,43.7367309964,2.4179006206,-0.7475262619,2.5308178369,24.76,-33.52,41.6731088353,130.68
2020-05-17 14:30:00,41.2475506559,11.5232104082,42.8269169241,3.2575506559000003,-0.49678959180000004,3.2952141317,37.99,12.02,39.8462106103,132.39,28.6475506559,-3.0967895918,28.8144454112,3.2575506559000003,-0.49678959180000004,3.2952141317,25.39,-2.6,25.5227761029,130.98,38.7775506559,-31.5567895918,49.9952938206,3.2575506559000003,-0.49678959180000004,3.2952141317,35.52,-31.06,47.184679717,132.53,28.4275506559,18.1132104082,33.7077739933,3.2575506559000003,-0.49678959180000004,3.2952141317,25.17,18.61,31.3027315102,132.02,37.8575506559,-28.8967895918,47.6258185271,3.2575506559000003,-0.49678959180000004,3.2952141317,34.6,-28.4,44.7629310926,132.53,26.5775506559,-35.0567895918,43.992552726,3.2575506559000003,-0.49678959180000004,3.2952141317,23.32,-34.56,41.691917682,130.98
2020-05-17 15:00:00,40.689533881,11.0021456076,42.1507458466,3.519533881,-0.33785439240000004,3.5357127047,37.17,11.34,38.8613496935,132.54,28.179533881,-2.9978543924,28.3385472583,3.519533881,-0.33785439240000004,3.5357127047,24.66,-2.66,24.8030481998,130.98,38.259533881,-32.1178543924,49.9534633791,3.519533881,-0.33785439240000004,3.5357127047,34.74,-31.78,47.0832879056,132.68,27.959533881,18.2121456076,33.367915465,3.519533881,-0.33785439240000004,3.5357127047,24.44,18.55,30.6825047869,132.1,37.359533881,-29.4578543924,47.5762541318,3.519533881,-0.33785439240000004,3.5357127047,33.84,-29.12,44.6443725457,132.68,26.199533881,-34.8578543924,43.6060269736,3.519533881,-0.33785439240000004,3.5357127047,22.68,-34.52,41.3039078054,130.98
2020-05-17 15:30:00,40.6441174059,10.5566131025,41.9926941253,2.7641174059,-0.5833868975000001,2.8250106735,37.88,11.14,39.4840980649,132.63,28.0741174059,-3.4533868975,28.2857198809,2.7641174059,-0.5833868975000001,2.8250106735,25.31,-2.87,25.4722005331,131.15,38.1641174059,-32.6133868975,50.2009249147,2.7641174059,-0.5833868975000001,2.8250106735,35.4,-32.03,47.7397203595,132.78,27.8441174059,17.806613102500002,33.0510263728,2.7641174059,-0.5833868975000001,2.8250106735,25.08,18.39,31.099815112,132.19,37.2841174059,-29.9833868975,47.8446329339,2.7641174059,-0.5833868975000001,2.8250106735,34.52,-29.4,45.3430303354,132.78,26.0441174059,-35.6233868975,44.1284686512,2.7641174059,-0.5833868975000001,2.8250106735,23.28,-35.04,42.0685155431,131.15
2020-05-17 16:00:00,41.3195007604,10.5025937858,42.6333862052,1.7995007604,-0.8974062142,2.0108557631,39.52,11.4,41.1313797483,132.63,28.9095007604,-3.5974062142000003,29.132465836,1.7995007604,-0.8974062142,2.0108557631,27.11,-2.7,27.2441204666,131.15,38.7595007604,-32.7174062142,50.7220619512,1.7995007604,-0.8974062142,2.0108557631,36.96,-31.82,48.7704213638,132.78,28.6395007604,17.7125937858,33.6742777566,1.7995007604,-0.8974062142,2.0108557631,26.84,18.61,32.6606445129,132.19,37.8795007604,-30.0174062142,48.3311623457,1.7995007604,-0.8974062142,2.0108557631,36.08,-29.12,46.3652973678,132.78,26.7995007604,-36.3374062142,45.151083391,1.7995007604,-0.8974062142,2.0108557631,25.0,-35.44,43.3704231015,131.15
2020-05-17 16:30:00,43.4043340307,10.0378698118,44.5499163075,-0.7556659693000001,-1.5021301882,1.6814952154,44.16,11.54,45.6429315448,132.55,30.8243340307,-4.0621301882,31.0908422225,-0.7556659693000001,-1.5021301882,1.6814952154,31.58,-2.56,31.6835919681,131.06,40.6143340307,-33.0921301882,52.3890561964,-0.7556659693000001,-1.5021301882,1.6814952154,41.37,-31.59,52.0519452086,132.67,30.4243340307,17.2378698118,34.9683322002,-0.7556659693000001,-1.5021301882,1.6814952154,31.18,18.74,36.3782902292,132.09,39.7243340307,-30.3021301882,49.9624039466,-0.7556659693000001,-1.5021301882,1.6814952154,40.48,-28.8,49.6796779378,132.67,28.4843340307,-36.4221301882,46.2377427284,-0.7556659693000001,-1.5021301882,1.6814952154,29.24,-34.92,45.5454059154,131.06
2020-05-17 17:00:00,46.4020674821,9.5228895682,47.3691597175,-3.6779325179,-2.3071104318,4.3416524678,50.08,11.83,51.4582869905,131.94,33.3320674821,-4.1371104318,33.5878312095,-3.6779325179,-2.3071104318,4.3416524678,37.01,-1.83,37.0552155573,130.44,43.3120674821,-33.1671104318,54.5526571669,-3.6779325179,-2.3071104318,4.3416524678,46.99,-30.86,56.2174323498,132.06,32.7720674821,17.0128895682,36.9248807515,-3.6779325179,-2.3071104318,4.3416524678,36.45,19.32,41.2536652917,131.43,42.4420674821,-30.3071104318,52.1521814969,-3.6779325179,-2.3071104318,4.3416524678,46.12,-28.0,53.9541879746,132.06,30.6020674821,-35.5871104318,46.9353700642,-3.6779325179,-2.3071104318,4.3416524678,34.28,-33.28,47.7773670267,130.44
2020-05-17 17:30:00,48.1126175914,9.3274529335,49.0084212123,-6.5473824086,-3.1925470665,7.2842688841,54.66,12.52,56.0755383389,131.49,35.0826175914,-4.6725470665,35.3924109543,-6.5473824086,-3.1925470665,7.2842688841,41.63,-1.48,41.6562996436,130.06,44.7926175914,-33.0725470665,55.6791878547,-6.5473824086,-3.1925470665,7.2842688841,51.34,-29.88,59.4021043398,131.62,34.4126175914,16.3874529335,38.1153100885,-6.5473824086,-3.1925470665,7.2842688841,40.96,19.58,45.3993171755,131.03,43.8926175914,-30.1525470665,53.2516476142,-6.5473824086,-3.1925470665,7.2842688841,50.44,-26.96,57.1929646023,131.62,32.0926175914,-33.3125470665,46.2564795021,-6.5473824086,-3.1925470665,7.2842688841,38.64,-30.12,48.9924892203,130.06
2020-05-17 18:00:00,48.3554343982,8.8009515402,49.1498197743,-8.2445656018,-3.7890484598,9.0735742788,56.6,12.59,57.9833432979,131.14,35.5654343982,-4.6290484598,35.8654180733,-8.2445656018,-3.7890484598,9.0735742788,43.81,-0.84,43.818052216,129.65,44.9454343982,-33.4590484598,56.0321336117,-8.2445656018,-3.7890484598,9.0735742788,53.19,-29.67,60.9055416198,131.26,34.8354343982,16.3409515402,38.4777102612,-8.2445656018,-3.7890484598,9.0735742788,43.08,20.13,47.5510599251,130.61,44.0354343982,-30.4690484598,53.5488785754,-8.2445656018,-3.7890484598,9.0735742788,52.28,-26.68,58.6942995529,131.26,32.3954343982,-36.0690484598,48.4813410153,-8.2445656018,-3.7890484598,9.0735742788,40.64,-32.28,51.8999807322,129.65
2020-05-17 18:30:00,48.6690176417,7.8535135229,49.2985897655,-9.370982358300001,-3.9964864771,10.1876010189,58.04,11.85,59.2373539247,131.14,35.5790176417,-4.7364864771,35.8929073843,-9.370982358300001,-3.9964864771,10.1876010189,44.95,-0.74,44.9560907998,129.58,45.1990176417,-34.2364864771,56.7017477867,-9.370982358300001,-3.9964864771,10.1876010189,54.57,-30.24,62.388640793,131.26,34.8290176417,16.1835135229,38.4052936434,-9.370982358300001,-3.9964864771,10.1876010189,44.2,20.18,48.5888094112,130.52,44.2290176417,-31.2764864771,54.1703295901,-9.370982358300001,-3.9964864771,10.1876010189,53.6,-27.28,60.1428166949,131.26,32.3090176417,-37.2364864771,49.2993767317,-9.370982358300001,-3.9964864771,10.1876010189,41.68,-33.24,53.3115372129,129.58
2020-05-17 19:00:00,48.3122509019,7.3387897166,48.8664652059,-9.9677490981,-4.0812102834,10.7709005872,58.28,11.42,59.3883389227,131.21,35.1922509019,-5.2012102834,35.5745289773,-9.9677490981,-4.0812102834,10.7709005872,45.16,-1.12,45.1738862619,129.66,44.8322509019,-34.8012102834,56.7543386723,-9.9677490981,-4.0812102834,10.7709005872,54.8,-30.72,62.8232313718,131.37,34.4422509019,15.7487897166,37.8720612686,-9.9677490981,-4.0812102834,10.7709005872,44.41,19.83,48.6361696683,130.52,43.9122509019,-31.8012102834,54.2181035703,-9.9677490981,-4.0812102834,10.7709005872,53.88,-27.72,60.5925143892,131.37,31.9922509019,-33.4012102834,46.2508915176,-9.9677490981,-4.0812102834,10.7709005872,41.96,-29.32,51.1889050479,129.66
2020-05-17 19:30:00,46.5891508001,6.8672685249,47.0925508894,-9.7308491999,-4.0027314751,10.5219430436,56.32,10.87,57.3593872004,130.99,34.3391508001,-5.5327314751,34.7820125244,-9.7308491999,-4.0027314751,10.5219430436,44.07,-1.53,44.0965508855,129.43,43.2091508001,-35.1927314751,55.7275431142,-9.7308491999,-4.0027314751,10.5219430436,52.94,-31.19,61.4447695089,131.13,33.6291508001,15.3972685249,36.9864253689,-9.7308491999,-4.0027314751,10.5219430436,43.36,19.4,47.5021010062,130.38,42.3091508001,-32.2827314751,53.2187842112,-9.7308491999,-4.0027314751,10.5219430436,52.04,-28.28,59.227696224,131.13,31.1891508001,-33.2827314751,45.6125349227,-9.7308491999,-4.0027314751,10.5219430436,40.92,-29.28,50.3166453572,129.43
2020-05-17 20:00:00,45.9472507452,6.1193822037,46.3529577222,-10.4127492548,-4.0406177963,11.1692407629,56.36,10.16,57.2684485559,131.62,33.6372507452,-5.9606177963,34.1612880643,-10.4127492548,-4.0406177963,11.1692407629,44.05,-1.92,44.091823505,130.03,42.5672507452,-36.2806177963,55.9307970951,-10.4127492548,-4.0406177963,11.1692407629,52.98,-32.24,62.0185294892,131.78,32.9272507452,15.1293822037,36.2367499578,-10.4127492548,-4.0406177963,11.1692407629,43.34,19.17,47.390341843,130.98,41.7072507452,-33.2806177963,53.3581698115,-10.4127492548,-4.0406177963,11.1692407629,52.12,-29.24,59.7617938151,131.78,30.5072507452,-36.0806177963,47.2493738434,-10.4127492548,-4.0406177963,11.1692407629,40.92,-32.04,51.9712228065,130.03
2020-05-17 20:30:00,45.7128171465,5.2740258943,46.0160515539,-11.2071828535,-4.1159741057,11.9391034148,56.92,9.39,57.6893274358,131.62,33.4128171465,-6.3559741057,34.0119796028,-11.2071828535,-4.1159741057,11.9391034148,44.62,-2.24,44.6761905269,129.92,42.3128171465,-36.9559741057,56.1793424399,-11.2071828535,-4.1159741057,11.9391034148,53.52,-32.84,62.7921651164,131.7,32.6828171465,14.6840258943,35.8299756224,-11.2071828535,-4.1159741057,11.9391034148,43.89,18.8,47.7469590655,130.88,41.4328171465,-34.0359741057,53.620200205,-11.2071828535,-4.1159741057,11.9391034148,52.64,-29.92,60.5489553997,131.7,30.2328171465,-35.7159741057,46.7937393134,-11.2071828535,-4.1159741057,11.9391034148,41.44,-31.6,52.1136603973,129.92
2020-05-17 21:00:00,45.1592337407,5.0150346727,45.4368458942,-11.5107662593,-4.2049653273,12.2547734896,56.67,9.22,57.4151312809,131.29,33.2392337407,-6.4649653273,33.8621091539,-11.5107662593,-4.2049653273,12.2547734896,44.75,-2.26,44.8070318142,129.64,41.7892337407,-37.1049653273,55.884868332799996,-11.5107662593,-4.2049653273,12.2547734896,53.3,-32.9,62.6362514843,131.42,32.5092337407,14.5050346727,35.5984031842,-11.5107662593,-4.2049653273,12.2547734896,44.02,18.71,47.8312084313,130.6,40.9292337407,-34.1249653273,53.2889804105,-11.5107662593,-4.2049653273,12.2547734896,52.44,-29.92,60.3751604553,131.42,30.0492337407,-34.8449653273,46.0122598561,-11.5107662593,-4.2049653273,12.2547734896,41.56,-30.64,51.6337409065,129.64
2020-05-17 21:30:00,44.8164337259,5.0477968608,45.0998113638,-11.5235662741,-4.2722031392,12.2900081097,56.34,9.32,57.1056739738,130.73,33.2264337259,-6.8522031392,33.9256331702,-11.5235662741,-4.2722031392,12.2900081097,44.75,-2.58,44.8243114838,129.13,41.4464337259,-36.7922031392,55.420872245300004,-11.5235662741,-4.2722031392,12.2900081097,52.97,-32.52,62.1560238432,130.85,32.4864337259,14.0277968608,35.3856957116,-11.5235662741,-4.2722031392,12.2900081097,44.01,18.3,47.6630894928,130.09,40.5964337259,-33.8322031392,52.8458929389,-11.5235662741,-4.2722031392,12.2900081097,52.12,-29.56,59.9190120079,130.85,30.0364337259,-35.1922031392,46.2674671099,-11.5235662741,-4.2722031392,12.2900081097,41.56,-30.92,51.8003860989,129.13
2020-05-17 22:00:00,44.1733174874,4.600935408,44.4122796586,-11.1966825126,-4.159064592,11.9441834199,55.37,8.76,56.058670159,131.16,32.2933174874,-7.239064592,33.094748987,-11.1966825126,-4.159064592,11.9441834199,43.49,-3.08,43.5989277391,129.56,40.8733174874,-37.419064592,55.4149300944,-11.1966825126,-4.159064592,11.9441834199,52.07,-33.26,61.786021882,131.3,31.6133174874,13.730935408,34.4665117141,-11.1966825126,-4.159064592,11.9441834199,42.81,17.89,46.3977176163,130.53,40.0033174874,-34.519064592,52.8377822236,-11.1966825126,-4.159064592,11.9441834199,51.2,-30.36,59.5245293976,131.3,29.2433174874,-37.279064592,47.3803785814,-11.1966825126,-4.159064592,11.9441834199,40.44,-33.12,52.2716749301,129.56
2020-05-17 22:30:00,41.8644005699,4.1881492523,42.0733719737,-10.5555994301,-3.9318507477,11.2641080264,52.42,8.12,53.0451769721,131.04,30.8944005699,-7.4318507477,31.7757201666,-10.5555994301,-3.9318507477,11.2641080264,41.45,-3.5,41.5975059349,129.42,38.7144005699,-37.8318507477,54.1299708339,-10.5555994301,-3.9318507477,11.2641080264,49.27,-33.9,59.8058768015,131.2,30.2644005699,13.5181492523,33.1462562149,-10.5555994301,-3.9318507477,11.2641080264,40.82,17.45,44.3934105471,130.39,37.8844005699,-34.9318507477,51.5311750613,-10.5555994301,-3.9318507477,11.2641080264,48.44,-31.0,57.510291253,131.2,27.9244005699,-37.5718507477,46.8125636533,-10.5555994301,-3.9318507477,11.2641080264,38.48,-33.64,51.1112512075,129.42
2020-05-17 23:00:00,39.5605671984,3.5782934773,39.7220676862,-9.4694328016,-3.5917065227,10.1277101721,49.03,7.17,49.5514863551,131.17,29.1505671984,-7.3217065226999996,30.0559969788,-9.4694328016,-3.5917065227,10.1277101721,38.62,-3.73,38.7997074731,129.42,36.5905671984,-38.5017065227,53.1154498527,-9.4694328016,-3.5917065227,10.1277101721,46.06,-34.91,57.7947376497,131.32,28.5905671984,13.6082934773,31.6639571767,-9.4694328016,-3.5917065227,10.1277101721,38.06,17.2,41.7660579897,130.46,35.7705671984,-35.6717065227,50.5173645783,-9.4694328016,-3.5917065227,10.1277101721,45.24,-32.08,55.4597511715,131.32,26.3705671984,-37.1117065227,45.5267566974,-9.4694328016,-3.5917065227,10.1277101721,35.84,-33.52,49.0723547428,129.42
2020-05-17 23:30:00,38.301833686,3.5728092009,38.4681092503,-8.678166314,-3.2471907991,9.2657875358,46.98,6.82,47.4724425325,131.26,27.751833686,-7.8571907991,28.8426718629,-8.678166314,-3.2471907991,9.2657875358,36.43,-4.61,36.7205255954,129.62,35.431833686,-38.4771907991,52.3059179266,-8.678166314,-3.2471907991,9.2657875358,44.11,-35.23,56.4521478776,131.41,27.261833686,13.0928092009,30.2428376429,-8.678166314,-3.2471907991,9.2657875358,35.94,16.34,39.4801114487,130.61,34.601833686,-35.6871907991,49.7077708368,-8.678166314,-3.2471907991,9.2657875358,43.28,-32.44,54.0880023665,131.41,25.121833686,-37.4071907991,45.0600094455,-8.678166314,-3.2471907991,9.2657875358,33.8,-34.16,48.0556510725,129.62
2020-05-18 00:00:00,36.0441670215,3.8230414609,36.2463463302,-7.7958329785,-3.0169585391,8.3592494074,43.84,6.84,44.3703865207,131.65,26.3441670215,-8.0969585391,27.5604040907,-7.7958329785,-3.0169585391,8.3592494074,34.14,-5.08,34.5158804031,130.02,33.3241670215,-38.5769585391,50.9772678534,-7.7958329785,-3.0169585391,8.3592494074,41.12,-35.56,54.3632964416,131.79,25.9141670215,12.9930414609,28.9890182453,-7.7958329785,-3.0169585391,8.3592494074,33.71,16.01,37.3186843284,131.04,32.4841670215,-35.8169585391,48.3536516312,-7.7958329785,-3.0169585391,8.3592494074,40.28,-32.8,51.9453405033,131.79,23.8841670215,-37.7769585391,44.693982042,-7.7958329785,-3.0169585391,8.3592494074,31.68,-34.76,47.0306283182,130.02
2020-05-18 00:30:00,35.2951502551,3.4444666563,35.4628253538,-7.3348497449,-2.8455333437,7.8674697833,42.63,6.29,43.0915420935,132.21,25.6151502551,-7.9755333437,26.8280646843,-7.3348497449,-2.8455333437,7.8674697833,32.95,-5.13,33.3469548835,130.52,32.6351502551,-39.2955333437,51.0802503218,-7.3348497449,-2.8455333437,7.8674697833,39.97,-36.45,54.0943934248,132.37,25.2251502551,13.2744666563,28.504730667,-7.3348497449,-2.8455333437,7.8674697833,32.56,16.12,36.3319143454,131.54,31.8651502551,-36.5655333437,48.501814703,-7.3348497449,-2.8455333437,7.8674697833,39.2,-33.72,51.7076241961,132.37,23.2251502551,-38.0855333437,44.6084684162,-7.3348497449,-2.8455333437,7.8674697833,30.56,-35.24,46.6451626645,130.52
2020-05-18 01:00:00,34.5920002893,3.3065883802,34.7496764119,-7.1879997107,-2.7634116198000003,7.7008949883,41.78,6.07,42.2186368799,132.37,25.0020002893,-8.0934116198,26.2793327563,-7.1879997107,-2.7634116198000003,7.7008949883,32.19,-5.33,32.6282852752,130.68,31.9820002893,-39.4934116198,50.8190702776,-7.1879997107,-2.7634116198000003,7.7008949883,39.17,-36.73,53.6971302771,132.53,24.6120002893,13.1765883802,27.9172534391,-7.1879997107,-2.7634116198000003,7.7008949883,31.8,15.94,35.5713873781,131.69,31.2120002893,-36.7634116198,48.225899639,-7.1879997107,-2.7634116198000003,7.7008949883,38.4,-34.0,51.2889851723,132.53,22.6520002893,-37.3634116198,43.6936796915,-7.1879997107,-2.7634116198000003,7.7008949883,29.84,-34.6,45.6901039614,130.68
2020-05-18 01:30:00,35.2088170559,3.3002633084,35.3631522404,-7.1811829441,-2.7997366916,7.7076529514,42.39,6.1,42.8266517486,132.0,25.3488170559,-8.0897366916,26.608389013100002,-7.1811829441,-2.7997366916,7.7076529514,32.53,-5.29,32.9573208863,130.31,32.5588170559,-39.2697366916,51.011653452,-7.1811829441,-2.7997366916,7.7076529514,39.74,-36.47,53.9381914788,132.16,24.9588170559,13.0702633084,28.1740009899,-7.1811829441,-2.7997366916,7.7076529514,32.14,15.87,35.8446160532,131.32,31.7788170559,-36.5197366916,48.4105812968,-7.1811829441,-2.7997366916,7.7076529514,38.96,-33.72,51.5259158094,132.16,22.9788170559,-38.5597366916,44.8874072209,-7.1811829441,-2.7997366916,7.7076529514,30.16,-35.76,46.7803719523,130.31
2020-05-18 02:00:00,34.1197507351,3.2981095299,34.2787823106,-7.2702492649,-2.9718904701,7.8542127129,41.39,6.27,41.862214466,132.0,25.0697507351,-8.0918904701,26.3433310973,-7.2702492649,-2.9718904701,7.8542127129,32.34,-5.12,32.7427854649,130.31,31.5297507351,-39.3918904701,50.4563793412,-7.2702492649,-2.9718904701,7.8542127129,38.8,-36.42,53.2151895609,132.16,24.6697507351,13.1181095299,27.9406764229,-7.2702492649,-2.9718904701,7.8542127129,31.94,16.09,35.7638322891,131.32,30.7697507351,-36.6918904701,47.8860354025,-7.2702492649,-2.9718904701,7.8542127129,38.04,-33.72,50.8338469919,132.16,22.7297507351,-38.7318904701,44.9088065736,-7.2702492649,-2.9718904701,7.8542127129,30.0,-35.76,46.6773778184,130.31
2020-05-18 02:30:00,33.9178340839,3.1667084279,34.0653417891,-7.3321659161,-2.9132915721,7.8897354078,41.25,6.08,41.695670039,132.37,24.5678340839,-8.2232915721,25.9075470829,-7.3321659161,-2.9132915721,7.8897354078,31.9,-5.31,32.3389254614,130.67,31.3378340839,-39.6932915721,50.5728903751,-7.3321659161,-2.9132915721,7.8897354078,38.67,-36.78,53.3679426248,132.53,24.1878340839,13.0567084279,27.4868869216,-7.3321659161,-2.9132915721,7.8897354078,31.52,15.97,35.3348454079,131.67,30.5478340839,-36.9932915721,47.9757625114,-7.3321659161,-2.9132915721,7.8897354078,37.88,-34.08,50.9543010942,132.53,22.2278340839,-38.0332915721,44.052331106,-7.3321659161,-2.9132915721,7.8897354078,29.56,-35.12,45.9043353072,130.67
2020-05-18 03:00:00,32.8156674276,3.2568685754,32.9768892049,-6.9643325724,-2.8531314246,7.5261070352,39.78,6.11,40.246496742,132.44,23.8756674276,-8.4931314246,25.3412860074,-6.9643325724,-2.8531314246,7.5261070352,30.84,-5.64,31.351478434,130.77,30.3056674276,-39.6631314246,49.915904005,-6.9643325724,-2.8531314246,7.5261070352,37.27,-36.81,52.3834802204,132.53,23.5356674276,12.8368685754,26.8088201173,-6.9643325724,-2.8531314246,7.5261070352,30.5,15.69,34.2990685005,131.78,29.5156674276,-36.9731314246,47.3094818301,-6.9643325724,-2.8531314246,7.5261070352,36.48,-34.12,49.9496226212,132.53,21.6356674276,-38.6531314246,44.2963505716,-6.9643325724,-2.8531314246,7.5261070352,28.6,-35.8,45.8213923839,130.77
