Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-18 03:30:00,32.3281339276,3.6307677186,32.5313805036,-7.1518660724,-2.7792322814,7.6728951766,39.48,6.41,39.9969811361,132.44,23.3681339276,-8.9192322814,25.0124446576,-7.1518660724,-2.7792322814,7.6728951766,30.52,-6.14,31.1314953062,130.77,29.8181339276,-39.2892322814,49.3230664516,-7.1518660724,-2.7792322814,7.6728951766,36.97,-36.51,51.9592243976,132.53,23.1581339276,12.4907677186,26.311944915,-7.1518660724,-2.7792322814,7.6728951766,30.31,15.27,33.9391956298,131.78,29.0481339276,-36.6192322814,46.7414404737,-7.1518660724,-2.7792322814,7.6728951766,36.2,-33.84,49.5538656413,132.53,21.1281339276,-39.4592322814,44.7596811372,-7.1518660724,-2.7792322814,7.6728951766,28.28,-36.68,46.316096554,130.77
2020-05-18 04:00:00,31.5851506544,3.8400231291,31.8177233549,-6.6748493456,-2.7599768709,7.2229554972,38.26,6.6,38.825089826,132.56,22.9951506544,-8.7799768709,24.6143240304,-6.6748493456,-2.7599768709,7.2229554972,29.67,-6.02,30.2745652322,130.96,29.1451506544,-39.2799768709,48.911720371,-6.6748493456,-2.7599768709,7.2229554972,35.82,-36.52,51.1544993134,132.71,22.6851506544,12.6300231291,25.9640818142,-6.6748493456,-2.7599768709,7.2229554972,29.36,15.39,33.1490829436,131.99,28.3651506544,-36.5999768709,46.3048602049,-6.6748493456,-2.7599768709,7.2229554972,35.04,-33.84,48.7129058875,132.71,20.8451506544,-40.1599768709,45.2475861022,-6.6748493456,-2.7599768709,7.2229554972,27.52,-37.4,46.4339358659,130.96
2020-05-18 04:30:00,31.6096172025,3.9521047951,31.8557221234,-6.7903827975,-2.7578952049,7.3290711893000005,38.4,6.71,38.9818432094,132.79,23.0196172025,-8.7578952049,24.6293220486,-6.7903827975,-2.7578952049,7.3290711893000005,29.81,-6.0,30.4078295838,131.18,29.1496172025,-39.2978952049,48.9287722163,-6.7903827975,-2.7578952049,7.3290711893000005,35.94,-36.54,51.2528555302,132.95,22.6996172025,12.7321047951,26.0265079036,-6.7903827975,-2.7578952049,7.3290711893000005,29.49,15.49,33.3106619568,132.22,28.4096172025,-36.6378952049,46.3620719408,-6.7903827975,-2.7578952049,7.3290711893000005,35.2,-33.88,48.8558532829,132.95,20.8496172025,-41.1978952049,46.1732943032,-6.7903827975,-2.7578952049,7.3290711893000005,27.64,-38.44,47.3455721267,131.18
2020-05-18 05:00:00,31.5647338174,3.7655475472,31.7885477695,-7.1252661826,-2.7644524528,7.6427492133,38.69,6.53,39.2371889921,132.69,22.8347338174,-8.8244524528,24.4805234749,-7.1252661826,-2.7644524528,7.6427492133,29.96,-6.06,30.5667335514,131.07,29.1047338174,-39.3644524528,48.9555476682,-7.1252661826,-2.7644524528,7.6427492133,36.23,-36.6,51.4992514509,132.83,22.5147338174,12.6055475472,25.8033538098,-7.1252661826,-2.7644524528,7.6427492133,29.64,15.37,33.3881191444,132.1,28.3547338174,-36.6844524528,46.3652885424,-7.1252661826,-2.7644524528,7.6427492133,35.48,-33.92,49.0856068517,132.83,20.6747338174,-40.2844524528,45.2800367474,-7.1252661826,-2.7644524528,7.6427492133,27.8,-37.52,46.696792181,131.07
2020-05-18 05:30:00,31.5994670714,3.8622649007,31.8346259498,-7.4005329286,-2.8277350993,7.9223717041,39.0,6.69,39.5696360863,132.55,22.8994670714,-8.7877350993,24.527736959,-7.4005329286,-2.8277350993,7.9223717041,30.3,-5.96,30.8806023257,130.93,29.1094670714,-39.1777350993,48.8083599468,-7.4005329286,-2.8277350993,7.9223717041,36.51,-36.35,51.5199243012,132.71,22.5694670714,12.6022649007,25.8495246478,-7.4005329286,-2.8277350993,7.9223717041,29.97,15.43,33.7088386035,131.97,28.3194670714,-36.5077350993,46.2039710122,-7.4005329286,-2.8277350993,7.9223717041,35.72,-33.68,49.0944070134,132.71,20.6794670714,-39.3077350993,44.4155197763,-7.4005329286,-2.8277350993,7.9223717041,28.08,-36.48,46.0356036129,130.93
2020-05-18 06:00:00,31.7131003121,3.7510399106000003,31.9341671539,-7.5968996879,-2.8589600894,8.1170522766,39.31,6.61,39.8618639805,132.03,23.1931003121,-8.6289600894,24.746289708,-7.5968996879,-2.8589600894,8.1170522766,30.79,-5.77,31.3259796335,130.41,29.2231003121,-38.9789600894,48.7170290709,-7.5968996879,-2.8589600894,8.1170522766,36.82,-36.12,51.5787436838,132.18,22.8531003121,12.6110399106,26.1017723824,-7.5968996879,-2.8589600894,8.1170522766,30.45,15.47,34.1544052796,131.42,28.4431003121,-36.2989600894,46.1153386514,-7.5968996879,-2.8589600894,8.1170522766,36.04,-33.44,49.1641658121,132.18,20.9631003121,-38.6589600894,43.9768890428,-7.5968996879,-2.8589600894,8.1170522766,28.56,-35.8,45.7964365426,130.41
2020-05-18 06:30:00,34.2664336499,4.4802231667,34.5580797312,-8.5535663501,-3.1397768333,9.1116242168,42.82,7.62,43.4927212301,131.49,25.0764336499,-7.6897768333,26.2289952599,-8.5535663501,-3.1397768333,9.1116242168,33.63,-4.55,33.9364022843,129.86,31.5764336499,-37.8797768333,49.3147914422,-8.5535663501,-3.1397768333,9.1116242168,40.13,-34.74,53.0780981197,131.63,24.6464336499,13.3402231667,28.0251359639,-8.5535663501,-3.1397768333,9.1116242168,33.2,16.48,37.0652181971,130.85,30.7664336499,-35.1397768333,46.7052176467,-8.5535663501,-3.1397768333,9.1116242168,39.32,-32.0,50.6957828621,131.63,22.6064336499,-37.6997768333,43.9582076027,-8.5535663501,-3.1397768333,9.1116242168,31.16,-34.56,46.5332053484,129.86
2020-05-18 07:00:00,35.5026337601,5.7254032383,35.9613298717,-8.6073662399,-3.3645967617,9.2416051072,44.11,9.09,45.0368760018,131.17,26.7226337601,-6.7045967617,27.5508760807,-8.6073662399,-3.3645967617,9.2416051072,35.33,-3.34,35.4875259774,129.57,32.7426337601,-36.5645967617,49.0820721026,-8.6073662399,-3.3645967617,9.2416051072,41.35,-33.2,53.028883639,131.3,26.2226337601,14.2554032383,29.8469938654,-8.6073662399,-3.3645967617,9.2416051072,34.83,17.62,39.0332332763,130.55,31.9126337601,-33.8045967617,46.488352904,-8.6073662399,-3.3645967617,9.2416051072,40.52,-30.44,50.6800157853,131.3,24.1126337601,-37.0045967617,44.1674007424,-8.6073662399,-3.3645967617,9.2416051072,32.72,-33.64,46.9281152402,129.57
2020-05-18 07:30:00,38.3759171589,7.1367483181,39.0338852069,-8.4040828411,-3.3532516819,9.0483647828,46.78,10.49,47.9417198273,132.11,28.6259171589,-5.5532516819,29.159590831,-8.4040828411,-3.3532516819,9.0483647828,37.03,-2.2,37.0952948499,130.49,35.4759171589,-35.7432516819,50.359912024,-8.4040828411,-3.3532516819,9.0483647828,43.88,-32.39,54.5395865404,132.24,28.1059171589,15.6567483181,32.1726024319,-8.4040828411,-3.3532516819,9.0483647828,36.51,19.01,41.1626068174,131.47,34.6359171589,-32.9532516819,47.8075679559,-8.4040828411,-3.3532516819,9.0483647828,43.04,-29.6,52.236018225,132.24,25.9559171589,-37.5932516819,45.6832814888,-8.4040828411,-3.3532516819,9.0483647828,34.36,-34.24,48.5075994046,130.49
2020-05-18 08:00:00,41.0683838969,8.297925289,41.8983021136,-8.1416161031,-3.262074711,8.7708063592,49.21,11.56,50.5495568724,131.3,30.1383838969,-4.322074711,30.446715976,-8.1416161031,-3.262074711,8.7708063592,38.28,-1.06,38.2946732588,129.7,38.0383838969,-34.022074711,51.0335205245,-8.1416161031,-3.262074711,8.7708063592,46.18,-30.76,55.4866650647,131.42,29.5683838969,16.627925289,33.9231075477,-8.1416161031,-3.262074711,8.7708063592,37.71,19.89,42.6339794061,130.66,37.1383838969,-31.142074711,48.4673949762,-8.1416161031,-3.262074711,8.7708063592,45.28,-27.88,53.1749264221,131.42,27.2983838969,-35.302074711,44.6255335238,-8.1416161031,-3.262074711,8.7708063592,35.44,-32.04,47.7760944406,129.7
2020-05-18 08:30:00,43.76868392,8.987108629,44.6818286734,-8.35131608,-3.282891371,8.9733971283,52.12,12.27,53.5448158088,130.27,31.85868392,-1.9528913710000002,31.9184825113,-8.35131608,-3.282891371,8.9733971283,40.21,1.33,40.2319897594,128.55,40.58868392,-32.712891371,52.1303608678,-8.35131608,-3.282891371,8.9733971283,48.94,-29.43,57.1073419098,130.39,31.19868392,18.567108629,36.3055836089,-8.35131608,-3.282891371,8.9733971283,39.55,21.85,45.184344634,129.48,39.64868392,-29.842891371,49.6247549311,-8.35131608,-3.282891371,8.9733971283,48.0,-26.56,54.8583047496,130.39,28.80868392,-33.162891371,43.928551459,-8.35131608,-3.282891371,8.9733971283,37.16,-29.88,47.6831207032,128.55
2020-05-18 09:00:00,45.1975509513,9.793858079,46.2464946571,-7.6424490487,-3.126141921,8.2571054717,52.84,12.92,54.3966175419,130.06,32.8675509513,-0.19614192100000002,32.8681361989,-7.6424490487,-3.126141921,8.2571054717,40.51,2.93,40.6158220402,128.25,41.9775509513,-31.796141921,52.6603211624,-7.6424490487,-3.126141921,8.2571054717,49.62,-28.67,57.3071836684,130.18,32.1975509513,20.203858079,38.011553093,-7.6424490487,-3.126141921,8.2571054717,39.84,23.33,46.1683278883,129.18,41.0375509513,-28.926141921,50.2075918016,-7.6424490487,-3.126141921,8.2571054717,48.68,-25.8,55.0943046058,130.18,29.7575509513,-31.886141921,43.6146521851,-7.6424490487,-3.126141921,8.2571054717,37.4,-28.76,47.1794192419,128.25
2020-05-18 09:30:00,45.9161841145,10.3514322762,47.0685469693,-6.4238158855,-2.6985677238,6.9676163995,52.34,13.05,53.9423590511,130.06,33.0761841145,-1.0685677238,33.0934403252,-6.4238158855,-2.6985677238,6.9676163995,39.5,1.63,39.5336173402,128.37,42.7461841145,-31.1985677238,52.9205714667,-6.4238158855,-2.6985677238,6.9676163995,49.17,-28.5,56.832551412,130.18,32.4361841145,19.3614322762,37.7752710076,-6.4238158855,-2.6985677238,6.9676163995,38.86,22.06,44.6849325836,129.29,41.7361841145,-28.2985677238,50.4253705951,-6.4238158855,-2.6985677238,6.9676163995,48.16,-25.6,54.5412284423,130.18,30.0161841145,-28.2585677238,41.2252102311,-6.4238158855,-2.6985677238,6.9676163995,36.44,-25.56,44.5105290914,128.37
2020-05-18 10:00:00,46.0893339884,9.6506396676,47.0888686793,-6.5106660116,-2.6193603324,7.0178216324,52.6,12.27,54.0121551135,130.24,32.6193339884,-4.1693603324,32.8847155291,-6.5106660116,-2.6193603324,7.0178216324,39.13,-1.55,39.1606869194,128.82,42.8993339884,-32.0293603324,53.537209303,-6.5106660116,-2.6193603324,7.0178216324,49.41,-29.41,57.5004017377,130.38,32.0293339884,16.5006396676,36.0298396497,-6.5106660116,-2.6193603324,7.0178216324,38.54,19.12,43.0221570821,129.77,41.9293339884,-29.1393603324,51.0604677739,-6.5106660116,-2.6193603324,7.0178216324,48.44,-26.52,55.2244873222,130.38,29.6493339884,-20.2993603324,35.9325345037,-6.5106660116,-2.6193603324,7.0178216324,36.16,-17.68,40.2508136564,128.82
2020-05-18 10:30:00,46.3753003996,10.654306718499999,47.5834292459,-5.6046996004,-2.2556932815,6.0415900052,51.98,12.91,53.559205558,130.61,32.3053003996,-4.4856932815,32.6152399673,-5.6046996004,-2.2556932815,6.0415900052,37.91,-2.23,37.975531596,129.33,43.2153003996,-31.1756932815,53.2868280179,-5.6046996004,-2.2556932815,6.0415900052,48.82,-28.92,56.7429185009,130.73,31.7353003996,16.2943067185,35.6739922477,-5.6046996004,-2.2556932815,6.0415900052,37.34,18.55,41.6938616585,130.27,42.2353003996,-28.2956932815,50.837651973,-5.6046996004,-2.2556932815,6.0415900052,47.84,-26.04,54.4678547402,130.73,29.3953003996,-18.8956932815,34.9446835752,-5.6046996004,-2.2556932815,6.0415900052,35.0,-16.64,38.7542204153,129.33
2020-05-18 11:00:00,45.6134171045,11.9739946363,47.1588842902,-3.4665828955,-1.7360053637,3.876971962,49.08,13.71,50.9589099177,130.61,31.3834171045,-3.9460053637,31.6305205061,-3.4665828955,-1.7360053637,3.876971962,34.85,-2.21,34.9200028637,129.41,42.5834171045,-29.9860053637,52.0817427701,-3.4665828955,-1.7360053637,3.876971962,46.05,-28.25,54.0246702905,130.73,30.9034171045,16.8539946363,35.2005443698,-3.4665828955,-1.7360053637,3.876971962,34.37,18.59,39.0753758779,130.36,41.6134171045,-27.1360053637,49.6793646317,-3.4665828955,-1.7360053637,3.876971962,45.08,-25.4,51.743273959,130.73,28.6534171045,-19.1360053637,34.4558414938,-3.4665828955,-1.7360053637,3.876971962,32.12,-17.4,36.5301847792,129.41
2020-05-18 11:30:00,45.872867269,12.3240426973,47.4994945224,-3.117132731,-1.6659573026999999,3.5343924792,48.99,13.99,50.9484072371,130.72,31.282867269,-3.7459573027,31.5063482601,-3.117132731,-1.6659573026999999,3.5343924792,34.4,-2.08,34.4628263496,129.53,42.842867269,-29.6459573027,52.0998470269,-3.117132731,-1.6659573026999999,3.5343924792,45.96,-27.98,53.8070813184,130.85,30.822867269,17.0640426973,35.2311041533,-3.117132731,-1.6659573026999999,3.5343924792,33.94,18.73,38.7651454273,130.47,41.842867269,-26.8259573027,49.7036973122,-3.117132731,-1.6659573026999999,3.5343924792,44.96,-25.16,51.5211335279,130.85,28.602867269,-18.0259573027,33.8091578228,-3.117132731,-1.6659573026999999,3.5343924792,31.72,-16.36,35.6904469011,129.53
2020-05-18 12:00:00,45.6285007181,12.6874374722,47.3595940375,-2.1814992819,-1.4825625278,2.6375994324,47.81,14.17,49.8656695533,130.61,31.1285007181,-3.5325625278,31.3283027783,-2.1814992819,-1.4825625278,2.6375994324,33.31,-2.05,33.3730220388,129.53,42.6585007181,-29.2825625278,51.7418220757,-2.1814992819,-1.4825625278,2.6375994324,44.84,-27.8,52.7585594951,130.75,30.7285007181,17.2374374722,35.2330811453,-2.1814992819,-1.4825625278,2.6375994324,32.91,18.72,37.8616758742,130.39,41.6585007181,-26.4425625278,49.3420692221,-2.1814992819,-1.4825625278,2.6375994324,43.84,-24.96,50.4474697086,130.75,28.4585007181,-18.2425625278,33.8035109227,-2.1814992819,-1.4825625278,2.6375994324,30.64,-16.76,34.9243067218,129.53
2020-05-18 12:30:00,46.8319006511,12.7089586639,48.5257101846,-2.7180993489,-1.5610413361000002,3.134471905,49.55,14.27,51.5638962841,130.21,31.8719006511,-3.8510413360999998,32.1037158361,-2.7180993489,-1.5610413361000002,3.134471905,34.59,-2.29,34.6657208204,129.17,43.7719006511,-28.9510413361,52.4799207417,-2.7180993489,-1.5610413361000002,3.134471905,46.49,-27.39,53.9586156235,130.33,31.4519006511,16.8089586639,35.6617883165,-2.7180993489,-1.5610413361000002,3.134471905,34.17,18.37,38.7949197705,130.02,42.8019006511,-26.1210413361,50.1429107634,-2.7180993489,-1.5610413361000002,3.134471905,45.52,-24.56,51.7229542853,130.33,29.1219006511,-18.5610413361,34.5340028525,-2.7180993489,-1.5610413361000002,3.134471905,31.84,-17.0,36.094121405,129.17
2020-05-18 13:00:00,46.5819675064,12.9347072969,48.3444552108,-2.2980324936,-1.4552927031,2.7200790785,48.88,14.39,50.9541607722,130.76,31.5619675064,-3.7352927031,31.7822309547,-2.2980324936,-1.4552927031,2.7200790785,33.86,-2.2800000000000002,33.9366763252,129.71,43.5619675064,-29.0952927031,52.3849317124,-2.2980324936,-1.4552927031,2.7200790785,45.86,-27.64,53.5453938262,130.88,31.1619675064,17.0947072969,35.5428929104,-2.2980324936,-1.4552927031,2.7200790785,33.46,18.55,38.2579939359,130.56,42.5419675064,-26.2552927031,49.9915932357,-2.2980324936,-1.4552927031,2.7200790785,44.84,-24.8,51.241249009,130.88,28.8619675064,-20.1752927031,35.2144232382,-2.2980324936,-1.4552927031,2.7200790785,31.16,-18.72,36.3508459324,129.71
2020-05-18 13:30:00,45.7659840586,12.3540507424,47.4040912433,-2.5940159414,-1.5459492576,3.0197479715,48.36,13.9,50.3179848563,130.66,31.0859840586,-4.4059492576,31.3966685136,-2.5940159414,-1.5459492576,3.0197479715,33.68,-2.86,33.801212996,129.62,42.7759840586,-29.6259492576,52.0334669381,-2.5940159414,-1.5459492576,3.0197479715,45.37,-28.08,53.3565675433,130.78,30.7059840586,16.4240507424,34.8225056508,-2.5940159414,-1.5459492576,3.0197479715,33.3,17.97,37.839277213,130.56,41.7659840586,-26.7859492576,49.6173810475,-2.5940159414,-1.5459492576,3.0197479715,44.36,-25.24,51.0378996433,130.78,28.4059840586,-21.3059492576,35.5083568207,-2.5940159414,-1.5459492576,3.0197479715,31.0,-19.76,36.7621762141,129.62
2020-05-18 14:00:00,44.8855172497,12.1502237118,46.5009418724,-2.3744827503,-1.4497762882,2.7820890743,47.26,13.6,49.1779178087,131.26,30.4755172497,-4.8797762882,30.8637225276,-2.3744827503,-1.4497762882,2.7820890743,32.85,-3.43,33.0285845897,130.24,41.9355172497,-30.1897762882,51.6721414239,-2.3744827503,-1.4497762882,2.7820890743,44.31,-28.74,52.8144270063,131.41,30.1055172497,16.1302237118,34.1544475269,-2.3744827503,-1.4497762882,2.7820890743,32.48,17.58,36.9324626853,131.13,40.9855172497,-27.3697762882,49.2840468945,-2.3744827503,-1.4497762882,2.7820890743,43.36,-25.92,50.5166903112,131.41,27.9055172497,-20.2897762882,34.5020711668,-2.3744827503,-1.4497762882,2.7820890743,30.28,-18.84,35.6626415174,130.24
2020-05-18 14:30:00,44.0714671803,11.1389346543,45.4573435724,-2.7285328197,-1.5310653457,3.1287461452,46.8,12.67,48.4847285235,131.62,29.9114671803,-4.9710653457,30.3217308139,-2.7285328197,-1.5310653457,3.1287461452,32.64,-3.44,32.8207739092,130.43,41.1514671803,-31.4210653457,51.7757336843,-2.7285328197,-1.5310653457,3.1287461452,43.88,-29.89,53.0929985968,131.76,29.5514671803,16.1389346543,33.6712700129,-2.7285328197,-1.5310653457,3.1287461452,32.28,17.67,36.7998274452,131.38,40.1914671803,-28.6110653457,49.3350493495,-2.7285328197,-1.5310653457,3.1287461452,42.92,-27.08,50.7489192003,131.76,27.3114671803,-21.1310653457,34.5316979337,-2.7285328197,-1.5310653457,3.1287461452,30.04,-19.6,35.8686715673,130.43
2020-05-18 15:00:00,43.4660171748,11.055708072,44.8500092533,-2.6539828252,-1.534291928,3.0655630081,46.12,12.59,47.807556934,131.71,29.5660171748,-5.204291928,30.0205600556,-2.6539828252,-1.534291928,3.0655630081,32.22,-3.67,32.4283409998,130.53,40.5960171748,-31.564291928,51.4231575788,-2.6539828252,-1.534291928,3.0655630081,43.25,-30.03,52.6532373174,131.85,29.2160171748,15.945708072,33.2842495105,-2.6539828252,-1.534291928,3.0655630081,31.87,17.48,36.3489655974,131.48,39.6660171748,-28.734291928,48.9801230206,-2.6539828252,-1.534291928,3.0655630081,42.32,-27.2,50.3072797913,131.85,26.9860171748,-20.654291928,33.9830089605,-2.6539828252,-1.534291928,3.0655630081,29.64,-19.12,35.271858471,130.53
2020-05-18 15:30:00,43.3310838553,11.7784223249,44.9033858472,-1.9389161447,-1.2815776751,2.3241852666,45.27,13.06,47.1162020965,131.89,29.5110838553,-5.5915776751,30.0361417498,-1.9389161447,-1.2815776751,2.3241852666,31.45,-4.31,31.743953755,130.85,40.4910838553,-31.0315776751,51.0145732589,-1.9389161447,-1.2815776751,2.3241852666,42.43,-29.75,51.8205306804,132.01,29.1810838553,15.6684223249,33.1215203927,-1.9389161447,-1.2815776751,2.3241852666,31.12,16.95,35.4366603957,131.77,39.5810838553,-28.2415776751,48.6235427416,-1.9389161447,-1.2815776751,2.3241852666,41.52,-26.96,49.5050704474,132.01,27.0210838553,-21.2815776751,34.3954142446,-1.9389161447,-1.2815776751,2.3241852666,28.96,-20.0,35.1949087227,130.85
2020-05-18 16:00:00,43.2914672611,11.2780779784,44.7364077738,-2.2885327389,-1.5019220216,2.7373622077,45.58,12.78,47.3377735007,131.73,29.8514672611,-6.0019220216,30.4488614827,-2.2885327389,-1.5019220216,2.7373622077,32.14,-4.5,32.4534990409,130.69,40.4114672611,-31.4519220216,51.2084962194,-2.2885327389,-1.5019220216,2.7373622077,42.7,-29.95,52.156423382,131.84,29.5114672611,15.2380779784,33.2133364837,-2.2885327389,-1.5019220216,2.7373622077,31.8,16.74,35.936994866,131.59,39.5114672611,-28.6619220216,48.812517033,-2.2885327389,-1.5019220216,2.7373622077,41.8,-27.16,49.8488274687,131.84,27.3514672611,-21.6219220216,34.8656030099,-2.2885327389,-1.5019220216,2.7373622077,29.64,-20.12,35.8237909775,130.69
2020-05-18 16:30:00,44.8257838619,10.7634820972,46.099928912,-4.4242161381,-2.1365179028,4.9130842844,49.25,12.9,50.9114181692,132.08,31.1257838619,-7.2165179028,31.9514092281,-4.4242161381,-2.1365179028,4.9130842844,35.55,-5.08,35.9111250172,131.1,41.7857838619,-32.0965179028,52.6900198752,-4.4242161381,-2.1365179028,4.9130842844,46.21,-29.96,55.0723678445,132.18,30.7157838619,14.1834820972,33.8323889587,-4.4242161381,-2.1365179028,4.9130842844,35.14,16.32,38.7448319134,132.0,40.8557838619,-29.2165179028,50.2274824507,-4.4242161381,-2.1365179028,4.9130842844,45.28,-27.08,52.7598786958,132.18,28.4557838619,-23.0165179028,36.5990673593,-4.4242161381,-2.1365179028,4.9130842844,32.88,-20.88,38.9495673917,131.1
2020-05-18 17:00:00,47.032234153,10.3492465269,48.1574288464,-6.357765847,-2.7007534731,6.9076230274,53.39,13.05,54.9617557944,131.76,33.222234153,-7.7007534731,34.1030562585,-6.357765847,-2.7007534731,6.9076230274,39.58,-5.0,39.894566046,130.81,43.752234153,-32.2907534731,54.3778516791,-6.357765847,-2.7007534731,6.9076230274,50.11,-29.59,58.1943313391,131.88,32.722234153,13.6392465269,35.4510035653,-6.357765847,-2.7007534731,6.9076230274,39.08,16.34,42.3584938354,131.7,42.882234153,-29.3407534731,51.9592707832,-6.357765847,-2.7007534731,6.9076230274,49.24,-26.64,55.9845264336,131.88,30.322234153,-23.6207534731,38.436673616,-6.357765847,-2.7007534731,6.9076230274,36.68,-20.92,42.2263993255,130.81
2020-05-18 17:30:00,48.6147673121,9.5964601616,49.5528772973,-7.5752326879,-3.1235398384,8.1939399192,56.19,12.72,57.6117566127,131.48,34.5747673121,-7.6635398384,35.4139009082,-7.5752326879,-3.1235398384,8.1939399192,42.15,-4.54,42.3937978954,130.47,45.2247673121,-32.8135398384,55.874931545,-7.5752326879,-3.1235398384,8.1939399192,52.8,-29.69,60.5750451919,131.6,33.9747673121,13.5764601616,36.5869523796,-7.5752326879,-3.1235398384,8.1939399192,41.55,16.7,44.7804924046,131.34,44.3047673121,-29.8435398384,53.4186229387,-7.5752326879,-3.1235398384,8.1939399192,51.88,-26.72,58.3566003122,131.6,31.5047673121,-24.0035398384,39.6070737137,-7.5752326879,-3.1235398384,8.1939399192,39.08,-20.88,44.3082475393,130.47
2020-05-18 18:00:00,49.8164006369,9.220271102,50.6624828804,-8.6135993631,-3.459728898,9.2824467699,58.43,12.68,59.7900267603,131.21,35.3264006369,-7.949728898,36.209843572,-8.6135993631,-3.459728898,9.2824467699,43.94,-4.49,44.1688091304,130.22,46.3164006369,-32.999728898,56.8699487893,-8.6135993631,-3.459728898,9.2824467699,54.93,-29.54,62.3691951207,131.34,34.6764006369,13.230271102,37.1145905887,-8.6135993631,-3.459728898,9.2824467699,43.29,16.69,46.3959071471,131.07,45.3864006369,-29.979728898,54.3940208807,-8.6135993631,-3.459728898,9.2824467699,54.0,-26.52,60.1607047831,131.34,32.1464006369,-24.419728898,40.3697192629,-8.6135993631,-3.459728898,9.2824467699,40.76,-20.96,45.8333852121,130.22
2020-05-18 18:30:00,50.229767047,8.0767801212,50.8749827983,-10.610232953,-4.0432198788000004,11.3545000024,60.84,12.12,62.0354737227,131.21,36.059767047,-8.6632198788,37.0858217943,-10.610232953,-4.0432198788000004,11.3545000024,46.67,-4.62,46.8981161669,130.22,46.609767047,-34.1232198788,57.7655997898,-10.610232953,-4.0432198788000004,11.3545000024,57.22,-30.08,64.6446811424,131.34,35.339767047,12.5467801212,37.5009443394,-10.610232953,-4.0432198788000004,11.3545000024,45.95,16.59,48.8531534294,131.07,45.709767047,-31.0832198788,55.2770238122,-10.610232953,-4.0432198788000004,11.3545000024,56.32,-27.04,62.4748269305,131.34,32.749767047,-24.4832198788,40.8897945369,-10.610232953,-4.0432198788000004,11.3545000024,43.36,-20.44,47.9362409874,130.22
2020-05-18 19:00:00,49.8893504306,7.4806231162,50.4470713579,-11.4906495694,-4.2893768838,12.2651449881,61.38,11.77,62.4982983768,131.11,36.0093504306,-9.1293768838,37.1486048287,-11.4906495694,-4.2893768838,12.2651449881,47.5,-4.84,47.7459485192,130.06,46.2393504306,-34.6393768838,57.775115397,-11.4906495694,-4.2893768838,12.2651449881,57.73,-30.35,65.2217402405,131.22,35.2793504306,12.0506231162,37.2806931842,-11.4906495694,-4.2893768838,12.2651449881,46.77,16.34,49.5421890917,130.87,45.3893504306,-31.5693768838,55.2885041337,-11.4906495694,-4.2893768838,12.2651449881,56.88,-27.28,63.0835382647,131.22,32.6293504306,-25.0893768838,41.1600697514,-11.4906495694,-4.2893768838,12.2651449881,44.12,-20.8,48.7771913911,130.06
2020-05-18 19:30:00,49.4999671137,6.6978367928,49.9510536622,-12.6300328863,-4.5821632072,13.4355480114,62.13,11.28,63.1456673098,130.91,35.9499671137,-9.8221632072,37.2676136283,-12.6300328863,-4.5821632072,13.4355480114,48.58,-5.24,48.8617846584,129.86,45.8199671137,-35.2521632072,57.8116285629,-12.6300328863,-4.5821632072,13.4355480114,58.45,-30.67,66.0079646709,131.02,35.1699671137,11.3178367928,36.9461772914,-12.6300328863,-4.5821632072,13.4355480114,47.8,15.9,50.375093052,130.67,44.9299671137,-32.2221632072,55.2898701987,-12.6300328863,-4.5821632072,13.4355480114,57.56,-27.64,63.8523546942,131.02,32.5299671137,-24.8221632072,40.9186821233,-12.6300328863,-4.5821632072,13.4355480114,45.16,-20.24,49.488212738,129.86
2020-05-18 20:00:00,48.6589337168,6.1634813006,49.0477352402,-12.8710662832,-4.6065186994000005,13.6705655258,61.53,10.77,62.4654608564,131.73,35.4689337168,-10.2265186994,36.9137771532,-12.8710662832,-4.6065186994000005,13.6705655258,48.34,-5.62,48.6655935955,130.65,45.0289337168,-36.2865186994,57.8300640757,-12.8710662832,-4.6065186994000005,13.6705655258,57.9,-31.68,66.0002454541,131.86,34.7089337168,11.1734813006,36.4630876933,-12.8710662832,-4.6065186994000005,13.6705655258,47.58,15.78,50.1284829214,131.47,44.2089337168,-33.2065186994,55.2910725571,-12.8710662832,-4.6065186994000005,13.6705655258,57.08,-28.6,63.8442354485,131.86,32.0889337168,-25.3665186994,40.9042777471,-12.8710662832,-4.6065186994000005,13.6705655258,44.96,-20.76,49.5215024005,130.65
2020-05-18 20:30:00,47.8351837243,5.5460593735,48.1556183276,-12.9248162757,-4.5739406265,13.7102811283,60.76,10.12,61.5970129146,131.84,34.9451837243,-11.0539406265,36.6518139919,-12.9248162757,-4.5739406265,13.7102811283,47.87,-6.48,48.306596858,130.77,44.2351837243,-36.9239406265,57.6205594429,-12.9248162757,-4.5739406265,13.7102811283,57.16,-32.35,65.6794343764,131.97,34.2051837243,10.3760593735,35.7443310433,-12.9248162757,-4.5739406265,13.7102811283,47.13,14.95,49.4443060423,131.62,43.3951837243,-33.8939406265,55.0630654945,-12.9248162757,-4.5739406265,13.7102811283,56.32,-29.32,63.4949194818,131.97,31.5951837243,-25.6939406265,40.723877756,-12.9248162757,-4.5739406265,13.7102811283,44.52,-21.12,49.275600453,130.77
2020-05-18 21:00:00,46.8623503625,6.0012795449,47.2450551664,-12.9376496375,-4.5887204551,13.7273134137,59.8,10.59,60.7304544689,132.33,34.3923503625,-11.9387204551,36.4055876146,-12.9376496375,-4.5887204551,13.7273134137,47.33,-7.35,47.8973005502,131.39,43.2923503625,-36.8787204551,56.8706217859,-12.9376496375,-4.5887204551,13.7273134137,56.23,-32.29,64.8417843678,132.47,33.6823503625,9.7412795449,35.0627045893,-12.9376496375,-4.5887204551,13.7273134137,46.62,14.33,48.7726696009,132.25,42.5023503625,-33.8287204551,54.3215621459,-12.9376496375,-4.5887204551,13.7273134137,55.44,-29.24,62.6783152294,132.47,31.1823503625,-24.6287204551,39.7355363043,-12.9376496375,-4.5887204551,13.7273134137,44.12,-20.04,48.4579817987,131.39
2020-05-18 21:30:00,45.8443334769,5.8201746445,46.2123072875,-13.315666523099999,-4.6398253555,14.1008848759,59.16,10.46,60.0775931608,132.33,33.8643334769,-12.4898253555,36.0941660002,-13.315666523099999,-4.6398253555,14.1008848759,47.18,-7.85,47.828599185,131.48,42.3243334769,-37.0798253555,56.269553514,-13.315666523099999,-4.6398253555,14.1008848759,55.64,-32.44,64.4062357229,132.47,33.1443334769,9.2201746445,34.4028845027,-13.315666523099999,-4.6398253555,14.1008848759,46.46,13.86,48.483308468,132.33,41.5243334769,-34.0398253555,53.6933886148,-13.315666523099999,-4.6398253555,14.1008848759,54.84,-29.4,62.2236739513,132.47,30.6443334769,-27.5598253555,41.2143075627,-13.315666523099999,-4.6398253555,14.1008848759,43.96,-22.92,49.576284653,131.48
2020-05-18 22:00:00,44.6004667221,5.348661456,44.9200379698,-13.0195332779,-4.571338544,13.7987456987,57.62,9.92,58.4676902229,132.78,32.9804667221,-12.761338544000001,35.363299431,-13.0195332779,-4.571338544,13.7987456987,46.0,-8.19,46.7233999191,131.83,41.1704667221,-37.811338544,55.8990577077,-13.0195332779,-4.571338544,13.7987456987,54.19,-33.24,63.5724287722,132.91,32.3104667221,9.058661456,33.5563050287,-13.0195332779,-4.571338544,13.7987456987,45.33,13.63,47.3348265023,132.7,40.4204667221,-34.811338544,53.3445725567,-13.0195332779,-4.571338544,13.7987456987,53.44,-30.24,61.4026970092,132.91,29.8604667221,-27.771338544,40.7786061237,-13.0195332779,-4.571338544,13.7987456987,42.88,-23.2,48.7538142098,131.83
2020-05-18 22:30:00,42.6191833766,3.4675006172,42.7600087958,-12.3208166234,-4.2924993828,13.0471480875,54.94,7.76,55.4853241858,133.23,31.4291833766,-12.1424993828,33.6932316494,-12.3208166234,-4.2924993828,13.0471480875,43.75,-7.85,44.4486782706,132.01,39.3291833766,-39.8624993828,55.9982457057,-12.3208166234,-4.2924993828,13.0471480875,51.65,-35.57,62.7132155132,133.36,30.7891833766,9.707500617200001,32.2832678215,-12.3208166234,-4.2924993828,13.0471480875,43.11,14.0,45.3262848687,132.89,38.5991833766,-36.9324993828,53.4219661563,-12.3208166234,-4.2924993828,13.0471480875,50.92,-32.64,60.4831877467,133.36,28.3991833766,-27.2124993828,39.3323497787,-12.3208166234,-4.2924993828,13.0471480875,40.72,-22.92,46.727345313,132.01
2020-05-18 23:00:00,40.361933384,3.4604470881,40.5100032158,-11.208066616,-3.9395529119,11.8802708055,51.57,7.4,52.0982235782,133.46,29.661933384,-12.7695529119,32.293834917,-11.208066616,-3.9395529119,11.8802708055,40.87,-8.83,41.8129860211,132.3,37.241933384,-40.0395529119,54.6820573823,-11.208066616,-3.9395529119,11.8802708055,48.45,-36.1,60.4202987414,133.59,29.131933384,9.1604470881,30.5382274133,-11.208066616,-3.9395529119,11.8802708055,40.34,13.1,42.4137430558,133.18,36.551933384,-37.1395529119,52.1094062968,-11.208066616,-3.9395529119,11.8802708055,47.76,-33.2,58.1657768795,133.59,26.871933384000002,-27.3795529119,38.3632730805,-11.208066616,-3.9395529119,11.8802708055,38.08,-23.44,44.7159926648,132.3
2020-05-18 23:30:00,38.2403000925,3.222440803,38.3758345303,-9.8896999075,-3.567559197,10.5134981279,48.13,6.79,48.6065942028,133.0,27.9603000925,-13.207559197,30.922774798,-9.8896999075,-3.567559197,10.5134981279,37.85,-9.64,39.058316656,131.88,35.3003000925,-39.927559197,53.294663617,-9.8896999075,-3.567559197,10.5134981279,45.19,-36.36,58.00160084,133.13,27.5103000925,8.542440803,28.8060741173,-9.8896999075,-3.567559197,10.5134981279,37.4,12.11,39.3117298017,132.76,34.5103000925,-37.087559197,50.6601209993,-9.8896999075,-3.567559197,10.5134981279,44.4,-33.52,55.6322784002,133.13,25.3103000925,-28.007559197,37.7496312955,-9.8896999075,-3.567559197,10.5134981279,35.2,-24.44,42.8526965313,131.88
2020-05-19 00:00:00,36.7033835105,3.0125289638,36.8268067022,-9.0966164895,-3.2874710362,9.6724297553,45.8,6.3,46.2312664763,133.34,26.6533835105,-13.3974710362,29.831109311,-9.0966164895,-3.2874710362,9.6724297553,35.75,-10.11,37.1520470499,132.22,33.8833835105,-40.3174710362,52.6648093975,-9.0966164895,-3.2874710362,9.6724297553,42.98,-37.03,56.7318367409,133.47,26.2733835105,8.4525289638,27.599563891,-9.0966164895,-3.2874710362,9.6724297553,35.37,11.74,37.2674724123,133.1,33.1433835105,-37.5274710362,50.0679034203,-9.0966164895,-3.2874710362,9.6724297553,42.24,-34.24,54.3745822972,133.47,24.1433835105,-27.8474710362,36.856269622,-9.0966164895,-3.2874710362,9.6724297553,33.24,-24.56,41.3290599941,132.22
2020-05-19 00:30:00,35.1644335556,2.7751951556,35.2737734789,-9.3255664444,-3.1048048444,9.8288352631,44.49,5.88,44.8768815762,133.18,25.1644335556,-13.5148048444,28.5639399621,-9.3255664444,-3.1048048444,9.8288352631,34.49,-10.41,36.0267706019,132.05,32.4144335556,-40.4148048444,51.8078367947,-9.3255664444,-3.1048048444,9.8288352631,41.74,-37.31,55.984495175,133.32,24.8344335556,8.2451951556,26.1673906453,-9.3255664444,-3.1048048444,9.8288352631,34.16,11.35,35.996223413,132.91,31.6344335556,-37.6248048444,49.1565186518,-9.3255664444,-3.1048048444,9.8288352631,40.96,-34.52,53.56633271,133.32,22.7544335556,-28.6248048444,36.5669755219,-9.3255664444,-3.1048048444,9.8288352631,32.08,-25.52,40.9926432424,132.05
2020-05-19 01:00:00,34.5775335321,2.5957556299,34.6748290905,-9.0924664679,-3.0242443701,9.5822231491,43.67,5.62,44.0301408129,132.85,24.7175335321,-13.5242443701,28.1755505659,-9.0924664679,-3.0242443701,9.5822231491,33.81,-10.5,35.4029108973,131.7,31.8775335321,-40.3542443701,51.4260846533,-9.0924664679,-3.0242443701,9.5822231491,40.97,-37.33,55.4262555113,132.99,24.3875335321,8.1257556299,25.7056354977,-9.0924664679,-3.0242443701,9.5822231491,33.48,11.15,35.287857685,132.59,31.1075335321,-37.5842443701,48.7878475373,-9.0924664679,-3.0242443701,9.5822231491,40.2,-34.56,53.0135228031,132.99,22.3075335321,-28.3842443701,36.1011271396,-9.0924664679,-3.0242443701,9.5822231491,31.4,-25.36,40.3619821119,131.7
2020-05-19 01:30:00,34.8561501759,2.6527532206,34.9569493053,-9.1738498241,-3.0472467794,9.6667074814,44.03,5.7,44.3974199701,132.65,24.9461501759,-13.4672467794,28.3492000666,-9.1738498241,-3.0472467794,9.6667074814,34.12,-10.42,35.6756331408,131.51,32.1261501759,-40.1672467794,51.4343974297,-9.1738498241,-3.0472467794,9.6667074814,41.3,-37.12,55.5300315145,132.79,24.6161501759,8.1127532206,25.9185573344,-9.1738498241,-3.0472467794,9.6667074814,33.79,11.16,35.585245538,132.38,31.3461501759,-37.4072467794,48.8045412074,-9.1738498241,-3.0472467794,9.6667074814,40.52,-34.36,53.1270176087,132.79,22.5461501759,-27.0472467794,35.2119645305,-9.1738498241,-3.0472467794,9.6667074814,31.72,-24.0,39.7763547852,131.51
2020-05-19 02:00:00,34.2297835722,2.5480374174,34.3244894803,-9.4302164278,-3.1419625826,9.9398647247,43.66,5.69,44.0292141651,132.75,24.6297835722,-13.6519625826,28.1602968942,-9.4302164278,-3.1419625826,9.9398647247,34.06,-10.51,35.6446868411,131.62,31.5297835722,-40.3519625826,51.209453584,-9.4302164278,-3.1419625826,9.9398647247,40.96,-37.21,55.3381035092,132.88,24.2897835722,7.9780374174,25.5664363379,-9.4302164278,-3.1419625826,9.9398647247,33.72,11.12,35.506236072,132.49,30.7297835722,-37.5819625826,48.546096753,-9.4302164278,-3.1419625826,9.9398647247,40.16,-34.44,52.9050016539,132.88,22.2097835722,-28.6219625826,36.2283208057,-9.4302164278,-3.1419625826,9.9398647247,31.64,-25.48,40.6241307599,131.62
2020-05-19 02:30:00,33.232766833,2.5372768216,33.3294849202,-9.347233167,-3.1027231784,9.8487389548,42.58,5.64,42.9519033338,132.85,24.042766833,-13.6827231784,27.663541902,-9.347233167,-3.1027231784,9.8487389548,33.39,-10.58,35.0261116883,131.7,30.582766833,-40.4527231784,50.7122119386,-9.347233167,-3.1027231784,9.8487389548,39.93,-37.35,54.6756563747,132.99,23.732766833,7.9772768216,25.037595073,-9.347233167,-3.1027231784,9.8487389548,33.08,11.08,34.8862838376,132.58,29.812766833,-37.7027231784,48.0655427651,-9.347233167,-3.1027231784,9.8487389548,39.16,-34.6,52.2557709732,132.99,21.652766833,-28.8227231784,36.0498499712,-9.347233167,-3.1027231784,9.8487389548,31.0,-25.72,40.2804965213,131.7
2020-05-19 03:00:00,31.9796836282,2.8035538743,32.1023375985,-8.9903163718,-3.0064461257,9.4796891706,40.97,5.8100000000000005,41.3799105847,133.48,23.1896836282,-13.5764461257,26.87157078,-8.9903163718,-3.0064461257,9.4796891706,32.18,-10.57,33.8714821052,132.31,29.4096836282,-40.6164461257,50.1460385973,-8.9903163718,-3.0064461257,9.4796891706,38.4,-37.61,53.7500893023,133.6,22.899683628200002,8.2635538743,24.345057669,-8.9903163718,-3.0064461257,9.4796891706,31.89,11.27,33.8228473077,133.21,28.6096836282,-37.9264461257,47.5071501254,-8.9903163718,-3.0064461257,9.4796891706,37.6,-34.92,51.3143878459,133.6,20.8896836282,-28.0464461257,34.971159866,-8.9903163718,-3.0064461257,9.4796891706,29.88,-25.04,38.9848175576,132.31
2020-05-19 03:30:00,31.9764836831,2.6197908691,32.0836221916,-8.913516316900001,-2.9902091309000003,9.401708556300001,40.89,5.61,41.2730444721,133.74,22.9664836831,-13.8102091309,26.798903877,-8.913516316900001,-2.9902091309000003,9.401708556300001,31.88,-10.82,33.6661075861,132.58,29.3964836831,-40.9502091309,50.4090555436,-8.913516316900001,-2.9902091309000003,9.401708556300001,38.31,-37.96,53.931602053,133.84,22.6864836831,8.1197908691,24.0957993365,-8.913516316900001,-2.9902091309000003,9.401708556300001,31.6,11.11,33.4961505251,133.46,28.6864836831,-38.2302091309,47.7960587946,-8.913516316900001,-2.9902091309000003,9.401708556300001,37.6,-35.24,51.5326847738,133.84,20.7264836831,-26.4302091309,33.587841261,-8.913516316900001,-2.9902091309000003,9.401708556300001,29.64,-23.44,37.7884003366,132.58
2020-05-19 04:00:00,30.6673337982,2.3669406041,30.7585397917,-8.7126662018,-2.9430593958999998,9.1963118124,39.38,5.31,39.7363876063,133.56,22.2873337982,-13.4230593959,26.0173744137,-8.7126662018,-2.9430593958999998,9.1963118124,31.0,-10.48,32.7235450402,132.32,28.1673337982,-41.1830593959,49.8943190605,-8.7126662018,-2.9430593958999998,9.1963118124,36.88,-38.24,53.1265658593,133.69,22.0273337982,8.4569406041,23.5949841839,-8.7126662018,-2.9430593958999998,9.1963118124,30.74,11.4,32.7857835044,133.23,27.4073337982,-38.5030593959,47.2614803913,-8.7126662018,-2.9430593958999998,9.1963118124,36.12,-35.56,50.6869608479,133.69,20.0473337982,-27.2630593959,33.8403605188,-8.7126662018,-2.9430593958999998,9.1963118124,28.76,-24.32,37.664306710700004,132.32
2020-05-19 04:30:00,30.8126671475,2.4327772721,30.9085564529,-8.7173328525,-2.9472227279,9.2020657392,39.53,5.38,39.8944269291,133.56,22.2826671475,-13.3872227279,25.9949031076,-8.7173328525,-2.9472227279,9.2020657392,31.0,-10.44,32.7107566406,132.32,28.3026671475,-41.0972227279,49.9001270902,-8.7173328525,-2.9472227279,9.2020657392,37.02,-38.15,53.1592221538,133.69,22.0326671475,8.4927772721,23.6128288739,-8.7173328525,-2.9472227279,9.2020657392,30.75,11.44,32.8090856319,133.23,27.5626671475,-38.3872227279,47.2575865767,-8.7173328525,-2.9472227279,9.2020657392,36.28,-35.44,50.7171765776,133.69,20.0826671475,-28.2672227279,34.6749102452,-8.7173328525,-2.9472227279,9.2020657392,28.8,-25.32,38.3476518186,132.32
2020-05-19 05:00:00,30.6418839136,2.512232846,30.7446965125,-8.5781160864,-2.917767154,9.0607638065,39.22,5.43,39.5941068847,133.73,22.0918839136,-13.377767154,25.8266526843,-8.5781160864,-2.917767154,9.0607638065,30.67,-10.46,32.4046370139,132.5,28.1518839136,-41.127767154,49.8399618675,-8.5781160864,-2.917767154,9.0607638065,36.73,-38.21,53.0009150864,133.88,21.8418839136,8.532232846,23.4492407176,-8.5781160864,-2.917767154,9.0607638065,30.42,11.45,32.5035213477,133.42,27.4218839136,-38.437767154,47.2167519124,-8.5781160864,-2.917767154,9.0607638065,36.0,-35.52,50.5734159416,133.88,19.8618839136,-28.237767154,34.5234112805,-8.5781160864,-2.917767154,9.0607638065,28.44,-25.32,38.0780251589,132.5
2020-05-19 05:30:00,31.0199504837,3.3114241892000003,31.1961994187,-8.7200495163,-2.9485758108,9.2050726711,39.74,6.26,40.2300285856,133.73,22.1599504837,-14.3785758108,26.4160339148,-8.7200495163,-2.9485758108,9.2050726711,30.88,-11.43,32.9274854795,132.6,28.5099504837,-40.3085758108,49.372042296000004,-8.7200495163,-2.9485758108,9.2050726711,37.23,-37.36,52.7431749139,133.8,21.9099504837,7.5914241892,23.1878341252,-8.7200495163,-2.9485758108,9.2050726711,30.63,10.54,32.3927229482,133.51,27.7599504837,-37.5885758108,46.7281059143,-8.7200495163,-2.9485758108,9.2050726711,36.48,-34.64,50.3062620357,133.8,19.9599504837,-28.3885758108,34.7031822731,-8.7200495163,-2.9485758108,9.2050726711,28.68,-25.44,38.3371360433,132.6
2020-05-19 06:00:00,31.0914669762,3.2277892768,31.2585659036,-8.8485330238,-2.9622107232,9.3311965493,39.94,6.19,40.416824467,133.01,22.2214669762,-14.0422107232,26.2864466326,-8.8485330238,-2.9622107232,9.3311965493,31.07,-11.08,32.9865321002,131.92,28.5514669762,-40.0022107232,49.1463440068,-8.8485330238,-2.9622107232,9.3311965493,37.4,-37.04,52.6376443242,133.15,21.9714669762,7.7277892768,23.2908584684,-8.8485330238,-2.9622107232,9.3311965493,30.82,10.69,32.621289061,132.84,27.7914669762,-37.3222107232,46.532924365,-8.8485330238,-2.9622107232,9.3311965493,36.64,-34.36,50.2304608778,133.15,19.9914669762,-28.5622107232,34.8634283061,-8.8485330238,-2.9622107232,9.3311965493,28.84,-25.6,38.5630081814,131.92
2020-05-19 06:30:00,33.1807669514,3.6750830272,33.3836716187,-9.6592330486,-3.2249169728,10.1833625374,42.84,6.9,43.392114491,132.37,24.0107669514,-12.6249169728,27.1275774474,-9.6592330486,-3.2249169728,10.1833625374,33.67,-9.4,34.9575299471,131.21,30.5007669514,-39.1749169728,49.6484733346,-9.6592330486,-3.2249169728,10.1833625374,40.16,-35.95,53.9001679033,132.48,23.6707669514,8.9150830272,25.2939501354,-9.6592330486,-3.2249169728,10.1833625374,33.33,12.14,35.4720805705,132.09,29.7007669514,-36.4249169728,46.9990439688,-9.6592330486,-3.2249169728,10.1833625374,39.36,-33.2,51.4922285398,132.48,21.6207669514,-27.5049169728,34.9853972573,-9.6592330486,-3.2249169728,10.1833625374,31.28,-24.28,39.5974342603,131.21
2020-05-19 07:00:00,35.0278672182,4.605659424,35.3293586212,-10.1321327818,-3.424340576,10.6951495122,45.16,8.03,45.868360555,131.84,25.3578672182,-11.604340576,27.8869530437,-10.1321327818,-3.424340576,10.6951495122,35.49,-8.18,36.4204956034,130.71,32.2178672182,-37.944340576,49.7771428453,-10.1321327818,-3.424340576,10.6951495122,42.35,-34.52,54.6365527829,131.97,24.9578672182,9.755659424000001,26.7967913542,-10.1321327818,-3.424340576,10.6951495122,35.09,13.18,37.4836030819,131.56,31.4278672182,-35.144340576,47.1469565551,-10.1321327818,-3.424340576,10.6951495122,41.56,-31.72,52.2818515357,131.97,22.7478672182,-26.984340576,35.2933435551,-10.1321327818,-3.424340576,10.6951495122,32.88,-23.56,40.4495735453,130.71
2020-05-19 07:30:00,37.7307006779,6.3928091171,38.2684436847,-10.319299322100001,-3.5071908829,10.8990057523,48.05,9.9,49.0592753717,131.4,27.3307006779,-10.6571908829,29.3350117958,-10.319299322100001,-3.5071908829,10.8990057523,37.65,-7.15,38.3229043785,130.37,34.7607006779,-35.9971908829,50.0410238012,-10.319299322100001,-3.5071908829,10.8990057523,45.08,-32.49,55.5680348762,131.55,26.8707006779,10.6128091171,28.8905914144,-10.319299322100001,-3.5071908829,10.8990057523,37.19,14.12,39.7802777768,131.21,33.9207006779,-33.1471908829,47.4273148924,-10.319299322100001,-3.5071908829,10.8990057523,44.24,-29.64,53.2513586681,131.55,24.6407006779,-24.8671908829,35.0077321788,-10.319299322100001,-3.5071908829,10.8990057523,34.96,-21.36,40.9689052819,130.37
2020-05-19 08:00:00,41.0675841697,7.0491020923,41.6681690243,-10.7924158303,-3.6908979077,11.4060934075,51.86,10.74,52.9604305118,131.29,29.4275841697,-9.2208979077,30.8384122206,-10.7924158303,-3.6908979077,11.4060934075,40.22,-5.53,40.5983903622,130.17,37.897584169699996,-35.2108979077,51.7303993544,-10.7924158303,-3.6908979077,11.4060934075,48.69,-31.52,58.0019525533,131.42,28.8675841697,11.9591020923,31.2467204463,-10.7924158303,-3.6908979077,11.4060934075,39.66,15.65,42.6361126277,131.02,37.0875841697,-32.3308979077,49.2013806622,-10.7924158303,-3.6908979077,11.4060934075,47.88,-28.64,55.7919707485,131.42,26.4875841697,-25.7308979077,36.9279192791,-10.7924158303,-3.6908979077,11.4060934075,37.28,-22.04,43.3077360295,130.17
2020-05-19 08:30:00,43.3514340491,7.9539699978,44.0750776839,-10.7485659509,-3.6560300022,11.3533354296,54.1,11.61,55.3317458608,130.55,31.2414340491,-7.5160300022,32.1328166901,-10.7485659509,-3.6560300022,11.3533354296,41.99,-3.86,42.1670451893,129.37,40.0814340491,-33.8660300022,52.473129728800004,-10.7485659509,-3.6560300022,11.3533354296,50.83,-30.21,59.129797902600004,130.66,30.5914340491,13.3839699978,33.3911139389,-10.7485659509,-3.6560300022,11.3533354296,41.34,17.04,44.71417225,130.2,39.2514340491,-30.9760300022,50.0018950602,-10.7485659509,-3.6560300022,11.3533354296,50.0,-27.32,56.9770339698,130.66,28.0914340491,-23.2160300022,36.4432808073,-10.7485659509,-3.6560300022,11.3533354296,38.84,-19.56,43.4872303096,129.37
2020-05-19 09:00:00,44.7748005928,9.518781923,45.7754298442,-10.0951994072,-3.421218077,10.6591643294,54.87,12.94,56.3751762747,130.01,32.1348005928,-7.231218077,32.9383655335,-10.0951994072,-3.421218077,10.6591643294,42.23,-3.81,42.4015211991,128.99,41.4748005928,-32.031218077,52.4037977222,-10.0951994072,-3.421218077,10.6591643294,51.57,-28.61,58.9745453565,130.13,31.5048005928,13.548781923,34.294634449,-10.0951994072,-3.421218077,10.6591643294,41.6,16.97,44.9281749017,129.83,40.5448005928,-29.101218077,49.9075319834,-10.0951994072,-3.421218077,10.6591643294,50.64,-25.68,56.7791511032,130.13,28.9848005928,-23.061218077,37.0396874258,-10.0951994072,-3.421218077,10.6591643294,39.08,-19.64,43.7375810945,128.99
2020-05-19 09:30:00,45.3631839705,8.9397267598,46.2356699365,-9.3068160295,-3.1702732402000002,9.8319609959,54.67,12.11,55.9951872932,129.7,32.4231839705,-8.0102732402,33.3980139554,-9.3068160295,-3.1702732402000002,9.8319609959,41.73,-4.84,42.0097429176,128.72,42.2331839705,-27.9502732402,50.6444429576,-9.3068160295,-3.1702732402000002,9.8319609959,51.54,-24.78,57.1875860655,129.83,31.7931839705,12.7097267598,34.2395049802,-9.3068160295,-3.1702732402000002,9.8319609959,41.1,15.88,44.0611438798,129.57,41.2131839705,-29.4502732402,50.6541718608,-9.3068160295,-3.1702732402000002,9.8319609959,50.52,-26.28,56.9465433543,129.83,29.3731839705,-21.7702732402,36.561301037,-9.3068160295,-3.1702732402000002,9.8319609959,38.68,-18.6,42.9197204092,128.72
2020-05-19 10:00:00,45.1815504254,4.6652593068,45.4217694861,-8.2684495746,-2.7947406932,8.7279914018,53.45,7.46,53.9680840868,130.66,31.9115504254,-13.1047406932,34.4975546842,-8.2684495746,-2.7947406932,8.7279914018,40.18,-10.31,41.4816646243,129.73,42.7115504254,-17.3847406932,46.1140515322,-8.2684495746,-2.7947406932,8.7279914018,50.98,-14.59,53.0266772483,130.75,31.3815504254,8.0452593068,32.39641808,-8.2684495746,-2.7947406932,8.7279914018,39.65,10.84,41.10508606,130.58,41.2115504254,-34.1147406932,53.4996020642,-8.2684495746,-2.7947406932,8.7279914018,49.48,-31.32,58.559480872,130.75,29.4515504254,-13.2347406932,32.2885766747,-8.2684495746,-2.7947406932,8.7279914018,37.72,-10.44,39.1381144155,129.73
2020-05-19 10:30:00,44.9001336673,5.371704594,45.2203185922,-7.0598663327,-2.388295406,7.4528965901,51.96,7.76,52.5362655696,131.46,31.5001336673,-12.518295406,33.8964030677,-7.0598663327,-2.388295406,7.4528965901,38.56,-10.13,39.8684148167,130.52,42.4901336673,-16.978295406,45.7566822874,-7.0598663327,-2.388295406,7.4528965901,49.55,-14.59,51.6533696868,131.56,31.0001336673,8.861704594,32.2418686757,-7.0598663327,-2.388295406,7.4528965901,38.06,11.25,39.6878583448,131.34,40.9801336673,-33.908295406,53.1896968663,-7.0598663327,-2.388295406,7.4528965901,48.04,-31.52,57.4573929099,131.56,29.1001336673,-12.748295406,31.770061618,-7.0598663327,-2.388295406,7.4528965901,36.16,-10.36,37.6148268639,130.52
2020-05-19 11:00:00,44.9909002642,5.9989105609,45.3890739551,-5.1690997358,-1.7610894391,5.4608633101,50.16,7.76,50.7567059609,131.67,30.5209002642,-11.681089439099999,32.6798592931,-5.1690997358,-1.7610894391,5.4608633101,35.69,-9.92,37.0429817914,130.71,42.6609002642,-16.3910894391,45.7014247519,-5.1690997358,-1.7610894391,5.4608633101,47.83,-14.63,50.0174549532,131.78,30.1109002642,9.6889105609,31.631334189,-5.1690997358,-1.7610894391,5.4608633101,35.28,11.45,37.0915205943,131.52,41.1909002642,-33.4410894391,53.0565427393,-5.1690997358,-1.7610894391,5.4608633101,46.36,-31.68,56.1504407819,131.78,28.1909002642,-10.4810894391,30.0762380217,-5.1690997358,-1.7610894391,5.4608633101,33.36,-8.72,34.4808352567,130.71
2020-05-19 11:30:00,44.8308002723,6.5325375959,45.3042459434,-3.8891997277,-1.3474624041,4.1160089228,48.72,7.88,49.3531437702,131.83,29.7508002723,-11.2074624041,31.7917808621,-3.8891997277,-1.3474624041,4.1160089228,33.64,-9.86,35.0552307081,130.87,42.5508002723,-15.9174624041,45.4305647467,-3.8891997277,-1.3474624041,4.1160089228,46.44,-14.57,48.6719477728,131.95,29.3908002723,10.1825375959,31.1047136708,-3.8891997277,-1.3474624041,4.1160089228,33.28,11.53,35.2207225934,131.7,41.0708002723,-32.9874624041,52.6781103579,-3.8891997277,-1.3474624041,4.1160089228,44.96,-31.64,54.9771879965,131.95,27.5108002723,-10.8674624041,29.5794839497,-3.8891997277,-1.3474624041,4.1160089228,31.4,-9.52,32.8114370304,130.87
2020-05-19 12:00:00,44.5303001944,6.0891028889,44.9446861085,-3.5196998056,-1.2208971111,3.7254364144,48.05,7.31,48.6028661706,131.51,29.4103001944,-10.8408971111,31.3447094052,-3.5196998056,-1.2208971111,3.7254364144,32.93,-9.62,34.3064031924,130.5,42.2903001944,-16.2008971111,45.2872891409,-3.5196998056,-1.2208971111,3.7254364144,45.81,-14.98,48.1970590389,131.62,29.0703001944,10.3791028889,30.8675902877,-3.5196998056,-1.2208971111,3.7254364144,32.59,11.6,34.5928908882,131.31,40.8003001944,-33.1408971111,52.5640899976,-3.5196998056,-1.2208971111,3.7254364144,44.32,-31.92,54.6182094177,131.62,27.2003001944,-11.0208971111,29.348194217,-3.5196998056,-1.2208971111,3.7254364144,30.72,-9.8,32.2452849266,130.5
