Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-19 12:30:00,47.6861501769,7.1643471117,48.2213312573,-3.2638498231,-1.1356528883,3.4557811202,50.95,8.3,51.6216282192,131.06,30.6061501769,-10.5756528883,32.3817983235,-3.2638498231,-1.1356528883,3.4557811202,33.87,-9.44,35.1609229117,130.14,45.3161501769,-15.0056528883,47.7359726565,-3.2638498231,-1.1356528883,3.4557811202,48.58,-13.87,50.5212163353,131.16,30.2461501769,10.5543471117,32.0347287093,-3.2638498231,-1.1356528883,3.4557811202,33.51,11.69,35.4905085903,130.94,43.8161501769,-31.8156528883,54.1487837816,-3.2638498231,-1.1356528883,3.4557811202,47.08,-30.68,56.194206107,131.16,28.3361501769,-10.9756528883,30.387536313,-3.2638498231,-1.1356528883,3.4557811202,31.6,-9.84,33.0966100983,130.14
2020-05-19 13:00:00,45.2746502273,6.7472694473,45.7746610932,-3.2553497727,-1.1427305527,3.4500920653,48.53,7.89,49.1671943475,131.3,29.7446502273,-10.8627305527,31.6661196265,-3.2553497727,-1.1427305527,3.4500920653,33.0,-9.72,34.4017208872,130.37,43.0146502273,-15.4927305527,45.7196329179,-3.2553497727,-1.1427305527,3.4500920653,46.27,-14.35,48.4441472213,131.41,29.3946502273,10.3172694473,31.1527127363,-3.2553497727,-1.1427305527,3.4500920653,32.65,11.46,34.6028047996,131.17,41.5046502273,-32.3827305527,52.6429219225,-3.2553497727,-1.1427305527,3.4500920653,44.76,-31.24,54.5838364353,131.41,27.5446502273,-10.9027305527,29.6239310296,-3.2553497727,-1.1427305527,3.4500920653,30.8,-9.76,32.3094042037,130.37
2020-05-19 13:30:00,43.983300276,6.2996233473,44.4321500434,-3.076699724,-1.0903766527,3.264200122,47.06,7.39,47.6367053857,131.56,28.833300276,-10.9403766527,30.8391155208,-3.076699724,-1.0903766527,3.264200122,31.91,-9.85,33.3956673837,130.58,41.773300276,-16.0503766527,44.7506782813,-3.076699724,-1.0903766527,3.264200122,44.85,-14.96,47.279214249,131.67,28.513300276,10.3396233473,30.3301187533,-3.076699724,-1.0903766527,3.264200122,31.59,11.43,33.5942405778,131.41,40.283300276,-33.0903766527,52.131730339,-3.076699724,-1.0903766527,3.264200122,43.36,-32.0,53.8896056768,131.67,26.643300276,-10.290376652700001,28.5614653204,-3.076699724,-1.0903766527,3.264200122,29.72,-9.2,31.1113869829,130.58
2020-05-19 14:00:00,42.8579168474,5.7812407029,43.2460839911,-2.5420831526,-0.8987592971,2.6962854131,45.4,6.68,45.8888047349,132.03,28.1779168474,-10.4787592971,30.0632565479,-2.5420831526,-0.8987592971,2.6962854131,30.72,-9.58,32.1791050217,130.92,40.7279168474,-16.7187592971,44.0259028659,-2.5420831526,-0.8987592971,2.6962854131,43.27,-15.82,46.0713066887,132.14,27.8979168474,10.8812407029,29.9448687367,-2.5420831526,-0.8987592971,2.6962854131,30.44,11.78,32.6398835782,131.76,39.2979168474,-33.8587592971,51.8723611346,-2.5420831526,-0.8987592971,2.6962854131,41.84,-32.96,53.263000291,132.14,26.0979168474,-10.1787592971,28.0126472259,-2.5420831526,-0.8987592971,2.6962854131,28.64,-9.28,30.1059462565,130.92
2020-05-19 14:30:00,42.4184834648,6.1553159999,42.8627536972,-2.2215165352,-0.7846840001000001,2.3560273123,44.64,6.94,45.1762459706,132.03,27.6284834648,-11.2446840001,29.8291135776,-2.2215165352,-0.7846840001000001,2.3560273123,29.85,-10.46,31.6296395806,131.07,40.3184834648,-16.3746840001,43.516782797,-2.2215165352,-0.7846840001000001,2.3560273123,42.54,-15.59,45.3067290808,132.14,27.3784834648,10.1953159999,29.2151643016,-2.2215165352,-0.7846840001000001,2.3560273123,29.6,10.98,31.5708789868,131.9,38.8584834648,-33.5846840001,51.3606146436,-2.2215165352,-0.7846840001000001,2.3560273123,41.08,-32.8,52.5681120072,132.14,25.5784834648,-9.9046840001,27.4292103696,-2.2215165352,-0.7846840001000001,2.3560273123,27.8,-9.12,29.2577237666,131.07
2020-05-19 15:00:00,41.2691667788,5.6277739413,41.6511220275,-2.4708332212,-0.8622260587,2.6169544481,43.74,6.49,44.2188613603,132.25,27.0791667788,-11.8022260587,29.539360409,-2.4708332212,-0.8622260587,2.6169544481,29.55,-10.94,31.5100952077,131.24,39.2091667788,-16.9222260587,42.705040619,-2.4708332212,-0.8622260587,2.6169544481,41.68,-16.06,44.6670572122,132.37,26.8491667788,9.6577739413,28.53332007,-2.4708332212,-0.8622260587,2.6169544481,29.32,10.52,31.1501653286,132.09,37.7691667788,-34.1822260587,50.9404999729,-2.4708332212,-0.8622260587,2.6169544481,40.24,-33.32,52.24442554,132.37,25.0491667788,-11.4222260587,27.5304922667,-2.4708332212,-0.8622260587,2.6169544481,27.52,-10.56,29.4764991137,131.24
2020-05-19 15:30:00,38.35545014,5.4992550751,38.7476755667,-2.94454986,-1.0207449249,3.1164553711,41.3,6.52,41.8114864601,132.33,26.14545014,-12.3507449249,28.9158341263,-2.94454986,-1.0207449249,3.1164553711,29.09,-11.33,31.2185361604,131.34,36.38545014,-17.1407449249,40.220717528,-2.94454986,-1.0207449249,3.1164553711,39.33,-16.12,42.5053326066,132.47,25.92545014,9.1792550751,27.5025033169,-2.94454986,-1.0207449249,3.1164553711,28.87,10.2,30.6188977594,132.19,34.97545014,-34.4607449249,49.1001532917,-2.94454986,-1.0207449249,3.1164553711,37.92,-33.44,50.5584809898,132.47,24.17545014,-10.6207449249,26.4055413167,-2.94454986,-1.0207449249,3.1164553711,27.12,-9.6,28.768983298,131.34
2020-05-19 16:00:00,38.6803668946,5.6074375561,39.0847046688,-3.5196331054,-1.2225624439,3.7259195007,42.2,6.83,42.7491391726,132.25,26.4703668946,-13.3125624439,29.6294556541,-3.5196331054,-1.2225624439,3.7259195007,29.99,-12.09,32.3352470224,131.34,36.6603668946,-17.0325624439,40.423887545,-3.5196331054,-1.2225624439,3.7259195007,40.18,-15.81,43.1785652842,132.38,26.2403668946,8.2874375561,27.5179664221,-3.5196331054,-1.2225624439,3.7259195007,29.76,9.51,31.2425623149,132.19,35.2403668946,-34.3425624439,49.2066566034,-3.5196331054,-1.2225624439,3.7259195007,38.76,-33.12,50.9830560088,132.38,24.4803668946,-12.7025624439,27.579765335,-3.5196331054,-1.2225624439,3.7259195007,28.0,-11.48,30.2620290133,131.34
2020-05-19 16:30:00,40.9523669674,4.8865486997000005,41.2428747595,-4.8576330326,-1.6734513003,5.1378047776999995,45.81,6.5600000000000005,46.2773130162,132.41,28.1523669674,-14.1134513003,31.4919874488,-4.8576330326,-1.6734513003,5.1378047776999995,33.01,-12.44,35.2762483833,131.49,38.7923669674,-17.7234513003,42.6493664775,-4.8576330326,-1.6734513003,5.1378047776999995,43.65,-16.05,46.5072574982,132.52,27.8223669674,7.5365486997,28.8250528182,-4.8576330326,-1.6734513003,5.1378047776999995,32.68,9.21,33.9530042853,132.4,37.3423669674,-34.9934513003,51.1761077519,-4.8576330326,-1.6734513003,5.1378047776999995,42.2,-33.32,53.7686005025,132.52,26.0623669674,-13.2734513003,29.2477602795,-4.8576330326,-1.6734513003,5.1378047776999995,30.92,-11.6,33.0243304247,131.49
2020-05-19 17:00:00,43.1980003672,4.4390945503,43.4254855604,-6.5919996328,-2.2509054497,6.9657041641,49.79,6.69,50.2374382309,131.67,30.1180003672,-14.5709054497,33.4575138309,-6.5919996328,-2.2509054497,6.9657041641,36.71,-12.32,38.722170652,130.72,40.8780003672,-17.9109054497,44.6297148552,-6.5919996328,-2.2509054497,6.9657041641,47.47,-15.66,49.9863631404,131.8,29.6980003672,6.9290945503,30.4956320987,-6.5919996328,-2.2509054497,6.9657041641,36.29,9.18,37.4330936472,131.67,39.3680003672,-34.9309054497,52.6308617491,-6.5919996328,-2.2509054497,6.9657041641,45.96,-32.68,56.3941840973,131.8,27.9680003672,-13.6109054497,31.1041121349,-6.5919996328,-2.2509054497,6.9657041641,34.56,-11.36,36.3791588688,130.72
2020-05-19 17:30:00,45.1504169501,3.9676691872000003,45.3244144975,-8.7495830499,-2.9423308128,9.2310624611,53.9,6.91,54.3411271506,131.76,31.9704169501,-15.3323308128,35.4568459978,-8.7495830499,-2.9423308128,9.2310624611,40.72,-12.39,42.5632529302,130.85,42.6504169501,-18.4123308128,46.45505346,-8.7495830499,-2.9423308128,9.2310624611,51.4,-15.47,53.6775642145,131.88,31.4104169501,6.2576691872,32.02768672,-8.7495830499,-2.9423308128,9.2310624611,40.16,9.2,41.2003106784,131.79,41.1704169501,-35.3823308128,54.285472878,-8.7495830499,-2.9423308128,9.2310624611,49.92,-32.44,59.5345277969,131.88,29.6104169501,-14.7023308128,33.0595723397,-8.7495830499,-2.9423308128,9.2310624611,38.36,-11.76,40.1221534816,130.85
2020-05-19 18:00:00,46.6123337142,3.3493583199,46.7325139002,-10.7776662858,-3.6206416801,11.3695706491,57.39,6.97,57.8117029675,131.46,33.3623337142,-15.5906416801,36.8254452635,-10.7776662858,-3.6206416801,11.3695706491,44.14,-11.97,45.7342377219,130.54,43.9623337142,-18.8906416801,47.8491706165,-10.7776662858,-3.6206416801,11.3695706491,54.74,-15.27,56.8299260953,131.59,32.7223337142,5.9393583199,33.2569857467,-10.7776662858,-3.6206416801,11.3695706491,43.5,9.56,44.5381140149,131.46,42.4223337142,-35.7806416801,55.4969252914,-10.7776662858,-3.6206416801,11.3695706491,53.2,-32.16,62.165147792,131.59,30.8623337142,-15.3006416801,34.446963264,-10.7776662858,-3.6206416801,11.3695706491,41.64,-11.68,43.2471039493,130.54
2020-05-19 18:30:00,46.9593001429,2.2205031104,47.0117698451,-12.0906998571,-4.0094968896,12.738174451,59.05,6.23,59.3777348844,131.34,33.7893001429,-16.1194968896,37.4373474503,-12.0906998571,-4.0094968896,12.738174451,45.88,-12.11,47.4513066206,130.37,44.2693001429,-19.9494968896,48.5567025372,-12.0906998571,-4.0094968896,12.738174451,56.36,-15.94,58.570753794,131.46,33.1093001429,5.3805031104,33.5436367985,-12.0906998571,-4.0094968896,12.738174451,45.2,9.39,46.1650527997,131.29,42.7093001429,-36.7694968896,56.3567229371,-12.0906998571,-4.0094968896,12.738174451,54.8,-32.76,63.8455761976,131.46,31.2293001429,-12.7294968896,33.7240163455,-12.0906998571,-4.0094968896,12.738174451,43.32,-8.72,44.1889216886,130.37
2020-05-19 19:00:00,47.1846501375,1.7206231162,47.2160116116,-12.9553498625,-4.2893768838,13.6469719759,60.14,6.01,60.4395541016,131.47,34.0546501375,-16.6193768838,37.8935731226,-12.9553498625,-4.2893768838,13.6469719759,47.01,-12.33,48.6000925925,130.5,44.4546501375,-20.4693768838,48.9408960774,-12.9553498625,-4.2893768838,13.6469719759,57.41,-16.18,59.6464625942,131.57,33.3346501375,4.9306231162,33.6973284417,-12.9553498625,-4.2893768838,13.6469719759,46.29,9.22,47.1992849522,131.4,42.8846501375,-37.2493768838,56.8032507489,-12.9553498625,-4.2893768838,13.6469719759,55.84,-32.96,64.8418630207,131.57,31.4446501375,-14.1293768838,34.473255045,-12.9553498625,-4.2893768838,13.6469719759,44.4,-9.84,45.4773086275,130.5
2020-05-19 19:30:00,47.4911834645,1.149790366,47.5050999866,-13.7588165355,-4.550209634,14.4917024594,61.25,5.7,61.514652726,131.35,34.4111834645,-17.050209634,38.4036351924,-13.7588165355,-4.550209634,14.4917024594,48.17,-12.5,49.7654388105,130.39,44.7111834645,-20.990209634,49.393105058,-13.7588165355,-4.550209634,14.4917024594,58.47,-16.44,60.737257923,131.47,33.6811834645,4.479790366,33.9777962983,-13.7588165355,-4.550209634,14.4917024594,47.44,9.03,48.2917643082,131.3,43.1211834645,-37.790209634,57.337042194,-13.7588165355,-4.550209634,14.4917024594,56.88,-33.24,65.880437157,131.47,31.8011834645,-15.390209634,35.3295035674,-13.7588165355,-4.550209634,14.4917024594,45.56,-10.84,46.8318182436,130.39
2020-05-19 20:00:00,47.3448000698,0.5101746445,47.3475487414,-14.0651999302,-4.6398253555,14.810733554,61.41,5.15,61.6255677459,132.0,34.2648000698,-18.0398253555,38.7235306071,-14.0651999302,-4.6398253555,14.810733554,48.33,-13.4,50.1532541317,131.04,44.5748000698,-21.7798253555,49.6112244737,-14.0651999302,-4.6398253555,14.810733554,58.64,-17.14,61.0936101405,132.11,33.5348000698,3.7001746445,33.7383180986,-14.0651999302,-4.6398253555,14.810733554,47.6,8.34,48.3251032073,131.97,43.0548000698,-38.6798253555,57.8778428985,-14.0651999302,-4.6398253555,14.810733554,57.12,-34.04,66.4937290276,132.11,31.6548000698,-16.1198253555,35.5228818784,-14.0651999302,-4.6398253555,14.810733554,45.72,-11.48,47.1392490394,131.04
2020-05-19 20:30:00,46.8530667295,0.0214396505,46.8530716348,-14.1269332705,-4.6585603495,14.8752286758,60.98,4.68,61.1593230832,132.32,33.8630667295,-18.7185603495,38.6922704152,-14.1269332705,-4.6585603495,14.8752286758,47.99,-14.06,50.0072364763,131.38,44.0930667295,-22.3585603495,49.4378777307,-14.1269332705,-4.6585603495,14.8752286758,58.22,-17.7,60.8511166701,132.44,33.1630667295,3.1514396505,33.3124686383,-14.1269332705,-4.6585603495,14.8752286758,47.29,7.8100000000000005,47.9305768795,132.32,42.5530667295,-39.3785603495,57.9778794308,-14.1269332705,-4.6585603495,14.8752286758,56.68,-34.72,66.4687956864,132.44,31.3130667295,-15.9785603495,35.1542677189,-14.1269332705,-4.6585603495,14.8752286758,45.44,-11.32,46.8287945606,131.38
2020-05-19 21:00:00,45.4963167548,-0.5149254372000001,45.4992306139,-14.0736832452,-4.6449254372,14.8203877278,59.57,4.13,59.7129952355,132.46,33.1763167548,-19.0949254372,38.2790304327,-14.0736832452,-4.6449254372,14.8203877278,47.25,-14.45,49.4101710177,131.49,42.8163167548,-22.9649254372,48.5862612349,-14.0736832452,-4.6449254372,14.8203877278,56.89,-18.32,59.7670017652,132.6,32.4863167548,2.8250745628000002,32.6089224382,-14.0736832452,-4.6449254372,14.8203877278,46.56,7.47,47.1554291678,132.45,41.2863167548,-40.0849254372,57.5444280403,-14.0736832452,-4.6449254372,14.8203877278,55.36,-35.44,65.7322082392,132.6,30.6463167548,-17.8849254372,35.4833381819,-14.0736832452,-4.6449254372,14.8203877278,44.72,-13.24,46.6387821453,131.49
2020-05-19 21:30:00,44.3215333558,-0.8654378505,44.3299819725,-14.1384666442,-4.6554378505,14.8852054278,58.46,3.79,58.5827252695,132.46,32.5915333558,-19.3254378505,37.8903760155,-14.1384666442,-4.6554378505,14.8852054278,46.73,-14.67,48.9785851164,131.42,41.6815333558,-23.3154378505,47.7593955683,-14.1384666442,-4.6554378505,14.8852054278,55.82,-18.66,58.8563335589,132.6,31.9215333558,2.6045621495,32.0276136447,-14.1384666442,-4.6554378505,14.8852054278,46.06,7.26,46.6286521358,132.38,40.2215333558,-40.4554378505,57.0474731883,-14.1384666442,-4.6554378505,14.8852054278,54.36,-35.8,65.0895506207,132.6,30.1415333558,-17.4154378505,34.8110544018,-14.1384666442,-4.6554378505,14.8852054278,44.28,-12.76,46.081840241,131.42
2020-05-19 22:00:00,43.8730000927,-1.5313545503000001,43.8997173555,-13.7869999073,-4.5513545503,14.5188220833,57.66,3.02,57.7390335908,132.57,32.1030000927,-19.8613545503,37.7501790661,-13.7869999073,-4.5513545503,14.5188220833,45.89,-15.31,48.376525299,131.58,41.2730000927,-24.0113545503,47.7494050643,-13.7869999073,-4.5513545503,14.5188220833,55.06,-19.46,58.3977328327,132.69,31.4630000927,2.1186454497,31.5342517491,-13.7869999073,-4.5513545503,14.5188220833,45.25,6.67,45.7389483919,132.55,39.8130000927,-41.1913545503,57.2870200488,-13.7869999073,-4.5513545503,14.5188220833,53.6,-36.64,64.9264938219,132.69,29.6930000927,-14.2713545503,32.9445870396,-13.7869999073,-4.5513545503,14.5188220833,43.48,-9.72,44.5532131277,131.58
2020-05-19 22:30:00,41.7717834034,-2.611018207,41.8533069755,-13.0982165966,-4.321018207,13.792551481,54.87,1.71,54.8966392414,133.48,30.7117834034,-19.701018207,36.4875836171,-13.0982165966,-4.321018207,13.792551481,43.81,-15.38,46.4312448681,132.33,39.3017834034,-25.371018207,46.7794692526,-13.0982165966,-4.321018207,13.792551481,52.4,-21.05,56.4700141668,133.62,30.1217834034,2.5089817930000002,30.2260951008,-13.0982165966,-4.321018207,13.792551481,43.22,6.83,43.756340112,133.32,37.9417834034,-42.881018207,57.2569703207,-13.0982165966,-4.321018207,13.792551481,51.04,-38.56,63.9683921949,133.62,28.4217834034,-13.961018207,31.6655617542,-13.0982165966,-4.321018207,13.792551481,41.52,-9.64,42.6244061542,132.33
2020-05-19 23:00:00,39.7636500316,-3.2021469912000002,39.8923753264,-11.9963499684,-3.9521469912000002,12.630592955400001,51.76,0.75,51.7654334474,133.48,29.0536500316,-20.0021469912,35.2732258861,-11.9963499684,-3.9521469912000002,12.630592955400001,41.05,-16.05,44.0761273253,132.33,37.4136500316,-25.9521469912,45.5334508042,-11.9963499684,-3.9521469912000002,12.630592955400001,49.41,-22.0,54.0864872219,133.62,28.5636500316,2.1678530088,28.6457970703,-11.9963499684,-3.9521469912000002,12.630592955400001,40.56,6.12,41.0191174942,133.32,36.0836500316,-43.4721469912,56.4965252349,-11.9963499684,-3.9521469912000002,12.630592955400001,48.08,-39.52,62.2375835006,133.62,26.8836500316,-16.3521469912,31.466225548,-11.9963499684,-3.9521469912000002,12.630592955400001,38.88,-12.4,40.8094890926,132.33
2020-05-19 23:30:00,38.5072333512,-3.286926694,38.6472626127,-10.8627666488,-3.576926694,11.4365249898,49.37,0.29,49.3708517245,133.78,27.6672333512,-20.756926694,34.5879430884,-10.8627666488,-3.576926694,11.4365249898,38.53,-17.18,42.1866483618,132.69,36.2772333512,-26.106926694,44.6946225068,-10.8627666488,-3.576926694,11.4365249898,47.14,-22.53,52.2473013657,133.94,27.2472333512,1.483073306,27.2875655148,-10.8627666488,-3.576926694,11.4365249898,38.11,5.06,38.4444495344,133.69,34.8972333512,-43.696926694,55.9217158005,-10.8627666488,-3.576926694,11.4365249898,45.76,-40.12,60.8571441985,133.94,25.6172333512,-16.976926694,30.7320465401,-10.8627666488,-3.576926694,11.4365249898,36.48,-13.4,38.8632268346,132.69
2020-05-20 00:00:00,36.6770833776,-3.7349570307,36.8667648311,-10.0229166224,-3.3049570307,10.5537480827,46.7,-0.43,46.7019796154,133.43,26.2070833776,-20.8749570307,33.5048511442,-10.0229166224,-3.3049570307,10.5537480827,36.23,-17.57,40.2655907693,132.29,34.5570833776,-26.3849570307,43.4782470792,-10.0229166224,-3.3049570307,10.5537480827,44.58,-23.08,50.2002270911,133.56,25.8770833776,1.2150429693,25.90559348,-10.0229166224,-3.3049570307,10.5537480827,35.9,4.52,36.1834271456,133.29,33.1770833776,-43.9049570307,55.0305743502,-10.0229166224,-3.3049570307,10.5537480827,43.2,-40.6,59.2840619391,133.56,24.2570833776,-16.4249570307,29.294800007,-10.0229166224,-3.3049570307,10.5537480827,34.28,-13.12,36.7049424465,132.29
2020-05-20 00:30:00,35.5010167105,-3.7728112553,35.7009284507,-8.868983289500001,-3.1228112553,9.4027025225,44.37,-0.65,44.3747608444,133.77,25.7510167105,-20.8628112553,33.1416920977,-8.868983289500001,-3.1228112553,9.4027025225,34.62,-17.74,38.900539842,132.61,33.4810167105,-26.6028112553,42.7631622621,-8.868983289500001,-3.1228112553,9.4027025225,42.35,-23.48,48.4234746791,133.92,25.4610167105,1.3571887447,25.4971632387,-8.868983289500001,-3.1228112553,9.4027025225,34.33,4.48,34.621081727800004,133.64,32.1710167105,-44.2828112553,54.7351960704,-8.868983289500001,-3.1228112553,9.4027025225,41.04,-41.16,58.1242393499,133.92,23.8910167105,-17.1628112553,29.4167090213,-8.868983289500001,-3.1228112553,9.4027025225,32.76,-14.04,35.6418181354,132.61
2020-05-20 01:00:00,34.5157000364,-3.8853012094,34.7336884665,-8.5742999636,-3.0053012094,9.0857281065,43.09,-0.88,43.0989849068,134.38,25.0057000364,-21.1453012094,32.7476533136,-8.5742999636,-3.0053012094,9.0857281065,33.58,-18.14,38.1664250356,133.21,32.5357000364,-26.9153012094,42.2256464255,-8.5742999636,-3.0053012094,9.0857281065,41.11,-23.91,47.5575461941,134.52,24.7357000364,1.2546987906,24.767501394900002,-8.5742999636,-3.0053012094,9.0857281065,33.31,4.26,33.5812998557,134.24,31.2657000364,-44.8053012094,54.6356936007,-8.5742999636,-3.0053012094,9.0857281065,39.84,-41.8,57.7448318034,134.52,23.2257000364,-16.7253012094,28.6211258117,-8.5742999636,-3.0053012094,9.0857281065,31.8,-13.72,34.6334866856,133.21
2020-05-20 01:30:00,35.2355833624,-3.6704012911,35.4262357657,-8.6644166376,-3.0104012911,9.1724932055,43.9,-0.66,43.9049609953,134.68,25.2955833624,-21.7004012911,33.3282755905,-8.6644166376,-3.0104012911,9.1724932055,33.96,-18.69,38.7633551179,133.56,33.2355833624,-26.7704012911,42.6762039868,-8.6644166376,-3.0104012911,9.1724932055,41.9,-23.76,48.1679104799,134.78,25.0355833624,0.8095987089000001,25.0486703113,-8.6644166376,-3.0104012911,9.1724932055,33.7,3.8200000000000003,33.9158134209,134.55,31.9355833624,-44.6904012911,54.9282573204,-8.6644166376,-3.0104012911,9.1724932055,40.6,-41.68,58.1857577075,134.78,23.4955833624,-18.1304012911,29.6774980164,-8.6644166376,-3.0104012911,9.1724932055,32.16,-15.12,35.5370229479,133.56
2020-05-20 02:00:00,34.2167166888,-3.4205454323,34.3872626421,-8.9032833112,-3.0905454323,9.4244323324,43.12,-0.33,43.1212627366,133.29,24.7967166888,-22.1105454323,33.2227840173,-8.9032833112,-3.0905454323,9.4244323324,33.7,-19.02,38.6969042689,132.3,32.2367166888,-26.0805454323,41.4656575122,-8.9032833112,-3.0905454323,9.4244323324,41.14,-22.99,47.1279078678,133.44,24.5467166888,0.009454567700000001,24.5467185096,-8.9032833112,-3.0905454323,9.4244323324,33.45,3.1,33.5933401138,133.3,30.8967166888,-43.6105454323,53.4461109441,-8.9032833112,-3.0905454323,9.4244323324,39.8,-40.52,56.7970985174,133.44,23.0167166888,-17.2905454323,28.7877093302,-8.9032833112,-3.0905454323,9.4244323324,31.92,-14.2,34.9360329746,132.3
2020-05-20 02:30:00,34.2117666622,-3.3275590293,34.3732108951,-8.8382333378,-3.0475590293,9.3489028539,43.05,-0.28,43.0509105595,133.86,24.6017666622,-22.3275590293,33.2229862461,-8.8382333378,-3.0475590293,9.3489028539,33.44,-19.28,38.5998963729,132.89,32.2417666622,-26.1475590293,41.5117617151,-8.8382333378,-3.0475590293,9.3489028539,41.08,-23.1,47.1293581539,133.98,24.3517666622,-0.0475590293,24.3518131036,-8.8382333378,-3.0475590293,9.3489028539,33.19,3.0,33.3253072004,133.89,30.9217666622,-43.8475590293,53.6541152787,-8.8382333378,-3.0475590293,9.3489028539,39.76,-40.8,56.9692689088,133.98,22.8417666622,-18.9675590293,29.6903115474,-8.8382333378,-3.0475590293,9.3489028539,31.68,-15.92,35.4551660552,132.89
2020-05-20 03:00:00,33.347699983,-3.4865582122,33.5294673731,-8.692300017,-2.9965582122,9.1943156735,42.04,-0.49,42.0428555167,134.09,24.017699983,-22.2465582122,32.7377345698,-8.692300017,-2.9965582122,9.1943156735,32.71,-19.25,37.9540063761,133.08,31.407699983,-26.3865582122,41.0206542185,-8.692300017,-2.9965582122,9.1943156735,40.1,-23.39,46.4230772354,134.25,23.797699983,0.0834417878,23.7978462684,-8.692300017,-2.9965582122,9.1943156735,32.49,3.08,32.6356630084,134.09,30.107699983,-44.1565582122,53.4441318707,-8.692300017,-2.9965582122,9.1943156735,38.8,-41.16,56.5648795632,134.25,22.267699983,-18.9565582122,29.2438294652,-8.692300017,-2.9965582122,9.1943156735,30.96,-15.96,34.8316407882,133.08
2020-05-20 03:30:00,32.4911999826,-3.8640522098,32.72016161,-8.7188000174,-3.0040522098,9.2218112876,41.21,-0.86,41.2189725733,134.3,23.5211999826,-22.1640522098,32.3186023674,-8.7188000174,-3.0040522098,9.2218112876,32.24,-19.16,37.5036424898,133.22,30.5911999826,-26.8440522098,40.6991972331,-8.7188000174,-3.0040522098,9.2218112876,39.31,-23.84,45.9741416451,134.44,23.3111999826,0.2259477902,23.3122949756,-8.7188000174,-3.0040522098,9.2218112876,32.03,3.23,32.1924494253,134.24,29.2811999826,-44.7240522098,53.4568004887,-8.7188000174,-3.0040522098,9.2218112876,38.0,-41.72,56.4318916926,134.44,21.8011999826,-18.4440522098,28.5565295966,-8.7188000174,-3.0040522098,9.2218112876,30.52,-15.44,34.203274697,133.22
2020-05-20 04:00:00,32.12461665,-3.9981594776,32.3724616629,-8.55538335,-2.9481594776,9.0491009814,40.68,-1.05,40.6935486287,134.14,23.19461665,-22.2781594776,32.1606379173,-8.55538335,-2.9481594776,9.0491009814,31.75,-19.33,37.1713787745,133.1,30.25461665,-26.9181594776,40.4960385507,-8.55538335,-2.9481594776,9.0491009814,38.81,-23.97,45.6155346346,134.28,22.98461665,0.051840522400000005,22.9846751116,-8.55538335,-2.9481594776,9.0491009814,31.54,3.0,31.6823547105,134.07,28.96461665,-44.7081594776,53.270709978,-8.55538335,-2.9481594776,9.0491009814,37.52,-41.76,56.1395404327,134.28,21.48461665,-18.1481594776,28.1237345497,-8.55538335,-2.9481594776,9.0491009814,30.04,-15.2,33.6666244224,133.1
2020-05-20 04:30:00,31.7547166505,-3.9192083138,31.9956594456,-8.5052833495,-2.9392083138,8.99882161,40.26,-0.98,40.2719257051,133.95,22.9847166505,-22.2192083138,31.9685848544,-8.5052833495,-2.9392083138,8.99882161,31.49,-19.28,36.9234139808,132.9,29.8947166505,-26.7992083138,40.1483704509,-8.5052833495,-2.9392083138,8.99882161,38.4,-23.86,45.2090654626,134.09,22.8047166505,0.0607916862,22.804797678,-8.5052833495,-2.9392083138,8.99882161,31.31,3.0,31.4533956831,133.87,28.6147166505,-44.5792083138,52.9727082834,-8.5052833495,-2.9392083138,8.99882161,37.12,-41.64,55.7833666965,134.09,21.3347166505,-19.4192083138,28.8491903888,-8.5052833495,-2.9392083138,8.99882161,29.84,-16.48,34.0883557832,132.9
2020-05-20 05:00:00,31.9842999851,-3.9689200735,32.2296101759,-8.4357000149,-2.9089200735,8.9231637178,40.42,-1.06,40.433896671,134.18,22.9842999851,-22.3289200735,32.0446363289,-8.4357000149,-2.9089200735,8.9231637178,31.42,-19.42,36.9371466142,133.13,30.1242999851,-26.8989200735,40.3859548694,-8.4357000149,-2.9089200735,8.9231637178,38.56,-23.99,45.4135849719,134.33,22.7842999851,0.021079926500000002,22.7843097366,-8.4357000149,-2.9089200735,8.9231637178,31.22,2.93,31.3571889684,134.13,28.8442999851,-44.7089200735,53.2060257468,-8.4357000149,-2.9089200735,8.9231637178,37.28,-41.8,56.0092706612,134.33,21.2842999851,-17.0689200735,27.2831350532,-8.4357000149,-2.9089200735,8.9231637178,29.72,-14.16,32.9208748365,133.13
2020-05-20 05:30:00,31.39546665,-3.8484877339,31.6304629117,-8.53453335,-2.9284877339,9.0229873052,39.93,-0.92,39.9405971413,134.0,22.67546665,-22.2384877339,31.7604648027,-8.53453335,-2.9284877339,9.0229873052,31.21,-19.31,36.7006839173,132.95,29.54546665,-26.7484877339,39.854939413,-8.53453335,-2.9284877339,9.0229873052,38.08,-23.82,44.9163533693,134.15,22.48546665,0.0715122661,22.4855803677,-8.53453335,-2.9284877339,9.0229873052,31.02,3.0,31.1647300646,133.95,28.30546665,-44.5684877339,52.7972493712,-8.53453335,-2.9284877339,9.0229873052,36.84,-41.64,55.597438789899996,134.15,20.98546665,-18.8484877339,28.2073625207,-8.53453335,-2.9284877339,9.0229873052,29.52,-15.92,33.539183055,132.95
2020-05-20 06:00:00,32.0654833164,-3.8374869587,32.2942955717,-8.8545166836,-3.0074869587,9.3513337822,40.92,-0.8300000000000001,40.9284167786,133.82,23.0254833164,-22.2074869587,31.9897695987,-8.8545166836,-3.0074869587,9.3513337822,31.88,-19.2,37.2152441884,132.75,30.1854833164,-26.6774869587,40.2846337141,-8.8545166836,-3.0074869587,9.3513337822,39.04,-23.67,45.6551256706,133.95,22.8254833164,0.032513041300000003,22.8255064725,-8.8545166836,-3.0074869587,9.3513337822,31.68,3.04,31.825524347600002,133.74,28.9054833164,-44.4074869587,52.986336576,-8.8545166836,-3.0074869587,9.3513337822,37.76,-41.4,56.0337184203,133.95,21.3054833164,-19.1674869587,28.658614336,-8.8545166836,-3.0074869587,9.3513337822,30.16,-16.16,34.216534015,132.75
2020-05-20 06:30:00,34.0736999813,-3.1215863072,34.2163898079,-9.3463000187,-3.2215863072,9.8859467111,43.42,0.1,43.4201151542,133.7,24.7536999813,-20.8515863072,32.3656347735,-9.3463000187,-3.2215863072,9.8859467111,34.1,-17.63,38.3878483377,132.58,32.0736999813,-25.9615863072,41.2641029719,-9.3463000187,-3.2215863072,9.8859467111,41.42,-22.74,47.2517089638,133.84,24.4836999813,1.3384136928,24.5202552186,-9.3463000187,-3.2215863072,9.8859467111,33.83,4.5600000000000005,34.1359414694,133.55,30.7336999813,-43.6215863072,53.361063581,-9.3463000187,-3.2215863072,9.8859467111,40.08,-40.4,56.9084035974,133.84,22.9336999813,-17.0215863072,28.5602695234,-9.3463000187,-3.2215863072,9.8859467111,32.28,-13.8,35.1061020337,132.58
2020-05-20 07:00:00,36.0150833141,-1.8874310203,36.0645064014,-9.6349166859,-3.3374310203,10.1965712551,45.65,1.45,45.673022672,134.82,26.0950833141,-20.9474310203,33.4626394583,-9.6349166859,-3.3374310203,10.1965712551,35.73,-17.61,39.8339679168,133.78,33.9150833141,-25.1374310203,42.2152024098,-9.6349166859,-3.3374310203,10.1965712551,43.55,-21.8,48.7015656833,134.97,25.7850833141,1.6425689797,25.8373480521,-9.6349166859,-3.3374310203,10.1965712551,35.42,4.98,35.7683770949,134.77,32.6050833141,-43.0974310203,54.041465732,-9.6349166859,-3.3374310203,10.1965712551,42.24,-39.76,58.009268225,134.97,24.2450833141,-17.2974310203,29.7829680322,-9.6349166859,-3.3374310203,10.1965712551,33.88,-13.96,36.6433622911,133.78
2020-05-20 07:30:00,38.6486833133,-0.8087121165000001,38.6571434167,-10.0313166867,-3.5587121164999997,10.643859563,48.68,2.75,48.7576137644,134.14,28.2786833133,-19.9987121165,34.6357101306,-10.0313166867,-3.5587121164999997,10.643859563,38.31,-16.44,41.6884840214,133.14,36.3986833133,-23.838712116499998,43.5103245485,-10.0313166867,-3.5587121164999997,10.643859563,46.43,-20.28,50.6658001022,134.28,27.8886833133,2.3712878835,27.9893133745,-10.0313166867,-3.5587121164999997,10.643859563,37.92,5.93,38.3808715378,134.11,35.0086833133,-41.5587121165,54.339069371,-10.0313166867,-3.5587121164999997,10.643859563,45.04,-38.0,58.9287841381,134.28,26.2486833133,-16.7587121165,31.1423796054,-10.0313166867,-3.5587121164999997,10.643859563,36.28,-13.2,38.6067144419,133.14
2020-05-20 08:00:00,40.6187999797,-0.1932598109,40.6192597316,-10.1412000203,-3.7332598109,10.8065335176,50.76,3.54,50.883289988,133.1,30.1287999797,-17.7732598109,34.9804710163,-10.1412000203,-3.7332598109,10.8065335176,40.27,-14.04,42.6473269971,131.95,38.2887999797,-22.9032598109,44.6160454753,-10.1412000203,-3.7332598109,10.8065335176,48.43,-19.17,52.0860230772,133.25,29.6687999797,4.2067401891,29.9655528108,-10.1412000203,-3.7332598109,10.8065335176,39.81,7.94,40.5940845444,132.94,36.8587999797,-40.2932598109,54.6087714761,-10.1412000203,-3.7332598109,10.8065335176,47.0,-36.56,59.5452231501,133.25,27.9787999797,-15.0932598109,31.7902459887,-10.1412000203,-3.7332598109,10.8065335176,38.12,-11.36,39.7766765831,131.95
2020-05-20 08:30:00,43.2030333122,1.0194863708,43.2150603359,-10.5569666878,-3.7805136292,11.2134664109,53.76,4.8,53.97386034,132.04,31.7830333122,-16.1905136292,35.6692295698,-10.5569666878,-3.7805136292,11.2134664109,42.34,-12.41,44.1212386499,130.91,40.7630333122,-21.3305136292,46.0066918665,-10.5569666878,-3.7805136292,11.2134664109,51.32,-17.55,54.2378548617,132.17,31.2530333122,5.4194863708,31.7194407854,-10.5569666878,-3.7805136292,11.2134664109,41.81,9.2,42.8102335896,131.86,39.2030333122,-38.3405136292,54.8349597085,-10.5569666878,-3.7805136292,11.2134664109,49.76,-34.56,60.584248778,132.17,29.4430333122,-15.5005136292,33.2739858357,-10.5569666878,-3.7805136292,11.2134664109,40.0,-11.72,41.681631446,130.91
2020-05-20 09:00:00,44.2634333157,2.6004232463,44.3397533818,-8.8065666843,-3.3895767537,9.4363577366,53.07,5.99,53.4069751999,131.45,32.3734333157,-14.9695767537,35.6668951947,-8.8065666843,-3.3895767537,9.4363577366,41.18,-11.58,42.7771995343,130.36,41.8334333157,-19.6095767537,46.2014246906,-8.8065666843,-3.3895767537,9.4363577366,50.64,-16.22,53.1742230785,131.58,31.8434333157,6.4204232463,32.4842435651,-8.8065666843,-3.3895767537,9.4363577366,40.65,9.81,41.8169654566,131.32,40.2734333157,-36.4695767537,54.3321218031,-8.8065666843,-3.3895767537,9.4363577366,49.08,-33.08,59.1872689013,131.58,30.0334333157,-13.269576753700001,32.8342623482,-8.8065666843,-3.3895767537,9.4363577366,38.84,-9.88,40.0769260298,130.36
2020-05-20 09:30:00,44.6677833224,3.7652513875,44.8261975294,-5.4822166776,-2.5247486125,6.0356487022,50.15,6.29,50.5429183962,131.37,32.4077833224,-12.974748612500001,34.9085737524,-5.4822166776,-2.5247486125,6.0356487022,37.89,-10.45,39.3046384031,130.16,42.3677833224,-18.4347486125,46.2046428409,-5.4822166776,-2.5247486125,6.0356487022,47.85,-15.91,50.4256938475,131.48,31.9577833224,8.3152513875,33.0218612516,-5.4822166776,-2.5247486125,6.0356487022,37.44,10.84,38.9776756618,131.18,40.7577833224,-35.3247486125,53.9354685331,-5.4822166776,-2.5247486125,6.0356487022,46.24,-32.8,56.6919535737,131.48,30.1177833224,-11.6047486125,32.2761686483,-5.4822166776,-2.5247486125,6.0356487022,35.6,-9.08,36.739711485,130.16
2020-05-20 10:00:00,44.8789999925,4.3689664994,45.0911577651,-3.7610000075,-2.0910335006,4.3032013847,48.64,6.46,49.067109146600004,131.37,32.3589999925,-11.9110335006,34.481554483,-3.7610000075,-2.0910335006,4.3032013847,36.12,-9.82,37.4310940262,130.04,42.6289999925,-17.8410335006,46.2118395731,-3.7610000075,-2.0910335006,4.3032013847,46.39,-15.75,48.9907603534,131.48,31.9489999925,9.2889664994,33.2719626585,-3.7610000075,-2.0910335006,4.3032013847,35.71,11.38,37.4794410311,131.07,41.0789999925,-34.7310335006,53.793391122,-3.7610000075,-2.0910335006,4.3032013847,44.84,-32.64,55.4616552223,131.48,30.1589999925,-12.0110335006,32.4627510587,-3.7610000075,-2.0910335006,4.3032013847,33.92,-9.92,35.340809272,130.04
2020-05-20 10:30:00,44.7220833291,5.1183901444,45.0140273133,-2.1379166709,-1.7616098556000002,2.7701907832,46.86,6.88,47.3623690286,131.26,32.2820833291,-11.3316098556,34.2131303155,-2.1379166709,-1.7616098556000002,2.7701907832,34.42,-9.57,35.7256392525,130.04,42.5420833291,-17.1216098556,45.8582422038,-2.1379166709,-1.7616098556000002,2.7701907832,44.68,-15.36,47.2465025161,131.39,31.8920833291,9.8783901444,33.3869371299,-2.1379166709,-1.7616098556000002,2.7701907832,34.03,11.64,35.9656850345,131.07,40.9820833291,-34.0416098556,53.276283237,-2.1379166709,-1.7616098556000002,2.7701907832,43.12,-32.28,53.8640213872,131.39,30.1420833291,-12.0416098556,32.458366492,-2.1379166709,-1.7616098556000002,2.7701907832,32.28,-10.28,33.8773788833,130.04
2020-05-20 11:00:00,45.606649998,5.7719050509,45.9704406326,-1.413350002,-1.4680949491,2.0378569645,47.02,7.24,47.5741316263,131.18,32.286649998,-10.7280949491,34.0223425021,-1.413350002,-1.4680949491,2.0378569645,33.7,-9.26,34.9490715184,130.04,43.406649998,-16.4080949491,46.4043407873,-1.413350002,-1.4680949491,2.0378569645,44.82,-14.94,47.2444282429,131.29,31.936649998,10.3819050509,33.5817445285,-1.413350002,-1.4680949491,2.0378569645,33.35,11.85,35.3927252412,130.96,41.866649998,-33.3080949491,53.4999586092,-1.413350002,-1.4680949491,2.0378569645,43.28,-31.84,53.7302894092,131.29,30.146649998,-10.3880949491,31.8862513126,-1.413350002,-1.4680949491,2.0378569645,31.56,-8.92,32.7963412594,130.04
2020-05-20 11:30:00,45.0216833431,6.2644591563,45.4554223341,-0.6883166569,-1.2755408437,1.4494082462,45.71,7.54,46.3276990579,131.18,31.9716833431,-10.2555408437,33.5762513362,-0.6883166569,-1.2755408437,1.4494082462,32.66,-8.98,33.8720533774,130.04,42.8716833431,-15.9755408437,45.7514932863,-0.6883166569,-1.2755408437,1.4494082462,43.56,-14.7,45.9735097638,131.29,31.6316833431,10.8744591563,33.4487257315,-0.6883166569,-1.2755408437,1.4494082462,32.32,12.15,34.5283202603,130.96,41.2716833431,-32.8755408437,52.7650739765,-0.6883166569,-1.2755408437,1.4494082462,41.96,-31.6,52.5281029545,131.29,29.8316833431,-8.4355408437,31.0014141679,-0.6883166569,-1.2755408437,1.4494082462,30.52,-7.16,31.3486203843,130.04
2020-05-20 12:00:00,44.9480000072,6.6169571974,45.4324424525,-0.2019999928,-1.1430428026000001,1.1607544295,45.15,7.76,45.8120082511,131.18,31.8480000072,-10.0130428026,33.384968633,-0.2019999928,-1.1430428026000001,1.1607544295,32.05,-8.87,33.2547650721,130.04,42.8280000072,-15.5930428026,45.578290539,-0.2019999928,-1.1430428026000001,1.1607544295,43.03,-14.45,45.3914463308,131.29,31.5280000072,11.0669571974,33.4139540621,-0.2019999928,-1.1430428026000001,1.1607544295,31.73,12.21,33.9981911284,130.96,41.2780000072,-32.5030428026,52.5387578462,-0.2019999928,-1.1430428026000001,1.1607544295,41.48,-31.36,52.000384614,131.29,29.7580000072,-7.0630428026,30.5847206634,-0.2019999928,-1.1430428026000001,1.1607544295,29.96,-5.92,30.5392861737,130.04
2020-05-20 12:30:00,45.5481833429,6.7941149356,46.0521118256,0.1981833429,-1.1058850644,1.1235027428,45.35,7.9,46.0329501553,131.1,32.3581833429,-9.8358850644,33.8200630433,0.1981833429,-1.1058850644,1.1235027428,32.16,-8.73,33.3238428156,129.92,43.4181833429,-15.4058850644,46.070380283,0.1981833429,-1.1058850644,1.1235027428,43.22,-14.3,45.5242616634,131.2,32.0281833429,11.2341149356,33.9412708459,0.1981833429,-1.1058850644,1.1235027428,31.83,12.34,34.1383142525,130.88,41.8381833429,-32.3058850644,52.8592829618,0.1981833429,-1.1058850644,1.1235027428,41.64,-31.2,52.0320055351,131.2,30.2781833429,-6.3458850644,30.9360411785,0.1981833429,-1.1058850644,1.1235027428,30.08,-5.24,30.5329985426,129.92
2020-05-20 13:00:00,45.2373500609,7.1550997463,45.799708437,0.6973500609000001,-1.0349002537,1.247924534,44.54,8.19,45.2867276363,131.26,32.3273500609,-9.6949002537,33.749794857,0.6973500609000001,-1.0349002537,1.247924534,31.63,-8.66,32.7940924558,130.09,43.1373500609,-15.1649002537,45.7253230714,0.6973500609000001,-1.0349002537,1.247924534,42.44,-14.13,44.7304202976,131.37,32.0073500609,11.4650997463,33.9988083632,0.6973500609000001,-1.0349002537,1.247924534,31.31,12.5,33.7129960104,131.04,41.5773500609,-32.1149002537,52.5361100234,0.6973500609000001,-1.0349002537,1.247924534,40.88,-31.08,51.3530992249,131.37,30.2173500609,-7.1949002537,31.0621125226,0.6973500609000001,-1.0349002537,1.247924534,29.52,-6.16,30.1558617851,130.09
2020-05-20 13:30:00,44.5716167263,6.9275177137,45.1067569137,1.0416167263,-0.9324822863000001,1.3980302639,43.53,7.86,44.2339292851,131.5,31.8116167263,-9.8424822863,33.2994506906,1.0416167263,-0.9324822863000001,1.3980302639,30.77,-8.91,32.0340599987,130.31,42.5016167263,-15.4524822863,45.2235185844,1.0416167263,-0.9324822863000001,1.3980302639,41.46,-14.52,43.9290564433,131.61,31.5216167263,11.3875177137,33.5154871771,1.0416167263,-0.9324822863000001,1.3980302639,30.48,12.32,32.8757174827,131.28,40.9616167263,-32.5324822863,52.3088563108,1.0416167263,-0.9324822863000001,1.3980302639,39.92,-31.6,50.9133224215,131.61,29.8016167263,-9.0924822863,31.1578175363,1.0416167263,-0.9324822863000001,1.3980302639,28.76,-8.16,29.8952036287,130.31
2020-05-20 14:00:00,43.795016755,6.6778620182,44.3012114248,1.185016755,-0.8421379818,1.4537747727,42.61,7.52,43.2684931561,131.81,31.065016755,-10.0621379818,32.6539719904,1.185016755,-0.8421379818,1.4537747727,29.88,-9.22,31.2701582983,130.61,41.775016755,-15.7921379818,44.6603140037,1.185016755,-0.8421379818,1.4537747727,40.59,-14.95,43.2556424065,131.9,30.795016755,11.2278620182,32.7780100439,1.185016755,-0.8421379818,1.4537747727,29.61,12.07,31.9755687987,131.58,40.265016755,-32.9621379818,52.0362769095,1.185016755,-0.8421379818,1.4537747727,39.08,-32.12,50.5859743407,131.9,29.065016755,-10.2421379818,30.8168231556,1.185016755,-0.8421379818,1.4537747727,27.88,-9.4,29.4220053701,130.61
2020-05-20 14:30:00,43.3798500842,6.2442911733,43.8269616285,1.1598500842,-0.8057088267,1.4122389781,42.22,7.05,42.8045663452,131.92,30.589850084200002,-10.3657088267,32.298403175,1.1598500842,-0.8057088267,1.4122389781,29.43,-9.56,30.943795824,130.71,41.3698500842,-16.2157088267,44.434375305,1.1598500842,-0.8057088267,1.4122389781,40.21,-15.41,43.0617254647,132.04,30.3398500842,10.9442911733,32.2534341182,1.1598500842,-0.8057088267,1.4122389781,29.18,11.75,31.4568736527,131.67,39.8398500842,-33.3657088267,51.9661830448,1.1598500842,-0.8057088267,1.4122389781,38.68,-32.56,50.5598259491,132.04,28.6398500842,-10.0457088267,30.3505729547,1.1598500842,-0.8057088267,1.4122389781,27.48,-9.24,28.9918609268,130.71
2020-05-20 15:00:00,42.7567001072,6.1709364562,43.1997206102,0.8367001072,-0.9090635438,1.2355013541,41.92,7.08,42.513677799,131.92,30.3567001072,-10.5090635438,32.1242845518,0.8367001072,-0.9090635438,1.2355013541,29.52,-9.6,31.0417525278,130.71,40.7567001072,-16.3490635438,43.9135569316,0.8367001072,-0.9090635438,1.2355013541,39.92,-15.44,42.8018691181,132.04,30.1067001072,10.8509364562,32.00244074,0.8367001072,-0.9090635438,1.2355013541,29.27,11.76,31.544104045,131.67,39.2367001072,-33.5490635438,51.6242026569,0.8367001072,-0.9090635438,1.2355013541,38.4,-32.64,50.3977142339,132.04,28.3967001072,-9.8290635438,30.0496766559,0.8367001072,-0.9090635438,1.2355013541,27.56,-8.92,28.9675680719,130.71
2020-05-20 15:30:00,43.1328668096,6.3977418447,43.604762353699996,0.1328668096,-1.0822581553,1.0903835581,43.0,7.48,43.645737478,131.92,30.4328668096,-11.5222581553,32.5410788888,0.1328668096,-1.0822581553,1.0903835581,30.3,-10.44,32.0481450321,130.92,41.0928668096,-16.1422581553,44.1497021619,0.1328668096,-1.0822581553,1.0903835581,40.96,-15.06,43.6408661692,132.13,30.1728668096,9.9077418447,31.757916178,0.1328668096,-1.0822581553,1.0903835581,30.04,10.99,31.9872115071,131.89,39.5728668096,-33.3622581553,51.7595600517,0.1328668096,-1.0822581553,1.0903835581,39.44,-32.28,50.9657924494,132.13,28.4528668096,-8.7622581553,29.7715098318,0.1328668096,-1.0822581553,1.0903835581,28.32,-7.68,29.3428832939,130.92
2020-05-20 16:00:00,43.616783492,6.4574375141,44.0922022748,-0.7732165080000001,-1.3525624859,1.5579759454,44.39,7.8100000000000005,45.07181159,132.58,30.926783492,-12.5925624859,33.3921932062,-0.7732165080000001,-1.3525624859,1.5579759454,31.7,-11.24,33.6337271203,131.55,41.506783492,-16.2825624859,44.5862637699,-0.7732165080000001,-1.3525624859,1.5579759454,42.28,-14.93,44.8386362415,132.66,30.636783492,9.1074375141,31.9618197356,-0.7732165080000001,-1.3525624859,1.5579759454,31.41,10.46,33.1058861836,132.57,40.026783492,-33.6725624859,52.3066426095,-0.7732165080000001,-1.3525624859,1.5579759454,40.8,-32.32,52.050191162,132.66,28.946783492,-9.6725624859,30.5200710939,-0.7732165080000001,-1.3525624859,1.5579759454,29.72,-8.32,30.8626116847,131.55
2020-05-20 16:30:00,45.1034002117,5.6084542118,45.4507587319,-2.0265997883,-1.7115457882,2.6526393812,47.13,7.32,47.6950657825,133.26,31.9834002117,-13.6615457882,34.7789551658,-2.0265997883,-1.7115457882,2.6526393812,34.01,-11.95,36.0483369935,132.25,42.8834002117,-17.3015457882,46.2420750008,-2.0265997883,-1.7115457882,2.6526393812,44.91,-15.59,47.5389966238,133.39,31.6434002117,8.2684542118,32.7058421694,-2.0265997883,-1.7115457882,2.6526393812,33.67,9.98,35.1179341648,133.26,41.3734002117,-34.7915457882,54.0574685257,-2.0265997883,-1.7115457882,2.6526393812,43.4,-33.08,54.5696472409,133.39,29.9334002117,-12.2715457882,32.3511867521,-2.0265997883,-1.7115457882,2.6526393812,31.96,-10.56,33.6593998758,132.25
2020-05-20 17:00:00,46.432466841,4.8794788707,46.6881493635,-3.7575331590000003,-2.2105211293,4.3595251008,50.19,7.09,50.6883043709,133.1,33.322466841,-14.0905211293,36.1791318589,-3.7575331590000003,-2.2105211293,4.3595251008,37.08,-11.88,38.9366254316,132.08,44.082466841,-17.9405211293,47.5933417736,-3.7575331590000003,-2.2105211293,4.3595251008,47.84,-15.73,50.3596912222,133.25,32.902466841,7.8294788707,33.821192522,-3.7575331590000003,-2.2105211293,4.3595251008,36.66,10.04,38.0099618521,133.09,42.602466841,-35.3705211293,55.3718696261,-3.7575331590000003,-2.2105211293,4.3595251008,46.36,-33.16,56.9985543676,133.25,31.202466841,-11.5305211293,33.2647990295,-3.7575331590000003,-2.2105211293,4.3595251008,34.96,-9.32,36.1809894834,132.08
2020-05-20 17:30:00,47.6349001261,4.1724570609,47.8172887975,-5.8850998739,-2.8075429391,6.5204829484,53.52,6.98,53.9732415184,132.53,34.4649001261,-14.7175429391,37.4757976682,-5.8850998739,-2.8075429391,6.5204829484,40.35,-11.91,42.0710185282,131.45,45.1549001261,-18.4675429391,48.7853989182,-5.8850998739,-2.8075429391,6.5204829484,51.04,-15.66,53.3883620277,132.63,33.9549001261,7.0924570609,34.6877239053,-5.8850998739,-2.8075429391,6.5204829484,39.84,9.9,41.0516211617,132.47,43.5949001261,-35.6875429391,56.3392939078,-5.8850998739,-2.8075429391,6.5204829484,49.48,-32.88,59.4084573104,132.63,32.1549001261,-11.7275429391,34.2267857899,-5.8850998739,-2.8075429391,6.5204829484,38.04,-8.92,39.0718312855,131.45
2020-05-20 18:00:00,48.6179001803,4.0564520745,48.7868324589,-7.9520998197,-3.3735479255,8.6380968476,56.57,7.43,57.0558480789,131.96,35.3179001803,-15.3435479255,38.5068634932,-7.9520998197,-3.3735479255,8.6380968476,43.27,-11.97,44.8951422762,130.96,46.0079001803,-18.4035479255,49.5521690267,-7.9520998197,-3.3735479255,8.6380968476,53.96,-15.03,56.0141276822,132.07,34.7179001803,6.3664520745,35.2968030414,-7.9520998197,-3.3735479255,8.6380968476,42.67,9.74,43.7675279174,131.97,44.4879001803,-35.4535479255,56.8869697115,-7.9520998197,-3.3735479255,8.6380968476,52.44,-32.08,61.4742222399,132.07,32.8879001803,-11.7735479255,34.931796533,-7.9520998197,-3.3735479255,8.6380968476,40.84,-8.4,41.6949109605,130.96
2020-05-20 18:30:00,48.8777001667,3.1594703644,48.9797083144,-9.7622998333,-3.7605296356,10.4615525222,58.64,6.92,59.0468966162,131.66,35.2877001667,-16.2005296356,38.8288416454,-9.7622998333,-3.7605296356,10.4615525222,45.05,-12.44,46.7360257189,130.7,46.1977001667,-19.1305296356,50.0020466064,-9.7622998333,-3.7605296356,10.4615525222,55.96,-15.37,58.032391817,131.8,34.6577001667,5.4294703644,35.0804123306,-9.7622998333,-3.7605296356,10.4615525222,44.42,9.19,45.3606933369,131.69,44.5977001667,-36.0405296356,57.339991599,-9.7622998333,-3.7605296356,10.4615525222,54.36,-32.28,63.2218949415,131.8,32.7977001667,-15.2405296356,36.1657694484,-9.7622998333,-3.7605296356,10.4615525222,42.56,-11.48,44.0811070641,130.7
2020-05-20 19:00:00,48.7302335204,2.853289308,48.8136960169,-11.1497664796,-4.106710692,11.8820185683,59.88,6.96,60.2831319691,131.3,35.2702335204,-16.876710692,39.1000349919,-11.1497664796,-4.106710692,11.8820185683,46.42,-12.77,48.1444628176,130.41,46.0002335204,-19.346710692,49.903073037,-11.1497664796,-4.106710692,11.8820185683,57.15,-15.24,59.1471055928,131.45,34.5902335204,4.723289308,34.91122623,-11.1497664796,-4.106710692,11.8820185683,45.74,8.83,46.5845092279,131.43,44.4102335204,-36.186710692,57.2865330775,-11.1497664796,-4.106710692,11.8820185683,55.56,-32.08,64.1563714685,131.45,32.7702335204,-15.106710692,36.0846354133,-11.1497664796,-4.106710692,11.8820185683,43.92,-11.0,45.2765546392,130.41
2020-05-20 19:30:00,48.4118168096,2.4328088236,48.472905479,-12.4381831904,-4.4171911764,13.1992416057,60.85,6.85,61.2343449381,131.9,35.1218168096,-17.4671911764,39.2255628844,-12.4381831904,-4.4171911764,13.1992416057,47.56,-13.05,49.317908512,131.01,45.6418168096,-19.9471911764,49.8102989101,-12.4381831904,-4.4171911764,13.1992416057,58.08,-15.53,60.1204399518,132.01,34.4218168096,4.3228088236,34.6921914644,-12.4381831904,-4.4171911764,13.1992416057,46.86,8.74,47.6680941511,131.98,44.0418168096,-36.8971911764,57.4550636985,-12.4381831904,-4.4171911764,13.1992416057,56.48,-32.48,65.1532102049,132.01,32.5218168096,-14.8971911764,35.7714253776,-12.4381831904,-4.4171911764,13.1992416057,44.96,-10.48,46.1652683302,131.01
2020-05-20 20:00:00,47.9138668054,1.4728808103,47.9364997693,-13.5261331946,-4.6371191897,14.298921413,61.44,6.11,61.7430619584,132.28,34.7138668054,-17.8571191897,39.0375364789,-13.5261331946,-4.6371191897,14.298921413,48.24,-13.22,50.0186565193,131.37,45.1138668054,-20.9571191897,49.7439626776,-13.5261331946,-4.6371191897,14.298921413,58.64,-16.32,60.8686454589,132.38,34.0038668054,4.0128808103,34.2398330913,-13.5261331946,-4.6371191897,14.298921413,47.53,8.65,48.3106965381,132.3,43.5538668054,-38.0371191897,57.82526913,-13.5261331946,-4.6371191897,14.298921413,57.08,-33.4,66.1338521485,132.38,32.1538668054,-14.3171191897,35.1973159834,-13.5261331946,-4.6371191897,14.298921413,45.68,-9.68,46.6943765351,131.37
2020-05-20 20:30:00,46.8540667664,0.82494647,46.8613285048,-13.4559332336,-4.61505353,14.2253596887,60.31,5.44,60.5548486911,132.88,34.1940667664,-18.26505353,38.7665626859,-13.4559332336,-4.61505353,14.2253596887,47.65,-13.65,49.5665713965,131.94,44.1240667664,-21.80505353,49.2178181907,-13.4559332336,-4.61505353,14.2253596887,57.58,-17.19,60.091201519,132.99,33.5040667664,3.80494647,33.7194321946,-13.4559332336,-4.61505353,14.2253596887,46.96,8.42,47.7088880608,132.89,42.5840667664,-39.05505353,57.781484479,-13.4559332336,-4.61505353,14.2253596887,56.04,-34.44,65.7768591527,132.99,31.7040667664,-15.41505353,35.2529676037,-13.4559332336,-4.61505353,14.2253596887,45.16,-10.8,46.4334534576,131.94
2020-05-20 21:00:00,45.5815168384,0.1433372014,45.5817422094,-13.2184831616,-4.5566627986,13.9818265242,58.8,4.7,58.9875410574,132.03,33.4515168384,-18.4666627986,38.2102291764,-13.2184831616,-4.5566627986,13.9818265242,46.67,-13.91,48.6988398219,131.04,42.9215168384,-22.1966627986,48.3213042778,-13.2184831616,-4.5566627986,13.9818265242,56.14,-17.64,58.8461485571,132.14,32.7915168384,3.3333372014,32.9605023242,-13.2184831616,-4.5566627986,13.9818265242,46.01,7.89,46.681604514,132.01,41.3815168384,-39.1966627986,56.9983184875,-13.2184831616,-4.5566627986,13.9818265242,54.6,-34.64,64.6613454855,132.14,30.9415168384,-16.1966627986,34.9243375038,-13.2184831616,-4.5566627986,13.9818265242,44.16,-11.64,45.6683172451,131.04
