Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-20 21:30:00,45.677733578,-0.2238205368,45.6782819341,-13.332266422,-4.5938205368,14.1015075461,59.01,4.37,59.1715894666,131.85,33.427733578,-18.7038205368,38.3046508251,-13.332266422,-4.5938205368,14.1015075461,46.76,-14.11,48.8424989123,130.87,43.007733578,-22.4738205368,48.5256402022,-13.332266422,-4.5938205368,14.1015075461,56.34,-17.88,59.1091363496,131.99,32.767733578,3.0361794632,32.908095502,-13.332266422,-4.5938205368,14.1015075461,46.1,7.63,46.7271537759,131.83,41.467733578,-39.4338205368,57.2241131886,-13.332266422,-4.5938205368,14.1015075461,54.8,-34.84,64.9373975456,131.99,30.947733578,-15.7138205368,34.7085921564,-13.332266422,-4.5938205368,14.1015075461,44.28,-11.12,45.6549318256,130.87
2020-05-20 22:00:00,45.0560669118,-0.8361663917000001,45.0638251793,-13.1139330882,-4.5261663917,13.8730466462,58.17,3.69,58.2869196304,132.21,32.9560669118,-19.2761663917,38.1794831952,-13.1139330882,-4.5261663917,13.8730466462,46.07,-14.75,48.3736229778,131.22,42.4260669118,-23.1761663917,48.3436225599,-13.1139330882,-4.5261663917,13.8730466462,55.54,-18.65,58.5876616704,132.31,32.3160669118,2.5638336083,32.4176097733,-13.1139330882,-4.5261663917,13.8730466462,45.43,7.09,45.9799195302,132.19,40.9260669118,-40.2061663917,57.3714107268,-13.1139330882,-4.5261663917,13.8730466462,54.04,-35.68,64.7563433186,132.31,30.4860669118,-15.6061663917,34.2483971186,-13.1139330882,-4.5261663917,13.8730466462,43.6,-11.08,44.9858466631,131.22
2020-05-20 22:30:00,43.1760834762,-1.267487378,43.1946838002,-12.4739165238,-4.307487378,13.1967056857,55.65,3.04,55.7329713904,133.04,31.5860834762,-19.947487378,37.3575015501,-12.4739165238,-4.307487378,13.1967056857,44.06,-15.64,46.7535367646,132.05,40.6660834762,-23.897487378,47.1680002573,-12.4739165238,-4.307487378,13.1967056857,53.14,-19.59,56.6359223462,133.16,31.0060834762,2.172512622,31.0821013387,-12.4739165238,-4.307487378,13.1967056857,43.48,6.48,43.9602183798,133.02,39.2060834762,-41.227487378,56.8930812757,-12.4739165238,-4.307487378,13.1967056857,51.68,-36.92,63.5130600743,133.16,29.2860834762,-15.027487378,32.9165621272,-12.4739165238,-4.307487378,13.1967056857,41.76,-10.72,43.1139884492,132.05
2020-05-20 23:00:00,41.4740667203,-2.2839004009,41.5369042101,-11.5459332797,-3.9739004009,12.2106699118,53.02,1.69,53.046927338,133.75,30.1140667203,-19.8839004009,36.0863756782,-11.5459332797,-3.9739004009,12.2106699118,41.66,-15.91,44.5946599942,132.62,39.0840667203,-25.0839004009,46.440998382,-11.5459332797,-3.9739004009,12.2106699118,50.63,-21.11,54.8546169433,133.86,29.5940667203,2.3560995991,29.6877077318,-11.5459332797,-3.9739004009,12.2106699118,41.14,6.33,41.6241336246,133.6,37.6940667203,-42.6539004009,56.9227361019,-11.5459332797,-3.9739004009,12.2106699118,49.24,-38.68,62.6156529951,133.86,27.8940667203,-15.4139004009,31.8695353554,-11.5459332797,-3.9739004009,12.2106699118,39.44,-11.44,41.0656450089,132.62
2020-05-20 23:30:00,39.3306166639,-2.6753334318,39.4215019518,-10.5593833361,-3.6153334318,11.161147443800001,49.89,0.9400000000000001,49.8988546963,133.75,28.3906166639,-20.1753334318,34.82917159,-10.5593833361,-3.6153334318,11.161147443800001,38.95,-16.56,42.3241786689,132.62,37.0706166639,-25.5153334318,45.0029205717,-10.5593833361,-3.6153334318,11.161147443800001,47.63,-21.9,52.4235338374,133.86,27.9706166639,2.0746665682,28.0474533234,-10.5593833361,-3.6153334318,11.161147443800001,38.53,5.69,38.9478754234,133.6,35.6806166639,-43.0953334318,55.949210621,-10.5593833361,-3.6153334318,11.161147443800001,46.24,-39.48,60.8013815633,133.86,26.3206166639,-16.2953334318,30.9566269678,-10.5593833361,-3.6153334318,11.161147443800001,36.88,-12.68,38.9989333187,132.62
2020-05-21 00:00:00,37.3528333448,-2.9142284476,37.4663433808,-9.6671666552,-3.3042284476,10.2162633469,47.02,0.39,47.021617369,134.22,26.8028333448,-20.7242284476,33.8804592657,-9.6671666552,-3.3042284476,10.2162633469,36.47,-17.42,40.4167947764,133.12,35.2228333448,-25.8642284476,43.6990423467,-9.6671666552,-3.3042284476,10.2162633469,44.89,-22.56,50.240080613,134.36,26.4628333448,1.6457715524,26.513960712,-9.6671666552,-3.3042284476,10.2162633469,36.13,4.95,36.4675115685,134.13,33.8528333448,-43.6242284476,55.2185442864,-9.6671666552,-3.3042284476,10.2162633469,43.52,-40.32,59.3269989128,134.36,24.8528333448,-16.0242284476,29.5709185282,-9.6671666552,-3.3042284476,10.2162633469,34.52,-12.72,36.7889766098,133.12
2020-05-21 00:30:00,35.6218500804,-2.1220106017,35.6849986989,-8.7581499196,-3.0820106017,9.2846098121,44.38,0.96,44.3903818411,134.31,25.7818500804,-21.5820106017,33.6227151667,-8.7581499196,-3.0820106017,9.2846098121,34.54,-18.5,39.1824144228,133.36,33.5718500804,-25.1920106017,41.9726877383,-8.7581499196,-3.0820106017,9.2846098121,42.33,-22.11,47.7564760006,134.44,25.5018500804,0.9079893983,25.5180093712,-8.7581499196,-3.0820106017,9.2846098121,34.26,3.99,34.4915598372,134.34,32.2418500804,-43.0420106017,53.7787278879,-8.7581499196,-3.0820106017,9.2846098121,41.0,-39.96,57.2520881715,134.44,23.9618500804,-16.9620106017,29.3577939043,-8.7581499196,-3.0820106017,9.2846098121,32.72,-13.88,35.5422677948,133.36
2020-05-21 01:00:00,34.7155668061,-2.5845005558,34.8116391713,-8.4144331939,-2.9645005558,8.921375988,43.13,0.38,43.1316739763,133.97,25.0355668061,-21.7445005558,33.160261002,-8.4144331939,-2.9645005558,8.921375988,33.45,-18.78,38.3613203631,133.0,32.7355668061,-25.5045005558,41.4981551724,-8.4144331939,-2.9645005558,8.921375988,41.15,-22.54,46.9188032669,134.11,24.7855668061,0.6154994442,24.7932079704,-8.4144331939,-2.9645005558,8.921375988,33.2,3.58,33.3924602268,133.99,31.4255668061,-43.2445005558,53.4570208429,-8.4144331939,-2.9645005558,8.921375988,39.84,-40.28,56.65424962,134.11,23.2655668061,-17.5645005558,29.1512997752,-8.4144331939,-2.9645005558,8.921375988,31.68,-14.6,34.8824081737,133.0
2020-05-21 01:30:00,35.2798500159,-2.6614661337000003,35.3800963697,-8.6201499841,-2.9814661337,9.1211910436,43.9,0.32,43.9011662715,134.25,25.3398500159,-21.881466133700002,33.4799426372,-8.6201499841,-2.9814661337,9.1211910436,33.96,-18.9,38.8650434195,133.26,33.2398500159,-25.6414661337,41.9806195115,-8.6201499841,-2.9814661337,9.1211910436,41.86,-22.66,47.5997394951,134.38,25.0498500159,0.5485338663,25.0558551086,-8.6201499841,-2.9814661337,9.1211910436,33.67,3.5300000000000002,33.854538839,134.26,31.9398500159,-43.4214661337,53.9034112115,-8.6201499841,-2.9814661337,9.1211910436,40.56,-40.44,57.27571213,134.38,23.4998500159,-17.9814661337,29.5901347596,-8.6201499841,-2.9814661337,9.1211910436,32.12,-15.0,35.4498857544,133.26
2020-05-21 02:00:00,33.879833317,-2.7442203605,33.9907906788,-8.790166683,-3.0542203605,9.3056591559,42.67,0.31,42.671126069,134.25,24.759833317000002,-21.9442203605,33.0847117732,-8.790166683,-3.0542203605,9.3056591559,33.55,-18.89,38.502397328,133.26,31.919833317,-25.7742203605,41.0266522419,-8.790166683,-3.0542203605,9.3056591559,40.71,-22.72,46.6208376158,134.38,24.519833317,0.49577963950000004,24.5248450218,-8.790166683,-3.0542203605,9.3056591559,33.31,3.55,33.4986357931,134.26,30.609833317,-43.6542203605,53.3165344989,-8.790166683,-3.0542203605,9.3056591559,39.4,-40.6,56.574906098,134.38,23.009833317,-18.4142203605,29.4709338291,-8.790166683,-3.0542203605,9.3056591559,31.8,-15.36,35.315288474,133.26
2020-05-21 02:30:00,33.317266653,-2.7930033737,33.4341311398,-8.642733347,-3.0130033737,9.1528699891,41.96,0.22,41.9605767358,134.38,24.307266653,-22.0130033737,32.7935287773,-8.642733347,-3.0130033737,9.1528699891,32.95,-19.0,38.0355425885,133.41,31.377266653,-25.8330033737,40.6432888177,-8.642733347,-3.0130033737,9.1528699891,40.02,-22.82,46.0690004233,134.53,24.057266653,0.4669966263,24.0617988659,-8.642733347,-3.0130033737,9.1528699891,32.7,3.48,32.8846529554,134.39,30.077266653,-43.6930033737,53.0445144489,-8.642733347,-3.0130033737,9.1528699891,38.72,-40.68,56.1613817494,134.53,22.517266653,-17.8930033737,28.760856511100002,-8.642733347,-3.0130033737,9.1528699891,31.16,-14.88,34.5305661697,133.41
2020-05-21 03:00:00,32.5959666543,-2.7801210540000003,32.7143105567,-8.4040333457,-2.970121054,8.9134390418,41.0,0.19,41.0004402415,135.07,23.8659666543,-21.840121054,32.3508153219,-8.4040333457,-2.970121054,8.9134390418,32.27,-18.87,37.3822123476,134.03,30.6959666543,-26.080121054,40.2792140319,-8.4040333457,-2.970121054,8.9134390418,39.1,-23.11,45.4189618992,135.2,23.6559666543,0.819878946,23.6701702536,-8.4040333457,-2.970121054,8.9134390418,32.06,3.79,32.2832417827,135.04,29.4359666543,-44.250121054,53.1464894999,-8.4040333457,-2.970121054,8.9134390418,37.84,-41.28,55.9991428506,135.2,22.1959666543,-16.810121054,27.8431518612,-8.4040333457,-2.970121054,8.9134390418,30.6,-13.84,33.5843058585,134.03
2020-05-21 03:30:00,32.0072666776,-3.9497607431,32.250050079,-8.1127333224,-2.8997607431,8.6153963535,40.12,-1.05,40.1337376779,135.4,23.4772666776,-21.0097607431,31.5054296453,-8.1127333224,-2.8997607431,8.6153963535,31.59,-18.11,36.4129125449,134.17,30.1572666776,-27.3397607431,40.7053221453,-8.1127333224,-2.8997607431,8.6153963535,38.27,-24.44,45.4082206214,135.55,23.2872666776,1.6902392569,23.3485266786,-8.1127333224,-2.8997607431,8.6153963535,31.4,4.59,31.7337060552,135.18,28.8872666776,-45.5797607431,53.9628461582,-8.1127333224,-2.8997607431,8.6153963535,37.0,-42.68,56.4852405501,135.55,21.7672666776,-16.5797607431,27.3624261518,-8.1127333224,-2.8997607431,8.6153963535,29.88,-13.68,32.8626961767,134.17
2020-05-21 04:00:00,31.3709001512,-4.053555761,31.631703884,-7.7190998488,-2.843555761,8.2261966814,39.09,-1.21,39.1087228122,135.55,23.0309001512,-20.953555761,31.1363752033,-7.7190998488,-2.843555761,8.2261966814,30.75,-18.11,35.686616539,134.27,29.5509001512,-27.513555761,40.3763724269,-7.7190998488,-2.843555761,8.2261966814,37.27,-24.67,44.6952100342,135.67,22.8509001512,1.776444239,22.9198471167,-7.7190998488,-2.843555761,8.2261966814,30.57,4.62,30.9171360252,135.31,28.3609001512,-45.843555761,53.9070706141,-7.7190998488,-2.843555761,8.2261966814,36.08,-43.0,56.1316880202,135.67,21.3609001512,-16.203555761,26.8112527601,-7.7190998488,-2.843555761,8.2261966814,29.08,-13.36,32.0021249294,134.27
2020-05-21 04:30:00,31.6431167582,-3.9328191747,31.8865787571,-7.9668832418,-2.8528191747,8.4622577266,39.61,-1.08,39.6247208192,135.67,23.0731167582,-21.2028191747,31.3357345198,-7.9668832418,-2.8528191747,8.4622577266,31.04,-18.35,36.0583430013,134.44,29.8131167582,-27.4128191747,40.5004269847,-7.9668832418,-2.8528191747,8.4622577266,37.78,-24.56,45.0613137847,135.81,22.8931167582,1.5571808253000001,22.9460150577,-7.9668832418,-2.8528191747,8.4622577266,30.86,4.41,31.1735095875,135.47,28.5931167582,-45.7328191747,53.9356753514,-7.9668832418,-2.8528191747,8.4622577266,36.56,-42.88,56.3500488021,135.81,21.3931167582,-16.8528191747,27.233856847,-7.9668832418,-2.8528191747,8.4622577266,29.36,-14.0,32.5270595044,134.44
2020-05-21 05:00:00,32.0167833536,-3.6705213389,32.2264975324,-8.2632166464,-2.8605213389,8.7443314025,40.28,-0.81,40.2881434171,136.05,22.9667833536,-21.7605213389,31.6384801555,-8.2632166464,-2.8605213389,8.7443314025,31.23,-18.9,36.5037381647,134.88,30.1467833536,-27.2405213389,40.6309555559,-8.2632166464,-2.8605213389,8.7443314025,38.41,-24.38,45.4940930232,136.19,22.7867833536,1.1394786611,22.8152560192,-8.2632166464,-2.8605213389,8.7443314025,31.05,4.0,31.3065887634,135.92,28.8967833536,-45.6205213389,54.0023708314,-8.2632166464,-2.8605213389,8.7443314025,37.16,-42.76,56.6505357433,136.19,21.3367833536,-16.7405213389,27.1201655337,-8.2632166464,-2.8605213389,8.7443314025,29.6,-13.88,32.6927270199,134.88
2020-05-21 05:30:00,31.9583166766,-3.6075669906,32.1612895325,-8.4016833234,-2.9075669906,8.890569637,40.36,-0.7000000000000001,40.3660699103,136.05,22.9083166766,-21.7775669906,31.6078059502,-8.4016833234,-2.9075669906,8.890569637,31.31,-18.87,36.5567093705,134.88,30.0883166766,-27.1775669906,40.5453690076,-8.4016833234,-2.9075669906,8.890569637,38.49,-24.27,45.5028900181,136.19,22.7283166766,1.1124330094000001,22.7555242997,-8.4016833234,-2.9075669906,8.890569637,31.13,4.02,31.3884899286,135.84,28.8783166766,-45.5875669906,53.9646498941,-8.4016833234,-2.9075669906,8.890569637,37.28,-42.68,56.6690462245,136.19,21.2383166766,-17.1475669906,27.2966142397,-8.4016833234,-2.9075669906,8.890569637,29.64,-14.24,32.8832358505,134.88
2020-05-21 06:00:00,32.1367334749,-3.4813780568,32.3247526149,-8.3332665251,-2.9613780568,8.8438165389,40.47,-0.52,40.4733406084,135.69,23.0967334749,-21.6513780568,31.6581943416,-8.3332665251,-2.9613780568,8.8438165389,31.43,-18.69,36.5672120895,134.52,30.2567334749,-26.9613780568,40.52635966,-8.3332665251,-2.9613780568,8.8438165389,38.59,-24.0,45.4443406818,135.79,22.9167334749,1.1486219432,22.9455007687,-8.3332665251,-2.9613780568,8.8438165389,31.25,4.11,31.5191148353,135.51,29.0267334749,-45.2413780568,53.7525212869,-8.3332665251,-2.9613780568,8.8438165389,37.36,-42.28,56.4213434792,135.79,21.4267334749,-18.0013780568,27.9848980585,-8.3332665251,-2.9613780568,8.8438165389,29.76,-15.04,33.3445527785,134.52
2020-05-21 06:30:00,34.0845334792,-3.0488721382,34.2206230774,-9.0054665208,-3.2288721382,9.5668198762,43.09,0.18,43.0903759557,134.82,24.6745334792,-20.5788721382,32.1297771685,-9.0054665208,-3.2288721382,9.5668198762,33.68,-17.35,37.8862098923,133.62,32.0845334792,-26.2488721382,41.4538366994,-9.0054665208,-3.2288721382,9.5668198762,41.09,-23.02,47.098922493,134.96,24.4145334792,1.9211278618,24.4900015775,-9.0054665208,-3.2288721382,9.5668198762,33.42,5.15,33.8144776686,134.63,30.7945334792,-44.2288721382,53.8933801391,-9.0054665208,-3.2288721382,9.5668198762,39.8,-41.0,57.140528524,134.96,22.8745334792,-17.2288721382,28.6370095688,-9.0054665208,-3.2288721382,9.5668198762,31.88,-14.0,34.8185927343,133.62
2020-05-21 07:00:00,35.1628168512,-1.6650851654,35.2022186448,-9.0371831488,-3.4050851654,9.6573953139,44.2,1.74,44.23423561,134.07,25.8528168512,-20.0050851654,32.6890130108,-9.0371831488,-3.4050851654,9.6573953139,34.89,-16.6,38.6377030891,132.96,33.1128168512,-24.6950851654,41.3074553943,-9.0371831488,-3.4050851654,9.6573953139,42.15,-21.29,47.2216751079,134.19,25.5428168512,2.3149148346,25.6475013088,-9.0371831488,-3.4050851654,9.6573953139,34.58,5.72,35.0498901567,133.95,31.7628168512,-42.4450851654,53.0137886688,-9.0371831488,-3.4050851654,9.6573953139,40.8,-39.04,56.4691207652,134.19,23.9628168512,-16.0050851654,28.8163034166,-9.0371831488,-3.4050851654,9.6573953139,33.0,-12.6,35.3236464709,132.96
2020-05-21 07:30:00,37.9774167693,-0.4632196692,37.980241665,-9.0225832307,-3.3932196692,9.6395512281,47.0,2.93,47.0912401621,133.46,27.7374167693,-18.7932196692,33.5044682777,-9.0225832307,-3.3932196692,9.6395512281,36.76,-15.4,39.8554588482,132.39,35.8174167693,-23.2632196692,42.7090708562,-9.0225832307,-3.3932196692,9.6395512281,44.84,-19.87,49.0453106831,133.62,27.3674167693,3.3067803308,27.5664705173,-9.0225832307,-3.3932196692,9.6395512281,36.39,6.7,37.0016499632,133.35,34.4174167693,-40.8332196692,53.4032808508,-9.0225832307,-3.3932196692,9.6395512281,43.44,-37.44,57.3479485248,133.62,25.7374167693,-14.1532196692,29.3722360225,-9.0225832307,-3.3932196692,9.6395512281,34.76,-10.76,36.3872944859,132.39
2020-05-21 08:00:00,40.0692167649,0.7433296174,40.0761109774,-7.8207832351,-3.2466703826,8.4679111346,47.89,3.99,48.0559278341,132.8,29.6892167649,-16.2266703826,33.8342197164,-7.8207832351,-3.2466703826,8.4679111346,37.51,-12.98,39.6923229353,131.6,37.8492167649,-21.8966703826,43.7267353407,-7.8207832351,-3.2466703826,8.4679111346,45.67,-18.65,49.3312416223,132.92,29.2792167649,5.5933296174,29.8086878372,-7.8207832351,-3.2466703826,8.4679111346,37.1,8.84,38.1386365776,132.57,36.4192167649,-39.2466703826,53.5412036276,-7.8207832351,-3.2466703826,8.4679111346,44.24,-36.0,57.0366338418,132.92,27.5392167649,-13.8466703826,30.8243206042,-7.8207832351,-3.2466703826,8.4679111346,35.36,-10.6,36.9146258277,131.6
2020-05-21 08:30:00,42.2675501024,2.4376050779,42.3377811201,-7.1524498976,-3.1223949221,7.8042866162,49.42,5.5600000000000005,49.7317805834,132.03,31.2275501024,-14.7923949221,34.5539409175,-7.1524498976,-3.1223949221,7.8042866162,38.38,-11.67,40.1150009348,130.88,39.9975501024,-19.9923949221,44.7157675649,-7.1524498976,-3.1223949221,7.8042866162,47.15,-16.87,50.0771345027,132.16,30.7675501024,6.7676050779,31.5030572769,-7.1524498976,-3.1223949221,7.8042866162,37.92,9.89,39.1884995885,131.84,38.4875501024,-37.0823949221,53.445257283,-7.1524498976,-3.1223949221,7.8042866162,45.64,-33.96,56.8884100674,132.16,29.0075501024,-13.4423949221,31.9708608609,-7.1524498976,-3.1223949221,7.8042866162,36.16,-10.32,37.6038295922,130.88
2020-05-21 09:00:00,43.7503001775,3.9043385635,43.924169033,-5.7696998225,-2.8156614365,6.4200767415,49.52,6.72,49.9738811781,131.84,32.1003001775,-13.5756614365,34.8529461441,-5.7696998225,-2.8156614365,6.4200767415,37.87,-10.76,39.368953504,130.73,41.4503001775,-18.4956614365,45.3896119919,-5.7696998225,-2.8156614365,6.4200767415,47.22,-15.68,49.7553092644,131.97,31.6503001775,7.8943385635,32.61996448,-5.7696998225,-2.8156614365,6.4200767415,37.42,10.71,38.9224934967,131.7,39.9103001775,-35.5756614365,53.4645653391,-5.7696998225,-2.8156614365,6.4200767415,45.68,-32.76,56.212809928,131.97,29.8703001775,-12.0556614365,32.2113924779,-5.7696998225,-2.8156614365,6.4200767415,35.64,-9.24,36.8182997978,130.73
2020-05-21 09:30:00,44.6158667564,4.9838422823,44.8933653263,-4.4941332436,-2.4561577177,5.1215177775,49.11,7.44,49.6703704436,131.84,32.5258667564,-12.6061577177,34.8833372924,-4.4941332436,-2.4561577177,5.1215177775,37.02,-10.15,38.3862332093,130.73,42.3258667564,-17.4161577177,45.7690020246,-4.4941332436,-2.4561577177,5.1215177775,46.82,-14.96,49.1519480794,131.97,32.0858667564,8.8138422823,33.2744145145,-4.4941332436,-2.4561577177,5.1215177775,36.58,11.27,38.2767462045,131.7,40.7858667564,-34.4561577177,53.3920755519,-4.4941332436,-2.4561577177,5.1215177775,45.28,-32.0,55.4461757022,131.97,30.2658667564,-10.9761577177,32.194700321,-4.4941332436,-2.4561577177,5.1215177775,34.76,-8.52,35.7889368381,130.73
2020-05-21 10:00:00,44.8444833536,5.5260041059,45.1836741382,-3.6455166464,-2.1639958941,4.2394185744,48.49,7.69,49.0959896529,131.84,32.2644833536,-12.3339958941,34.5416319937,-3.6455166464,-2.1639958941,4.2394185744,35.91,-10.17,37.322339155,130.73,42.5844833536,-16.8639958941,45.8021023536,-3.6455166464,-2.1639958941,4.2394185744,46.23,-14.7,48.5108534248,131.97,31.8444833536,9.0560041059,33.1071341319,-3.6455166464,-2.1639958941,4.2394185744,35.49,11.22,37.2213446829,131.7,41.0344833536,-33.8839958941,53.2161066017,-3.6455166464,-2.1639958941,4.2394185744,44.68,-31.72,54.7947150736,131.97,30.0744833536,-12.1639958941,32.4412907434,-3.6455166464,-2.1639958941,4.2394185744,33.72,-10.0,35.17155669,130.73
2020-05-21 10:30:00,44.6581333467,6.2784382055,45.0973132272,-1.8918666533000001,-1.6915617945,2.5378220463,46.55,7.97,47.2273585965,131.84,32.0281333467,-12.0315617945,34.2134447972,-1.8918666533000001,-1.6915617945,2.5378220463,33.92,-10.34,35.4609926539,130.85,42.4681333467,-16.1715617945,45.4429506176,-1.8918666533000001,-1.6915617945,2.5378220463,44.36,-14.48,46.6634760814,131.97,31.6581333467,9.3784382055,33.0180633922,-1.8918666533000001,-1.6915617945,2.5378220463,33.55,11.07,35.3291296242,131.81,40.9081333467,-33.2515617945,52.7175657224,-1.8918666533000001,-1.6915617945,2.5378220463,42.8,-31.56,53.1777547476,131.97,29.9081333467,-10.6115617945,31.7348654323,-1.8918666533000001,-1.6915617945,2.5378220463,31.8,-8.92,33.0273583564,130.85
2020-05-21 11:00:00,44.4966500143,6.8751396784,45.0246533367,-0.6333499857,-1.3448603216000001,1.4865333797,45.13,8.22,45.8724895771,131.71,31.7666500143,-11.3648603216,33.7384069461,-0.6333499857,-1.3448603216000001,1.4865333797,32.4,-10.02,33.9140148021,130.68,42.3666500143,-15.5248603216,45.1215505213,-0.6333499857,-1.3448603216000001,1.4865333797,43.0,-14.18,45.2777252079,131.83,31.4466500143,9.9751396784,32.9908352232,-0.6333499857,-1.3448603216000001,1.4865333797,32.08,11.32,34.0186537065,131.63,40.8066500143,-32.5848603216,52.2202624234,-0.6333499857,-1.3448603216000001,1.4865333797,41.44,-31.24,51.8961578539,131.83,29.6866500143,-11.0648603216,31.6816717206,-0.6333499857,-1.3448603216000001,1.4865333797,30.32,-9.72,31.839924623,130.68
2020-05-21 11:30:00,44.3097833416,6.5738266533,44.7947775599,-0.0802166584,-1.2661733467,1.2687118098,44.39,7.84,45.0770196442,131.44,31.7597833416,-10.0761733467,33.3198605522,-0.0802166584,-1.2661733467,1.2687118098,31.84,-8.81,33.0363693526,130.25,42.2097833416,-15.7761733467,45.0616628101,-0.0802166584,-1.2661733467,1.2687118098,42.29,-14.51,44.7100011183,131.57,31.4197833416,11.1238266533,33.3308011401,-0.0802166584,-1.2661733467,1.2687118098,31.5,12.39,33.8491078169,131.21,40.6797833416,-32.7861733467,52.247276823199996,-0.0802166584,-1.2661733467,1.2687118098,40.76,-31.52,51.5256052851,131.57,29.6797833416,-9.1461733467,31.0570769083,-0.0802166584,-1.2661733467,1.2687118098,29.76,-7.88,30.7855810405,130.25
2020-05-21 12:00:00,44.5263000388,6.933002032,45.0628218415,0.5963000388,-1.146997968,1.2927405288,43.93,8.08,44.6668926611,131.61,31.9563000388,-9.636997968,33.3777896512,0.5963000388,-1.146997968,1.2927405288,31.36,-8.49,32.4889165717,130.43,42.4363000388,-15.486997968,45.1739600549,0.5963000388,-1.146997968,1.2927405288,41.84,-14.34,44.2291894567,131.78,31.6363000388,11.593002032,33.6935183122,0.5963000388,-1.146997968,1.2927405288,31.04,12.74,33.5527822989,131.37,40.9563000388,-32.586997968,52.338618146,0.5963000388,-1.146997968,1.2927405288,40.36,-31.44,51.1605629367,131.78,29.8763000388,-8.186997968,30.9777378085,0.5963000388,-1.146997968,1.2927405288,29.28,-7.04,30.1144483595,130.43
2020-05-21 12:30:00,45.0908333565,7.041865077,45.6373872668,0.1708333565,-1.288134923,1.2994135661000001,44.92,8.33,45.6858325961,131.61,32.7008333565,-9.688134923,34.1057833878,0.1708333565,-1.288134923,1.2994135661000001,32.53,-8.4,33.5970370717,130.43,42.9608333565,-15.368134923,45.626886522,0.1708333565,-1.288134923,1.2994135661000001,42.79,-14.08,45.0469810309,131.7,32.3508333565,11.551865077,34.3514483772,0.1708333565,-1.288134923,1.2994135661000001,32.18,12.84,34.6470489364,131.37,41.4108333565,-32.408134923,52.5846396628,0.1708333565,-1.288134923,1.2994135661000001,41.24,-31.12,51.6642235982,131.7,30.5708333565,-7.128134923,31.3908610839,0.1708333565,-1.288134923,1.2994135661000001,30.4,-5.84,30.955865357,130.43
2020-05-21 13:00:00,45.6545666996,6.673946743,46.1397987171,-0.3054333004,-1.286053257,1.3218254351,45.96,7.96,46.6442193632,132.03,32.5245666996,-10.006053257,34.0289368153,-0.3054333004,-1.286053257,1.3218254351,32.83,-8.72,33.9683278953,130.83,43.4945666996,-15.816053257,46.280934228,-0.3054333004,-1.286053257,1.3218254351,43.8,-14.53,46.1471656768,132.13,32.1745666996,11.333946743,34.1124770587,-0.3054333004,-1.286053257,1.3218254351,32.48,12.62,34.8455850862,131.77,41.9345666996,-32.966053257,53.3410587787,-0.3054333004,-1.286053257,1.3218254351,42.24,-31.68,52.8,132.13,30.3745666996,-9.606053257,31.8573470548,-0.3054333004,-1.286053257,1.3218254351,30.68,-8.32,31.7881235684,130.83
2020-05-21 13:30:00,44.7270000048,6.4069731199,45.1835571197,-0.4029999952,-1.4230268801000001,1.4789910404,45.13,7.83,45.8042115968,132.25,32.3170000048,-10.5530268801,33.9963948918,-0.4029999952,-1.4230268801000001,1.4789910404,32.72,-9.13,33.9699175742,131.05,42.5870000048,-16.1830268801,45.5581269195,-0.4029999952,-1.4230268801000001,1.4789910404,42.99,-14.76,45.4532474087,132.36,31.9670000048,10.9069731199,33.7764881529,-0.4029999952,-1.4230268801000001,1.4789910404,32.37,12.33,34.6387903946,132.01,41.0770000048,-33.4230268801,52.9567621293,-0.4029999952,-1.4230268801000001,1.4789910404,41.48,-32.0,52.3888385059,132.36,30.1970000048,-10.7830268801,32.0645049546,-0.4029999952,-1.4230268801000001,1.4789910404,30.6,-9.36,31.9995249965,131.05
2020-05-21 14:00:00,43.770700002,7.2326738177,44.3642395316,0.9807000020000001,-0.9973261823,1.3987251366,42.79,8.23,43.5742699308,132.43,31.290700002,-10.7573261823,33.0881847977,0.9807000020000001,-0.9973261823,1.3987251366,30.31,-9.76,31.8426396519,131.33,41.730700002,-15.4773261823,44.5084143551,0.9807000020000001,-0.9973261823,1.3987251366,40.75,-14.48,43.2461894275,132.52,31.010700002,10.7926738177,32.8351233094,0.9807000020000001,-0.9973261823,1.3987251366,30.03,11.79,32.2615095741,132.28,40.260700002,-32.7973261823,51.9286873448,0.9807000020000001,-0.9973261823,1.3987251366,39.28,-31.8,50.5386822147,132.52,29.300700002,-10.4773261823,31.1176057006,0.9807000020000001,-0.9973261823,1.3987251366,28.32,-9.48,29.864574331500002,131.33
2020-05-21 14:30:00,43.1529833346,6.8097594433,43.6869865561,0.6129833346,-1.1302405567,1.2857652524,42.54,7.94,43.2746484677,132.59,30.8329833346,-11.2002405567,32.8042413391,0.6129833346,-1.1302405567,1.2857652524,30.22,-10.07,31.8536230278,131.51,41.1129833346,-15.9602405567,44.1022298449,0.6129833346,-1.1302405567,1.2857652524,40.5,-14.83,43.129791328,132.71,30.5629833346,10.4197594433,32.2903598178,0.6129833346,-1.1302405567,1.2857652524,29.95,11.55,32.0999221183,132.47,39.6129833346,-33.3702405567,51.7953801364,0.6129833346,-1.1302405567,1.2857652524,39.0,-32.24,50.6005691668,132.71,28.8529833346,-10.0902405567,30.5664456847,0.6129833346,-1.1302405567,1.2857652524,28.24,-8.96,29.6273387263,131.51
2020-05-21 15:00:00,42.8843166723,6.9369652425,43.4417552963,0.7943166723,-1.0230347575,1.2951984755,42.09,7.96,42.8360794191,132.9,30.5943166723,-11.213034757500001,32.584418993,0.7943166723,-1.0230347575,1.2951984755,29.8,-10.19,31.4940645202,131.79,40.8743166723,-15.9430347575,43.8735697283,0.7943166723,-1.0230347575,1.2951984755,40.08,-14.92,42.7669592092,132.99,30.3243166723,10.4969652425,32.0897251615,0.7943166723,-1.0230347575,1.2951984755,29.53,11.52,31.6974967466,132.76,39.3943166723,-33.4630347575,51.6883631125,0.7943166723,-1.0230347575,1.2951984755,38.6,-32.44,50.4213605528,132.99,28.6343166723,-10.9030347575,30.6398475553,0.7943166723,-1.0230347575,1.2951984755,27.84,-9.88,29.5411577295,131.79
2020-05-21 15:30:00,43.1395833701,6.7522333491,43.6648177432,-0.6004166299,-1.3577666509,1.4845977259,43.74,8.11,44.4854998848,133.32,31.0595833701,-12.3977666509,33.4425228871,-0.6004166299,-1.3577666509,1.4845977259,31.66,-11.04,33.5296465833,132.31,41.0395833701,-16.2677666509,44.1462074815,-0.6004166299,-1.3577666509,1.4845977259,41.64,-14.91,44.2289237943,133.43,30.7595833701,9.5322333491,32.2027241351,-0.6004166299,-1.3577666509,1.4845977259,31.36,10.89,33.1970134199,133.32,39.5995833701,-33.8777666509,52.1136265897,-0.6004166299,-1.3577666509,1.4845977259,40.2,-32.52,51.7067732507,133.43,29.0795833701,-11.2777666509,31.1899052517,-0.6004166299,-1.3577666509,1.4845977259,29.68,-9.92,31.2939099507,132.31
2020-05-21 16:00:00,43.6299166662,5.919238901,44.0296152318,-1.6500833338,-1.520761099,2.2439896008,45.28,7.44,45.8871659617,133.4,31.3699166662,-12.360761099,33.7173558659,-1.6500833338,-1.520761099,2.2439896008,33.02,-10.84,34.7537911601,132.31,41.4799166662,-17.090761099,44.8628755384,-1.6500833338,-1.520761099,2.2439896008,43.13,-15.57,45.8543542098,133.51,31.0399166662,9.559238901,32.4785386834,-1.6500833338,-1.520761099,2.2439896008,32.69,11.08,34.5166988572,133.32,40.0299166662,-34.680761099,52.9636613038,-1.6500833338,-1.520761099,2.2439896008,41.68,-33.16,53.2616935517,133.51,29.3499166662,-10.240761099,31.085218291,-1.6500833338,-1.520761099,2.2439896008,31.0,-8.72,32.203080598,132.31
2020-05-21 16:30:00,44.8968666601,5.397413295,45.2201360698,-3.2931333399,-1.972586705,3.8387270681,48.19,7.37,48.7503128195,133.4,32.3468666601,-12.942586705,34.840067929599996,-3.2931333399,-1.972586705,3.8387270681,35.64,-10.97,37.2900858138,132.24,42.6268666601,-17.552586705,46.099273978,-3.2931333399,-1.972586705,3.8387270681,45.92,-15.58,48.4910589697,133.51,31.9468666601,9.007413295,33.1924055119,-3.2931333399,-1.972586705,3.8387270681,35.24,10.98,36.9109468857,133.2,41.1868666601,-35.092586705,54.1095890478,-3.2931333399,-1.972586705,3.8387270681,44.48,-33.12,55.4563323706,133.51,30.1868666601,-10.932586705,32.1055816147,-3.2931333399,-1.972586705,3.8387270681,33.48,-8.96,34.6582169189,132.24
2020-05-21 17:00:00,47.0739833223,4.8484699247,47.3230130744,-5.5360166777,-2.6415300753,6.1339352617,52.61,7.49,53.1404949168,133.1,34.1339833223,-13.6515300753,36.7626589196,-5.5360166777,-2.6415300753,6.1339352617,39.67,-11.01,41.169515421,132.06,44.6139833223,-18.0015300753,48.108861896,-5.5360166777,-2.6415300753,6.1339352617,50.15,-15.36,52.4495195402,133.23,33.6239833223,8.2784699247,34.628100132,-5.5360166777,-2.6415300753,6.1339352617,39.16,10.92,40.6540526885,133.0,43.1439833223,-35.4015300753,55.8092432182,-5.5360166777,-2.6415300753,6.1339352617,48.68,-32.76,58.6767415592,133.23,31.8639833223,-10.8815300753,33.6707756065,-5.5360166777,-2.6415300753,6.1339352617,37.4,-8.24,38.2969659373,132.06
2020-05-21 17:30:00,48.5899499993,4.2667403149,48.7769239892,-7.9500500007,-3.3432596851,8.6244234785,56.54,7.61,57.049835232,132.82,35.4199499993,-14.7232596851,38.3581442944,-7.9500500007,-3.3432596851,8.6244234785,43.37,-11.38,44.838167893,131.82,45.9699499993,-18.4532596851,49.535432732,-7.9500500007,-3.3432596851,8.6244234785,53.92,-15.11,55.9971293907,132.9,34.8099499993,7.1867403149,35.5440832672,-7.9500500007,-3.3432596851,8.6244234785,42.76,10.53,44.0374670025,132.74,44.4499499993,-35.7432596851,57.0383964348,-7.9500500007,-3.3432596851,8.6244234785,52.4,-32.4,61.607791715,132.9,33.0099499993,-12.2232596851,35.2003533546,-7.9500500007,-3.3432596851,8.6244234785,40.96,-8.88,41.911525861,131.82
2020-05-21 18:00:00,50.1332000363,3.4913998023,50.2546278313,-10.8167999637,-4.0886001977,11.5637283361,60.95,7.58,61.4195319096,132.51,36.6532000363,-15.3386001977,39.7332320473,-10.8167999637,-4.0886001977,11.5637283361,47.47,-11.25,48.7848685557,131.53,47.3532000363,-19.0686001977,51.0483796724,-10.8167999637,-4.0886001977,11.5637283361,58.17,-14.98,60.0678724444,132.64,35.9332000363,6.5013998023,36.5166135374,-10.8167999637,-4.0886001977,11.5637283361,46.75,10.59,47.9344406455,132.44,45.7832000363,-36.1686001977,58.3461142308,-10.8167999637,-4.0886001977,11.5637283361,56.6,-32.08,65.0590992867,132.64,34.0232000363,-13.4086001977,36.5700519548,-10.8167999637,-4.0886001977,11.5637283361,44.84,-9.32,45.7983405813,131.53
2020-05-21 18:30:00,50.4285833336,2.699157863,50.5007670259,-12.6714166664,-4.540842137,13.4604623861,63.1,7.24,63.5139953081,132.24,36.6785833336,-15.970842137,40.0048281326,-12.6714166664,-4.540842137,13.4604623861,49.35,-11.43,50.6563658389,131.27,47.5585833336,-19.690842137,51.4737614009,-12.6714166664,-4.540842137,13.4604623861,60.23,-15.15,62.1061623351,132.36,35.9085833336,5.789157863,36.3722518658,-12.6714166664,-4.540842137,13.4604623861,48.58,10.33,49.6661383641,132.17,45.9685833336,-36.620842137,58.7724147242,-12.6714166664,-4.540842137,13.4604623861,58.64,-32.08,66.8414242817,132.36,33.9685833336,-13.700842137,36.6275542311,-12.6714166664,-4.540842137,13.4604623861,46.64,-9.16,47.5309919947,131.27
2020-05-21 19:00:00,49.9059333089,2.2355229507,49.9559780436,-13.0240666911,-4.5544770493,13.7974481107,62.93,6.79,63.2952525866,132.41,36.1759333089,-16.4244770493,39.7298577535,-13.0240666911,-4.5544770493,13.7974481107,49.2,-11.87,50.6116281105,131.45,47.0559333089,-20.1944770493,51.2062277742,-13.0240666911,-4.5544770493,13.7974481107,60.08,-15.64,62.0823324304,132.52,35.4059333089,5.3855229507,35.8131815248,-13.0240666911,-4.5544770493,13.7974481107,48.43,9.94,49.4395438895,132.37,45.4959333089,-37.1944770493,58.7648625509,-13.0240666911,-4.5544770493,13.7974481107,58.52,-32.64,67.0071637961,132.52,33.4959333089,-14.7144770493,36.5854258287,-13.0240666911,-4.5544770493,13.7974481107,46.52,-10.16,47.6165517441,131.45
2020-05-21 19:30:00,48.4074166428,1.6707271576,48.4362396895,-12.5525833572,-4.4192728424,13.3077917551,60.96,6.09,61.263445054900004,132.3,35.1674166428,-16.7692728424,38.9609510278,-12.5525833572,-4.4192728424,13.3077917551,47.72,-12.35,49.29219918,131.3,45.6374166428,-20.7492728424,50.1328846299,-12.5525833572,-4.4192728424,13.3077917551,58.19,-16.33,60.43794338,132.41,34.4474166428,5.0207271576,34.8113805321,-12.5525833572,-4.4192728424,13.3077917551,47.0,9.44,47.9386441193,132.21,44.0474166428,-37.7792728424,58.0297197081,-12.5525833572,-4.4192728424,13.3077917551,56.6,-33.36,65.6996925411,132.41,32.5674166428,-14.4592728424,35.6329510133,-12.5525833572,-4.4192728424,13.3077917551,45.12,-10.04,46.2235437845,131.3
2020-05-21 20:00:00,48.1965166406,0.9396302185000001,48.2056751974,-13.6234833594,-4.6103697815,14.3824479268,61.82,5.55,62.0686305633,132.3,34.8865166406,-17.4303697815,38.9985491273,-13.6234833594,-4.6103697815,14.3824479268,48.51,-12.82,50.1754172878,131.37,45.4065166406,-21.4503697815,50.2182249507,-13.6234833594,-4.6103697815,14.3824479268,59.03,-16.84,61.3850674024,132.5,34.1665166406,4.3996302185000005,34.4486226925,-13.6234833594,-4.6103697815,14.3824479268,47.79,9.01,48.6319257279,132.3,43.8565166406,-38.4503697815,58.3251659936,-13.6234833594,-4.6103697815,14.3824479268,57.48,-33.84,66.70154421,132.5,32.2565166406,-15.5303697815,35.8004923337,-13.6234833594,-4.6103697815,14.3824479268,45.88,-10.92,47.1616454336,131.37
2020-05-21 20:30:00,47.5880333063,0.3995821574,47.5897108613,-13.9019666937,-4.6804178426,14.6687078208,61.49,5.08,61.6994854111,132.17,34.5580333063,-17.8004178426,38.8730310289,-13.9019666937,-4.6804178426,14.6687078208,48.46,-13.12,50.2046412197,131.18,44.7980333063,-21.9104178426,49.8691307138,-13.9019666937,-4.6804178426,14.6687078208,58.7,-17.23,61.1764897653,132.28,33.8280333063,3.9695821574,34.0601441553,-13.9019666937,-4.6804178426,14.6687078208,47.73,8.65,48.5074777741,132.1,43.2580333063,-38.8404178426,58.1363526867,-13.9019666937,-4.6804178426,14.6687078208,57.16,-34.16,66.5895727573,132.28,31.9780333063,-14.6804178426,35.1867770927,-13.9019666937,-4.6804178426,14.6687078208,45.88,-10.0,46.9571549394,131.18
2020-05-21 21:00:00,46.8607666627,0.09537880950000001,46.860863728,-13.7892333373,-4.6346211905,14.547256429,60.65,4.73,60.8341630994,132.03,34.0407666627,-17.9846211905,38.4996155091,-13.7892333373,-4.6346211905,14.547256429,47.83,-13.35,49.658145354,131.04,44.1307666627,-22.1646211905,49.384157366,-13.7892333373,-4.6346211905,14.547256429,57.92,-17.53,60.5146866471,132.14,33.3307666627,3.7453788095,33.5405406746,-13.7892333373,-4.6346211905,14.547256429,47.12,8.38,47.8593648098,131.95,42.5707666627,-39.1146211905,57.8119690473,-13.7892333373,-4.6346211905,14.547256429,56.36,-34.48,66.0705683342,132.14,31.4507666627,-14.6746211905,34.7058385687,-13.7892333373,-4.6346211905,14.547256429,45.24,-10.04,46.3406862271,131.04
2020-05-21 21:30:00,46.4100335065,-0.3019070215,46.4110154804,-13.7299664935,-4.6419070215,14.4934219807,60.14,4.34,60.2963945854,131.86,33.6700335065,-18.2519070215,38.2988676889,-13.7299664935,-4.6419070215,14.4934219807,47.4,-13.61,49.3152319269,130.84,43.7000335065,-22.5119070215,49.1576940693,-13.7299664935,-4.6419070215,14.4934219807,57.43,-17.87,60.1460040235,131.97,32.9600335065,3.4380929785,33.1388637717,-13.7299664935,-4.6419070215,14.4934219807,46.69,8.08,47.3839899122,131.78,42.1900335065,-39.4019070215,57.7278893102,-13.7299664935,-4.6419070215,14.4934219807,55.92,-34.76,65.8430254469,131.97,31.0700335065,-16.4419070215,35.1522871034,-13.7299664935,-4.6419070215,14.4934219807,44.8,-11.8,46.3279613193,130.84
2020-05-21 22:00:00,45.4768168167,-0.9027556523,45.4857761894,-13.2931831833,-4.4927556523,14.0318770126,58.77,3.59,58.8795465336,132.23,32.8368168167,-18.8327556523,37.8540516209,-13.2931831833,-4.4927556523,14.0318770126,46.13,-14.34,48.3074787171,131.22,42.8368168167,-23.2327556523,48.7314458044,-13.2931831833,-4.4927556523,14.0318770126,56.13,-18.74,59.1757086988,132.37,32.1768168167,2.9772443477,32.3142619343,-13.2931831833,-4.4927556523,14.0318770126,45.47,7.47,46.0795160565,132.17,41.3068168167,-40.2527556523,57.676142842,-13.2931831833,-4.4927556523,14.0318770126,54.6,-35.76,65.2681974625,132.37,30.3468168167,-16.8927556523,34.7317503797,-13.2931831833,-4.4927556523,14.0318770126,43.64,-12.4,45.3674949716,131.22
2020-05-21 22:30:00,43.5101167839,-1.3700173899,43.5316805349,-12.5198832161,-4.2700173899,13.2280204209,56.03,2.9,56.104998886,132.45,31.3901167839,-19.5000173899,36.9538916748,-12.5198832161,-4.2700173899,13.2280204209,43.91,-15.23,46.4762412422,131.44,40.9801167839,-23.8000173899,47.3899862775,-12.5198832161,-4.2700173899,13.2280204209,53.5,-19.53,56.9532343243,132.58,30.800116783900002,2.4099826101,30.8942585294,-12.5198832161,-4.2700173899,13.2280204209,43.32,6.68,43.8320065705,132.4,39.5201167839,-40.9500173899,56.9099600672,-12.5198832161,-4.2700173899,13.2280204209,52.04,-36.68,63.6677626433,132.58,29.0401167839,-14.5900173899,32.499184455299996,-12.5198832161,-4.2700173899,13.2280204209,41.56,-10.32,42.8221438043,131.44
2020-05-21 23:00:00,41.1440502157,-1.7630436831,41.1818065556,-11.2259497843,-3.8730436831,11.8752859305,52.37,2.11,52.4124889697,132.62,29.6140502157,-19.7930436831,35.6196090436,-11.2259497843,-3.8730436831,11.8752859305,40.84,-15.92,43.8332294042,131.59,38.7740502157,-24.2630436831,45.7397229867,-11.2259497843,-3.8730436831,11.8752859305,50.0,-20.39,53.9977045808,132.74,29.1140502157,2.1669563169,29.1945820255,-11.2259497843,-3.8730436831,11.8752859305,40.34,6.04,40.789670261,132.56,37.3740502157,-41.5130436831,55.8583245842,-11.2259497843,-3.8730436831,11.8752859305,48.6,-37.64,61.4713721988,132.74,27.4140502157,-16.1930436831,31.8393594934,-11.2259497843,-3.8730436831,11.8752859305,38.64,-12.32,40.556528451,131.59
2020-05-21 23:30:00,39.6729002365,-2.4183758571,39.7465414214,-10.4070997635,-3.5883758571,11.0083680343,50.08,1.17,50.0936652682,133.58,28.1629002365,-20.0683758571,34.581623144,-10.4070997635,-3.5883758571,11.0083680343,38.57,-16.48,41.9432390261,132.47,37.4029002365,-25.1983758571,45.099169526,-10.4070997635,-3.5883758571,11.0083680343,47.81,-21.61,52.4670201174,133.72,27.7329002365,2.1216241429,27.8139361568,-10.4070997635,-3.5883758571,11.0083680343,38.14,5.71,38.5650580189,133.48,35.9929002365,-42.7483758571,55.8830252031,-10.4070997635,-3.5883758571,11.0083680343,46.4,-39.16,60.7162712953,133.72,26.0329002365,-16.6283758571,30.8903670805,-10.4070997635,-3.5883758571,11.0083680343,36.44,-13.04,38.702909451400004,132.47
2020-05-22 00:00:00,37.4328502484,-2.6341403706,37.5254176953,-9.4871497516,-3.2841403706,10.0395014012,46.92,0.65,46.9245021284,133.58,26.6028502484,-20.1141403706,33.3510162392,-9.4871497516,-3.2841403706,10.0395014012,36.09,-16.83,39.8213133887,132.47,35.2928502484,-25.4241403706,43.4968066901,-9.4871497516,-3.2841403706,10.0395014012,44.78,-22.14,49.9542590777,133.72,26.2428502484,2.0658596294000002,26.3240377823,-9.4871497516,-3.2841403706,10.0395014012,35.73,5.35,36.1283185327,133.48,33.9528502484,-43.0441403706,54.8232985165,-9.4871497516,-3.2841403706,10.0395014012,43.44,-39.76,58.8888036897,133.72,24.6328502484,-16.2841403706,29.5288086276,-9.4871497516,-3.2841403706,10.0395014012,34.12,-13.0,36.5126608179,132.47
2020-05-22 00:30:00,35.7512167903,-2.7630514347,35.8578297617,-9.3087832097,-3.0830514347,9.8060517536,45.06,0.32,45.0611362484,133.81,25.3312167903,-20.2230514347,32.4136137048,-9.3087832097,-3.0830514347,9.8060517536,34.64,-17.14,38.6485342542,132.68,33.6912167903,-25.6430514347,42.3398650883,-9.3087832097,-3.0830514347,9.8060517536,43.0,-22.56,48.5587643994,133.95,25.0312167903,2.0169485653,25.1123454802,-9.3087832097,-3.0830514347,9.8060517536,34.34,5.1,34.7166473036,133.7,32.3712167903,-43.3230514347,54.0812579559,-9.3087832097,-3.0830514347,9.8060517536,41.68,-40.24,57.9351361438,133.95,23.4512167903,-16.6430514347,28.7567510335,-9.3087832097,-3.0830514347,9.8060517536,32.76,-13.56,35.4554819457,132.68
2020-05-22 01:00:00,34.6891836096,-2.4670866319,34.7768022674,-8.9408163904,-2.9870866319,9.4266051299,43.63,0.52,43.6330986752,134.21,24.3591836096,-21.1770866319,32.2775281634,-8.9408163904,-2.9870866319,9.4266051299,33.3,-18.19,37.9442498938,133.18,32.6791836096,-25.4870866319,41.4429804233,-8.9408163904,-2.9870866319,9.4266051299,41.62,-22.5,47.312518428,134.35,24.0791836096,1.2329133681,24.1107270458,-8.9408163904,-2.9870866319,9.4266051299,33.02,4.22,33.2885686085,134.2,31.3391836096,-43.3070866319,53.4569750534,-8.9408163904,-2.9870866319,9.4266051299,40.28,-40.32,56.9928135821,134.35,22.4991836096,-17.4270866319,28.4590339185,-8.9408163904,-2.9870866319,9.4266051299,31.44,-14.44,34.5975028001,133.18
2020-05-22 01:30:00,34.2800838087,-2.1240041488,34.3458227381,-8.6799161913,-2.9340041488,9.1623864486,42.96,0.81,42.9676354946,133.74,24.1500838087,-21.4240041488,32.2833471272,-8.6799161913,-2.9340041488,9.1623864486,32.83,-18.49,37.6787605953,132.79,32.2800838087,-25.0340041488,40.849787936,-8.6799161913,-2.9340041488,9.1623864486,40.96,-22.1,46.5417189197,133.86,23.9000838087,0.8859958512,23.9165004696,-8.6799161913,-2.9340041488,9.1623864486,32.58,3.8200000000000003,32.8031827724,133.78,31.0000838087,-42.7740041488,52.8263251331,-8.6799161913,-2.9340041488,9.1623864486,39.68,-39.84,56.2292450598,133.86,22.3600838087,-16.2540041488,27.643552572,-8.6799161913,-2.9340041488,9.1623864486,31.04,-13.32,33.777270464,132.79
2020-05-22 02:00:00,33.3781505326,-2.2235477997,33.4521314388,-8.8018494674,-2.9835477997,9.293767348,42.18,0.76,42.1868462912,133.74,23.6881505326,-21.5135477997,31.9993939722,-8.8018494674,-2.9835477997,9.293767348,32.49,-18.53,37.4026870692,132.79,31.4381505326,-25.1635477997,40.2686161518,-8.8018494674,-2.9835477997,9.293767348,40.24,-22.18,45.9479052841,133.86,23.4381505326,0.8164522003,23.4523665029,-8.8018494674,-2.9835477997,9.293767348,32.24,3.8,32.4631729811,133.78,30.1581505326,-42.9035477997,52.4426206186,-8.8018494674,-2.9835477997,9.293767348,38.96,-39.92,55.7807135128,133.86,21.9181505326,-16.3835477997,27.3646845638,-8.8018494674,-2.9835477997,9.293767348,30.72,-13.4,33.5153457389,132.79
2020-05-22 02:30:00,32.8945507194,-2.3973908367,32.9817972502,-8.3554492806,-2.8673908367000003,8.8337683291,41.25,0.47000000000000003,41.2526774889,133.28,23.0045507194,-21.6073908367,31.5608728106,-8.3554492806,-2.8673908367000003,8.8337683291,31.36,-18.74,36.5326867339,132.33,30.9745507194,-25.1673908367,39.9101535175,-8.3554492806,-2.8673908367000003,8.8337683291,39.33,-22.3,45.2121543393,133.43,22.7745507194,0.5526091633,22.7812540778,-8.3554492806,-2.8673908367000003,8.8337683291,31.13,3.42,31.3173003306,133.34,29.6845507194,-42.7873908367,52.0762264956,-8.3554492806,-2.8673908367000003,8.8337683291,38.04,-39.92,55.1420710529,133.43,21.2445507194,-17.7073908367,27.6565114487,-8.3554492806,-2.8673908367000003,8.8337683291,29.6,-14.84,33.1117139393,132.33
2020-05-22 03:00:00,31.9053674925,-2.5192242783000003,32.0046709996,-8.0646325075,-2.7892242783,8.5333504297,39.97,0.27,39.9709119235,133.58,22.3453674925,-21.6692242783,31.126688375,-8.0646325075,-2.7892242783,8.5333504297,30.41,-18.88,35.7941685195,132.6,30.0453674925,-25.3792242783,39.329748699,-8.0646325075,-2.7892242783,8.5333504297,38.11,-22.59,44.3021466749,133.71,22.1453674925,0.5707757217,22.1527218712,-8.0646325075,-2.7892242783,8.5333504297,30.21,3.36,30.3962777326,133.64,28.7353674925,-43.0692242783,51.7752781244,-8.0646325075,-2.7892242783,8.5333504297,36.8,-40.28,54.5593108461,133.71,20.6153674925,-18.0292242783,27.3869732706,-8.0646325075,-2.7892242783,8.5333504297,28.68,-15.24,32.4776846465,132.6
2020-05-22 03:30:00,31.4107678735,-2.4879992882,31.5091491294,-7.7792321265,-2.7579992882,8.2536666126,39.19,0.27,39.1909300732,133.38,21.8707678735,-21.5679992882,30.716592921,-7.7792321265,-2.7579992882,8.2536666126,29.65,-18.81,35.1132254286,132.41,29.5807678735,-25.3079992882,38.9296372441,-7.7792321265,-2.7579992882,8.2536666126,37.36,-22.55,43.6379662679,133.48,21.6807678735,0.6220007118,21.6896883442,-7.7792321265,-2.7579992882,8.2536666126,29.46,3.38,29.6532628896,133.4,28.3407678735,-42.9979992882,51.4978355511,-7.7792321265,-2.7579992882,8.2536666126,36.12,-40.24,54.0732096329,133.48,20.1807678735,-18.3179992882,27.2545865844,-7.7792321265,-2.7579992882,8.2536666126,27.96,-15.56,31.9980499406,132.41
2020-05-22 04:00:00,31.3849175143,-2.6401930407,31.4957722032,-7.9350824857,-2.7501930407,8.3981602637,39.32,0.11,39.3201538654,133.7,21.8349175143,-21.7501930407,30.8193854605,-7.9350824857,-2.7501930407,8.3981602637,29.77,-19.0,35.3164678302,132.74,29.5549175143,-25.5101930407,39.0418121794,-7.9350824857,-2.7501930407,8.3981602637,37.49,-22.76,43.8579263076,133.86,21.6549175143,0.5298069593,21.6613976457,-7.9350824857,-2.7501930407,8.3981602637,29.59,3.2800000000000002,29.7712361181,133.75,28.3049175143,-43.3101930407,51.7391648243,-7.9350824857,-2.7501930407,8.3981602637,36.24,-40.56,54.3916464174,133.86,20.1449175143,-18.1501930407,27.1154422622,-7.9350824857,-2.7501930407,8.3981602637,28.08,-15.4,32.0257146681,132.74
2020-05-22 04:30:00,31.0338671911,-2.7198727876,31.1528268511,-8.1261328089,-2.7598727876,8.582012131900001,39.16,0.04,39.160020429,133.31,21.7438671911,-21.7698727876,30.7688661086,-8.1261328089,-2.7598727876,8.582012131900001,29.87,-19.01,35.4061717784,132.33,29.2038671911,-25.4998727876,38.7699544892,-8.1261328089,-2.7598727876,8.582012131900001,37.33,-22.74,43.7108281779,133.45,21.5638671911,0.3801272124,21.5672173665,-8.1261328089,-2.7598727876,8.582012131900001,29.69,3.14,29.8555807178,133.33,27.9538671911,-43.1598727876,51.4217202161,-8.1261328089,-2.7598727876,8.582012131900001,36.08,-40.4,54.1657308637,133.45,20.0738671911,-17.3198727876,26.5129805451,-8.1261328089,-2.7598727876,8.582012131900001,28.2,-14.56,31.7369437722,132.33
2020-05-22 05:00:00,30.782717432,-2.5639480427,30.8893108059,-7.957282568,-2.7439480427,8.4171014446,38.74,0.18,38.7404181702,133.31,21.492717432,-21.6339480427,30.4953211251,-7.957282568,-2.7439480427,8.4171014446,29.45,-18.89,34.9876349587,132.33,28.972717432,-25.3539480427,38.4998835939,-7.957282568,-2.7439480427,8.4171014446,36.93,-22.61,43.3016974263,133.45,21.302717432,0.5260519573,21.3092116384,-7.957282568,-2.7439480427,8.4171014446,29.26,3.27,29.4421551521,133.33,27.762717432,-43.0239480427,51.2037946288,-7.957282568,-2.7439480427,8.4171014446,35.72,-40.28,53.8367606752,133.45,19.802717432,-18.3039480427,26.9663147582,-7.957282568,-2.7439480427,8.4171014446,27.76,-15.56,31.8234379035,132.33
2020-05-22 05:30:00,31.2971838585,-2.6547166836000002,31.4095723967,-8.3228161415,-2.8247166836,8.7891007997,39.62,0.17,39.6203647131,133.31,21.8871838585,-21.6847166836,30.810318968,-8.3228161415,-2.8247166836,8.7891007997,30.21,-18.86,35.6138133313,132.33,29.4571838585,-25.4047166836,38.8989114327,-8.3228161415,-2.8247166836,8.7891007997,37.78,-22.58,44.0134615771,133.45,21.6871838585,0.46528331640000004,21.6921744479,-8.3228161415,-2.8247166836,8.7891007997,30.01,3.29,30.1898029142,133.33,28.1971838585,-43.0647166836,51.4747608114,-8.3228161415,-2.8247166836,8.7891007997,36.52,-40.24,54.3412182418,133.45,20.1571838585,-18.5847166836,27.4172164035,-8.3228161415,-2.8247166836,8.7891007997,28.48,-15.76,32.549777265,132.33
2020-05-22 06:00:00,30.6378505388,-2.6192483297,30.7496072731,-8.5121494612,-2.8892483297,8.9891292326,39.15,0.27,39.1509310234,132.92,21.6278505388,-21.3192483297,30.3689688379,-8.5121494612,-2.8892483297,8.9891292326,30.14,-18.43,35.3282394127,131.91,28.8178505388,-25.3292483297,38.3671647457,-8.5121494612,-2.8892483297,8.9891292326,37.33,-22.44,43.5555105584,133.07,21.4278505388,0.7307516703,21.4403072907,-8.5121494612,-2.8892483297,8.9891292326,29.94,3.62,30.1580503349,132.93,27.5678505388,-42.8892483297,50.9850370758,-8.5121494612,-2.8892483297,8.9891292326,36.08,-40.0,53.868046187,133.07,19.9278505388,-18.8892483297,27.4576570297,-8.5121494612,-2.8892483297,8.9891292326,28.44,-16.0,32.6317881827,131.91
