Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-22 06:30:00,32.8069674622,-2.6664701772,32.915151181,-9.0430325378,-3.1064701772,9.561725495,41.85,0.44,41.8523129588,132.92,22.9169674622,-19.9464701772,30.3817226337,-9.0430325378,-3.1064701772,9.561725495,31.96,-16.84,36.1251602073,131.75,30.8569674622,-25.3164701772,39.9133574533,-9.0430325378,-3.1064701772,9.561725495,39.9,-22.21,45.6650205299,133.07,22.6569674622,2.0335298228,22.7480420723,-9.0430325378,-3.1064701772,9.561725495,31.7,5.14,32.114009404,132.76,29.5969674622,-42.8264701772,52.0584962403,-9.0430325378,-3.1064701772,9.561725495,38.64,-39.72,55.4141498175,133.07,21.0769674622,-16.2264701772,26.599565632,-9.0430325378,-3.1064701772,9.561725495,30.12,-13.12,32.8534442639,131.75
2020-05-22 07:00:00,33.9753682584,-1.9664541709,34.0322287002,-8.7046317416,-3.1264541708999998,9.249071815,42.68,1.16,42.6957609137,133.53,23.7053682584,-18.9464541709,30.3465419763,-8.7046317416,-3.1264541708999998,9.249071815,32.41,-15.82,36.0649483571,132.32,31.9853682584,-24.8964541709,40.5326684652,-8.7046317416,-3.1264541708999998,9.249071815,40.69,-21.77,46.1476868326,133.67,23.4153682584,3.1935458291,23.6321434839,-8.7046317416,-3.1264541708999998,9.249071815,32.12,6.32,32.7358641248,133.34,30.7753682584,-42.6064541709,52.5588549005,-8.7046317416,-3.1264541708999998,9.249071815,39.48,-39.48,55.8331514425,133.67,21.8553682584,-16.0864541709,27.1372645914,-8.7046317416,-3.1264541708999998,9.249071815,30.56,-12.96,33.1945055694,132.32
2020-05-22 07:30:00,36.3177180619,-0.6597608688000001,36.3237102954,-9.2922819381,-3.2897608688,9.8574352745,45.61,2.63,45.6857636469,133.22,25.4077180619,-18.1397608688,31.2186332419,-9.2922819381,-3.2897608688,9.8574352745,34.7,-14.85,37.7440392645,132.07,34.1977180619,-23.4797608688,41.4823226338,-9.2922819381,-3.2897608688,9.8574352745,43.49,-20.19,47.9480573121,133.36,25.0577180619,3.9102391312,25.3609779885,-9.2922819381,-3.2897608688,9.8574352745,34.35,7.2,35.0964741819,133.07,32.8677180619,-41.0497608688,52.5867831112,-9.2922819381,-3.2897608688,9.8574352745,42.16,-37.76,56.5975547175,133.36,23.3877180619,-12.8897608688,26.7045181832,-9.2922819381,-3.2897608688,9.8574352745,32.68,-9.6,34.0608631717,132.07
2020-05-22 08:00:00,38.2328180895,0.4544504823,38.2355188837,-9.4471819105,-3.3455495177,10.0220730203,47.68,3.8,47.8311864791,132.93,26.9028180895,-17.2655495177,31.9665578583,-9.4471819105,-3.3455495177,10.0220730203,36.35,-13.92,38.9241428936,131.81,36.0128180895,-22.2955495177,42.3558094604,-9.4471819105,-3.3455495177,10.0220730203,45.46,-18.95,49.2515390622,133.06,26.5028180895,4.6844504823,26.9136293169,-9.4471819105,-3.3455495177,10.0220730203,35.95,8.03,36.8358982516,132.79,34.6728180895,-39.7455495177,52.7438434392,-9.4471819105,-3.3455495177,10.0220730203,44.12,-36.4,57.1973286089,133.06,24.8328180895,-15.6655495177,29.361169867,-9.4471819105,-3.3455495177,10.0220730203,34.28,-12.32,36.4266495852,131.81
2020-05-22 08:30:00,41.3769844993,1.6496704859,41.4098570267,-11.2030155007,-3.8803295141,11.8559906143,52.58,5.53,52.8700037829,131.54,29.5269844993,-16.5503295141,33.8490209703,-11.2030155007,-3.8803295141,11.8559906143,40.73,-12.67,42.6551497477,130.54,38.9569844993,-20.6703295141,44.1011242884,-11.2030155007,-3.8803295141,11.8559906143,50.16,-16.79,52.8954601077,131.69,28.9869844993,5.0196704859,29.4184017607,-11.2030155007,-3.8803295141,11.8559906143,40.19,8.9,41.1636502269,131.51,37.5169844993,-37.6403295141,53.1443179639,-11.2030155007,-3.8803295141,11.8559906143,48.72,-33.76,59.2737378609,131.69,27.1969844993,-14.8003295141,30.9632963294,-11.2030155007,-3.8803295141,11.8559906143,38.4,-10.92,39.9225049314,130.54
2020-05-22 09:00:00,42.3659347493,2.8935856774,42.4646354659,-10.5140652507,-3.6964143226,11.1449112577,52.88,6.59,53.2890467169,131.26,30.1659347493,-15.6964143226,34.005309025,-10.5140652507,-3.6964143226,11.1449112577,40.68,-12.0,42.4129980077,130.3,39.9259347493,-19.3764143226,44.3793386342,-10.5140652507,-3.6964143226,11.1449112577,50.44,-15.68,52.82098068,131.4,29.6259347493,5.7735856774,30.1832785055,-10.5140652507,-3.6964143226,11.1449112577,40.14,9.47,41.241974977,131.28,38.4059347493,-36.2964143226,52.8435948498,-10.5140652507,-3.6964143226,11.1449112577,48.92,-32.6,58.7871278428,131.4,27.8459347493,-12.6564143226,30.5872670497,-10.5140652507,-3.6964143226,11.1449112577,38.36,-8.96,39.3925272101,130.3
2020-05-22 09:30:00,43.354550763,4.0621366401,43.5444373709,-9.685449237,-3.3178633599,10.2379755907,53.04,7.38,53.5509663778,131.55,30.614550763,-15.1078633599,34.1393944546,-9.685449237,-3.3178633599,10.2379755907,40.3,-11.79,41.9892140912,130.63,40.924550763,-18.3278633599,44.8411577738,-9.685449237,-3.3178633599,10.2379755907,50.61,-15.01,52.7889401295,131.69,30.074550763,6.4521366401,30.7588795443,-9.685449237,-3.3178633599,10.2379755907,39.76,9.77,40.9427710347,131.62,39.394550763,-35.3178633599,52.9082422892,-9.685449237,-3.3178633599,10.2379755907,49.08,-32.0,58.5904975231,131.69,28.274550763,-12.4378633599,30.8893293195,-9.685449237,-3.3178633599,10.2379755907,37.96,-9.12,39.0401844258,130.63
2020-05-22 10:00:00,42.3322343488,4.6970848291,42.5920259069,-7.3677656512,-2.6029151709000002,7.8140346863,49.7,7.3,50.2332559168,132.14,29.2322343488,-14.3129151709,32.5481653202,-7.3677656512,-2.6029151709000002,7.8140346863,36.6,-11.71,38.4276475991,131.18,40.0222343488,-17.902915170900002,43.8439689568,-7.3677656512,-2.6029151709000002,7.8140346863,47.39,-15.3,49.7986154426,132.28,28.7922343488,7.3770848291,29.722283549,-7.3677656512,-2.6029151709000002,7.8140346863,36.16,9.98,37.5119447643,132.19,38.5522343488,-35.1229151709,52.1526024603,-7.3677656512,-2.6029151709000002,7.8140346863,45.92,-32.52,56.2689683573,132.28,27.0322343488,-10.8029151709,29.1109029416,-7.3677656512,-2.6029151709000002,7.8140346863,34.4,-8.2,35.3638233227,131.18
2020-05-22 10:30:00,43.3957351246,4.6773170891,43.6470746116,-6.2842648754,-2.3726829109,6.717262033,49.68,7.05,50.1777331094,131.29,29.5657351246,-13.5526829109,32.523958977,-6.2842648754,-2.3726829109,6.717262033,35.85,-11.18,37.5528281225,130.3,41.0757351246,-17.6226829109,44.6964760244,-6.2842648754,-2.3726829109,6.717262033,47.36,-15.25,49.7547193741,131.43,29.1357351246,7.8373170891,30.1714202583,-6.2842648754,-2.3726829109,6.717262033,35.42,10.21,36.8621825181,131.3,39.5957351246,-34.5726829109,52.5651276391,-6.2842648754,-2.3726829109,6.717262033,45.88,-32.2,56.0518902447,131.43,27.3557351246,-12.4126829109,30.0401554798,-6.2842648754,-2.3726829109,6.717262033,33.64,-10.04,35.106284337700004,130.3
2020-05-22 11:00:00,43.2252352042,4.4867886275,43.4574761192,-6.6147647958,-2.4932113725000002,7.0690322005,49.84,6.98,50.3263946652,132.03,30.2052352042,-15.7132113725,34.0479257133,-6.6147647958,-2.4932113725000002,7.0690322005,36.82,-13.22,39.1213598946,131.21,40.9152352042,-18.0632113725,44.7251168462,-6.6147647958,-2.4932113725000002,7.0690322005,47.53,-15.57,50.0152556726,132.17,29.7652352042,5.9867886275,30.3613383241,-6.6147647958,-2.4932113725000002,7.0690322005,36.38,8.48,37.3552513042,132.21,39.4252352042,-35.2132113725,52.8613225911,-6.6147647958,-2.4932113725000002,7.0690322005,46.04,-32.72,56.4825636812,132.17,28.0252352042,-14.5732113725,31.5878504802,-6.6147647958,-2.4932113725000002,7.0690322005,34.64,-12.08,36.6859101018,131.21
2020-05-22 11:30:00,40.2947019232,4.1763323622,40.5105511575,-5.6152980768,-2.1836676378,6.0249462108,45.91,6.36,46.3484379456,132.41,31.9447019232,-16.7736676378,36.0807414972,-5.6152980768,-2.1836676378,6.0249462108,37.56,-14.59,40.2941894074,131.61,38.1447019232,-18.4836676378,42.3870764993,-5.6152980768,-2.1836676378,6.0249462108,43.76,-16.3,46.6971904936,132.54,31.5147019232,5.1063323622,31.9257116992,-5.6152980768,-2.1836676378,6.0249462108,37.13,7.29,37.8388821188,132.62,36.7047019232,-35.7836676378,51.2611550093,-5.6152980768,-2.1836676378,6.0249462108,42.32,-33.6,54.0364913739,132.54,29.7847019232,-13.3836676378,32.653499477,-5.6152980768,-2.1836676378,6.0249462108,35.4,-11.2,37.1295030939,131.61
2020-05-22 12:00:00,38.8203850964,4.3409360789,39.0623351206,-5.3696149036,-2.0790639211,5.7580613926,44.19,6.42,44.6539192009,132.66,31.5703850964,-16.3590639211,35.5571116306,-5.3696149036,-2.0790639211,5.7580613926,36.94,-14.28,39.6040654479,131.82,36.7403850964,-18.4190639211,41.0988784855,-5.3696149036,-2.0790639211,5.7580613926,42.11,-16.34,45.1691011644,132.8,31.1503850964,5.5709360789,31.6446175589,-5.3696149036,-2.0790639211,5.7580613926,36.52,7.65,37.3126372694,132.85,35.3103850964,-35.8390639211,50.311646747,-5.3696149036,-2.0790639211,5.7580613926,40.68,-33.76,52.8639763922,132.8,29.3903850964,-15.0390639211,33.014666131,-5.3696149036,-2.0790639211,5.7580613926,34.76,-12.96,37.0974284823,131.82
2020-05-22 12:30:00,38.9733687531,5.0193990066,39.2952648337,-3.7266312469000002,-1.5906009934,4.0518874578,42.7,6.61,43.2085882667,132.26,31.3033687531,-15.5506009934,34.9531412973,-3.7266312469000002,-1.5906009934,4.0518874578,35.03,-13.96,37.7091832317,131.43,36.9433687531,-17.6506009934,40.9433292522,-3.7266312469000002,-1.5906009934,4.0518874578,40.67,-16.06,43.7261077618,132.4,30.9233687531,6.2293990066,31.5445739712,-3.7266312469000002,-1.5906009934,4.0518874578,34.65,7.82,35.5214709718,132.44,35.5533687531,-34.9906009934,49.8837066343,-3.7266312469000002,-1.5906009934,4.0518874578,39.28,-33.4,51.5604344435,132.4,29.1933687531,-15.6306009934,33.1144751819,-3.7266312469000002,-1.5906009934,4.0518874578,32.92,-14.04,35.7889368381,131.43
2020-05-22 13:00:00,39.3165687083,4.6023693613,39.5850272039,-3.9534312917000003,-1.6576306387000002,4.2868821202,43.27,6.26,43.7204814704,132.56,31.6165687083,-15.8876306387,35.3839543324,-3.9534312917000003,-1.6576306387000002,4.2868821202,35.57,-14.23,38.3108052643,131.71,37.2765687083,-18.1176306387,41.4462436733,-3.9534312917000003,-1.6576306387000002,4.2868821202,41.23,-16.46,44.3941944403,132.7,31.2165687083,5.9823693613,31.7846331597,-3.9534312917000003,-1.6576306387000002,4.2868821202,35.17,7.64,35.9902556257,132.72,35.8865687083,-35.4976306387,50.47700065,-3.9534312917000003,-1.6576306387000002,4.2868821202,39.84,-33.84,52.2720881542,132.7,29.4865687083,-14.8576306387,33.0182816389,-3.9534312917000003,-1.6576306387000002,4.2868821202,33.44,-13.2,35.9509888598,131.71
2020-05-22 13:30:00,37.5391354104,4.4746832035,37.8048869478,-4.0008645896,-1.6853167965,4.341337371,41.54,6.16,41.9942519876,132.69,30.6591354104,-16.0653167965,34.6132487335,-4.0008645896,-1.6853167965,4.341337371,34.66,-14.38,37.5246585594,131.84,35.5491354104,-18.3153167965,39.9898969464,-4.0008645896,-1.6853167965,4.341337371,39.55,-16.63,42.9040720678,132.83,30.3091354104,5.8446832035,30.8675235657,-4.0008645896,-1.6853167965,4.341337371,34.31,7.53,35.1265853735,132.85,34.1591354104,-35.7653167965,49.4570967359,-4.0008645896,-1.6853167965,4.341337371,38.16,-34.08,51.1627989852,132.83,28.5991354104,-13.4853167965,31.6190498802,-4.0008645896,-1.6853167965,4.341337371,32.6,-11.8,34.6698716467,131.84
2020-05-22 14:00:00,36.648835498,4.3663566233,36.9080237011,-3.191164502,-1.4336433767,3.4984088112,39.84,5.8,40.2599751614,132.98,29.598835498,-16.2536433767,33.7679135549,-3.191164502,-1.4336433767,3.4984088112,32.79,-14.82,35.9835587456,132.11,34.768835498,-18.5336433767,39.4000997296,-3.191164502,-1.4336433767,3.4984088112,37.96,-17.1,41.6337795546,133.11,29.278835498,5.7263566233,29.8335611065,-3.191164502,-1.4336433767,3.4984088112,32.47,7.16,33.2500601503,133.15,33.408835498,-36.1136433767,49.1970072999,-3.191164502,-1.4336433767,3.4984088112,36.6,-34.68,50.420852829,133.11,27.568835498,-11.0736433767,29.7096999034,-3.191164502,-1.4336433767,3.4984088112,30.76,-9.64,32.2351857448,132.11
2020-05-22 14:30:00,35.0858687335,4.1610725103,35.3317521391,-2.1441312665,-1.0789274897,2.4002881944,37.23,5.24,37.5969480144,133.22,28.2458687335,-15.9389274897,32.4326765783,-2.1441312665,-1.0789274897,2.4002881944,30.39,-14.86,33.8285633748,132.32,33.2858687335,-18.818927489700002,38.2374304734,-2.1441312665,-1.0789274897,2.4002881944,35.43,-17.74,39.6231308707,133.37,27.9858687335,6.0910725103,28.6410546785,-2.1441312665,-1.0789274897,2.4002881944,30.13,7.17,30.971370651,133.35,31.9758687335,-36.5189274897,48.5395534205,-2.1441312665,-1.0789274897,2.4002881944,34.12,-35.44,49.1952030182,133.37,26.3358687335,-10.8389274897,28.4791209674,-2.1441312665,-1.0789274897,2.4002881944,28.48,-9.76,30.1059462565,132.32
2020-05-22 15:00:00,34.8920354495,3.0121531915,35.0218104138,-3.8579645505,-1.6478468085,4.1951507216,38.75,4.66,39.0291954824,133.22,28.2620354495,-16.9778468085,32.9695303273,-3.8579645505,-1.6478468085,4.1951507216,32.12,-15.33,35.5907754903,132.24,33.0320354495,-19.9078468085,38.5673142763,-3.8579645505,-1.6478468085,4.1951507216,36.89,-18.26,41.1618719205,133.37,27.9720354495,5.0521531915,28.4246199457,-3.8579645505,-1.6478468085,4.1951507216,31.83,6.7,32.5275098955,133.35,31.7020354495,-37.4878468085,49.0953939792,-3.8579645505,-1.6478468085,4.1951507216,35.56,-35.84,50.4878123907,133.37,26.3420354495,-11.8878468085,28.9002376005,-3.8579645505,-1.6478468085,4.1951507216,30.2,-10.24,31.8888319008,132.24
2020-05-22 15:30:00,34.7050021221,3.4954919442,34.8805911106,-3.0849978779,-1.3945080558,3.385537568,37.79,4.89,38.1050679044,133.22,27.9350021221,-16.5745080558,32.481974399,-3.0849978779,-1.3945080558,3.385537568,31.02,-15.18,34.5350951932,132.24,32.8950021221,-19.5045080558,38.2427378611,-3.0849978779,-1.3945080558,3.385537568,35.98,-18.11,40.2806715436,133.37,27.6750021221,5.5054919442,28.2173029187,-3.0849978779,-1.3945080558,3.385537568,30.76,6.9,31.5243969014,133.35,31.5950021221,-37.2345080558,48.8329064183,-3.0849978779,-1.3945080558,3.385537568,34.68,-35.84,49.8719159447,133.37,26.0350021221,-11.3145080558,28.3873110393,-3.0849978779,-1.3945080558,3.385537568,29.12,-9.92,30.7633028136,132.24
2020-05-22 16:00:00,35.5998021196,2.9508643437,35.721891206,-2.1301978804,-1.0791356563,2.3879440476,37.73,4.03,37.9446149012,133.54,28.0998021196,-16.4191356563,32.5451516337,-2.1301978804,-1.0791356563,2.3879440476,30.23,-15.34,33.8993879001,132.52,33.7798021196,-20.0691356563,39.291796055,-2.1301978804,-1.0791356563,2.3879440476,35.91,-18.99,40.6220161981,133.67,27.8798021196,5.6808643437,28.4526903108,-2.1301978804,-1.0791356563,2.3879440476,30.01,6.76,30.7619521487,133.59,32.4698021196,-37.7991356563,49.8303392127,-2.1301978804,-1.0791356563,2.3879440476,34.6,-36.72,50.4531307255,133.67,26.2298021196,-12.2791356563,28.9616935226,-2.1301978804,-1.0791356563,2.3879440476,28.36,-11.2,30.491467659,132.52
2020-05-22 16:30:00,36.6298187973,2.2793269361,36.7006669749,-3.8101812027,-1.6306730639,4.1444632269,40.44,3.91,40.6285823036,133.72,29.2698187973,-17.3606730639,34.0310925722,-3.8101812027,-1.6306730639,4.1444632269,33.08,-15.73,36.6294867559,132.73,34.6898187973,-20.8106730639,40.4532772661,-3.8101812027,-1.6306730639,4.1444632269,38.5,-19.18,43.0130491828,133.87,28.9798187973,4.8593269361,29.3843998713,-3.8101812027,-1.6306730639,4.1444632269,32.79,6.49,33.4261005802,133.79,33.3898187973,-38.5906730639,51.0305795268,-3.8101812027,-1.6306730639,4.1444632269,37.2,-36.96,52.4393134967,133.87,27.3898187973,-15.1106730639,31.2815379129,-3.8101812027,-1.6306730639,4.1444632269,31.2,-13.48,33.9875035859,132.73
2020-05-22 17:00:00,38.0162687032,2.0024092934,38.0689680592,-4.8937312968,-1.9675907066,5.2744686172,42.91,3.9699999999999998,43.0932593337,132.66,30.9562687032,-17.5475907066,35.5838237354,-4.8937312968,-1.9675907066,5.2744686172,35.85,-15.58,39.0891148531,131.7,35.9962687032,-20.7375907066,41.5424966615,-4.8937312968,-1.9675907066,5.2744686172,40.89,-18.77,44.9922771151,132.8,30.5962687032,4.4224092934,30.9142258923,-4.8937312968,-1.9675907066,5.2744686172,35.49,6.39,36.0606738706,132.74,34.6262687032,-38.1675907066,51.5339059713,-4.8937312968,-1.9675907066,5.2744686172,39.52,-36.2,53.5935667781,132.8,28.9062687032,-13.1675907066,31.7640963253,-4.8937312968,-1.9675907066,5.2744686172,33.8,-11.2,35.6073026218,131.7
2020-05-22 17:30:00,40.3925018872,1.0294626967,40.4056184478,-7.2374981128,-2.7105373032999998,7.7284145467,47.63,3.74,47.7766103863,132.22,33.1625018872,-18.3505373033,37.9011048749,-7.2374981128,-2.7105373032999998,7.7284145467,40.4,-15.64,43.321698951,131.25,38.1925018872,-21.5005373033,43.8285329978,-7.2374981128,-2.7105373032999998,7.7284145467,45.43,-18.79,49.1624755276,132.36,32.7125018872,3.4994626967,32.8991492122,-7.2374981128,-2.7105373032999998,7.7284145467,39.95,6.21,40.4297736823,132.29,36.7225018872,-38.7505373033,53.3867613379,-7.2374981128,-2.7105373032999998,7.7284145467,43.96,-36.04,56.8450807019,132.36,31.0025018872,-13.5505373033,33.8344821813,-7.2374981128,-2.7105373032999998,7.7284145467,38.24,-10.84,39.746738231,131.25
2020-05-22 18:00:00,41.267985255,1.316796421,41.2889883604,-8.582014745,-3.153203579,9.1429573932,49.85,4.47,50.050008991,131.29,34.257985255,-19.073203579,39.209649941,-8.582014745,-3.153203579,9.1429573932,42.84,-15.92,45.7024288195,130.47,38.957985255,-20.913203579,44.2163623455,-8.582014745,-3.153203579,9.1429573932,47.54,-17.76,50.7490807799,131.44,33.747985255,2.586796421,33.8469795476,-8.582014745,-3.153203579,9.1429573932,42.33,5.74,42.7174027769,131.51,37.457985255,-37.873203579,53.268003611,-8.582014745,-3.153203579,9.1429573932,46.04,-34.72,57.6642003326,131.44,31.937985255,-13.833203579,34.8050631864,-8.582014745,-3.153203579,9.1429573932,40.52,-10.68,41.9038518516,130.47
2020-05-22 18:30:00,42.5990686121,0.3412558288,42.6004354691,-10.0909313879,-3.6487441712,10.7303415743,52.69,3.99,52.8408572981,131.04,35.4390686121,-19.7087441712,40.550735886,-10.0909313879,-3.6487441712,10.7303415743,45.53,-16.06,48.2794417946,130.2,40.1890686121,-21.7587441712,45.7012492588,-10.0909313879,-3.6487441712,10.7303415743,50.28,-18.11,53.4420293402,131.18,34.8490686121,1.8812558288,34.89980955,-10.0909313879,-3.6487441712,10.7303415743,44.94,5.53,45.2789631065,131.22,38.6690686121,-38.5687441712,54.6154272552,-10.0909313879,-3.6487441712,10.7303415743,48.76,-34.92,59.9745279264,131.18,33.0290686121,-13.7287441712,35.7686705079,-10.0909313879,-3.6487441712,10.7303415743,43.12,-10.08,44.2825112206,130.2
2020-05-22 19:00:00,42.6385353919,-0.3051413973,42.6396272455,-11.0714646081,-3.9851413973,11.7668466687,53.71,3.68,53.8359220224,131.65,35.6885353919,-20.0251413973,40.9228279375,-11.0714646081,-3.9851413973,11.7668466687,46.76,-16.04,49.4345951738,130.75,40.1885353919,-22.6151413973,46.114672257,-11.0714646081,-3.9851413973,11.7668466687,51.26,-18.63,54.540484963,131.8,35.0785353919,1.7848586027,35.1239144384,-11.0714646081,-3.9851413973,11.7668466687,46.15,5.77,46.5093044455,131.78,38.6885353919,-39.6251413973,55.3800921048,-11.0714646081,-3.9851413973,11.7668466687,49.76,-35.64,61.2067577968,131.8,33.2885353919,-16.1051413973,36.9797534871,-11.0714646081,-3.9851413973,11.7668466687,44.36,-12.12,45.9859108858,130.75
2020-05-22 19:30:00,42.7838185725,-0.7543728822,42.7904686828,-12.0961814275,-4.2943728822,12.8358577266,54.88,3.54,54.9940542241,132.45,35.8338185725,-21.3043728822,41.6885938524,-12.0961814275,-4.2943728822,12.8358577266,47.93,-17.01,50.8588733654,131.62,40.2838185725,-23.3043728822,46.539014108800004,-12.0961814275,-4.2943728822,12.8358577266,52.38,-19.01,55.7229261615,132.59,35.2038185725,0.7856271178,35.2125837174,-12.0961814275,-4.2943728822,12.8358577266,47.3,5.08,47.5720127806,132.63,38.7838185725,-40.4943728822,56.0711941926,-12.0961814275,-4.2943728822,12.8358577266,50.88,-36.2,62.4436898333,132.59,33.4238185725,-17.8943728822,37.9125339277,-12.0961814275,-4.2943728822,12.8358577266,45.52,-13.6,47.5082140266,131.62
2020-05-22 20:00:00,41.0378353176,-1.6890646339000002,41.0725804752,-12.0421646824,-4.2890646339,12.7831844886,53.08,2.6,53.1436393184,131.6,35.3278353176,-21.4590646339,41.3345787833,-12.0421646824,-4.2890646339,12.7831844886,47.37,-17.17,50.3857698165,130.72,38.6278353176,-23.9390646339,45.4443448283,-12.0421646824,-4.2890646339,12.7831844886,50.67,-19.65,54.3467699132,131.76,34.7078353176,0.3409353661,34.7095097828,-12.0421646824,-4.2890646339,12.7831844886,46.75,4.63,46.9787122003,131.73,37.1178353176,-40.8890646339,55.223629954,-12.0421646824,-4.2890646339,12.7831844886,49.16,-36.6,61.288380628,131.76,32.9178353176,-17.6490646339,37.3506809101,-12.0421646824,-4.2890646339,12.7831844886,44.96,-13.36,46.902997772,130.72
2020-05-22 20:30:00,40.6577183612,-2.7608660627,40.7513489808,-12.0722816388,-4.2508660627,12.7988220649,52.73,1.49,52.751047383,132.11,34.8777183612,-22.0508660627,41.263736285,-12.0722816388,-4.2508660627,12.7988220649,46.95,-17.8,50.2109798749,131.18,38.2677183612,-25.1108660627,45.7708844462,-12.0722816388,-4.2508660627,12.7988220649,50.34,-20.86,54.4908726302,132.25,34.2677183612,-0.10086606270000001,34.2678668091,-12.0722816388,-4.2508660627,12.7988220649,46.34,4.15,46.5254564728,132.2,36.8077183612,-42.2508660627,56.0352015612,-12.0722816388,-4.2508660627,12.7988220649,48.88,-38.0,61.9132812892,132.25,32.4877183612,-18.4108660627,37.3418241854,-12.0722816388,-4.2508660627,12.7988220649,44.56,-14.16,46.7557397546,131.18
2020-05-22 21:00:00,40.229884874,-3.2579677367,40.3615905379,-12.080115126,-4.2279677367,12.7986285453,52.31,0.97,52.3189927273,131.98,34.449884874,-22.1979677367,40.9822441976,-12.080115126,-4.2279677367,12.7986285453,46.53,-17.97,49.8794727318,131.02,37.859884874,-25.5379677367,45.6679173906,-12.080115126,-4.2279677367,12.7986285453,49.94,-21.31,54.2965901323,132.14,33.849884874,-0.3179677367,33.8513782506,-12.080115126,-4.2279677367,12.7986285453,45.93,3.91,46.09612782,132.04,36.399884874,-42.5879677367,56.0239824966,-12.080115126,-4.2279677367,12.7986285453,48.48,-38.36,61.8207085045,132.14,32.079884874,-18.3479677367,36.956284088,-12.080115126,-4.2279677367,12.7986285453,44.16,-14.12,46.3624848342,131.02
2020-05-22 21:30:00,39.4515180343,-3.9614825593000003,39.6499132317,-12.2684819657,-4.2614825593,12.9875279921,51.72,0.30000000000000004,51.7208700623,131.98,34.0015180343,-22.1314825593,40.5697639741,-12.2684819657,-4.2614825593,12.9875279921,46.27,-17.87,49.6009052337,130.93,37.1215180343,-26.2114825593,45.4428093226,-12.2684819657,-4.2614825593,12.9875279921,49.39,-21.95,54.0478917258,132.14,33.4215180343,-0.2514825593,33.42246417,-12.2684819657,-4.2614825593,12.9875279921,45.69,4.01,45.8656320135,131.96,35.6915180343,-43.2614825593,56.0842253475,-12.2684819657,-4.2614825593,12.9875279921,47.96,-39.0,61.8155449705,132.14,31.6515180343,-18.1414825593,36.4819405094,-12.2684819657,-4.2614825593,12.9875279921,43.92,-13.88,46.0610551334,130.93
2020-05-22 22:00:00,38.7356181489,-4.0696330695,38.9488129049,-12.1143818511,-4.2296330695,12.8315253784,50.85,0.16,50.8502517201,132.25,33.5156181489,-22.2096330695,40.2065226174,-12.1143818511,-4.2296330695,12.8315253784,45.63,-17.98,49.0446459871,131.18,36.4456181489,-26.4496330695,45.0318350922,-12.1143818511,-4.2296330695,12.8315253784,48.56,-22.22,53.4022658695,132.39,32.9356181489,-0.23963306950000002,32.9364898989,-12.1143818511,-4.2296330695,12.8315253784,45.05,3.99,45.226348515,132.24,35.0456181489,-43.6696330695,55.9931442577,-12.1143818511,-4.2296330695,12.8315253784,47.16,-39.44,61.4782823443,132.39,31.2056181489,-18.4696330695,36.2617973876,-12.1143818511,-4.2296330695,12.8315253784,43.32,-14.24,45.6004385944,131.18
2020-05-22 22:30:00,37.9699180288,-4.6503936234,38.2536382056,-11.6600819712,-4.0603936234,12.3468339242,49.63,-0.59,49.6335068275,131.99,32.4799180288,-22.7603936234,39.6608193693,-11.6600819712,-4.0603936234,12.3468339242,44.14,-18.7,47.9377679914,130.93,35.7299180288,-26.9303936234,44.7422970248,-11.6600819712,-4.0603936234,12.3468339242,47.39,-22.87,52.6198536676,132.13,31.9499180288,-0.8903936234000001,31.9623225509,-11.6600819712,-4.0603936234,12.3468339242,43.61,3.17,43.7250614637,131.98,34.3399180288,-44.0603936234,55.8618676421,-11.6600819712,-4.0603936234,12.3468339242,46.0,-40.0,60.9590026165,132.13,30.2599180288,-18.3803936234,35.4048232429,-11.6600819712,-4.0603936234,12.3468339242,41.92,-14.32,44.2984062919,130.93
2020-05-22 23:00:00,35.9049176457,-4.7018667121,36.2114714106,-11.0050823543,-3.7818667121000002,11.6367673112,46.91,-0.92,46.9190206633,131.89,30.8049176457,-23.3718667121,38.6676493307,-11.0050823543,-3.7818667121000002,11.6367673112,41.81,-19.59,46.1718983799,130.93,33.7849176457,-26.9718667121,43.2308021468,-11.0050823543,-3.7818667121000002,11.6367673112,44.79,-23.19,50.4372897765,132.06,30.3349176457,-1.4818667121,30.3710908188,-11.0050823543,-3.7818667121000002,11.6367673112,41.34,2.3,41.4039321804,131.98,32.4349176457,-44.1018667121,54.7448493483,-11.0050823543,-3.7818667121000002,11.6367673112,43.44,-40.32,59.268338934,132.06,28.6749176457,-18.0618667121,33.8892598195,-11.0050823543,-3.7818667121000002,11.6367673112,39.68,-14.28,42.1713267517,130.93
2020-05-22 23:30:00,33.9743671224,-4.7748850439,34.3082664755,-10.4856328776,-3.5248850439,11.0622471233,44.46,-1.25,44.4775685037,132.45,29.4043671224,-23.4548850439,37.6131418296,-10.4856328776,-3.5248850439,11.0622471233,39.89,-19.93,44.5916696256,131.45,31.9543671224,-27.2348850439,41.9859564801,-10.4856328776,-3.5248850439,11.0622471233,42.44,-23.71,48.6139661003,132.6,28.9743671224,-1.4248850439,29.0093820605,-10.4856328776,-3.5248850439,11.0622471233,39.46,2.1,39.515839862,132.52,30.6343671224,-44.5648850439,54.0785856691,-10.4856328776,-3.5248850439,11.0622471233,41.12,-41.04,58.095920683,132.6,27.3543671224,-18.5648850439,33.0592854938,-10.4856328776,-3.5248850439,11.0622471233,37.84,-15.04,40.7193713115,131.45
2020-05-23 00:00:00,32.6313345449,-5.1890803048,33.0413460469,-9.2086654551,-3.2290803048,9.7584055603,41.84,-1.96,41.8858830634,132.8,27.7413345449,-23.5190803048,36.3693384696,-9.2086654551,-3.2290803048,9.7584055603,36.95,-20.29,42.1543188772,131.76,30.7213345449,-27.7490803048,41.3982107582,-9.2086654551,-3.2290803048,9.7584055603,39.93,-24.52,46.8576066397,132.96,27.3913345449,-1.4190803048,27.4280695103,-9.2086654551,-3.2290803048,9.7584055603,36.6,1.81,36.6447281338,132.84,29.4713345449,-45.2290803048,53.9836018165,-9.2086654551,-3.2290803048,9.7584055603,38.68,-42.0,57.0976566945,132.96,25.8313345449,-19.6690803048,32.4673769253,-9.2086654551,-3.2290803048,9.7584055603,35.04,-16.44,38.7049764242,131.76
2020-05-23 00:30:00,32.5738836835,-4.7824669508,32.9230905044,-7.5261163165,-3.0324669508,8.1140792834,40.1,-1.75,40.1381676214,133.29,28.3838836835,-23.9624669508,37.1462605834,-7.5261163165,-3.0324669508,8.1140792834,35.91,-20.93,41.5643236442,132.29,30.7238836835,-27.5524669508,41.2685771947,-7.5261163165,-3.0324669508,8.1140792834,38.25,-24.52,45.4344902029,133.44,28.0838836835,-1.6624669508,28.1330467442,-7.5261163165,-3.0324669508,8.1140792834,35.61,1.37,35.636343808,133.37,29.5138836835,-45.2324669508,54.0096787302,-7.5261163165,-3.0324669508,8.1140792834,37.04,-42.2,56.1498138911,133.44,26.5538836835,-19.7924669508,33.1187331683,-7.5261163165,-3.0324669508,8.1140792834,34.08,-16.76,37.9782042756,132.29
2020-05-23 01:00:00,31.5220333267,-4.4739480846,31.8379458589,-7.2879666733,-2.8739480846000003,7.8341582715,38.81,-1.6,38.8429671884,133.48,27.5020333267,-24.8139480846,37.0417852789,-7.2879666733,-2.8739480846000003,7.8341582715,34.79,-21.94,41.1303744209,132.58,29.7220333267,-27.3139480846,40.3664591591,-7.2879666733,-2.8739480846000003,7.8341582715,37.01,-24.44,44.3514791185,133.63,27.2120333267,-2.4239480846,27.3197782219,-7.2879666733,-2.8739480846000003,7.8341582715,34.5,0.45,34.5029346578,133.67,28.5120333267,-45.0339480846,53.3009617597,-7.2879666733,-2.8739480846000003,7.8341582715,35.8,-42.16,55.3091818779,133.63,25.7120333267,-17.9939480846,31.3829703098,-7.2879666733,-2.8739480846000003,7.8341582715,33.0,-15.12,36.2989586627,132.58
2020-05-23 01:30:00,32.0954499877,-4.2764460419,32.3790966622,-7.1545500123,-2.7464460419,7.6635860887,39.25,-1.53,39.2798090627,133.96,27.4054499877,-25.4764460419,37.4180169431,-7.1545500123,-2.7464460419,7.6635860887,34.56,-22.73,41.3647978358,133.15,30.2754499877,-27.2364460419,40.7237874583,-7.1545500123,-2.7464460419,7.6635860887,37.43,-24.49,44.7299116923,134.12,27.1354499877,-2.9064460418999998,27.2906591095,-7.1545500123,-2.7464460419,7.6635860887,34.29,-0.16,34.2903732846,134.21,29.0454499877,-45.0664460419,53.61550824,-7.1545500123,-2.7464460419,7.6635860887,36.2,-42.32,55.6904156925,134.12,25.6854499877,-21.0664460419,33.2195347635,-7.1545500123,-2.7464460419,7.6635860887,32.84,-18.32,37.6043614492,133.15
2020-05-23 02:00:00,31.1032999881,-4.5355092922,31.4322464149,-6.9567000119,-2.7455092922,7.4788699901,38.06,-1.79,38.1020694976,134.12,26.7432999881,-25.5055092922,36.9558533727,-6.9567000119,-2.7455092922,7.4788699901,33.7,-22.76,40.665803816,133.25,29.3332999881,-27.5755092922,40.2597963347,-6.9567000119,-2.7455092922,7.4788699901,36.29,-24.83,43.9715021349,134.27,26.5132999881,-2.8355092922000003,26.6644930423,-6.9567000119,-2.7455092922,7.4788699901,33.47,-0.09,33.4701210037,134.36,28.1632999881,-45.5055092922,53.5156317552,-6.9567000119,-2.7455092922,7.4788699901,35.12,-42.76,55.333823291,134.27,25.0432999881,-21.0655092922,32.7249531097,-6.9567000119,-2.7455092922,7.4788699901,32.0,-18.32,36.873057915,133.25
2020-05-23 02:30:00,30.6293833213,-4.6523147226,30.980690033,-7.0206166787,-2.7023147226,7.5227364309,37.65,-1.9500000000000002,37.7004641881,134.39,26.0593833213,-25.4623147226,36.4337883032,-7.0206166787,-2.7023147226,7.5227364309,33.08,-22.76,40.153505451,133.49,28.8793833213,-27.7623147226,40.0595169688,-7.0206166787,-2.7023147226,7.5227364309,35.9,-25.06,43.7814298533,134.53,25.8293833213,-2.8023147226000003,25.9809547662,-7.0206166787,-2.7023147226,7.5227364309,32.85,-0.1,32.8501522066,134.57,27.6993833213,-45.7423147226,53.4753699619,-7.0206166787,-2.7023147226,7.5227364309,34.72,-43.04,55.2984629081,134.53,24.4193833213,-21.1023147226,32.2740448107,-7.0206166787,-2.7023147226,7.5227364309,31.44,-18.4,36.4284723808,133.49
2020-05-23 03:00:00,29.8609333297,-4.7655813208,30.2388178447,-6.9990666703,-2.6555813208,7.4859232167,36.86,-2.11,36.9203426311,134.77,25.3309333297,-25.3455813208,35.8337086532,-6.9990666703,-2.6555813208,7.4859232167,32.33,-22.69,39.4976581584,133.84,28.1409333297,-28.0355813208,39.7228643059,-6.9990666703,-2.6555813208,7.4859232167,35.14,-25.38,43.3470183519,134.93,25.1309333297,-2.5655813208,25.2615521601,-6.9990666703,-2.6555813208,7.4859232167,32.13,0.09,32.1301260502,134.94,27.0009333297,-46.2155813208,53.5250442083,-6.9990666703,-2.6555813208,7.4859232167,34.0,-43.56,55.2582446337,134.93,23.6809333297,-20.8155813208,31.5289554075,-6.9990666703,-2.6555813208,7.4859232167,30.68,-18.16,35.6517601249,133.84
2020-05-23 03:30:00,32.5667999965,-4.407486833,32.8636942871,-6.7532000035,-2.617486833,7.2427168665,39.32,-1.79,39.3607228084,134.77,26.0467999965,-25.337486833,36.3376392886,-6.7532000035,-2.617486833,7.2427168665,32.8,-22.72,39.9003558881,133.84,30.9067999965,-27.727486833,41.5216065693,-6.7532000035,-2.617486833,7.2427168665,37.66,-25.11,45.263536097,134.93,25.8267999965,-2.597486833,25.957090282,-6.7532000035,-2.617486833,7.2427168665,32.58,0.02,32.5800061387,134.94,29.6067999965,-45.697486833,54.4501874091,-6.7532000035,-2.617486833,7.2427168665,36.36,-43.08,56.3731851149,134.93,24.4067999965,-20.737486833,32.0271017455,-6.7532000035,-2.617486833,7.2427168665,31.16,-18.12,36.0455267682,133.84
2020-05-23 04:00:00,32.1927333295,-4.2579751948,32.4731032085,-6.4872666705,-2.5279751947999998,6.962419654,38.68,-1.73,38.7186686238,135.01,25.6127333295,-25.3079751948,36.0070231631,-6.4872666705,-2.5279751947999998,6.962419654,32.1,-22.78,39.3616361449,134.12,30.4027333295,-27.5979751948,41.0606189525,-6.4872666705,-2.5279751947999998,6.962419654,36.89,-25.07,44.6024326691,135.15,25.4127333295,-2.5079751948,25.5361891216,-6.4872666705,-2.5279751947999998,6.962419654,31.9,0.02,31.9000062696,135.22,29.2727333295,-45.7679751948,54.3286339789,-6.4872666705,-2.5279751947999998,6.962419654,35.76,-43.24,56.1112751593,135.15,23.9927333295,-20.7279751948,31.7064695023,-6.4872666705,-2.5279751947999998,6.962419654,30.48,-18.2,35.5002873228,134.12
2020-05-23 04:30:00,31.814166657,-4.2861096986,32.1015877555,-6.455833343,-2.5161096986,6.9288232889,38.27,-1.77,38.3109096734,134.7,25.224166657,-25.2861096986,35.7161857878,-6.455833343,-2.5161096986,6.9288232889,31.68,-22.77,39.0140397806,133.83,30.034166657,-27.5361096986,40.7466379485,-6.455833343,-2.5161096986,6.9288232889,36.49,-25.02,44.2438752823,134.85,25.044166657,-2.4961096986,25.1682507769,-6.455833343,-2.5161096986,6.9288232889,31.5,0.02,31.5000063492,134.92,28.864166657,-45.6761096986,54.031908295,-6.455833343,-2.5161096986,6.9288232889,35.32,-43.16,55.7699560696,134.85,23.624166657,-20.3961096986,31.2106158394,-6.455833343,-2.5161096986,6.9288232889,30.08,-17.88,34.9928678447,133.83
2020-05-23 05:00:00,31.5571333251,-4.1621945491,31.830433977,-6.2928666749,-2.4621945491,6.7574087478,37.85,-1.7000000000000002,37.8881577805,135.1,24.9771333251,-25.6021945491,35.7677166572,-6.2928666749,-2.4621945491,6.7574087478,31.27,-23.14,38.9008033336,134.25,29.7971333251,-27.5321945491,40.5695808591,-6.2928666749,-2.4621945491,6.7574087478,36.09,-25.07,43.943065437,135.25,24.8171333251,-2.6721945491,24.9605835306,-6.2928666749,-2.4621945491,6.7574087478,31.11,-0.21,31.1107087672,135.34,28.6671333251,-45.7821945491,54.0167924891,-6.2928666749,-2.4621945491,6.7574087478,34.96,-43.32,55.6670818348,135.25,23.4271333251,-20.2221945491,30.9478226733,-6.2928666749,-2.4621945491,6.7574087478,29.72,-17.76,34.6221894166,134.25
2020-05-23 05:30:00,31.1392499915,-4.0785596368,31.405215152,-6.2507500085,-2.4485596367999998,6.7132197911,37.39,-1.63,37.4255126885,134.96,24.6092499915,-25.8085596368,35.6608599962,-6.2507500085,-2.4485596367999998,6.7132197911,30.86,-23.36,38.7043821808,134.13,29.3892499915,-27.4185596368,40.1933505398,-6.2507500085,-2.4485596367999998,6.7132197911,35.64,-24.97,43.5167841183,135.11,24.4492499915,-2.9285596368,24.624018492,-6.2507500085,-2.4485596367999998,6.7132197911,30.7,-0.48,30.7037522137,135.24,28.2292499915,-45.6085596368,53.6379647938,-6.2507500085,-2.4485596367999998,6.7132197911,34.48,-43.16,55.241795771,135.11,23.0692499915,-19.9685596368,30.5112056323,-6.2507500085,-2.4485596367999998,6.7132197911,29.32,-17.52,34.1557140168,134.13
2020-05-23 06:00:00,31.0938833345,-4.0221544913,31.3529473506,-6.0161166655,-2.3821544913,6.4705733713,37.11,-1.6400000000000001,37.1462205345,135.12,24.5938833345,-25.7821544913,35.6311463144,-6.0161166655,-2.3821544913,6.4705733713,30.61,-23.4,38.5296262634,134.27,29.3638833345,-27.4121544913,40.1704351275,-6.0161166655,-2.3821544913,6.4705733713,35.38,-25.03,43.3387274848,135.26,24.4438833345,-2.8521544913,24.6097179527,-6.0161166655,-2.3821544913,6.4705733713,30.46,-0.47000000000000003,30.4636258512,135.39,28.2238833345,-45.7021544913,53.7147513782,-6.0161166655,-2.3821544913,6.4705733713,34.24,-43.32,55.2177507691,135.26,23.0638833345,-20.4621544913,30.8324906696,-6.0161166655,-2.3821544913,6.4705733713,29.08,-18.08,34.2422662801,134.27
2020-05-23 06:30:00,31.9619833317,-4.1308014503,32.2278125091,-6.3880166683,-2.5108014503,6.8637366555,38.35,-1.62,38.384201177,134.68,25.5119833317,-25.6708014503,36.1918684323,-6.3880166683,-2.5108014503,6.8637366555,31.9,-23.16,39.4207508807,133.84,30.1819833317,-27.3708014503,40.7444829378,-6.3880166683,-2.5108014503,6.8637366555,36.57,-24.86,44.2197297595,134.85,25.3319833317,-2.8608014503,25.4930101098,-6.3880166683,-2.5108014503,6.8637366555,31.72,-0.35000000000000003,31.7219308996,134.98,29.0119833317,-45.4708014503,53.9378249596,-6.3880166683,-2.5108014503,6.8637366555,35.4,-42.96,55.6661620736,134.85,23.9319833317,-21.0708014503,31.8860235832,-6.3880166683,-2.5108014503,6.8637366555,30.32,-18.56,35.5496272836,133.84
2020-05-23 07:00:00,32.3459833326,-3.6332353402,32.5493938007,-5.5540166674,-2.3332353402,6.0242085201,37.9,-1.3,37.9222889605,134.68,25.7859833326,-25.2932353402,36.1201424472,-5.5540166674,-2.3332353402,6.0242085201,31.34,-22.96,38.8504465869,133.84,30.5859833326,-26.9332353402,40.754159816,-5.5540166674,-2.3332353402,6.0242085201,36.14,-24.6,43.7179551214,134.85,25.6059833326,-2.4032353402,25.7185132255,-5.5540166674,-2.3332353402,6.0242085201,31.16,-0.07,31.1600786263,134.98,29.4459833326,-45.0532353402,53.8224855338,-5.5540166674,-2.3332353402,6.0242085201,35.0,-42.72,55.2267906002,134.85,24.2059833326,-20.8532353402,31.9497582659,-5.5540166674,-2.3332353402,6.0242085201,29.76,-18.52,35.0520755448,133.84
2020-05-23 07:30:00,33.7671166668,-3.2074546945,33.9191086794,-5.1528833332,-2.2674546945,5.6297031394,38.92,-0.9400000000000001,38.9313498353,134.77,26.9271166668,-24.8374546945,36.6328918826,-5.1528833332,-2.2674546945,5.6297031394,32.08,-22.57,39.2241163062,133.93,31.9571166668,-26.4774546945,41.500757978,-5.1528833332,-2.2674546945,5.6297031394,37.11,-24.21,44.3088727006,134.94,26.7371166668,-2.0874546945,26.8184800977,-5.1528833332,-2.2674546945,5.6297031394,31.89,0.18,31.8905079922,134.98,30.7671166668,-44.5874546945,54.1724707219,-5.1528833332,-2.2674546945,5.6297031394,35.92,-42.32,55.5088173176,134.94,25.2871166668,-20.8674546945,32.7854988485,-5.1528833332,-2.2674546945,5.6297031394,30.44,-18.6,35.6728692426,133.93
2020-05-23 08:00:00,34.6224000017,-2.5009294593,34.7126090929,-4.7475999983,-2.2209294593,5.2413961315,39.37,-0.28,39.3709956694,134.27,28.0224000017,-24.0909294593,36.9544014167,-4.7475999983,-2.2209294593,5.2413961315,32.77,-21.87,39.3975862205,133.46,32.7924000017,-25.6509294593,41.6330599403,-4.7475999983,-2.2209294593,5.2413961315,37.54,-23.43,44.2517400788,134.44,27.8024000017,-1.4409294593,27.8397148613,-4.7475999983,-2.2209294593,5.2413961315,32.55,0.78,32.5593442809,134.55,31.6124000017,-43.6209294593,53.8714146905,-4.7475999983,-2.2209294593,5.2413961315,36.36,-41.4,55.0999963702,134.44,26.3724000017,-17.2609294593,31.5189334789,-4.7475999983,-2.2209294593,5.2413961315,31.12,-15.04,34.5637960878,133.46
2020-05-23 08:30:00,36.2852833291,-1.5973664917,36.3204262913,-3.3347166709,-1.8573664917000001,3.8170860038,39.62,0.26,39.6208530953,133.89,29.0252833291,-22.6873664917,36.8399738146,-3.3347166709,-1.8573664917000001,3.8170860038,32.36,-20.83,38.4845228631,133.02,34.4452833291,-24.6373664917,42.3494671899,-3.3347166709,-1.8573664917000001,3.8170860038,37.78,-22.78,44.1164005785,134.03,28.8052833291,-0.17736649170000002,28.8058293847,-3.3347166709,-1.8573664917000001,3.8170860038,32.14,1.6800000000000002,32.1838779515,134.12,33.2252833291,-42.5373664917,53.9754295986,-3.3347166709,-1.8573664917000001,3.8170860038,36.56,-40.68,54.6945701144,134.03,27.3052833291,-19.0173664917,33.2751968583,-3.3347166709,-1.8573664917000001,3.8170860038,30.64,-17.16,35.1180181673,133.02
2020-05-23 09:00:00,37.9071499964,-0.5086715136000001,37.9105627439,-3.1828500036,-1.7886715136,3.6510108091999998,41.09,1.28,41.10993189,133.31,30.3271499964,-22.0786715136,37.5127146807,-3.1828500036,-1.7886715136,3.6510108091999998,33.51,-20.29,39.1740245571,132.52,35.9771499964,-23.3886715136,42.9113653597,-3.1828500036,-1.7886715136,3.6510108091999998,39.16,-21.6,44.7220929743,133.45,30.0771499964,0.2513284864,30.0782000445,-3.1828500036,-1.7886715136,3.6510108091999998,33.26,2.04,33.3225029072,133.59,34.7371499964,-41.0286715136,53.7589199673,-3.1828500036,-1.7886715136,3.6510108091999998,37.92,-39.24,54.5683424707,133.45,28.5771499964,-18.6286715136,34.1127674673,-3.1828500036,-1.7886715136,3.6510108091999998,31.76,-16.84,35.9483407128,132.52
2020-05-23 09:30:00,39.6207166638,0.23578810390000002,39.6214182606,-2.6492833362,-1.6342118961,3.1127721917,42.27,1.87,42.3113436326,132.44,31.5707166638,-21.0042118961,37.9194813789,-2.6492833362,-1.6342118961,3.1127721917,34.22,-19.37,39.3218170994,131.66,37.6707166638,-22.3542118961,43.8040372963,-2.6492833362,-1.6342118961,3.1127721917,40.32,-20.72,45.332337244,132.6,31.270716663800002,1.0357881039,31.2878663009,-2.6492833362,-1.6342118961,3.1127721917,33.92,2.67,34.0249217486,132.74,36.3507166638,-39.7542118961,53.8680978451,-2.6492833362,-1.6342118961,3.1127721917,39.0,-38.12,54.5356250537,132.6,29.7107166638,-17.5542118961,34.5090863392,-2.6492833362,-1.6342118961,3.1127721917,32.36,-15.92,36.064054126,131.66
2020-05-23 10:00:00,40.1150999993,0.42751750400000005,40.1173780196,-1.5649000007,-1.582482496,2.2255702331,41.68,2.01,41.7284375456,132.63,32.1850999993,-20.242482496,38.0215565116,-1.5649000007,-1.582482496,2.2255702331,33.75,-18.66,38.5649854142,131.8,38.1750999993,-22.232482496,44.1771608174,-1.5649000007,-1.582482496,2.2255702331,39.74,-20.65,44.7849316177,132.8,31.8950999993,1.7875175040000002,31.9451502233,-1.5649000007,-1.582482496,2.2255702331,33.46,3.37,33.6292803967,132.87,36.8750999993,-39.662482496,54.156121701000004,-1.5649000007,-1.582482496,2.2255702331,38.44,-38.08,54.1084096976,132.8,30.3550999993,-16.782482496,34.6854986225,-1.5649000007,-1.582482496,2.2255702331,31.92,-15.2,35.3542981828,131.8
2020-05-23 10:30:00,40.7414499973,-0.1043401986,40.7415836064,-3.1685500027,-2.2543401986,3.8886705763,43.91,2.15,43.9626045634,132.37,33.1714499973,-20.6643401986,39.0814540513,-3.1685500027,-2.2543401986,3.8886705763,36.34,-18.41,40.7372519937,131.51,38.7114499973,-22.6143401986,44.8328533947,-3.1685500027,-2.2543401986,3.8886705763,41.88,-20.36,46.5667692674,132.51,32.8314499973,1.2756598014,32.8562234113,-3.1685500027,-2.2543401986,3.8886705763,36.0,3.5300000000000002,36.1726540359,132.58,37.3514499973,-39.8943401986,54.6506102142,-3.1685500027,-2.2543401986,3.8886705763,40.52,-37.64,55.3049726517,132.51,31.1914499973,-15.8943401986,35.0076649219,-3.1685500027,-2.2543401986,3.8886705763,34.36,-13.64,36.9683540342,131.51
2020-05-23 11:00:00,41.8162333309,1.1932980659,41.8332562713,-2.6137666691,-1.7767019341,3.1604502785,44.43,2.9699999999999998,44.5291567403,132.19,34.0962333309,-19.7767019341,39.4166343914,-2.6137666691,-1.7767019341,3.1604502785,36.71,-18.0,40.8854998746,131.43,39.7462333309,-21.3067019341,45.0969911558,-2.6137666691,-1.7767019341,3.1604502785,42.36,-19.53,46.6453695451,132.37,33.7262333309,2.1232980659,33.793005332,-2.6137666691,-1.7767019341,3.1604502785,36.34,3.9,36.5486743946,132.47,38.3862333309,-38.5767019341,54.4211800814,-2.6137666691,-1.7767019341,3.1604502785,41.0,-36.8,55.0930122611,132.37,32.1062333309,-17.5767019341,36.602604683,-2.6137666691,-1.7767019341,3.1604502785,34.72,-15.8,38.1460142086,131.43
2020-05-23 11:30:00,39.8564833325,1.7546593197,39.8950885819,-1.6235166675000001,-1.2653406803,2.0583715425,41.48,3.02,41.5897920168,132.95,33.1164833325,-18.9153406803,38.1377972799,-1.6235166675000001,-1.2653406803,2.0583715425,34.74,-17.65,38.9665253776,132.1,37.9064833325,-21.0253406803,43.3470463741,-1.6235166675000001,-1.2653406803,2.0583715425,39.53,-19.76,44.1936477336,133.11,32.7964833325,3.1746593197,32.9497766422,-1.6235166675000001,-1.2653406803,2.0583715425,34.42,4.44,34.7051869322,133.2,36.5764833325,-38.5453406803,53.1373919301,-1.6235166675000001,-1.2653406803,2.0583715425,38.2,-37.28,53.3763842912,133.11,31.1764833325,-16.4653406803,35.2573475562,-1.6235166675000001,-1.2653406803,2.0583715425,32.8,-15.2,36.1507952886,132.1
2020-05-23 12:00:00,38.1917333328,1.321000314,38.2145723095,-0.8582666672,-1.5089996860000001,1.7360016487,39.05,2.83,39.1524124416,133.27,32.5017333328,-19.268999686,37.7843488569,-0.8582666672,-1.5089996860000001,1.7360016487,33.36,-17.76,37.7929517238,132.39,36.3517333328,-21.548999686,42.2588204257,-0.8582666672,-1.5089996860000001,1.7360016487,37.21,-20.04,42.2632902174,133.44,32.2217333328,2.881000314,32.350274524,-0.8582666672,-1.5089996860000001,1.7360016487,33.08,4.39,33.3700239736,133.5,35.0617333328,-39.188999686,52.5842451757,-0.8582666672,-1.5089996860000001,1.7360016487,35.92,-37.68,52.0579369549,133.44,30.6217333328,-17.108999686,35.0771780872,-0.8582666672,-1.5089996860000001,1.7360016487,31.48,-15.6,35.1333232132,132.39
2020-05-23 12:30:00,38.7557500006,1.6794631579,38.7921223267,0.1057500006,-1.2805368421,1.284895975,38.65,2.96,38.7631796941,132.93,33.0257500006,-18.9405368421,38.0715654915,0.1057500006,-1.2805368421,1.284895975,32.92,-17.66,37.357756892,132.06,36.9057500006,-21.1205368421,42.5218938855,0.1057500006,-1.2805368421,1.284895975,36.8,-19.84,41.8074825839,133.07,32.7357500006,3.1194631579,32.8840444364,0.1057500006,-1.2805368421,1.284895975,32.63,4.4,32.9253230812,133.15,35.6257500006,-38.6405368421,52.5574461951,0.1057500006,-1.2805368421,1.284895975,35.52,-37.36,51.5503637233,133.07,31.1457500006,-16.8005368421,35.388073998,0.1057500006,-1.2805368421,1.284895975,31.04,-15.52,34.7037750108,132.06
2020-05-23 13:00:00,38.9669999995,1.3886384527,38.9917350949,-0.6630000005000001,-1.4213615473,1.5683869576,39.63,2.81,39.7294978574,132.71,32.9969999995,-19.1713615473,38.1620637878,-0.6630000005000001,-1.4213615473,1.5683869576,33.66,-17.75,38.0533585903,131.85,37.1069999995,-21.3313615473,42.8013601936,-0.6630000005000001,-1.4213615473,1.5683869576,37.77,-19.91,42.6963815797,132.87,32.6969999995,2.8486384527,32.8208554124,-0.6630000005000001,-1.4213615473,1.5683869576,33.36,4.27,33.6321646642,132.94,35.7769999995,-38.8213615473,52.7929146889,-0.6630000005000001,-1.4213615473,1.5683869576,36.44,-37.4,52.2171772504,132.87,31.0969999995,-17.1013615473,35.4891529307,-0.6630000005000001,-1.4213615473,1.5683869576,31.76,-15.68,35.4197684916,131.85
2020-05-23 13:30:00,38.3639666662,1.314355073,38.3864750612,-0.44603333380000004,-1.275644927,1.3513754899000001,38.81,2.59,38.8963263047,132.82,32.1739666662,-19.295644927,37.5164769693,-0.44603333380000004,-1.275644927,1.3513754899000001,32.62,-18.02,37.2664030998,131.96,36.5239666662,-21.445644927,42.354643516,-0.44603333380000004,-1.275644927,1.3513754899000001,36.97,-20.17,42.1142469955,132.96,31.8939666662,2.744355073,32.0118196057,-0.44603333380000004,-1.275644927,1.3513754899000001,32.34,4.02,32.5888938137,133.04,35.2339666662,-38.995644927,52.5556155925,-0.44603333380000004,-1.275644927,1.3513754899000001,35.68,-37.72,51.9216794798,132.96,30.3139666662,-15.675644927,34.1271507588,-0.44603333380000004,-1.275644927,1.3513754899000001,30.76,-14.4,33.963768931,131.96
2020-05-23 14:00:00,37.967283346,1.6740188973999999,38.0041700862,0.9272833460000001,-0.9859811026,1.3535187987000001,37.04,2.66,37.1353901286,133.32,31.997283346,-19.6359811026,37.5419484761,0.9272833460000001,-0.9859811026,1.3535187987000001,31.07,-18.65,36.2376516899,132.51,36.197283346,-21.2459811026,41.9718362076,0.9272833460000001,-0.9859811026,1.3535187987000001,35.27,-20.26,40.6748140746,133.46,31.757283346,2.5640188974,31.8606220658,0.9272833460000001,-0.9859811026,1.3535187987000001,30.83,3.55,31.0337139253,133.59,34.927283346,-38.9059811026,52.2837497459,0.9272833460000001,-0.9859811026,1.3535187987000001,34.0,-37.92,50.9306037663,133.46,30.167283346,-15.5459811026,33.937332142,0.9272833460000001,-0.9859811026,1.3535187987000001,29.24,-14.56,32.6645250999,132.51
2020-05-23 14:30:00,36.5037333501,2.6951319687,36.6030911922,3.1937333501,-0.4248680313,3.221869885,33.31,3.12,33.4557991983,133.48,30.7737333501,-19.7548680313,36.5688046734,3.1937333501,-0.4248680313,3.221869885,27.58,-19.33,33.6794492235,132.76,34.8837333501,-20.3748680313,40.3981447561,3.1937333501,-0.4248680313,3.221869885,31.69,-19.95,37.4467435166,133.61,30.6537333501,2.5451319687,30.7592110601,3.1937333501,-0.4248680313,3.221869885,27.46,2.9699999999999998,27.6201466325,133.85,33.6737333501,-38.2248680313,50.941739799,3.1937333501,-0.4248680313,3.221869885,30.48,-37.8,48.5579076979,133.61,29.1937333501,-15.8648680313,33.2260154784,3.1937333501,-0.4248680313,3.221869885,26.0,-15.44,30.2389417804,132.76
