Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-23 15:00:00,35.6167500142,2.0473897466,35.6755474569,3.1267500142,-0.5126102534,3.1684909537,32.49,2.56,32.5906995936,133.73,30.1467500142,-20.3226102534,36.3570491643,3.1267500142,-0.5126102534,3.1684909537,27.02,-19.81,33.5039773758,133.01,34.0267500142,-21.0726102534,40.0234258831,3.1267500142,-0.5126102534,3.1684909537,30.9,-20.56,37.1150050519,133.87,30.0267500142,2.0373897466,30.0957916227,3.1267500142,-0.5126102534,3.1684909537,26.9,2.55,27.0205939979,134.11,32.7667500142,-38.9526102534,50.9015299578,3.1267500142,-0.5126102534,3.1684909537,29.64,-38.44,48.5403255036,133.87,28.5667500142,-16.8326102534,33.1571406234,3.1267500142,-0.5126102534,3.1684909537,25.44,-16.32,30.2247580635,133.01
2020-05-23 15:30:00,36.0707333463,1.6543713309,36.1086519914,2.4707333463,-0.5156286691,2.5239643802,33.6,2.17,33.67,133.36,29.9107333463,-20.4756286691,36.2478046053,2.4707333463,-0.5156286691,2.5239643802,27.44,-19.96,33.9316253663,132.63,34.4507333463,-21.3256286691,40.5171009109,2.4707333463,-0.5156286691,2.5239643802,31.98,-20.81,38.1546392985,133.51,29.7907333463,1.7943713309,29.8447241867,2.4707333463,-0.5156286691,2.5239643802,27.32,2.31,27.4174852968,133.74,33.2307333463,-39.0756286691,51.2950913306,2.4707333463,-0.5156286691,2.5239643802,30.76,-38.56,49.3259688197,133.51,28.3107333463,-16.9556286691,32.9998631235,2.4707333463,-0.5156286691,2.5239643802,25.84,-16.44,30.6264460883,132.63
2020-05-23 16:00:00,36.1503500088,0.7736825122000001,36.1586281596,-0.2096499912,-1.3463174878,1.3625431725000001,36.36,2.12,36.4217517426,133.36,30.7803500088,-21.7163174878,37.6699932558,-0.2096499912,-1.3463174878,1.3625431725000001,30.99,-20.37,37.0852666163,132.71,34.4103500088,-22.1863174878,40.9427022972,-0.2096499912,-1.3463174878,1.3625431725000001,34.62,-20.84,40.4085387016,133.51,30.5803500088,0.6136825122,30.5865070396,-0.2096499912,-1.3463174878,1.3625431725000001,30.79,1.96,30.8523208203,133.81,33.1503500088,-39.9463174878,51.9100566995,-0.2096499912,-1.3463174878,1.3625431725000001,33.36,-38.6,51.0181301108,133.51,29.0703500088,-18.7463174878,34.5906008764,-0.2096499912,-1.3463174878,1.3625431725000001,29.28,-17.4,34.059923664,132.71
2020-05-23 16:30:00,37.033016667,0.9230979444,37.0445196118,-1.046983333,-1.6569020556,1.9599741124,38.08,2.58,38.1673001403,133.65,32.123016667,-22.1869020556,39.0403230341,-1.046983333,-1.6569020556,1.9599741124,33.17,-20.53,39.0093552882,133.0,35.223016667,-22.1269020556,41.596402461,-1.046983333,-1.6569020556,1.9599741124,36.27,-20.47,41.6477346323,133.8,31.883016667,0.2630979444,31.8841021877,-1.046983333,-1.6569020556,1.9599741124,32.93,1.92,32.9859257866,134.11,33.913016667,-39.8969020556,52.3627300003,-1.046983333,-1.6569020556,1.9599741124,34.96,-38.24,51.8121530145,133.8,30.393016667,-18.6569020556,35.662521734,-1.046983333,-1.6569020556,1.9599741124,31.44,-17.0,35.7417626874,133.0
2020-05-23 17:00:00,39.8051000482,0.8252996162,39.8136548097,-2.6648999518,-1.9347003838,3.2931379151,42.47,2.76,42.559587639,133.45,33.7051000482,-22.2047003838,40.361894014,-2.6648999518,-1.9347003838,3.2931379151,36.37,-20.27,41.6371204576,132.8,37.8251000482,-22.0947003838,43.8054103817,-2.6648999518,-1.9347003838,3.2931379151,40.49,-20.16,45.2312469428,133.59,33.3651000482,0.18529961620000002,33.3656145931,-2.6648999518,-1.9347003838,3.2931379151,36.03,2.12,36.0923163568,133.9,36.5351000482,-39.7347003838,53.9783285229,-2.6648999518,-1.9347003838,3.2931379151,39.2,-37.8,54.4562209486,133.59,31.8151000482,-18.1747003838,36.6404192814,-2.6648999518,-1.9347003838,3.2931379151,34.48,-16.24,38.1130948625,132.8
2020-05-23 17:30:00,42.0694166595,0.0935060229,42.0695205754,-4.7805833405,-2.4264939771,5.3611426111,46.85,2.52,46.9177247956,132.16,35.8594166595,-21.2064939771,41.6606907043,-4.7805833405,-2.4264939771,5.3611426111,40.64,-18.78,44.769386862,131.39,39.9194166595,-22.3764939771,45.7631654187,-4.7805833405,-2.4264939771,5.3611426111,44.7,-19.95,48.9498978548,132.3,35.4094166595,0.7735060229,35.4178641329,-4.7805833405,-2.4264939771,5.3611426111,40.19,3.2,40.3171936027,132.45,38.4994166595,-39.5464939771,55.1917590679,-4.7805833405,-2.4264939771,5.3611426111,43.28,-37.12,57.0180041741,132.3,33.7394166595,-17.4264939771,37.9740823307,-4.7805833405,-2.4264939771,5.3611426111,38.52,-15.0,41.3375180677,131.39
2020-05-23 18:00:00,42.9076678143,-0.3508576822,42.9091022789,-5.9923321857000005,-3.0908576822,6.7425103808,48.9,2.74,48.9767046666,132.37,36.7176678143,-21.3808576822,42.4891539684,-5.9923321857000005,-3.0908576822,6.7425103808,42.71,-18.29,46.4614700585,131.56,40.6676678143,-22.9108576822,46.6772600437,-5.9923321857000005,-3.0908576822,6.7425103808,46.66,-19.82,50.6950490679,132.52,36.1976678143,0.6791423178,36.2040383035,-5.9923321857000005,-3.0908576822,6.7425103808,42.19,3.77,42.3581043013,132.62,39.3276678143,-40.1708576822,56.2171082735,-5.9923321857000005,-3.0908576822,6.7425103808,45.32,-37.08,58.5562020626,132.52,34.5276678143,-18.5708576822,39.2050583439,-5.9923321857000005,-3.0908576822,6.7425103808,40.52,-15.48,43.3762700102,131.56
2020-05-23 18:30:00,44.1206679152,-1.0756537687,44.1337780879,-9.0993320848,-3.8656537687,9.88641105,53.22,2.79,53.2930811644,132.37,37.8206679152,-22.3256537687,43.9185352414,-9.0993320848,-3.8656537687,9.88641105,46.92,-18.46,50.4208091962,131.56,41.6906679152,-23.5756537687,47.8949187476,-9.0993320848,-3.8656537687,9.88641105,50.79,-19.71,54.4803469152,132.52,37.2106679152,-0.2256537687,37.2113521162,-9.0993320848,-3.8656537687,9.88641105,46.31,3.64,46.4528330675,132.62,40.2206679152,-40.7456537687,57.253038597,-9.0993320848,-3.8656537687,9.88641105,49.32,-36.88,61.5840628734,132.52,35.4606679152,-19.3456537687,40.3944710169,-9.0993320848,-3.8656537687,9.88641105,44.56,-15.48,47.1722799958,131.56
2020-05-23 19:00:00,44.8812679275,-1.3389685118,44.9012365916,-10.3487320725,-4.1489685118,11.1494482025,55.23,2.81,55.3014375943,132.77,38.5212679275,-22.7689685118,44.7472234874,-10.3487320725,-4.1489685118,11.1494482025,48.87,-18.62,52.2970486739,132.0,42.3812679275,-23.9489685118,48.679820911,-10.3487320725,-4.1489685118,11.1494482025,52.73,-19.8,56.3248870394,132.9,37.8612679275,-0.5289685118,37.8649629178,-10.3487320725,-4.1489685118,11.1494482025,48.21,3.62,48.3457185281,133.05,40.9712679275,-41.2289685118,58.1246302366,-10.3487320725,-4.1489685118,11.1494482025,51.32,-37.08,63.3140489939,132.9,36.1312679275,-19.8689685118,41.2340203203,-10.3487320725,-4.1489685118,11.1494482025,46.48,-15.72,49.0663713759,132.0
2020-05-23 19:30:00,44.3883012672,-1.7221150204,44.4216948071,-10.1416987328,-4.1221150204,10.9474145545,54.53,2.4,54.582789412,132.42,38.0683012672,-23.0421150204,44.4987036439,-10.1416987328,-4.1221150204,10.9474145545,48.21,-18.92,51.789675612,131.66,41.9183012672,-24.2221150204,48.4133745693,-10.1416987328,-4.1221150204,10.9474145545,52.06,-20.1,55.805497937,132.58,37.4183012672,-0.9021150204,37.4291741992,-10.1416987328,-4.1221150204,10.9474145545,47.56,3.22,47.6688787366,132.71,40.4583012672,-41.3621150204,57.8593008979,-10.1416987328,-4.1221150204,10.9474145545,50.6,-37.24,62.8265676287,132.58,35.6983012672,-17.4821150204,39.7491265181,-10.1416987328,-4.1221150204,10.9474145545,45.84,-13.36,47.7472009651,131.66
2020-05-23 20:00:00,42.8813679834,-2.2418267381,42.939929055,-9.7786320166,-3.9618267381,10.5507210758,52.66,1.72,52.6880821439,132.1,36.6513679834,-23.4118267381,43.4906473425,-9.7786320166,-3.9618267381,10.5507210758,46.43,-19.45,50.3393226017,131.34,40.4813679834,-24.6118267381,47.3759767096,-9.7786320166,-3.9618267381,10.5507210758,50.26,-20.65,54.3368208492,132.25,36.0613679834,-1.3718267381,36.0874516894,-9.7786320166,-3.9618267381,10.5507210758,45.84,2.59,45.9131103281,132.38,39.0613679834,-41.7218267381,57.1533139468,-9.7786320166,-3.9618267381,10.5507210758,48.84,-37.76,61.7346191371,132.25,34.3413679834,-20.0818267381,39.7820225744,-9.7786320166,-3.9618267381,10.5507210758,44.12,-16.12,46.9726388443,131.34
2020-05-23 20:30:00,41.2737680357,-2.8323471127,41.3708365643,-9.3762319643,-3.8323471127,10.1291959325,50.65,1.0,50.6598707065,132.1,35.2737680357,-23.9023471127,42.6093993027,-9.3762319643,-3.8323471127,10.1291959325,44.65,-20.07,48.9533185801,131.34,38.9637680357,-25.1923471127,46.3985945109,-9.3762319643,-3.8323471127,10.1291959325,48.34,-21.36,52.8488902438,132.25,34.7337680357,-1.8823471127,34.7847362016,-9.3762319643,-3.8323471127,10.1291959325,44.11,1.9500000000000002,44.1530814327,132.38,37.5837680357,-42.3123471127,56.5939425906,-9.3762319643,-3.8323471127,10.1291959325,46.96,-38.48,60.7120416392,132.25,33.0637680357,-19.5523471127,38.412329197,-9.3762319643,-3.8323471127,10.1291959325,42.44,-15.72,45.2578391,131.34
2020-05-23 21:00:00,41.0593517332,-3.3180877006,41.1932041815,-9.3406482668,-3.8180877006,10.090862388,50.4,0.5,50.4024800977,132.3,34.7293517332,-24.3980877006,42.4428386804,-9.3406482668,-3.8180877006,10.090862388,44.07,-20.58,48.6384755106,131.52,38.7893517332,-25.7080877006,46.5351435057,-9.3406482668,-3.8180877006,10.090862388,48.13,-21.89,52.8740862805,132.44,34.1993517332,-2.3080877006,34.27714877,-9.3406482668,-3.8180877006,10.090862388,43.54,1.51,43.5661761003,132.6,37.4193517332,-42.8980877006,56.9249840799,-9.3406482668,-3.8180877006,10.090862388,46.76,-39.08,60.9404955674,132.44,32.5393517332,-19.9780877006,38.1828940677,-9.3406482668,-3.8180877006,10.090862388,41.88,-16.16,44.8896424579,131.52
2020-05-23 21:30:00,40.3133515103,-3.6495448668,40.4782100361,-9.5066484897,-3.8195448668000003,10.245256878,49.82,0.17,49.8202900433,132.0,34.2533515103,-24.4395448668,42.0783013319,-9.5066484897,-3.8195448668000003,10.245256878,43.76,-20.62,48.3748074932,131.23,38.0533515103,-25.9395448668,46.0534206011,-9.5066484897,-3.8195448668000003,10.245256878,47.56,-22.12,52.4523402719,132.17,33.7233515103,-2.4295448668,33.8107545811,-9.5066484897,-3.8195448668000003,10.245256878,43.23,1.3900000000000001,43.2523409771,132.28,36.6933515103,-43.0595448668,56.5731955009,-9.5066484897,-3.8195448668000003,10.245256878,46.2,-39.24,60.615324795,132.17,32.0933515103,-20.6595448668,38.1680495344,-9.5066484897,-3.8195448668000003,10.245256878,41.6,-16.84,44.879233505,131.23
2020-05-23 22:00:00,39.9721515623,-3.6349491952,40.1370870415,-9.4378484377,-3.8349491952,10.1872380193,49.41,0.2,49.4104047747,132.25,34.0721515623,-24.6249491952,42.0392630163,-9.4378484377,-3.8349491952,10.1872380193,43.51,-20.79,48.2218228606,131.46,37.7321515623,-26.0349491952,45.8424894734,-9.4378484377,-3.8349491952,10.1872380193,47.17,-22.2,52.1329924328,132.4,33.5721515623,-2.5449491952,33.6684737838,-9.4378484377,-3.8349491952,10.1872380193,43.01,1.29,43.0293411523,132.54,36.4021515623,-43.1949491952,56.4882312906,-9.4378484377,-3.8349491952,10.1872380193,45.84,-39.36,60.4194935431,132.4,31.9221515623,-21.3949491952,38.4287341898,-9.4378484377,-3.8349491952,10.1872380193,41.36,-17.56,44.9333194857,131.46
2020-05-23 22:30:00,38.9734348065,-4.1943246535,39.1984818573,-9.2665651935,-3.7043246535,9.979541654,48.24,-0.49,48.2424885345,132.57,32.8834348065,-24.7243246535,41.1413722941,-9.2665651935,-3.7043246535,9.979541654,42.15,-21.02,47.1005615678,131.74,36.7834348065,-26.6843246535,45.4430881254,-9.2665651935,-3.7043246535,9.979541654,46.05,-22.98,51.4653563089,132.74,32.4134348065,-2.5743246535,32.5155025085,-9.2665651935,-3.7043246535,9.979541654,41.68,1.13,41.6953150846,132.82,35.4534348065,-43.9843246535,56.4939541438,-9.2665651935,-3.7043246535,9.979541654,44.72,-40.28,60.1860183099,132.74,30.8134348065,-21.4243246535,37.5295810186,-9.2665651935,-3.7043246535,9.979541654,40.08,-17.72,43.8224234839,131.74
2020-05-23 23:00:00,37.3069515231,-4.7292164847,37.6055065184,-8.5030484769,-3.4492164847,9.1759973714,45.81,-1.28,45.8278790694,132.25,31.2669515231,-24.7192164847,39.8580220428,-8.5030484769,-3.4492164847,9.1759973714,39.77,-21.27,45.100618621,131.37,35.2169515231,-27.0692164847,44.4181962226,-8.5030484769,-3.4492164847,9.1759973714,43.72,-23.62,49.6924823288,132.41,30.8469515231,-2.7192164847,30.9665715984,-8.5030484769,-3.4492164847,9.1759973714,39.35,0.73,39.3567707009,132.46,33.8969515231,-44.2892164847,55.7721975485,-8.5030484769,-3.4492164847,9.1759973714,42.4,-40.84,58.8699040257,132.41,29.2169515231,-20.6092164847,35.7543012855,-8.5030484769,-3.4492164847,9.1759973714,37.72,-17.16,41.4398841697,131.37
2020-05-23 23:30:00,35.8212013819,-4.729312481,36.1320476169,-7.7287986181,-3.199312481,8.3648029522,43.55,-1.53,43.5768677167,132.72,29.9612013819,-25.019312481,39.0338261674,-7.7287986181,-3.199312481,8.3648029522,37.69,-21.82,43.5505281254,131.87,33.8312013819,-27.249312481,43.4404790217,-7.7287986181,-3.199312481,8.3648029522,41.56,-24.05,48.0170396838,132.89,29.6312013819,-2.839312481,29.7669244414,-7.7287986181,-3.199312481,8.3648029522,37.36,0.36,37.3617344351,132.94,32.5512013819,-44.599312481,55.2148475067,-7.7287986181,-3.199312481,8.3648029522,40.28,-41.4,57.7619113257,132.89,28.1112013819,-19.959312481,34.4762787703,-7.7287986181,-3.199312481,8.3648029522,35.84,-16.76,39.5651766077,131.87
2020-05-24 00:00:00,34.260334728,-4.3407615601,34.5342257274,-6.979665272,-2.9507615601,7.5777781107,41.24,-1.3900000000000001,41.2634184236,133.36,28.520334728,-25.6707615601,38.3718320135,-6.979665272,-2.9507615601,7.5777781107,35.5,-22.72,42.1479347062,132.57,32.360334728,-27.1007615601,42.2095077067,-6.979665272,-2.9507615601,7.5777781107,39.34,-24.15,46.1612185714,133.53,28.230334728,-3.2307615601,28.4146022163,-6.979665272,-2.9507615601,7.5777781107,35.21,-0.28,35.2111133025,133.68,31.100334728,-44.7507615601,54.4964354835,-6.979665272,-2.9507615601,7.5777781107,38.08,-41.8,56.5449060482,133.53,26.740334728,-21.8707615601,34.5452704807,-6.979665272,-2.9507615601,7.5777781107,33.72,-18.92,38.6652919296,132.57
2020-05-24 00:30:00,33.2083666656,-4.3850769526,33.4966344052,-7.1516333344,-2.7650769526000003,7.6675621878,40.36,-1.62,40.3924993037,133.74,27.9483666656,-26.1150769526,38.2506005641,-7.1516333344,-2.7650769526000003,7.6675621878,35.1,-23.35,42.1572354407,132.97,31.3383666656,-27.2550769526,41.5323060395,-7.1516333344,-2.7650769526000003,7.6675621878,38.49,-24.49,45.6206115698,133.91,27.6983666656,-3.6050769526,27.9319905444,-7.1516333344,-2.7650769526000003,7.6675621878,34.85,-0.84,34.860121916,134.09,30.1283666656,-44.9650769526,54.1255634917,-7.1516333344,-2.7650769526000003,7.6675621878,37.28,-42.2,56.3084221054,133.91,26.2483666656,-21.2050769526,33.7436222296,-7.1516333344,-2.7650769526000003,7.6675621878,33.4,-18.44,38.1522423981,132.97
2020-05-24 01:00:00,32.2656833204,-4.8113219087,32.6224330583,-6.8443166796,-2.6413219087,7.3362969021,39.11,-2.17,39.1701544546,134.16,27.0356833204,-25.9113219087,37.4476271032,-6.8443166796,-2.6413219087,7.3362969021,33.88,-23.27,41.1016702824,133.33,30.4656833204,-27.7913219087,41.2373063332,-6.8443166796,-2.6413219087,7.3362969021,37.31,-25.15,44.9950952883,134.33,26.8056833204,-3.3213219087,27.0106615524,-6.8443166796,-2.6413219087,7.3362969021,33.65,-0.68,33.6568700268,134.44,29.2356833204,-45.6813219087,54.2356741503,-6.8443166796,-2.6413219087,7.3362969021,36.08,-43.04,56.1623361337,134.33,25.3556833204,-21.3213219087,33.1286800911,-6.8443166796,-2.6413219087,7.3362969021,32.2,-18.68,37.226098372,133.33
2020-05-24 01:30:00,31.828333321,-4.6647886703,32.1683548745,-6.581666679,-2.6047886703,7.0783656511,38.41,-2.06,38.4652011564,133.91,26.938333321,-25.7347886703,37.2552432554,-6.581666679,-2.6047886703,7.0783656511,33.52,-23.13,40.725757206,133.06,30.038333321,-27.6047886703,40.7961496496,-6.581666679,-2.6047886703,7.0783656511,36.62,-25.0,44.339873703,134.08,26.698333321,-3.1947886703,26.8888020701,-6.581666679,-2.6047886703,7.0783656511,33.28,-0.59,33.2852294569,134.19,28.858333321,-45.4047886703,53.7996118598,-6.581666679,-2.6047886703,7.0783656511,35.44,-42.8,55.5682787209,134.08,25.258333321,-20.4847886703,32.52091587,-6.581666679,-2.6047886703,7.0783656511,31.84,-17.88,36.5168454278,133.06
2020-05-24 02:00:00,31.214699987,-4.814324318,31.583780868,-6.885300013,-2.6643243180000002,7.3828165588,38.1,-2.15,38.1606145129,133.91,26.404699987,-25.834324318,36.9407700837,-6.885300013,-2.6643243180000002,7.3828165588,33.29,-23.17,40.5594995038,133.06,29.454699987,-27.744324318,40.4638960456,-6.885300013,-2.6643243180000002,7.3828165588,36.34,-25.08,44.1542976391,134.08,26.194699987,-3.304324318,26.4022890411,-6.885300013,-2.6643243180000002,7.3828165588,33.08,-0.64,33.0861904728,134.19,28.234699987,-45.584324318,53.6202285233,-6.885300013,-2.6643243180000002,7.3828165588,35.12,-42.92,55.4575585471,134.08,24.754699987,-20.864324318,32.3746073443,-6.885300013,-2.6643243180000002,7.3828165588,31.64,-18.2,36.5010903947,133.06
2020-05-24 02:30:00,30.39308333,-4.802827094,30.7702236326,-6.65691667,-2.5828270939999998,7.1404156286,37.05,-2.22,37.1164505307,134.19,25.67308333,-25.902827094,36.4700378274,-6.65691667,-2.5828270939999998,7.1404156286,32.33,-23.32,39.8629063165,133.34,28.67308333,-27.822827094,39.9531652708,-6.65691667,-2.5828270939999998,7.1404156286,35.33,-25.24,43.4196556873,134.36,25.48308333,-3.312827094,25.6975165991,-6.65691667,-2.5828270939999998,7.1404156286,32.14,-0.73,32.1482892235,134.45,27.50308333,-45.742827094,53.374392954,-6.65691667,-2.5828270939999998,7.1404156286,34.16,-43.16,55.0426307511,134.36,24.06308333,-20.142827094,31.3809729404,-6.65691667,-2.5828270939999998,7.1404156286,30.72,-17.56,35.3846294314,133.34
2020-05-24 03:00:00,29.350216664,-4.7885356272,29.7382799045,-6.339783336,-2.4785356272,6.8070545468,35.69,-2.31,35.7646781056,134.3,24.710216664,-25.9785356272,35.8535789136,-6.339783336,-2.4785356272,6.8070545468,31.05,-23.5,38.940371082,133.44,27.670216664,-27.8785356272,39.2791756399,-6.339783336,-2.4785356272,6.8070545468,34.01,-25.4,42.4480871183,134.47,24.550216664,-3.3285356272,24.7748317385,-6.339783336,-2.4785356272,6.8070545468,30.89,-0.85,30.9016925103,134.57,26.500216664,-45.8785356272,52.9820867326,-6.339783336,-2.4785356272,6.8070545468,32.84,-43.4,54.4244944855,134.47,23.140216664,-21.0385356272,31.2744241928,-6.339783336,-2.4785356272,6.8070545468,29.48,-18.56,34.8359584338,133.44
2020-05-24 03:30:00,32.1457999972,-4.7072225602,32.488619572,-6.1842000028,-2.4272225602,6.6434734162,38.33,-2.2800000000000002,38.3977512362,134.78,25.3957999972,-25.9972225602,36.3428430141,-6.1842000028,-2.4272225602,6.6434734162,31.58,-23.57,39.4061073947,133.93,30.3757999972,-27.9072225602,41.2492702541,-6.1842000028,-2.4272225602,6.6434734162,36.56,-25.48,44.563034008,134.94,25.2257999972,-3.2072225602,25.428866708,-6.1842000028,-2.4272225602,6.6434734162,31.41,-0.78,31.4196833211,135.05,29.2157999972,-46.0272225602,54.5166780544,-6.1842000028,-2.4272225602,6.6434734162,35.4,-43.6,56.1615526851,134.94,23.8157999972,-20.4272225602,31.3761653335,-6.1842000028,-2.4272225602,6.6434734162,30.0,-18.0,34.9857113691,133.93
2020-05-24 04:00:00,31.9378499972,-4.7473746626,32.2887570004,-6.0021500028,-2.3673746626,6.4521521564,37.94,-2.38,38.0145761518,134.78,25.1478499972,-25.8473746626,36.0624615969,-6.0021500028,-2.3673746626,6.4521521564,31.15,-23.48,39.0081132587,133.93,30.1778499972,-27.9773746626,41.1513805779,-6.0021500028,-2.3673746626,6.4521521564,36.18,-25.61,44.326792124,134.94,25.0078499972,-3.0373746626,25.1916296877,-6.0021500028,-2.3673746626,6.4521521564,31.01,-0.67,31.0172371432,135.05,28.9978499972,-46.0873746626,54.4510918876,-6.0021500028,-2.3673746626,6.4521521564,35.0,-43.72,56.0039141489,134.94,23.6378499972,-20.5273746626,31.3068852336,-6.0021500028,-2.3673746626,6.4521521564,29.64,-18.16,34.7608285287,133.93
2020-05-24 04:30:00,31.6889499919,-4.3859094932,31.9910261429,-6.0310500081,-2.3759094932,6.4821686278,37.72,-2.01,37.7735158544,135.3,24.9289499919,-26.1459094932,36.1256298344,-6.0310500081,-2.3759094932,6.4821686278,30.96,-23.77,39.0324800647,134.48,29.9389499919,-27.8359094932,40.880051173300004,-6.0310500081,-2.3759094932,6.4821686278,35.97,-25.46,44.0687247376,135.48,24.7689499919,-3.1559094932,24.9691939884,-6.0310500081,-2.3759094932,6.4821686278,30.8,-0.78,30.8098750403,135.63,28.8089499919,-46.1359094932,54.3918904287,-6.0310500081,-2.3759094932,6.4821686278,34.84,-43.76,55.9353483944,135.48,23.4089499919,-19.3359094932,30.3620871426,-6.0310500081,-2.3759094932,6.4821686278,29.44,-16.96,33.9758031546,134.48
2020-05-24 05:00:00,31.2209666584,-4.5214659241,31.5466703978,-5.9390333416,-2.3314659241,6.3802704008,37.16,-2.19,37.2244771622,135.46,24.5309666584,-26.401465924100002,36.0389473783,-5.9390333416,-2.3314659241,6.3802704008,30.47,-24.07,38.8302176146,134.63,29.4909666584,-27.9714659241,40.6462792933,-5.9390333416,-2.3314659241,6.3802704008,35.43,-25.64,43.7343629198,135.63,24.4009666584,-3.3714659241,24.6327821478,-5.9390333416,-2.3314659241,6.3802704008,30.34,-1.04,30.357819421,135.79,28.3009666584,-46.2914659241,54.2572071821,-5.9390333416,-2.3314659241,6.3802704008,34.24,-43.96,55.7212634458,135.63,23.0209666584,-21.0114659241,31.1680382149,-5.9390333416,-2.3314659241,6.3802704008,28.96,-18.68,34.4619210144,134.63
2020-05-24 05:30:00,30.5284499916,-4.4612016933,30.8526916077,-5.7915500084,-2.2712016933,6.2209652491,36.32,-2.19,36.3859657011,135.1,23.9384499916,-26.3412016933,35.5936552583,-5.7915500084,-2.2712016933,6.2209652491,29.73,-24.07,38.2522914346,134.28,28.8384499916,-27.8312016933,40.0778241127,-5.7915500084,-2.2712016933,6.2209652491,34.63,-25.56,43.0412650836,135.28,23.8284499916,-3.4012016933,24.069964727,-5.7915500084,-2.2712016933,6.2209652491,29.62,-1.13,29.6415468557,135.45,27.6884499916,-46.1112016933,53.7856224705,-5.7915500084,-2.2712016933,6.2209652491,33.48,-43.84,55.1620884304,135.28,22.4884499916,-21.0312016933,30.7902878793,-5.7915500084,-2.2712016933,6.2209652491,28.28,-18.76,33.9366468585,134.28
2020-05-24 06:00:00,30.5604499924,-4.4991360336,30.8898580247,-5.5895500076,-2.2491360336,6.0250877326,36.15,-2.25,36.2199530646,135.23,23.9304499924,-26.4291360336,35.6534103323,-5.5895500076,-2.2491360336,6.0250877326,29.52,-24.18,38.1589150789,134.41,28.8704499924,-27.9091360336,40.15498421,-5.5895500076,-2.2491360336,6.0250877326,34.46,-25.66,42.9642549103,135.4,23.8404499924,-3.4491360336,24.0886611338,-5.5895500076,-2.2491360336,6.0250877326,29.43,-1.2,29.4544546716,135.56,27.7304499924,-46.2091360336,53.8912062377,-5.5895500076,-2.2491360336,6.0250877326,33.32,-43.96,55.1607106553,135.4,22.4904499924,-20.7691360336,30.6133525189,-5.5895500076,-2.2491360336,6.0250877326,28.08,-18.52,33.637431531,134.41
2020-05-24 06:30:00,31.1545499994,-4.2433473847,31.4422006655,-5.3054500006,-2.1933473847,5.7409557096,36.46,-2.05,36.5175861743,135.23,24.4445499994,-26.1733473847,35.8131280119,-5.3054500006,-2.1933473847,5.7409557096,29.75,-23.98,38.2112928334,134.41,29.4545499994,-27.6733473847,40.4151539789,-5.3054500006,-2.1933473847,5.7409557096,34.76,-25.48,43.0985846635,135.4,24.3345499994,-3.1933473847,24.5431821733,-5.3054500006,-2.1933473847,5.7409557096,29.64,-1.0,29.6568642982,135.56,28.3345499994,-45.9533473847,53.9866359345,-5.3054500006,-2.1933473847,5.7409557096,33.64,-43.76,55.1958983983,135.4,22.9745499994,-20.1133473847,30.5348438786,-5.3054500006,-2.1933473847,5.7409557096,28.28,-17.92,33.47961768,134.41
2020-05-24 07:00:00,31.3001166651,-4.1193682098,31.570025304,-5.1998833349,-2.2193682098,5.6537051522,36.5,-1.9,36.5494186,135.23,24.7901166651,-26.0093682098,35.9310049809,-5.1998833349,-2.2193682098,5.6537051522,29.99,-23.79,38.2800757575,134.41,29.5901166651,-27.5293682098,40.4158523142,-5.1998833349,-2.2193682098,5.6537051522,34.79,-25.31,43.0225545499,135.4,24.6701166651,-3.0393682098,24.8566372501,-5.1998833349,-2.2193682098,5.6537051522,29.87,-0.8200000000000001,29.8812533204,135.56,28.4001166651,-45.8193682098,53.9071528624,-5.1998833349,-2.2193682098,5.6537051522,33.6,-43.6,55.0447091009,135.4,23.3201166651,-19.2193682098,30.2193970101,-5.1998833349,-2.2193682098,5.6537051522,28.52,-17.0,33.202264983,134.41
2020-05-24 07:30:00,29.2148499995,-3.9545323589,29.4812785793,-5.0351500005,-2.2745323589,5.5250550204,34.25,-1.6800000000000002,34.2911781658,135.47,24.7148499995,-25.6045323589,35.586737527,-5.0351500005,-2.2745323589,5.5250550204,29.75,-23.33,37.8067639451,134.6,27.5848499995,-27.4745323589,38.9329407807,-5.0351500005,-2.2745323589,5.5250550204,32.62,-25.2,41.2201940801,135.64,24.6048499995,-2.5445323589,24.7360726152,-5.0351500005,-2.2745323589,5.5250550204,29.64,-0.27,29.6412297316,135.77,26.4448499995,-45.8745323589,52.9509472119,-5.0351500005,-2.2745323589,5.5250550204,31.48,-43.6,53.7768574761,135.64,23.2448499995,-20.1145323589,30.7395098126,-5.0351500005,-2.2745323589,5.5250550204,28.28,-17.84,33.4368658818,134.6
2020-05-24 08:00:00,30.3867000001,-3.2742921376,30.5626001168,-4.5332999999,-2.1842921376,5.0320911191,34.92,-1.09,34.9370075994,135.23,25.5967000001,-25.0642921376,35.8247092278,-4.5332999999,-2.1842921376,5.0320911191,30.13,-22.88,37.832675031,134.38,28.7467000001,-26.7142921376,39.2431671162,-4.5332999999,-2.1842921376,5.0320911191,33.28,-24.53,41.343431159,135.4,25.4767000001,-2.1742921376,25.5693134283,-4.5332999999,-2.1842921376,5.0320911191,30.01,0.01,30.0100016661,135.54,27.5467000001,-45.0242921376,52.7826445282,-4.5332999999,-2.1842921376,5.0320911191,32.08,-42.84,53.5200149477,135.4,24.0667000001,-20.5842921376,31.6688984921,-4.5332999999,-2.1842921376,5.0320911191,28.6,-18.4,34.0076461991,134.38
2020-05-24 08:30:00,31.7182999939,-2.8704090847,31.8479167735,-4.6617000061,-2.3504090847,5.2207154503,36.38,-0.52,36.3837161379,135.02,27.0182999939,-24.4904090847,36.4659933595,-4.6617000061,-2.3504090847,5.2207154503,31.68,-22.14,38.6497347986,134.16,30.0082999939,-26.2404090847,39.8629795356,-4.6617000061,-2.3504090847,5.2207154503,34.67,-23.89,42.1039309329,135.18,26.8582999939,-1.6704090847000002,26.9101940735,-4.6617000061,-2.3504090847,5.2207154503,31.52,0.68,31.5273341721,135.31,28.7782999939,-44.4304090847,52.9362994737,-4.6617000061,-2.3504090847,5.2207154503,33.44,-42.08,53.7490465032,135.18,25.4182999939,-19.3504090847,31.945708731,-4.6617000061,-2.3504090847,5.2207154503,30.08,-17.0,34.5515035852,134.16
2020-05-24 09:00:00,32.8751833286,-1.9881352165,32.9352449592,-3.5848166714,-2.1981352165,4.2050813307,36.46,0.21,36.4606047673,134.54,28.4251833286,-23.4981352165,36.8802576715,-3.5848166714,-2.1981352165,4.2050813307,32.01,-21.3,38.449058506,133.66,31.1451833286,-25.2281352165,40.08093376,-3.5848166714,-2.1981352165,4.2050813307,34.73,-23.03,41.6719785947,134.68,28.2351833286,-0.8181352165,28.2470338767,-3.5848166714,-2.1981352165,4.2050813307,31.82,1.38,31.8499105179,134.8,29.8951833286,-43.318135216499996,52.6325263016,-3.5848166714,-2.1981352165,4.2050813307,33.48,-41.12,53.0260766039,134.68,26.8151833286,-18.2381352165,32.4296721094,-3.5848166714,-2.1981352165,4.2050813307,30.4,-16.04,34.372104969,133.66
2020-05-24 09:30:00,35.4618506265,-1.3516099394,35.4875992324,-3.2581493735000002,-2.0216099394000002,3.8343766231,38.72,0.67,38.725796312,134.2,29.4318506265,-22.4716099394,37.0298134557,-3.2581493735000002,-2.0216099394000002,3.8343766231,32.69,-20.45,38.5595461592,133.32,33.6418506265,-24.4316099394,41.5773697798,-3.2581493735000002,-2.0216099394000002,3.8343766231,36.9,-22.41,43.1719596498,134.35,29.2218506265,0.038390060600000005,29.2218758438,-3.2581493735000002,-2.0216099394000002,3.8343766231,32.48,2.06,32.5452607917,134.44,32.3818506265,-42.3016099394,53.2729805198,-3.2581493735000002,-2.0216099394000002,3.8343766231,35.64,-40.28,53.7837150074,134.35,27.7018506265,-18.9416099394,33.5585624726,-3.2581493735000002,-2.0216099394000002,3.8343766231,30.96,-16.92,35.2818366869,133.32
2020-05-24 10:00:00,35.9609839785,-0.0702087116,35.9610525147,-1.1090160215,-1.6902087116,2.021564252,37.07,1.62,37.1053810114,133.89,30.5509839785,-21.4002087116,37.3005570328,-1.1090160215,-1.6902087116,2.021564252,31.66,-19.71,37.2939633185,133.05,34.2109839785,-23.1102087116,41.2852657915,-1.1090160215,-1.6902087116,2.021564252,35.32,-21.42,41.3076118893,134.04,30.3409839785,0.9897912884000001,30.3571242969,-1.1090160215,-1.6902087116,2.021564252,31.45,2.68,31.5639810544,134.16,32.8909839785,-40.9702087116,52.5392693987,-1.1090160215,-1.6902087116,2.021564252,34.0,-39.28,51.9511154837,134.04,28.8509839785,-17.2902087116,33.6352581946,-1.1090160215,-1.6902087116,2.021564252,29.96,-15.6,33.7781230977,133.05
2020-05-24 10:30:00,36.6408838259,1.8311364938999999,36.6866110237,0.5508838259000001,-1.2888635061,1.4016569221,36.09,3.12,36.2246117992,133.15,31.2008838259,-20.4888635061,37.3267823324,0.5508838259000001,-1.2888635061,1.4016569221,30.65,-19.2,36.1671466942,132.41,34.9008838259,-21.0688635061,40.7672503521,0.5508838259000001,-1.2888635061,1.4016569221,34.35,-19.78,39.6379981836,133.29,31.0108838259,1.7211364939,31.058609539,0.5508838259000001,-1.2888635061,1.4016569221,30.46,3.01,30.6083599691,133.53,33.5908838259,-38.7288635061,51.2666786976,0.5508838259000001,-1.2888635061,1.4016569221,33.04,-37.44,49.9339083189,133.29,29.4708838259,-17.0488635061,34.0469784318,0.5508838259000001,-1.2888635061,1.4016569221,28.92,-15.76,32.9354520236,132.41
2020-05-24 11:00:00,36.8709006114,2.7238507886,36.9713764284,2.1909006114,-0.9061492114,2.3708968519,34.68,3.63,34.8694608504,134.3,31.3109006114,-19.8161492114,37.0547198972,2.1909006114,-0.9061492114,2.3708968519,29.12,-18.91,34.7212110964,133.54,35.1909006114,-20.6161492114,40.7851087303,2.1909006114,-0.9061492114,2.3708968519,33.0,-19.71,38.4380553618,134.45,31.1609006114,2.7438507886,31.281471258,2.1909006114,-0.9061492114,2.3708968519,28.97,3.65,29.1990308058,134.68,33.9109006114,-38.7061492114,51.4598403325,2.1909006114,-0.9061492114,2.3708968519,31.72,-37.8,49.3457029538,134.45,29.6709006114,-16.9861492114,34.1890568475,2.1909006114,-0.9061492114,2.3708968519,27.48,-16.08,31.8389195797,133.54
2020-05-24 11:30:00,37.665650612,3.2866771279,37.8087752059,2.705650612,-0.6633228721000001,2.7857750209,34.96,3.95,35.1824402224,134.44,31.385650612,-19.3133228721,36.851913175600004,2.705650612,-0.6633228721000001,2.7857750209,28.68,-18.65,34.2105963117,133.66,35.975650612,-20.0933228721,41.2066628229,2.705650612,-0.6633228721000001,2.7857750209,33.27,-19.43,38.5281429607,134.55,31.255650612,3.2566771279,31.4248570577,2.705650612,-0.6633228721000001,2.7857750209,28.55,3.92,28.817857311,134.79,34.665650612,-38.1433228721,51.5424137199,2.705650612,-0.6633228721000001,2.7857750209,31.96,-37.48,49.2563904483,134.55,29.745650612,-16.3033228721,33.9205257477,2.705650612,-0.6633228721000001,2.7857750209,27.04,-15.64,31.2373366342,133.66
2020-05-24 12:00:00,38.191516723,3.7850919108000003,38.3786251757,3.191516723,-0.5049080892,3.2312089335,35.0,4.29,35.261935568,134.19,32.001516723,-18.7949080892,37.1126075971,3.191516723,-0.5049080892,3.2312089335,28.81,-18.29,34.1253600714,133.44,36.481516723,-19.5149080892,41.3730914985,3.191516723,-0.5049080892,3.2312089335,33.29,-19.01,38.3354170448,134.31,31.861516723,3.6750919108,32.0727695786,3.191516723,-0.5049080892,3.2312089335,28.67,4.18,28.9731133985,134.55,35.191516723,-37.5449080892,51.4593331932,3.191516723,-0.5049080892,3.2312089335,32.0,-37.04,48.9485607551,134.31,30.351516723,-15.1049080892,33.9024013275,3.191516723,-0.5049080892,3.2312089335,27.16,-14.6,30.8354601068,133.44
2020-05-24 12:30:00,39.1479000118,3.7486706332,39.3269704764,1.9179000118,-0.9413293668,2.1364553429,37.23,4.69,37.5242454954,134.11,32.7879000118,-19.6713293668,38.2362077911,1.9179000118,-0.9413293668,2.1364553429,30.87,-18.73,36.1077526301,133.44,37.3579000118,-19.5113293668,42.1462295699,1.9179000118,-0.9413293668,2.1364553429,35.44,-18.57,40.0104798772,134.31,32.5979000118,2.8386706332,32.721264281,1.9179000118,-0.9413293668,2.1364553429,30.68,3.7800000000000002,30.9119847308,134.55,36.0379000118,-37.4613293668,51.981548988,1.9179000118,-0.9413293668,2.1364553429,34.12,-36.52,49.978843524,134.31,31.1179000118,-16.2213293668,35.092096369,1.9179000118,-0.9413293668,2.1364553429,29.2,-15.28,32.9563104731,133.44
2020-05-24 13:00:00,38.9742837545,4.0146514842,39.1805081733,2.5842837545,-0.7353485158,2.6868680584,36.39,4.75,36.6987002495,134.3,32.4742837545,-19.4653485158,37.8613113641,2.5842837545,-0.7353485158,2.6868680584,29.89,-18.73,35.2735736778,133.66,37.2042837545,-19.325348515800002,41.9240721417,2.5842837545,-0.7353485158,2.6868680584,34.62,-18.59,39.2954513907,134.46,32.3042837545,3.0946514842,32.4521742985,2.5842837545,-0.7353485158,2.6868680584,29.72,3.83,29.9657688038,134.76,35.8642837545,-37.2953485158,51.7415681067,2.5842837545,-0.7353485158,2.6868680584,33.28,-36.56,49.4387702112,134.46,30.7442837545,-16.2553485158,34.7771094104,2.5842837545,-0.7353485158,2.6868680584,28.16,-15.52,32.1536312102,133.66
2020-05-24 13:30:00,38.0293840265,2.7911845968,38.1316766073,1.7193840265,-1.0888154032,2.0351413741,36.31,3.88,36.5167153506,134.73,31.5293840265,-20.0188154032,37.3477579948,1.7193840265,-1.0888154032,2.0351413741,29.81,-18.93,35.3126181414,133.97,36.2793840265,-20.6488154032,41.7440688349,1.7193840265,-1.0888154032,2.0351413741,34.56,-19.56,39.7112981405,134.85,31.3693840265,2.6511845968000003,31.4812171615,1.7193840265,-1.0888154032,2.0351413741,29.65,3.74,29.8849477162,135.11,34.9993840265,-38.8088154032,52.2597458397,1.7193840265,-1.0888154032,2.0351413741,33.28,-37.72,50.3026520176,134.85,29.8793840265,-16.5288154032,34.1464394694,1.7193840265,-1.0888154032,2.0351413741,28.16,-15.44,32.1150930249,133.97
2020-05-24 14:00:00,37.1170340952,2.3026578113,37.1883913745,2.1370340952,-0.9773421887,2.3499175471,34.98,3.2800000000000002,35.1334427576,135.18,30.5470340952,-20.2873421887,36.6701178768,2.1370340952,-0.9773421887,2.3499175471,28.41,-19.31,34.3511892079,134.4,35.4270340952,-21.2773421887,41.3255373274,2.1370340952,-0.9773421887,2.3499175471,33.29,-20.3,38.9912054187,135.32,30.4270340952,2.4926578113,30.5289657014,2.1370340952,-0.9773421887,2.3499175471,28.29,3.47,28.5020174725,135.54,34.1370340952,-39.5373421887,52.2354144634,2.1370340952,-0.9773421887,2.3499175471,32.0,-38.56,50.1086180213,135.32,28.9370340952,-16.4973421887,33.3093716771,2.1370340952,-0.9773421887,2.3499175471,26.8,-15.52,30.9695075841,134.4
2020-05-24 14:30:00,36.3718839857,2.8657084913,36.4846026403,4.2818839857,-0.2342915087,4.2882890502,32.09,3.1,32.2393874011,135.42,29.8218839857,-19.5542915087,35.6611144086,4.2818839857,-0.2342915087,4.2882890502,25.54,-19.32,32.0242720448,134.6,34.7918839857,-20.8142915087,40.5426925879,4.2818839857,-0.2342915087,4.2882890502,30.51,-20.58,36.8021262973,135.56,29.7718839857,3.2857084913,29.9526452312,4.2818839857,-0.2342915087,4.2882890502,25.49,3.52,25.7318965488,135.75,33.5618839857,-39.2342915087,51.630704884400004,4.2818839857,-0.2342915087,4.2882890502,29.28,-39.0,48.7680059055,135.56,28.3218839857,-15.2342915087,32.1591783208,4.2818839857,-0.2342915087,4.2882890502,24.04,-15.0,28.3358712589,134.6
2020-05-24 15:00:00,35.5608339614,2.2540592068,35.6322002539,4.3408339613999996,-0.1259407932,4.3426605398,31.22,2.38,31.3105860693,135.16,29.1108339614,-19.2559407932,34.9031790781,4.3408339613999996,-0.1259407932,4.3426605398,24.77,-19.13,31.2971212734,134.27,34.0208339614,-21.3059407932,40.1417520359,4.3408339613999996,-0.1259407932,4.3426605398,29.68,-21.18,36.4622380004,135.31,29.0708339614,3.4440592068,29.2741341636,4.3408339613999996,-0.1259407932,4.3426605398,24.73,3.5700000000000003,24.9863522748,135.43,32.7408339614,-39.6059407932,51.3866982263,4.3408339613999996,-0.1259407932,4.3426605398,28.4,-39.48,48.6336344519,135.31,27.6208339614,-13.6859407932,30.8255647818,4.3408339613999996,-0.1259407932,4.3426605398,23.28,-13.56,26.9412694578,134.27
2020-05-24 15:30:00,35.5621505,1.8137228635,35.6083717517,3.6221505,-0.35627713650000004,3.6396301519,31.94,2.17,32.0136299098,135.31,29.3121505,-19.6862771365,35.3093709152,3.6221505,-0.35627713650000004,3.6396301519,25.69,-19.33,32.1500388802,134.41,34.0021505,-21.7962771365,40.3884133835,3.6221505,-0.35627713650000004,3.6396301519,30.38,-21.44,37.1835716413,135.45,29.2721505,3.0937228635,29.4351816038,3.6221505,-0.35627713650000004,3.6396301519,25.65,3.45,25.8809775704,135.57,32.7821505,-40.1562771365,51.8381711181,3.6221505,-0.35627713650000004,3.6396301519,29.16,-39.8,49.3390879527,135.45,27.8221505,-15.7562771365,31.9739320016,3.6221505,-0.35627713650000004,3.6396301519,24.2,-15.4,28.6844905829,134.41
2020-05-24 16:00:00,36.0291839074,1.3431703085,36.0542119524,2.2991839074,-0.7068296915000001,2.4053803967,33.73,2.05,33.7922387539,134.92,29.8491839074,-20.3368296915,36.1186990607,2.2991839074,-0.7068296915000001,2.4053803967,27.55,-19.63,33.8280859642,134.05,34.3991839074,-22.1168296915,40.8956967063,2.2991839074,-0.7068296915000001,2.4053803967,32.1,-21.41,38.5849465465,135.06,29.7491839074,2.3731703084999998,29.8436907983,2.2991839074,-0.7068296915000001,2.4053803967,27.45,3.08,27.6222537096,135.2,33.1391839074,-40.3468296915,52.2118011201,2.2991839074,-0.7068296915000001,2.4053803967,30.84,-39.64,50.2238509077,135.06,28.2991839074,-15.8668296915,32.4437990113,2.2991839074,-0.7068296915000001,2.4053803967,26.0,-15.16,30.0969367212,134.05
2020-05-24 16:30:00,37.1785173517,1.4430580962000001,37.2065124561,1.0785173517,-1.0869419038,1.5312225117,36.1,2.5300000000000002,36.1885465306,134.92,31.0985173517,-20.7469419038,37.383865234,1.0785173517,-1.0869419038,1.5312225117,30.02,-19.66,35.8847599964,134.05,35.4485173517,-22.0369419038,41.7399591627,1.0785173517,-1.0869419038,1.5312225117,34.37,-20.95,40.2517005852,135.06,30.9485173517,1.9930580962,31.0126265712,1.0785173517,-1.0869419038,1.5312225117,29.87,3.08,30.0283749144,135.2,34.1985173517,-40.2469419038,52.8143439007,1.0785173517,-1.0869419038,1.5312225117,33.12,-39.16,51.2878153171,135.06,29.4785173517,-15.9669419038,33.5250088593,1.0785173517,-1.0869419038,1.5312225117,28.4,-14.88,32.0620398602,134.05
2020-05-24 17:00:00,38.9577007493,0.774395005,38.9653966398,-0.7822992507000001,-1.5856049950000002,1.7680880401999999,39.74,2.36,39.8100138156,134.48,32.8277007493,-20.505604995,38.7057847446,-0.7822992507000001,-1.5856049950000002,1.7680880401999999,33.61,-18.92,38.5693984916,133.59,37.0777007493,-22.505604995,43.3734728727,-0.7822992507000001,-1.5856049950000002,1.7680880401999999,37.86,-20.92,43.2553580496,134.63,32.5777007493,2.104395005,32.6455979337,-0.7822992507000001,-1.5856049950000002,1.7680880401999999,33.36,3.69,33.5634578076,134.71,35.7777007493,-40.505604995,54.0439442205,-0.7822992507000001,-1.5856049950000002,1.7680880401999999,36.56,-38.92,53.3985018516,134.63,31.0577007493,-17.105604995,35.4567694253,-0.7822992507000001,-1.5856049950000002,1.7680880401999999,31.84,-15.52,35.4211236411,133.59
2020-05-24 17:30:00,40.2953339235,0.11179271290000001,40.2954889984,-3.2146660765,-2.2382072871,3.9170971195,43.51,2.35,43.5734162076,134.23,34.2953339235,-21.0182072871,40.2235623297,-3.2146660765,-2.2382072871,3.9170971195,37.51,-18.78,41.9486412176,133.34,38.2753339235,-23.0282072871,44.6687756471,-3.2146660765,-2.2382072871,3.9170971195,41.49,-20.79,46.4073722592,134.36,33.935333923499996,1.5217927129,33.9694383463,-3.2146660765,-2.2382072871,3.9170971195,37.15,3.76,37.3397924472,134.44,36.9453339235,-40.8782072871,55.0997779463,-3.2146660765,-2.2382072871,3.9170971195,40.16,-38.64,55.7303795071,134.36,32.3453339235,-17.3982072871,36.7276223492,-3.2146660765,-2.2382072871,3.9170971195,35.56,-15.16,38.6566837688,133.34
2020-05-24 18:00:00,41.1509171872,0.22612398600000003,41.1515384573,-5.2790828128000005,-2.833876014,5.9916248721,46.43,3.06,46.5307264074,133.64,35.4709171872,-21.773876014,41.6207597573,-5.2790828128000005,-2.833876014,5.9916248721,40.75,-18.94,44.9364673734,132.88,38.9909171872,-22.733876014,45.134473983,-5.2790828128000005,-2.833876014,5.9916248721,44.27,-19.9,48.5370260729,133.78,35.0409171872,0.666123986,35.0472480872,-5.2790828128000005,-2.833876014,5.9916248721,40.32,3.5,40.4716246276,133.92,37.6409171872,-40.393876014,55.2132580648,-5.2790828128000005,-2.833876014,5.9916248721,42.92,-37.56,57.0340249325,133.78,33.4009171872,-17.433876014,37.6770659927,-5.2790828128000005,-2.833876014,5.9916248721,38.68,-14.6,41.3437105253,132.88
2020-05-24 18:30:00,41.7620171044,-0.5943565404,41.766246328,-7.0879828956,-3.2743565404,7.8077469402,48.85,2.68,48.9234596078,132.36,36.1020171044,-21.8043565404,42.175651781,-7.0879828956,-3.2743565404,7.8077469402,43.19,-18.53,46.9972020444,131.58,39.5320171044,-23.0843565404,45.7784653875,-7.0879828956,-3.2743565404,7.8077469402,46.62,-19.81,50.6543236062,132.51,35.5920171044,0.2156434596,35.5926703643,-7.0879828956,-3.2743565404,7.8077469402,42.68,3.49,42.8224532226,132.6,38.0720171044,-40.3143565404,55.4502103663,-7.0879828956,-3.2743565404,7.8077469402,45.16,-37.04,58.4070817624,132.51,33.9120171044,-17.6343565404,38.2229699878,-7.0879828956,-3.2743565404,7.8077469402,41.0,-14.36,43.4420257355,131.58
2020-05-24 19:00:00,41.7532838241,-1.3876392708,41.776336039,-8.5667161759,-3.5976392708000002,9.2914818173,50.32,2.21,50.3685070257,132.14,35.9332838241,-22.1876392708,42.2314127492,-8.5667161759,-3.5976392708000002,9.2914818173,44.5,-18.59,48.2269437141,131.34,39.4532838241,-23.7676392708,46.0593343527,-8.5667161759,-3.5976392708000002,9.2914818173,48.02,-20.17,52.0840599416,132.29,35.3932838241,-0.2176392708,35.3939529681,-8.5667161759,-3.5976392708000002,9.2914818173,43.96,3.38,44.0897493756,132.35,38.0332838241,-40.8776392708,55.8346851947,-8.5667161759,-3.5976392708000002,9.2914818173,46.6,-37.28,59.6771178929,132.29,33.6732838241,-18.6376392708,38.4870321158,-8.5667161759,-3.5976392708000002,9.2914818173,42.24,-15.04,44.8376984244,131.34
2020-05-24 19:30:00,41.424034018,-1.6513062797,41.4569343627,-9.525965982,-3.8313062797,10.2675671753,50.95,2.18,50.9966165544,132.33,35.694034018,-22.9413062797,42.4307388375,-9.525965982,-3.8313062797,10.2675671753,45.22,-19.11,49.0921633257,131.56,39.094034018,-24.0913062797,45.9209596378,-9.525965982,-3.8313062797,10.2675671753,48.62,-20.26,52.6723077148,132.48,35.124034018,-0.8813062797000001,35.1350888209,-9.525965982,-3.8313062797,10.2675671753,44.65,2.95,44.74734629,132.58,37.634034018,-41.2313062797,55.8241984626,-9.525965982,-3.8313062797,10.2675671753,47.16,-37.4,60.1899127761,132.48,33.434034018,-19.6713062797,38.7916862416,-9.525965982,-3.8313062797,10.2675671753,42.96,-15.84,45.7871947164,131.56
2020-05-24 20:00:00,40.9790172664,-2.4000733284,41.049241261,-10.4209827336,-3.9400733284,11.1409631077,51.4,1.54,51.4230648639,132.77,35.2690172664,-23.1200733284,42.1715706329,-10.4209827336,-3.9400733284,11.1409631077,45.69,-19.18,49.5524822789,131.94,38.6390172664,-24.9600733284,45.9997708241,-10.4209827336,-3.9400733284,11.1409631077,49.06,-21.02,53.3734390872,132.91,34.6990172664,-0.9300733284,34.7114798827,-10.4209827336,-3.9400733284,11.1409631077,45.12,3.01,45.2202885882,132.95,37.2190172664,-42.2600733284,56.3131338499,-10.4209827336,-3.9400733284,11.1409631077,47.64,-38.32,61.139120046,132.91,32.9790172664,-20.2200733284,38.6841950319,-10.4209827336,-3.9400733284,11.1409631077,43.4,-16.28,46.352976172,131.94
2020-05-24 20:30:00,40.2362670594,-3.072275084,40.3533897098,-10.6137329406,-3.922275084,11.3152803221,50.85,0.85,50.8571037319,133.1,34.6462670594,-23.552275084,41.8935971574,-10.6137329406,-3.922275084,11.3152803221,45.26,-19.63,49.3336041659,132.23,37.9262670594,-25.712275084,45.8205502265,-10.6137329406,-3.922275084,11.3152803221,48.54,-21.79,53.2065381321,133.24,34.0862670594,-1.262275084,34.1096311976,-10.6137329406,-3.922275084,11.3152803221,44.7,2.66,44.7790754706,133.26,36.5462670594,-43.122275084,56.5257485081,-10.6137329406,-3.922275084,11.3152803221,47.16,-39.2,61.3245921307,133.24,32.3862670594,-18.962275084,37.5291642647,-10.6137329406,-3.922275084,11.3152803221,43.0,-15.04,45.5543806895,132.23
2020-05-24 21:00:00,39.632950199,-3.0386401717,39.7492650948,-10.767049801,-3.9086401717,11.4545549633,50.4,0.87,50.4075083693,133.1,34.022950199,-24.5286401717,41.9430009527,-10.767049801,-3.9086401717,11.4545549633,44.79,-20.62,49.3085033235,132.23,37.332950199,-25.6586401717,45.3002757831,-10.767049801,-3.9086401717,11.4545549633,48.1,-21.75,52.788942971,133.24,33.492950199,-2.2086401717,33.5656938621,-10.767049801,-3.9086401717,11.4545549633,44.26,1.7000000000000002,44.2926359568,133.26,35.992950199,-43.0286401717,56.0977391617,-10.767049801,-3.9086401717,11.4545549633,46.76,-39.12,60.966154545,133.24,31.832950199,-19.5886401717,37.3771526758,-10.767049801,-3.9086401717,11.4545549633,42.6,-15.68,45.394078909,132.23
2020-05-24 21:30:00,39.1214667999,-3.6137242471,39.288015571,-10.7185332001,-3.9337242471,11.4175803222,49.84,0.32,49.8410272767,132.41,33.9614667999,-24.1637242471,41.6805325864,-10.7185332001,-3.9337242471,11.4175803222,44.68,-20.23,49.0464606266,131.6,36.8714667999,-26.0137242471,45.1244824145,-10.7185332001,-3.9337242471,11.4175803222,47.59,-22.08,52.4626962708,132.58,33.4314667999,-2.0437242471,33.4938767716,-10.7185332001,-3.9337242471,11.4175803222,44.15,1.8900000000000001,44.1904356168,132.64,35.4814667999,-43.2537242471,55.9447865981,-10.7185332001,-3.9337242471,11.4175803222,46.2,-39.32,60.6671443205,132.58,31.8014667999,-19.5737242471,37.3425222973,-10.7185332001,-3.9337242471,11.4175803222,42.52,-15.64,45.305187341,131.6
2020-05-24 22:00:00,39.2887168862,-3.8919308214,39.4810131593,-10.8912831138,-3.9619308214,11.5895187,50.18,0.07,50.1800488242,132.52,34.1287168862,-24.0619308214,41.7581828048,-10.8912831138,-3.9619308214,11.5895187,45.02,-20.1,49.3032493858,131.6,37.0087168862,-26.3419308214,45.426230803,-10.8912831138,-3.9619308214,11.5895187,47.9,-22.38,52.8703546423,132.69,33.5787168862,-1.9119308214,33.6331043348,-10.8912831138,-3.9619308214,11.5895187,44.47,2.05,44.5172258794,132.64,35.6687168862,-43.5619308214,56.3018577065,-10.8912831138,-3.9619308214,11.5895187,46.56,-39.6,61.1227748061,132.69,31.9087168862,-19.1619308214,37.2202338269,-10.8912831138,-3.9619308214,11.5895187,42.8,-15.2,45.4189387811,131.6
2020-05-24 22:30:00,38.5143834246,-4.0076713674,38.7223341286,-10.6956165754,-3.8176713674,11.3565324196,49.21,-0.19,49.210366794,133.07,33.2443834246,-24.7376713674,41.4384050606,-10.6956165754,-3.8176713674,11.3565324196,43.94,-20.92,48.6659018205,132.24,36.2743834246,-26.6376713674,45.0044045479,-10.6956165754,-3.8176713674,11.3565324196,46.97,-22.82,52.2200469169,133.22,32.7343834246,-2.4276713674,32.8242813548,-10.6956165754,-3.8176713674,11.3565324196,43.43,1.3900000000000001,43.4522381472,133.28,34.9443834246,-44.0576713674,56.2333383256,-10.6956165754,-3.8176713674,11.3565324196,45.64,-40.24,60.8462587182,133.22,31.1043834246,-19.6976713674,36.8168565405,-10.6956165754,-3.8176713674,11.3565324196,41.8,-15.88,44.7148118636,132.24
2020-05-24 23:00:00,36.942166691,-3.7209298785,37.1290856201,-10.027833309,-3.5209298785,10.6280001921,46.97,-0.2,46.9704258018,133.15,31.642166691,-25.5809298785,40.6891961871,-10.027833309,-3.5209298785,10.6280001921,41.67,-22.06,47.1490455895,132.42,34.802166691,-26.3909298785,43.6769044947,-10.027833309,-3.5209298785,10.6280001921,44.83,-22.87,50.3265913807,133.3,31.202166691,-3.2309298785,31.3689992523,-10.027833309,-3.5209298785,10.6280001921,41.23,0.29,41.2310198758,133.47,33.452166691,-43.8409298785,55.1459390067,-10.027833309,-3.5209298785,10.6280001921,43.48,-40.32,59.2976626858,133.3,29.612166691,-18.1609298785,34.7375846913,-10.027833309,-3.5209298785,10.6280001921,39.64,-14.64,42.2570609484,132.42
