Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-24 23:30:00,35.4589666649,-4.1240843064,35.6979885751,-9.0810333351,-3.2240843064,9.6363834527,44.54,-0.9,44.5490920222,133.82,30.2089666649,-25.5340843064,39.5546600077,-9.0810333351,-3.2240843064,9.6363834527,39.29,-22.31,45.1822996316,133.02,33.4189666649,-26.9740843064,42.946810791,-9.0810333351,-3.2240843064,9.6363834527,42.5,-23.75,48.6858552354,133.97,29.8389666649,-3.0240843064,29.9918158423,-9.0810333351,-3.2240843064,9.6363834527,38.92,0.2,38.9205138712,134.11,32.1589666649,-44.6640843064,55.0370744488,-9.0810333351,-3.2240843064,9.6363834527,41.24,-41.44,58.4637597149,133.97,28.3189666649,-19.5440843064,34.4083580594,-9.0810333351,-3.2240843064,9.6363834527,37.4,-16.32,40.8056662732,133.02
2020-05-25 00:00:00,33.6372333478,-4.4799208906,33.934247575,-8.3627666522,-2.9599208906000003,8.871132834,42.0,-1.52,42.0274957617,134.05,28.5872333478,-25.6199208906,38.3876315617,-8.3627666522,-2.9599208906000003,8.871132834,36.95,-22.66,43.3448739761,133.22,31.6972333478,-27.4099208906,41.9048728089,-8.3627666522,-2.9599208906000003,8.871132834,40.06,-24.45,46.9319304951,134.19,28.2772333478,-2.9799208906,28.4338153317,-8.3627666522,-2.9599208906000003,8.871132834,36.64,-0.02,36.6400054585,134.32,30.4772333478,-45.1999208906,54.5150859951,-8.3627666522,-2.9599208906000003,8.871132834,38.84,-42.24,57.3826036356,134.19,26.7972333478,-21.5599208906,34.3936317347,-8.3627666522,-2.9599208906000003,8.871132834,35.16,-18.6,39.7766966954,133.22
2020-05-25 00:30:00,32.7910167159,-4.4393443679,33.0901579881,-7.7589832841,-2.7693443679,8.2383912162,40.55,-1.67,40.5843738402,134.24,27.7410167159,-25.8693443679,37.931345698,-7.7589832841,-2.7693443679,8.2383912162,35.5,-23.1,42.3539844643,133.43,30.9310167159,-27.4493443679,41.3544955393,-7.7589832841,-2.7693443679,8.2383912162,38.69,-24.68,45.8913771857,134.4,27.4710167159,-3.1993443679,27.6566911215,-7.7589832841,-2.7693443679,8.2383912162,35.23,-0.43,35.2326240862,134.55,29.6810167159,-45.3693443679,54.2156818795,-7.7589832841,-2.7693443679,8.2383912162,37.44,-42.6,56.7143156531,134.4,26.0010167159,-21.0493443679,33.4533670739,-7.7589832841,-2.7693443679,8.2383912162,33.76,-18.28,38.3913531931,133.43
2020-05-25 01:00:00,31.9000000778,-5.0918263188,32.3038186632,-7.6399999222,-2.6618263188,8.0904213835,39.54,-2.43,39.6145995815,134.02,26.7600000778,-25.5418263188,36.9930060399,-7.6399999222,-2.6618263188,8.0904213835,34.4,-22.88,41.3140944473,133.12,30.0700000778,-27.9818263188,41.0753881152,-7.6399999222,-2.6618263188,8.0904213835,37.71,-25.32,45.4218724845,134.2,26.5200000778,-2.9818263188,26.6871072303,-7.6399999222,-2.6618263188,8.0904213835,34.16,-0.32,34.1614987962,134.23,28.8400000778,-45.7818263188,54.1084210228,-7.6399999222,-2.6618263188,8.0904213835,36.48,-43.12,56.4811897892,134.2,25.0400000778,-21.0618263188,32.720057026,-7.6399999222,-2.6618263188,8.0904213835,32.68,-18.4,37.503898464,133.12
2020-05-25 01:30:00,31.6511000271,-5.0535236644,32.0519926737,-7.4288999729,-2.6235236644,7.8785424556,39.08,-2.43,39.15547599,133.7,26.7211000271,-25.4335236644,36.8901248662,-7.4288999729,-2.6235236644,7.8785424556,34.15,-22.81,41.0672448552,132.82,29.8411000271,-27.8535236644,40.8204609399,-7.4288999729,-2.6235236644,7.8785424556,37.27,-25.23,45.0067306078,133.86,26.4911000271,-3.0035236644,26.6608239754,-7.4288999729,-2.6235236644,7.8785424556,33.92,-0.38,33.922128471,133.91,28.6111000271,-45.6235236644,53.852585419,-7.4288999729,-2.6235236644,7.8785424556,36.04,-43.0,56.1059854205,133.86,25.0511000271,-21.1435236644,32.7811867618,-7.4288999729,-2.6235236644,7.8785424556,32.48,-18.52,37.3890465243,132.82
2020-05-25 02:00:00,31.1330333621,-5.2017782997,31.564604604,-7.7869666379,-2.7217782997,8.2489348726,38.92,-2.48,38.9989333187,133.86,26.3830333621,-25.6017782997,36.7629637202,-7.7869666379,-2.7217782997,8.2489348726,34.17,-22.88,41.1227832229,132.96,29.3430333621,-28.0517782997,40.5945300831,-7.7869666379,-2.7217782997,8.2489348726,37.13,-25.33,44.9471445144,134.03,26.1530333621,-3.1117782997,26.3375078211,-7.7869666379,-2.7217782997,8.2489348726,33.94,-0.39,33.942240645,134.06,28.1330333621,-45.8417782997,53.7860223835,-7.7869666379,-2.7217782997,8.2489348726,35.92,-43.12,56.1211261469,134.03,24.6930333621,-21.0417782997,32.4422923148,-7.7869666379,-2.7217782997,8.2489348726,32.48,-18.32,37.2903848197,132.96
2020-05-25 02:30:00,30.3352500032,-5.2044364045,30.7784592052,-7.5847499968,-2.6544364045,8.0358238619,37.92,-2.55,38.0056430021,134.25,25.7952500032,-25.6744364045,36.394664546,-7.5847499968,-2.6544364045,8.0358238619,33.38,-23.02,40.5480554404,133.33,28.5852500032,-28.1944364045,40.1502523269,-7.5847499968,-2.6544364045,8.0358238619,36.17,-25.54,44.2782169921,134.41,25.5852500032,-3.0444364045,25.7657449096,-7.5847499968,-2.6544364045,8.0358238619,33.17,-0.39,33.1722926552,134.45,27.3752500032,-46.0944364045,53.610646146,-7.5847499968,-2.6544364045,8.0358238619,34.96,-43.44,55.7605164969,134.41,24.1352500032,-21.1744364045,32.107118366,-7.5847499968,-2.6544364045,8.0358238619,31.72,-18.52,36.7307609505,133.33
2020-05-25 03:00:00,29.6042833336,-5.2509856073,30.0663672821,-7.2757166664,-2.5409856073,7.7066634069,36.88,-2.71,36.9794334732,134.91,25.0942833336,-25.9309856073,36.0851641342,-7.2757166664,-2.5409856073,7.7066634069,32.37,-23.39,39.9363117977,134.0,27.8842833336,-28.4609856073,39.8442085976,-7.2757166664,-2.5409856073,7.7066634069,35.16,-25.92,43.6814834913,135.07,24.9142833336,-3.1109856073,25.1077626537,-7.2757166664,-2.5409856073,7.7066634069,32.19,-0.5700000000000001,32.1950462028,135.12,26.7242833336,-46.6209856073,53.7373577569,-7.2757166664,-2.5409856073,7.7066634069,34.0,-44.08,55.6690793888,135.07,23.4842833336,-19.7009856073,30.6535544039,-7.2757166664,-2.5409856073,7.7066634069,30.76,-17.16,35.2227653656,134.0
2020-05-25 03:30:00,29.0820166552,-5.0097846268,29.5103648697,-7.3079833448,-2.4797846268,7.717250311,36.39,-2.5300000000000002,36.4778425897,135.34,24.4720166552,-26.3597846268,35.9682894332,-7.3079833448,-2.4797846268,7.717250311,31.78,-23.88,39.7520163011,134.47,27.3820166552,-28.3997846268,39.4502547895,-7.3079833448,-2.4797846268,7.717250311,34.69,-25.92,43.3040702475,135.51,24.3220166552,-3.3797846268000002,24.5557210911,-7.3079833448,-2.4797846268,7.717250311,31.63,-0.9,31.6428017091,135.61,26.2520166552,-46.7197846268,53.5901731108,-7.3079833448,-2.4797846268,7.717250311,33.56,-44.24,55.5288321505,135.51,22.9720166552,-19.9597846268,30.4319988098,-7.3079833448,-2.4797846268,7.717250311,30.28,-17.48,34.9632492769,134.47
2020-05-25 04:00:00,28.741099985399998,-4.9157253781,29.1584496221,-7.2989000146,-2.4757253781,7.7073443916,36.04,-2.44,36.1225026818,135.44,24.1810999854,-26.4257253781,35.8196113639,-7.2989000146,-2.4757253781,7.7073443916,31.48,-23.95,39.5549352167,134.59,27.0510999854,-28.3357253781,39.1749325861,-7.2989000146,-2.4757253781,7.7073443916,34.35,-25.86,42.9960707507,135.61,24.0410999854,-3.4257253781,24.2839470201,-7.2989000146,-2.4757253781,7.7073443916,31.34,-0.9500000000000001,31.3543952262,135.74,25.8610999854,-46.6357253781,53.3262353256,-7.2989000146,-2.4757253781,7.7073443916,33.16,-44.16,55.2240092713,135.61,22.6610999854,-19.2357253781,29.7243769215,-7.2989000146,-2.4757253781,7.7073443916,29.96,-16.76,34.3292761357,134.59
2020-05-25 04:30:00,28.587266652,-4.9902970401,29.0195602858,-7.342733348,-2.4902970401,7.7535354754,35.93,-2.5,36.0168696585,134.99,24.027266652,-26.3802970401,35.6823431783,-7.342733348,-2.4902970401,7.7535354754,31.37,-23.89,39.4310664324,134.12,26.917266652,-28.2802970401,39.0424697566,-7.342733348,-2.4902970401,7.7535354754,34.26,-25.79,42.8820673476,135.16,23.877266652,-3.4902970401,24.1310181343,-7.342733348,-2.4902970401,7.7535354754,31.22,-1.0,31.236011269,135.27,25.777266652,-46.4902970401,53.1583972193,-7.342733348,-2.4902970401,7.7535354754,33.12,-44.0,55.0720836722,135.16,22.497266652,-19.9702970401,30.0822168512,-7.342733348,-2.4902970401,7.7535354754,29.84,-17.48,34.5828859409,134.12
2020-05-25 05:00:00,28.2116833189,-5.0260616376,28.6558959251,-7.2083166811,-2.4460616376,7.6120330338999995,35.42,-2.58,35.5138395559,135.07,23.7116833189,-26.3860616376,35.4748949901,-7.2083166811,-2.4460616376,7.6120330338999995,30.92,-23.94,39.1046033096,134.22,26.5616833189,-28.3360616376,38.8388389356,-7.2083166811,-2.4460616376,7.6120330338999995,33.77,-25.89,42.5523794869,135.26,23.5816833189,-3.4860616376,23.8379616137,-7.2083166811,-2.4460616376,7.6120330338999995,30.79,-1.04,30.8075591373,135.37,25.3916833189,-46.5660616376,53.0390014819,-7.2083166811,-2.4460616376,7.6120330338999995,32.6,-44.12,54.8574005946,135.26,22.1916833189,-20.5660616376,30.2561349119,-7.2083166811,-2.4460616376,7.6120330338999995,29.4,-18.12,34.5354079171,134.22
2020-05-25 05:30:00,27.950433319,-5.0492962231,28.4028539951,-7.179566681,-2.4392962231,7.5826343569,35.13,-2.61,35.2268221672,135.31,23.510433319,-26.4392962231,35.3804587254,-7.179566681,-2.4392962231,7.5826343569,30.69,-24.0,38.9599294147,134.44,26.300433319,-28.4392962231,38.7363700213,-7.179566681,-2.4392962231,7.5826343569,33.48,-26.0,42.3899799481,135.47,23.380433319,-3.4692962231,23.6364269395,-7.179566681,-2.4392962231,7.5826343569,30.56,-1.03,30.5773527304,135.59,25.180433319,-46.7592962231,53.1082479979,-7.179566681,-2.4392962231,7.5826343569,32.36,-44.32,54.8765159244,135.47,22.020433319,-19.9992962231,29.7467869353,-7.179566681,-2.4392962231,7.5826343569,29.2,-17.56,34.0733561599,134.44
2020-05-25 06:00:00,28.074016653,-5.2394243159,28.5587460893,-7.025983347,-2.4094243159,7.4276353927,35.1,-2.83,35.2139020843,135.31,23.664016653,-26.0094243159,35.1635583723,-7.025983347,-2.4094243159,7.4276353927,30.69,-23.6,38.7148046618,134.44,26.434016653,-28.6394243159,38.9740152096,-7.025983347,-2.4094243159,7.4276353927,33.46,-26.23,42.5156971012,135.47,23.524016653,-3.0394243159,23.7195585891,-7.025983347,-2.4094243159,7.4276353927,30.55,-0.63,30.5564952179,135.59,25.294016653,-46.9694243159,53.3471095657,-7.025983347,-2.4094243159,7.4276353927,32.32,-44.56,55.0470344342,135.47,22.134016653,-21.1294243159,30.6001187108,-7.025983347,-2.4094243159,7.4276353927,29.16,-18.72,34.6517532024,134.44
2020-05-25 06:30:00,29.3484166526,-4.6271104737,29.7109358882,-7.0215833474,-2.4371104737,7.4325056452,36.37,-2.19,36.4358751782,134.98,24.7684166526,-25.9571104737,35.8782113214,-7.0215833474,-2.4371104737,7.4325056452,31.79,-23.52,39.5448416358,134.11,27.6584166526,-27.9171104737,39.2982578359,-7.0215833474,-2.4371104737,7.4325056452,34.68,-25.48,43.0340888134,135.15,24.5984166526,-3.0971104737,24.7926238043,-7.0215833474,-2.4371104737,7.4325056452,31.62,-0.66,31.6268872955,135.23,26.4984166526,-46.1171104737,53.1879118179,-7.0215833474,-2.4371104737,7.4325056452,33.52,-43.68,55.0593570613,135.15,23.1784166526,-20.9571104737,31.2480315849,-7.0215833474,-2.4371104737,7.4325056452,30.2,-18.52,35.4264082289,134.11
2020-05-25 07:00:00,30.0305833205,-3.919248162,30.2852512079,-6.6194166795000005,-2.369248162,7.0306481942,36.65,-1.55,36.682761619,135.67,25.3605833205,-25.669248162,36.0841999712,-6.6194166795000005,-2.369248162,7.0306481942,31.98,-23.3,39.5677949853,134.82,28.3105833205,-27.479248162,39.453747699,-6.6194166795000005,-2.369248162,7.0306481942,34.93,-25.11,43.0187982166,135.82,25.1905833205,-2.569248162,25.3212662429,-6.6194166795000005,-2.369248162,7.0306481942,31.81,-0.2,31.8106287269,135.94,27.2205833205,-45.889248162,53.35525516,-6.6194166795000005,-2.369248162,7.0306481942,33.84,-43.52,55.1283593081,135.82,23.8205833205,-19.969248162,31.0836140416,-6.6194166795000005,-2.369248162,7.0306481942,30.44,-17.6,35.1618202032,134.82
2020-05-25 07:30:00,31.1915999898,-2.6438758044,31.3034501164,-5.4984000102,-2.1838758044,5.9162248268,36.69,-0.46,36.6928835062,136.34,26.5815999898,-25.3938758044,36.7618060817,-5.4984000102,-2.1838758044,5.9162248268,32.08,-23.21,39.5958394279,135.53,29.4515999898,-26.4838758044,39.6079842908,-5.4984000102,-2.1838758044,5.9162248268,34.95,-24.3,42.5675052123,136.52,26.3915999898,-2.0838758044,26.473743377,-5.4984000102,-2.1838758044,5.9162248268,31.89,0.1,31.8901567886,136.68,28.3015999898,-45.1038758044,53.2479123963,-5.4984000102,-2.1838758044,5.9162248268,33.8,-42.92,54.6311852333,136.52,25.0215999898,-19.9838758044,32.022425864,-5.4984000102,-2.1838758044,5.9162248268,30.52,-17.8,35.3314364271,135.53
2020-05-25 08:00:00,32.3597833244,-1.8676787836000002,32.4136360324,-4.4602166756,-1.9876787836,4.8830727764,36.82,0.12,36.8201955454,136.0,27.6397833244,-24.5176787836,36.9469104954,-4.4602166756,-1.9876787836,4.8830727764,32.1,-22.53,39.2174820711,135.18,30.6297833244,-25.6276787836,39.9369696689,-4.4602166756,-1.9876787836,4.8830727764,35.09,-23.64,42.310255258,136.16,27.4597833244,-1.3176787836,27.4913800599,-4.4602166756,-1.9876787836,4.8830727764,31.92,0.67,31.9270308673,136.34,29.4597833244,-44.1476787836,53.0744418294,-4.4602166756,-1.9876787836,4.8830727764,33.92,-42.16,54.1112927216,136.16,26.0597833244,-19.9076787836,32.7937186282,-4.4602166756,-1.9876787836,4.8830727764,30.52,-17.92,35.3920443038,135.18
2020-05-25 08:30:00,33.9841333256,-0.8249245567,33.9941438842,-3.8558666744,-1.9149245567,4.3051880178,37.84,1.09,37.8556957405,135.56,28.9041333256,-23.9949245567,37.5660129344,-3.8558666744,-1.9149245567,4.3051880178,32.76,-22.08,39.5062526697,134.82,32.1941333256,-24.4249245567,40.4108792306,-3.8558666744,-1.9149245567,4.3051880178,36.05,-22.51,42.500618819,135.7,28.7041333256,-0.9349245567000001,28.7193550398,-3.8558666744,-1.9149245567,4.3051880178,32.56,0.98,32.5747448186,135.95,30.9841333256,-42.7949245567,52.8339103773,-3.8558666744,-1.9149245567,4.3051880178,34.84,-40.88,53.712196008,135.7,27.2641333256,-18.5949245567,33.0015785269,-3.8558666744,-1.9149245567,4.3051880178,31.12,-16.68,35.3083106364,134.82
2020-05-25 09:00:00,35.0589499929,-0.4976787836,35.0624822107,-3.5610500071,-1.9876787836,4.0782280588,38.62,1.49,38.6487321914,135.04,29.9889499929,-22.5376787836,37.5137852879,-3.5610500071,-1.9876787836,4.0782280588,33.55,-20.55,39.3434238469,134.19,33.2389499929,-23.9376787836,40.9614484873,-3.5610500071,-1.9876787836,4.0782280588,36.8,-21.95,42.8490665009,135.16,29.7389499929,0.3123212164,29.7405899609,-3.5610500071,-1.9876787836,4.0782280588,33.3,2.3,33.3793349245,135.29,31.998949992900002,-42.1076787836,52.886571199,-3.5610500071,-1.9876787836,4.0782280588,35.56,-40.12,53.6108944152,135.16,28.2389499929,-18.6676787836,33.8514479434,-3.5610500071,-1.9876787836,4.0782280588,31.8,-16.68,35.9090852014,134.19
2020-05-25 09:30:00,36.5474166633,0.5759722609,36.5519549246,-2.0625833367,-1.6040277391000002,2.6128825095,38.61,2.18,38.6714946698,134.36,31.0774166633,-21.1040277391,37.5657531973,-2.0625833367,-1.6040277391000002,2.6128825095,33.14,-19.5,38.4513926926,133.51,34.7174166633,-22.6340277391,41.4439167004,-2.0625833367,-1.6040277391000002,2.6128825095,36.78,-21.03,42.3677861116,134.49,30.8274166633,1.4659722609,30.8622535277,-2.0625833367,-1.6040277391000002,2.6128825095,32.89,3.07,33.0329683801,134.59,33.4574166633,-40.6040277391,52.6126011372,-2.0625833367,-1.6040277391000002,2.6128825095,35.52,-39.0,52.7510227389,134.49,29.2974166633,-16.5640277391,33.6556925064,-2.0625833367,-1.6040277391000002,2.6128825095,31.36,-14.96,34.7455205746,133.51
2020-05-25 10:00:00,37.4091333366,1.3138667111,37.4321987429,-0.5708666634,-1.1861332889,1.3163589656,37.98,2.5,38.0621912139,134.17,31.5691333366,-19.6061332889,37.1619515387,-0.5708666634,-1.1861332889,1.3163589656,32.14,-18.42,37.0442438174,133.26,35.6191333366,-21.8361332889,41.7796526632,-0.5708666634,-1.1861332889,1.3163589656,36.19,-20.65,41.666996532,134.28,31.3291333366,2.8338667110999998,31.4570404863,-0.5708666634,-1.1861332889,1.3163589656,31.9,4.02,32.1523000732,134.3,34.3091333366,-39.7061332889,52.4756481719,-0.5708666634,-1.1861332889,1.3163589656,34.88,-38.52,51.9654192709,134.28,29.7491333366,-16.0261332889,33.7912397297,-0.5708666634,-1.1861332889,1.3163589656,30.32,-14.84,33.7568955919,133.26
2020-05-25 10:30:00,37.7425833464,3.4166050154,37.8969099993,0.7425833464,-0.8333949846,1.1162335000999999,37.0,4.25,37.2432879859,133.24,31.9025833464,-19.4033949846,37.3398789647,0.7425833464,-0.8333949846,1.1162335000999999,31.16,-18.57,36.2738266523,132.54,35.9625833464,-19.5133949846,40.9155225406,0.7425833464,-0.8333949846,1.1162335000999999,35.22,-18.68,39.8671644339,133.37,31.6925833464,2.8066050154,31.8166131271,0.7425833464,-0.8333949846,1.1162335000999999,30.95,3.64,31.1633133668,133.59,34.6225833464,-37.1933949846,50.8140916288,0.7425833464,-0.8333949846,1.1162335000999999,33.88,-36.36,49.6981287374,133.37,30.1425833464,-16.9533949846,34.5831307475,0.7425833464,-0.8333949846,1.1162335000999999,29.4,-16.12,33.5293065839,132.54
2020-05-25 11:00:00,37.7266500157,4.0934425844,37.9480749657,1.8766500157000001,-0.5265574156,1.9491223649,35.85,4.62,36.1464645574,133.24,31.7766500157,-18.8365574156,36.940105326,1.8766500157000001,-0.5265574156,1.9491223649,29.9,-18.31,35.0608913178,132.54,35.9866500157,-18.8565574156,40.6276843658,1.8766500157000001,-0.5265574156,1.9491223649,34.11,-18.33,38.7231326212,133.44,31.5866500157,3.3434425844,31.7631085936,1.8766500157000001,-0.5265574156,1.9491223649,29.71,3.87,29.9609913054,133.68,34.6766500157,-36.5265574156,50.3652603781,1.8766500157000001,-0.5265574156,1.9491223649,32.8,-36.0,48.7015400167,133.44,30.0366500157,-14.1665574156,33.209813206,1.8766500157000001,-0.5265574156,1.9491223649,28.16,-13.64,31.2895381877,132.54
2020-05-25 11:30:00,41.0719000084,4.6198557749999996,41.3309089869,2.6019000084,-0.340144225,2.6240392046,38.47,4.96,38.788432554,132.82,32.9019000084,-17.760144225,37.3892731549,2.6019000084,-0.340144225,2.6240392046,30.3,-17.42,34.9506280344,132.1,39.2419000084,-18.170144225,43.2444315193,2.6019000084,-0.340144225,2.6240392046,36.64,-17.83,40.7479876804,132.93,32.7019000084,4.269855775,32.9794774443,2.6019000084,-0.340144225,2.6240392046,30.1,4.61,30.4509786378,133.16,37.8819000084,-35.660144225,52.025803544,2.6019000084,-0.340144225,2.6240392046,35.28,-35.32,49.9217467643,132.93,31.1219000084,-15.940144225000001,34.966567719,2.6019000084,-0.340144225,2.6240392046,28.52,-15.6,32.50769755,132.1
2020-05-25 12:00:00,41.2680666911,4.6184787245,41.5256989604,3.2180666911,-0.1815212755,3.2231821546,38.05,4.8,38.3515645052,132.59,32.8580666911,-16.9115212755,36.9547303945,3.2180666911,-0.1815212755,3.2231821546,29.64,-16.73,34.0356063557,131.78,39.4480666911,-18.1015212755,43.4029381281,3.2180666911,-0.1815212755,3.2231821546,36.23,-17.92,40.4195410662,132.7,32.6480666911,4.9884787245,33.026976529,3.2180666911,-0.1815212755,3.2231821546,29.43,5.17,29.8806592966,132.85,38.0980666911,-35.5415212755,52.1024224022,3.2180666911,-0.1815212755,3.2231821546,34.88,-35.36,49.6683400166,132.7,31.0180666911,-14.3015212755,34.1563167225,3.2180666911,-0.1815212755,3.2231821546,27.8,-14.12,31.1803527883,131.78
2020-05-25 12:30:00,41.5782500878,4.8570776225,41.8609852176,3.5182500878000003,-0.1229223775,3.5203967945,38.06,4.98,38.3844239243,131.98,33.2182500878,-16.5429223775,37.1095731541,3.5182500878000003,-0.1229223775,3.5203967945,29.7,-16.42,33.9368000849,131.2,39.7582500878,-17.6529223775,43.5010818085,3.5182500878000003,-0.1229223775,3.5203967945,36.24,-17.53,40.2571546436,132.1,33.0182500878,5.1770776225,33.4216542315,3.5182500878000003,-0.1229223775,3.5203967945,29.5,5.3,29.9723205641,132.25,38.3982500878,-34.9229223775,51.9041050129,3.5182500878000003,-0.1229223775,3.5203967945,34.88,-34.8,49.2712329864,132.1,31.4382500878,-14.2829223775,34.5306449436,3.5182500878000003,-0.1229223775,3.5203967945,27.92,-14.16,31.3054627821,131.2
2020-05-25 13:00:00,41.2913335201,5.4029063292,41.6433142374,4.0913335201,0.0129063292,4.0913538769,37.2,5.39,37.5884570048,131.84,32.8913335201,-16.9470936708,37.0005919496,4.0913335201,0.0129063292,4.0913538769,28.8,-16.96,33.4227706811,131.2,39.5013335201,-17.1070936708,43.0465794661,4.0913335201,0.0129063292,4.0913538769,35.41,-17.12,39.3314441637,131.96,32.7113335201,4.7729063292,33.0577067489,4.0913335201,0.0129063292,4.0913538769,28.62,4.76,29.0131349564,132.25,38.1313335201,-34.3870936708,51.3465754179,4.0913335201,0.0129063292,4.0913538769,34.04,-34.4,48.3950575989,131.96,31.1313335201,-14.1470936708,34.1950315992,4.0913335201,0.0129063292,4.0913538769,27.04,-14.16,30.5232239451,131.2
2020-05-25 13:30:00,40.9375670474,4.831361128,41.22167447,4.5775670474,0.12136112800000001,4.5791755369,36.36,4.71,36.6637927662,133.01,32.3975670474,-16.788638872,36.4891866964,4.5775670474,0.12136112800000001,4.5791755369,27.82,-16.91,32.5561130972,132.25,39.1775670474,-18.048638872,43.1350799801,4.5775670474,0.12136112800000001,4.5791755369,34.6,-18.17,39.0807996336,133.18,32.2375670474,5.241361128,32.6608725483,4.5775670474,0.12136112800000001,4.5791755369,27.66,5.12,28.1298773549,133.29,37.8575670474,-35.678638872,52.0207713756,4.5775670474,0.12136112800000001,4.5791755369,33.28,-35.8,48.8794271652,133.18,30.6575670474,-14.078638872,33.7356560594,4.5775670474,0.12136112800000001,4.5791755369,26.08,-14.2,29.6952252054,132.25
2020-05-25 14:00:00,40.189400416,4.3473499403,40.4238463942,4.809400416,0.18734994030000002,4.8130481362,35.38,4.16,35.6237280475,133.01,31.549400416,-16.7126500597,35.7026236939,4.809400416,0.18734994030000002,4.8130481362,26.74,-16.9,31.6328563364,132.1,38.489400416,-18.5126500597,42.7100943176,4.809400416,0.18734994030000002,4.8130481362,33.68,-18.7,38.5231410973,133.08,31.419400416,5.2973499403,31.8628410361,4.809400416,0.18734994030000002,4.8130481362,26.61,5.11,27.096202686,133.2,37.129400416,-36.1326500597,51.8088870329,4.809400416,0.18734994030000002,4.8130481362,32.32,-36.32,48.6181529884,133.08,29.849400416,-13.6126500597,32.8068734695,4.809400416,0.18734994030000002,4.8130481362,25.04,-13.8,28.5909356265,132.1
2020-05-25 14:30:00,39.5769336971,4.0947238902,39.7881947894,5.2469336971,0.3447238902,5.2582456943,34.33,3.75,34.5342062309,132.72,31.0269336971,-16.8352761098,35.3001010811,5.2469336971,0.3447238902,5.2582456943,25.78,-17.18,30.9800064558,131.88,37.9169336971,-18.6752761098,42.2665328453,5.2469336971,0.3447238902,5.2582456943,32.67,-19.02,37.8032974752,132.87,30.9469336971,5.0747238902,31.3602539501,5.2469336971,0.3447238902,5.2582456943,25.7,4.73,26.1316455662,132.94,36.6069336971,-36.2152761098,51.4938231093,5.2469336971,0.3447238902,5.2582456943,31.36,-36.56,48.1672419804,132.87,29.4069336971,-14.6952761098,32.8742891848,5.2469336971,0.3447238902,5.2582456943,24.16,-15.04,28.458868565,131.88
2020-05-25 15:00:00,39.261500372,3.9431145797,39.4590111894,4.771500372,0.2731145797,4.779310345,34.49,3.67,34.6847084462,132.9,30.631500372,-17.1068854203,35.0846739164,4.771500372,0.2731145797,4.779310345,25.86,-17.38,31.1577277734,132.06,37.591500372,-18.8968854203,42.0739013975,4.771500372,0.2731145797,4.779310345,32.82,-19.17,38.0084372212,133.04,30.541500372,4.8831145797,30.9294043423,4.771500372,0.2731145797,4.779310345,25.77,4.61,26.1790947131,133.15,36.291500372,-36.5268854203,51.4906434001,4.771500372,0.2731145797,4.779310345,31.52,-36.8,48.4535901663,133.04,29.011500372,-14.7668854203,32.5534646213,4.771500372,0.2731145797,4.779310345,24.24,-15.04,28.5268154549,132.06
2020-05-25 15:30:00,36.2080002694,3.1555484696000002,36.3452441132,4.0180002694,0.0955484696,4.0191361851,32.19,3.06,32.3351155866,133.13,29.5280002694,-17.6844515304,34.4186377685,4.0180002694,0.0955484696,4.0191361851,25.51,-17.78,31.0948307601,132.25,34.6280002694,-19.7544515304,39.8664866514,4.0180002694,0.0955484696,4.0191361851,30.61,-19.85,36.4827986865,133.26,29.4480002694,4.3755484696,29.7712973227,4.0180002694,0.0955484696,4.0191361851,25.43,4.28,25.7876579006,133.34,33.3380002694,-37.4644515304,50.1498493561,4.0180002694,0.0955484696,4.0191361851,29.32,-37.56,47.6488824633,133.26,27.9380002694,-14.5044515304,31.4787384317,4.0180002694,0.0955484696,4.0191361851,23.92,-14.6,28.0236757047,132.25
2020-05-25 16:00:00,36.1623502168,2.7694554901,36.2682430911,2.9023502168,-0.2305445099,2.9114923239,33.26,3.0,33.3950235814,132.85,29.8923502168,-18.1005445099,34.9454190566,2.9023502168,-0.2305445099,2.9114923239,26.99,-17.87,32.3696926152,131.97,34.5523502168,-20.0805445099,39.9636481483,2.9023502168,-0.2305445099,2.9114923239,31.65,-19.85,37.3596707694,132.99,29.7823502168,3.9294554901,30.0404561364,2.9023502168,-0.2305445099,2.9114923239,26.88,4.16,27.2,133.06,33.2623502168,-37.7505445099,50.3138902565,2.9023502168,-0.2305445099,2.9114923239,30.36,-37.52,48.2646868839,132.99,28.2623502168,-15.1905445099,32.0860262776,2.9023502168,-0.2305445099,2.9114923239,25.36,-14.96,29.4436954202,131.97
2020-05-25 16:30:00,38.3102168344,2.8080061594,38.4129875497,0.7702168344,-0.7619938406000001,1.083452161,37.54,3.5700000000000003,37.7093688624,134.11,31.6002168344,-19.7319938406,37.2548692779,0.7702168344,-0.7619938406000001,1.083452161,30.83,-18.97,36.1987541222,133.37,36.5102168344,-20.3919938406,41.8190069956,0.7702168344,-0.7619938406000001,1.083452161,35.74,-19.63,40.7760284971,134.26,31.4102168344,2.7580061594,31.5310691154,0.7702168344,-0.7619938406000001,1.083452161,30.64,3.52,30.8415304419,134.48,35.2102168344,-38.3219938406,52.0416619782,0.7702168344,-0.7619938406000001,1.083452161,34.44,-37.56,50.9594662452,134.26,29.8902168344,-16.4019938406,34.0947278088,0.7702168344,-0.7619938406000001,1.083452161,29.12,-15.64,33.0542584246,133.37
2020-05-25 17:00:00,39.6636834592,2.6180460076000003,39.7499930874,-1.4163165408,-1.3319539924,1.9442360921000001,41.08,3.95,41.2694669217,133.2,33.2636834592,-20.0619539924,38.8452652876,-1.4163165408,-1.3319539924,1.9442360921000001,34.68,-18.73,39.4146584407,132.48,37.7236834592,-20.2719539924,42.8255579345,-1.4163165408,-1.3319539924,1.9442360921000001,39.14,-18.94,43.4817570942,133.32,32.9836834592,2.1980460076,33.0568416638,-1.4163165408,-1.3319539924,1.9442360921000001,34.4,3.5300000000000002,34.5806434295,133.57,36.3436834592,-37.8519539924,52.4750774028,-1.4163165408,-1.3319539924,1.9442360921000001,37.76,-36.52,52.531209771,133.32,31.3836834592,-16.3719539924,35.3974076028,-1.4163165408,-1.3319539924,1.9442360921000001,32.8,-15.04,36.0838135457,132.48
2020-05-25 17:30:00,42.0439501365,1.7531137830999999,42.0804842061,-4.6660498635,-2.1968862169,5.1573569179,46.71,3.95,46.8767170352,132.89,35.4439501365,-20.4468862169,40.9188068894,-4.6660498635,-2.1968862169,5.1573569179,40.11,-18.25,44.0667062531,132.15,39.8739501365,-20.9868862169,45.0597524691,-4.6660498635,-2.1968862169,5.1573569179,44.54,-18.79,48.3412422265,133.01,35.0239501365,1.7531137830999999,35.0677984924,-4.6660498635,-2.1968862169,5.1573569179,39.69,3.95,39.8860702502,133.2,38.4539501365,-38.4368862169,54.3700331355,-4.6660498635,-2.1968862169,5.1573569179,43.12,-36.24,56.3264769003,133.01,33.3739501365,-15.9168862169,36.9752324477,-4.6660498635,-2.1968862169,5.1573569179,38.04,-13.72,40.4385954257,132.15
2020-05-25 18:00:00,42.7599667929,1.2025210025,42.7768724533,-7.6300332071,-3.1474789975,8.2537282958,50.39,4.35,50.5774119543,131.63,36.7799667929,-20.9974789975,42.3516243081,-7.6300332071,-3.1474789975,8.2537282958,44.41,-17.85,47.8630400205,130.94,40.4499667929,-21.0874789975,45.6166809842,-7.6300332071,-3.1474789975,8.2537282958,48.08,-17.94,51.3179305896,131.76,36.2299667929,0.8425210025000001,36.2397618018,-7.6300332071,-3.1474789975,8.2537282958,43.86,3.99,44.0411137461,131.97,38.9699667929,-38.0674789975,54.4774381654,-7.6300332071,-3.1474789975,8.2537282958,46.6,-34.92,58.2320049457,131.76,34.4899667929,-18.0274789975,38.9171916815,-7.6300332071,-3.1474789975,8.2537282958,42.12,-14.88,44.6711181861,130.94
2020-05-25 18:30:00,43.2872167812,1.1126330051,43.3015137018,-8.6427832188,-3.4173669949,9.2938742699,51.93,4.53,52.1272078669,131.73,36.7072167812,-21.9673669949,42.7783236758,-8.6427832188,-3.4173669949,9.2938742699,45.35,-18.55,48.9971937972,131.15,40.9072167812,-21.1973669949,46.0730805602,-8.6427832188,-3.4173669949,9.2938742699,49.55,-17.78,52.6434316891,131.87,36.1472167812,-0.0373669949,36.1472360952,-8.6427832188,-3.4173669949,9.2938742699,44.79,3.38,44.917351881,132.17,39.3972167812,-38.2173669949,54.8881392482,-8.6427832188,-3.4173669949,9.2938742699,48.04,-34.8,59.3201618339,131.87,34.3972167812,-18.1773669949,38.9048222353,-8.6427832188,-3.4173669949,9.2938742699,43.04,-14.76,45.5005406561,131.15
2020-05-25 19:00:00,43.0090667342,0.48874974260000004,43.0118436905,-10.3809332658,-3.9012502574,11.0897939133,53.39,4.39,53.5701801378,131.73,36.8290667342,-22.5312502574,43.1744993564,-10.3809332658,-3.9012502574,11.0897939133,47.21,-18.63,50.7529408015,131.15,40.5590667342,-21.8312502574,46.0612785553,-10.3809332658,-3.9012502574,11.0897939133,50.94,-17.93,54.0034119292,131.87,36.2090667342,-0.5612502574,36.2134162378,-10.3809332658,-3.9012502574,11.0897939133,46.59,3.34,46.7095675424,132.17,39.0590667342,-38.8612502574,55.0981620902,-10.3809332658,-3.9012502574,11.0897939133,49.44,-34.96,60.5517563742,131.87,34.4190667342,-19.3012502574,39.4615055003,-10.3809332658,-3.9012502574,11.0897939133,44.8,-15.4,47.3729880839,131.15
2020-05-25 19:30:00,42.7982168176,-0.12494927900000001,42.7983992118,-11.4317831824,-4.094949279,12.1430752417,54.23,3.9699999999999998,54.3751211493,131.95,36.5682168176,-23.144949279,43.2772822431,-11.4317831824,-4.094949279,12.1430752417,48.0,-19.05,51.6420613454,131.34,40.3182168176,-22.474949279,46.1593105716,-11.4317831824,-4.094949279,12.1430752417,51.75,-18.38,54.9170911466,132.09,35.9282168176,-1.094949279,35.9448977967,-11.4317831824,-4.094949279,12.1430752417,47.36,3.0,47.4549217679,132.38,38.8482168176,-39.494949279,55.398871545,-11.4317831824,-4.094949279,12.1430752417,50.28,-35.4,61.4917750598,132.09,34.1682168176,-18.054949279,38.6451579627,-11.4317831824,-4.094949279,12.1430752417,45.6,-13.96,47.689009216,131.34
2020-05-25 20:00:00,42.5149667939,-0.5781118359,42.5188971491,-11.9250332061,-4.1781118359,12.6357839282,54.44,3.6,54.5589002822,132.17,36.3649667939,-23.5881118359,43.3452399913,-11.9250332061,-4.1781118359,12.6357839282,48.29,-19.41,52.0449056104,131.54,40.0449667939,-22.9681118359,46.1642017891,-11.9250332061,-4.1781118359,12.6357839282,51.97,-18.79,55.262509896,132.28,35.7249667939,-1.4681118359,35.75511998,-11.9250332061,-4.1781118359,12.6357839282,47.65,2.71,47.7270007438,132.58,38.5549667939,-40.0581118359,55.5980016577,-11.9250332061,-4.1781118359,12.6357839282,50.48,-35.88,61.9322597682,132.28,33.9549667939,-20.2981118359,39.5594882939,-11.9250332061,-4.1781118359,12.6357839282,45.88,-16.12,48.6295054468,131.54
2020-05-25 20:30:00,41.6969168084,-1.3251735359,41.7179692246,-12.4530831916,-4.3351735359,13.1860915575,54.15,3.01,54.2335929107,132.49,35.8169168084,-24.1251735359,43.18420461,-12.4530831916,-4.3351735359,13.1860915575,48.27,-19.79,52.1693109021,131.86,39.2269168084,-23.8251735359,45.8954234789,-12.4530831916,-4.3351735359,13.1860915575,51.68,-19.49,55.232983805,132.63,35.1869168084,-1.8951735359000002,35.2379170385,-12.4530831916,-4.3351735359,13.1860915575,47.64,2.44,47.7024443818,132.9,37.7469168084,-41.0151735359,55.7411355169,-12.4530831916,-4.3351735359,13.1860915575,50.2,-36.68,62.1728429461,132.63,33.4269168084,-19.3751735359,38.6362021537,-12.4530831916,-4.3351735359,13.1860915575,45.88,-15.04,48.2822534685,131.86
2020-05-25 21:00:00,41.0037335599,-2.2913704728,41.0677068327,-12.1762664401,-4.2713704728,12.9037231114,53.18,1.98,53.2168469566,133.15,35.1537335599,-24.1413704728,42.6449381698,-12.1762664401,-4.2713704728,12.9037231114,47.33,-19.87,51.3317231349,132.41,38.5937335599,-24.9613704728,45.9624442994,-12.1762664401,-4.2713704728,12.9037231114,50.77,-20.69,54.8239819787,133.31,34.5537335599,-1.7513704728000001,34.5980895638,-12.1762664401,-4.2713704728,12.9037231114,46.73,2.52,46.7978984571,133.45,37.1837335599,-42.3513704728,56.358394427,-12.1762664401,-4.2713704728,12.9037231114,49.36,-38.08,62.3417677003,133.31,32.8237335599,-19.4313704728,38.1441429746,-12.1762664401,-4.2713704728,12.9037231114,45.0,-15.16,47.4850039486,132.41
2020-05-25 21:30:00,40.4824667828,-2.5140766386999998,40.560457322,-12.2475332172,-4.2740766387,12.9718850218,52.73,1.76,52.7593640978,132.77,34.7924667828,-24.7240766387,42.682498878,-12.2475332172,-4.2740766387,12.9718850218,47.04,-20.45,51.2929244633,132.08,38.0824667828,-25.0540766387,45.5848772345,-12.2475332172,-4.2740766387,12.9718850218,50.33,-20.78,54.4510541679,132.91,34.2024667828,-2.4340766387,34.288969992,-12.2475332172,-4.2740766387,12.9718850218,46.45,1.8399999999999999,46.4864292025,133.11,36.6724667828,-42.3540766387,56.0244377736,-12.2475332172,-4.2740766387,12.9718850218,48.92,-38.08,61.9939739007,132.91,32.5124667828,-19.7540766387,38.0431865142,-12.2475332172,-4.2740766387,12.9718850218,44.76,-15.48,47.3612499835,132.08
2020-05-25 22:00:00,40.4138333945,-2.7480318041,40.5071550277,-12.1561666055,-4.2780318041,12.8869679388,52.57,1.53,52.5922598868,132.63,34.7838333945,-24.7280318041,42.6777532506,-12.1561666055,-4.2780318041,12.8869679388,46.94,-20.45,51.2012314305,131.92,38.0338333945,-25.2380318041,45.6457088019,-12.1561666055,-4.2780318041,12.8869679388,50.19,-20.96,54.3907869037,132.74,34.1938333945,-2.4880318041000002,34.2842317177,-12.1561666055,-4.2780318041,12.8869679388,46.35,1.79,46.3845513075,132.92,36.6038333945,-42.4780318041,56.0733787561,-12.1561666055,-4.2780318041,12.8869679388,48.76,-38.2,61.9417274541,132.74,32.4838333945,-20.1180318041,38.2090910082,-12.1561666055,-4.2780318041,12.8869679388,44.64,-15.84,47.3670265058,131.92
2020-05-25 22:30:00,39.0106333835,-3.5890005246000003,39.1753805565,-11.8793666165,-4.1090005246,12.5699338312,50.89,0.52,50.8926566412,132.07,33.5206333835,-24.5790005246,41.5663340844,-11.8793666165,-4.1090005246,12.5699338312,45.4,-20.47,49.8014146385,131.29,36.7006333835,-25.8390005246,44.8841891857,-11.8793666165,-4.1090005246,12.5699338312,48.58,-21.73,53.2185052402,132.21,32.9806333835,-2.5490005246000003,33.0789900398,-11.8793666165,-4.1090005246,12.5699338312,44.86,1.56,44.8871161916,132.33,35.2806333835,-42.9090005246,55.5509263465,-11.8793666165,-4.1090005246,12.5699338312,47.16,-38.8,61.0696782372,132.21,31.2406333835,-19.7890005246,36.9808290329,-11.8793666165,-4.1090005246,12.5699338312,43.12,-15.68,45.88242365,131.29
2020-05-25 23:00:00,37.5990333114,-3.5520989302,37.7664495652,-11.3809666886,-3.8820989302,12.0248532162,48.98,0.33,48.9811116656,132.79,31.8990333114,-25.2620989302,40.6905636304,-11.3809666886,-3.8820989302,12.0248532162,43.28,-21.38,48.2727956514,132.05,35.3690333114,-26.0220989302,43.9103421771,-11.3809666886,-3.8820989302,12.0248532162,46.75,-22.14,51.727575817900004,132.93,31.4190333114,-3.0220989302,31.5640418224,-11.3809666886,-3.8820989302,12.0248532162,42.8,0.86,42.808639315,133.11,33.9790333114,-43.3220989302,55.0579600103,-11.3809666886,-3.8820989302,12.0248532162,45.36,-39.44,60.1085950593,132.93,29.7390333114,-20.6420989302,36.2009164323,-11.3809666886,-3.8820989302,12.0248532162,41.12,-16.76,44.404414195,132.05
2020-05-25 23:30:00,35.048450009,-3.5095687925,35.2237266788,-10.101549991,-3.5295687925,10.7004284065,45.15,0.02,45.1500044297,133.07,29.958450009,-25.4595687925,39.3153706588,-10.101549991,-3.5295687925,10.7004284065,40.06,-21.93,45.6697766581,132.35,32.968450009,-26.1495687925,42.0799078424,-10.101549991,-3.5295687925,10.7004284065,43.07,-22.62,48.6486310188,133.22,29.568450009,-3.1395687925,29.7346620653,-10.101549991,-3.5295687925,10.7004284065,39.67,0.39,39.6719170195,133.43,31.618450009,-43.6095687925,53.8657671553,-10.101549991,-3.5295687925,10.7004284065,41.72,-40.08,57.8529584377,133.22,27.978450009,-18.6095687925,33.602227836,-10.101549991,-3.5295687925,10.7004284065,38.08,-15.08,40.957206936,132.35
2020-05-26 00:00:00,33.5416166684,-3.1387360422,33.6881538923,-9.3383833316,-3.2687360422,9.8939394865,42.88,0.13,42.8801970611,133.92,28.4616166684,-26.5287360422,38.9080641946,-9.3383833316,-3.2687360422,9.8939394865,37.8,-23.26,44.3831905117,133.32,31.5616166684,-26.0587360422,40.929126192,-9.3383833316,-3.2687360422,9.8939394865,40.9,-22.79,46.8208724823,134.07,28.1716166684,-3.8987360422,28.4401147754,-9.3383833316,-3.2687360422,9.8939394865,37.51,-0.63,37.5152902161,134.42,30.2216166684,-43.8287360422,53.2381838261,-9.3383833316,-3.2687360422,9.8939394865,39.56,-40.56,56.657807935,134.07,26.7016166684,-21.2287360422,34.1121029351,-9.3383833316,-3.2687360422,9.8939394865,36.04,-17.96,40.2671479,133.32
2020-05-26 00:30:00,33.2831499851,-4.1501691989,33.5409000671,-9.6268500149,-3.3001691989,10.1768048989,42.91,-0.85,42.9184179578,134.57,27.7031499851,-26.4901691989,38.3300610916,-9.6268500149,-3.3001691989,10.1768048989,37.33,-23.19,43.9466153418,133.84,31.3131499851,-27.2101691989,41.4838121419,-9.6268500149,-3.3001691989,10.1768048989,40.94,-23.91,47.4106707398,134.72,27.4231499851,-3.7301691989,27.6756809737,-9.6268500149,-3.3001691989,10.1768048989,37.05,-0.43,37.0524951926,134.94,29.9731499851,-45.1001691989,54.1517772727,-9.6268500149,-3.3001691989,10.1768048989,39.6,-41.8,57.5795102445,134.72,25.8931499851,-20.9801691989,33.3260065979,-9.6268500149,-3.3001691989,10.1768048989,35.52,-17.68,39.6768547141,133.84
2020-05-26 01:00:00,31.3989833171,-4.8001771182,31.7637821066,-8.7110166829,-3.0301771182,9.2230030368,40.11,-1.77,40.1490348576,134.57,26.5589833171,-25.4801771182,36.805149379,-8.7110166829,-3.0301771182,9.2230030368,35.27,-22.45,41.8087957253,133.7,29.5489833171,-27.9201771182,40.6531512356,-8.7110166829,-3.0301771182,9.2230030368,38.26,-24.89,45.643616202,134.72,26.3289833171,-2.8001771182,26.4774688066,-8.7110166829,-3.0301771182,9.2230030368,35.04,0.23,35.0407548435,134.82,28.2889833171,-45.9101771182,53.9259764876,-8.7110166829,-3.0301771182,9.2230030368,37.0,-42.88,56.636511192,134.72,24.8489833171,-20.7901771182,32.3991270947,-8.7110166829,-3.0301771182,9.2230030368,33.56,-17.76,37.9696088998,133.7
2020-05-26 01:30:00,31.7028333229,-4.762835223,32.0586063337,-8.6071666771,-2.962835223,9.1028408074,40.31,-1.8,40.3501685251,134.98,26.6428333229,-25.722835223,37.0338334416,-8.6071666771,-2.962835223,9.1028408074,35.25,-22.76,41.9592671528,134.09,29.8428333229,-27.972835223,40.9032298376,-8.6071666771,-2.962835223,9.1028408074,38.45,-25.01,45.868318042,135.13,26.4228333229,-2.912835223,26.5829029612,-8.6071666771,-2.962835223,9.1028408074,35.03,0.05,35.0300356837,135.19,28.5528333229,-46.082835223,54.2115485202,-8.6071666771,-2.962835223,9.1028408074,37.16,-43.12,56.9227546768,135.13,24.9528333229,-20.722835223,32.4357794807,-8.6071666771,-2.962835223,9.1028408074,33.56,-17.76,37.9696088998,134.09
2020-05-26 02:00:00,30.9823999994,-4.6288240353,31.3262688757,-8.6976000006,-3.0288240353,9.2098871224,39.68,-1.6,39.712244963,134.98,26.3223999994,-25.9788240353,36.9833481446,-8.6976000006,-3.0288240353,9.2098871224,35.02,-22.95,41.8700716503,134.09,29.1523999994,-27.8588240353,40.3233989435,-8.6976000006,-3.0288240353,9.2098871224,37.85,-24.83,45.2675535014,135.13,26.1123999994,-3.0788240353,26.2932803425,-8.6976000006,-3.0288240353,9.2098871224,34.81,-0.05,34.8100359092,135.19,27.9023999994,-45.9488240353,53.7572167802,-8.6976000006,-3.0288240353,9.2098871224,36.6,-42.92,56.4064393487,135.13,24.6623999994,-20.3488240353,31.9735611615,-8.6976000006,-3.0288240353,9.2098871224,33.36,-17.32,37.5881896345,134.09
2020-05-26 02:30:00,30.5248999845,-4.756774382,30.8933070678,-8.5351000155,-2.986774382,9.0426076705,39.06,-1.77,39.1000831201,135.17,25.8348999845,-26.026774382,36.6719926094,-8.5351000155,-2.986774382,9.0426076705,34.37,-23.04,41.3779953599,134.29,28.7148999845,-28.056774382,40.1463332055,-8.5351000155,-2.986774382,9.0426076705,37.25,-25.07,44.9006391937,135.32,25.6248999845,-3.096774382,25.8113446141,-8.5351000155,-2.986774382,9.0426076705,34.16,-0.11,34.1601771073,135.41,27.4648999845,-46.226774382,53.7702092327,-8.5351000155,-2.986774382,9.0426076705,36.0,-43.24,56.264532345,135.32,24.1848999845,-20.346774382,31.6053890186,-8.5351000155,-2.986774382,9.0426076705,32.72,-17.36,37.040086393,134.29
2020-05-26 03:00:00,29.2410666526,-4.5801930826,29.5976037486,-8.2089333474,-2.8801930826,8.6995459016,37.45,-1.7000000000000002,37.4885649232,135.17,24.9610666526,-26.0201930826,36.0569729247,-8.2089333474,-2.8801930826,8.6995459016,33.17,-23.14,40.4438932349,134.29,27.5010666526,-27.9001930826,39.1756230465,-8.2089333474,-2.8801930826,8.6995459016,35.71,-25.02,43.6028038089,135.32,24.7910666526,-3.0601930826,24.979226719,-8.2089333474,-2.8801930826,8.6995459016,33.0,-0.18,33.0004909054,135.41,26.2710666526,-46.1601930826,53.1124502211,-8.2089333474,-2.8801930826,8.6995459016,34.48,-43.28,55.3356015599,135.32,23.3910666526,-20.5201930826,31.1162389002,-8.2089333474,-2.8801930826,8.6995459016,31.6,-17.64,36.1901865151,134.29
2020-05-26 03:30:00,29.0804833169,-5.007855189,29.5085262854,-8.4295166831,-2.807855189,8.8848636609,37.51,-2.2,37.5744607413,135.56,24.5004833169,-25.877855189,35.6361764495,-8.4295166831,-2.807855189,8.8848636609,32.93,-23.07,40.2070864401,134.64,27.3304833169,-28.417855189,39.4275260684,-8.4295166831,-2.807855189,8.8848636609,35.76,-25.61,43.9846530053,135.71,24.3304833169,-2.847855189,24.4965854276,-8.4295166831,-2.807855189,8.8848636609,32.76,-0.04,32.76002442,135.74,26.1304833169,-46.687855189,53.5028782452,-8.4295166831,-2.807855189,8.8848636609,34.56,-43.88,55.855599540200004,135.71,22.8904833169,-20.087855189,30.4548214996,-8.4295166831,-2.807855189,8.8848636609,31.32,-17.28,35.7706695492,134.64
2020-05-26 04:00:00,28.787233326,-4.5557574747,29.1454924256,-8.082766674,-2.6957574747,8.5204592288,36.87,-1.8599999999999999,36.9168863801,135.67,24.247233326,-25.7157574747,35.3444268091,-8.082766674,-2.6957574747,8.5204592288,32.33,-23.02,39.6881506246,134.77,27.067233326,-28.0657574747,38.9913049609,-8.082766674,-2.6957574747,8.5204592288,35.15,-25.37,43.3492721969,135.84,24.097233326,-2.7157574747,24.2497833522,-8.082766674,-2.6957574747,8.5204592288,32.18,-0.02,32.180006215,135.9,25.877233326,-46.4557574747,53.1767675508,-8.082766674,-2.6957574747,8.5204592288,33.96,-43.76,55.3915083745,135.84,22.717233326,-19.9357574747,30.2242802408,-8.082766674,-2.6957574747,8.5204592288,30.8,-17.24,35.2967080618,134.77
2020-05-26 04:30:00,28.7950333275,-4.1770464902,29.0964200841,-7.9349666725,-2.6470464902,8.3648401787,36.73,-1.53,36.7618525104,136.48,24.2050333275,-26.4370464902,35.8441217706,-7.9349666725,-2.6470464902,8.3648401787,32.14,-23.79,39.98679407,135.65,27.0650333275,-27.9570464902,38.9115982385,-7.9349666725,-2.6470464902,8.3648401787,35.0,-25.31,43.1925468108,136.64,24.0850333275,-3.1070464902,24.2846158767,-7.9349666725,-2.6470464902,8.3648401787,32.02,-0.46,32.0233040144,136.77,25.8650333275,-46.6070464902,53.303064936,-7.9349666725,-2.6470464902,8.3648401787,33.8,-43.96,55.4519756185,136.64,22.7050333275,-19.8070464902,30.1303439918,-7.9349666725,-2.6470464902,8.3648401787,30.64,-17.16,35.1180181673,135.65
2020-05-26 05:00:00,28.5057500015,-4.3038359143000005,28.8288186842,-7.8342499985,-2.6238359143,8.2619602967,36.34,-1.6800000000000002,36.378812515,136.48,23.9457500015,-26.2038359143,35.4970415634,-7.8342499985,-2.6238359143,8.2619602967,31.78,-23.58,39.5725258228,135.65,26.8057500015,-28.0838359143,38.8233186732,-7.8342499985,-2.6238359143,8.2619602967,34.64,-25.46,42.990012793700004,136.64,23.8157500015,-2.8338359143,23.983756464,-7.8342499985,-2.6238359143,8.2619602967,31.65,-0.21,31.6506966748,136.77,25.6457500015,-46.7038359143,53.2818241265,-7.8342499985,-2.6238359143,8.2619602967,33.48,-44.08,55.3530197912,136.64,22.4457500015,-20.9438359143,30.6994455314,-7.8342499985,-2.6238359143,8.2619602967,30.28,-18.32,35.3906880408,135.65
2020-05-26 05:30:00,28.6886000091,-4.3270224807,29.0130814294,-8.0613999909,-2.6770224807,8.4942697847,36.75,-1.65,36.7870221682,136.2,24.0286000091,-26.1670224807,35.5258593689,-8.0613999909,-2.6770224807,8.4942697847,32.09,-23.49,39.7686836594,135.33,26.9786000091,-28.0270224807,38.9019131609,-8.0613999909,-2.6770224807,8.4942697847,35.04,-25.35,43.2483999704,136.36,23.8886000091,-2.8670224807,24.060029682,-8.0613999909,-2.6770224807,8.4942697847,31.95,-0.19,31.9505649402,136.46,25.7786000091,-46.5970224807,53.2524057906,-8.0613999909,-2.6770224807,8.4942697847,33.84,-43.92,55.4446751276,136.36,22.5386000091,-20.5970224807,30.5323734,-8.0613999909,-2.6770224807,8.4942697847,30.6,-17.92,35.4610546938,135.33
2020-05-26 06:00:00,29.1719833369,-4.3383275445,29.4928075587,-8.1980166631,-2.7383275445,8.6432583526,37.37,-1.6,37.4042363911,136.44,24.5819833369,-26.1783275445,35.9107050586,-8.1980166631,-2.7383275445,8.6432583526,32.78,-23.44,40.2984118794,135.56,27.4319833369,-28.0883275445,39.2615314786,-8.1980166631,-2.7383275445,8.6432583526,35.63,-25.35,43.7277875041,136.6,24.4319833369,-2.8083275445,24.5928549252,-8.1980166631,-2.7383275445,8.6432583526,32.63,-0.07,32.6300750842,136.68,26.2419833369,-46.6983275445,53.5665519229,-8.1980166631,-2.7383275445,8.6432583526,34.44,-43.96,55.8443837821,136.6,23.0419833369,-20.4583275445,30.8135710689,-8.1980166631,-2.7383275445,8.6432583526,31.24,-17.72,35.9156790274,135.56
2020-05-26 06:30:00,30.8539166683,-3.3095526184,31.030908983,-8.9660833317,-3.0295526184,9.4640815391,39.82,-0.28,39.8209844178,135.57,26.4839166683,-25.5295526184,36.7852674177,-8.9660833317,-3.0295526184,9.4640815391,35.45,-22.5,41.9875279101,134.78,28.9939166683,-26.7995526184,39.4824419751,-8.9660833317,-3.0295526184,9.4640815391,37.96,-23.77,44.7881066802,135.74,26.2439166683,-2.4795526184,26.3607917802,-8.9660833317,-3.0295526184,9.4640815391,35.21,0.55,35.2142953926,135.87,27.7539166683,-45.0695526184,52.9296180191,-8.9660833317,-3.0295526184,9.4640815391,36.72,-42.04,55.8186348812,135.74,24.7939166683,-20.3095526184,32.0502142164,-8.9660833317,-3.0295526184,9.4640815391,33.76,-17.28,37.9254004593,134.78
2020-05-26 07:00:00,32.0507166594,-1.9866783856999999,32.1122302151,-9.2292833406,-3.2366783857,9.7803761663,41.28,1.25,41.2989212934,135.57,27.9407166594,-24.9766783857,37.4769010275,-9.2292833406,-3.2366783857,9.7803761663,37.17,-21.74,43.0608464849,134.78,30.1307166594,-25.5566783857,39.5095418414,-9.2292833406,-3.2366783857,9.7803761663,39.36,-22.32,45.2481159829,135.74,27.6407166594,-1.8866783857,27.7050315426,-9.2292833406,-3.2366783857,9.7803761663,36.87,1.35,36.8947069374,135.87,28.8907166594,-43.876678385700004,52.534145232,-9.2292833406,-3.2366783857,9.7803761663,38.12,-40.64,55.7202297196,135.74,26.1707166594,-18.1566783857,31.8523371273,-9.2292833406,-3.2366783857,9.7803761663,35.4,-14.92,38.4157051217,134.78
2020-05-26 07:30:00,34.865083334,-1.3258537225,34.8902840914,-8.864916666,-3.2258537225,9.4336037512,43.73,1.9,43.7712565504,134.93,30.245083334,-22.9458537225,37.9641576877,-8.864916666,-3.2258537225,9.4336037512,39.11,-19.72,43.8003481721,134.11,32.835083334,-24.6758537225,41.0735980222,-8.864916666,-3.2258537225,9.4336037512,41.7,-21.45,46.8934163823,135.11,29.845083334,-0.1058537225,29.8452710529,-8.864916666,-3.2258537225,9.4336037512,38.71,3.12,38.8355314113,135.17,31.575083334,-42.7458537225,53.1431453531,-8.864916666,-3.2258537225,9.4336037512,40.44,-39.52,56.5440005659,135.11,28.295083334,-18.9458537225,34.052270323,-8.864916666,-3.2258537225,9.4336037512,37.16,-15.72,40.3482837305,134.11
