Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-26 08:00:00,37.1221833472,-0.3000250577,37.1233957431,-8.4378166528,-3.2200250577,9.0313515732,45.56,2.92,45.6534774141,134.05,32.2921833472,-21.2200250577,38.6403230936,-8.4378166528,-3.2200250577,9.0313515732,40.73,-18.0,44.5301347404,133.17,35.0121833472,-23.3600250577,42.0897107787,-8.4378166528,-3.2200250577,9.0313515732,43.45,-20.14,47.8907308359,134.2,31.8321833472,1.2599749423,31.8571096226,-8.4378166528,-3.2200250577,9.0313515732,40.27,4.48,40.5184316083,134.22,33.7221833472,-41.1000250577,53.1638759822,-8.4378166528,-3.2200250577,9.0313515732,42.16,-37.88,56.6776852033,134.2,30.1621833472,-17.5000250577,34.8713088555,-8.4378166528,-3.2200250577,9.0313515732,38.6,-14.28,41.1567540022,133.17
2020-05-26 08:30:00,38.9987166627,1.2818323515,39.0197769793,-8.7912833373,-3.4581676485,9.446988208,47.79,4.74,48.0244906272,133.19,34.7587166627,-20.4281676485,40.3172223437,-8.7912833373,-3.4581676485,9.446988208,43.55,-16.97,46.7395271692,132.42,36.7787166627,-21.5381676485,42.6211997134,-8.7912833373,-3.4581676485,9.446988208,45.57,-18.08,49.025618813,133.32,34.1887166627,1.8218323515,34.2372227284,-8.7912833373,-3.4581676485,9.446988208,42.98,5.28,43.3031038149,133.43,35.4087166627,-39.0181676485,52.6896063977,-8.7912833373,-3.4581676485,9.446988208,44.2,-35.56,56.7287722413,133.32,32.4487166627,-16.5781676485,36.4383706501,-8.7912833373,-3.4581676485,9.446988208,41.24,-13.12,43.2766911859,132.42
2020-05-26 09:00:00,39.7979999952,1.8443945019,39.8407152885,-7.1820000048,-3.1456054981,7.8406605601,46.98,4.99,47.2442642021,132.53,35.3179999952,-18.1256054981,39.697590586,-7.1820000048,-3.1456054981,7.8406605601,42.5,-14.98,45.0627384876,131.6,37.6079999952,-20.7756054981,42.9649560392,-7.1820000048,-3.1456054981,7.8406605601,44.79,-17.63,48.1348210758,132.65,34.7579999952,3.8043945019,34.9655828093,-7.1820000048,-3.1456054981,7.8406605601,41.94,6.95,42.5119524369,132.62,36.2179999952,-38.0656054981,52.5426859381,-7.1820000048,-3.1456054981,7.8406605601,43.4,-34.92,55.704276317,132.65,32.9779999952,-14.3056054981,35.9471672368,-7.1820000048,-3.1456054981,7.8406605601,40.16,-11.16,41.6817849906,131.6
2020-05-26 09:30:00,40.2704333242,3.173594016,40.3952905559,-5.3495666758,-2.666405984,5.9772555985,45.62,5.84,45.9922819612,132.69,35.7504333242,-16.676405984,39.4486501596,-5.3495666758,-2.666405984,5.9772555985,41.1,-14.01,43.4222304816,131.74,38.1304333242,-19.536405984,42.8439156038,-5.3495666758,-2.666405984,5.9772555985,43.48,-16.87,46.638045628,132.83,35.2404333242,5.263594016,35.6313564553,-5.3495666758,-2.666405984,5.9772555985,40.59,7.93,41.3573814452,132.75,36.7304333242,-36.906405984,52.069257099,-5.3495666758,-2.666405984,5.9772555985,42.08,-34.24,54.2503824871,132.83,33.4104333242,-15.506405984,36.8334858716,-5.3495666758,-2.666405984,5.9772555985,38.76,-12.84,40.8313996821,131.74
2020-05-26 10:00:00,40.4008833287,3.8717686614,40.5859823869,-4.0991166713,-2.3382313386,4.7191189090000005,44.5,6.21,44.9312152072,132.42,36.2008833287,-15.5782313386,39.4104712661,-4.0991166713,-2.3382313386,4.7191189090000005,40.3,-13.24,42.419189054,131.43,38.3108833287,-18.7782313386,42.665510118,-4.0991166713,-2.3382313386,4.7191189090000005,42.41,-16.44,45.4849612509,132.54,35.6808833287,6.2217686614,36.2192744322,-4.0991166713,-2.3382313386,4.7191189090000005,39.78,8.56,40.6905640167,132.44,36.9008833287,-36.0982313386,51.6212891762,-4.0991166713,-2.3382313386,4.7191189090000005,41.0,-33.76,53.1106166411,132.54,33.9008833287,-13.2582313386,36.4012443289,-4.0991166713,-2.3382313386,4.7191189090000005,38.0,-10.92,39.537910921,131.43
2020-05-26 10:30:00,40.9242833308,4.6159320773,41.1837807284,-3.2657166692,-2.0740679227,3.8686771785,44.19,6.69,44.6935364454,132.13,36.2242833308,-15.6440679227,39.4580228091,-3.2657166692,-2.0740679227,3.8686771785,39.49,-13.57,41.7564965005,131.24,38.8342833308,-17.9440679227,42.7795644605,-3.2657166692,-2.0740679227,3.8686771785,42.1,-15.87,44.9918537071,132.25,35.7342833308,6.1059320773,36.2521918192,-3.2657166692,-2.0740679227,3.8686771785,39.0,8.18,39.8486185457,132.24,37.3742833308,-35.1940679227,51.3367263413,-3.2657166692,-2.0740679227,3.8686771785,40.64,-33.12,52.4265581552,132.25,33.9342833308,-14.3140679227,36.8297179689,-3.2657166692,-2.0740679227,3.8686771785,37.2,-12.24,39.1619407078,131.24
2020-05-26 11:00:00,40.5075666629,5.8945390623,40.9341977778,-2.0724333371,-1.7654609377,2.7224680456,42.58,7.66,43.2635181186,131.24,35.9375666629,-14.8854609377,38.8984015736,-2.0724333371,-1.7654609377,2.7224680456,38.01,-13.12,40.2106267049,130.42,38.4775666629,-16.4254609377,41.8368127767,-2.0724333371,-1.7654609377,2.7224680456,40.55,-14.66,43.1186514168,131.36,35.4775666629,6.5645390623,36.0797853295,-2.0724333371,-1.7654609377,2.7224680456,37.55,8.33,38.4628574082,131.43,37.0475666629,-33.4054609377,49.8843363803,-2.0724333371,-1.7654609377,2.7224680456,39.12,-31.64,50.3136561979,131.36,33.6875666629,-13.6054609377,36.3312636031,-2.0724333371,-1.7654609377,2.7224680456,35.76,-11.84,37.6691279432,130.42
2020-05-26 11:30:00,40.8835166641,5.8768369400000005,41.3037425331,-1.7064833359,-1.64316306,2.3689808394,42.59,7.52,43.2487976711,131.5,35.9535166641,-13.94316306,38.5625097294,-1.7064833359,-1.64316306,2.3689808394,37.66,-12.3,39.6177434996,130.58,38.8435166641,-16.48316306,42.1961307621,-1.7064833359,-1.64316306,2.3689808394,40.55,-14.84,43.1801817967,131.61,35.5135166641,7.51683694,36.3003127181,-1.7064833359,-1.64316306,2.3689808394,37.22,9.16,38.3305883075,131.57,37.3735166641,-33.56316306,50.2321178374,-1.7064833359,-1.64316306,2.3689808394,39.08,-31.92,50.4592191775,131.61,33.6535166641,-12.32316306,35.8387992497,-1.7064833359,-1.64316306,2.3689808394,35.36,-10.68,36.9376772415,130.58
2020-05-26 12:00:00,40.886866665,5.8115366949,41.2978186402,-1.6131333350000001,-1.6584633051000002,2.3135902167,42.5,7.47,43.1514878075,131.35,35.986866665,-13.9584633051,38.5991356148,-1.6131333350000001,-1.6584633051000002,2.3135902167,37.6,-12.3,39.5607128348,130.44,38.866866665,-16.5084633051,42.2275109976,-1.6131333350000001,-1.6584633051000002,2.3135902167,40.48,-14.85,43.1178953568,131.46,35.546866665,7.4415366949,36.3174365572,-1.6131333350000001,-1.6584633051000002,2.3135902167,37.16,9.1,38.2580135396,131.42,37.386866665,-33.4984633051,50.1988530032,-1.6131333350000001,-1.6584633051000002,2.3135902167,39.0,-31.84,50.3466543079,131.46,33.746866665,-11.9784633051,35.8096997036,-1.6131333350000001,-1.6584633051000002,2.3135902167,35.36,-10.32,36.835200556,130.44
2020-05-26 12:30:00,41.5356499969,6.1257720975,41.9849414011,-1.5443500031,-1.6142279025000001,2.2339983557,43.08,7.74,43.7697840982,131.07,36.4956499969,-13.6742279025,38.9732854328,-1.5443500031,-1.6142279025000001,2.2339983557,38.04,-12.06,39.9059544429,130.17,39.4856499969,-16.1142279025,42.6472144058,-1.5443500031,-1.6142279025000001,2.2339983557,41.03,-14.5,43.5167887142,131.2,36.0256499969,7.6757720975,36.8342902062,-1.5443500031,-1.6142279025000001,2.2339983557,37.57,9.29,38.7015374372,131.15,37.9756499969,-33.0942279025,50.3723923707,-1.5443500031,-1.6142279025000001,2.2339983557,39.52,-31.48,50.5254470539,131.2,34.1756499969,-12.7742279025,36.4850099523,-1.5443500031,-1.6142279025000001,2.2339983557,35.72,-11.16,37.4227738149,130.17
2020-05-26 13:00:00,41.2526166646,5.9550435563,41.6802222335,-1.0473833354,-1.4849564437,1.8171701877,42.3,7.44,42.9493143135,131.31,36.3326166646,-13.8449564437,38.8811246317,-1.0473833354,-1.4849564437,1.8171701877,37.38,-12.36,39.3704711681,130.41,39.2426166646,-16.3649564437,42.5181697876,-1.0473833354,-1.4849564437,1.8171701877,40.29,-14.88,42.9499534342,131.47,35.8926166646,7.5550435563,36.6791304991,-1.0473833354,-1.4849564437,1.8171701877,36.94,9.04,38.0300565343,131.43,37.7926166646,-33.3649564437,50.4133136467,-1.0473833354,-1.4849564437,1.8171701877,38.84,-31.88,50.2481840468,131.47,34.1126166646,-11.7249564437,36.071390593,-1.0473833354,-1.4849564437,1.8171701877,35.16,-10.24,36.6208028312,130.41
2020-05-26 13:30:00,41.191600003,5.8328097879000005,41.6025189241,-0.8983999970000001,-1.4271902121,1.686414675,42.09,7.26,42.711540595,131.57,36.021600003,-14.0371902121,38.6600359005,-0.8983999970000001,-1.4271902121,1.686414675,36.92,-12.61,39.0140807914,130.66,39.181600003,-16.5571902121,42.5363177357,-0.8983999970000001,-1.4271902121,1.686414675,40.08,-15.13,42.8406734307,131.69,35.601600003,7.4428097879,36.3712708097,-0.8983999970000001,-1.4271902121,1.686414675,36.5,8.87,37.5623069047,131.65,37.701600003,-33.6671902121,50.5459230756,-0.8983999970000001,-1.4271902121,1.686414675,38.6,-32.24,50.2929179905,131.69,33.781600003,-12.4671902121,36.0087118701,-0.8983999970000001,-1.4271902121,1.686414675,34.68,-11.04,36.3948347984,130.66
2020-05-26 14:00:00,40.1001000018,6.0197914141,40.5494255055,-0.49989999820000003,-1.3002085859,1.392997622,40.6,7.32,41.2546045915,131.95,35.1601000018,-14.4902085859,38.0289202713,-0.49989999820000003,-1.3002085859,1.392997622,35.66,-13.19,38.0212006649,131.09,38.1401000018,-16.4902085859,41.5523068836,-0.49989999820000003,-1.3002085859,1.392997622,38.64,-15.19,41.5184982869,132.08,34.7801000018,7.1197914141,35.5013631557,-0.49989999820000003,-1.3002085859,1.392997622,35.28,8.42,36.2708533123,132.09,36.7001000018,-33.7002085859,49.8257102195,-0.49989999820000003,-1.3002085859,1.392997622,37.2,-32.4,49.3315314986,132.08,33.0201000018,-12.2202085859,35.2088128458,-0.49989999820000003,-1.3002085859,1.392997622,33.52,-10.92,35.2538905654,131.09
2020-05-26 14:30:00,40.0408833346,6.055347845,40.4961674204,-0.7591166654,-1.344652155,1.5441332616999999,40.8,7.4,41.4656484334,131.73,34.9108833346,-14.784652155,37.9124743923,-0.7591166654,-1.344652155,1.5441332616999999,35.67,-13.44,38.1180075555,130.91,38.0908833346,-16.404652155,41.473220342,-0.7591166654,-1.344652155,1.5441332616999999,38.85,-15.06,41.6668465329,131.87,34.5308833346,6.795347845,35.193162066,-0.7591166654,-1.344652155,1.5441332616999999,35.29,8.14,36.2166218745,131.91,36.6408833346,-33.584652155,49.7039554957,-0.7591166654,-1.344652155,1.5441332616999999,37.4,-32.24,49.3779059904,131.87,32.8008833346,-13.304652155,35.3964929972,-0.7591166654,-1.344652155,1.5441332616999999,33.56,-11.96,35.627450091200004,130.91
2020-05-26 15:00:00,39.6777500073,5.6077177094,40.0720643785,-1.1322499927,-1.4422822906000001,1.8336216216999999,40.81,7.05,41.4144733155,132.15,34.6677500073,-15.1922822906,37.8504733361,-1.1322499927,-1.4422822906000001,1.8336216216999999,35.8,-13.75,38.3497392429,131.32,37.7277500073,-16.9822822906,41.3736755971,-1.1322499927,-1.4422822906000001,1.8336216216999999,38.86,-15.54,41.8520154831,132.29,34.2877500073,6.5077177094,34.8998594603,-1.1322499927,-1.4422822906000001,1.8336216216999999,35.42,7.95,36.3012244973,132.33,36.2677500073,-34.2822822906,49.9061576326,-1.1322499927,-1.4422822906000001,1.8336216216999999,37.4,-32.84,49.7717349507,132.29,32.5477500073,-13.7222822906,35.3221893688,-1.1322499927,-1.4422822906000001,1.8336216216999999,33.68,-12.28,35.8488605119,131.32
2020-05-26 15:30:00,39.4632833379,5.1754277929,39.8012033065,-1.7367166621,-1.7045722071,2.4334648495,41.2,6.88,41.7704967651,132.42,34.9432833379,-16.0545722071,38.454939074,-1.7367166621,-1.7045722071,2.4334648495,36.68,-14.35,39.3871159137,131.62,37.4932833379,-17.4945722071,41.3739815846,-1.7367166621,-1.7045722071,2.4334648495,39.23,-15.79,42.288497254,132.56,34.5532833379,5.7854277929,35.0342769894,-1.7367166621,-1.7045722071,2.4334648495,36.29,7.49,37.0548809201,132.62,36.0632833379,-34.8645722071,50.1607296626,-1.7367166621,-1.7045722071,2.4334648495,37.8,-33.16,50.2834525465,132.56,32.7832833379,-12.8645722071,35.217053887,-1.7367166621,-1.7045722071,2.4334648495,34.52,-11.16,36.2791400119,131.62
2020-05-26 16:00:00,39.9088000011,4.6356118242,40.1771230244,-2.8311999989,-2.0643881758,3.5039109541,42.74,6.7,43.261964819,132.53,35.4688000011,-16.7343881758,39.2183059443,-2.8311999989,-2.0643881758,3.5039109541,38.3,-14.67,41.0133990301,131.72,37.8788000011,-18.0543881758,41.9614635342,-2.8311999989,-2.0643881758,3.5039109541,40.71,-15.99,43.7376748353,132.65,35.0488000011,5.1556118242,35.4259610286,-2.8311999989,-2.0643881758,3.5039109541,37.88,7.22,38.5619345988,132.75,36.4488000011,-35.3843881758,50.7993105081,-2.8311999989,-2.0643881758,3.5039109541,39.28,-33.32,51.5086478176,132.65,33.3288000011,-11.8643881758,35.3775722217,-2.8311999989,-2.0643881758,3.5039109541,36.16,-9.8,37.4644578234,131.72
2020-05-26 16:30:00,41.4277333284,3.4539062239,41.5714632522,-5.4622666716,-2.7960937761,6.1363260666,46.89,6.25,47.3046995551,133.59,36.8477333284,-17.9860937761,41.0031098914,-5.4622666716,-2.7960937761,6.1363260666,42.31,-15.19,44.954112159,132.75,39.2177333284,-19.5060937761,43.8008938473,-5.4622666716,-2.7960937761,6.1363260666,44.68,-16.71,47.7024789712,133.72,36.3177333284,4.2739062239,36.5683473584,-5.4622666716,-2.7960937761,6.1363260666,41.78,7.07,42.373969604,133.76,37.7777333284,-37.1160937761,52.9599995527,-5.4622666716,-2.7960937761,6.1363260666,43.24,-34.32,55.204709944,133.72,34.5377333284,-12.556093776099999,36.7492927058,-5.4622666716,-2.7960937761,6.1363260666,40.0,-9.76,41.1735060445,132.75
2020-05-26 17:00:00,42.6169500247,3.768878087,42.7832779417,-6.8530499753,-3.151121913,7.5428020838,49.47,6.92,49.9516496224,133.78,38.2669500247,-18.471121913,42.4916675233,-6.8530499753,-3.151121913,7.5428020838,45.12,-15.32,47.6499401888,133.01,40.3169500247,-19.311121913,44.7031977472,-6.8530499753,-3.151121913,7.5428020838,47.17,-16.16,49.8613527695,133.92,37.6669500247,3.928878087,37.8712979337,-6.8530499753,-3.151121913,7.5428020838,44.52,7.08,45.0794498635,134.02,38.9069500247,-36.951121913,53.6575826035,-6.8530499753,-3.151121913,7.5428020838,45.76,-33.8,56.8895210034,133.92,35.9069500247,-12.791121913,38.1172121209,-6.8530499753,-3.151121913,7.5428020838,42.76,-9.64,43.8331746512,133.01
2020-05-26 17:30:00,44.0907167097,3.0722245913,44.197622831,-8.6592832903,-3.6877754087,9.411847564,52.75,6.76,53.1813886618,133.78,39.4907167097,-19.1477754087,43.8879711236,-8.6592832903,-3.6877754087,9.411847564,48.15,-15.46,50.57107968,133.01,41.6307167097,-19.9477754087,46.1630839256,-8.6592832903,-3.6877754087,9.411847564,50.29,-16.26,52.8533035864,133.92,38.8107167097,3.2722245913,38.9484169806,-8.6592832903,-3.6877754087,9.411847564,47.47,6.96,47.977520778,134.02,40.2207167097,-37.4877754087,54.9821730903,-8.6592832903,-3.6877754087,9.411847564,48.88,-33.8,59.4280607121,133.92,36.9807167097,-13.2877754087,39.2955262552,-8.6592832903,-3.6877754087,9.411847564,45.64,-9.6,46.6387135329,133.01
2020-05-26 18:00:00,45.0267166868,2.3374687722,45.0873482903,-9.1332833132,-3.7325312278,9.8665421221,54.16,6.07,54.4990871483,132.92,40.0367166868,-18.4325312278,44.0760353312,-9.1332833132,-3.7325312278,9.8665421221,49.17,-14.7,51.3203556106,132.08,42.5367166868,-20.3425312278,47.1507247372,-9.1332833132,-3.7325312278,9.8665421221,51.67,-16.61,54.2741282749,133.06,39.2967166868,3.6874687722,39.4693471989,-9.1332833132,-3.7325312278,9.8665421221,48.43,7.42,48.9951150626,133.04,41.1067166868,-37.6525312278,55.7447330662,-9.1332833132,-3.7325312278,9.8665421221,50.24,-33.92,60.6186769899,133.06,37.4267166868,-15.7325312278,40.5989120641,-9.1332833132,-3.7325312278,9.8665421221,46.56,-12.0,48.0815307577,132.08
2020-05-26 18:30:00,44.8667166827,1.3975567233000001,44.8884777051,-10.7532833173,-4.1024432767,11.5092633535,55.62,5.5,55.891273021800004,132.84,39.7067166827,-19.0824432767,44.0540916503,-10.7532833173,-4.1024432767,11.5092633535,50.46,-14.98,52.6366032339,131.95,42.3167166827,-21.2424432767,47.3491911987,-10.7532833173,-4.1024432767,11.5092633535,53.07,-17.14,55.7692074536,132.94,38.9267166827,3.0375567233,39.0450511915,-10.7532833173,-4.1024432767,11.5092633535,49.68,7.14,50.1904572603,132.9,40.8867166827,-38.5024432767,56.1619242847,-10.7532833173,-4.1024432767,11.5092633535,51.64,-34.4,62.0487679169,132.94,37.0467166827,-15.0224432767,39.9766559253,-10.7532833173,-4.1024432767,11.5092633535,47.8,-10.92,49.031483763,131.95
2020-05-26 19:00:00,45.1084666852,0.6997583952,45.113893963,-12.1015333148,-4.3802416048,12.8698727688,57.21,5.08,57.4350981544,132.69,39.5884666852,-19.7102416048,44.2237528779,-12.1015333148,-4.3802416048,12.8698727688,51.69,-15.33,53.9153503188,131.84,42.4984666852,-21.8502416048,47.7865329228,-12.1015333148,-4.3802416048,12.8698727688,54.6,-17.47,57.3267904212,132.82,38.7884666852,2.3597583952,38.8601802296,-12.1015333148,-4.3802416048,12.8698727688,50.89,6.74,51.3343910064,132.8,41.0584666852,-39.0202416048,56.6425365025,-12.1015333148,-4.3802416048,12.8698727688,53.16,-34.64,63.4501000787,132.82,36.8984666852,-13.9802416048,39.4581296953,-12.1015333148,-4.3802416048,12.8698727688,49.0,-9.6,49.9315531503,131.84
2020-05-26 19:30:00,44.3682166687,0.1533051886,44.3684815251,-12.7617833313,-4.5166948114,13.5374903809,57.13,4.67,57.3205530329,132.82,39.1582166687,-20.1666948114,44.0461293678,-12.7617833313,-4.5166948114,13.5374903809,51.92,-15.65,54.2273814599,131.95,41.7582166687,-22.4266948114,47.3994229871,-12.7617833313,-4.5166948114,13.5374903809,54.52,-17.91,57.3863964716,132.95,38.3582166687,1.9933051886,38.4099733348,-12.7617833313,-4.5166948114,13.5374903809,51.12,6.51,51.5328487472,132.91,40.3182166687,-39.6766948114,56.566763267,-12.7617833313,-4.5166948114,13.5374903809,53.08,-35.16,63.6687678536,132.95,36.4382166687,-14.1166948114,39.0771634896,-12.7617833313,-4.5166948114,13.5374903809,49.2,-9.6,50.1278365781,131.95
2020-05-26 20:00:00,43.7208500177,-0.31579011630000003,43.7219904586,-13.1491499823,-4.6057901163,13.9324602226,56.87,4.29,57.0315789717,132.96,38.5408500177,-20.5857901163,43.6940713919,-13.1491499823,-4.6057901163,13.9324602226,51.69,-15.98,54.1037568012,132.09,41.1308500177,-22.9457901163,47.0983662905,-13.1491499823,-4.6057901163,13.9324602226,54.28,-18.34,57.2946245297,133.1,37.7508500177,1.6042098837,37.784919828,-13.1491499823,-4.6057901163,13.9324602226,50.9,6.21,51.2774229072,133.06,39.7308500177,-40.2057901163,56.5247379649,-13.1491499823,-4.6057901163,13.9324602226,52.88,-35.6,63.7467991353,133.1,35.890850017700004,-15.0057901163,38.9015019248,-13.1491499823,-4.6057901163,13.9324602226,49.04,-10.4,50.130645318,132.09
2020-05-26 20:30:00,42.4123500177,-1.0520751303,42.425396829,-13.1476499823,-4.5620751303,13.916652958,55.56,3.51,55.6707616258,133.1,37.4323500177,-21.2520751303,43.0445295617,-13.1476499823,-4.5620751303,13.916652958,50.58,-16.69,53.2624867989,132.2,39.8823500177,-23.7020751303,46.3938595981,-13.1476499823,-4.5620751303,13.916652958,53.03,-19.14,56.3783690789,133.21,36.6623500177,0.9979248697,36.6759289298,-13.1476499823,-4.5620751303,13.916652958,49.81,5.5600000000000005,50.1193545449,133.18,38.4923500177,-41.0420751303,56.2682231893,-13.1476499823,-4.5620751303,13.916652958,51.64,-36.48,63.2256277153,133.21,34.8123500177,-17.2020751303,38.8305434232,-13.1476499823,-4.5620751303,13.916652958,47.96,-12.64,49.5976934948,132.2
2020-05-26 21:00:00,41.3124333534,-1.6494890541,41.3453499649,-13.1475666466,-4.5394890541,13.9091865182,54.46,2.89,54.5366271418,132.92,36.4024333534,-21.8294890541,42.446009782,-13.1475666466,-4.5394890541,13.9091865182,49.55,-17.29,52.4799637957,132.03,38.8324333534,-24.2394890541,45.7767485712,-13.1475666466,-4.5394890541,13.9091865182,51.98,-19.7,55.5878619844,133.04,35.6824333534,0.3805109459,35.6844621453,-13.1475666466,-4.5394890541,13.9091865182,48.83,4.92,49.0772381048,133.02,37.4524333534,-41.5394890541,55.9304381796,-13.1475666466,-4.5394890541,13.9091865182,50.6,-37.0,62.684607361,133.04,33.8524333534,-17.6994890541,38.2002507416,-13.1475666466,-4.5394890541,13.9091865182,47.0,-13.16,48.8076387464,132.03
2020-05-26 21:30:00,41.1376667002,-2.0734602259,41.1898878227,-13.2023332998,-4.5234602259,13.9557621424,54.34,2.45,54.3952029135,132.69,36.0976667002,-22.1834602259,42.3691804121,-13.2023332998,-4.5234602259,13.9557621424,49.3,-17.66,52.3676006706,131.81,38.6676667002,-24.5634602259,45.8099555371,-13.2023332998,-4.5234602259,13.9557621424,51.87,-20.04,55.6066407905,132.82,35.3876667002,-0.0434602259,35.3876933873,-13.2023332998,-4.5234602259,13.9557621424,48.59,4.48,48.796091032,132.82,37.2776667002,-41.8034602259,56.0103001373,-13.2023332998,-4.5234602259,13.9557621424,50.48,-37.28,62.7537154279,132.82,33.5576667002,-18.8434602259,38.4862701187,-13.2023332998,-4.5234602259,13.9557621424,46.76,-14.32,48.9035786012,131.81
2020-05-26 22:00:00,40.6859000158,-2.3124113897,40.7515607865,-12.8640999842,-4.5324113897,13.6392016412,53.55,2.22,53.595997052,132.16,36.1559000158,-22.1324113897,42.3921306362,-12.8640999842,-4.5324113897,13.6392016412,49.02,-17.6,52.0837825047,131.24,38.2559000158,-24.6424113897,45.5056295981,-12.8640999842,-4.5324113897,13.6392016412,51.12,-20.11,54.9332913633,132.28,35.4559000158,-0.1424113897,35.4561860179,-12.8640999842,-4.5324113897,13.6392016412,48.32,4.39,48.5190117377,132.25,36.8959000158,-41.7324113897,55.7036946564,-12.8640999842,-4.5324113897,13.6392016412,49.76,-37.2,62.1280741694,132.28,33.6159000158,-17.9724113897,38.1187133182,-12.8640999842,-4.5324113897,13.6392016412,46.48,-13.44,48.3841296295,131.24
2020-05-26 22:30:00,39.8750833363,-2.858216003,39.977389482,-12.9149166637,-4.438216003,13.6562379051,52.79,1.58,52.8136393368,132.66,35.0350833363,-22.758216003,41.7779063623,-12.9149166637,-4.438216003,13.6562379051,47.95,-18.32,51.3305454871,131.77,37.4750833363,-25.328216003,45.2316304919,-12.9149166637,-4.438216003,13.6562379051,50.39,-20.89,54.5485490183,132.8,34.3650833363,-0.628216003,34.3708249545,-12.9149166637,-4.438216003,13.6562379051,47.28,3.81,47.4332636448,132.78,36.0850833363,-42.558216003,55.7972668573,-12.9149166637,-4.438216003,13.6562379051,49.0,-38.12,62.0816752351,132.8,32.6050833363,-18.958216003,37.7161160962,-12.9149166637,-4.438216003,13.6562379051,45.52,-14.52,47.7797111754,131.77
2020-05-26 23:00:00,38.4652166453,-3.2103696138,38.5989554862,-12.0747833547,-4.0903696138,12.7487849084,50.54,0.88,50.5476606778,132.9,33.3052166453,-23.2303696138,40.6064961328,-12.0747833547,-4.0903696138,12.7487849084,45.38,-19.14,49.2512334871,132.01,36.1752166453,-25.6903696138,44.3693744629,-12.0747833547,-4.0903696138,12.7487849084,48.25,-21.6,52.8641892021,133.04,32.7052166453,-1.0803696138,32.7230560052,-12.0747833547,-4.0903696138,12.7487849084,44.78,3.01,44.8810483389,133.04,34.8052166453,-43.0103696138,55.328970712,-12.0747833547,-4.0903696138,12.7487849084,46.88,-38.92,60.9302945996,133.04,30.9652166453,-18.3303696138,35.9839838271,-12.0747833547,-4.0903696138,12.7487849084,43.04,-14.24,45.3345254745,132.01
2020-05-26 23:30:00,36.5642499775,-3.2335000322,36.7069461938,-11.2557500225,-3.8235000322,11.8874329048,47.82,0.59,47.823639552,133.62,31.4742499775,-23.8235000322,39.4738846002,-11.2557500225,-3.8235000322,11.8874329048,42.73,-20.0,47.178945516,132.77,34.3642499775,-25.9835000322,43.081828541,-11.2557500225,-3.8235000322,11.8874329048,45.62,-22.16,50.7173540319,133.76,30.9642499775,-1.4235000322,30.996953544,-11.2557500225,-3.8235000322,11.8874329048,42.22,2.4,42.2881590992,133.81,33.1042499775,-43.5435000322,54.6985169966,-11.2557500225,-3.8235000322,11.8874329048,44.36,-39.72,59.5440005374,133.76,29.2642499775,-18.7035000322,34.73063835,-11.2557500225,-3.8235000322,11.8874329048,40.52,-14.88,43.1657827451,132.77
2020-05-27 00:00:00,34.1766833125,-3.1591204465000002,34.3223793499,-10.4033166875,-3.5691204465,10.9985280316,44.58,0.41000000000000003,44.5818853347,133.45,29.5866833125,-24.5591204465,38.4515568806,-10.4033166875,-3.5691204465,10.9985280316,39.99,-20.99,45.1639258701,132.69,32.1166833125,-25.9091204465,41.2645594828,-10.4033166875,-3.5691204465,10.9985280316,42.52,-22.34,48.0315104905,133.61,29.1566833125,-2.1491204465,29.2357811676,-10.4033166875,-3.5691204465,10.9985280316,39.56,1.42,39.5854771349,133.81,30.8366833125,-43.4891204465,53.3123309838,-10.4033166875,-3.5691204465,10.9985280316,41.24,-39.92,57.3963761922,133.61,27.5566833125,-20.2091204465,34.1727866058,-10.4033166875,-3.5691204465,10.9985280316,37.96,-16.64,41.4469685261,132.69
2020-05-27 00:30:00,32.8084666444,-3.5535480932,33.0003513255,-11.1515333556,-3.8935480932,11.8117066056,43.96,0.34,43.961314812,133.84,28.6384666444,-25.2835480932,38.2023503979,-11.1515333556,-3.8935480932,11.8117066056,39.79,-21.39,45.1749510238,133.08,30.7884666444,-26.4435480932,40.5855998362,-11.1515333556,-3.8935480932,11.8117066056,41.94,-22.55,47.6179178461,134.0,28.2284666444,-2.7135480932,28.3585908032,-11.1515333556,-3.8935480932,11.8117066056,39.38,1.18,39.3976750583,134.16,29.5284666444,-44.213548093200004,53.1673600751,-11.1515333556,-3.8935480932,11.8117066056,40.68,-40.32,57.2762149587,134.0,26.6484666444,-19.8935480932,33.2549850433,-11.1515333556,-3.8935480932,11.8117066056,37.8,-16.0,41.0468025551,133.08
2020-05-27 01:00:00,32.3635833252,-3.7805776966,32.5836507066,-11.2564166748,-3.8305776966,11.8903423772,43.62,0.05,43.6200286566,134.19,27.7635833252,-25.5905776966,37.7583663034,-11.2564166748,-3.8305776966,11.8903423772,39.02,-21.76,44.6772649118,133.44,30.3435833252,-26.7905776966,40.4779952855,-11.2564166748,-3.8305776966,11.8903423772,41.6,-22.96,47.5154880013,134.36,27.3635833252,-2.9605776966,27.5232758351,-11.2564166748,-3.8305776966,11.8903423772,38.62,0.87,38.6297980839,134.52,29.1435833252,-44.5905776966,53.269766926,-11.2564166748,-3.8305776966,11.8903423772,40.4,-40.76,57.3893509285,134.36,25.8235833252,-18.4705776966,31.7493259172,-11.2564166748,-3.8305776966,11.8903423772,37.08,-14.64,39.8654737837,133.44
2020-05-27 01:30:00,32.4607002312,-4.0165424574,32.7082508369,-10.8692997688,-3.7965424574,11.5132711292,43.33,-0.22,43.3305585009,134.31,27.7107002312,-25.6065424574,37.730331617,-10.8692997688,-3.7965424574,11.5132711292,38.58,-21.81,44.3180832167,133.52,30.4707002312,-27.0465424574,40.7428402481,-10.8692997688,-3.7965424574,11.5132711292,41.34,-23.25,47.4295066388,134.48,27.3307002312,-2.9465424574,27.4890757862,-10.8692997688,-3.7965424574,11.5132711292,38.2,0.85,38.209455636,134.61,29.2507002312,-44.9165424574,53.6012989614,-10.8692997688,-3.7965424574,11.5132711292,40.12,-41.12,57.4497067007,134.48,25.7707002312,-18.2365424574,31.570563365399998,-10.8692997688,-3.7965424574,11.5132711292,36.64,-14.44,39.3827779619,133.52
2020-05-27 02:00:00,31.9734837085,-4.183267856,32.2459825469,-11.0265162915,-3.853267856,11.6803995949,43.0,-0.33,43.0012662604,134.38,27.2834837085,-25.703267856,37.4839493884,-11.0265162915,-3.853267856,11.6803995949,38.31,-21.85,44.1030452463,133.6,29.9934837085,-27.213267856,40.4990248324,-11.0265162915,-3.853267856,11.6803995949,41.02,-23.36,47.2051903926,134.55,26.9034837085,-3.033267856,27.0739385672,-11.0265162915,-3.853267856,11.6803995949,37.93,0.8200000000000001,37.9388626609,134.68,28.7734837085,-45.053267856,53.4575561472,-11.0265162915,-3.853267856,11.6803995949,39.8,-41.2,57.2842037564,134.55,25.3334837085,-18.293267856,31.2478646576,-11.0265162915,-3.853267856,11.6803995949,36.36,-14.44,39.1224130135,133.6
2020-05-27 02:30:00,31.198633781,-4.4963262876,31.5209723817,-10.731366219,-3.8063262876,11.3864103533,41.93,-0.6900000000000001,41.935676935000004,135.36,26.758633781,-25.3563262876,36.8641799669,-10.731366219,-3.8063262876,11.3864103533,37.49,-21.55,43.2423704253,134.43,29.248633781,-27.8763262876,40.4051004868,-10.731366219,-3.8063262876,11.3864103533,39.98,-24.07,46.666532976,135.51,26.408633781,-2.4063262876,26.5180380945,-10.731366219,-3.8063262876,11.3864103533,37.14,1.4,37.1663772784,135.54,28.108633781,-46.1263262876,54.0160464106,-10.731366219,-3.8063262876,11.3864103533,38.84,-42.32,57.4415180858,135.51,24.908633781,-19.3263262876,31.5269238051,-10.731366219,-3.8063262876,11.3864103533,35.64,-15.52,38.8726124669,134.43
2020-05-27 03:00:00,30.6603503968,-4.8712822282,31.0449106457,-10.6096496032,-3.7312822282,11.2466498021,41.27,-1.1400000000000001,41.2857420909,135.36,26.1203503968,-25.3612822282,36.4069683043,-10.6096496032,-3.7312822282,11.2466498021,36.73,-21.63,42.6256941292,134.43,28.750350396800002,-28.2412822282,40.3007775338,-10.6096496032,-3.7312822282,11.2466498021,39.36,-24.51,46.3675500755,135.59,25.8003503968,-2.4212822282,25.9137162179,-10.6096496032,-3.7312822282,11.2466498021,36.41,1.31,36.4335587062,135.54,27.5503503968,-46.4512822282,54.0068831505,-10.6096496032,-3.7312822282,11.2466498021,38.16,-42.72,57.2816200888,135.59,24.2703503968,-18.4912822282,30.5119226996,-10.6096496032,-3.7312822282,11.2466498021,34.88,-14.76,37.874424088,134.43
2020-05-27 03:30:00,30.2064170544,-4.8179515626,30.588237748,-10.7135829456,-3.7279515626,11.3436538375,40.92,-1.09,40.9345147767,135.7,25.7464170544,-25.3979515626,36.1653692739,-10.7135829456,-3.7279515626,11.3436538375,36.46,-21.67,42.4136829337,134.75,28.3164170544,-28.2979515626,40.0324060911,-10.7135829456,-3.7279515626,11.3436538375,39.03,-24.57,46.1196899382,135.88,25.4264170544,-2.3779515626,25.5373713968,-10.7135829456,-3.7279515626,11.3436538375,36.14,1.35,36.1652056541,135.86,27.1664170544,-46.6079515626,53.9473388077,-10.7135829456,-3.7279515626,11.3436538375,37.88,-42.88,57.2152846711,135.88,23.9264170544,-18.1279515626,30.0182621236,-10.7135829456,-3.7279515626,11.3436538375,34.64,-14.4,37.5138587725,134.75
2020-05-27 04:00:00,29.6207837099,-4.873580064,30.0190374634,-10.7292162901,-3.723580064,11.3569859863,40.35,-1.15,40.3663845297,135.81,25.3307837099,-25.423580064,35.8888147844,-10.7292162901,-3.723580064,11.3569859863,36.06,-21.7,42.0857885752,134.85,27.7507837099,-28.393580064,39.7026621949,-10.7292162901,-3.723580064,11.3569859863,38.48,-24.67,45.7090724036,135.98,25.0307837099,-2.363580064,25.1421288647,-10.7292162901,-3.723580064,11.3569859863,35.76,1.3599999999999999,35.785851953,135.96,26.5907837099,-46.763580064,53.7950016145,-10.7292162901,-3.723580064,11.3569859863,37.32,-43.04,56.9668675635,135.98,23.5507837099,-18.123580064,29.7170585302,-10.7292162901,-3.723580064,11.3569859863,34.28,-14.4,37.1816944208,134.85
2020-05-27 04:30:00,29.5264502853,-5.0012662218,29.9470187209,-10.7935497147,-3.7512662218,11.4268418082,40.32,-1.25,40.3393715866,135.81,25.3264502853,-25.5612662218,35.9834325061,-10.7935497147,-3.7512662218,11.4268418082,36.12,-21.81,42.1939628383,134.85,27.6564502853,-28.5212662218,39.7283509509,-10.7935497147,-3.7512662218,11.4268418082,38.45,-24.77,45.7378989461,136.05,25.0364502853,-2.5012662218,25.1610845474,-10.7935497147,-3.7512662218,11.4268418082,35.83,1.25,35.8517977234,136.03,26.4864502853,-46.8712662218,53.8372328965,-10.7935497147,-3.7512662218,11.4268418082,37.28,-43.12,57.0011649004,136.05,23.5264502853,-18.3112662218,29.8126874614,-10.7935497147,-3.7512662218,11.4268418082,34.32,-14.56,37.2807725242,134.85
2020-05-27 05:00:00,29.0527002936,-4.8222349843,29.4501841182,-10.6372997064,-3.7122349843,11.2664472493,39.69,-1.11,39.7055185081,135.89,24.9027002936,-25.4322349843,35.5941435943,-10.6372997064,-3.7122349843,11.2664472493,35.54,-21.72,41.6515305841,134.93,27.2027002936,-28.3922349843,39.3205532854,-10.6372997064,-3.7122349843,11.2664472493,37.84,-24.68,45.1770738318,135.98,24.6127002936,-2.3422349843,24.7238969514,-10.6372997064,-3.7122349843,11.2664472493,35.25,1.37,35.2766126492,135.96,26.0427002936,-46.7922349843,53.5512417541,-10.6372997064,-3.7122349843,11.2664472493,36.68,-43.08,56.5801095793,135.98,23.1627002936,-18.1122349843,29.4034647791,-10.6372997064,-3.7122349843,11.2664472493,33.8,-14.4,36.7396243857,134.93
2020-05-27 05:30:00,29.0303836443,-4.7596088922,29.4179715708,-10.7496163557,-3.7396088922,11.3815168788,39.78,-1.02,39.7930747744,135.89,24.9303836443,-25.7496088922,35.8408480195,-10.7496163557,-3.7396088922,11.3815168788,35.68,-22.01,41.9225774494,134.93,27.1803836443,-28.3196088922,39.2526878425,-10.7496163557,-3.7396088922,11.3815168788,37.93,-24.58,45.1980231869,136.05,24.6503836443,-2.6496088922,24.7923746562,-10.7496163557,-3.7396088922,11.3815168788,35.4,1.09,35.4167770979,136.08,26.0103836443,-46.7396088922,53.4895419379,-10.7496163557,-3.7396088922,11.3815168788,36.76,-43.0,56.571172871,136.05,23.1703836443,-19.3396088922,30.1809070495,-10.7496163557,-3.7396088922,11.3815168788,33.92,-15.6,37.3353237565,134.93
2020-05-27 06:00:00,29.3177169145,-4.531274225,29.6658215996,-10.7622830855,-3.741274225,11.3940278234,40.08,-0.79,40.0877849226,135.8,25.3477169145,-25.761274225,36.1406973158,-10.7622830855,-3.741274225,11.3940278234,36.11,-22.02,42.2943554154,134.93,27.4577169145,-28.041274225,39.2458823104,-10.7622830855,-3.741274225,11.3940278234,38.22,-24.3,45.2908202619,135.95,25.0477169145,-2.691274225,25.1918851931,-10.7622830855,-3.741274225,11.3940278234,35.81,1.05,35.8253904375,136.0,26.2777169145,-46.381274225,53.3079825633,-10.7622830855,-3.741274225,11.3940278234,37.04,-42.64,56.4812464452,135.95,23.5577169145,-19.101274225,30.3286119571,-10.7622830855,-3.741274225,11.3940278234,34.32,-15.36,37.6004255295,134.93
2020-05-27 06:30:00,31.1763668189,-4.0589124057,31.4394754719,-11.3836331811,-3.9589124057,12.0523894659,42.56,-0.1,42.560117481,134.43,27.2663668189,-24.4089124057,36.5957615624,-11.3836331811,-3.9589124057,12.0523894659,38.65,-20.45,43.7267080856,133.5,29.2063668189,-27.1289124057,39.8621343016,-11.3836331811,-3.9589124057,12.0523894659,40.59,-23.17,46.7375330971,134.59,26.8763668189,-1.7789124056999999,26.9351744515,-11.3836331811,-3.9589124057,12.0523894659,38.26,2.18,38.3220563123,134.53,28.0163668189,-45.0389124057,53.0416858746,-11.3836331811,-3.9589124057,12.0523894659,39.4,-41.08,56.9203513693,134.59,25.2963668189,-19.3589124057,31.8539426723,-11.3836331811,-3.9589124057,12.0523894659,36.68,-15.4,39.7816842278,133.5
2020-05-27 07:00:00,32.6379668231,-3.3830037091,32.8128266451,-11.4820331769,-4.0530037091,12.1763674772,44.12,0.67,44.1250869688,134.01,28.7279668231,-23.5330037091,37.1362133417,-11.4820331769,-4.0530037091,12.1763674772,40.21,-19.48,44.6801354071,133.07,30.6179668231,-26.3030037091,40.3646862555,-11.4820331769,-4.0530037091,12.1763674772,42.1,-22.25,47.6179850477,134.19,28.2779668231,-1.0730037091,28.2983169925,-11.4820331769,-4.0530037091,12.1763674772,39.76,2.98,39.8715186568,134.08,29.3579668231,-44.0130037091,52.9059043159,-11.4820331769,-4.0530037091,12.1763674772,40.84,-39.96,57.1376163311,134.19,26.6379668231,-19.5330037091,33.032098183,-11.4820331769,-4.0530037091,12.1763674772,38.12,-15.48,41.1432230142,133.07
2020-05-27 07:30:00,35.6229167423,-1.7485522206000002,35.6658048009,-11.9470832577,-4.2785522206,12.6901066769,47.57,2.5300000000000002,47.6372312378,133.5,31.3129167423,-22.4985522206,38.5575363182,-11.9470832577,-4.2785522206,12.6901066769,43.26,-18.22,46.9403451202,132.63,33.4329167423,-24.5185522206,41.4598519641,-11.9470832577,-4.2785522206,12.6901066769,45.38,-20.24,49.6890531204,133.62,30.7629167423,-0.2185522206,30.7636930742,-11.9470832577,-4.2785522206,12.6901066769,42.71,4.06,42.902537221,133.62,32.1329167423,-42.0385522206,52.9127981793,-11.9470832577,-4.2785522206,12.6901066769,44.08,-37.76,58.0419158884,133.62,29.0529167423,-18.3985522206,34.3886419483,-11.9470832577,-4.2785522206,12.6901066769,41.0,-14.12,43.3632840085,132.63
2020-05-27 08:00:00,37.3834000793,-0.1505458096,37.3837032078,-11.2865999207,-4.2605458096,12.0639789607,48.67,4.11,48.843228804,133.5,33.4134000793,-20.9205458096,39.4223863031,-11.2865999207,-4.2605458096,12.0639789607,44.7,-16.66,47.7037273177,132.63,35.1334000793,-23.0105458096,41.9981073334,-11.2865999207,-4.2605458096,12.0639789607,46.42,-18.75,50.0637483615,133.62,32.8034000793,1.3894541904,32.8328134602,-11.2865999207,-4.2605458096,12.0639789607,44.09,5.65,44.4505410541,133.62,33.7934000793,-40.5405458096,52.7781180364,-11.2865999207,-4.2605458096,12.0639789607,45.08,-36.28,57.8657480726,133.62,31.0334000793,-17.4605458096,35.6081813696,-11.2865999207,-4.2605458096,12.0639789607,42.32,-13.2,44.3308290019,132.63
2020-05-27 08:30:00,39.0279500821,1.1188297325,39.0439837565,-10.5120499179,-4.1311702675,11.294678448500001,49.54,5.25,49.8174076002,132.66,35.0879500821,-19.0111702675,39.9072529235,-10.5120499179,-4.1311702675,11.294678448500001,45.6,-14.88,47.9663882318,131.73,36.7279500821,-21.4811702675,42.5485956677,-10.5120499179,-4.1311702675,11.294678448500001,47.24,-17.35,50.3253425224,132.77,34.4379500821,2.9488297325,34.5639697177,-10.5120499179,-4.1311702675,11.294678448500001,44.95,7.08,45.5041635458,132.7,35.3279500821,-38.7311702675,52.4229683182,-10.5120499179,-4.1311702675,11.294678448500001,45.84,-34.6,57.4322696748,132.77,32.5679500821,-17.0511702675,36.7615802168,-10.5120499179,-4.1311702675,11.294678448500001,43.08,-12.92,44.975691212,131.73
2020-05-27 09:00:00,40.3392500474,3.2789899639,40.4722975574,-9.2507499526,-3.8110100361,10.0050073553,49.59,7.09,50.0942731258,132.06,36.0692500474,-18.5610100361,40.5647863614,-9.2507499526,-3.8110100361,10.0050073553,45.32,-14.75,47.6598877464,131.33,38.0292500474,-19.1910100361,42.5971680441,-9.2507499526,-3.8110100361,10.0050073553,47.28,-15.38,49.7186363449,132.17,35.3892500474,3.2689899639,35.5399115686,-9.2507499526,-3.8110100361,10.0050073553,44.64,7.08,45.1979645559,132.3,36.6292500474,-36.2910100361,51.5629650862,-9.2507499526,-3.8110100361,10.0050073553,45.88,-32.48,56.2132084123,132.17,33.5092500474,-15.6910100361,37.0010491026,-9.2507499526,-3.8110100361,10.0050073553,42.76,-11.88,44.3796349692,131.33
2020-05-27 09:30:00,41.3333833992,4.708325532,41.6006840393,-8.0266166008,-3.501674468,8.7571855145,49.36,8.21,50.0381224668,131.73,36.7733833992,-17.951674468,40.9211967424,-8.0266166008,-3.501674468,8.7571855145,44.8,-14.45,47.0727362706,131.07,39.0233833992,-17.691674468,42.8464677354,-8.0266166008,-3.501674468,8.7571855145,47.05,-14.19,49.1432457211,131.87,36.1133833992,3.778325532,36.3104971649,-8.0266166008,-3.501674468,8.7571855145,44.14,7.28,44.7363163437,132.06,37.5733833992,-34.701674468,51.1465086878,-8.0266166008,-3.501674468,8.7571855145,45.6,-31.2,55.2521492795,131.87,34.2533833992,-17.981674468,38.6863656986,-8.0266166008,-3.501674468,8.7571855145,42.28,-14.48,44.6908133737,131.07
2020-05-27 10:00:00,41.7787500756,4.9979573017,42.0766388281,-7.1712499244,-3.3020426983,7.8949548105,48.95,8.3,49.6486908186,131.62,36.8687500756,-17.6320426983,40.86800291,-7.1712499244,-3.3020426983,7.8949548105,44.04,-14.33,46.3127466255,130.99,39.4787500756,-17.3220426983,43.1117718352,-7.1712499244,-3.3020426983,7.8949548105,46.65,-14.02,48.7112194469,131.75,36.2187500756,4.0079573017,36.4398350541,-7.1712499244,-3.3020426983,7.8949548105,43.39,7.31,44.0014567941,131.96,38.0687500756,-34.3020426983,51.2431445716,-7.1712499244,-3.3020426983,7.8949548105,45.24,-31.0,54.8421152036,131.75,34.3087500756,-17.6620426983,38.5880562354,-7.1712499244,-3.3020426983,7.8949548105,41.48,-14.36,43.8953300477,130.99
2020-05-27 10:30:00,40.6214000544,5.223217531,40.9558316209,-6.3485999456,-3.236782469,7.1261126865,46.97,8.46,47.7258053887,131.47,36.5214000544,-16.956782469,40.2659301847,-6.3485999456,-3.236782469,7.1261126865,42.87,-13.72,45.0119461921,130.78,38.4014000544,-17.156782469,42.0597516734,-6.3485999456,-3.236782469,7.1261126865,44.75,-13.92,46.8650072015,131.54,35.9014000544,4.683217531,36.2055665929,-6.3485999456,-3.236782469,7.1261126865,42.25,7.92,42.9859151351,131.76,36.9714000544,-34.156782469,50.3345826507,-6.3485999456,-3.236782469,7.1261126865,43.32,-30.92,53.2228221724,131.54,34.0514000544,-14.836782469,37.1433434104,-6.3485999456,-3.236782469,7.1261126865,40.4,-11.6,42.0323684795,130.78
2020-05-27 11:00:00,40.9339833837,5.2388140615,41.2678587817,-5.9860166163,-3.0711859385,6.7278955104,46.92,8.31,47.6502098631,131.47,36.5539833837,-16.0311859385,39.914817096,-5.9860166163,-3.0711859385,6.7278955104,42.54,-12.96,44.4703631647,130.65,38.7139833837,-17.1111859385,42.3268849982,-5.9860166163,-3.0711859385,6.7278955104,44.7,-14.04,46.8530852773,131.54,35.9339833837,5.5188140615,36.3553086972,-5.9860166163,-3.0711859385,6.7278955104,41.92,8.59,42.7910563085,131.64,37.2939833837,-34.0711859385,50.5142248072,-5.9860166163,-3.0711859385,6.7278955104,43.28,-31.0,53.2368143299,131.54,34.0539833837,-14.2311859385,36.9079996412,-5.9860166163,-3.0711859385,6.7278955104,40.04,-11.16,41.566178559,130.65
2020-05-27 11:30:00,41.1419833878,5.1397668595,41.4617896437,-5.5180166122,-2.9602331405,6.2619076628,46.66,8.1,47.3578462348,131.24,36.5919833878,-15.1502331405,39.6043282037,-5.5180166122,-2.9602331405,6.2619076628,42.11,-12.19,43.8388891283,130.36,38.9319833878,-17.1302331405,42.5340359942,-5.5180166122,-2.9602331405,6.2619076628,44.45,-14.17,46.6539537446,131.35,35.9619833878,6.2897668595,36.5078815646,-5.5180166122,-2.9602331405,6.2619076628,41.48,9.25,42.4988576317,131.33,37.5219833878,-34.0802331405,50.6888698657,-5.5180166122,-2.9602331405,6.2619076628,43.04,-31.12,53.1121078475,131.35,34.0419833878,-14.0802331405,36.8389684745,-5.5180166122,-2.9602331405,6.2619076628,39.56,-11.12,41.0931624483,130.36
2020-05-27 12:00:00,41.7011333683,4.9407196156,41.9927997938,-5.8688666317,-2.9792803844,6.5817708217,47.57,7.92,48.2247996367,131.12,36.8511333683,-14.8292803844,39.7229604543,-5.8688666317,-2.9792803844,6.5817708217,42.72,-11.85,44.3330677937,130.25,39.4611333683,-17.2592803844,43.0704516589,-5.8688666317,-2.9792803844,6.5817708217,45.33,-14.28,47.5260696881,131.25,36.1911333683,6.5407196156000005,36.7774271473,-5.8688666317,-2.9792803844,6.5817708217,42.06,9.52,43.1239376681,131.22,38.0511333683,-34.1392803844,51.121220797,-5.8688666317,-2.9792803844,6.5817708217,43.92,-31.16,53.8508310057,131.25,34.2911333683,-12.0192803844,36.3365508633,-5.8688666317,-2.9792803844,6.5817708217,40.16,-9.04,41.1648782338,130.25
2020-05-27 12:30:00,42.6768166888,5.7533137788,43.0628761479,-5.3231833112,-2.7066862212,5.9718029828,48.0,8.46,48.7398358635,131.12,37.6468166888,-14.1066862212,40.203002412000004,-5.3231833112,-2.7066862212,5.9718029828,42.97,-11.4,44.4565057106,130.17,40.4268166888,-16.4666862212,43.6517956412,-5.3231833112,-2.7066862212,5.9718029828,45.75,-13.76,47.7744712163,131.25,36.9868166888,7.2433137788,37.6893911236,-5.3231833112,-2.7066862212,5.9718029828,42.31,9.95,43.4642220683,131.14,38.9968166888,-33.3066862212,51.2843744127,-5.3231833112,-2.7066862212,5.9718029828,44.32,-30.6,53.8574266002,131.25,35.0368166888,-12.8266862212,37.3108885327,-5.3231833112,-2.7066862212,5.9718029828,40.36,-10.12,41.6094220099,130.17
2020-05-27 13:00:00,42.0287166748,5.8398150463,42.4324930343,-4.1112833252,-2.5001849537,4.8118162249,46.14,8.34,46.8876870831,131.28,37.2887166748,-14.0701849537,39.854968271,-4.1112833252,-2.5001849537,4.8118162249,41.4,-11.57,42.9863338748,130.38,39.8487166748,-16.4401849537,43.1068428668,-4.1112833252,-2.5001849537,4.8118162249,43.96,-13.94,46.117298273,131.42,36.6787166748,7.3298150463,37.4039362304,-4.1112833252,-2.5001849537,4.8118162249,40.79,9.83,41.9577525614,131.34,38.448716674799996,-33.3801849537,50.9169967838,-4.1112833252,-2.5001849537,4.8118162249,42.56,-30.88,52.5825826676,131.42,34.7687166748,-12.2201849537,36.853718666,-4.1112833252,-2.5001849537,4.8118162249,38.88,-9.72,40.076586681,130.38
2020-05-27 13:30:00,41.849183343199996,5.8665404869,42.2583772023,-3.4808166568,-2.3134595131,4.1794951271,45.33,8.18,46.0621460638,131.53,36.9091833432,-14.1634595131,39.5334213096,-3.4808166568,-2.3134595131,4.1794951271,40.39,-11.85,42.0924530053,130.62,39.6891833432,-16.5134595131,42.9875053886,-3.4808166568,-2.3134595131,4.1794951271,43.17,-14.2,45.4454497172,131.63,36.3191833432,7.3165404869,37.0488170312,-3.4808166568,-2.3134595131,4.1794951271,39.8,9.63,40.9484663937,131.57,38.2791833432,-33.5534595131,50.9031484559,-3.4808166568,-2.3134595131,4.1794951271,41.76,-31.24,52.1520392698,131.63,34.3991833432,-10.7134595131,36.0289054707,-3.4808166568,-2.3134595131,4.1794951271,37.88,-8.4,38.8001855666,130.62
2020-05-27 14:00:00,41.0971500113,5.7765245644,41.5011322146,-2.5628499887,-2.0334754356,3.2715779698,43.66,7.8100000000000005,44.3530348454,131.84,36.0371500113,-14.2234754356,38.7425274653,-2.5628499887,-2.0334754356,3.2715779698,38.6,-12.19,40.4790822524,130.96,39.0171500113,-16.6834754356,42.4343769556,-2.5628499887,-2.0334754356,3.2715779698,41.58,-14.65,44.0853592477,132.01,35.5071500113,7.3165245644,36.2531272254,-2.5628499887,-2.0334754356,3.2715779698,38.07,9.35,39.201369874,131.97,37.6371500113,-33.8334754356,50.6088838152,-2.5628499887,-2.0334754356,3.2715779698,40.2,-31.8,51.256999522,132.01,33.6771500113,-13.5134754356,36.2872491549,-2.5628499887,-2.0334754356,3.2715779698,36.24,-11.48,38.0148392079,130.96
2020-05-27 14:30:00,40.7608833546,5.8634180717,41.1804478282,-2.7291166454,-2.0565819283,3.4172513650000003,43.49,7.92,44.2052768343,131.94,35.6708833546,-14.2765819283,38.421773916,-2.7291166454,-2.0565819283,3.4172513650000003,38.4,-12.22,40.2974986817,130.96,38.6808833546,-16.6765819283,42.1226675545,-2.7291166454,-2.0565819283,3.4172513650000003,41.41,-14.62,43.9150600592,132.11,35.1408833546,7.3534180717,35.9020116467,-2.7291166454,-2.0565819283,3.4172513650000003,37.87,9.41,39.0215965845,131.97,37.3108833546,-33.8965819283,50.4091289661,-2.7291166454,-2.0565819283,3.4172513650000003,40.04,-31.84,51.1564971436,132.11,33.2708833546,-13.5365819283,35.9192250682,-2.7291166454,-2.0565819283,3.4172513650000003,36.0,-11.48,37.7861138515,130.96
2020-05-27 15:00:00,40.5494666617,5.4942506962,40.9199955677,-3.3005333383,-2.1857493038,3.9586639585,43.85,7.68,44.5174673583,131.94,35.3794666617,-14.6557493038,38.2948775807,-3.3005333383,-2.1857493038,3.9586639585,38.68,-12.47,40.640414614,131.06,38.4694666617,-17.0157493038,42.0646596278,-3.3005333383,-2.1857493038,3.9586639585,41.77,-14.83,44.3245056374,132.11,34.8494666617,6.9442506962,35.5346020709,-3.3005333383,-2.1857493038,3.9586639585,38.15,9.13,39.2272787738,132.06,37.0994666617,-34.1857493038,50.4483486553,-3.3005333383,-2.1857493038,3.9586639585,40.4,-32.0,51.5379471846,132.11,33.0194666617,-13.6257493038,35.7203894535,-3.3005333383,-2.1857493038,3.9586639585,36.32,-11.44,38.079075619,131.06
2020-05-27 15:30:00,41.2531333296,5.2879816048,41.5906691334,-4.6468666704,-2.4220183952,5.2401853936,45.9,7.71,46.5430349247,132.38,35.4531333296,-15.7120183952,38.7787594559,-4.6468666704,-2.4220183952,5.2401853936,40.1,-13.29,42.2449298733,131.57,39.0731333296,-17.3420183952,42.7487467678,-4.6468666704,-2.4220183952,5.2401853936,43.72,-14.92,46.1957227457,132.52,34.9031333296,6.0879816048,35.4301035314,-4.6468666704,-2.4220183952,5.2401853936,39.55,8.51,40.4551924974,132.58,37.7131333296,-34.5820183952,51.1683146276,-4.6468666704,-2.4220183952,5.2401853936,42.36,-32.16,53.1849151546,132.52,33.0731333296,-13.8620183952,35.8606706885,-4.6468666704,-2.4220183952,5.2401853936,37.72,-11.44,39.4166462297,131.57
2020-05-27 16:00:00,41.4777333254,5.0600151678,41.7852380071,-5.1522666746,-2.6199848322,5.7801533203,46.63,7.68,47.2582193909,132.38,35.8577333254,-16.0499848322,39.2858632634,-5.1522666746,-2.6199848322,5.7801533203,41.01,-13.43,43.1530416077,131.57,39.2777333254,-17.5699848322,43.0284173795,-5.1522666746,-2.6199848322,5.7801533203,44.43,-14.95,46.8777921835,132.52,35.2877333254,5.7700151678000005,35.756358851,-5.1522666746,-2.6199848322,5.7801533203,40.44,8.39,41.3011585794,132.58,37.8877333254,-34.8599848322,51.4849383707,-5.1522666746,-2.6199848322,5.7801533203,43.04,-32.24,53.776009521,132.52,33.4477333254,-12.8199848322,35.8204253982,-5.1522666746,-2.6199848322,5.7801533203,38.6,-10.2,39.9249295554,131.57
