Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-27 16:30:00,42.7050666679,4.860327292,42.9807573281,-6.1649333321,-3.009672708,6.860359524,48.87,7.87,49.4996343421,132.49,37.1350666679,-17.019672708,40.8495096117,-6.1649333321,-3.009672708,6.860359524,43.3,-14.01,45.5101098658,131.72,40.4150666679,-17.779672708,44.153078889,-6.1649333321,-3.009672708,6.860359524,46.58,-14.77,48.8656249321,132.6,36.5150666679,4.890327292,36.8410829752,-6.1649333321,-3.009672708,6.860359524,42.68,7.9,43.404981281,132.74,38.9950666679,-35.009672708,52.4050799786,-6.1649333321,-3.009672708,6.860359524,45.16,-32.0,55.3482212903,132.6,34.6750666679,-14.849672708,37.720989223,-6.1649333321,-3.009672708,6.860359524,40.84,-11.84,42.5216556592,131.72
2020-05-27 17:00:00,43.928100025,4.6290221024000004,44.1713234738,-7.881899975,-3.4609778976,8.6082933979,51.81,8.09,52.4378126928,132.38,38.698100025,-17.3209778976,42.3976322555,-7.881899975,-3.4609778976,8.6082933979,46.58,-13.86,48.5983127279,131.65,41.508100025,-17.9709778976,45.2313874901,-7.881899975,-3.4609778976,8.6082933979,49.39,-14.51,51.4772979089,132.49,37.988100025,4.6190221024,38.2678861278,-7.881899975,-3.4609778976,8.6082933979,45.87,8.08,46.5762095925,132.63,40.078100025,-35.1809778976,53.3287474768,-7.881899975,-3.4609778976,8.6082933979,47.96,-31.72,57.5006086924,132.49,36.118100025,-14.4609778976,38.9054884454,-7.881899975,-3.4609778976,8.6082933979,44.0,-11.0,45.3541618818,131.65
2020-05-27 17:30:00,45.7339333607,3.7575247525,45.8880338749,-9.7160666393,-3.9324752475,10.4817132432,55.45,7.69,55.9806984594,132.19,40.0839333607,-18.1824752475,44.0150442438,-9.7160666393,-3.9324752475,10.4817132432,49.8,-14.25,51.7986727629,131.48,43.1739333607,-18.7324752475,47.0626619596,-9.7160666393,-3.9324752475,10.4817132432,52.89,-14.8,54.9216906149,132.33,39.3039333607,3.7275247525,39.4802940516,-9.7160666393,-3.9324752475,10.4817132432,49.02,7.66,49.6148768012,132.44,41.7239333607,-35.8124752475,54.9856344733,-9.7160666393,-3.9324752475,10.4817132432,51.44,-31.88,60.5178320828,132.33,37.3639333607,-15.4124752475,40.4179156988,-9.7160666393,-3.9324752475,10.4817132432,47.08,-11.48,48.4594345819,131.48
2020-05-27 18:00:00,46.5224833467,3.0420001667,46.6218320292,-11.6775166533,-4.4479998333,12.4959632563,58.2,7.49,58.6799804022,132.19,40.7724833467,-18.8779998333,44.9307720384,-11.6775166533,-4.4479998333,12.4959632563,52.45,-14.43,54.3987812363,131.48,43.8624833467,-19.3879998333,47.9563549791,-11.6775166533,-4.4479998333,12.4959632563,55.54,-14.94,57.5143043077,132.33,39.9224833467,3.0520001667,40.0389732834,-11.6775166533,-4.4479998333,12.4959632563,51.6,7.5,52.1422093893,132.44,42.4024833467,-36.3679998333,55.8623487319,-11.6775166533,-4.4479998333,12.4959632563,54.08,-31.92,62.7975540925,132.33,37.9224833467,-16.2479998333,41.2566629984,-11.6775166533,-4.4479998333,12.4959632563,49.6,-11.8,50.9843113124,131.48
2020-05-27 18:30:00,45.7055000162,2.3855388732,45.7677127181,-13.0644999838,-4.8344611268,13.9302969894,58.77,7.22,59.2118341212,132.19,40.3855000162,-19.5444611268,44.8661851766,-13.0644999838,-4.8344611268,13.9302969894,53.45,-14.71,55.4372311718,131.48,43.0055000162,-20.0944611268,47.4685200909,-13.0644999838,-4.8344611268,13.9302969894,56.07,-15.26,58.1094871772,132.33,39.4955000162,2.4755388732,39.573006131,-13.0644999838,-4.8344611268,13.9302969894,52.56,7.31,53.0658995966,132.44,41.5355000162,-37.1944611268,55.7550508933,-13.0644999838,-4.8344611268,13.9302969894,54.6,-32.36,63.4691232018,132.33,37.5755000162,-18.1544611268,41.7313151036,-13.0644999838,-4.8344611268,13.9302969894,50.64,-13.32,52.3625056696,131.48
2020-05-27 19:00:00,45.7497000081,1.7038814597,45.7814183142,-14.3402999919,-5.1061185403,15.2222419638,60.09,6.8100000000000005,60.4746575021,132.19,40.2497000081,-20.1161185403,44.9966284945,-14.3402999919,-5.1061185403,15.2222419638,54.59,-15.01,56.6159712449,131.48,42.9997000081,-20.7461185403,47.7428071574,-14.3402999919,-5.1061185403,15.2222419638,57.34,-15.64,59.4347137622,132.33,39.3397000081,1.9138814597,39.3862277829,-14.3402999919,-5.1061185403,15.2222419638,53.68,7.02,54.1370741729,132.44,41.5397000081,-37.7861185403,56.1545851298,-14.3402999919,-5.1061185403,15.2222419638,55.88,-32.68,64.7345101163,132.33,37.3397000081,-16.9061185403,40.9886574651,-14.3402999919,-5.1061185403,15.2222419638,51.68,-11.8,53.010021694,131.48
2020-05-27 19:30:00,45.2293833354,0.9174682691,45.2386877012,-15.3506166646,-5.2925317309,16.2373742984,60.58,6.21,60.8974588961,131.63,39.5993833354,-20.6625317309,44.6659980083,-15.3506166646,-5.2925317309,16.2373742984,54.95,-15.37,57.0590869187,130.92,42.4693833354,-21.2825317309,47.5036280485,-15.3506166646,-5.2925317309,16.2373742984,57.82,-15.99,59.9902700444,131.77,38.6893833354,1.1874682691,38.7076021443,-15.3506166646,-5.2925317309,16.2373742984,54.04,6.48,54.4271255901,131.88,41.0093833354,-38.1325317309,55.9987455017,-15.3506166646,-5.2925317309,16.2373742984,56.36,-32.84,65.2297110219,131.77,36.6893833354,-14.9725317309,39.6268539751,-15.3506166646,-5.2925317309,16.2373742984,52.04,-9.68,52.9326364354,130.92
2020-05-27 20:00:00,44.3657666863,0.5359950546,44.3690043202,-15.7542333137,-5.4040049454,16.6553035623,60.12,5.94,60.4127304465,131.76,38.9457666863,-21.0940049454,44.2914188915,-15.7542333137,-5.4040049454,16.6553035623,54.7,-15.69,56.9057650858,131.05,41.6257666863,-21.7040049454,46.9443104422,-15.7542333137,-5.4040049454,16.6553035623,57.38,-16.3,59.6502673925,131.88,38.0457666863,0.8159950546,38.054516298,-15.7542333137,-5.4040049454,16.6553035623,53.8,6.22,54.1583640816,132.0,40.1657666863,-38.6040049454,55.7095863503,-15.7542333137,-5.4040049454,16.6553035623,55.92,-33.2,65.0329639491,131.88,36.0857666863,-15.0040049454,39.0807205888,-15.7542333137,-5.4040049454,16.6553035623,51.84,-9.6,52.7213960361,131.05
2020-05-27 20:30:00,43.7657001228,-0.0898816293,43.7657924177,-15.7142998772,-5.3498816293,16.600013677,59.48,5.26,59.7121260717,131.95,38.1157001228,-21.6898816293,43.8549605056,-15.7142998772,-5.3498816293,16.600013677,53.83,-16.34,56.2553508566,131.23,41.0657001228,-22.3598816293,46.7584862143,-15.7142998772,-5.3498816293,16.600013677,56.78,-17.01,59.273168466,132.03,37.2357001228,0.25011837070000004,37.2365401566,-15.7142998772,-5.3498816293,16.600013677,52.95,5.6,53.2453049573,132.2,39.6057001228,-39.2698816293,55.7739642253,-15.7142998772,-5.3498816293,16.600013677,55.32,-33.92,64.8912074167,132.03,35.2857001228,-17.1898816293,39.2501294722,-15.7142998772,-5.3498816293,16.600013677,51.0,-11.84,52.3563329503,131.23
2020-05-27 21:00:00,42.6280834798,-0.7016670518,42.6338578809,-15.6919165202,-5.3316670518,16.5729574195,58.32,4.63,58.503498186,131.8,37.0280834798,-22.2016670518,43.1739850612,-15.6919165202,-5.3316670518,16.5729574195,52.72,-16.87,55.3533675579,131.1,39.9780834798,-22.9116670518,46.0781037566,-15.6919165202,-5.3316670518,16.5729574195,55.67,-17.58,58.3798364164,132.03,36.1880834798,-0.2816670518,36.1891796296,-15.6919165202,-5.3316670518,16.5729574195,51.88,5.05,52.1252040763,132.06,38.5480834798,-39.8116670518,55.4159144417,-15.6919165202,-5.3316670518,16.5729574195,54.24,-34.48,64.2716733873,132.03,34.2280834798,-18.3316670518,38.82797594,-15.6919165202,-5.3316670518,16.5729574195,49.92,-13.0,51.5849435398,131.1
2020-05-27 21:30:00,42.3586501642,-1.1205942061,42.3734701801,-15.8213498358,-5.3705942061,16.7080337788,58.18,4.25,58.3350229279,131.8,36.7686501642,-22.5505942061,43.1330839837,-15.8213498358,-5.3705942061,16.7080337788,52.59,-17.18,55.3250440578,131.1,39.7286501642,-23.3205942061,46.0675130433,-15.8213498358,-5.3705942061,16.7080337788,55.55,-17.95,58.3781209016,131.93,35.9386501642,-0.6405942061000001,35.9443588976,-15.8213498358,-5.3705942061,16.7080337788,51.76,4.73,51.9756721938,132.06,38.2586501642,-40.2505942061,55.5322847209,-15.8213498358,-5.3705942061,16.7080337788,54.08,-34.88,64.3526285399,131.93,34.0186501642,-18.6105942061,38.7765750898,-15.8213498358,-5.3705942061,16.7080337788,49.84,-13.24,51.5686261209,131.1
2020-05-27 22:00:00,41.8790001707,-1.4351258102,41.9035826796,-15.5409998293,-5.3051258102,16.4215418142,57.42,3.87,57.5502675928,131.59,36.5990001707,-22.7351258102,43.0856444666,-15.5409998293,-5.3051258102,16.4215418142,52.14,-17.43,54.9762175854,130.88,39.2690001707,-23.5851258102,45.8073414847,-15.5409998293,-5.3051258102,16.4215418142,54.81,-18.28,57.7779759078,131.75,35.7790001707,-0.8551258102,35.7892175574,-15.5409998293,-5.3051258102,16.4215418142,51.32,4.45,51.5125703106,131.84,37.8590001707,-40.4651258102,55.4141705773,-15.5409998293,-5.3051258102,16.4215418142,53.4,-35.16,63.9357927925,131.75,33.8990001707,-18.4651258102,38.6018533721,-15.5409998293,-5.3051258102,16.4215418142,49.44,-13.16,51.1615011508,130.88
2020-05-27 22:30:00,41.3258835055,-2.2195292797,41.3854437905,-15.1941164945,-5.1395292797,16.0398234798,56.52,2.92,56.5953779031,132.25,35.6258835055,-23.3395292797,42.590341658,-15.1941164945,-5.1395292797,16.0398234798,50.82,-18.2,53.980666909600004,131.51,38.7658835055,-24.5195292797,45.8693911019,-15.1941164945,-5.1395292797,16.0398234798,53.96,-19.38,57.3346840926,132.41,34.8558835055,-1.3095292797,34.8804742211,-15.1941164945,-5.1395292797,16.0398234798,50.05,3.83,50.196328551,132.5,37.3658835055,-41.5395292797,55.8725490999,-15.1941164945,-5.1395292797,16.0398234798,52.56,-36.4,63.9336656231,132.41,32.9658835055,-19.2195292797,38.1593996419,-15.1941164945,-5.1395292797,16.0398234798,48.16,-14.08,50.1760102041,131.51
2020-05-27 23:00:00,39.0480668069,-2.7207301344,39.1427374339,-14.2219331931,-4.8107301344,15.0135441577,53.27,2.09,53.3109838589,133.26,33.6280668069,-23.7607301344,41.1754681052,-14.2219331931,-4.8107301344,15.0135441577,47.85,-18.95,51.4657653203,132.45,36.6180668069,-25.3707301344,44.5483643271,-14.2219331931,-4.8107301344,15.0135441577,50.84,-20.56,54.8399416484,133.4,32.9580668069,-1.4207301344,32.9886744468,-14.2219331931,-4.8107301344,15.0135441577,47.18,3.39,47.3016331642,133.49,35.2980668069,-42.7707301344,55.4552871828,-14.2219331931,-4.8107301344,15.0135441577,49.52,-37.96,62.395448552,133.4,31.1780668069,-18.3707301344,36.1877821299,-14.2219331931,-4.8107301344,15.0135441577,45.4,-13.56,47.3817855299,132.45
2020-05-27 23:30:00,36.7014503244,-3.3265506702,36.8518981231,-12.8285496756,-4.4365506702,13.5740439306,49.53,1.11,49.5424363551,133.53,31.5514503244,-23.5765506702,39.3871522083,-12.8285496756,-4.4365506702,13.5740439306,44.38,-19.14,48.3313976624,132.63,34.4414503244,-26.1065506702,43.2176525085,-12.8285496756,-4.4365506702,13.5740439306,47.27,-21.67,52.0004019215,133.67,30.9714503244,-1.1765506702,30.9937898082,-12.8285496756,-4.4365506702,13.5740439306,43.8,3.26,43.9211520796,133.69,33.1314503244,-43.6765506702,54.8209273822,-12.8285496756,-4.4365506702,13.5740439306,45.96,-39.24,60.4326004736,133.67,29.2514503244,-18.3965506702,34.5554687805,-12.8285496756,-4.4365506702,13.5740439306,42.08,-13.96,44.3351779065,132.63
2020-05-28 00:00:00,35.5470167886,-3.042187091,35.6769576179,-12.1529832114,-4.162187091,12.845964437,47.7,1.12,47.7131470352,134.39,30.0770167886,-25.062187091,39.1502255509,-12.1529832114,-4.162187091,12.845964437,42.23,-20.9,47.1188168357,133.64,33.3670167886,-26.062187091,42.3390529575,-12.1529832114,-4.162187091,12.845964437,45.52,-21.9,50.5141603909,134.55,29.5870167886,-2.372187091,29.6819614252,-12.1529832114,-4.162187091,12.845964437,41.74,1.79,41.7783640178,134.71,32.0870167886,-43.802187091,54.297405466,-12.1529832114,-4.162187091,12.845964437,44.24,-39.64,59.4012390443,134.55,27.9270167886,-18.762187091,33.6442852673,-12.1529832114,-4.162187091,12.845964437,40.08,-14.6,42.6563758423,133.64
2020-05-28 00:30:00,33.8478501721,-2.3858859868,33.9318348047,-11.6521498279,-3.9658859868,12.3085680431,45.5,1.58,45.527424702,134.55,28.6878501721,-25.9358859868,38.6738015899,-11.6521498279,-3.9658859868,12.3085680431,40.34,-21.97,45.9346982139,133.89,31.7378501721,-25.5358859868,40.7353974656,-11.6521498279,-3.9658859868,12.3085680431,43.39,-21.57,48.4557220563,134.67,28.2778501721,-3.1258859868,28.4500961959,-11.6521498279,-3.9658859868,12.3085680431,39.93,0.84,39.9388344847,135.01,30.4278501721,-43.4458859868,53.0414844747,-11.6521498279,-3.9658859868,12.3085680431,42.08,-39.48,57.7009254692,134.67,26.7078501721,-18.3658859868,32.4131922047,-11.6521498279,-3.9658859868,12.3085680431,38.36,-14.4,40.9737672176,133.89
2020-05-28 01:00:00,32.7289001702,-2.6367346177,32.8349398628,-11.2110998298,-3.8167346177,11.8429819951,43.94,1.18,43.9558414776,133.69,27.6289001702,-25.8667346177,37.8476430494,-11.2110998298,-3.8167346177,11.8429819951,38.84,-22.05,44.6626029246,133.06,30.6889001702,-25.4867346177,39.8921324966,-11.2110998298,-3.8167346177,11.8429819951,41.9,-21.67,47.172013949,133.84,27.2589001702,-3.3367346177,27.4623639987,-11.2110998298,-3.8167346177,11.8429819951,38.47,0.48,38.4729944247,134.14,29.3889001702,-43.1767346177,52.2296646118,-11.2110998298,-3.8167346177,11.8429819951,40.6,-39.36,56.5470565105,133.84,25.7089001702,-18.5767346177,31.7181748689,-11.2110998298,-3.8167346177,11.8429819951,36.92,-14.76,39.7610865043,133.06
2020-05-28 01:30:00,32.377633632,-2.6728034618,32.4877675126,-10.922366368,-3.7828034618,11.5588792324,43.3,1.11,43.314225146,133.55,27.497633632,-25.8428034618,37.7355316131,-10.922366368,-3.7828034618,11.5588792324,38.42,-22.06,44.3028215806,132.91,30.377633632,-25.4928034618,39.6570757043,-10.922366368,-3.7828034618,11.5588792324,41.3,-21.71,46.6584836873,133.7,27.157633632,-3.3428034618,27.3625912419,-10.922366368,-3.7828034618,11.5588792324,38.08,0.44,38.082541932,134.0,29.037633632,-43.1428034618,52.0046695739,-10.922366368,-3.7828034618,11.5588792324,39.96,-39.36,56.0893144904,133.7,25.597633632,-18.4228034618,31.5378904645,-10.922366368,-3.7828034618,11.5588792324,36.52,-14.64,39.3451394711,132.91
2020-05-28 02:00:00,31.8749835052,-2.8030756958,31.9979969188,-11.1550164948,-3.8330756958,11.7952050549,43.03,1.03,43.0423256807,134.04,27.1549835052,-26.1230756958,37.6803425273,-11.1550164948,-3.8330756958,11.7952050549,38.31,-22.29,44.3226826805,133.4,29.8849835052,-25.7830756958,39.469978863,-11.1550164948,-3.8330756958,11.7952050549,41.04,-21.95,46.541208622,134.17,26.8249835052,-3.5130756958,27.054046664,-11.1550164948,-3.8330756958,11.7952050549,37.98,0.32,37.981348054,134.48,28.5649835052,-43.5930756958,52.1182744464,-11.1550164948,-3.8330756958,11.7952050549,39.72,-39.76,56.200854086,134.17,25.2849835052,-20.4330756958,32.5090906248,-11.1550164948,-3.8330756958,11.7952050549,36.44,-16.6,40.0428969981,133.4
2020-05-28 02:30:00,31.2847334774,-2.7863743067,31.4085725644,-10.8752665226,-3.7463743067,11.5024667956,42.16,0.96,42.1709283749,134.47,26.6147334774,-26.1463743067,37.3092070066,-10.8752665226,-3.7463743067,11.5024667956,37.49,-22.4,43.672189091,133.81,29.3347334774,-25.9163743067,39.1431353547,-10.8752665226,-3.7463743067,11.5024667956,40.21,-22.17,45.9168052025,134.63,26.3147334774,-3.3863743067,26.531730605699998,-10.8752665226,-3.7463743067,11.5024667956,37.19,0.36,37.1917423631,134.92,28.0447334774,-43.8663743067,52.0650158037,-10.8752665226,-3.7463743067,11.5024667956,38.92,-40.12,55.89616087,134.63,24.8047334774,-21.1463743067,32.5951522347,-10.8752665226,-3.7463743067,11.5024667956,35.68,-17.4,39.6966295799,133.81
2020-05-28 03:00:00,31.0735834665,-3.3615304107,31.2548792375,-10.7264165335,-3.6815304106999998,11.3406206979,41.8,0.32,41.8012248624,134.97,26.0835834665,-26.1815304107,36.9570813391,-10.7264165335,-3.6815304106999998,11.3406206979,36.81,-22.5,43.1419297204,134.26,29.1335834665,-26.6115304107,39.4580693446,-10.7264165335,-3.6815304106999998,11.3406206979,39.86,-22.93,45.98482902,135.15,25.7935834665,-3.3015304107,26.0040199027,-10.7264165335,-3.6815304106999998,11.3406206979,36.52,0.38,36.5219769454,135.38,27.8335834665,-44.6815304107,52.6416900226,-10.7264165335,-3.6815304106999998,11.3406206979,38.56,-41.0,56.2838662496,135.15,24.3135834665,-21.2815304107,32.3118225671,-10.7264165335,-3.6815304106999998,11.3406206979,35.04,-17.6,39.21175334,134.26
2020-05-28 03:30:00,30.19296676,-3.7516585036,30.4251570793,-10.67703324,-3.6516585036,11.2842212241,40.87,-0.1,40.8701223389,135.34,25.60296676,-26.1716585036,36.6123970226,-10.67703324,-3.6516585036,11.2842212241,36.28,-22.52,42.701156893,134.58,28.29296676,-27.1216585036,39.1928096475,-10.67703324,-3.6516585036,11.2842212241,38.97,-23.47,45.491777279,135.51,25.33296676,-3.1916585036,25.5332310699,-10.67703324,-3.6516585036,11.2842212241,36.01,0.46,36.0129379529,135.7,27.04296676,-45.3316585036,52.7852376509,-10.67703324,-3.6516585036,11.2842212241,37.72,-41.68,56.2140622976,135.51,23.84296676,-20.9316585036,31.7272972632,-10.67703324,-3.6516585036,11.2842212241,34.52,-17.28,38.6034817083,134.58
2020-05-28 04:00:00,29.8215167381,-4.1976232644,30.1154927177,-10.648483261900001,-3.6176232644,11.2462168689,40.47,-0.58,40.4741559517,135.8,25.2015167381,-26.2576232644,36.3947692038,-10.648483261900001,-3.6176232644,11.2462168689,35.85,-22.64,42.400378536,135.0,27.9415167381,-27.7076232644,39.3502318238,-10.648483261900001,-3.6176232644,11.2462168689,38.59,-24.09,45.4919355491,135.97,24.9515167381,-3.1676232644,25.1517797517,-10.648483261900001,-3.6176232644,11.2462168689,35.6,0.45,35.6028439875,136.12,26.7115167381,-46.0176232644,53.2083337209,-10.648483261900001,-3.6176232644,11.2462168689,37.36,-42.4,56.5113227592,135.97,23.4715167381,-20.8976232644,31.4264658542,-10.648483261900001,-3.6176232644,11.2462168689,34.12,-17.28,38.2462128844,135.0
2020-05-28 04:30:00,29.3150500455,-4.2240524195,29.617811837,-10.8049499545,-3.6540524195,11.4060967295,40.12,-0.5700000000000001,40.1240488984,135.63,25.1450500455,-26.0940524195,36.2377305231,-10.8049499545,-3.6540524195,11.4060967295,35.95,-22.44,42.3787222554,134.78,27.4450500455,-27.7140524195,39.003839215,-10.8049499545,-3.6540524195,11.4060967295,38.25,-24.06,45.1878977161,135.79,24.8850500455,-3.0340524195,25.0693276705,-10.8049499545,-3.6540524195,11.4060967295,35.69,0.62,35.6953848557,135.89,26.1950500455,-46.0140524195,52.947839115,-10.8049499545,-3.6540524195,11.4060967295,37.0,-42.36,56.2438405517,135.79,23.4350500455,-21.0940524195,31.5303126865,-10.8049499545,-3.6540524195,11.4060967295,34.24,-17.44,38.4256580946,134.78
2020-05-28 05:00:00,28.6973834131,-4.2251332684,29.0067503505,-10.6526165869,-3.6051332684,11.246120488,39.35,-0.62,39.3548840679,135.39,24.6273834131,-26.0051332684,35.8158480297,-10.6526165869,-3.6051332684,11.246120488,35.28,-22.4,41.7904103832,134.55,26.8773834131,-27.6451332684,38.557063329100004,-10.6526165869,-3.6051332684,11.246120488,37.53,-24.04,44.5692999721,135.57,24.397383413100002,-3.0051332684,24.5817644478,-10.6526165869,-3.6051332684,11.246120488,35.05,0.6000000000000001,35.0551351445,135.67,25.6273834131,-45.9251332684,52.5916404605,-10.6526165869,-3.6051332684,11.246120488,36.28,-42.32,55.7424506099,135.57,22.9073834131,-21.0851332684,31.134081964700002,-10.6526165869,-3.6051332684,11.246120488,33.56,-17.48,37.8394503131,134.55
2020-05-28 05:30:00,28.6480333597,-4.275613669,28.9653359661,-10.7719666403,-3.655613669,11.3753583063,39.42,-0.62,39.4248753961,135.39,24.7080333597,-26.035613669,35.8934547185,-10.7719666403,-3.655613669,11.3753583063,35.48,-22.38,41.9487163093,134.48,26.8180333597,-27.675613669,38.537598592,-10.7719666403,-3.655613669,11.3753583063,37.59,-24.02,44.6090629805,135.57,24.4680333597,-3.065613669,24.6593317764,-10.7719666403,-3.655613669,11.3753583063,35.24,0.59,35.2449386437,135.59,25.5880333597,-45.935613669,52.5816322908,-10.7719666403,-3.655613669,11.3753583063,36.36,-42.28,55.7642179179,135.57,23.0280333597,-21.055613669,31.203031702,-10.7719666403,-3.655613669,11.3753583063,33.8,-17.4,38.0157861947,134.48
2020-05-28 06:00:00,29.0342000107,-4.1088723059,29.3234991413,-11.0357999893,-3.7488723059,11.6551673077,40.07,-0.36,40.0716171373,134.98,25.1842000107,-25.5288723059,35.8603855444,-11.0357999893,-3.7488723059,11.6551673077,36.22,-21.78,42.2641313646,134.1,27.1642000107,-27.4188723059,38.5964806783,-11.0357999893,-3.7488723059,11.6551673077,38.2,-23.67,44.9389463606,135.12,24.9142000107,-2.6688723059,25.0567404416,-11.0357999893,-3.7488723059,11.6551673077,35.95,1.08,35.9662188727,135.2,25.9242000107,-45.5488723059,52.4095784617,-11.0357999893,-3.7488723059,11.6551673077,36.96,-41.8,55.796788438,135.12,23.4042000107,-19.9088723059,30.7265320958,-11.0357999893,-3.7488723059,11.6551673077,34.44,-16.16,38.0428600397,134.1
2020-05-28 06:30:00,31.5132000229,-3.6991045659,31.729562718,-11.7067999771,-3.9791045659,12.3645638358,43.22,0.28,43.220906978,134.19,27.2932000229,-24.0891045659,36.4033477345,-11.7067999771,-3.9791045659,12.3645638358,39.0,-20.11,43.879518001,133.25,29.5232000229,-26.6891045659,39.7985884439,-11.7067999771,-3.9791045659,12.3645638358,41.23,-22.71,47.0707658744,134.34,26.9332000229,-1.5391045659,26.9771404404,-11.7067999771,-3.9791045659,12.3645638358,38.64,2.44,38.7169626908,134.31,28.2132000229,-44.4991045659,52.6892300447,-11.7067999771,-3.9791045659,12.3645638358,39.92,-40.52,56.8812517443,134.34,25.3732000229,-18.9391045659,31.6621060759,-11.7067999771,-3.9791045659,12.3645638358,37.08,-14.96,39.9840968386,133.25
2020-05-28 07:00:00,32.9073166454,-2.5688724317,33.0074324111,-12.0326833546,-4.1388724317,12.7246113386,44.94,1.57,44.9674159809,133.93,28.8473166454,-23.2788724317,37.0684984769,-12.0326833546,-4.1388724317,12.7246113386,40.88,-19.14,45.1388302906,133.02,30.8373166454,-25.5588724317,40.0524163799,-12.0326833546,-4.1388724317,12.7246113386,42.87,-21.42,47.9234107718,134.11,28.4173166454,-0.7688724317000001,28.4277162315,-12.0326833546,-4.1388724317,12.7246113386,40.45,3.37,40.5901391966,134.11,29.5273166454,-43.3388724317,52.4415893345,-12.0326833546,-4.1388724317,12.7246113386,41.56,-39.2,57.1303211964,134.11,26.7673166454,-18.8188724317,32.7206234659,-12.0326833546,-4.1388724317,12.7246113386,38.8,-14.68,41.4842427917,133.02
2020-05-28 07:30:00,35.0579333112,-0.9774793329,35.0715576201,-11.4820666888,-4.1874793329,12.2218181385,46.54,3.21,46.6505702002,133.43,31.3279333112,-22.1774793329,38.3833296512,-11.4820666888,-4.1874793329,12.2218181385,42.81,-17.99,46.4363672136,132.57,32.9079333112,-23.8574793329,40.6461731893,-11.4820666888,-4.1874793329,12.2218181385,44.39,-19.67,48.5528680924,133.56,30.8079333112,0.19252066710000001,30.808534842,-11.4820666888,-4.1874793329,12.2218181385,42.29,4.38,42.516214554,133.62,31.5579333112,-41.4674793329,52.1100277979,-11.4820666888,-4.1874793329,12.2218181385,43.04,-37.28,56.9406708777,133.56,29.1179333112,-18.5474793329,34.5233693303,-11.4820666888,-4.1874793329,12.2218181385,40.6,-14.36,43.064714094,132.57
2020-05-28 08:00:00,37.5193333277,0.45663598,37.5221120111,-11.2106666723,-4.12336402,11.9449226904,48.73,4.58,48.9447576355,133.88,33.2593333277,-20.93336402,39.2987147703,-11.2106666723,-4.12336402,11.9449226904,44.47,-16.81,47.5411085273,133.04,35.2593333277,-22.59336402,41.8769708128,-11.2106666723,-4.12336402,11.9449226904,46.47,-18.47,50.0060176379,134.01,32.6893333277,1.53663598,32.7254299215,-11.2106666723,-4.12336402,11.9449226904,43.9,5.66,44.2633663428,134.08,33.9093333277,-40.28336402,52.6554109612,-11.2106666723,-4.12336402,11.9449226904,45.12,-36.16,57.8217951987,134.01,30.9493333277,-16.96336402,35.2932989717,-11.2106666723,-4.12336402,11.9449226904,42.16,-12.84,44.0718867307,133.04
2020-05-28 08:30:00,39.9824833285,1.5293902068,40.011723376,-10.6275166715,-4.0506097932,11.3732823011,50.61,5.58,50.9166819422,133.16,35.3724833285,-19.1906097932,40.2429134265,-10.6275166715,-4.0506097932,11.3732823011,46.0,-15.14,48.4274674126,132.28,37.6424833285,-21.2706097932,43.2365053179,-10.6275166715,-4.0506097932,11.3732823011,48.27,-17.22,51.2495980472,133.3,34.7324833285,2.9893902068,34.860892874,-10.6275166715,-4.0506097932,11.3732823011,45.36,7.04,45.9030630786,133.29,36.2524833285,-38.6906097932,53.0208056677,-10.6275166715,-4.0506097932,11.3732823011,46.88,-34.64,58.2894844719,133.3,32.9324833285,-15.8906097932,36.565830194,-10.6275166715,-4.0506097932,11.3732823011,43.56,-11.84,45.1404386332,132.28
2020-05-28 09:00:00,40.6453499924,2.5150508048,40.7230887404,-9.3846500076,-3.8349491952,10.137972731,50.03,6.35,50.4313731719,132.62,36.3453499924,-17.3049491952,40.2547603734,-9.3846500076,-3.8349491952,10.137972731,45.73,-13.47,47.6725686323,131.64,38.3153499924,-20.1649491952,43.2977045706,-9.3846500076,-3.8349491952,10.137972731,47.7,-16.33,50.4178430717,132.75,35.6953499924,4.6550508048,35.997604213,-9.3846500076,-3.8349491952,10.137972731,45.08,8.49,45.8725026568,132.69,36.8553499924,-37.4749491952,52.5612846137,-9.3846500076,-3.8349491952,10.137972731,46.24,-33.64,57.1820531286,132.75,33.8153499924,-14.1949491952,36.6738936815,-9.3846500076,-3.8349491952,10.137972731,43.2,-10.36,44.4248759143,131.64
2020-05-28 09:30:00,41.3849333218,4.2932894757,41.6070311434,-8.3850666782,-3.5867105243,9.1199690561,49.77,7.88,50.3899523715,132.19,36.9249333218,-17.2467105243,40.7541375166,-8.3850666782,-3.5867105243,9.1199690561,45.31,-13.66,47.3243246122,131.43,39.0649333218,-18.3067105243,43.141681303,-8.3850666782,-3.5867105243,9.1199690561,47.45,-14.72,49.6807900501,132.34,36.2749333218,4.6432894757,36.5709027049,-8.3850666782,-3.5867105243,9.1199690561,44.66,8.23,45.4119863032,132.45,37.5749333218,-35.5067105243,51.6972156541,-8.3850666782,-3.5867105243,9.1199690561,45.96,-31.92,55.9571979284,132.34,34.3749333218,-15.1067105243,37.5479525905,-8.3850666782,-3.5867105243,9.1199690561,42.76,-11.52,44.2846248714,131.43
2020-05-28 10:00:00,41.5755666792,5.7275810264,41.9682371456,-7.1244333208,-3.2224189736,7.8193052239,48.7,8.95,49.5155783567,132.28,36.7855666792,-17.2824189736,40.643079626,-7.1244333208,-3.2224189736,7.8193052239,43.91,-14.06,46.1060917884,131.62,39.2855666792,-16.9124189736,42.77131825,-7.1244333208,-3.2224189736,7.8193052239,46.41,-13.69,48.3870251204,132.34,36.1855666792,4.6275810264,36.4802651039,-7.1244333208,-3.2224189736,7.8193052239,43.31,7.85,44.0156631212,132.64,37.7955666792,-34.1024189736,50.9065795399,-7.1244333208,-3.2224189736,7.8193052239,44.92,-30.88,54.5103733247,132.34,34.3555666792,-15.3824189736,37.6420479694,-7.1244333208,-3.2224189736,7.8193052239,41.48,-12.16,43.2256405389,131.62
2020-05-28 10:30:00,41.0944833533,6.2146988325,41.5617497665,-5.4155166467,-2.8753011675,6.1314906307,46.51,9.09,47.3899588521,132.28,36.6844833533,-16.8953011675,40.388148267,-5.4155166467,-2.8753011675,6.1314906307,42.1,-14.02,44.3730819304,131.62,38.8844833533,-16.4953011675,42.2385843307,-5.4155166467,-2.8753011675,6.1314906307,44.3,-13.62,46.3464604905,132.44,36.1244833533,5.0446988325,36.4750227396,-5.4155166467,-2.8753011675,6.1314906307,41.54,7.92,42.288272606,132.64,37.4244833533,-33.7953011675,50.4253342603,-5.4155166467,-2.8753011675,6.1314906307,42.84,-30.92,52.8328685574,132.44,34.3044833533,-15.2753011675,37.5517297057,-5.4155166467,-2.8753011675,6.1314906307,39.72,-12.4,41.6105563529,131.62
2020-05-28 11:00:00,41.7627333647,6.4545708235,42.2585776217,-4.6972666353,-2.5854291765,5.3617868169000005,46.46,9.04,47.3313131024,132.28,36.4727333647,-16.665429176499998,40.09983552,-4.6972666353,-2.5854291765,5.3617868169000005,41.17,-14.08,43.5110939876,131.62,39.5627333647,-16.1854291765,42.7455025577,-4.6972666353,-2.5854291765,5.3617868169000005,44.26,-13.6,46.3023498324,132.44,35.9427333647,5.2045708235,36.3175940721,-4.6972666353,-2.5854291765,5.3617868169000005,40.64,7.79,41.3798707103,132.64,38.0627333647,-33.4254291765,50.656006424,-4.6972666353,-2.5854291765,5.3617868169000005,42.76,-30.84,52.7211835982,132.44,34.1027333647,-16.0254291765,37.6803768988,-4.6972666353,-2.5854291765,5.3617868169000005,38.8,-13.44,41.0618265546,131.62
2020-05-28 11:30:00,41.3368000446,6.9856437531,41.9229084938,-3.8531999554,-2.3643562469,4.5207665676,45.19,9.35,46.1471407565,132.28,36.2568000446,-16.1643562469,39.6968759773,-3.8531999554,-2.3643562469,4.5207665676,40.11,-13.8,42.4175918694,131.62,39.1768000446,-15.6643562469,42.1923419398,-3.8531999554,-2.3643562469,4.5207665676,43.03,-13.3,45.0385490441,132.44,35.7568000446,5.6756437531,36.2044428412,-3.8531999554,-2.3643562469,4.5207665676,39.61,8.04,40.417739917,132.64,37.7068000446,-32.8843562469,50.0318264246,-3.8531999554,-2.3643562469,4.5207665676,41.56,-30.52,51.5626221211,132.44,33.9468000446,-14.2443562469,36.8142216835,-3.8531999554,-2.3643562469,4.5207665676,37.8,-11.88,39.6229024681,131.62
2020-05-28 12:00:00,41.4408167012,7.3529376292,42.0880859703,-3.3091832988,-2.2370623708,3.9943888338,44.75,9.59,45.7660419962,132.47,36.3808167012,-15.9570623708,39.7264604936,-3.3091832988,-2.2370623708,3.9943888338,39.69,-13.72,41.9944579677,131.83,39.3008167012,-15.3570623708,42.1947100718,-3.3091832988,-2.2370623708,3.9943888338,42.61,-13.12,44.5841507713,132.58,35.8908167012,5.9129376292,36.3746279003,-3.3091832988,-2.2370623708,3.9943888338,39.2,8.15,40.0382629493,132.85,37.7708167012,-32.6370623708,49.9180571985,-3.3091832988,-2.2370623708,3.9943888338,41.08,-30.4,51.1050525878,132.58,34.0908167012,-13.8370623708,36.7919567081,-3.3091832988,-2.2370623708,3.9943888338,37.4,-11.6,39.1576301632,131.83
2020-05-28 12:30:00,41.8110833776,7.7306557998,42.5197569643,-3.2389166224,-2.2493442002,3.9433653417,45.05,9.98,46.142203025,131.95,36.7910833776,-15.5293442002,39.9342503046,-3.2389166224,-2.2493442002,3.9433653417,40.03,-13.28,42.1753399512,131.36,39.6610833776,-14.8693442002,42.3568050215,-3.2389166224,-2.2493442002,3.9433653417,42.9,-12.62,44.7177190832,132.09,36.2910833776,6.2406557998,36.8237493682,-3.2389166224,-2.2493442002,3.9433653417,39.53,8.49,40.4314357895,132.36,38.1610833776,-32.0893442002,49.8597462464,-3.2389166224,-2.2493442002,3.9433653417,41.4,-29.84,51.0331813627,132.09,34.4410833776,-13.5293442002,37.0031266072,-3.2389166224,-2.2493442002,3.9433653417,37.68,-11.28,39.332185294,131.36
2020-05-28 13:00:00,41.8121834134,7.7918407739,42.5320051777,-2.9478165866,-2.1681592261000002,3.6593082759,44.76,9.96,45.854762021,131.95,36.7321834134,-15.4481592261,39.8484494276,-2.9478165866,-2.1681592261000002,3.6593082759,39.68,-13.28,41.8432885897,131.36,39.6721834134,-14.8281592261,42.3527619267,-2.9478165866,-2.1681592261000002,3.6593082759,42.62,-12.66,44.4605443062,132.09,36.2421834134,6.3118407739,36.787704366,-2.9478165866,-2.1681592261000002,3.6593082759,39.19,8.48,40.0969637254,132.36,38.1721834134,-32.0481592261,49.8417505343,-2.9478165866,-2.1681592261000002,3.6593082759,41.12,-29.88,50.8298022817,132.09,34.4521834134,-13.7681592261,37.1014170945,-2.9478165866,-2.1681592261000002,3.6593082759,37.4,-11.6,39.1576301632,131.36
2020-05-28 13:30:00,41.7988334135,7.8491666628,42.5294238385,-2.6611665865000003,-2.0808333372,3.3781170759,44.46,9.93,45.5554222898,132.28,36.5488334135,-15.5708333372,39.7274222006,-2.6611665865000003,-2.0808333372,3.3781170759,39.21,-13.49,41.4656990777,131.63,39.6688334135,-14.8808333372,42.3680958411,-2.6611665865000003,-2.0808333372,3.3781170759,42.33,-12.8,44.2229454017,132.36,36.0688334135,6.3191666628,36.6182005446,-2.6611665865000003,-2.0808333372,3.3781170759,38.73,8.4,39.6304541988,132.67,38.1788334135,-32.1608333372,49.9193601898,-2.6611665865000003,-2.0808333372,3.3781170759,40.84,-30.08,50.7219084814,132.36,34.2988334135,-13.7608333372,36.9563324434,-2.6611665865000003,-2.0808333372,3.3781170759,36.96,-11.68,38.7616305127,131.63
2020-05-28 14:00:00,41.2310667517,7.5943068023,41.9246271455,-2.4289332483,-1.9956931977,3.1436456645,43.66,9.59,44.7008243772,132.28,35.8610667517,-15.8156931977,39.1937783314,-2.4289332483,-1.9956931977,3.1436456645,38.29,-13.82,40.7076958326,131.74,39.1310667517,-15.1356931977,41.9562819337,-2.4289332483,-1.9956931977,3.1436456645,41.56,-13.14,43.5877643382,132.49,35.4110667517,6.0643068023,35.9265843838,-2.4289332483,-1.9956931977,3.1436456645,37.84,8.06,38.6888769545,132.76,37.6510667517,-32.4756931977,49.7219617092,-2.4289332483,-1.9956931977,3.1436456645,40.08,-30.48,50.3531210552,132.49,33.6110667517,-14.3156931977,36.5327644713,-2.4289332483,-1.9956931977,3.1436456645,36.04,-12.32,38.0875832785,131.74
2020-05-28 14:30:00,40.6420334276,7.2069969618,41.2760909769,-2.4179665724,-1.9730030382,3.1207856918,43.06,9.18,44.0276731159,132.02,35.2820334276,-16.0930030382,38.7789456996,-2.4179665724,-1.9730030382,3.1207856918,37.7,-14.12,40.2574763243,131.41,38.5820334276,-15.4130030382,41.546768419,-2.4179665724,-1.9730030382,3.1207856918,41.0,-13.44,43.1466522456,132.14,34.8520334276,5.6869969618,35.3129745063,-2.4179665724,-1.9730030382,3.1207856918,37.27,7.66,38.0490275828,132.41,37.1020334276,-32.6530030382,49.4244827174,-2.4179665724,-1.9730030382,3.1207856918,39.52,-30.68,50.0309184405,132.14,33.1020334276,-15.6530030382,36.6164050824,-2.4179665724,-1.9730030382,3.1207856918,35.52,-13.68,38.0632736375,131.41
2020-05-28 15:00:00,40.2569667901,6.8489184803,40.8354142809,-2.6030332099,-2.0310815197,3.3016774572,42.86,8.88,43.770241032,132.35,34.8669667901,-16.5110815197,38.5787660002,-2.6030332099,-2.0310815197,3.3016774572,37.47,-14.48,40.1705277536,131.7,38.1969667901,-15.8010815197,41.3362123224,-2.6030332099,-2.0310815197,3.3016774572,40.8,-13.77,43.0610369127,132.43,34.4469667901,5.3389184803,34.8582496918,-2.6030332099,-2.0310815197,3.3016774572,37.05,7.37,37.7759103133,132.71,36.7569667901,-33.0710815197,49.4446260022,-2.6030332099,-2.0310815197,3.3016774572,39.36,-31.04,50.126751341,132.43,32.6769667901,-13.4310815197,35.3295642401,-2.6030332099,-2.0310815197,3.3016774572,35.28,-11.4,37.0761163015,131.7
2020-05-28 15:30:00,40.0954168316,6.6339224399,40.6405139958,-2.8445831684,-2.1660775601,3.575408424,42.94,8.8,43.8324491673,132.11,35.0054168316,-16.7260775601,38.7961451448,-2.8445831684,-2.1660775601,3.575408424,37.85,-14.56,40.5538666467,131.54,38.0354168316,-16.0160775601,41.2699366848,-2.8445831684,-2.1660775601,3.575408424,40.88,-13.85,43.162447799,132.28,34.5554168316,5.1139224399,34.9317768676,-2.8445831684,-2.1660775601,3.575408424,37.4,7.28,38.1019474568,132.53,36.5554168316,-33.2860775601,49.4394726819,-2.8445831684,-2.1660775601,3.575408424,39.4,-31.12,50.2077125549,132.28,32.7954168316,-12.0860775601,34.951575586,-2.8445831684,-2.1660775601,3.575408424,35.64,-9.92,36.9948104469,131.54
2020-05-28 16:00:00,40.8889335013,6.250479604,41.3639139608,-3.9310664987,-2.4195203960000002,4.6159899008,44.82,8.67,45.6508630806,132.47,35.3889335013,-17.339520396,39.4085724421,-3.9310664987,-2.4195203960000002,4.6159899008,39.32,-14.92,42.0555442243,131.85,38.7589335013,-16.489520396,42.1207693312,-3.9310664987,-2.4195203960000002,4.6159899008,42.69,-14.07,44.9488709536,132.58,34.9189335013,4.630479604,35.2246115412,-3.9310664987,-2.4195203960000002,4.6159899008,38.85,7.05,39.4844906261,132.9,37.3489335013,-33.859520396,50.4123988234,-3.9310664987,-2.4195203960000002,4.6159899008,41.28,-31.44,51.8894208871,132.58,33.1489335013,-12.019520396,35.2607524427,-3.9310664987,-2.4195203960000002,4.6159899008,37.08,-9.6,38.3025638829,131.85
2020-05-28 16:30:00,42.2882501462,5.4491984659,42.6378923535,-5.2317498538,-2.7708015341000003,5.9201813886,47.52,8.22,48.2257068377,133.26,36.6182501462,-17.5108015341,40.5897082293,-5.2317498538,-2.7708015341000003,5.9201813886,41.85,-14.74,44.3699233716,132.58,40.0482501462,-17.4708015341,43.6931487308,-5.2317498538,-2.7708015341000003,5.9201813886,45.28,-14.7,47.6063903273,133.36,36.0782501462,4.6891984659,36.3817085341,-5.2317498538,-2.7708015341000003,5.9201813886,41.31,7.46,41.9781812374,133.57,38.6082501462,-34.9708015341,52.0917837983,-5.2317498538,-2.7708015341000003,5.9201813886,43.84,-32.2,54.394720332,133.36,34.3282501462,-12.8908015341,36.6688085747,-5.2317498538,-2.7708015341000003,5.9201813886,39.56,-10.12,40.833907479,132.58
2020-05-28 17:00:00,43.1030334689,4.896203892,43.3802294458,-6.9469665311,-3.323796108,7.701166441,50.05,8.22,50.7205175447,133.18,37.9530334689,-18.043796108,42.0239375532,-6.9469665311,-3.323796108,7.701166441,44.9,-14.72,47.2513322564,132.5,40.7530334689,-18.023796108,44.5608231865,-6.9469665311,-3.323796108,7.701166441,47.7,-14.7,49.9137255672,133.36,37.3330334689,4.196203892,37.5681183331,-6.9469665311,-3.323796108,7.701166441,44.28,7.52,44.9140156299,133.57,39.3330334689,-35.483796108,52.973458525,-6.9469665311,-3.323796108,7.701166441,46.28,-32.16,56.3569339123,133.36,35.5330334689,-14.043796108,38.207652069,-6.9469665311,-3.323796108,7.701166441,42.48,-10.72,43.8117427181,132.5
2020-05-28 17:30:00,44.8698834987,3.7736256513,45.0282877283,-9.2401165013,-3.8763743487,10.0202809865,54.11,7.65,54.6480978626,132.89,39.0798834987,-19.0963743487,43.4960780707,-9.2401165013,-3.8763743487,10.0202809865,48.32,-15.22,50.6603474129,132.22,42.3598834987,-18.9463743487,46.4039312018,-9.2401165013,-3.8763743487,10.0202809865,51.6,-15.07,53.7556034289,133.03,38.3698834987,3.0536256513,38.4912014533,-9.2401165013,-3.8763743487,10.0202809865,47.61,6.93,48.1117137504,133.21,40.9198834987,-36.2363743487,54.6581347238,-9.2401165013,-3.8763743487,10.0202809865,50.16,-32.36,59.6925053922,133.03,36.4798834987,-13.5163743487,38.9033967104,-9.2401165013,-3.8763743487,10.0202809865,45.72,-9.64,46.7252394322,132.22
2020-05-28 18:00:00,45.1976501595,3.7121523111,45.3498363252,-10.9623498405,-4.3778476889,11.8041799551,56.16,8.09,56.7397012682,132.56,39.8676501595,-19.8678476889,44.5439210334,-10.9623498405,-4.3778476889,11.8041799551,50.83,-15.49,53.1378302154,131.97,42.6076501595,-18.927847688900002,46.6226905085,-10.9623498405,-4.3778476889,11.8041799551,53.57,-14.55,55.5107863392,132.67,39.0876501595,2.2821523111,39.1542157904,-10.9623498405,-4.3778476889,11.8041799551,50.05,6.66,50.4911685347,132.96,41.1176501595,-36.1378476889,54.7412567469,-10.9623498405,-4.3778476889,11.8041799551,52.08,-31.76,61.000196721,132.67,37.1976501595,-13.9778476889,39.7372042726,-10.9623498405,-4.3778476889,11.8041799551,48.16,-9.6,49.1074902637,131.97
2020-05-28 18:30:00,45.2397001313,2.8385813404,45.3286665588,-12.6502998687,-4.7314186596,13.5061619011,57.89,7.57,58.3828485088,132.39,39.7597001313,-20.6414186596,44.7984588889,-12.6502998687,-4.7314186596,13.5061619011,52.41,-15.91,54.7716733358,131.79,42.5797001313,-19.6814186596,46.908305274599996,-12.6502998687,-4.7314186596,13.5061619011,55.23,-14.95,57.2176144207,132.49,38.9297001313,1.4685813404,38.9573906142,-12.6502998687,-4.7314186596,13.5061619011,51.58,6.2,51.9512887232,132.78,41.1097001313,-36.7714186596,55.1556404653,-12.6502998687,-4.7314186596,13.5061619011,53.76,-32.04,62.5835377715,132.49,37.0297001313,-14.4114186596,39.735219637,-12.6502998687,-4.7314186596,13.5061619011,49.68,-9.68,50.6142746663,131.79
2020-05-28 19:00:00,45.3266335078,2.1681729265,45.3784605181,-13.8433664922,-5.0018270735,14.7192754546,59.17,7.17,59.6028338252,132.39,39.5166335078,-21.2618270735,44.8734845348,-13.8433664922,-5.0018270735,14.7192754546,53.36,-16.26,55.7824094137,131.79,42.6166335078,-20.3118270735,47.2096152347,-13.8433664922,-5.0018270735,14.7192754546,56.46,-15.31,58.4989546915,132.49,38.6766335078,0.8581729265,38.6861530818,-13.8433664922,-5.0018270735,14.7192754546,52.52,5.86,52.8459080724,132.78,41.1566335078,-37.3618270735,55.5857410131,-13.8433664922,-5.0018270735,14.7192754546,55.0,-32.36,63.8135534193,132.49,36.7566335078,-16.1618270735,40.1528923141,-13.8433664922,-5.0018270735,14.7192754546,50.6,-11.16,51.8160747259,131.79
2020-05-28 19:30:00,44.8465501431,1.6707349092000001,44.8776605325,-14.7634498569,-5.2092650908,15.6555387791,59.61,6.88,60.0057205606,132.29,39.1565501431,-21.8092650908,44.8205250182,-14.7634498569,-5.2092650908,15.6555387791,53.92,-16.6,56.4174299308,131.79,42.1265501431,-20.8092650908,46.9858674558,-14.7634498569,-5.2092650908,15.6555387791,56.89,-15.6,58.9901017121,132.49,38.2965501431,0.3407349092,38.2980659191,-14.7634498569,-5.2092650908,15.6555387791,53.06,5.55,53.3494714126,132.78,40.6365501431,-37.8892650908,55.5601081411,-14.7634498569,-5.2092650908,15.6555387791,55.4,-32.68,64.3206218875,132.49,36.3965501431,-18.2892650908,40.7333534082,-14.7634498569,-5.2092650908,15.6555387791,51.16,-13.08,52.805605763,131.79
2020-05-28 20:00:00,43.9768667902,1.0876123683,43.9903138582,-15.5531332098,-5.3423876317,16.4450922238,59.53,6.43,59.8762540578,132.61,38.3768667902,-22.3823876317,44.426964568,-15.5531332098,-5.3423876317,16.4450922238,53.93,-17.04,56.5579923618,132.03,41.2668667902,-21.4623876317,46.51438893,-15.5531332098,-5.3423876317,16.4450922238,56.82,-16.12,59.0623975131,132.72,37.5268667902,-0.14238763170000002,37.5271369189,-15.5531332098,-5.3423876317,16.4450922238,53.08,5.2,53.3341016611,133.04,39.8068667902,-38.6223876317,55.4641818657,-15.5531332098,-5.3423876317,16.4450922238,55.36,-33.28,64.5932504214,132.72,35.6068667902,-18.0623876317,39.9261669782,-15.5531332098,-5.3423876317,16.4450922238,51.16,-12.72,52.7175871982,132.03
2020-05-28 20:30:00,42.7545334144,0.4905507102,42.7573475262,-15.825466585600001,-5.3694492898,16.7115642095,58.58,5.86,58.8723704296,132.9,37.3045334144,-22.9694492898,43.808946734,-15.825466585600001,-5.3694492898,16.7115642095,53.13,-17.6,55.969249593,132.34,40.0745334144,-22.1594492898,45.7931154346,-15.825466585600001,-5.3694492898,16.7115642095,55.9,-16.79,58.3670634862,133.04,36.4845334144,-0.6194492898,36.4897916668,-15.825466585600001,-5.3694492898,16.7115642095,52.31,4.75,52.5252187049,133.34,38.6145334144,-39.4094492898,55.1741505067,-15.825466585600001,-5.3694492898,16.7115642095,54.44,-34.04,64.2061928477,133.04,34.6145334144,-18.8494492898,39.4140541181,-15.825466585600001,-5.3694492898,16.7115642095,50.44,-13.48,52.2101905762,132.34
2020-05-28 21:00:00,41.7052834593,-0.24665504700000002,41.7060128414,-15.7547165407,-5.346655047,16.6372417627,57.46,5.1,57.6858873556,132.03,36.2752834593,-23.366655047,43.1497017155,-15.7547165407,-5.346655047,16.6372417627,52.03,-18.02,55.062158512,131.47,39.0852834593,-22.566655047,45.1321759181,-15.7547165407,-5.346655047,16.6372417627,54.84,-17.22,57.4800313152,132.17,35.4852834593,-1.306655047,35.5093324296,-15.7547165407,-5.346655047,16.6372417627,51.24,4.04,51.3990194459,132.46,37.6452834593,-39.546655047,54.5994990099,-15.7547165407,-5.346655047,16.6372417627,53.4,-34.2,63.412932435,132.17,33.6052834593,-17.906655047,38.0783845686,-15.7547165407,-5.346655047,16.6372417627,49.36,-12.56,50.9329284452,131.47
2020-05-28 21:30:00,41.3438334629,-0.6521954715,41.3489773071,-15.7261665371,-5.3221954715,16.6023515982,57.07,4.67,57.260752702,131.83,35.9838334629,-23.6521954715,43.0611497908,-15.7261665371,-5.3221954715,16.6023515982,51.71,-18.33,54.8626740143,131.28,38.7438334629,-22.9021954715,45.0066127232,-15.7261665371,-5.3221954715,16.6023515982,54.47,-17.58,57.236677926,131.98,35.1938334629,-1.6421954715,35.2321262455,-15.7261665371,-5.3221954715,16.6023515982,50.92,3.68,51.0528040366,132.26,37.3138334629,-39.8421954715,54.5868363957,-15.7261665371,-5.3221954715,16.6023515982,53.04,-34.52,63.2840580241,131.98,33.3138334629,-19.1621954715,38.4317737723,-15.7261665371,-5.3221954715,16.6023515982,49.04,-13.84,50.9555414062,131.28
2020-05-28 22:00:00,41.3549001634,-0.9507623148000001,41.3658278837,-15.3850998366,-5.2907623148,16.2694026582,56.74,4.34,56.9057396051,131.69,36.0649001634,-23.8907623148,43.2602074403,-15.3850998366,-5.2907623148,16.2694026582,51.45,-18.6,54.7088886745,131.13,38.7749001634,-23.1607623148,45.1654048326,-15.3850998366,-5.2907623148,16.2694026582,54.16,-17.87,57.031942804,131.84,35.2949001634,-1.9007623148000001,35.3460446857,-15.3850998366,-5.2907623148,16.2694026582,50.68,3.39,50.7932525046,132.14,37.3349001634,-40.0907623148,54.7828804755,-15.3850998366,-5.2907623148,16.2694026582,52.72,-34.8,63.1699168909,131.84,33.4549001634,-19.9307623148,38.9418236783,-15.3850998366,-5.2907623148,16.2694026582,48.84,-14.64,50.9870101104,131.13
2020-05-28 22:30:00,40.1613668268,-1.3631882015,40.1844953616,-14.8586331732,-5.1231882015,15.717061975,55.02,3.76,55.1483272638,132.04,34.9413668268,-24.3431882015,42.5850904371,-14.8586331732,-5.1231882015,15.717061975,49.8,-19.22,53.3802248028,131.47,37.6513668268,-23.7031882015,44.4911963746,-14.8586331732,-5.1231882015,15.717061975,52.51,-18.58,55.700237881,132.19,34.2213668268,-2.2331882015,34.2941551439,-14.8586331732,-5.1231882015,15.717061975,49.08,2.89,49.1650129665,132.48,36.2613668268,-40.7631882015,54.557531437,-14.8586331732,-5.1231882015,15.717061975,51.12,-35.64,62.3174453905,132.19,32.3813668268,-20.0431882015,38.082572272,-14.8586331732,-5.1231882015,15.717061975,47.24,-14.92,49.5401251512,131.47
2020-05-28 23:00:00,38.4280001127,-2.0084162922,38.4804486546,-13.9919998873,-4.8384162922,14.8049428592,52.42,2.83,52.4963360626,132.62,33.2480001127,-24.4284162922,41.257448225,-13.9919998873,-4.8384162922,14.8049428592,47.24,-19.59,51.1408417999,131.95,36.0480001127,-24.4984162922,43.5847532166,-13.9919998873,-4.8384162922,14.8049428592,50.04,-19.66,53.76353039,132.76,32.5880001127,-2.2084162922,32.6627441264,-13.9919998873,-4.8384162922,14.8049428592,46.58,2.63,46.6541884508,132.97,34.6880001127,-41.7584162922,54.2864871128,-13.9919998873,-4.8384162922,14.8049428592,48.68,-36.92,61.0968804441,132.76,30.8480001127,-20.3184162922,36.9382884224,-13.9919998873,-4.8384162922,14.8049428592,44.84,-15.48,47.4368633027,131.95
2020-05-28 23:30:00,37.0377500538,-2.8233881553,37.1452076279,-13.0622499462,-4.4833881553,13.8102549943,50.1,1.6600000000000001,50.1274934542,133.56,31.5377500538,-24.5633881553,39.9748635535,-13.0622499462,-4.4833881553,13.8102549943,44.6,-20.08,48.9118227017,132.82,34.7477500538,-25.5833881553,43.1499233291,-13.0622499462,-4.4833881553,13.8102549943,47.81,-21.1,52.259028885,133.72,30.9777500538,-2.1233881553,31.0504392184,-13.0622499462,-4.4833881553,13.8102549943,44.04,2.36,44.1031880934,133.81,33.3777500538,-43.1233881553,54.5316495684,-13.0622499462,-4.4833881553,13.8102549943,46.44,-38.64,60.4129390114,133.72,29.2577500538,-19.7233881553,35.2849539965,-13.0622499462,-4.4833881553,13.8102549943,42.32,-15.24,44.9804401935,132.82
2020-05-29 00:00:00,35.0886000448,-3.3326754947,35.2465115871,-12.3513999552,-4.2026754947,13.0468219183,47.44,0.87,47.4479767746,134.0,29.738600044800002,-24.7326754947,38.6793170797,-12.3513999552,-4.2026754947,13.0468219183,42.09,-20.53,46.8300010677,133.2,32.9086000448,-26.2226754947,42.078553528,-12.3513999552,-4.2026754947,13.0468219183,45.26,-22.02,50.3323752668,134.14,29.2886000448,-2.1826754946999998,29.3698172432,-12.3513999552,-4.2026754947,13.0468219183,41.64,2.02,41.6889673655,134.25,31.5686000448,-43.8826754947,54.0579847697,-12.3513999552,-4.2026754947,13.0468219183,43.92,-39.68,59.1901072815,134.14,27.6486000448,-19.3626754947,33.7543817415,-12.3513999552,-4.2026754947,13.0468219183,40.0,-15.16,42.7764608167,133.2
2020-05-29 00:30:00,33.6366834099,-3.4721069753,33.8154106535,-11.663316590099999,-4.0021069753,12.3308480699,45.3,0.53,45.3031003354,134.58,28.5566834099,-25.1521069753,38.0540753753,-11.663316590099999,-4.0021069753,12.3308480699,40.22,-21.15,45.4419508824,133.78,31.5566834099,-26.5821069753,41.260546277,-11.663316590099999,-4.0021069753,12.3308480699,43.22,-22.58,48.762944948,134.73,28.1866834099,-2.4221069753,28.2905589172,-11.663316590099999,-4.0021069753,12.3308480699,39.85,1.58,39.881310159,134.84,30.1766834099,-44.4421069753,53.7190198535,-11.663316590099999,-4.0021069753,12.3308480699,41.84,-40.44,58.1891673768,134.73,26.5766834099,-20.8021069753,33.7497815649,-11.663316590099999,-4.0021069753,12.3308480699,38.24,-16.8,41.7676621323,133.78
