Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-29 01:00:00,32.6150667748,-3.8468787588,32.8411488366,-11.2749332252,-3.8968787588,11.9293664247,43.89,0.05,43.8900284803,135.12,27.5850667748,-25.1968787588,37.360655885,-11.2749332252,-3.8968787588,11.9293664247,38.86,-21.3,44.314665744,134.25,30.5950667748,-27.0968787588,40.8692910316,-11.2749332252,-3.8968787588,11.9293664247,41.87,-23.2,47.8679109634,135.26,27.2550667748,-2.3268787588,27.3542141115,-11.2749332252,-3.8968787588,11.9293664247,38.53,1.57,38.5619734972,135.32,29.2850667748,-45.1768787588,53.8383275222,-11.2749332252,-3.8968787588,11.9293664247,40.56,-41.28,57.8718584461,135.26,25.7250667748,-19.9768787588,32.5707651969,-11.2749332252,-3.8968787588,11.9293664247,37.0,-16.08,40.3431084573,134.25
2020-05-29 01:30:00,32.0063167621,-4.288920367,32.292400818,-11.0136832379,-3.818920367,11.6569880858,43.02,-0.47000000000000003,43.0225673339,134.97,27.3563167621,-24.738920367,36.8833600383,-11.0136832379,-3.818920367,11.6569880858,38.37,-20.92,43.7024404353,134.01,30.0263167621,-27.538920367,40.7427519109,-11.0136832379,-3.818920367,11.6569880858,41.04,-23.72,47.4016877337,135.13,27.0463167621,-1.9189203670000001,27.1143044493,-11.0136832379,-3.818920367,11.6569880858,38.06,1.9,38.1073956077,135.09,28.7463167621,-45.578920367,53.8868138714,-11.0136832379,-3.818920367,11.6569880858,39.76,-41.76,57.6606902491,135.13,25.4663167621,-19.818920367,32.2695350748,-11.0136832379,-3.818920367,11.6569880858,36.48,-16.0,39.8345377782,134.01
2020-05-29 02:00:00,31.8592667095,-4.6350372721,32.1946648651,-11.3707332905,-3.8550372721,12.0064519294,43.23,-0.78,43.2370362074,135.35,27.0192667095,-25.1450372721,36.909533632,-11.3707332905,-3.8550372721,12.0064519294,38.39,-21.29,43.8982482566,134.39,29.8792667095,-27.9550372721,40.9176574107,-11.3707332905,-3.8550372721,12.0064519294,41.25,-24.1,47.7741823583,135.46,26.6892667095,-2.2550372721,26.7843639198,-11.3707332905,-3.8550372721,12.0064519294,38.06,1.6,38.0936162631,135.44,28.5492667095,-46.0950372721,54.2200432568,-11.3707332905,-3.8550372721,12.0064519294,39.92,-42.24,58.1190502331,135.46,25.1492667095,-20.8150372721,32.6458480157,-11.3707332905,-3.8550372721,12.0064519294,36.52,-16.96,40.2660154473,134.39
2020-05-29 02:30:00,30.7941334329,-4.672403135,31.1465889776,-11.1458665671,-3.762403135,11.7637587055,41.94,-0.91,41.9498712751,135.5,26.1941334329,-25.272403135,36.3981728459,-11.1458665671,-3.762403135,11.7637587055,37.34,-21.51,43.0924088443,134.55,28.8541334329,-28.062403135,40.2499625574,-11.1458665671,-3.762403135,11.7637587055,40.0,-24.3,46.802670864,135.67,25.9041334329,-2.312403135,26.007140119,-11.1458665671,-3.762403135,11.7637587055,37.05,1.45,37.0783629628,135.63,27.4941334329,-46.162403135,53.7298319039,-11.1458665671,-3.762403135,11.7637587055,38.64,-42.4,57.3655785293,135.67,24.2941334329,-19.122403135,30.9171670907,-11.1458665671,-3.762403135,11.7637587055,35.44,-15.36,38.6254216805,134.55
2020-05-29 03:00:00,30.1273000914,-4.644756993,30.4832409419,-10.8326999086,-3.684756993,11.4422384789,40.96,-0.96,40.9712484555,135.64,25.5973000914,-25.254756993,35.9586501797,-10.8326999086,-3.684756993,11.4422384789,36.43,-21.57,42.3368610079,134.69,28.2373000914,-28.114756993,39.8470159137,-10.8326999086,-3.684756993,11.4422384789,39.07,-24.43,46.0791688293,135.8,25.3273000914,-2.244756993,25.4265818363,-10.8326999086,-3.684756993,11.4422384789,36.16,1.44,36.1886612076,135.77,26.9673000914,-46.364756993,53.6369831855,-10.8326999086,-3.684756993,11.4422384789,37.8,-42.68,57.0124758277,135.8,23.8473000914,-18.564756993,30.2215804329,-10.8326999086,-3.684756993,11.4422384789,34.68,-14.88,37.7374720934,134.69
2020-05-29 03:30:00,29.7637167724,-4.7190484179,30.1354982385,-10.8462832276,-3.6590484179000002,11.4468552527,40.61,-1.06,40.6238316755,135.89,25.2437167724,-25.3890484179,35.8029190996,-10.8462832276,-3.6590484179000002,11.4468552527,36.09,-21.73,42.1269628623,134.93,27.8737167724,-28.2690484179,39.6999141707,-10.8462832276,-3.6590484179000002,11.4468552527,38.72,-24.61,45.8790856491,136.05,24.9937167724,-2.2990484179,25.0992330905,-10.8462832276,-3.6590484179000002,11.4468552527,35.84,1.3599999999999999,35.8657942893,136.03,26.6337167724,-46.6590484179,53.7254285081,-10.8462832276,-3.6590484179000002,11.4468552527,37.48,-43.0,57.041654955,136.05,23.5137167724,-18.1390484179,29.6971371341,-10.8462832276,-3.6590484179000002,11.4468552527,34.36,-14.48,37.286458668,134.93
2020-05-29 04:00:00,29.4696001191,-4.744164506,29.8490272545,-10.7603998809,-3.644164506,11.3607279935,40.23,-1.1,40.2450357187,136.05,25.0296001191,-25.464164506,35.7058056359,-10.7603998809,-3.644164506,11.3607279935,35.79,-21.82,41.9170192165,135.08,27.6096001191,-28.354164506,39.5758596062,-10.7603998809,-3.644164506,11.3607279935,38.37,-24.71,45.6381528986,136.19,24.7796001191,-2.314164506,24.8874253274,-10.7603998809,-3.644164506,11.3607279935,35.54,1.33,35.5648773371,136.17,26.3596001191,-46.764164506,53.6816132431,-10.7603998809,-3.644164506,11.3607279935,37.12,-43.12,56.896650165,136.19,23.3196001191,-18.084164506,29.510011108,-10.7603998809,-3.644164506,11.3607279935,34.08,-14.44,37.0129706995,135.08
2020-05-29 04:30:00,29.4432834614,-4.8248690795,29.8359900561,-10.8667165386,-3.6748690795,11.4712767851,40.31,-1.15,40.3264007816,135.89,25.0632834614,-25.3248690795,35.6302844749,-10.8667165386,-3.6748690795,11.4712767851,35.93,-21.65,41.9486281063,134.91,27.5732834614,-28.3948690795,39.579723987,-10.8667165386,-3.6748690795,11.4712767851,38.44,-24.72,45.7024288195,136.04,24.8132834614,-2.2248690795,24.912829597600002,-10.8667165386,-3.6748690795,11.4712767851,35.68,1.45,35.7094511299,135.99,26.3732834614,-46.7948690795,53.71508031,-10.8667165386,-3.6748690795,11.4712767851,37.24,-43.12,56.9750120667,136.04,23.3332834614,-18.3948690795,29.7121747024,-10.8667165386,-3.6748690795,11.4712767851,34.2,-14.72,37.2332969263,134.91
2020-05-29 05:00:00,29.0896167925,-4.9959339221,29.5155071257,-10.8103832075,-3.6459339221000002,11.4086466882,39.9,-1.35,39.9228318134,136.1,24.6696167925,-25.3159339221,35.3480763697,-10.8103832075,-3.6459339221000002,11.4086466882,35.48,-21.67,41.5742624709,135.1,27.2496167925,-28.615933922099998,39.5147224408,-10.8103832075,-3.6459339221000002,11.4086466882,38.06,-24.97,45.5199351933,136.24,24.4096167925,-2.1859339221,24.5072988938,-10.8103832075,-3.6459339221000002,11.4086466882,35.22,1.46,35.2502482261,136.18,25.9896167925,-47.0859339221,53.7823888864,-10.8103832075,-3.6459339221000002,11.4086466882,36.8,-43.44,56.9321842195,136.24,22.9496167925,-19.6859339221,30.236086144,-10.8103832075,-3.6459339221000002,11.4086466882,33.76,-16.04,37.3767200273,135.1
2020-05-29 05:30:00,28.9671834533,-4.5471429057,29.3219069268,-10.9428165467,-3.6971429057,11.550502138,39.91,-0.85,39.9190505899,136.01,24.6571834533,-25.8571429057,35.7290992763,-10.9428165467,-3.6971429057,11.550502138,35.6,-22.16,41.9335855848,135.1,27.1171834533,-28.1571429057,39.0917681239,-10.9428165467,-3.6971429057,11.550502138,38.06,-24.46,45.2421838553,136.17,24.4071834533,-2.6971429057,24.5557566362,-10.9428165467,-3.6971429057,11.550502138,35.35,1.0,35.364141443,136.18,25.8971834533,-46.5771429057,53.2925356131,-10.9428165467,-3.6971429057,11.550502138,36.84,-42.88,56.5321147667,136.17,22.9371834533,-19.8571429057,30.3384328723,-10.9428165467,-3.6971429057,11.550502138,33.88,-16.16,37.5366487582,135.1
2020-05-29 06:00:00,29.2952500645,-4.3864703868,29.6218297679,-11.0947499355,-3.7564703868000002,11.7134344194,40.39,-0.63,40.3949130461,135.52,25.1152500645,-25.5264703868,35.8102845034,-11.0947499355,-3.7564703868000002,11.7134344194,36.21,-21.77,42.2504082821,134.61,27.4152500645,-27.8664703868,39.0913815044,-11.0947499355,-3.7564703868000002,11.7134344194,38.51,-24.11,45.4347025961,135.7,24.8652500645,-2.5164703868,24.9922644828,-11.0947499355,-3.7564703868000002,11.7134344194,35.96,1.24,35.9813729588,135.72,26.1852500645,-46.1564703868,53.0668171225,-11.0947499355,-3.7564703868000002,11.7134344194,37.28,-42.4,56.4584661499,135.7,23.3852500645,-18.7564703868,29.9779102333,-11.0947499355,-3.7564703868000002,11.7134344194,34.48,-15.0,37.6014680564,134.61
2020-05-29 06:30:00,31.0720333899,-4.0651494005,31.3368265565,-11.6779666101,-3.9751494005,12.3359927409,42.75,-0.09,42.7500947367,134.82,26.972033389899998,-24.6151494005,36.5156975176,-11.6779666101,-3.9751494005,12.3359927409,38.65,-20.64,43.8158886707,133.87,29.1120333899,-27.2651494005,39.8860735085,-11.6779666101,-3.9751494005,12.3359927409,40.79,-23.29,46.9707164093,134.95,26.6420333899,-1.8751494005,26.7079412988,-11.6779666101,-3.9751494005,12.3359927409,38.32,2.1,38.3774986157,134.91,27.7620333899,-45.2551494005,53.0919866383,-11.6779666101,-3.9751494005,12.3359927409,39.44,-41.28,57.0924863708,134.95,25.0820333899,-20.0951494005,32.13912613,-11.6779666101,-3.9751494005,12.3359927409,36.76,-16.12,40.1391579384,133.87
2020-05-29 07:00:00,32.4016166983,-3.3397611204,32.5732830554,-11.7583833017,-4.0697611204,12.4427703285,44.16,0.73,44.1660333288,134.47,28.2716166983,-23.3797611204,36.6864762655,-11.7583833017,-4.0697611204,12.4427703285,40.03,-19.31,44.4440884708,133.47,30.3716166983,-26.4997611204,40.3072256588,-11.7583833017,-4.0697611204,12.4427703285,42.13,-22.43,47.7288361476,134.6,27.8716166983,-0.7397611204,27.8814322425,-11.7583833017,-4.0697611204,12.4427703285,39.63,3.33,39.7696592895,134.52,29.0416166983,-44.3897611204,53.0458894993,-11.7583833017,-4.0697611204,12.4427703285,40.8,-40.32,57.3615062564,134.6,26.2816166983,-19.2297611204,32.5654278188,-11.7583833017,-4.0697611204,12.4427703285,38.04,-15.16,40.9495689843,133.47
2020-05-29 07:30:00,34.6679666758,-1.6985921945,34.7095538559,-11.4120333242,-4.0985921945,12.1257149302,46.08,2.4,46.1424576719,133.36,30.5979666758,-22.4285921945,37.9378084834,-11.4120333242,-4.0985921945,12.1257149302,42.01,-18.33,45.8348011886,132.48,32.5379666758,-24.4885921945,40.7235855871,-11.4120333242,-4.0985921945,12.1257149302,43.95,-20.39,48.4495056734,133.51,30.1279666758,-0.1285921945,30.1282411032,-11.4120333242,-4.0985921945,12.1257149302,41.54,3.9699999999999998,41.7292762937,133.51,31.1879666758,-42.0585921945,52.360428214,-11.4120333242,-4.0985921945,12.1257149302,42.6,-37.96,57.0589309399,133.51,28.4679666758,-18.4585921945,33.9285241716,-11.4120333242,-4.0985921945,12.1257149302,39.88,-14.36,42.3866016567,132.48
2020-05-29 08:00:00,36.757183319,-0.2743808015,36.7582073879,-10.752816681,-4.0243808015,11.481232835,47.51,3.75,47.6577653693,132.88,32.547183319,-20.6743808015,38.5583864228,-10.752816681,-4.0243808015,11.481232835,43.3,-16.65,46.390866558,131.98,34.567183319,-22.9343808015,41.4834423036,-10.752816681,-4.0243808015,11.481232835,45.32,-18.91,49.1069292463,133.01,32.037183319,1.4256191985,32.0688868705,-10.752816681,-4.0243808015,11.481232835,42.79,5.45,43.1356766494,132.99,33.087183319,-40.3043808015,52.1459951653,-10.752816681,-4.0243808015,11.481232835,43.84,-36.28,56.9050437132,133.01,30.287183319,-16.3843808015,34.434886491,-10.752816681,-4.0243808015,11.481232835,41.04,-12.36,42.8608352695,131.98
2020-05-29 08:30:00,38.5127166655,1.438493515,38.539571981899996,-10.1872833345,-3.971506485,10.9340571381,48.7,5.41,48.9995724471,132.64,34.3627166655,-19.321506485,39.4222895008,-10.1872833345,-3.971506485,10.9340571381,44.55,-15.35,47.1203247018,131.77,36.2527166655,-21.231506485,42.0123354891,-10.1872833345,-3.971506485,10.9340571381,46.44,-17.26,49.5437301785,132.77,33.8127166655,2.718493515,33.9218221104,-10.1872833345,-3.971506485,10.9340571381,44.0,6.69,44.5056861536,132.78,34.7727166655,-38.571506485,51.9317141718,-10.1872833345,-3.971506485,10.9340571381,44.96,-34.6,56.7323681861,132.77,32.0127166655,-13.571506485,34.7706746638,-10.1872833345,-3.971506485,10.9340571381,42.2,-9.6,43.2781700168,131.77
2020-05-29 09:00:00,39.972750002,2.7897506015999998,40.0699819209,-9.207249998,-3.7202493984,9.930443500300001,49.18,6.51,49.60899616,132.64,35.472750002,-18.3302493984,39.928862189,-9.207249998,-3.7202493984,9.930443500300001,44.68,-14.61,47.0080259105,131.77,37.692750002,-19.8702493984,42.6095084912,-9.207249998,-3.7202493984,9.930443500300001,46.9,-16.15,49.6027468997,132.77,34.892750002,3.6597506016,35.0841527925,-9.207249998,-3.7202493984,9.930443500300001,44.1,7.38,44.7132463594,132.78,36.192750002,-37.1602493984,51.8729147827,-9.207249998,-3.7202493984,9.930443500300001,45.4,-33.44,56.3861117652,132.77,33.072750002,-16.6802493984,37.0410247251,-9.207249998,-3.7202493984,9.930443500300001,42.28,-12.96,44.2217141233,131.77
2020-05-29 09:30:00,40.8894833511,3.8451470107,41.0698795257,-7.8805166489000005,-3.4348529893,8.5965549909,48.77,7.28,49.3103569243,132.88,36.2094833511,-17.4348529893,40.1883165026,-7.8805166489000005,-3.4348529893,8.5965549909,44.09,-14.0,46.2593568913,132.04,38.6094833511,-18.9548529893,43.0113782212,-7.8805166489000005,-3.4348529893,8.5965549909,46.49,-15.52,49.0121464537,132.99,35.6394833511,4.6351470107,35.939634964,-7.8805166489000005,-3.4348529893,8.5965549909,43.52,8.07,44.2618944466,133.07,37.0794833511,-36.3148529893,51.9004492584,-7.8805166489000005,-3.4348529893,8.5965549909,44.96,-32.88,55.7000538599,132.99,33.7994833511,-15.7948529893,37.3079409209,-7.8805166489000005,-3.4348529893,8.5965549909,41.68,-12.36,43.4740382297,132.04
2020-05-29 10:00:00,41.2091833613,4.5698789041,41.461796711,-6.6008166387,-3.1001210959,7.2925668394,47.81,7.67,48.4213279454,132.88,36.2291833613,-16.7901210959,39.9307136606,-6.6008166387,-3.1001210959,7.2925668394,42.83,-13.69,44.9647083834,132.04,38.9691833613,-18.2201210959,43.0182526911,-6.6008166387,-3.1001210959,7.2925668394,45.57,-15.12,48.0129076395,132.99,35.6891833613,5.2198789041,36.0688916487,-6.6008166387,-3.1001210959,7.2925668394,42.29,8.32,43.1006554475,133.07,37.4391833613,-35.6201210959,51.6767401995,-6.6008166387,-3.1001210959,7.2925668394,44.04,-32.52,54.7455203647,132.99,33.8791833613,-14.9401210959,37.0271020144,-6.6008166387,-3.1001210959,7.2925668394,40.48,-11.84,42.1760121396,132.04
2020-05-29 10:30:00,40.9326833822,5.8794386452000005,41.3527794428,-5.3573166178000005,-2.8105613548,6.0498013581,46.29,8.69,47.0986220605,132.0,36.1126833822,-16.9405613548,39.8887016594,-5.3573166178000005,-2.8105613548,6.0498013581,41.47,-14.13,43.8111606785,131.35,38.7426833822,-16.6705613548,42.1770450783,-5.3573166178000005,-2.8105613548,6.0498013581,44.1,-13.86,46.2267195462,132.12,35.6326833822,4.8494386452,35.9611621084,-5.3573166178000005,-2.8105613548,6.0498013581,40.99,7.66,41.699588727,132.36,37.2026833822,-33.8105613548,50.2712015965,-5.3573166178000005,-2.8105613548,6.0498013581,42.56,-31.0,52.6531442556,132.12,33.8026833822,-16.1305613548,37.4541908664,-5.3573166178000005,-2.8105613548,6.0498013581,39.16,-13.32,41.3633654337,131.35
2020-05-29 11:00:00,41.0172000498,6.5866364831,41.5426826299,-4.4527999502,-2.5633635169,5.137923697,45.47,9.15,46.3814984665,131.91,36.1072000498,-16.2833635169,39.609062383,-4.4527999502,-2.5633635169,5.137923697,40.56,-13.72,42.817659908,131.28,38.8572000498,-15.9533635169,42.004664065,-4.4527999502,-2.5633635169,5.137923697,43.31,-13.39,45.3326394555,132.05,35.6372000498,5.4566364831,36.0525298572,-4.4527999502,-2.5633635169,5.137923697,40.09,8.02,40.8843307393,132.27,37.2672000498,-33.0833635169,49.833253367,-4.4527999502,-2.5633635169,5.137923697,41.72,-30.52,51.6916705089,132.05,33.8272000498,-14.4033635169,36.7659671954,-4.4527999502,-2.5633635169,5.137923697,38.28,-11.84,40.0692400727,131.28
2020-05-29 11:30:00,40.879966759,6.8587582489,41.4513479508,-3.570033241,-2.3512417511,4.2747485439,44.45,9.21,45.3941251706,131.62,36.009966759,-15.4312417511,39.1770459321,-3.570033241,-2.3512417511,4.2747485439,39.58,-13.08,41.6852827746,130.91,38.759966759,-15.6112417511,41.7857139723,-3.570033241,-2.3512417511,4.2747485439,42.33,-13.26,44.3582743127,131.73,35.559966759,6.1887582489,36.0944866228,-3.570033241,-2.3512417511,4.2747485439,39.13,8.54,40.0510736435,131.92,37.189966759,-32.7112417511,49.5289709608,-3.570033241,-2.3512417511,4.2747485439,40.76,-30.36,50.8242776633,131.73,33.749966759,-12.9912417511,36.1639685111,-3.570033241,-2.3512417511,4.2747485439,37.32,-10.64,38.8071127501,130.91
2020-05-29 12:00:00,41.1828000984,5.9549152119,41.6111047573,-3.1471999016,-2.2350847881,3.8601128521,44.33,8.19,45.0802062994,132.08,36.1528000984,-13.9750847881,38.7598755131,-3.1471999016,-2.2350847881,3.8601128521,39.3,-11.74,41.0160651453,131.13,39.0828000984,-16.5950847881,42.4601236769,-3.1471999016,-2.2350847881,3.8601128521,42.23,-14.36,44.6047362956,132.19,35.6828000984,7.6549152119,36.4946564549,-3.1471999016,-2.2350847881,3.8601128521,38.83,9.89,40.0697017708,132.11,37.5328000984,-33.7550847881,50.4788751091,-3.1471999016,-2.2350847881,3.8601128521,40.68,-31.52,51.4623435145,132.19,33.8528000984,-11.0350847881,35.605970999,-3.1471999016,-2.2350847881,3.8601128521,37.0,-8.8,38.0320917121,131.13
2020-05-29 12:30:00,41.554466754,6.0038183566,41.9859445776,-2.875533246,-2.1661816434,3.6001436584,44.43,8.17,45.1749244604,131.59,36.494466754,-13.8961816434,39.0506077792,-2.875533246,-2.1661816434,3.6001436584,39.37,-11.73,41.0802848091,130.65,39.444466754,-16.4061816434,42.720355261,-2.875533246,-2.1661816434,3.6001436584,42.32,-14.24,44.6515397271,131.7,36.034466754,7.5938183566,36.8259266208,-2.875533246,-2.1661816434,3.6001436584,38.91,9.76,40.1154047717,131.64,37.884466754,-33.4861816434,50.5624087865,-2.875533246,-2.1661816434,3.6001436584,40.76,-31.32,51.4035018262,131.7,34.204466754,-11.2461816434,36.0058626821,-2.875533246,-2.1661816434,3.6001436584,37.08,-9.08,38.1755523863,130.65
2020-05-29 13:00:00,41.4538500897,5.7696870793,41.8534464083,-2.4861499103,-2.0803129207,3.2417037533,43.94,7.85,44.6357043184,132.22,36.3738500897,-14.2903129207,39.0803021191,-2.4861499103,-2.0803129207,3.2417037533,38.86,-12.21,40.7330786953,131.28,39.3638500897,-16.8003129207,42.7991028892,-2.4861499103,-2.0803129207,3.2417037533,41.85,-14.72,44.3632832419,132.32,35.9238500897,7.3596870793,36.6699877171,-2.4861499103,-2.0803129207,3.2417037533,38.41,9.44,39.5530239046,132.27,37.8338500897,-34.0403129207,50.8934486585,-2.4861499103,-2.0803129207,3.2417037533,40.32,-31.96,51.4504033026,132.32,34.0738500897,-13.1603129207,36.5269913367,-2.4861499103,-2.0803129207,3.2417037533,36.56,-11.08,38.2020941834,131.28
2020-05-29 13:30:00,41.1453334527,6.426780792,41.6442310084,-2.0446665473,-1.963219208,2.8345883208,43.19,8.39,43.9973658302,132.22,36.0053334527,-15.113219208,39.0486034561,-2.0446665473,-1.963219208,2.8345883208,38.05,-13.15,40.2582289725,131.46,39.0753334527,-16.253219208,42.320784717,-2.0446665473,-1.963219208,2.8345883208,41.12,-14.29,43.5322696399,132.32,35.6053334527,6.686780792,36.2277905432,-2.0446665473,-1.963219208,2.8345883208,37.65,8.65,38.6308814292,132.49,37.5553334527,-33.523219208,50.3409306312,-2.0446665473,-1.963219208,2.8345883208,39.6,-31.56,50.6378672537,132.32,33.8353334527,-13.443219208,36.408102567,-2.0446665473,-1.963219208,2.8345883208,35.88,-11.48,37.6718037795,131.46
2020-05-29 14:00:00,40.4259667692,6.4833220754,40.9425482152,-1.6840332308,-1.8066779246,2.4698285458,42.11,8.29,42.9182501973,132.06,35.1459667692,-15.5766779246,38.4430991897,-1.6840332308,-1.8066779246,2.4698285458,36.83,-13.77,39.3199923703,131.32,38.4159667692,-16.1166779246,41.659738479,-1.6840332308,-1.8066779246,2.4698285458,40.1,-14.31,42.5768258563,132.17,34.7659667692,6.1633220754,35.3080583494,-1.6840332308,-1.8066779246,2.4698285458,36.45,7.97,37.3111699093,132.35,36.8759667692,-33.4066779246,49.7578441566,-1.6840332308,-1.8066779246,2.4698285458,38.56,-31.6,49.8541231996,132.17,32.9959667692,-14.6866779246,36.1169258312,-1.6840332308,-1.8066779246,2.4698285458,34.68,-12.88,36.9945509501,131.32
2020-05-29 14:30:00,39.9997500958,6.2696471472,40.4881276806,-1.6302499042,-1.7703528527999999,2.4066291724,41.63,8.04,42.3992747579,132.16,34.6897500958,-15.7503528528,38.0979313966,-1.6302499042,-1.7703528527999999,2.4066291724,36.32,-13.98,38.917641244,131.4,37.9997500958,-16.3903528528,41.3838697319,-1.6302499042,-1.7703528527999999,2.4066291724,39.63,-14.62,42.2407540179,132.28,34.3197500958,6.0396471472,34.847131651,-1.6302499042,-1.7703528527999999,2.4066291724,35.95,7.8100000000000005,36.7885661585,132.43,36.4897500958,-33.6903528528,49.6642903644,-1.6302499042,-1.7703528527999999,2.4066291724,38.12,-31.92,49.7194207529,132.28,32.6097500958,-15.0103528528,35.8985583844,-1.6302499042,-1.7703528527999999,2.4066291724,34.24,-13.24,36.710695989,131.4
2020-05-29 15:00:00,39.6477500994,5.8265886737,40.0735975864,-2.0622499006,-1.8534113263,2.7727257703,41.71,7.68,42.4111600879,132.76,34.3177500994,-15.9934113263,37.8615527645,-2.0622499006,-1.8534113263,2.7727257703,36.38,-14.14,39.0313207565,131.97,37.6477500994,-17.0034113263,41.3094309363,-2.0622499006,-1.8534113263,2.7727257703,39.71,-15.15,42.501842313,132.88,33.9677500994,5.9865886737,34.4912639774,-2.0622499006,-1.8534113263,2.7727257703,36.03,7.84,36.8731135111,133.01,36.1777500994,-34.4934113263,49.9862483807,-2.0622499006,-1.8534113263,2.7727257703,38.24,-32.64,50.2759107327,132.88,32.2577500994,-15.5334113263,35.8029231894,-2.0622499006,-1.8534113263,2.7727257703,34.32,-13.68,36.9459713636,131.97
2020-05-29 15:30:00,39.2300834391,5.3670610291,39.5955147805,-2.0499165609,-1.9229389709,2.8106675706,41.28,7.29,41.9187607164,132.91,34.3900834391,-16.4529389709,38.1231824449,-2.0499165609,-1.9229389709,2.8106675706,36.44,-14.53,39.2300203926,132.13,37.2500834391,-17.5329389709,41.1700457272,-2.0499165609,-1.9229389709,2.8106675706,39.3,-15.61,42.286665747,133.05,34.0300834391,5.5770610291,34.4840570205,-2.0499165609,-1.9229389709,2.8106675706,36.08,7.5,36.8512740621,133.16,35.7900834391,-35.0829389709,50.1172892265,-2.0499165609,-1.9229389709,2.8106675706,37.84,-33.16,50.3135289957,133.05,32.3100834391,-12.1229389709,34.5095224704,-2.0499165609,-1.9229389709,2.8106675706,34.36,-10.2,35.8420088723,132.13
2020-05-29 16:00:00,39.5593001233,4.6383259932000005,39.8302936754,-2.6706998767,-2.0716740068,3.3800105062,42.23,6.71,42.75975912,133.16,34.5693001233,-16.7916740068,38.4317164197,-2.6706998767,-2.0716740068,3.3800105062,37.24,-14.72,40.0436761549,132.31,37.5593001233,-18.3016740068,41.7810040234,-2.6706998767,-2.0716740068,3.3800105062,40.23,-16.23,43.3804771758,133.29,34.1993001233,5.3383259932,34.6134345787,-2.6706998767,-2.0716740068,3.3800105062,36.87,7.41,37.6072466421,133.36,36.0893001233,-35.9116740068,50.9125319874,-2.6706998767,-2.0716740068,3.3800105062,38.76,-33.84,51.4536995754,133.29,32.4893001233,-11.7116740068,34.5357485882,-2.6706998767,-2.0716740068,3.3800105062,35.16,-9.64,36.4575808303,132.31
2020-05-29 16:30:00,40.8395167221,3.8139223561,41.0172174804,-4.4504832779,-2.4260776439000002,5.0687921778,45.29,6.24,45.717848812,133.52,35.2995167221,-17.3660776439,39.3400118651,-4.4504832779,-2.4260776439000002,5.0687921778,39.75,-14.94,42.464880784,132.63,38.6995167221,-19.1660776439,43.1855430298,-4.4504832779,-2.4260776439000002,5.0687921778,43.15,-16.74,46.2833674229,133.62,34.8895167221,4.8439223561,35.2241672846,-4.4504832779,-2.4260776439000002,5.0687921778,39.34,7.27,40.006105784,133.67,37.1895167221,-36.7860776439,52.3094223104,-4.4504832779,-2.4260776439000002,5.0687921778,41.64,-34.36,53.9861019152,133.62,33.1495167221,-12.0260776439,35.2635364421,-4.4504832779,-2.4260776439000002,5.0687921778,37.6,-9.6,38.806185074,132.63
2020-05-29 17:00:00,42.0540500856,3.653906182,42.2124881876,-6.1659499144,-2.926093818,6.8250247896000005,48.22,6.58,48.6668757986,133.34,36.4740500856,-17.966093818,40.6587857261,-6.1659499144,-2.926093818,6.8250247896000005,42.64,-15.04,45.214723265800004,132.49,39.8040500856,-19.266093818,44.2215419702,-6.1659499144,-2.926093818,6.8250247896000005,45.97,-16.34,48.7876674991,133.45,35.9840500856,4.263906182,36.2357938576,-6.1659499144,-2.926093818,6.8250247896000005,42.15,7.19,42.7588423604,133.53,38.3140500856,-36.806093818,53.1286643546,-6.1659499144,-2.926093818,6.8250247896000005,44.48,-33.88,55.9135475533,133.45,34.2340500856,-13.206093818,36.6929298257,-6.1659499144,-2.926093818,6.8250247896000005,40.4,-10.28,41.6873889804,132.49
2020-05-29 17:30:00,43.4804334242,2.5873967855,43.5573497,-8.2995665758,-3.5126032145,9.012279772,51.78,6.1,52.1380705435,133.21,37.7804334242,-18.3426032145,41.9977647311,-8.2995665758,-3.5126032145,9.012279772,46.08,-14.83,48.4075954784,132.32,41.0804334242,-20.2426032145,45.796997666,-8.2995665758,-3.5126032145,9.012279772,49.38,-16.73,52.1371009934,133.32,37.1804334242,3.8573967854999998,37.3799965165,-8.2995665758,-3.5126032145,9.012279772,45.48,7.37,46.0732818453,133.32,39.5404334242,-37.6726032145,54.6138344042,-8.2995665758,-3.5126032145,9.012279772,47.84,-34.16,58.7841066956,133.32,35.3804334242,-14.1526032145,38.1060526299,-8.2995665758,-3.5126032145,9.012279772,43.68,-10.64,44.9572241136,132.32
2020-05-29 18:00:00,44.0353501213,1.9308313667,44.0776606693,-10.2546498787,-4.0291686333,11.0178057711,54.29,5.96,54.6161670204,133.1,38.4153501213,-18.9591686333,42.8391083032,-10.2546498787,-4.0291686333,11.0178057711,48.67,-14.93,50.9084845581,132.21,41.5453501213,-20.8291686333,46.474405673,-10.2546498787,-4.0291686333,11.0178057711,51.8,-16.8,54.4562209486,133.21,37.7453501213,3.2508313667,37.8850809734,-10.2546498787,-4.0291686333,11.0178057711,48.0,7.28,48.5489278975,133.22,40.0653501213,-38.2291686333,55.3778079626,-10.2546498787,-4.0291686333,11.0178057711,50.32,-34.2,60.841946057,133.21,35.9053501213,-14.7091686333,38.8014665859,-10.2546498787,-4.0291686333,11.0178057711,46.16,-10.68,47.3794048084,132.21
2020-05-29 18:30:00,44.0095500808,1.171151494,44.0251302568,-11.7704499192,-4.428848506,12.5760959916,55.78,5.6,56.0603995705,133.1,38.3995500808,-19.678848506,43.1483780104,-11.7704499192,-4.428848506,12.5760959916,50.17,-15.25,52.4365464156,132.21,41.4495500808,-21.578848506,46.7302033458,-11.7704499192,-4.428848506,12.5760959916,53.22,-17.15,55.9150328624,133.21,37.6795500808,2.551151494,37.7658161336,-11.7704499192,-4.428848506,12.5760959916,49.45,6.98,49.9401932315,133.22,39.9495500808,-38.908848506,55.7661639681,-11.7704499192,-4.428848506,12.5760959916,51.72,-34.48,62.159703989,133.21,35.8295500808,-14.028848506,38.4781139012,-11.7704499192,-4.428848506,12.5760959916,47.6,-9.6,48.5584184256,132.21
2020-05-29 19:00:00,43.5618501244,0.5632730920000001,43.5654916515,-12.9181498756,-4.736726908,13.7591852233,56.48,5.3,56.7281270623,132.74,38.1518501244,-20.096726908,43.1212488262,-12.9181498756,-4.736726908,13.7591852233,51.07,-15.36,53.3298649914,131.88,40.9718501244,-22.066726908,46.5363614719,-12.9181498756,-4.736726908,13.7591852233,53.89,-17.33,56.6079588044,132.88,37.4218501244,2.063273092,37.4786867778,-12.9181498756,-4.736726908,13.7591852233,50.34,6.8,50.7972007103,132.88,39.4418501244,-39.336726908,55.7049156275,-12.9181498756,-4.736726908,13.7591852233,52.36,-34.6,62.7592989126,132.88,35.5218501244,-14.296726908,38.2909680805,-12.9181498756,-4.736726908,13.7591852233,48.44,-9.56,49.3743577173,131.88
2020-05-29 19:30:00,43.3402167386,-0.1407141699,43.3404451688,-14.1697832614,-4.9607141699,15.0130424215,57.51,4.82,57.7116322763,132.74,37.6702167386,-20.8207141699,43.0412286962,-14.1697832614,-4.9607141699,15.0130424215,51.84,-15.86,54.2118547921,131.88,40.7302167386,-22.7507141699,46.6534623669,-14.1697832614,-4.9607141699,15.0130424215,54.9,-17.79,57.7104331989,132.88,36.9202167386,1.3692858301,36.9455998424,-14.1697832614,-4.9607141699,15.0130424215,51.09,6.33,51.4806468491,132.88,39.2302167386,-40.0007141699,56.0273775887,-14.1697832614,-4.9607141699,15.0130424215,53.4,-35.04,63.8698802253,132.88,35.0702167386,-14.7207141699,38.0344518531,-14.1697832614,-4.9607141699,15.0130424215,49.24,-9.76,50.1979601179,131.88
2020-05-29 20:00:00,42.8240166917,-0.7951737874,42.8313986108,-15.0759833083,-5.1151737874,15.9201217203,57.9,4.32,58.0609369542,133.1,37.0840166917,-21.4751737874,42.8533240623,-15.0759833083,-5.1151737874,15.9201217203,52.16,-16.36,54.6654845401,132.25,40.1940166917,-23.4551737874,46.5371266325,-15.0759833083,-5.1151737874,15.9201217203,55.27,-18.34,58.2333967754,133.24,36.3240166917,0.8048262126,36.3329318092,-15.0759833083,-5.1151737874,15.9201217203,51.4,5.92,51.7397951291,133.26,38.6840166917,-40.7551737874,56.1910788101,-15.0759833083,-5.1151737874,15.9201217203,53.76,-35.64,64.500753484,133.24,34.4440166917,-17.4351737874,38.6053826668,-15.0759833083,-5.1151737874,15.9201217203,49.52,-12.32,51.0295287064,132.25
2020-05-29 20:30:00,41.9996166997,-0.9422434486000001,42.0101847846,-15.2603833003,-5.1322434486,16.1002863729,57.26,4.19,57.4130969379,133.51,36.3496166997,-22.5022434486,42.7509718537,-15.2603833003,-5.1322434486,16.1002863729,51.61,-17.37,54.4546508574,132.73,39.3996166997,-23.7622434486,46.0105858449,-15.2603833003,-5.1322434486,16.1002863729,54.66,-18.63,57.7476622903,133.65,35.6196166997,-0.0322434486,35.6196312933,-15.2603833003,-5.1322434486,16.1002863729,50.88,5.1,51.134962599,133.76,37.9396166997,-41.2122434486,56.0166361485,-15.2603833003,-5.1322434486,16.1002863729,53.2,-36.08,64.2806845016,133.65,33.8196166997,-17.7722434486,38.2049618625,-15.2603833003,-5.1322434486,16.1002863729,49.08,-12.64,50.681515368,132.73
2020-05-29 21:00:00,41.2359333676,-2.0998815455,41.2893654977,-15.2440666324,-5.0898815455,16.0713553144,56.48,2.99,56.5590885712,132.44,35.5459333676,-22.7498815455,42.2027308276,-15.2440666324,-5.0898815455,16.0713553144,50.79,-17.66,53.7726668485,131.62,38.6759333676,-24.4698815455,45.7668321463,-15.2440666324,-5.0898815455,16.0713553144,53.92,-19.38,57.2970400632,132.58,34.8459333676,-0.6698815455,34.8523717061,-15.2440666324,-5.0898815455,16.0713553144,50.09,4.42,50.2846348301,132.63,37.1559333676,-41.5698815455,55.7549857512,-15.2440666324,-5.0898815455,16.0713553144,52.4,-36.48,63.8478691892,132.58,32.9959333676,-18.6898815455,37.9215412527,-15.2440666324,-5.0898815455,16.0713553144,48.24,-13.6,50.1204309638,131.62
2020-05-29 21:30:00,40.4209500754,-2.60664696,40.5049109784,-15.2590499246,-5.09664696,16.0877100557,55.68,2.49,55.735648377,132.11,35.1109500754,-22.65664696,41.7863909265,-15.2590499246,-5.09664696,16.0877100557,50.37,-17.56,53.3431392027,131.24,37.9109500754,-24.87664696,45.3441032505,-15.2590499246,-5.09664696,16.0877100557,53.17,-19.78,56.7300387802,132.25,34.4309500754,-0.68664696,34.4377962004,-15.2590499246,-5.09664696,16.0877100557,49.69,4.41,49.8853104631,132.25,36.4209500754,-41.89664696,55.5140939842,-15.2590499246,-5.09664696,16.0877100557,51.68,-36.8,63.4433794812,132.25,32.5809500754,-18.97664696,37.704528079,-15.2590499246,-5.09664696,16.0877100557,47.84,-13.88,49.8128497478,131.24
2020-05-29 22:00:00,40.9502167427,-2.0107942856,40.9995554236,-15.3197832573,-5.1207942856,16.1529654604,56.27,3.11,56.3558781317,131.65,35.4702167427,-23.3807942856,42.4829120612,-15.3197832573,-5.1207942856,16.1529654604,50.79,-18.26,53.9726940221,130.91,38.4002167427,-24.1307942856,45.3527494067,-15.3197832573,-5.1207942856,16.1529654604,53.72,-19.01,56.9843706642,131.78,34.7902167427,-1.5007942856,34.8225726289,-15.3197832573,-5.1207942856,16.1529654604,50.11,3.62,50.2405861829,131.9,36.8402167427,-41.0407942856,55.1502344986,-15.3197832573,-5.1207942856,16.1529654604,52.16,-35.92,63.331761384,131.78,32.9202167427,-19.5607942856,38.2931500855,-15.3197832573,-5.1207942856,16.1529654604,48.24,-14.44,50.3548527949,130.91
2020-05-29 22:30:00,40.1126667677,-2.0101537375,40.1630022939,-14.827333232299999,-5.0101537375,15.6509249329,54.94,3.0,55.0218465702,132.06,34.7226667677,-24.1401537375,42.2896040408,-14.827333232299999,-5.0101537375,15.6509249329,49.55,-19.13,53.1145874502,131.37,37.6226667677,-24.3001537375,44.7879730104,-14.827333232299999,-5.0101537375,15.6509249329,52.45,-19.29,55.8847617871,132.19,34.0626667677,-2.0801537375,34.1261235258,-14.827333232299999,-5.0101537375,15.6509249329,48.89,2.93,48.977719424200004,132.38,36.0926667677,-41.3301537375,54.8713240443,-14.827333232299999,-5.0101537375,15.6509249329,50.92,-36.32,62.5458935503,132.19,32.2926667677,-19.7301537375,37.8430349401,-14.827333232299999,-5.0101537375,15.6509249329,47.12,-14.72,49.3657046947,131.37
2020-05-29 23:00:00,38.8856834047,-2.9325475696,38.9961050504,-14.2543165953,-4.7525475696,15.0257196167,53.14,1.82,53.1711575951,132.3,33.2456834047,-24.2325475696,41.1399055269,-14.2543165953,-4.7525475696,15.0257196167,47.5,-19.48,51.3392676224,131.54,36.4856834047,-25.2325475696,44.360867331,-14.2543165953,-4.7525475696,15.0257196167,50.74,-20.48,54.7172550481,132.44,32.6556834047,-2.1825475696,32.7285375861,-14.2543165953,-4.7525475696,15.0257196167,46.91,2.5700000000000003,46.9803469549,132.53,34.9856834047,-42.3125475696,54.9030939486,-14.2543165953,-4.7525475696,15.0257196167,49.24,-37.56,61.9300508639,132.44,30.8656834047,-20.2325475696,36.9059127132,-14.2543165953,-4.7525475696,15.0257196167,45.12,-15.48,47.7016226139,131.54
2020-05-29 23:30:00,36.8390500406,-3.2809221688,36.9848625545,-13.2609499594,-4.4409221688,13.9847983016,50.1,1.16,50.1134273424,132.68,31.5590500406,-24.4109221688,39.8982049797,-13.2609499594,-4.4409221688,13.9847983016,44.82,-19.97,49.0676400492,131.88,34.5590500406,-25.7209221688,43.0800856188,-13.2609499594,-4.4409221688,13.9847983016,47.82,-21.28,52.3411004852,132.82,31.0490500406,-2.2409221688,31.1298127298,-13.2609499594,-4.4409221688,13.9847983016,44.31,2.2,44.3645815939,132.9,33.1390500406,-43.0009221688,54.288819705,-13.2609499594,-4.4409221688,13.9847983016,46.4,-38.56,60.3310334737,132.82,29.3390500406,-18.8409221688,34.8677530887,-13.2609499594,-4.4409221688,13.9847983016,42.6,-14.4,44.9679886141,131.88
2020-05-30 00:00:00,34.9531666637,-3.7054136733,35.1490248842,-12.4568333363,-4.1654136733,13.1348151048,47.41,0.46,47.4122315442,132.83,29.8131666637,-24.2954136733,38.4589655617,-12.4568333363,-4.1654136733,13.1348151048,42.27,-20.13,46.8184771218,131.97,32.7831666637,-26.2054136733,41.9697477034,-12.4568333363,-4.1654136733,13.1348151048,45.24,-22.04,50.3231477553,132.98,29.3731666637,-2.1054136733,29.448526051199998,-12.4568333363,-4.1654136733,13.1348151048,41.83,2.06,41.8806936428,133.02,31.3431666637,-43.5654136733,53.6687932139,-12.4568333363,-4.1654136733,13.1348151048,43.8,-39.4,58.9134959071,132.98,27.7031666637,-20.0854136733,34.2182595353,-12.4568333363,-4.1654136733,13.1348151048,40.16,-15.92,43.2003703688,131.97
2020-05-30 00:30:00,33.8034667033,-3.9097290657,34.0288163551,-11.8565332967,-3.9797290657,12.5066232554,45.66,0.07,45.6600536574,133.42,28.7434667033,-24.3197290657,37.6515086013,-11.8565332967,-3.9797290657,12.5066232554,40.6,-20.34,45.4100825809,132.52,31.7134667033,-26.6397290657,41.4176186548,-11.8565332967,-3.9797290657,12.5066232554,43.57,-22.66,49.110289146,133.55,28.3334667033,-1.9497290657000002,28.4004714548,-11.8565332967,-3.9797290657,12.5066232554,40.19,2.03,40.2412350705,133.56,30.3834667033,-44.2197290657,53.6520222131,-11.8565332967,-3.9797290657,12.5066232554,42.24,-40.24,58.3393109318,133.55,26.7034667033,-19.6197290657,33.136217385,-11.8565332967,-3.9797290657,12.5066232554,38.56,-15.64,41.6110946744,132.52
2020-05-30 01:00:00,32.8203667217,-3.7623711222000003,33.0353130484,-11.4496332783,-3.8023711222000003,12.0644986783,44.27,0.04,44.2700180709,133.86,27.6003667217,-25.3923711222,37.5040365078,-11.4496332783,-3.8023711222000003,12.0644986783,39.05,-21.59,44.6209659241,133.07,30.7803667217,-26.6223711222,40.6962113678,-11.4496332783,-3.8023711222000003,12.0644986783,42.23,-22.82,48.0013051906,134.0,27.2603667217,-2.8623711222,27.4102309775,-11.4496332783,-3.8023711222000003,12.0644986783,38.71,0.9400000000000001,38.7214113896,134.14,29.4303667217,-44.3223711222,53.203562543,-11.4496332783,-3.8023711222000003,12.0644986783,40.88,-40.52,57.5590548915,134.0,25.6703667217,-19.0423711222,31.962159276,-11.4496332783,-3.8023711222000003,12.0644986783,37.12,-15.24,40.126699341,133.07
2020-05-30 01:30:00,32.6727667118,-4.0420588304,32.9218456984,-11.0172332882,-3.6720588304,11.6130721767,43.69,-0.37,43.691566692,133.86,27.3227667118,-25.2420588304,37.1980525671,-11.0172332882,-3.6720588304,11.6130721767,38.34,-21.57,43.9911411536,133.07,30.6727667118,-26.8820588304,40.7855820691,-11.0172332882,-3.6720588304,11.6130721767,41.69,-23.21,47.7154084128,134.0,26.9927667118,-2.7420588304,27.1316851925,-11.0172332882,-3.6720588304,11.6130721767,38.01,0.93,38.0213755669,134.07,29.3427667118,-44.5520588304,53.3468265629,-11.0172332882,-3.6720588304,11.6130721767,40.36,-40.88,57.4465316621,134.0,25.4627667118,-19.1920588304,31.8855392109,-11.0172332882,-3.6720588304,11.6130721767,36.48,-15.52,39.6441773783,133.07
2020-05-30 02:00:00,31.9091001955,-4.8735239998,32.2791250108,-10.9308998045,-3.6635239997999998,11.5284855307,42.84,-1.21,42.8570845952,134.22,26.5691001955,-24.9935239998,36.4772987915,-10.9308998045,-3.6635239997999998,11.5284855307,37.5,-21.33,43.1418462748,133.27,29.9491001955,-27.8135239998,40.8722487736,-10.9308998045,-3.6635239997999998,11.5284855307,40.88,-24.15,47.4804896773,134.36,26.2591001955,-2.4335239998000002,26.3716207719,-10.9308998045,-3.6635239997999998,11.5284855307,37.19,1.23,37.210334586,134.33,28.6291001955,-45.6235239998,53.8621510911,-10.9308998045,-3.6635239997999998,11.5284855307,39.56,-41.96,57.6683205929,134.36,24.6691001955,-20.7435239998,32.2313247073,-10.9308998045,-3.6635239997999998,11.5284855307,35.6,-17.08,39.4852681389,133.27
2020-05-30 02:30:00,31.5757170452,-4.6920427821,31.9224242875,-10.5242829548,-3.5620427821,11.1107461718,42.1,-1.13,42.1151623528,134.22,25.9957170452,-25.3520427821,36.3112018242,-10.5242829548,-3.5620427821,11.1107461718,36.52,-21.79,42.5266328317,133.27,29.6457170452,-27.6220427821,40.5196962795,-10.5242829548,-3.5620427821,11.1107461718,40.17,-24.06,46.8242725517,134.36,25.7157170452,-2.8020427821,25.8679250599,-10.5242829548,-3.5620427821,11.1107461718,36.24,0.76,36.2479682189,134.33,28.3557170452,-45.4420427821,53.5632891201,-10.5242829548,-3.5620427821,11.1107461718,38.88,-41.88,57.1453305179,134.36,24.1957170452,-18.9620427821,30.7407187587,-10.5242829548,-3.5620427821,11.1107461718,34.72,-15.4,37.9820799852,133.27
2020-05-30 03:00:00,30.4600002223,-4.7263902292,30.8245093739,-10.3399997777,-3.4663902292,10.9055699817,40.8,-1.26,40.8194512457,134.22,25.1400002223,-25.6363902292,35.9060456631,-10.3399997777,-3.4663902292,10.9055699817,35.48,-22.17,41.8370565408,133.4,28.5700002223,-27.6863902292,39.7841817388,-10.3399997777,-3.4663902292,10.9055699817,38.91,-24.22,45.832264836,134.36,24.8800002223,-3.0563902292,25.0670287887,-10.3399997777,-3.4663902292,10.9055699817,35.22,0.41000000000000003,35.2223863473,134.47,27.3000002223,-45.5463902292,53.1014470147,-10.3399997777,-3.4663902292,10.9055699817,37.64,-42.08,56.4579135286,134.36,23.3400002223,-19.7063902292,30.546643453,-10.3399997777,-3.4663902292,10.9055699817,33.68,-16.24,37.3909079858,133.4
2020-05-30 03:30:00,29.6952668487,-4.6208177501000005,30.0526343254,-10.0747331513,-3.4008177501,10.6332407778,39.77,-1.22,39.7887081972,134.22,24.6552668487,-25.5608177501,35.5139069582,-10.0747331513,-3.4008177501,10.6332407778,34.73,-22.16,41.1975545391,133.4,27.8652668487,-27.6008177501,39.220890314,-10.0747331513,-3.4008177501,10.6332407778,37.94,-24.2,45.0009288793,134.36,24.4152668487,-2.9508177501,24.5929376181,-10.0747331513,-3.4008177501,10.6332407778,34.49,0.45,34.4929355086,134.47,26.5652668487,-45.5208177501,52.7053911036,-10.0747331513,-3.4008177501,10.6332407778,36.64,-42.12,55.8263736956,134.36,22.9252668487,-19.7208177501,30.2403457788,-10.0747331513,-3.4008177501,10.6332407778,33.0,-16.32,36.8149752139,133.4
2020-05-30 04:00:00,29.2143167264,-4.6640523356,29.5842810624,-10.0756832736,-3.3940523356,10.631979340000001,39.29,-1.27,39.3105202204,134.3,24.3343167264,-25.5940523356,35.315923965,-10.0756832736,-3.3940523356,10.631979340000001,34.41,-22.2,40.9498241754,133.4,27.3943167264,-27.6940523356,38.9539359202,-10.0756832736,-3.3940523356,10.631979340000001,37.47,-24.3,44.6597234653,134.46,24.1043167264,-2.9740523356,24.2870968241,-10.0756832736,-3.3940523356,10.631979340000001,34.18,0.42,34.182580359,134.47,26.1643167264,-45.5940523356,52.5679472506,-10.0756832736,-3.3940523356,10.631979340000001,36.24,-42.2,55.6253323586,134.46,22.6043167264,-20.1540523356,30.2843352282,-10.0756832736,-3.3940523356,10.631979340000001,32.68,-16.76,36.7271017098,133.4
2020-05-30 04:30:00,29.2753167507,-4.83153833,29.6713318455,-10.1546832493,-3.41153833,10.7124313614,39.43,-1.42,39.4555610783,134.52,24.2253167507,-25.82153833,35.4064657005,-10.1546832493,-3.41153833,10.7124313614,34.38,-22.41,41.0389144593,133.63,27.4453167507,-27.91153833,39.1445958402,-10.1546832493,-3.41153833,10.7124313614,37.6,-24.5,44.8777227586,134.67,23.9853167507,-3.14153833,24.1901774013,-10.1546832493,-3.41153833,10.7124313614,34.14,0.27,34.1410676459,134.72,26.2053167507,-45.89153833,52.8464938884,-10.1546832493,-3.41153833,10.7124313614,36.36,-42.48,55.9160084412,134.67,22.4853167507,-21.29153833,30.9664184858,-10.1546832493,-3.41153833,10.7124313614,32.64,-17.88,37.2164479767,133.63
2020-05-30 05:00:00,28.3743667541,-5.4258377581,28.8884822044,-10.0456332459,-3.3758377581,10.5976897426,38.42,-2.05,38.474652695,134.98,23.5143667541,-25.6958377581,34.8310425043,-10.0456332459,-3.3758377581,10.5976897426,33.56,-22.32,40.3045406871,134.01,26.6043667541,-28.6358377581,39.0871274781,-10.0456332459,-3.3758377581,10.5976897426,36.65,-25.26,44.5116849827,135.14,23.3043667541,-2.9158377581,23.4860728867,-10.0456332459,-3.3758377581,10.5976897426,33.35,0.46,33.3531722629,135.11,25.394366754099998,-46.7758377581,53.2245512974,-10.0456332459,-3.3758377581,10.5976897426,35.44,-43.4,56.0317195881,135.14,21.8343667541,-21.0158377581,30.3051977097,-10.0456332459,-3.3758377581,10.5976897426,31.88,-17.64,36.4349282969,134.01
2020-05-30 05:30:00,28.2325667817,-5.6941964348,28.8010711628,-9.8074332183,-3.3441964348,10.3619204844,38.04,-2.35,38.1125189406,134.63,23.3525667817,-25.5341964348,34.6025658422,-9.8074332183,-3.3441964348,10.3619204844,33.16,-22.19,39.8996453618,133.64,26.4625667817,-28.8241964348,39.1292951737,-9.8074332183,-3.3441964348,10.3619204844,36.27,-25.48,44.3254249839,134.79,23.1325667817,-2.8441964348,23.3067608061,-9.8074332183,-3.3441964348,10.3619204844,32.94,0.5,32.9437945598,134.73,25.2325667817,-46.8641964348,53.225326057,-9.8074332183,-3.3441964348,10.3619204844,35.04,-43.52,55.8729988456,134.79,21.6325667817,-20.3841964348,29.7234488218,-9.8074332183,-3.3441964348,10.3619204844,31.44,-17.04,35.7608053601,133.64
2020-05-30 06:00:00,28.4199834377,-5.7216023555,28.9902085559,-9.7400165623,-3.3316023555,10.2940515293,38.16,-2.39,38.2347708245,134.63,23.5099834377,-25.5316023555,34.7070891906,-9.7400165623,-3.3316023555,10.2940515293,33.25,-22.2,39.9800262631,133.64,26.6599834377,-28.8416023555,39.2758544571,-9.7400165623,-3.3316023555,10.2940515293,36.4,-25.51,44.4490731062,134.79,23.3099834377,-2.8316023555000003,23.4813393947,-9.7400165623,-3.3316023555,10.2940515293,33.05,0.5,33.0537819319,134.73,25.4599834377,-46.8916023555,53.3575967236,-9.7400165623,-3.3316023555,10.2940515293,35.2,-43.56,56.0045855265,134.79,21.8199834377,-20.0516023555,29.6340755592,-9.7400165623,-3.3316023555,10.2940515293,31.56,-16.72,35.7154308388,133.64
2020-05-30 06:30:00,29.2327667339,-5.5629154225,29.7573634402,-9.7572332661,-3.3829154225,10.3270381894,38.99,-2.18,39.0508962765,135.1,24.3227667339,-25.132915422499998,34.9751400172,-9.7572332661,-3.3829154225,10.3270381894,34.08,-21.75,40.429060093,134.05,27.4327667339,-28.8529154225,39.8126540066,-9.7572332661,-3.3829154225,10.3270381894,37.19,-25.47,45.0756808046,135.26,24.0927667339,-2.3129154225,24.2035325241,-9.7572332661,-3.3829154225,10.3270381894,33.85,1.07,33.8669071514,135.15,26.2427667339,-47.0229154225,53.8501381677,-9.7572332661,-3.3829154225,10.3270381894,36.0,-43.64,56.5725162955,135.26,22.6027667339,-17.9429154225,28.8588509453,-9.7572332661,-3.3829154225,10.3270381894,32.36,-14.56,35.4846896562,134.05
2020-05-30 07:00:00,29.7539667186,-5.4425711179,30.2476464517,-9.4060332814,-3.2925711179,9.9656653896,39.16,-2.15,39.2189762742,135.64,24.7439667186,-24.7025711179,34.963994463,-9.4060332814,-3.2925711179,9.9656653896,34.15,-21.41,40.3064585395,134.54,27.9439667186,-28.9025711179,40.2022871638,-9.4060332814,-3.2925711179,9.9656653896,37.35,-25.61,45.2868038174,135.79,24.5039667186,-1.7425711179,24.5658490398,-9.4060332814,-3.2925711179,9.9656653896,33.91,1.55,33.9454061693,135.64,26.7139667186,-47.2125711179,54.246316828,-9.4060332814,-3.2925711179,9.9656653896,36.12,-43.92,56.8649347138,135.79,23.0339667186,-18.8125711179,29.7401488709,-9.4060332814,-3.2925711179,9.9656653896,32.44,-15.52,35.961423776,134.54
2020-05-30 07:30:00,31.0622500742,-4.5515542526,31.3939488721,-8.6477499258,-3.1315542526,9.197293668,39.71,-1.42,39.7353809595,135.64,25.8822500742,-23.9315542526,35.2506759914,-8.6477499258,-3.1315542526,9.197293668,34.53,-20.8,40.3108037628,134.54,29.2122500742,-28.0615542526,40.5068683246,-8.6477499258,-3.1315542526,9.197293668,37.86,-24.93,45.3308338772,135.79,25.6422500742,-0.9515542526,25.6598995392,-8.6477499258,-3.1315542526,9.197293668,34.29,2.18,34.3592272905,135.64,28.0322500742,-46.4115542526,54.2202859856,-8.6477499258,-3.1315542526,9.197293668,36.68,-43.28,56.7325374014,135.79,24.1122500742,-19.8115542526,31.2073434554,-8.6477499258,-3.1315542526,9.197293668,32.76,-16.68,36.7619368369,134.54
2020-05-30 08:00:00,32.2399668206,-3.3654052508,32.4151417257,-7.1500331794,-2.8754052508,7.7065510978,39.39,-0.49,39.393047609999996,135.37,27.0699668206,-22.9654052508,35.4991963571,-7.1500331794,-2.8754052508,7.7065510978,34.22,-20.09,39.681437726,134.29,30.4099668206,-26.8454052508,40.5640464588,-7.1500331794,-2.8754052508,7.7065510978,37.56,-23.97,44.5568681574,135.52,26.8199668206,-0.0554052508,26.8200240492,-7.1500331794,-2.8754052508,7.7065510978,33.97,2.8200000000000003,34.0868493704,135.41,29.1699668206,-45.1554052508,53.7577676962,-7.1500331794,-2.8754052508,7.7065510978,36.32,-42.28,55.7381449279,135.52,25.3299668206,-17.795405250800002,30.9561571771,-7.1500331794,-2.8754052508,7.7065510978,32.48,-14.92,35.742926573,134.29
2020-05-30 08:30:00,33.5256334647,-2.1949808306,33.5974112107,-6.0243665353,-2.6249808306,6.571416629,39.55,0.43,39.5523374783,135.16,28.0556334647,-22.4249808306,35.9165468045,-6.0243665353,-2.6249808306,6.571416629,34.08,-19.8,39.4142918242,134.14,31.6856334647,-25.6149808306,40.7444058861,-6.0243665353,-2.6249808306,6.571416629,37.71,-22.99,44.1654185987,135.29,27.8256334647,0.39501916940000004,27.8284372155,-6.0243665353,-2.6249808306,6.571416629,33.85,3.02,33.9844508562,135.25,30.4156334647,-43.7849808306,53.3126186319,-6.0243665353,-2.6249808306,6.571416629,36.44,-41.16,54.9728951393,135.29,26.2956334647,-17.1049808306,31.3694231462,-6.0243665353,-2.6249808306,6.571416629,32.32,-14.48,35.4154316647,134.14
2020-05-30 09:00:00,34.8554167542,-1.0900728252,34.8724581278,-4.9745832458,-2.3800728252,5.5146373519,39.83,1.29,39.8508845573,134.85,29.0554167542,-21.3200728252,36.0383510726,-4.9745832458,-2.3800728252,5.5146373519,34.03,-18.94,38.9456608623,133.83,32.9854167542,-24.4200728252,41.0411704906,-4.9745832458,-2.3800728252,5.5146373519,37.96,-22.04,43.8944552307,134.97,28.7954167542,1.3599271748000001,28.8275116507,-4.9745832458,-2.3800728252,5.5146373519,33.77,3.74,33.976469799,134.93,31.7054167542,-42.5000728252,53.023481984,-4.9745832458,-2.3800728252,5.5146373519,36.68,-40.12,54.3602501834,134.97,27.2254167542,-17.3000728252,32.257027718,-4.9745832458,-2.3800728252,5.5146373519,32.2,-14.92,35.4886798853,133.83
