Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-30 09:30:00,36.0562167534,0.3830897735,36.0582518204,-3.9937832466,-2.1669102265,4.5437654595,40.05,2.55,40.1310976675,134.16,30.1562167534,-20.3869102265,36.4008724821,-3.9937832466,-2.1669102265,4.5437654595,34.15,-18.22,38.7064710352,133.24,34.1662167534,-22.7769102265,41.0623672808,-3.9937832466,-2.1669102265,4.5437654595,38.16,-20.61,43.370009223,134.3,29.8862167534,2.0830897735,29.9587251871,-3.9937832466,-2.1669102265,4.5437654595,33.88,4.25,34.1455253291,134.32,32.8462167534,-40.6869102265,52.2905213092,-3.9937832466,-2.1669102265,4.5437654595,36.84,-38.52,53.3008067481,134.3,28.3262167534,-15.8069102265,32.4381406136,-3.9937832466,-2.1669102265,4.5437654595,32.32,-13.64,35.0803648784,133.24
2020-05-30 10:00:00,36.5897500621,1.5866126832,36.6241334288,-2.9202499379,-1.8833873168,3.4749111478,39.51,3.47,39.6620851696,133.74,30.4497500621,-19.8533873168,36.3502994045,-2.9202499379,-1.8833873168,3.4749111478,33.37,-17.97,37.9008944485,132.88,34.7197500621,-21.4333873168,40.8025873719,-2.9202499379,-1.8833873168,3.4749111478,37.64,-19.55,42.4142912236,133.86,30.1997500621,2.4866126832,30.3019495487,-2.9202499379,-1.8833873168,3.4749111478,33.12,4.37,33.4070546442,133.97,33.3597500621,-39.2033873168,51.4759992746,-2.9202499379,-1.8833873168,3.4749111478,36.28,-37.32,52.0482545337,133.86,28.5997500621,-17.2833873168,33.4164806758,-2.9202499379,-1.8833873168,3.4749111478,31.52,-15.4,35.0809121888,132.88
2020-05-30 10:30:00,37.0935000575,2.430864176,37.1730661523,-1.7964999425000001,-1.599135824,2.4051293992,38.89,4.03,39.0982480426,133.57,30.7335000575,-19.019135824,36.1424342467,-1.7964999425000001,-1.599135824,2.4051293992,32.53,-17.42,36.9006409158,132.76,35.2335000575,-20.569135824,40.7981479341,-1.7964999425000001,-1.599135824,2.4051293992,37.03,-18.97,41.6062711619,133.73,30.4935000575,3.230864176,30.6641815329,-1.7964999425000001,-1.599135824,2.4051293992,32.29,4.83,32.6492419514,133.81,33.8835000575,-38.279135824,51.1212657862,-1.7964999425000001,-1.599135824,2.4051293992,35.68,-36.68,51.171132487,133.73,28.8835000575,-15.679135824,32.8647512658,-1.7964999425000001,-1.599135824,2.4051293992,30.68,-14.08,33.7566112043,132.76
2020-05-30 11:00:00,37.304800058,3.0873254277,37.432334761,-0.7751999420000001,-1.3426745723,1.5503902596999999,38.08,4.43,38.3368139,133.49,30.764800058,-18.3926745723,35.8435963672,-0.7751999420000001,-1.3426745723,1.5503902596999999,31.54,-17.05,35.8535088938,132.66,35.484800058,-19.8826745723,40.6754444758,-0.7751999420000001,-1.3426745723,1.5503902596999999,36.26,-18.54,40.7249211172,133.62,30.544800058,3.7973254277,30.7799365007,-0.7751999420000001,-1.3426745723,1.5503902596999999,31.32,5.14,31.7389665868,133.73,34.104800058,-37.5826745723,50.7503183734,-0.7751999420000001,-1.3426745723,1.5503902596999999,34.88,-36.24,50.2986282119,133.62,28.944800058,-15.9026745723,33.0256946778,-0.7751999420000001,-1.3426745723,1.5503902596999999,29.72,-14.56,33.094893866,132.66
2020-05-30 11:30:00,37.4232667596,3.6115288594,37.5971280241,0.0932667596,-1.1284711406,1.1323187729,37.33,4.74,37.6297289387,133.58,30.7032667596,-17.9384711406,35.5595182275,0.0932667596,-1.1284711406,1.1323187729,30.61,-16.81,34.9220302961,132.74,35.6332667596,-19.4184711406,40.5808664446,0.0932667596,-1.1284711406,1.1323187729,35.54,-18.29,39.9701851384,133.7,30.4932667596,4.2715288594,30.790993431,0.0932667596,-1.1284711406,1.1323187729,30.4,5.4,30.8758805542,133.82,34.2932667596,-37.1684711406,50.5719625086,0.0932667596,-1.1284711406,1.1323187729,34.2,-36.04,49.6842188225,133.7,28.8932667596,-15.0084711406,32.5587940504,0.0932667596,-1.1284711406,1.1323187729,28.8,-13.88,31.9702111347,132.74
2020-05-30 12:00:00,37.7275501729,4.1438107308,37.954435965,0.7475501729,-0.9861892692,1.2374976912,36.98,5.13,37.3341304974,133.32,30.8775501729,-17.6061892692,35.5443526494,0.7475501729,-0.9861892692,1.2374976912,30.13,-16.62,34.4099011914,132.52,35.9375501729,-18.8161892692,40.5654593348,0.7475501729,-0.9861892692,1.2374976912,35.19,-17.83,39.4492712227,133.45,30.6775501729,4.5238107308,31.0093042189,0.7475501729,-0.9861892692,1.2374976912,29.93,5.51,30.4329591069,133.58,34.5475501729,-36.4661892692,50.2326207038,0.7475501729,-0.9861892692,1.2374976912,33.8,-35.48,49.002759106,133.45,29.1075501729,-14.5861892692,32.5577393943,0.7475501729,-0.9861892692,1.2374976912,28.36,-13.6,31.4523385458,132.52
2020-05-30 12:30:00,38.045500185,4.2514088117,38.2823008872,0.8155001850000001,-0.9785911883,1.2738450713,37.23,5.23,37.5955555884,133.32,31.155500185,-17.4085911883,35.6892734437,0.8155001850000001,-0.9785911883,1.2738450713,30.34,-16.43,34.5030505898,132.52,36.255500185,-18.7485911883,40.8163075892,0.8155001850000001,-0.9785911883,1.2738450713,35.44,-17.77,39.6455104646,133.45,30.955500185000002,4.7414088117,31.3165124052,0.8155001850000001,-0.9785911883,1.2738450713,30.14,5.72,30.6779725536,133.58,34.935500185,-36.4585911883,50.4947328403,0.8155001850000001,-0.9785911883,1.2738450713,34.12,-35.48,49.2240266537,133.45,29.335500185,-14.1785911883,32.5822654091,0.8155001850000001,-0.9785911883,1.2738450713,28.52,-13.2,31.4265874698,132.52
2020-05-30 13:00:00,38.0618334791,3.5486386204,38.2269015727,0.9518334791,-0.9013613796000001,1.3108925618,37.11,4.45,37.375855843,133.32,30.9618334791,-16.8513613796,35.2505817361,0.9518334791,-0.9013613796000001,1.3108925618,30.01,-15.95,33.9853291878,132.37,36.2818334791,-19.3713613796,41.1293214423,0.9518334791,-0.9013613796000001,1.3108925618,35.33,-18.47,39.866650223,133.45,30.7618334791,5.2086386204,31.199684538,0.9518334791,-0.9013613796000001,1.3108925618,29.81,6.11,30.4297255985,133.43,34.8718334791,-37.0213613796,50.8588828878,0.9518334791,-0.9013613796000001,1.3108925618,33.92,-36.12,49.5501846616,133.45,29.1518334791,-14.4213613796,32.5239151892,0.9518334791,-0.9013613796000001,1.3108925618,28.2,-13.52,31.2734775809,132.37
2020-05-30 13:30:00,37.0625168014,3.6542911733,37.2422340311,1.4125168014,-0.8057088267,1.6261520309000002,35.65,4.46,35.9279014138,133.42,30.3025168014,-16.6857088267,34.5927073752,1.4125168014,-0.8057088267,1.6261520309000002,28.89,-15.88,32.966748399,132.47,35.3325168014,-19.3757088267,40.2964618305,1.4125168014,-0.8057088267,1.6261520309000002,33.92,-18.57,38.6705482247,133.55,30.1225168014,5.4342911733,30.6087820569,1.4125168014,-0.8057088267,1.6261520309000002,28.71,6.24,29.3802944165,133.54,34.0125168014,-37.1657088267,50.379968358,1.4125168014,-0.8057088267,1.6261520309000002,32.6,-36.36,48.8345123862,133.55,28.4925168014,-14.0457088267,31.7664201653,1.4125168014,-0.8057088267,1.6261520309000002,27.08,-13.24,30.143390652,132.47
2020-05-30 14:00:00,36.9650667516,3.2099197166,37.1041742198,1.4850667516,-0.6800802834,1.6333806808,35.48,3.89,35.6926112802,133.79,29.7350667516,-16.8900802834,34.1972075863,1.4850667516,-0.6800802834,1.6333806808,28.25,-16.21,32.5703331269,132.81,35.2550667516,-19.8600802834,40.4640892708,1.4850667516,-0.6800802834,1.6333806808,33.77,-19.18,38.8366489286,133.92,29.5850667516,5.2799197166,30.0525161494,1.4850667516,-0.6800802834,1.6333806808,28.1,5.96,28.7251040033,133.89,33.9250667516,-37.6800802834,50.7020571995,1.4850667516,-0.6800802834,1.6333806808,32.44,-37.0,49.2072514981,133.92,28.0050667516,-13.8800802834,31.2560456941,1.4850667516,-0.6800802834,1.6333806808,26.52,-13.2,29.6234771761,132.81
2020-05-30 14:30:00,36.6493334389,3.1882463806,36.7877500875,1.2493334389,-0.6717536194,1.4184805134,35.4,3.86,35.6098244871,133.79,29.2393334389,-17.3017536194,33.9748333073,1.2493334389,-0.6717536194,1.4184805134,27.99,-16.63,32.55759512,132.81,34.9293334389,-19.9117536194,40.2061719974,1.2493334389,-0.6717536194,1.4184805134,33.68,-19.24,38.788142518,133.92,29.0893334389,4.9282463806,29.5038460596,1.2493334389,-0.6717536194,1.4184805134,27.84,5.6,28.3976337042,133.89,33.6493334389,-37.7517536194,50.5714597597,1.2493334389,-0.6717536194,1.4184805134,32.4,-37.08,49.2411047805,133.92,27.4893334389,-14.6317536194,31.1408360019,1.2493334389,-0.6717536194,1.4184805134,26.24,-13.96,29.7223686808,132.81
2020-05-30 15:00:00,36.1950667948,3.002649892,36.3193993157,1.3250667948000001,-0.7073501080000001,1.5020473315,34.87,3.71,35.0668076677,133.79,29.0050667948,-17.477350108,33.8637219834,1.3250667948000001,-0.7073501080000001,1.5020473315,27.68,-16.77,32.3637961309,132.81,34.5050667948,-20.087350108,39.9261977763,1.3250667948000001,-0.7073501080000001,1.5020473315,33.18,-19.38,38.425210474400004,133.92,28.8750667948,4.752649892,29.2635808369,1.3250667948000001,-0.7073501080000001,1.5020473315,27.55,5.46,28.0858345078,133.89,33.1650667948,-37.947350108,50.3976491091,1.3250667948000001,-0.7073501080000001,1.5020473315,31.84,-37.24,48.9959508531,133.92,27.3250667948,-14.747350108,31.0506619986,1.3250667948000001,-0.7073501080000001,1.5020473315,26.0,-14.04,29.548631102,132.81
2020-05-30 15:30:00,35.9602834386,2.6743632019,36.0595923926,0.5102834386,-0.8956367981000001,1.0308028239,35.45,3.5700000000000003,35.6293053539,134.02,28.8602834386,-17.8756367981,33.9478180609,0.5102834386,-0.8956367981000001,1.0308028239,28.35,-16.98,33.0460723839,133.07,34.2402834386,-20.5156367981,39.9160163742,0.5102834386,-0.8956367981000001,1.0308028239,33.73,-19.62,39.0212416512,134.16,28.7202834386,4.4643632019,29.0651891374,0.5102834386,-0.8956367981000001,1.0308028239,28.21,5.36,28.7146948443,134.16,32.9502834386,-38.4956367981,50.6718386402,0.5102834386,-0.8956367981000001,1.0308028239,32.44,-37.6,49.6599798631,134.16,27.1502834386,-13.8556367981,30.4814133839,0.5102834386,-0.8956367981000001,1.0308028239,26.64,-12.96,29.6251784805,133.07
2020-05-30 16:00:00,36.2092667862,2.2537545827,36.2793386228,-0.7907332138000001,-1.3062454173,1.5269368375,37.0,3.56,37.1708703153,134.02,29.3192667862,-18.7062454173,34.7784850517,-0.7907332138000001,-1.3062454173,1.5269368375,30.11,-17.4,34.7760276627,133.15,34.4392667862,-20.9162454173,40.2933297101,-0.7907332138000001,-1.3062454173,1.5269368375,35.23,-19.61,40.3200322421,134.16,29.1392667862,3.6637545827,29.3686902411,-0.7907332138000001,-1.3062454173,1.5269368375,29.93,4.97,30.3398384966,134.16,33.1292667862,-38.8262454173,51.0394519072,-0.7907332138000001,-1.3062454173,1.5269368375,33.92,-37.52,50.5798062472,134.16,27.5692667862,-14.6662454173,31.2276035867,-0.7907332138000001,-1.3062454173,1.5269368375,28.36,-13.36,31.3493094023,133.15
2020-05-30 16:30:00,37.2531667575,2.0810562524,37.311248017,-2.7368332425,-1.8389437476000001,3.2972670963,39.99,3.92,40.181668706,134.46,30.3431667575,-19.9489437476,36.313470304,-2.7368332425,-1.8389437476000001,3.2972670963,33.08,-18.11,37.7128426401,133.61,35.3531667575,-21.1989437476,41.2218584709,-2.7368332425,-1.8389437476000001,3.2972670963,38.09,-19.36,42.7277158294,134.59,30.1031667575,2.6310562524,30.217926895,-2.7368332425,-1.8389437476000001,3.2972670963,32.84,4.47,33.1428197352,134.72,33.9831667575,-39.1989437476,51.8788281845,-2.7368332425,-1.8389437476000001,3.2972670963,36.72,-37.36,52.3844251663,134.59,28.5431667575,-15.4389437476,32.451091701,-2.7368332425,-1.8389437476000001,3.2972670963,31.28,-13.6,34.1086264748,133.61
2020-05-30 17:00:00,38.3198834558,1.9181257878,38.3678599169,-3.9101165442,-2.2118742122,4.4923711912,42.23,4.13,42.4314718104,133.41,31.6598834558,-19.8318742122,37.3584187995,-3.9101165442,-2.2118742122,4.4923711912,35.57,-17.62,39.6949530797,132.6,36.3398834558,-21.0418742122,41.9922326144,-3.9101165442,-2.2118742122,4.4923711912,40.25,-18.83,44.4368248191,133.56,31.3598834558,2.4681257878,31.4568583184,-3.9101165442,-2.2118742122,4.4923711912,35.27,4.68,35.5791413612,133.7,34.9298834558,-38.7318742122,52.1560623343,-3.9101165442,-2.2118742122,4.4923711912,38.84,-36.52,53.3128127189,133.56,29.7298834558,-15.8518742122,33.6919558104,-3.9101165442,-2.2118742122,4.4923711912,33.64,-13.64,36.3001267215,132.6
2020-05-30 17:30:00,40.1160167924,1.0650351339,40.1301520446,-6.0739832076,-2.7749648661,6.6778516017000005,46.19,3.84,46.3493441162,132.99,33.3560167924,-19.5849648661,38.6806761195,-6.0739832076,-2.7749648661,6.6778516017000005,39.43,-16.81,42.8637492527,132.1,37.9660167924,-21.6649648661,43.7125740918,-6.0739832076,-2.7749648661,6.6778516017000005,44.04,-18.89,47.9202848489,133.13,32.9560167924,2.5250351339,33.0526072383,-6.0739832076,-2.7749648661,6.6778516017000005,39.03,5.3,39.3882076261,133.16,36.5260167924,-39.0949648661,53.5029548773,-6.0739832076,-2.7749648661,6.6778516017000005,42.6,-36.32,55.9812682957,133.13,31.2860167924,-15.2149648661,34.7895099507,-6.0739832076,-2.7749648661,6.6778516017000005,37.36,-12.44,39.3766834561,132.1
2020-05-30 18:00:00,40.8919834008,0.3396626505,40.8933940529,-8.2180165992,-3.3503373495,8.8747144844,49.11,3.69,49.2484334776,132.55,34.4019834008,-19.7703373495,39.6782396387,-8.2180165992,-3.3503373495,8.8747144844,42.62,-16.42,45.6736335318,131.61,38.6419834008,-22.2003373495,44.5652090715,-8.2180165992,-3.3503373495,8.8747144844,46.86,-18.85,50.5092278698,132.69,33.9119834008,2.2296626505,33.9852028641,-8.2180165992,-3.3503373495,8.8747144844,42.13,5.58,42.4979211256,132.68,37.1819834008,-39.5103373495,54.254646318,-8.2180165992,-3.3503373495,8.8747144844,45.4,-36.16,58.0405513413,132.69,32.1419834008,-16.1103373495,35.9534430403,-8.2180165992,-3.3503373495,8.8747144844,40.36,-12.76,42.3290349524,131.61
2020-05-30 18:30:00,41.7291000863,-0.4544127723,41.7315741972,-10.2208999137,-3.8544127723,10.9235201683,51.95,3.4,52.0611419391,132.32,35.0291000863,-20.4844127723,40.5789233406,-10.2208999137,-3.8544127723,10.9235201683,45.25,-16.63,48.2091215435,131.4,39.3591000863,-22.8644127723,45.5183493882,-10.2208999137,-3.8544127723,10.9235201683,49.58,-19.01,53.0994962311,132.47,34.4691000863,1.4455872277,34.4993997511,-10.2208999137,-3.8544127723,10.9235201683,44.69,5.3,45.0031787766,132.44,37.8191000863,-39.9744127723,55.0294285617,-10.2208999137,-3.8544127723,10.9235201683,48.04,-36.12,60.1040431252,132.47,32.6591000863,-16.6544127723,36.6604184814,-10.2208999137,-3.8544127723,10.9235201683,42.88,-12.8,44.7496860324,131.4
2020-05-30 19:00:00,41.6245667764,-0.3641246577,41.6261593964,-11.6454332236,-4.2141246577,12.384464526,53.27,3.85,53.4089449437,131.67,35.2645667764,-21.1141246577,41.1022618598,-11.6454332236,-4.2141246577,12.384464526,46.91,-16.9,49.8613888695,130.87,39.1845667764,-22.5741246577,45.2219125814,-11.6454332236,-4.2141246577,12.384464526,50.83,-18.36,54.0442272588,131.81,34.6645667764,0.7058753423,34.6717529092,-11.6454332236,-4.2141246577,12.384464526,46.31,4.92,46.5706184198,131.9,37.6745667764,-39.5741246577,54.6395856886,-11.6454332236,-4.2141246577,12.384464526,49.32,-35.36,60.6860115677,131.81,32.8345667764,-17.4141246577,37.1666586202,-11.6454332236,-4.2141246577,12.384464526,44.48,-13.2,46.3973102669,130.87
2020-05-30 19:30:00,41.4035001206,-0.6641087352,41.4088259028,-12.8064998794,-4.4941087352,13.5721572524,54.21,3.83,54.3451285765,131.38,35.1735001206,-21.7341087352,41.346663629,-12.8064998794,-4.4941087352,13.5721572524,47.98,-17.24,50.9833109949,130.62,38.9335001206,-22.8141087352,45.1253918435,-12.8064998794,-4.4941087352,13.5721572524,51.74,-18.32,54.8876124458,131.54,34.5635001206,0.045891264800000005,34.5635305864,-12.8064998794,-4.4941087352,13.5721572524,47.37,4.54,47.5870623174,131.65,37.3535001206,-39.6941087352,54.5060202138,-12.8064998794,-4.4941087352,13.5721572524,50.16,-35.2,61.2785900621,131.54,32.7535001206,-16.7741087352,36.7989469145,-12.8064998794,-4.4941087352,13.5721572524,45.56,-12.28,47.1859301063,130.62
2020-05-30 20:00:00,41.3017501543,-1.2498814196999999,41.320657901,-13.7482498457,-4.6998814197000005,14.5293929391,55.05,3.45,55.1580003263,131.54,35.0217501543,-22.2098814197,41.4704933242,-13.7482498457,-4.6998814197000005,14.5293929391,48.77,-17.51,51.8180759967,130.77,38.8117501543,-23.3798814197,45.3097208692,-13.7482498457,-4.6998814197000005,14.5293929391,52.56,-18.68,55.7807852222,131.69,34.3817501543,-0.3998814197,34.3840755121,-13.7482498457,-4.6998814197000005,14.5293929391,48.13,4.3,48.3217021637,131.79,37.2517501543,-40.2998814197,54.8796258369,-13.7482498457,-4.6998814197000005,14.5293929391,51.0,-35.6,62.1961413594,131.69,32.5317501543,-18.4998814197,37.4240615199,-13.7482498457,-4.6998814197000005,14.5293929391,46.28,-13.8,48.293668322,130.77
2020-05-30 20:30:00,40.8679834729,-1.9134042455,40.9127509335,-13.9320165271,-4.7234042455,14.7109358023,54.8,2.81,54.8719974122,132.14,34.4879834729,-22.6034042455,41.2351171638,-13.9320165271,-4.7234042455,14.7109358023,48.42,-17.88,51.6157999066,131.31,38.3879834729,-24.2234042455,45.3917458175,-13.9320165271,-4.7234042455,14.7109358023,52.32,-19.5,55.8357627332,132.28,33.8679834729,-0.6234042455000001,33.8737204537,-13.9320165271,-4.7234042455,14.7109358023,47.8,4.1,47.9755145882,132.36,36.8279834729,-41.2834042455,55.3228689854,-13.9320165271,-4.7234042455,14.7109358023,50.76,-36.56,62.5556648114,132.28,32.0279834729,-18.4434042455,36.9587727814,-13.9320165271,-4.7234042455,14.7109358023,45.96,-13.72,47.9641532814,131.31
2020-05-30 21:00:00,40.0462835023,-2.2688565930999998,40.1105040181,-13.8337164977,-4.6788565931,14.6035410486,53.88,2.41,53.9338715466,131.95,33.6962835023,-23.2588565931,40.9440341427,-13.8337164977,-4.6788565931,14.6035410486,47.53,-18.58,51.0325121859,131.17,37.5962835023,-24.4988565931,44.8739847523,-13.8337164977,-4.6788565931,14.6035410486,51.43,-19.82,55.1169420414,132.1,33.1062835023,-1.2988565931,33.131752682,-13.8337164977,-4.6788565931,14.6035410486,46.94,3.38,47.0615341866,132.2,36.0462835023,-41.5188565931,54.9831793108,-13.8337164977,-4.6788565931,14.6035410486,49.88,-36.84,62.0096766642,132.1,31.3262835023,-19.5988565931,36.952012365,-13.8337164977,-4.6788565931,14.6035410486,45.16,-14.92,47.5608242149,131.17
2020-05-30 21:30:00,40.036166832,-2.5624674958,40.118086872,-14.023833168,-4.7224674958,14.7976212944,54.06,2.16,54.1031348445,131.76,33.696166832,-23.4224674958,41.0371008085,-14.023833168,-4.7224674958,14.7976212944,47.72,-18.7,51.2531794136,130.98,37.586166832,-24.7324674958,44.9934982587,-14.023833168,-4.7224674958,14.7976212944,51.61,-20.01,55.353339556,131.91,33.106166832,-1.5224674958,33.1411555258,-14.023833168,-4.7224674958,14.7976212944,47.13,3.2,47.2385107725,132.0,36.056166832,-41.7224674958,55.1435532094,-14.023833168,-4.7224674958,14.7976212944,50.08,-37.0,62.265611697,131.91,31.296166832,-18.8824674958,36.5513014421,-14.023833168,-4.7224674958,14.7976212944,45.32,-14.16,47.4806065673,130.98
2020-05-30 22:00:00,40.3656167905,-2.6593930579,40.4531258411,-14.1943832095,-4.7893930579,14.9806141583,54.56,2.13,54.601561333,131.43,34.1456167905,-23.369393057899998,41.3769462128,-14.1943832095,-4.7893930579,14.9806141583,48.34,-18.58,51.7877591714,130.62,37.9056167905,-24.7193930579,45.253554307,-14.1943832095,-4.7893930579,14.9806141583,52.1,-19.93,55.7818509912,131.56,33.5356167905,-1.5693930579000002,33.5723187774,-14.1943832095,-4.7893930579,14.9806141583,47.73,3.22,47.8384918241,131.67,36.3656167905,-41.5893930579,55.2461374168,-14.1943832095,-4.7893930579,14.9806141583,50.56,-36.8,62.5344193225,131.56,31.7256167905,-19.8293930579,37.4128265409,-14.1943832095,-4.7893930579,14.9806141583,45.92,-15.04,48.3202648999,130.62
2020-05-30 22:30:00,39.3950335306,-2.973332175,39.5070800123,-13.8649664694,-4.683332175,14.6345787592,53.26,1.71,53.2874441121,132.23,33.2850335306,-23.853332175,40.9496631608,-13.8649664694,-4.683332175,14.6345787592,47.15,-19.17,50.8980490785,131.41,36.9850335306,-25.293332175,44.8067557158,-13.8649664694,-4.683332175,14.6345787592,50.85,-20.61,54.8679742655,132.36,32.7150335306,-1.803332175,32.7646978597,-13.8649664694,-4.683332175,14.6345787592,46.58,2.88,46.6689489918,132.46,35.4950335306,-42.403332175,55.2986436079,-13.8649664694,-4.683332175,14.6345787592,49.36,-37.72,62.1225240955,132.36,30.9750335306,-19.363332175,36.5293215806,-13.8649664694,-4.683332175,14.6345787592,44.84,-14.68,47.1818609213,131.41
2020-05-30 23:00:00,37.9724001967,-4.0539005686,38.1881825506,-13.3375998033,-4.4939005686,14.0743280775,51.31,0.44,51.3118865371,132.88,31.9824001967,-23.6939005686,39.8029502235,-13.3375998033,-4.4939005686,14.0743280775,45.32,-19.2,49.2193295363,131.92,35.6524001967,-26.5239005686,44.4365946171,-13.3375998033,-4.4939005686,14.0743280775,48.99,-22.03,53.7153702398,133.01,31.4524001967,-1.5139005686,31.4888134592,-13.3375998033,-4.4939005686,14.0743280775,44.79,2.98,44.889024271,132.97,34.1824001967,-43.8539005686,55.602167928,-13.3375998033,-4.4939005686,14.0743280775,47.52,-39.36,61.7038086345,133.01,29.7024001967,-19.0939005686,35.3101913953,-13.3375998033,-4.4939005686,14.0743280775,43.04,-14.6,45.4488899754,131.92
2020-05-30 23:30:00,36.565250127,-4.3219309053,36.819785491,-12.604749873,-4.2219309053,13.2930214748,49.17,-0.1,49.1701016879,133.73,30.505250127,-24.4119309053,39.0706111526,-12.604749873,-4.2219309053,13.2930214748,43.11,-20.19,47.6036574225,132.79,34.335250127,-27.0819309053,43.7303142322,-12.604749873,-4.2219309053,13.2930214748,46.94,-22.86,52.2105659805,133.87,30.065250127,-2.0019309053,30.1318269036,-12.604749873,-4.2219309053,13.2930214748,42.67,2.22,42.7277111486,133.86,32.915250127,-44.6219309053,55.4484482077,-12.604749873,-4.2219309053,13.2930214748,45.52,-40.4,60.8623890428,133.87,28.395250127,-19.8619309053,34.6523668609,-12.604749873,-4.2219309053,13.2930214748,41.0,-15.64,43.8817684238,132.79
2020-05-31 00:00:00,34.7201168416,-4.4065184898,34.998627383,-11.8298831584,-3.9565184898,12.4739798822,46.55,-0.45,46.5521750297,134.51,28.8601168416,-24.8465184898,38.0822245303,-11.8298831584,-3.9565184898,12.4739798822,40.69,-20.89,45.7391320425,133.58,32.6001168416,-27.4265184898,42.6026000915,-11.8298831584,-3.9565184898,12.4739798822,44.43,-23.47,50.248042748,134.64,28.4901168416,-2.1665184898,28.5723740703,-11.8298831584,-3.9565184898,12.4739798822,40.32,1.79,40.3597138246,134.67,31.2101168416,-45.2765184898,54.991222207,-11.8298831584,-3.9565184898,12.4739798822,43.04,-41.32,59.6639254491,134.64,26.8901168416,-19.5965184898,33.2731411303,-11.8298831584,-3.9565184898,12.4739798822,38.72,-15.64,41.759406126,133.58
2020-05-31 00:30:00,33.4284667938,-4.1311621385,33.6827684848,-11.1615332062,-3.7511621385,11.7750176604,44.59,-0.38,44.5916191677,135.45,27.8984667938,-25.0711621385,37.5085006421,-11.1615332062,-3.7511621385,11.7750176604,39.06,-21.32,44.4997303363,134.52,31.3884667938,-27.5511621385,41.7648462567,-11.1615332062,-3.7511621385,11.7750176604,42.55,-23.8,48.7538972801,135.6,27.5684667938,-2.0511621385,27.6446672521,-11.1615332062,-3.7511621385,11.7750176604,38.73,1.7000000000000002,38.7672916258,135.65,30.1184667938,-45.7511621385,54.7749110363,-11.1615332062,-3.7511621385,11.7750176604,41.28,-42.0,58.8900534895,135.6,26.0384667938,-19.1111621385,32.2991992355,-11.1615332062,-3.7511621385,11.7750176604,37.2,-15.36,40.2463613262,134.52
2020-05-31 01:00:00,32.3338669538,-4.1483598507,32.5988932579,-10.6761330462,-3.6083598507,11.269431114,43.01,-0.54,43.0133897757,135.79,26.7438669538,-25.5383598507,36.9789432449,-10.6761330462,-3.6083598507,11.269431114,37.42,-21.93,43.3725869646,134.9,30.3438669538,-27.6683598507,41.0644420215,-10.6761330462,-3.6083598507,11.269431114,41.02,-24.06,47.5554833852,135.94,26.4538669538,-2.4283598507,26.5650900314,-10.6761330462,-3.6083598507,11.269431114,37.13,1.18,37.1487456047,136.03,29.0838669538,-46.0083598507,54.4301432401,-10.6761330462,-3.6083598507,11.269431114,39.76,-42.4,58.1258771977,135.94,24.9638669538,-18.8083598507,31.256184245,-10.6761330462,-3.6083598507,11.269431114,35.64,-15.2,38.7459623703,134.9
2020-05-31 01:30:00,32.1547505551,-3.8705936191,32.3868720043,-10.3752494449,-3.5505936191,10.9659708231,42.53,-0.32,42.5312038391,136.14,26.4247505551,-26.0805936191,37.1276824677,-10.3752494449,-3.5505936191,10.9659708231,36.8,-22.53,43.1490544508,135.32,30.1847505551,-27.5305936191,40.854042041,-10.3752494449,-3.5505936191,10.9659708231,40.56,-23.98,47.1185101632,136.3,26.1647505551,-2.8405936191,26.3184943285,-10.3752494449,-3.5505936191,10.9659708231,36.54,0.71,36.5468972691,136.46,28.9047505551,-45.9505936191,54.2857408405,-10.3752494449,-3.5505936191,10.9659708231,39.28,-42.4,57.7986020592,136.3,24.7047505551,-19.8705936191,31.7043402512,-10.3752494449,-3.5505936191,10.9659708231,35.08,-16.32,38.6904225875,135.32
2020-05-31 02:00:00,31.0914505433,-3.8518426187,31.3291396059,-10.2485494567,-3.5518426187000003,10.8465825011,41.34,-0.30000000000000004,41.3410885198,135.56,25.7214505433,-26.3118426187,36.7954627644,-10.2485494567,-3.5518426187000003,10.8465825011,35.97,-22.76,42.5659312126,134.77,29.1814505433,-27.3418426187,39.9891662028,-10.2485494567,-3.5518426187000003,10.8465825011,39.43,-23.79,46.0509391869,135.7,25.4714505433,-3.2318426187,25.6756616174,-10.2485494567,-3.5518426187000003,10.8465825011,35.72,0.32,35.7214333419,135.89,27.9114505433,-45.5918426187,53.4571340871,-10.2485494567,-3.5518426187000003,10.8465825011,38.16,-42.04,56.7762908264,135.7,23.9914505433,-20.8318426187,31.7735010042,-10.2485494567,-3.5518426187000003,10.8465825011,34.24,-17.28,38.3533049423,134.77
2020-05-31 02:30:00,30.7678504407,-4.065653643,31.0353050619,-10.2221495593,-3.4756536430000002,10.7968750043,40.99,-0.59,40.9942459377,135.9,25.1978504407,-26.555653643,36.6078462524,-10.2221495593,-3.4756536430000002,10.7968750043,35.42,-23.08,42.2760310341,135.1,28.8578504407,-27.595653643,39.9286317326,-10.2221495593,-3.4756536430000002,10.7968750043,39.08,-24.12,45.9240764741,136.04,24.9778504407,-3.405653643,25.2089565308,-10.2221495593,-3.4756536430000002,10.7968750043,35.2,0.07,35.2000696022,136.22,27.6178504407,-45.955653643,53.6159282743,-10.2221495593,-3.4756536430000002,10.7968750043,37.84,-42.48,56.8895069411,136.04,23.5378504407,-20.715653643,31.355521192,-10.2221495593,-3.4756536430000002,10.7968750043,33.76,-17.24,37.9071919298,135.1
2020-05-31 03:00:00,29.8438836887,-4.1353093384,30.1290254895,-9.9361163113,-3.3853093384,10.4969865518,39.78,-0.75,39.7870695076,135.72,24.4438836887,-26.5153093384,36.0633481404,-9.9361163113,-3.3853093384,10.4969865518,34.38,-23.13,41.4364730642,134.93,28.0038836887,-27.6153093384,39.3296683371,-9.9361163113,-3.3853093384,10.4969865518,37.94,-24.23,45.017068985,135.87,24.2438836887,-3.3853093384,24.4790975248,-9.9361163113,-3.3853093384,10.4969865518,34.18,0.0,34.18,136.05,26.7438836887,-45.9453093384,53.1620801414,-9.9361163113,-3.3853093384,10.4969865518,36.68,-42.56,56.1851937791,135.87,22.7838836887,-20.5853093384,30.706030621,-9.9361163113,-3.3853093384,10.4969865518,32.72,-17.2,36.9653675756,134.93
2020-05-31 03:30:00,29.2264835971,-4.1203613591,29.515499677,-9.7535164029,-3.3203613591,10.3031976481,38.98,-0.8,38.9882084738,135.72,23.9564835971,-26.6303613591,35.8202352373,-9.7535164029,-3.3203613591,10.3031976481,33.71,-23.31,40.9843897112,134.93,27.4064835971,-27.6503613591,38.9314503512,-9.7535164029,-3.3203613591,10.3031976481,37.16,-24.33,44.4163764844,135.87,23.7564835971,-3.4003613591,23.9986035067,-9.7535164029,-3.3203613591,10.3031976481,33.51,-0.08,33.5100954937,136.05,26.1664835971,-46.0003613591,52.9218112786,-9.7535164029,-3.3203613591,10.3031976481,35.92,-42.68,55.7837682485,135.87,22.3264835971,-20.5603613591,30.3512821645,-9.7535164029,-3.3203613591,10.3031976481,32.08,-17.24,36.4190060271,134.93
2020-05-31 04:00:00,29.0735669266,-4.2617384515,29.3842595358,-9.6964330734,-3.2917384515,10.2399392762,38.77,-0.97,38.7821324839,136.05,23.6635669266,-26.8117384515,35.7607846458,-9.6964330734,-3.2917384515,10.2399392762,33.36,-23.52,40.8176432441,135.26,27.2635669266,-27.8617384515,38.9817720365,-9.6964330734,-3.2917384515,10.2399392762,36.96,-24.57,44.3816009175,136.19,23.4935669266,-3.6017384515,23.7680501263,-9.6964330734,-3.2917384515,10.2399392762,33.19,-0.31,33.1914476936,136.39,26.0235669266,-46.2917384515,53.1050947127,-9.6964330734,-3.2917384515,10.2399392762,35.72,-43.0,55.9009695801,136.19,22.0635669266,-21.0117384515,30.467919822,-9.6964330734,-3.2917384515,10.2399392762,31.76,-17.72,36.3688878026,135.26
2020-05-31 04:30:00,28.7849835136,-4.3314181985,29.1090442902,-9.7750164864,-3.3014181985,10.3174759234,38.56,-1.03,38.5737540304,136.05,23.5149835136,-26.8114181985,35.6623975001,-9.7750164864,-3.3014181985,10.3174759234,33.29,-23.51,40.7546831665,135.26,26.9849835136,-27.9414181985,38.8447188968,-9.7750164864,-3.3014181985,10.3174759234,36.76,-24.64,44.2541207121,136.19,23.3349835136,-3.6014181985000002,23.6112614788,-9.7750164864,-3.3014181985,10.3174759234,33.11,-0.30000000000000004,33.1113590781,136.39,25.7849835136,-46.3814181985,53.0669513812,-9.7750164864,-3.3014181985,10.3174759234,35.56,-43.08,55.8605406347,136.19,21.9049835136,-20.5414181985,30.0296214484,-9.7750164864,-3.3014181985,10.3174759234,31.68,-17.24,36.0671595777,135.26
2020-05-31 05:00:00,28.3612668508,-4.4109458011000005,28.7022281407,-9.6387331492,-3.2409458011,10.1690169833,38.0,-1.17,38.0180075754,136.33,23.0012668508,-26.9509458011,35.4317901934,-9.6387331492,-3.2409458011,10.1690169833,32.64,-23.71,40.3427031816,135.53,26.5912668508,-28.1109458011,38.6952289896,-9.6387331492,-3.2409458011,10.1690169833,36.23,-24.87,43.944621969,136.48,22.8612668508,-3.6709458011000002,23.1541219893,-9.6387331492,-3.2409458011,10.1690169833,32.5,-0.43,32.5028444909,136.67,25.3612668508,-46.6409458011,53.0902220893,-9.6387331492,-3.2409458011,10.1690169833,35.0,-43.4,55.7544617049,136.48,21.4412668508,-21.0809458011,30.0688243873,-9.6387331492,-3.2409458011,10.1690169833,31.08,-17.84,35.8361828324,135.53
2020-05-31 05:30:00,27.7579669177,-4.408679978,28.1058923813,-9.3620330823,-3.208679978,9.8966302667,37.12,-1.2,37.1393914867,136.33,22.6179669177,-27.068679978,35.2744363986,-9.3620330823,-3.208679978,9.8966302667,31.98,-23.86,39.9001253131,135.53,26.0179669177,-28.138679978,38.3238817636,-9.3620330823,-3.208679978,9.8966302667,35.38,-24.93,43.2810501259,136.48,22.4679669177,-3.748679978,22.7785455855,-9.3620330823,-3.208679978,9.8966302667,31.83,-0.54,31.8345802548,136.67,24.7979669177,-46.728679978,52.9009328437,-9.3620330823,-3.208679978,9.8966302667,34.16,-43.52,55.3253648881,136.48,21.0779669177,-20.968679978,29.731569575199998,-9.3620330823,-3.208679978,9.8966302667,30.44,-17.76,35.2421792743,135.53
2020-05-31 06:00:00,27.5153002199,-5.3205934933,28.0249970796,-9.1246997801,-3.1605934933,9.656577929400001,36.64,-2.16,36.7036129012,136.77,22.4253002199,-26.5305934933,34.7385446019,-9.1246997801,-3.1605934933,9.656577929400001,31.55,-23.37,39.2626973093,135.81,25.8053002199,-29.1705934933,38.9465922026,-9.1246997801,-3.1605934933,9.656577929400001,34.93,-26.01,43.550258323,136.91,22.3053002199,-3.1505934933,22.5267098632,-9.1246997801,-3.1605934933,9.656577929400001,31.43,0.01,31.4300015908,136.96,24.6353002199,-47.9205934933,53.8821055423,-9.1246997801,-3.1605934933,9.656577929400001,33.76,-44.76,56.0642060498,136.91,20.9153002199,-20.6405934933,29.3850962742,-9.1246997801,-3.1605934933,9.656577929400001,30.04,-17.48,34.7556038647,135.81
2020-05-31 06:30:00,27.9433334376,-5.0649649919,28.3986576087,-8.9866665624,-3.1649649919,9.5277058783,36.93,-1.9,36.9788439516,136.49,23.0433334376,-26.1649649919,34.865464416,-8.9866665624,-3.1649649919,9.5277058783,32.03,-23.0,39.4324853389,135.55,26.2233334376,-28.8549649919,38.990668387,-8.9866665624,-3.1649649919,9.5277058783,35.21,-25.69,43.5857797911,136.67,22.9033334376,-2.8949649919000002,23.0855691907,-8.9866665624,-3.1649649919,9.5277058783,31.89,0.27,31.8911429711,136.71,25.0533334376,-47.5249649919,53.7242199927,-8.9866665624,-3.1649649919,9.5277058783,34.04,-44.36,55.9153932294,136.67,21.5333334376,-20.0449649919,29.4191276292,-8.9866665624,-3.1649649919,9.5277058783,30.52,-16.88,34.8769952834,135.55
2020-05-31 07:00:00,28.8333834046,-4.8034997806,29.2307647641,-8.5466165954,-3.0434997806,9.0723506405,37.38,-1.76,37.4214109836,137.12,23.5433834046,-26.1334997806,35.1745748079,-8.5466165954,-3.0434997806,9.0723506405,32.09,-23.09,39.5337349614,136.16,27.0833834046,-28.7834997806,39.5221395709,-8.5466165954,-3.0434997806,9.0723506405,35.63,-25.74,43.9550281538,137.29,23.3933834046,-2.6534997806,23.5433950015,-8.5466165954,-3.0434997806,9.0723506405,31.94,0.39,31.9423809382,137.32,25.8933834046,-47.6034997806,54.1900405563,-8.5466165954,-3.0434997806,9.0723506405,34.44,-44.56,56.3179118931,137.29,21.9733834046,-20.0434997806,29.7417461105,-8.5466165954,-3.0434997806,9.0723506405,30.52,-17.0,34.9352315006,136.16
2020-05-31 07:30:00,29.8811500623,-4.2315541687,30.1792839499,-7.7988499377,-2.8715541687,8.3107089766,37.68,-1.3599999999999999,37.7045355362,136.65,24.3711500623,-25.4815541687,35.2599285055,-7.7988499377,-2.8715541687,8.3107089766,32.17,-22.61,39.3207451608,135.7,28.1211500623,-28.0415541687,39.7130688946,-7.7988499377,-2.8715541687,8.3107089766,35.92,-25.17,43.8608629646,136.81,24.2211500623,-2.1615541687,24.3174099518,-7.7988499377,-2.8715541687,8.3107089766,32.02,0.71,32.0278706754,136.86,26.9211500623,-46.6715541687,53.8793308162,-7.7988499377,-2.8715541687,8.3107089766,34.72,-43.8,55.8920244758,136.81,22.8011500623,-20.2715541687,30.5094797166,-7.7988499377,-2.8715541687,8.3107089766,30.6,-17.4,35.2011363453,135.7
2020-05-31 08:00:00,30.8674334536,-3.4039560039,31.0545546496,-6.6225665464,-2.6039560039,7.1161066977,37.49,-0.8,37.498534638,136.47,25.1374334536,-24.6939560039,35.2375087621,-6.6225665464,-2.6039560039,7.1161066977,31.76,-22.09,38.6867638864,135.52,29.1074334536,-27.1839560039,39.8272538129,-6.6225665464,-2.6039560039,7.1161066977,35.73,-24.58,43.3682983295,136.63,24.9974334536,-1.4539560039000001,25.0396818535,-6.6225665464,-2.6039560039,7.1161066977,31.62,1.15,31.6409054864,136.68,27.8974334536,-45.7639560039,53.5967019734,-6.6225665464,-2.6039560039,7.1161066977,34.52,-43.16,55.2667712102,136.63,23.5374334536,-19.3639560039,30.4790676646,-6.6225665464,-2.6039560039,7.1161066977,30.16,-16.76,34.5039591931,135.52
2020-05-31 08:30:00,31.6454001773,-2.3674947523,31.7338365753,-5.2445998227,-2.3474947523,5.7460037341,36.89,-0.02,36.8900054215,135.22,26.0854001773,-23.4674947523,35.0880522737,-5.2445998227,-2.3474947523,5.7460037341,31.33,-21.12,37.7839026571,134.3,29.9054001773,-25.7974947523,39.4948565672,-5.2445998227,-2.3474947523,5.7460037341,35.15,-23.45,42.2542897231,135.37,25.9454001773,-0.5974947523,25.9522790972,-5.2445998227,-2.3474947523,5.7460037341,31.19,1.75,31.2390556836,135.42,28.6354001773,-44.1074947523,52.5876148598,-5.2445998227,-2.3474947523,5.7460037341,33.88,-41.76,53.7750127847,135.37,24.4754001773,-18.9074947523,30.9279577672,-5.2445998227,-2.3474947523,5.7460037341,29.72,-16.56,34.0222280282,134.3
2020-05-31 09:00:00,33.3235834563,-1.4475587358,33.3550092289,-4.2464165437,-2.1375587358,4.754073076,37.57,0.6900000000000001,37.5763356383,134.66,27.4035834563,-22.0675587358,35.1842796545,-4.2464165437,-2.1375587358,4.754073076,31.65,-19.93,37.402237901,133.7,31.5535834563,-24.7175587358,40.0822446826,-4.2464165437,-2.1375587358,4.754073076,35.8,-22.58,42.3260723432,134.8,27.2235834563,0.5724412642,27.2296012678,-4.2464165437,-2.1375587358,4.754073076,31.47,2.71,31.5864686219,134.81,30.2335834563,-42.7775587358,52.3830993738,-4.2464165437,-2.1375587358,4.754073076,34.48,-40.64,53.2961537074,134.8,25.7535834563,-17.1375587358,30.9344949897,-4.2464165437,-2.1375587358,4.754073076,30.0,-15.0,33.5410196625,133.7
2020-05-31 09:30:00,34.6664500946,-0.4368461172,34.6692024236,-3.4535499054,-1.9868461172,3.9842897036,38.12,1.55,38.1514993152,134.14,28.6064500946,-21.0668461172,35.5266237115,-3.4535499054,-1.9868461172,3.9842897036,32.06,-19.08,37.3080420285,133.21,32.8764500946,-23.5368461172,40.4332053635,-3.4535499054,-1.9868461172,3.9842897036,36.33,-21.55,42.2406368323,134.27,28.4264500946,1.3831538828,28.4600804574,-3.4535499054,-1.9868461172,3.9842897036,31.88,3.37,32.0576246781,134.3,31.5864500946,-41.4268461172,52.0949844879,-3.4535499054,-1.9868461172,3.9842897036,35.04,-39.44,52.7571341147,134.27,26.8664500946,-17.8268461172,32.2428687181,-3.4535499054,-1.9868461172,3.9842897036,30.32,-15.84,34.2083030857,133.21
2020-05-31 10:00:00,35.801666758,1.0587344071,35.8173178951,-2.688333242,-1.8012655929,3.2359995915,38.49,2.86,38.5961099076,133.89,29.321666758,-20.8912655929,36.0028487698,-2.688333242,-1.8012655929,3.2359995915,32.01,-19.09,37.2702052584,133.09,33.971666758,-21.9512655929,40.4466587427,-2.688333242,-1.8012655929,3.2359995915,36.66,-20.15,41.8327395708,134.0,29.121666758,1.4787344071000001,29.1591860348,-2.688333242,-1.8012655929,3.2359995915,31.81,3.2800000000000002,31.9786569449,134.16,32.591666758,-39.7612655929,51.4118175483,-2.688333242,-1.8012655929,3.2359995915,35.28,-37.96,51.8231608453,134.0,27.551666758,-17.8012655929,32.8021248985,-2.688333242,-1.8012655929,3.2359995915,30.24,-16.0,34.2119511282,133.09
2020-05-31 10:30:00,36.5669667437,2.4229218325,36.6471500534,-1.6630332562999999,-1.5670781675,2.2850412676,38.23,3.99,38.4376508127,133.99,30.0669667437,-20.1570781675,36.1984846287,-1.6630332562999999,-1.5670781675,2.2850412676,31.73,-18.59,36.7747331737,133.24,34.7469667437,-20.7170781675,40.4542831562,-1.6630332562999999,-1.5670781675,2.2850412676,36.41,-19.15,41.1389183134,134.14,29.8669667437,2.2729218325,29.9533282979,-1.6630332562999999,-1.5670781675,2.2850412676,31.53,3.84,31.7629737273,134.35,33.3769667437,-38.5670781675,51.0043275359,-1.6630332562999999,-1.5670781675,2.2850412676,35.04,-37.0,50.9588225924,134.14,28.3369667437,-16.9670781675,33.0282519334,-1.6630332562999999,-1.5670781675,2.2850412676,30.0,-15.4,33.721803036,133.24
2020-05-31 11:00:00,37.0204001144,3.3129699354,37.1683439828,-0.7395998856,-1.3670300646,1.5542777063000002,37.76,4.68,38.0489158847,134.19,30.3904001144,-19.4470300646,36.0799583903,-0.7395998856,-1.3670300646,1.5542777063000002,31.13,-18.08,35.9994902742,133.45,35.2004001144,-19.937030064600002,40.4543364302,-0.7395998856,-1.3670300646,1.5542777063000002,35.94,-18.57,40.4540294656,134.34,30.2004001144,3.0429699354,30.3533166738,-0.7395998856,-1.3670300646,1.5542777063000002,30.94,4.41,31.2527070827,134.52,33.8604001144,-37.8470300646,50.783111175,-0.7395998856,-1.3670300646,1.5542777063000002,34.6,-36.48,50.278727112,134.34,28.6204001144,-14.727030064600001,32.1871514308,-0.7395998856,-1.3670300646,1.5542777063000002,29.36,-13.36,32.2567698321,133.45
2020-05-31 11:30:00,37.231466793,4.1405200392,37.4609933899,0.041466793,-1.1694799608,1.1702148836,37.19,5.31,37.5671691774,133.5,30.541466793,-19.0894799608,36.0165161981,0.041466793,-1.1694799608,1.1702148836,30.5,-17.92,35.3747989394,132.84,35.431466793,-18.9094799608,40.1616393029,0.041466793,-1.1694799608,1.1702148836,35.39,-17.74,39.5873679347,133.64,30.341466793,3.2005200392,30.5098006495,0.041466793,-1.1694799608,1.1702148836,30.3,4.37,30.6135084562,133.91,34.081466793,-36.6894799608,50.0765845337,0.041466793,-1.1694799608,1.1702148836,34.04,-35.52,49.1974796102,133.64,28.761466793,-15.3694799608,32.6104720351,0.041466793,-1.1694799608,1.1702148836,28.72,-14.2,32.0387015967,132.84
2020-05-31 12:00:00,37.9701502078,4.5212006032000005,38.2383781259,0.4201502078,-1.1087993968,1.1857328112,37.55,5.63,37.9697168807,133.18,31.2201502078,-18.1887993968,36.132121478,0.4201502078,-1.1087993968,1.1857328112,30.8,-17.08,35.2188358695,132.47,36.1601502078,-18.4287993968,40.585429778,0.4201502078,-1.1087993968,1.1857328112,35.74,-17.32,39.7156140579,133.32,31.0101502078,3.9712006032,31.2633947316,0.4201502078,-1.1087993968,1.1857328112,30.59,5.08,31.0089422586,133.54,34.8201502078,-36.0687993968,50.1338323932,0.4201502078,-1.1087993968,1.1857328112,34.4,-34.96,49.0465248514,133.32,29.4201502078,-14.5087993968,32.8032086569,0.4201502078,-1.1087993968,1.1857328112,29.0,-13.4,31.9462047824,132.47
2020-05-31 12:30:00,38.8363669977,4.1120892499,39.0534592524,0.0863669977,-1.3079107501,1.3107592412,38.75,5.42,39.1272143143,133.18,32.3463669977,-17.2779107501,36.6717010491,0.0863669977,-1.3079107501,1.3107592412,32.26,-15.97,35.996506775,132.36,36.9763669977,-18.8179107501,41.4893417801,0.0863669977,-1.3079107501,1.3107592412,36.89,-17.51,40.8346935828,133.32,32.0963669977,4.8220892499,32.4565759005,0.0863669977,-1.3079107501,1.3107592412,32.01,6.13,32.5916707151,133.4,35.6063669977,-36.4679107501,50.9678514875,0.0863669977,-1.3079107501,1.3107592412,35.52,-35.16,49.9789555713,133.32,30.4863669977,-14.9079107501,33.9361809232,0.0863669977,-1.3079107501,1.3107592412,30.4,-13.6,33.3034532744,132.36
2020-05-31 13:00:00,39.7315837124,3.7251636879000003,39.9058340195,-0.8984162876,-1.3748363121,1.6423540151,40.63,5.1,40.9488327062,133.47,32.1215837124,-17.6148363121,36.6343909256,-0.8984162876,-1.3748363121,1.6423540151,33.02,-16.24,36.7975270908,132.64,37.8015837124,-19.2448363121,42.4184329725,-0.8984162876,-1.3748363121,1.6423540151,38.7,-17.87,42.6265985038,133.61,31.8415837124,4.5551636879,32.1657577174,-0.8984162876,-1.3748363121,1.6423540151,32.74,5.93,33.2726990189,133.7,36.4215837124,-36.8948363121,51.8436178002,-0.8984162876,-1.3748363121,1.6423540151,37.32,-35.52,51.521381969,133.61,30.1815837124,-14.6948363121,33.5688279454,-0.8984162876,-1.3748363121,1.6423540151,31.08,-13.32,33.81403259,132.64
2020-05-31 13:30:00,39.0480337301,4.1714728372,39.2702192993,0.3680337301,-1.0585271628,1.1206821944,38.68,5.23,39.0319779156,133.86,31.3580337301,-17.9385271628,36.1264035878,0.3680337301,-1.0585271628,1.1206821944,30.99,-16.88,35.2890138712,133.1,37.1880337301,-18.9585271628,41.7417729007,0.3680337301,-1.0585271628,1.1206821944,36.82,-17.9,40.9404738614,134.01,31.1380337301,4.3914728372,31.4461790724,0.3680337301,-1.0585271628,1.1206821944,30.77,5.45,31.2489263816,134.18,35.8480337301,-36.7785271628,51.3589484178,0.3680337301,-1.0585271628,1.1206821944,35.48,-35.72,50.3462888404,134.01,29.5280337301,-13.8185271628,32.601479551,0.3680337301,-1.0585271628,1.1206821944,29.16,-12.76,31.8295962902,133.1
2020-05-31 14:00:00,37.8622170383,4.062865936,38.0795792869,0.4122170383,-1.107134064,1.18138424,37.45,5.17,37.8051768942,134.19,30.5522170383,-18.687134064,35.8140607232,0.4122170383,-1.107134064,1.18138424,30.14,-17.58,34.8923487315,133.48,36.0422170383,-19.217134064,40.8453136929,0.4122170383,-1.107134064,1.18138424,35.63,-18.11,39.9683499785,134.34,30.3722170383,3.7828659360000003,30.6068888081,0.4122170383,-1.107134064,1.18138424,29.96,4.89,30.3564441264,134.54,34.6922170383,-37.187134064,50.8569844066,0.4122170383,-1.107134064,1.18138424,34.28,-36.08,49.768311203,134.34,28.8122170383,-15.747134064,32.8346780385,0.4122170383,-1.107134064,1.18138424,28.4,-14.64,31.9513630382,133.48
2020-05-31 14:30:00,37.2488004668,3.5037785922999998,37.4132276159,-0.36119953320000003,-1.3362214077,1.3841794512,37.61,4.84,37.9201489976,134.34,30.0688004668,-19.5562214077,35.8689079463,-0.36119953320000003,-1.3362214077,1.3841794512,30.43,-18.22,35.4676373614,133.64,35.4488004668,-19.7662214077,40.5872019641,-0.36119953320000003,-1.3362214077,1.3841794512,35.81,-18.43,40.2743218441,134.48,29.8988004668,2.9537785923,30.0443518373,-0.36119953320000003,-1.3362214077,1.3841794512,30.26,4.29,30.5625866052,134.74,34.1188004668,-37.7362214077,50.8735191571,-0.36119953320000003,-1.3362214077,1.3841794512,34.48,-36.4,50.1381132473,134.48,28.3188004668,-14.7762214077,31.9419971036,-0.36119953320000003,-1.3362214077,1.3841794512,28.68,-13.44,31.6729537618,133.64
2020-05-31 15:00:00,36.9920004504,3.2236104416,37.1321930621,-0.5579995496,-1.3863895583999999,1.49446964,37.55,4.61,37.8319256713,134.71,29.8220004504,-19.8563895584,35.8277534484,-0.5579995496,-1.3863895583999999,1.49446964,30.38,-18.47,35.553977274,133.98,35.1820004504,-20.1863895584,40.5618475799,-0.5579995496,-1.3863895583999999,1.49446964,35.74,-18.8,40.3830112795,134.85,29.6520004504,2.7936104416000003,29.7833072376,-0.5579995496,-1.3863895583999999,1.49446964,30.21,4.18,30.4978113969,135.09,33.8020004504,-38.2663895584,51.057730113,-0.5579995496,-1.3863895583999999,1.49446964,34.36,-36.88,50.4057933178,134.85,28.1220004504,-16.2663895584,32.4875720638,-0.5579995496,-1.3863895583999999,1.49446964,28.68,-14.88,32.3103203327,133.98
2020-05-31 15:30:00,37.2515504142,2.8246112167,37.3584854723,-1.1084495858,-1.4653887832999999,1.8373961931,38.36,4.29,38.5991411822,134.84,30.1115504142,-20.1753887833,36.2457139659,-1.1084495858,-1.4653887832999999,1.8373961931,31.22,-18.71,36.3971496137,134.12,35.4115504142,-20.5453887833,40.9400891913,-1.1084495858,-1.4653887832999999,1.8373961931,36.52,-19.08,41.2038444808,134.99,29.9215504142,2.4746112167,30.0237052987,-1.1084495858,-1.4653887832999999,1.8373961931,31.03,3.94,31.2791384152,135.2,34.0915504142,-38.6253887833,51.5184866655,-1.1084495858,-1.4653887832999999,1.8373961931,35.2,-37.16,51.1850134317,134.99,28.3715504142,-16.0653887833,32.6043185738,-1.1084495858,-1.4653887832999999,1.8373961931,29.48,-14.6,32.8972704035,134.12
2020-05-31 16:00:00,37.5274670085,2.6110963522,37.618195122,-1.7125329915,-1.6289036478,2.3634924034,39.24,4.24,39.4684076193,135.0,30.3674670085,-20.3189036478,36.5382114773,-1.7125329915,-1.6289036478,2.3634924034,32.08,-18.69,37.1273820785,134.27,35.6574670085,-20.8489036478,41.3053475567,-1.7125329915,-1.6289036478,2.3634924034,37.37,-19.22,42.0229139875,135.16,30.1674670085,2.4210963522,30.2644638686,-1.7125329915,-1.6289036478,2.3634924034,31.88,4.05,32.1362241093,135.34,34.2874670085,-39.0289036478,51.9508008967,-1.7125329915,-1.6289036478,2.3634924034,36.0,-37.4,51.9110778158,135.16,28.6074670085,-15.6689036478,32.6175061917,-1.7125329915,-1.6289036478,2.3634924034,30.32,-14.04,33.4129316283,134.27
2020-05-31 16:30:00,38.1448835729,2.40660468,38.2207259073,-2.4751164271,-1.87339532,3.1041603297,40.62,4.28,40.84486259,134.13,31.2048835729,-20.21339532,37.1796464368,-2.4751164271,-1.87339532,3.1041603297,33.68,-18.34,38.3496805723,133.39,36.2148835729,-20.73339532,41.7299829103,-2.4751164271,-1.87339532,3.1041603297,38.69,-18.86,43.0420224897,134.26,30.9648835729,2.26660468,31.0477295702,-2.4751164271,-1.87339532,3.1041603297,33.44,4.14,33.6952993754,134.45,34.8448835729,-38.55339532,51.9666258469,-2.4751164271,-1.87339532,3.1041603297,37.32,-36.68,52.327858737,134.26,29.4048835729,-14.95339532,32.988652739,-2.4751164271,-1.87339532,3.1041603297,31.88,-13.08,34.4589727067,133.39
2020-05-31 17:00:00,39.9020170411,2.284594875,39.9673659088,-4.7879829589,-2.485405125,5.3946287593,44.69,4.77,44.9438427374,134.42,32.7620170411,-20.665405125,38.7351097789,-4.7879829589,-2.485405125,5.3946287593,37.55,-18.18,41.719478664,133.69,37.8020170411,-20.945405125,43.2169236322,-4.7879829589,-2.485405125,5.3946287593,42.59,-18.46,46.418527551,134.57,32.4220170411,1.924594875,32.4790894953,-4.7879829589,-2.485405125,5.3946287593,37.21,4.41,37.4704176651,134.75,36.4120170411,-38.845405125,53.2428444425,-4.7879829589,-2.485405125,5.3946287593,41.2,-36.36,54.9498826204,134.57,30.8120170411,-15.925405125,34.6842748596,-4.7879829589,-2.485405125,5.3946287593,35.6,-13.44,38.0525110867,133.69
2020-05-31 17:30:00,41.2597836227,1.6468685335000002,41.2926376072,-6.7802163773,-2.9831314665,7.4074562078,48.04,4.63,48.2625993912,133.21,34.1797836227,-20.7931314665,40.0076483272,-6.7802163773,-2.9831314665,7.4074562078,40.96,-17.81,44.6645015644,132.49,39.0397836227,-21.1231314665,44.3879644527,-6.7802163773,-2.9831314665,7.4074562078,45.82,-18.14,49.2801379868,133.32,33.7197836227,1.4568685335,33.7512410658,-6.7802163773,-2.9831314665,7.4074562078,40.5,4.44,40.742650871,133.48,37.5797836227,-38.5831314665,53.8599867331,-6.7802163773,-2.9831314665,7.4074562078,44.36,-35.6,56.8785513177,133.32,32.0197836227,-16.9431314665,36.2261817907,-6.7802163773,-2.9831314665,7.4074562078,38.8,-13.96,41.2349560446,132.49
