Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-05-31 18:00:00,41.8048170146,1.0200628934,41.8172602394,-8.6351829854,-3.5899371066,9.3516861378,50.44,4.61,50.6502290222,132.38,35.3148170146,-20.7799371066,40.9748958135,-8.6351829854,-3.5899371066,9.3516861378,43.95,-17.19,47.1921455329,131.63,39.4648170146,-21.4799371066,44.9317201997,-8.6351829854,-3.5899371066,9.3516861378,48.1,-17.89,51.319217648,132.52,34.7948170146,1.2300628934,34.8165527559,-8.6351829854,-3.5899371066,9.3516861378,43.43,4.82,43.6966509014,132.64,38.0048170146,-38.7099371066,54.247814215,-8.6351829854,-3.5899371066,9.3516861378,46.64,-35.12,58.3841074266,132.52,33.0448170146,-16.9099371066,37.120154963,-8.6351829854,-3.5899371066,9.3516861378,41.68,-13.32,43.7566543511,131.63
2020-05-31 18:30:00,42.7098837559,0.3651308366,42.7114444964,-10.3001162441,-3.9348691634,11.0261321403,53.01,4.3,53.1841151097,132.38,35.6498837559,-21.4448691634,41.6028439562,-10.3001162441,-3.9348691634,11.0261321403,45.95,-17.51,49.1731898498,131.63,40.2898837559,-22.0848691634,45.9457960974,-10.3001162441,-3.9348691634,11.0261321403,50.59,-18.15,53.7472845826,132.52,35.0698837559,0.5851308366,35.0747647853,-10.3001162441,-3.9348691634,11.0261321403,45.37,4.52,45.5945972677,132.64,38.7798837559,-39.2148691634,55.1514763866,-10.3001162441,-3.9348691634,11.0261321403,49.08,-35.28,60.444394281,132.52,33.2598837559,-17.9748691634,37.8062929801,-10.3001162441,-3.9348691634,11.0261321403,43.56,-14.04,45.7667477542,131.63
2020-05-31 19:00:00,42.6343336767,-0.1855498112,42.6347374425,-11.5156663233,-4.2555498112,12.2768186052,54.15,4.07,54.3027384208,132.04,35.8843336767,-21.9955498112,42.0890676414,-11.5156663233,-4.2555498112,12.2768186052,47.4,-17.74,50.6109434806,131.33,40.1643336767,-22.4855498112,46.0301384965,-11.5156663233,-4.2555498112,12.2768186052,51.68,-18.23,54.8010519972,132.19,35.2743336767,-0.0455498112,35.274363086,-11.5156663233,-4.2555498112,12.2768186052,46.79,4.21,46.9790187211,132.33,38.6043336767,-39.5355498112,55.2571649427,-11.5156663233,-4.2555498112,12.2768186052,50.12,-35.28,61.2918656919,132.19,33.4443336767,-16.6555498112,37.362157253,-11.5156663233,-4.2555498112,12.2768186052,44.96,-12.4,46.6386277671,131.33
2020-05-31 19:30:00,42.2479670545,-0.4666788469,42.2505444863,-13.0720329455,-4.6666788469,13.8800553597,55.32,4.2,55.4792069157,131.54,35.8779670545,-22.3366788469,42.2629357934,-13.0720329455,-4.6666788469,13.8800553597,48.95,-17.67,52.0416314118,130.85,39.7279670545,-22.6066788469,45.709663035,-13.0720329455,-4.6666788469,13.8800553597,52.8,-17.94,55.7645371181,131.67,35.2179670545,-0.5166788469,35.2217569193,-13.0720329455,-4.6666788469,13.8800553597,48.29,4.15,48.467995626,131.85,38.2079670545,-39.4666788469,54.9314799149,-13.0720329455,-4.6666788469,13.8800553597,51.28,-34.8,61.973207114,131.67,33.4079670545,-18.0666788469,37.9802204743,-13.0720329455,-4.6666788469,13.8800553597,46.48,-13.4,48.3730338102,130.85
2020-05-31 20:00:00,41.9580669702,-0.8288246223,41.9662523241,-13.8919330298,-4.8488246223,14.7138337466,55.85,4.02,55.9944899075,131.92,35.5080669702,-22.8688246223,42.2351270811,-13.8919330298,-4.8488246223,14.7138337466,49.4,-18.02,52.5840317967,131.24,39.4280669702,-23.0688246223,45.6808836873,-13.8919330298,-4.8488246223,14.7138337466,53.32,-18.22,56.3470567111,132.06,34.8480669702,-0.9288246223000001,34.8604430083,-13.8919330298,-4.8488246223,14.7138337466,48.74,3.92,48.897382343,132.23,37.8680669702,-40.0488246223,55.1171375316,-13.8919330298,-4.8488246223,14.7138337466,51.76,-35.2,62.5950285566,132.06,32.9880669702,-19.5288246223,38.3351999284,-13.8919330298,-4.8488246223,14.7138337466,46.88,-14.68,49.1247066149,131.24
2020-05-31 20:30:00,41.0516835893,-1.0739327071,41.0657284968,-14.0883164107,-4.8439327071000005,14.8977965941,55.14,3.77,55.2687298569,131.92,34.8516835893,-23.3939327071,41.9751823881,-14.0883164107,-4.8439327071000005,14.8977965941,48.94,-18.55,52.3376164914,131.24,38.5416835893,-23.3339327071,45.0547865324,-14.0883164107,-4.8439327071000005,14.8977965941,52.63,-18.49,55.7834832186,132.06,34.2016835893,-1.4239327071,34.2313123426,-14.0883164107,-4.8439327071000005,14.8977965941,48.29,3.42,48.4109543389,132.23,37.0316835893,-40.3639327071,54.7776656407,-14.0883164107,-4.8439327071000005,14.8977965941,51.12,-35.52,62.2488939661,132.06,32.3916835893,-20.1639327071,38.1550173367,-14.0883164107,-4.8439327071000005,14.8977965941,46.48,-15.32,48.939685328,131.24
2020-05-31 21:00:00,40.5762167899,-1.7584883628,40.6143035187,-14.4837832101,-4.8784883628,15.2833119703,55.06,3.12,55.1483272638,132.41,34.3762167899,-24.0284883628,41.9415370938,-14.4837832101,-4.8784883628,15.2833119703,48.86,-19.15,52.4787776153,131.76,38.0862167899,-24.1184883628,45.0806099147,-14.4837832101,-4.8784883628,15.2833119703,52.57,-19.24,55.9801973916,132.55,33.7562167899,-1.9184883628,33.810690167,-14.4837832101,-4.8784883628,15.2833119703,48.24,2.96,48.3307272861,132.76,36.5562167899,-41.1984883628,55.0787838407,-14.4837832101,-4.8784883628,15.2833119703,51.04,-36.32,62.6436269703,132.55,31.9562167899,-20.1184883628,37.7617976999,-14.4837832101,-4.8784883628,15.2833119703,46.44,-15.24,48.8766938325,131.76
2020-05-31 21:30:00,40.0405334639,-2.3811064517,40.1112700872,-14.4394665361,-4.8611064516999996,15.2357654807,54.48,2.48,54.5364171907,132.41,33.9305334639,-24.2111064517,41.6828355173,-14.4394665361,-4.8611064516999996,15.2357654807,48.37,-19.35,52.0968271587,131.67,37.5805334639,-24.7111064517,44.977052788,-14.4394665361,-4.8611064516999996,15.2357654807,52.02,-19.85,55.6785676899,132.55,33.3005334639,-2.1211064517000002,33.3680179447,-14.4394665361,-4.8611064516999996,15.2357654807,47.74,2.74,47.8185654323,132.76,36.0805334639,-41.8211064517,55.2341365451,-14.4394665361,-4.8611064516999996,15.2357654807,50.52,-36.96,62.596421623,132.55,31.5205334639,-20.6211064517,37.6666173307,-14.4394665361,-4.8611064516999996,15.2357654807,45.96,-15.76,48.5870270751,131.67
2020-05-31 22:00:00,40.4328834789,-2.5899535322,40.5157491072,-14.5071165211,-4.8699535322,15.3027081643,54.94,2.2800000000000002,54.9872894404,132.22,34.2228834789,-24.2599535322,41.9493873495,-14.5071165211,-4.8699535322,15.3027081643,48.73,-19.39,52.4460198681,131.5,37.9428834789,-24.8599535322,45.3616544707,-14.5071165211,-4.8699535322,15.3027081643,52.45,-19.99,56.1302289324,132.36,33.5928834789,-2.2299535322,33.6668162021,-14.5071165211,-4.8699535322,15.3027081643,48.1,2.64,48.1723945845,132.49,36.4128834789,-41.8699535322,55.4886573278,-14.5071165211,-4.8699535322,15.3027081643,50.92,-37.0,62.9431997916,132.36,31.7728834789,-20.3899535322,37.7526996334,-14.5071165211,-4.8699535322,15.3027081643,46.28,-15.52,48.8129982689,131.5
2020-05-31 22:30:00,39.4546502121,-2.6142129024000003,39.5411625077,-14.0253497879,-4.7542129024,14.8092193243,53.48,2.14,53.5227988805,132.22,33.4646502121,-24.6242129024,41.5479803947,-14.0253497879,-4.7542129024,14.8092193243,47.49,-19.87,51.4792870969,131.57,37.0346502121,-24.9142129024,44.635001074,-14.0253497879,-4.7542129024,14.8092193243,51.06,-20.16,54.8958031183,132.36,32.8746502121,-2.5442129024,32.9729532475,-14.0253497879,-4.7542129024,14.8092193243,46.9,2.21,46.9520404242,132.58,35.5346502121,-41.9942129024,55.0111378085,-14.0253497879,-4.7542129024,14.8092193243,49.56,-37.24,61.9920252936,132.36,31.1346502121,-19.8342129024,36.915612487,-14.0253497879,-4.7542129024,14.8092193243,45.16,-15.08,47.6112591726,131.57
2020-05-31 23:00:00,37.4344501717,-3.1117148193,37.5635571901,-13.2355498283,-4.4917148193,13.976955365,50.67,1.38,50.6887887013,132.49,31.6644501717,-24.6617148193,40.1352411542,-13.2355498283,-4.4917148193,13.976955365,44.9,-20.17,49.2223414721,131.75,35.1244501717,-25.5117148193,43.4116872845,-13.2355498283,-4.4917148193,13.976955365,48.36,-21.02,52.7307310778,132.63,31.1644501717,-2.5317148193,31.2671158637,-13.2355498283,-4.4917148193,13.976955365,44.4,1.96,44.4432402059,132.79,33.6444501717,-42.7317148193,54.3870249118,-13.2355498283,-4.4917148193,13.976955365,46.88,-38.24,60.4981983203,132.63,29.4444501717,-20.0117148193,35.6011850354,-13.2355498283,-4.4917148193,13.976955365,42.68,-15.52,45.4142356536,131.75
2020-05-31 23:30:00,35.7666169034,-3.4949012599,35.9369617459,-12.3133830966,-4.1549012599,12.9954841297,48.08,0.66,48.0845297367,132.86,29.9566169034,-24.7449012599,38.8549743876,-12.3133830966,-4.1549012599,12.9954841297,42.27,-20.59,47.0180922624,132.08,33.5766169034,-25.9849012599,42.4570877024,-12.3133830966,-4.1549012599,12.9954841297,45.89,-21.83,50.8177232863,133.0,29.5366169034,-2.5449012599,29.6460496613,-12.3133830966,-4.1549012599,12.9954841297,41.85,1.6099999999999999,41.8809574867,133.13,32.1266169034,-43.3149012599,53.9286582887,-12.3133830966,-4.1549012599,12.9954841297,44.44,-39.16,59.2319103187,133.0,27.8466169034,-20.6349012599,34.6588116209,-12.3133830966,-4.1549012599,12.9954841297,40.16,-16.48,43.409860631,132.08
2020-06-01 00:00:00,33.8370669423,-3.9695929278,34.0691175006,-11.4329330577,-3.8895929278,12.07646022,45.27,-0.08,45.2700706869,133.63,28.3970669423,-24.5595929278,37.5442008265,-11.4329330577,-3.8895929278,12.07646022,39.83,-20.67,44.8740214378,132.75,31.7670669423,-26.7395929278,41.5229138195,-11.4329330577,-3.8895929278,12.07646022,43.2,-22.85,48.8708757851,133.77,28.0370669423,-2.1595929278,28.1201167199,-11.4329330577,-3.8895929278,12.07646022,39.47,1.73,39.5078954134,133.84,30.3670669423,-44.3295929278,53.7333375459,-11.4329330577,-3.8895929278,12.07646022,41.8,-40.44,58.1604126533,133.77,26.4470669423,-19.8895929278,33.0914378153,-11.4329330577,-3.8895929278,12.07646022,37.88,-16.0,41.1204863784,132.75
2020-06-01 00:30:00,32.8446170072,-3.7271268994,33.0554131917,-10.9553829928,-3.7171268994,11.5688136343,43.8,-0.01,43.8000011416,134.11,27.3946170072,-25.4571268994,37.3969296994,-10.9553829928,-3.7171268994,11.5688136343,38.35,-21.74,44.0834447384,133.33,30.8346170072,-26.6171268994,40.7338317662,-10.9553829928,-3.7171268994,11.5688136343,41.79,-22.9,47.6530597129,134.25,27.0846170072,-2.8871268994,27.2380612408,-10.9553829928,-3.7171268994,11.5688136343,38.04,0.8300000000000001,38.0490538647,134.4,29.4846170072,-44.3971268994,53.2958489658,-10.9553829928,-3.7171268994,11.5688136343,40.44,-40.68,57.3607531331,134.25,25.5246170072,-18.6371268994,31.6045656896,-10.9553829928,-3.7171268994,11.5688136343,36.48,-14.92,39.4131551642,133.33
2020-06-01 01:00:00,31.8719002229,-3.9869186909,32.1202980133,-10.6280997771,-3.5869186909,11.2170624749,42.5,-0.4,42.5018823113,134.44,26.3819002229,-25.8769186909,36.9542904181,-10.6280997771,-3.5869186909,11.2170624749,37.01,-22.29,43.2039836126,133.69,29.9119002229,-26.9769186909,40.2799691782,-10.6280997771,-3.5869186909,11.2170624749,40.54,-23.39,46.803671864500004,134.61,26.1219002229,-3.2369186909,26.321689039,-10.6280997771,-3.5869186909,11.2170624749,36.75,0.35000000000000003,36.7516666289,134.77,28.5719002229,-44.7869186909,53.1245853458,-10.6280997771,-3.5869186909,11.2170624749,39.2,-41.2,56.8689722081,134.61,24.5719002229,-20.5469186909,32.0305190132,-10.6280997771,-3.5869186909,11.2170624749,35.2,-16.96,39.0727731291,133.69
2020-06-01 01:30:00,31.5768500869,-3.8335079515,31.8086976254,-10.4831499131,-3.5535079515,11.0690492302,42.06,-0.28,42.0609319916,134.66,26.3368500869,-25.7035079515,36.8008151202,-10.4831499131,-3.5535079515,11.0690492302,36.82,-22.15,42.9689992902,133.85,29.6368500869,-26.9935079515,40.0873091464,-10.4831499131,-3.5535079515,11.0690492302,40.12,-23.44,46.4655571364,134.8,26.0668500869,-2.9535079515,26.2336402864,-10.4831499131,-3.5535079515,11.0690492302,36.55,0.6000000000000001,36.5549244289,134.96,28.2768500869,-44.9935079515,53.1412834679,-10.4831499131,-3.5535079515,11.0690492302,38.76,-41.44,56.7416178832,134.8,24.5568500869,-19.4735079515,31.3409699615,-10.4831499131,-3.5535079515,11.0690492302,35.04,-15.92,38.4869848131,133.85
2020-06-01 02:00:00,30.6818667191,-4.3233718555,30.9849719957,-10.5281332809,-3.5933718555,11.1244735458,41.21,-0.73,41.2164651565,134.55,25.8218667191,-25.5933718555,36.3564228685,-10.5281332809,-3.5933718555,11.1244735458,36.35,-22.0,42.4890868342,133.7,28.7718667191,-27.4333718555,39.7543734181,-10.5281332809,-3.5933718555,11.1244735458,39.3,-23.84,45.9655914788,134.7,25.5718667191,-2.8633718555,25.7316782563,-10.5281332809,-3.5933718555,11.1244735458,36.1,0.73,36.107380132,134.79,27.4718667191,-45.3933718555,53.0590394697,-10.5281332809,-3.5933718555,11.1244735458,38.0,-41.8,56.4910612398,134.7,24.0718667191,-18.5933718555,30.416578445,-10.5281332809,-3.5933718555,11.1244735458,34.6,-15.0,37.7115366963,133.7
2020-06-01 02:30:00,30.3191001164,-4.6200972121,30.6690907938,-10.3308998836,-3.5200972121,10.9141457196,40.65,-1.1,40.6648804253,135.06,25.3291001164,-25.4000972121,35.8709945651,-10.3308998836,-3.5200972121,10.9141457196,35.66,-21.88,41.8374234388,134.14,28.4391001164,-27.8700972121,39.818648069,-10.3308998836,-3.5200972121,10.9141457196,38.77,-24.35,45.7824791815,135.2,25.0791001164,-2.5700972121,25.2104474837,-10.3308998836,-3.5200972121,10.9141457196,35.41,0.9500000000000001,35.422741283,135.23,27.1891001164,-46.0000972121,53.4345965519,-10.3308998836,-3.5200972121,10.9141457196,37.52,-42.48,56.6771629495,135.2,23.5491001164,-18.1200972121,29.7136002408,-10.3308998836,-3.5200972121,10.9141457196,33.88,-14.6,36.8919286566,134.14
2020-06-01 03:00:00,29.4902835644,-4.6239723038000005,29.8505937056,-10.1297164356,-3.4939723038,10.7153626875,39.62,-1.13,39.6361110605,135.06,24.6802835644,-25.3839723038,35.4042715889,-10.1297164356,-3.4939723038,10.7153626875,34.81,-21.89,41.1206541777,134.14,27.6602835644,-27.8939723038,39.2831385934,-10.1297164356,-3.4939723038,10.7153626875,37.79,-24.4,44.9827089002,135.2,24.4602835644,-2.5639723038,24.5942966158,-10.1297164356,-3.4939723038,10.7153626875,34.59,0.93,34.6024999097,135.23,26.3902835644,-46.0139723038,53.0446294528,-10.1297164356,-3.4939723038,10.7153626875,36.52,-42.52,56.050520069,135.2,22.9902835644,-18.2939723038,29.3806494316,-10.1297164356,-3.4939723038,10.7153626875,33.12,-14.8,36.2763614493,134.14
2020-06-01 03:30:00,29.2854668626,-4.7170067259,29.6629182956,-10.1245331374,-3.4770067259,10.7049403091,39.41,-1.24,39.4295029134,135.25,24.4354668626,-25.5370067259,35.3444585941,-10.1245331374,-3.4770067259,10.7049403091,34.56,-22.06,41.000453656,134.31,27.4654668626,-28.0570067259,39.2625457198,-10.1245331374,-3.4770067259,10.7049403091,37.59,-24.58,44.9130771602,135.4,24.2254668626,-2.6370067259,24.3685668266,-10.1245331374,-3.4770067259,10.7049403091,34.35,0.84,34.3602692073,135.42,26.1954668626,-46.2770067259,53.1767226863,-10.1245331374,-3.4770067259,10.7049403091,36.32,-42.8,56.1336120341,135.4,22.7554668626,-19.5170067259,29.9787395277,-10.1245331374,-3.4770067259,10.7049403091,32.88,-16.04,36.5838215609,134.31
2020-06-01 04:00:00,28.8744835888,-4.8260779793,29.2750206009,-9.9255164112,-3.4660779793,10.5133045513,38.8,-1.3599999999999999,38.823827735,135.42,24.0544835888,-25.6460779793,35.1616196505,-9.9255164112,-3.4660779793,10.5133045513,33.98,-22.18,40.5782306169,134.49,27.0644835888,-28.2260779793,39.1049581259,-9.9255164112,-3.4660779793,10.5133045513,36.99,-24.76,44.5119950126,135.56,23.8544835888,-2.7060779793,24.0074831109,-9.9255164112,-3.4660779793,10.5133045513,33.78,0.76,33.7885483559,135.58,25.7944835888,-46.4660779793,53.1455716537,-9.9255164112,-3.4660779793,10.5133045513,35.72,-43.0,55.9009695801,135.56,22.3944835888,-20.1460779793,30.1227049443,-9.9255164112,-3.4660779793,10.5133045513,32.32,-16.68,36.3703835559,134.49
2020-06-01 04:30:00,29.0235003734,-4.9251172201,29.4384162882,-10.1164996266,-3.4951172201,10.7032429234,39.14,-1.43,39.1661141805,135.77,24.0935003734,-25.7851172201,35.289786487,-10.1164996266,-3.4951172201,10.7032429234,34.21,-22.29,40.8309710881,134.83,27.2035003734,-28.3851172201,39.3159676488,-10.1164996266,-3.4951172201,10.7032429234,37.32,-24.89,44.8586056404,135.92,23.8935003734,-2.7651172201,24.0529672459,-10.1164996266,-3.4951172201,10.7032429234,34.01,0.73,34.0178335583,135.92,25.9635003734,-46.7351172201,53.4628331948,-10.1164996266,-3.4951172201,10.7032429234,36.08,-43.24,56.3157526808,135.92,22.4435003734,-20.9751172201,30.7191512156,-10.1164996266,-3.4951172201,10.7032429234,32.56,-17.48,36.9554326182,134.83
2020-06-01 05:00:00,28.3942835861,-4.5298329813,28.7533428875,-10.0657164139,-3.4598329813,10.6437348324,38.46,-1.07,38.4748814163,136.23,23.6342835861,-26.289832981300002,35.351586652,-10.0657164139,-3.4598329813,10.6437348324,33.7,-22.83,40.7050230316,135.36,26.6142835861,-28.1998329813,38.7756453328,-10.0657164139,-3.4598329813,10.6437348324,36.68,-24.74,44.2435306005,136.39,23.4642835861,-3.0998329813,23.6681551609,-10.0657164139,-3.4598329813,10.6437348324,33.53,0.36,33.531932542,136.46,25.3742835861,-46.6998329813,53.1481765256,-10.0657164139,-3.4598329813,10.6437348324,35.44,-43.24,55.9078813764,136.39,22.0142835861,-20.4198329813,30.0266258643,-10.0657164139,-3.4598329813,10.6437348324,32.08,-16.96,36.2872980532,135.36
2020-06-01 05:30:00,28.690400325,-4.3694967219,29.0212262389,-10.129599675,-3.4894967219,10.7137937701,38.82,-0.88,38.829972959,136.06,23.800400325,-26.6694967219,35.7452250102,-10.129599675,-3.4894967219,10.7137937701,33.93,-23.18,41.0920588435,135.25,26.870400325,-27.9594967219,38.7782396528,-10.129599675,-3.4894967219,10.7137937701,37.0,-24.47,44.3596765092,136.21,23.610400325,-3.4894967219,23.8668722475,-10.129599675,-3.4894967219,10.7137937701,33.74,0.0,33.74,136.35,25.630400325,-46.3694967219,52.9815783746,-10.129599675,-3.4894967219,10.7137937701,35.76,-42.88,55.8343263593,136.21,22.190400325,-20.7694967219,30.3938457696,-10.129599675,-3.4894967219,10.7137937701,32.32,-17.28,36.6494311006,135.25
2020-06-01 06:00:00,28.9983503749,-4.272491128,29.3114057136,-10.1416496251,-3.522491128,10.7359676259,39.14,-0.75,39.147185084,135.75,24.2083503749,-26.472491128,35.8725105673,-10.1416496251,-3.522491128,10.7359676259,34.35,-22.95,41.3113180618,134.94,27.1883503749,-27.782491128,38.8725251224,-10.1416496251,-3.522491128,10.7359676259,37.33,-24.26,44.5205177418,135.9,24.0183503749,-3.442491128,24.2637981342,-10.1416496251,-3.522491128,10.7359676259,34.16,0.08,34.1600936767,136.03,25.9383503749,-46.122491128,52.9158030084,-10.1416496251,-3.522491128,10.7359676259,36.08,-42.6,55.825857808,135.9,22.5783503749,-20.482491128,30.4846575914,-10.1416496251,-3.522491128,10.7359676259,32.72,-16.96,36.8543077536,134.94
2020-06-01 06:30:00,30.9542336167,-4.0161341274,31.2136814895,-10.9457663833,-3.7861341274,11.5820815637,41.9,-0.23,41.9006312602,134.67,26.3042336167,-24.7261341274,36.1011691646,-10.9457663833,-3.7861341274,11.5820815637,37.25,-20.94,42.732260647,133.76,29.0242336167,-27.1661341274,39.754307697,-10.9457663833,-3.7861341274,11.5820815637,39.97,-23.38,46.3057804167,134.82,26.0142336167,-2.0461341274000002,26.0945782785,-10.9457663833,-3.7861341274,11.5820815637,36.96,1.74,37.0009351233,134.81,27.6942336167,-45.1461341274,52.9636101703,-10.9457663833,-3.7861341274,11.5820815637,38.64,-41.36,56.6012296686,134.82,24.4942336167,-20.1861341274,31.7403133488,-10.9457663833,-3.7861341274,11.5820815637,35.44,-16.4,39.0506542839,133.76
2020-06-01 07:00:00,32.585066827,-3.0639404168,32.7287994127,-11.154933173,-3.9239404168,11.8249669128,43.74,0.86,43.748453687,134.44,28.035066827,-23.6939404168,36.706508748,-11.154933173,-3.9239404168,11.8249669128,39.19,-19.77,43.8942934788,133.51,30.555066827,-26.1439404168,40.2134023594,-11.154933173,-3.9239404168,11.8249669128,41.71,-22.22,47.259417051,134.57,27.675066827,-1.0939404168,27.696679034,-11.154933173,-3.9239404168,11.8249669128,38.83,2.83,38.9329911515,134.55,29.205066827,-44.0039404168,52.8136601702,-11.154933173,-3.9239404168,11.8249669128,40.36,-40.08,56.8800140647,134.57,26.085066827,-19.1239404168,32.3443319367,-11.154933173,-3.9239404168,11.8249669128,37.24,-15.2,40.2226006121,133.51
2020-06-01 07:30:00,35.3372334439,-1.3945329039,35.3647393528,-11.0427665561,-3.9645329039,11.7328689739,46.38,2.5700000000000003,46.451149609,133.43,30.5372334439,-22.4945329039,37.9279136913,-11.0427665561,-3.9645329039,11.7328689739,41.58,-18.53,45.522052897500004,132.6,33.2172334439,-24.1345329039,41.0592288792,-11.0427665561,-3.9645329039,11.7328689739,44.26,-20.17,48.6392485551,133.56,30.1172334439,-0.2345329039,30.1181466229,-11.0427665561,-3.9645329039,11.7328689739,41.16,3.73,41.3286643868,133.6,31.7572334439,-41.6445329039,52.3716430599,-11.0427665561,-3.9645329039,11.7328689739,42.8,-37.68,57.0229988689,133.56,28.4372334439,-18.2045329039,33.7650894297,-11.0427665561,-3.9645329039,11.7328689739,39.48,-14.24,41.9696080515,132.6
2020-06-01 08:00:00,37.4535001366,0.2944022535,37.4546571894,-10.3964998634,-3.9355977465,11.1164805146,47.85,4.23,48.0366047926,132.44,32.6435001366,-20.2755977465,38.4278280046,-10.3964998634,-3.9355977465,11.1164805146,43.04,-16.34,46.0373457098,131.56,35.2435001366,-22.2155977465,41.6609779664,-10.3964998634,-3.9355977465,11.1164805146,45.64,-18.28,49.1647027856,132.54,32.1435001366,1.6544022535,32.1860474096,-10.3964998634,-3.9355977465,11.1164805146,42.54,5.59,42.9057070796,132.56,33.7635001366,-39.4155977465,51.899549971,-10.3964998634,-3.9355977465,11.1164805146,44.16,-35.48,56.6474712587,132.54,30.3635001366,-16.6555977465,34.6316484857,-10.3964998634,-3.9355977465,11.1164805146,40.76,-12.72,42.6986650845,131.56
2020-06-01 08:30:00,39.236700095,1.6240820424,39.2702976412,-9.623299905,-3.7959179576,10.3448970126,48.86,5.42,49.1596989413,132.27,34.366700095,-18.8259179576,39.1852684356,-9.623299905,-3.7959179576,10.3448970126,43.99,-15.03,46.4867830679,131.4,36.986700095,-20.8459179576,42.4566635455,-9.623299905,-3.7959179576,10.3448970126,46.61,-17.05,49.6305812982,132.38,33.826700095,3.0240820424,33.9616064331,-9.623299905,-3.7959179576,10.3448970126,43.45,6.82,43.9819838116,132.38,35.456700095,-37.9959179576,51.9698697619,-9.623299905,-3.7959179576,10.3448970126,45.08,-34.2,56.5848601659,132.38,32.016700095,-15.3559179576,35.5087778063,-9.623299905,-3.7959179576,10.3448970126,41.64,-11.56,43.2148492997,131.4
2020-06-01 09:00:00,40.7384334265,3.0389900896,40.8516268808,-8.1815665735,-3.4210099104,8.8679952867,48.92,6.46,49.3446856308,132.19,35.3284334265,-17.8910099104,39.6003338872,-8.1815665735,-3.4210099104,8.8679952867,43.51,-14.47,45.8530369768,131.4,38.4584334265,-19.4110099104,43.0794429787,-8.1815665735,-3.4210099104,8.8679952867,46.64,-15.99,49.3048648715,132.3,34.7984334265,3.8889900896,35.0150712244,-8.1815665735,-3.4210099104,8.8679952867,42.98,7.31,43.5972074794,132.38,36.8984334265,-36.5410099104,51.9301434101,-8.1815665735,-3.4210099104,8.8679952867,45.08,-33.12,55.9387236179,132.3,32.9784334265,-16.9010099104,37.0569994367,-8.1815665735,-3.4210099104,8.8679952867,41.16,-13.48,43.311153298,131.4
2020-06-01 09:30:00,41.2208334618,3.9753793126,41.4120846127,-6.6891665382,-3.0746206874,7.3619454865,47.91,7.05,48.425929005,131.53,35.7608334618,-16.4246206874,39.352323624,-6.6891665382,-3.0746206874,7.3619454865,42.45,-13.35,44.4997191002,130.68,38.9908334618,-18.3146206874,43.0779575301,-6.6891665382,-3.0746206874,7.3619454865,45.68,-15.24,48.1551658703,131.65,35.2408334618,5.1153793126,35.6101593453,-6.6891665382,-3.0746206874,7.3619454865,41.93,8.19,42.7223711889,131.66,37.3908334618,-35.2746206874,51.4040201891,-6.6891665382,-3.0746206874,7.3619454865,44.08,-32.2,54.5883357504,131.65,33.3908334618,-14.5946206874,36.4410580566,-6.6891665382,-3.0746206874,7.3619454865,40.08,-11.52,41.7027193358,130.68
2020-06-01 10:00:00,41.4468168278,4.2912241096,41.6683720527,-5.3331831722,-2.6987758904,5.9771426329,46.78,6.99,47.2993498898,131.6,35.5968168278,-15.3787758904,38.7767986838,-5.3331831722,-2.6987758904,5.9771426329,40.93,-12.68,42.8491225114,130.68,39.2568168278,-18.0087758904,43.190435012,-5.3331831722,-2.6987758904,5.9771426329,44.59,-15.31,47.1451397283,131.73,35.1068168278,6.1112241096,35.6347533722,-5.3331831722,-2.6987758904,5.9771426329,40.44,8.81,41.3885213556,131.66,37.7068168278,-34.9787758904,51.4326627551,-5.3331831722,-2.6987758904,5.9771426329,43.04,-32.28,53.8,131.73,33.2268168278,-13.8987758904,36.0166257132,-5.3331831722,-2.6987758904,5.9771426329,38.56,-11.2,40.153624992,130.68
2020-06-01 10:30:00,40.5748501913,4.8620008376,40.8651137303,-3.2451498087,-2.3679991624,4.0172649046,43.82,7.23,44.4124453279,131.13,35.6348501913,-14.5779991624,38.5014364373,-3.2451498087,-2.3679991624,4.0172649046,38.88,-12.21,40.752159452,130.2,38.4948501913,-17.3279991624,42.2150807914,-3.2451498087,-2.3679991624,4.0172649046,41.74,-14.96,44.3399278303,131.25,35.1848501913,6.7320008376,35.823086386599996,-3.2451498087,-2.3679991624,4.0172649046,38.43,9.1,39.4927195822,131.18,36.9148501913,-34.2479991624,50.3550554689,-3.2451498087,-2.3679991624,4.0172649046,40.16,-31.88,51.2753352012,131.25,33.3548501913,-12.9679991624,35.7870791426,-3.2451498087,-2.3679991624,4.0172649046,36.6,-10.6,38.1040680243,130.2
2020-06-01 11:00:00,41.2086335384,6.2214725017,41.6756307474,-2.9413664616,-2.0985274983,3.6132332228,44.15,8.32,44.9271065171,131.7,35.3486335384,-13.8785274983,37.9755107741,-2.9413664616,-2.0985274983,3.6132332228,38.29,-11.78,40.0611095703,130.8,39.1086335384,-16.2085274983,42.3344018607,-2.9413664616,-2.0985274983,3.6132332228,42.05,-14.11,44.354194841099996,131.82,34.9186335384,7.6214725017,35.7407024453,-2.9413664616,-2.0985274983,3.6132332228,37.86,9.72,39.0878241912,131.8,37.5786335384,-33.2985274983,50.2090194305,-2.9413664616,-2.0985274983,3.6132332228,40.52,-31.2,51.1401055924,131.82,33.0986335384,-11.7385274983,35.1185502255,-2.9413664616,-2.0985274983,3.6132332228,36.04,-9.64,37.306985941,130.8
2020-06-01 11:30:00,41.2660335381,6.8292227689,41.8273093516,-2.1339664619,-1.8907772311,2.8511140627,43.4,8.72,44.2673514003,131.7,35.2760335381,-13.7907772311,37.87590367,-2.1339664619,-1.8907772311,2.8511140627,37.41,-11.9,39.257077069,130.88,39.1960335381,-15.6207772311,42.1940484716,-2.1339664619,-1.8907772311,2.8511140627,41.33,-13.73,43.5509104382,131.82,34.8760335381,7.7092227689,35.7179203069,-2.1339664619,-1.8907772311,2.8511140627,37.01,9.6,38.2348022095,131.8,37.6260335381,-32.6907772311,49.8438092021,-2.1339664619,-1.8907772311,2.8511140627,39.76,-30.8,50.2941109873,131.82,33.0260335381,-12.1707772311,35.1972542916,-2.1339664619,-1.8907772311,2.8511140627,35.16,-10.28,36.632007862,130.88
2020-06-01 12:00:00,41.6003168842,7.0499273425,42.1934573175,-1.9096831158,-1.8600726575,2.6658506886,43.51,8.91,44.412928298,131.7,35.5103168842,-13.6300726575,38.0363179852,-1.9096831158,-1.8600726575,2.6658506886,37.42,-11.77,39.2274049613,130.88,39.5303168842,-15.3700726575,42.4132654539,-1.9096831158,-1.8600726575,2.6658506886,41.44,-13.51,43.5866229479,131.82,35.1003168842,7.8599273425,35.9695802478,-1.9096831158,-1.8600726575,2.6658506886,37.01,9.72,38.2651081274,131.8,37.9303168842,-32.4600726575,49.9235941802,-1.9096831158,-1.8600726575,2.6658506886,39.84,-30.6,50.2353023281,131.82,33.2903168842,-12.1000726575,35.4211371439,-1.9096831158,-1.8600726575,2.6658506886,35.2,-10.24,36.6592089385,130.88
2020-06-01 12:30:00,42.3138335206,7.0794228485,42.9019665642,-1.6961664794,-2.1405771515,2.7311263734,44.01,9.22,44.9654144871,131.7,36.9438335206,-13.8405771515,39.4513423229,-1.6961664794,-2.1405771515,2.7311263734,38.64,-11.7,40.3725104496,130.88,40.2138335206,-15.3605771515,43.0476449628,-1.6961664794,-2.1405771515,2.7311263734,41.91,-13.22,43.9456084268,131.82,36.5138335206,7.6594228485,37.3085351728,-1.6961664794,-2.1405771515,2.7311263734,38.21,9.8,39.4467248324,131.89,38.6638335206,-32.4205771515,50.4577629839,-1.6961664794,-2.1405771515,2.7311263734,40.36,-30.28,50.4560006342,131.82,34.6638335206,-10.620577151500001,36.2543516474,-1.6961664794,-2.1405771515,2.7311263734,36.36,-8.48,37.3357737298,130.88
2020-06-01 13:00:00,43.3855501886,6.8438583306,43.9220259326,-3.7844498114,-2.3461416694,4.4526891995,47.17,9.19,48.0568933661,131.87,36.6955501886,-14.2861416694,39.3783855363,-3.7844498114,-2.3461416694,4.4526891995,40.48,-11.94,42.2041941044,131.09,41.1655501886,-15.6461416694,44.0386679121,-3.7844498114,-2.3461416694,4.4526891995,44.95,-13.3,46.8763533138,132.0,36.2155501886,7.3238583306,36.9486803054,-3.7844498114,-2.3461416694,4.4526891995,40.0,9.67,41.1522648222,132.08,39.5355501886,-32.746141669400004,51.3358502701,-3.7844498114,-2.3461416694,4.4526891995,43.32,-30.4,52.92241869,132.0,34.3755501886,-11.9061416694,36.3790414968,-3.7844498114,-2.3461416694,4.4526891995,38.16,-9.56,39.3392831658,131.09
2020-06-01 13:30:00,42.9671668419,6.7624413061,43.4960692343,-2.5028331581,-2.0075586939,3.2084989835,45.47,8.77,46.3080317008,131.87,36.1571668419,-14.3575586939,38.9034729257,-2.5028331581,-2.0075586939,3.2084989835,38.66,-12.35,40.5847027832,131.09,40.8171668419,-15.6975586939,43.7316185151,-2.5028331581,-2.0075586939,3.2084989835,43.32,-13.69,45.4316904814,132.0,35.7171668419,7.2224413061,36.4400832276,-2.5028331581,-2.0075586939,3.2084989835,38.22,9.23,39.3187143737,132.08,39.2171668419,-32.7675586939,51.1047852736,-2.5028331581,-2.0075586939,3.2084989835,41.72,-30.76,51.8337341892,132.0,33.8971668419,-13.2075586939,36.3793557744,-2.5028331581,-2.0075586939,3.2084989835,36.4,-11.2,38.0841174245,131.09
2020-06-01 14:00:00,42.0230668489,6.5850434305,42.535878319,-1.8069331511,-1.8749565695000001,2.6039334765,43.83,8.46,44.639002005,132.1,35.6230668489,-13.7249565695,38.1756116461,-1.8069331511,-1.8749565695000001,2.6039334765,37.43,-11.85,39.2610162884,131.23,39.9230668489,-15.9849565695,43.0043033096,-1.8069331511,-1.8749565695000001,2.6039334765,41.73,-14.11,44.0509364259,132.22,35.2130668489,7.8950434305,36.0872801368,-1.8069331511,-1.8749565695000001,2.6039334765,37.02,9.77,38.2875084068,132.23,38.3930668489,-33.1949565695,50.7536473932,-1.8069331511,-1.8749565695000001,2.6039334765,40.2,-31.32,50.9605965428,132.22,33.3930668489,-11.3549565695,35.2708371359,-1.8069331511,-1.8749565695000001,2.6039334765,35.2,-9.48,36.4542233493,131.23
2020-06-01 14:30:00,41.8096334547,6.5938344468,42.3263995909,-1.4603665453,-1.9261655532000002,2.417185178,43.27,8.52,44.1008310579,132.17,35.6596334547,-14.3361655532,38.4335153335,-1.4603665453,-1.9261655532000002,2.417185178,37.12,-12.41,39.1395260574,131.37,39.7496334547,-15.9861655532,42.8437959205,-1.4603665453,-1.9261655532000002,2.417185178,41.21,-14.06,43.5424815554,132.31,35.2696334547,7.3338344468,36.0240499073,-1.4603665453,-1.9261655532000002,2.417185178,36.73,9.26,37.8792885361,132.36,38.1796334547,-33.2461655532,50.62600058,-1.4603665453,-1.9261655532000002,2.417185178,39.64,-31.32,50.5200158353,132.31,33.4596334547,-12.8861655532,35.8552692583,-1.4603665453,-1.9261655532000002,2.417185178,34.92,-10.96,36.5995628389,131.37
2020-06-01 15:00:00,41.9393001571,6.3616086397,42.41904009,-2.5606998429,-2.0083913603,3.2543539361000002,44.5,8.37,45.2803147074,132.03,35.0793001571,-14.6983913603,38.0341952471,-2.5606998429,-2.0083913603,3.2543539361000002,37.64,-12.69,39.7216024349,131.25,39.8293001571,-16.1883913603,42.9934549186,-2.5606998429,-2.0083913603,3.2543539361000002,42.39,-14.18,44.6988198949,132.18,34.6893001571,6.9616086397,35.3809488319,-2.5606998429,-2.0083913603,3.2543539361000002,37.25,8.97,38.3147934876,132.25,38.2793001571,-33.3683913603,50.7814371842,-2.5606998429,-2.0083913603,3.2543539361000002,40.84,-31.36,51.4913118885,132.18,32.9193001571,-12.4083913603,35.180228808,-2.5606998429,-2.0083913603,3.2543539361000002,35.48,-10.4,36.9728332698,131.25
2020-06-01 15:30:00,43.705383481,6.0531057799,44.1225637833,-3.264616519,-2.1868942201,3.9294054698,46.97,8.24,47.6872991477,132.22,35.865383481,-15.2168942201,38.9599743577,-3.264616519,-2.1868942201,3.9294054698,39.13,-13.03,41.2424271837,131.45,41.495383481,-16.4968942201,44.6543880167,-3.264616519,-2.1868942201,3.9294054698,44.76,-14.31,46.9918471652,132.36,35.415383481,6.5031057799,36.0074960514,-3.264616519,-2.1868942201,3.9294054698,38.68,8.69,39.6441483702,132.43,39.895383481,-33.6668942201,52.2025036711,-3.264616519,-2.1868942201,3.9294054698,43.16,-31.48,53.4207450341,132.36,33.575383481,-13.2268942201,36.0867996172,-3.264616519,-2.1868942201,3.9294054698,36.84,-11.04,38.4586427218,131.45
2020-06-01 16:00:00,44.2595501416,6.1463564137,44.6842866778,-3.5104498584,-2.0836435863,4.082257807,47.77,8.23,48.4737640379,132.38,35.8995501416,-15.3136435863,39.0292887491,-3.5104498584,-2.0836435863,4.082257807,39.41,-13.23,41.5713964163,131.62,42.0095501416,-16.4336435863,45.1094994943,-3.5104498584,-2.0836435863,4.082257807,45.52,-14.35,47.7283238759,132.51,35.4695501416,6.4563564137,36.0523719801,-3.5104498584,-2.0836435863,4.082257807,38.98,8.54,39.904536083,132.61,40.4495501416,-33.6436435863,52.6123641402,-3.5104498584,-2.0836435863,4.082257807,43.96,-31.56,54.1157574095,132.51,33.6895501416,-13.1236435863,36.1554395593,-3.5104498584,-2.0836435863,4.082257807,37.2,-11.04,38.8036286963,131.62
2020-06-01 16:30:00,43.5333167211,5.5554434639,43.8863602594,-5.5566832789,-2.7645565361,6.2064081322,49.09,8.32,49.7900642699,133.21,36.8733167211,-16.4845565361,40.3903712561,-5.5566832789,-2.7645565361,6.2064081322,42.43,-13.72,44.5930857869,132.45,41.2333167211,-17.3245565361,44.7250116489,-5.5566832789,-2.7645565361,6.2064081322,46.79,-14.56,49.0030376609,133.32,36.3633167211,5.6354434639,36.797405153,-5.5566832789,-2.7645565361,6.2064081322,41.92,8.4,42.7533203389,133.44,39.6833167211,-34.8045565361,52.7837359578,-5.5566832789,-2.7645565361,6.2064081322,45.24,-32.04,55.4366232738,133.32,34.5633167211,-13.9645565361,37.2777641767,-5.5566832789,-2.7645565361,6.2064081322,40.12,-11.2,41.6539842032,132.45
2020-06-01 17:00:00,44.8996167625,5.0852671423,45.186674223,-7.4103832375,-3.3247328577,8.1220458199,52.31,8.41,52.9817345884,133.4,38.6196167625,-17.2147328577,42.2826421389,-7.4103832375,-3.3247328577,8.1220458199,46.03,-13.89,48.0800686356,132.66,42.4596167625,-17.8647328577,46.064821021,-7.4103832375,-3.3247328577,8.1220458199,49.87,-14.54,51.9464002603,133.51,38.0196167625,5.0252671423,38.3502877254,-7.4103832375,-3.3247328577,8.1220458199,45.43,8.35,46.1909882986,133.64,40.9096167625,-35.3247328577,54.0502867257,-7.4103832375,-3.3247328577,8.1220458199,48.32,-32.0,57.9553483296,133.51,36.1896167625,-14.1647328577,38.8629388795,-7.4103832375,-3.3247328577,8.1220458199,43.6,-10.84,44.9273368897,132.66
2020-06-01 17:30:00,46.0943167366,4.2230971897,46.2873696087,-9.7756832634,-3.9969028103,10.5612127779,55.87,8.22,56.4714556214,133.4,40.0443167366,-18.1569028103,43.9684025473,-9.7756832634,-3.9969028103,10.5612127779,49.82,-14.16,51.793223495,132.66,43.5243167366,-18.6969028103,47.3702472243,-9.7756832634,-3.9969028103,10.5612127779,53.3,-14.7,55.2899629228,133.51,39.3443167366,4.1530971897,39.5629052995,-9.7756832634,-3.9969028103,10.5612127779,49.12,8.15,49.791534421,133.64,41.9443167366,-36.1569028103,55.3773178055,-9.7756832634,-3.9969028103,10.5612127779,51.72,-32.16,60.9033989199,133.51,37.5043167366,-15.0369028103,40.406462602,-9.7756832634,-3.9969028103,10.5612127779,47.28,-11.04,48.5518279779,132.66
2020-06-01 18:00:00,46.7991000524,3.6914958405,46.9444662048,-10.9608999476,-4.2085041595,11.741074692,57.76,7.9,58.2977495277,133.4,40.2491000524,-18.8085041595,44.4269049535,-10.9608999476,-4.2085041595,11.741074692,51.21,-14.6,53.2505784006,132.77,44.1391000524,-19.1785041595,48.1256186997,-10.9608999476,-4.2085041595,11.741074692,55.1,-14.97,57.0973808506,133.59,39.5091000524,3.5214958405,39.6657272706,-10.9608999476,-4.2085041595,11.741074692,50.47,7.73,51.0585330772,133.72,42.5991000524,-36.5685041595,56.1421305415,-10.9608999476,-4.2085041595,11.741074692,53.56,-32.36,62.5766985387,133.59,37.5991000524,-16.4085041595,41.0235460864,-10.9608999476,-4.2085041595,11.741074692,48.56,-12.2,50.0690882681,132.77
2020-06-01 18:30:00,46.5168000566,2.9073564341,46.6075681509,-12.4431999434,-4.5026435659,13.2328010607,58.96,7.41,59.4238142498,133.18,39.6468000566,-19.4626435659,44.1663135127,-12.4431999434,-4.5026435659,13.2328010607,52.09,-14.96,54.1956612655,132.49,43.8168000566,-19.8526435659,48.1044636573,-12.4431999434,-4.5026435659,13.2328010607,56.26,-15.35,58.3164650849,133.29,38.8768000566,2.8073564341,38.9780301297,-12.4431999434,-4.5026435659,13.2328010607,51.32,7.31,51.8380024692,133.47,42.2368000566,-37.1826435659,56.2716292777,-12.4431999434,-4.5026435659,13.2328010607,54.68,-32.68,63.701529024,133.29,36.9968000566,-16.2226435659,40.3972446919,-12.4431999434,-4.5026435659,13.2328010607,49.44,-11.72,50.810156465,132.49
2020-06-01 19:00:00,45.749183404,2.0382289907,45.7945647381,-13.820816596,-4.9417710093,14.6777407011,59.57,6.98,59.9775399629,132.85,39.589183404,-20.0517710093,44.3776628858,-13.820816596,-4.9417710093,14.6777407011,53.41,-15.11,55.5062176697,132.14,43.029183404,-20.5917710093,47.7025330325,-13.820816596,-4.9417710093,14.6777407011,56.85,-15.65,58.9647776219,132.96,38.799183404,2.1382289907,38.8580578006,-13.820816596,-4.9417710093,14.6777407011,52.62,7.08,53.0941691714,133.1,41.459183404,-37.7817710093,56.0921216315,-13.820816596,-4.9417710093,14.6777407011,55.28,-32.84,64.2988646867,132.96,36.899183404,-15.3817710093,39.9768509924,-13.820816596,-4.9417710093,14.6777407011,50.72,-10.44,51.7833177771,132.14
2020-06-01 19:30:00,44.5701667729,1.3741616549,44.5913454206,-13.8098332271,-5.1958383451,14.7549391686,58.38,6.57,58.748525939,133.0,39.6101667729,-20.7258383451,44.7048731894,-13.8098332271,-5.1958383451,14.7549391686,53.42,-15.53,55.6316214037,132.28,41.9001667729,-21.2958383451,47.0014543011,-13.8098332271,-5.1958383451,14.7549391686,55.71,-16.1,57.989775823,133.11,38.8201667729,1.5241616548999999,38.8500761521,-13.8098332271,-5.1958383451,14.7549391686,52.63,6.72,53.0572831947,133.25,40.3501667729,-38.5558383451,55.809395527,-13.8098332271,-5.1958383451,14.7549391686,54.16,-33.36,63.6097099506,133.11,36.8701667729,-14.9958383451,39.8030698004,-13.8098332271,-5.1958383451,14.7549391686,50.68,-9.8,51.618818274,132.28
2020-06-01 20:00:00,43.5585500828,0.6243777828,43.5630248368,-14.5214499172,-5.3356222172,15.4706616582,58.08,5.96,58.3849980731,133.0,38.7885500828,-21.2856222172,44.2451051609,-14.5214499172,-5.3356222172,15.4706616582,53.31,-15.95,55.6449332824,132.28,40.8985500828,-22.0156222172,46.4475943456,-14.5214499172,-5.3356222172,15.4706616582,55.42,-16.68,57.8757185701,133.11,37.9985500828,0.9543777828000001,38.0105333474,-14.5214499172,-5.3356222172,15.4706616582,52.52,6.29,52.8953164278,133.25,39.3185500828,-39.2956222172,55.5886166949,-14.5214499172,-5.3356222172,15.4706616582,53.84,-33.96,63.6555355016,133.11,36.1185500828,-14.9756222172,39.1001140776,-14.5214499172,-5.3356222172,15.4706616582,50.64,-9.64,51.5493860293,132.28
2020-06-01 20:30:00,43.0724000665,0.0305186975,43.0724108785,-15.6775999335,-5.3294813025,16.5586989413,58.75,5.36,58.9940005424,132.21,37.3424000665,-21.7194813025,43.1994295191,-15.6775999335,-5.3294813025,16.5586989413,53.02,-16.39,55.495517837,131.51,40.4124000665,-22.3494813025,46.1807470016,-15.6775999335,-5.3294813025,16.5586989413,56.09,-17.02,58.6154288562,132.35,36.5724000665,0.3305186975,36.5738935477,-15.6775999335,-5.3294813025,16.5586989413,52.25,5.66,52.5556666783,132.52,38.8424000665,-39.3694813025,55.30540752,-15.6775999335,-5.3294813025,16.5586989413,54.52,-34.04,64.2740383047,132.35,34.6824000665,-17.1694813025,38.6996119176,-15.6775999335,-5.3294813025,16.5586989413,50.36,-11.84,51.7331151198,131.51
2020-06-01 21:00:00,42.2786833797,-0.39651890910000004,42.280542754,-15.5613166203,-5.2565189091,16.4251504102,57.84,4.86,58.0438213766,132.38,36.5786833797,-22.1565189091,42.7657737912,-15.5613166203,-5.2565189091,16.4251504102,52.14,-16.9,54.8104880475,131.67,39.6386833797,-22.8165189091,45.7364051408,-15.5613166203,-5.2565189091,16.4251504102,55.2,-17.56,57.9257593822,132.49,35.8286833797,-0.0565189091,35.8287279583,-15.5613166203,-5.2565189091,16.4251504102,51.39,5.2,51.6524162068,132.66,38.1186833797,-39.9365189091,55.2083287664,-15.5613166203,-5.2565189091,16.4251504102,53.68,-34.68,63.9080965137,132.49,33.9186833797,-17.9365189091,38.3692037028,-15.5613166203,-5.2565189091,16.4251504102,49.48,-12.68,51.0788880067,131.67
2020-06-01 21:30:00,41.6834333623,-1.2714428369,41.7028198537,-15.5065666377,-5.2214428369,16.3620620397,57.19,3.95,57.3262470427,132.47,36.1234333623,-22.7714428369,42.7017686607,-15.5065666377,-5.2214428369,16.3620620397,51.63,-17.55,54.5312699284,131.75,39.1034333623,-23.6414428369,45.6945983693,-15.5065666377,-5.2214428369,16.3620620397,54.61,-18.42,57.632876902,132.61,35.4034333623,-0.6814428369000001,35.4099909372,-15.5065666377,-5.2214428369,16.3620620397,50.91,4.54,51.1120308734,132.66,37.5334333623,-40.7414428369,55.3951602976,-15.5065666377,-5.2214428369,16.3620620397,53.04,-35.52,63.8350374011,132.61,33.5334333623,-18.4214428369,38.2601713176,-15.5065666377,-5.2214428369,16.3620620397,49.04,-13.2,50.7854467343,131.75
2020-06-01 22:00:00,41.5522000883,-1.4455821594,41.5773380577,-15.5677999117,-5.2555821594,16.4309932117,57.12,3.81,57.2469256816,132.47,36.0722000883,-22.9355821594,42.7462811038,-15.5677999117,-5.2555821594,16.4309932117,51.64,-17.68,54.5827078845,131.75,38.9622000883,-23.8755821594,45.6956940988,-15.5677999117,-5.2555821594,16.4309932117,54.53,-18.62,57.6213961997,132.61,35.3522000883,-0.7955821594,35.3611510285,-15.5677999117,-5.2555821594,16.4309932117,50.92,4.46,51.1149488897,132.77,37.4322000883,-41.0155821594,55.5287995848,-15.5677999117,-5.2555821594,16.4309932117,53.0,-35.76,63.9357302297,132.61,33.5122000883,-18.7355821594,38.3938744282,-15.5677999117,-5.2555821594,16.4309932117,49.08,-13.48,50.8975127094,131.75
2020-06-01 22:30:00,40.5735834709,-1.8226837914,40.6145029746,-15.1264165291,-5.1026837914,15.9638923476,55.7,3.2800000000000002,55.7964909291,132.85,35.1635834709,-23.3326837914,42.2006129745,-15.1264165291,-5.1026837914,15.9638923476,50.29,-18.23,53.4922143868,132.1,38.0435834709,-24.3626837914,45.1758188064,-15.1264165291,-5.1026837914,15.9638923476,53.17,-19.26,56.5508311168,132.98,34.4835834709,-1.0826837914,34.5005758385,-15.1264165291,-5.1026837914,15.9638923476,49.61,4.02,49.7726079285,133.12,36.5535834709,-41.6626837914,55.4251178192,-15.1264165291,-5.1026837914,15.9638923476,51.68,-36.56,63.3044706162,132.98,32.6735834709,-19.1426837914,37.8682637517,-15.1264165291,-5.1026837914,15.9638923476,47.8,-14.04,49.8192894369,132.1
2020-06-01 23:00:00,38.6514001336,-2.6230439765,38.7403031995,-14.1285998664,-4.7830439765,14.9162610552,52.78,2.16,52.8241800694,133.9,33.3314001336,-23.7730439765,40.9406870335,-14.1285998664,-4.7830439765,14.9162610552,47.46,-18.99,51.1182129969,133.09,36.2414001336,-25.4630439765,44.2922757622,-14.1285998664,-4.7830439765,14.9162610552,50.37,-20.68,54.4499706152,134.03,32.7314001336,-1.2530439764999999,32.7553762597,-14.1285998664,-4.7830439765,14.9162610552,46.86,3.5300000000000002,46.9927707206,134.1,34.8314001336,-43.0230439765,55.3552955757,-14.1285998664,-4.7830439765,14.9162610552,48.96,-38.24,62.1239020024,134.03,30.9914001336,-18.4630439765,36.0742411579,-14.1285998664,-4.7830439765,14.9162610552,45.12,-13.68,47.1482428093,133.09
2020-06-01 23:30:00,36.7921001609,-2.5922752517000003,36.8833095754,-13.0478998391,-4.4422752517,13.7833776565,49.84,1.85,49.8743230531,133.9,31.5121001609,-23.6822752517,39.4190641397,-13.0478998391,-4.4422752517,13.7833776565,44.56,-19.24,48.5362874559,133.09,34.5121001609,-25.5422752517,42.9359159976,-13.0478998391,-4.4422752517,13.7833776565,47.56,-21.1,52.0304103386,134.03,30.9821001609,-1.1022752517,31.0017022293,-13.0478998391,-4.4422752517,13.7833776565,44.03,3.34,44.1565000878,134.17,33.1521001609,-43.2422752517,54.4881281935,-13.0478998391,-4.4422752517,13.7833776565,46.2,-38.8,60.3314180175,134.03,29.312100160900002,-18.9622752517,34.9108449993,-13.0478998391,-4.4422752517,13.7833776565,42.36,-14.52,44.7794595769,133.09
2020-06-02 00:00:00,35.1182335743,-2.775629843,35.2277511403,-12.1917664257,-4.155629843,12.8805445526,47.31,1.38,47.3301225437,134.75,29.8582335743,-24.025629843,38.324209079,-12.1917664257,-4.155629843,12.8805445526,42.05,-19.87,46.5082723824,133.89,32.9482335743,-25.995629843,41.9685461578,-12.1917664257,-4.155629843,12.8805445526,45.14,-21.84,50.145839309,134.88,29.3982335743,-1.225629843,29.4237711009,-12.1917664257,-4.155629843,12.8805445526,41.59,2.93,41.6930809608,134.98,31.6082335743,-43.955629843,54.140353015,-12.1917664257,-4.155629843,12.8805445526,43.8,-39.8,59.1817539449,134.88,27.7682335743,-18.115629843,33.1549519747,-12.1917664257,-4.155629843,12.8805445526,39.96,-13.96,42.3282789634,133.89
2020-06-02 00:30:00,33.8744335643,-3.4541325771,34.0500848922,-11.5655664357,-3.9441325771,12.2195952782,45.44,0.49,45.4426418686,135.01,28.6844335643,-23.9541325771,37.371074328,-11.5655664357,-3.9441325771,12.2195952782,40.25,-20.01,44.9495561713,134.08,31.7844335643,-26.754132577100002,41.5455632644,-11.5655664357,-3.9441325771,12.2195952782,43.35,-22.81,48.9848813411,135.16,28.2844335643,-1.1041325771,28.3059762383,-11.5655664357,-3.9441325771,12.2195952782,39.85,2.84,39.9510713248,135.16,30.4744335643,-44.8641325771,54.2354265491,-11.5655664357,-3.9441325771,12.2195952782,42.04,-40.92,58.6669242419,135.16,26.7144335643,-18.2641325771,32.3610800107,-11.5655664357,-3.9441325771,12.2195952782,38.28,-14.32,40.8707817395,134.08
2020-06-02 01:00:00,32.6900335838,-4.156750624,32.9532528206,-11.0399664162,-3.796750624,11.6745952295,43.73,-0.36,43.7314817952,134.88,27.6700335838,-23.836750624,36.5215202153,-11.0399664162,-3.796750624,11.6745952295,38.71,-20.04,43.5897430596,133.89,30.6800335838,-27.376750624,41.1187418999,-11.0399664162,-3.796750624,11.6745952295,41.72,-23.58,47.9225917496,135.04,27.3000335838,-1.086750624,27.3216555244,-11.0399664162,-3.796750624,11.6745952295,38.34,2.71,38.4356566225,134.96,29.440033583800002,-45.396750624,54.1071210159,-11.0399664162,-3.796750624,11.6745952295,40.48,-41.6,58.0447275814,135.04,25.6800335838,-18.196750624,31.4735739651,-11.0399664162,-3.796750624,11.6745952295,36.72,-14.4,39.4425962634,133.89
2020-06-02 01:30:00,32.4755669835,-4.3569988065,32.766536123,-10.8144330165,-3.7469988065,11.445171974400001,43.29,-0.61,43.294297546,134.99,27.4255669835,-24.1569988065,36.5475350154,-10.8144330165,-3.7469988065,11.445171974400001,38.24,-20.41,43.3458844644,134.01,30.4855669835,-27.5769988065,41.107914779,-10.8144330165,-3.7469988065,11.445171974400001,41.3,-23.83,47.6818508449,135.13,27.0755669835,-1.3869988065,27.1110695689,-10.8144330165,-3.7469988065,11.445171974400001,37.89,2.36,37.9634258201,135.04,29.2255669835,-45.6269988065,54.1844699669,-10.8144330165,-3.7469988065,11.445171974400001,40.04,-41.88,57.9407973711,135.13,25.5055669835,-19.0669988065,31.8446917184,-10.8144330165,-3.7469988065,11.445171974400001,36.32,-15.32,39.4188381361,134.01
2020-06-02 02:00:00,31.7064003081,-4.2115544622,31.9848872358,-10.9735996919,-3.7815544622,11.6068964133,42.68,-0.43,42.682166065,135.51,26.9064003081,-24.8815544622,36.6475937818,-10.9735996919,-3.7815544622,11.6068964133,37.88,-21.1,43.3601706639,134.58,29.7364003081,-27.6015544622,40.5721494626,-10.9735996919,-3.7815544622,11.6068964133,40.71,-23.82,47.166688457,135.63,26.5564003081,-1.9215544622,26.6258289801,-10.9735996919,-3.7815544622,11.6068964133,37.53,1.8599999999999999,37.5760628592,135.61,28.4664003081,-45.8215544622,53.9439598086,-10.9735996919,-3.7815544622,11.6068964133,39.44,-42.04,57.6443856763,135.63,25.0264003081,-20.0615544622,32.0747046724,-10.9735996919,-3.7815544622,11.6068964133,36.0,-16.28,39.5099784865,134.58
