Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-02 02:30:00,31.1224835696,-4.2363022362,31.4094769166,-10.7575164304,-3.7063022362,11.37808578,41.88,-0.53,41.8833534952,135.51,26.4024835696,-24.8863022362,36.2824913372,-10.7575164304,-3.7063022362,11.37808578,37.16,-21.18,42.7721638452,134.58,29.1924835696,-27.6463022362,40.2059588157,-10.7575164304,-3.7063022362,11.37808578,39.95,-23.94,46.5738778716,135.63,26.0924835696,-1.9363022362,26.1642306437,-10.7575164304,-3.7063022362,11.37808578,36.85,1.77,36.8924843295,135.61,27.9624835696,-45.8663022362,53.7179501489,-10.7575164304,-3.7063022362,11.37808578,38.72,-42.16,57.2425016924,135.63,24.5624835696,-20.2663022362,31.843972827400002,-10.7575164304,-3.7063022362,11.37808578,35.32,-16.56,39.0094347562,134.58
2020-06-02 03:00:00,30.4135335591,-4.3004175071,30.7160644335,-10.6164664409,-3.6404175071,11.2232793478,41.03,-0.66,41.0353079677,135.74,25.7735335591,-25.1004175071,35.976464406,-10.6164664409,-3.6404175071,11.2232793478,36.39,-21.46,42.2464637573,134.82,28.5035335591,-27.7804175071,39.8020479652,-10.6164664409,-3.6404175071,11.2232793478,39.12,-24.14,45.9686197313,135.9,25.4835335591,-2.0704175071,25.5675010767,-10.6164664409,-3.6404175071,11.2232793478,36.1,1.57,36.1341237613,135.89,27.2635335591,-46.0804175071,53.5416206307,-10.6164664409,-3.6404175071,11.2232793478,37.88,-42.44,56.8862725093,135.9,23.9435335591,-19.4004175071,30.8166999976,-10.6164664409,-3.6404175071,11.2232793478,34.56,-15.76,37.9838281378,134.82
2020-06-02 03:30:00,30.1544168322,-4.0149170986,30.420526192,-10.5455831678,-3.6149170986,11.147957211,40.7,-0.4,40.7019655545,135.74,25.4844168322,-25.4449170986,36.0124882149,-10.5455831678,-3.6149170986,11.147957211,36.03,-21.83,42.1273046847,134.92,28.2644168322,-27.5349170986,39.4594591764,-10.5455831678,-3.6149170986,11.147957211,38.81,-23.92,45.5892805383,135.9,25.2044168322,-2.3749170986,25.3160593117,-10.5455831678,-3.6149170986,11.147957211,35.75,1.24,35.771498431,135.89,27.0144168322,-45.8949170986,53.2552545039,-10.5455831678,-3.6149170986,11.147957211,37.56,-42.28,56.5539742193,135.9,23.7344168322,-18.0549170986,29.8211765999,-10.5455831678,-3.6149170986,11.147957211,34.28,-14.44,37.197204196,134.92
2020-06-02 04:00:00,29.9045834525,-4.0074311042,30.1719010923,-10.5354165475,-3.5974311042,11.1326776823,40.44,-0.41000000000000003,40.4420783343,135.65,25.2945834525,-25.4074311042,35.8518271131,-10.5354165475,-3.5974311042,11.1326776823,35.83,-21.81,41.945977161100004,134.78,28.0245834525,-27.5074311042,39.26876677,-10.5354165475,-3.5974311042,11.1326776823,38.56,-23.91,45.3713753373,135.79,25.0245834525,-2.3574311042,25.1353786202,-10.5354165475,-3.5974311042,11.1326776823,35.56,1.24,35.5816132293,135.89,26.8245834525,-45.7974311042,53.0750692241,-10.5354165475,-3.5974311042,11.1326776823,37.36,-42.2,56.3614194285,135.79,23.5045834525,-17.9974311042,29.6035972413,-10.5354165475,-3.5974311042,11.1326776823,34.04,-14.4,36.9605411216,134.78
2020-06-02 04:30:00,29.9209168377,-4.2349010922,30.2191272486,-10.5890831623,-3.6349010922,11.1955878885,40.51,-0.6000000000000001,40.5144431037,135.89,25.3309168377,-25.3449010922,35.8332158648,-10.5890831623,-3.6349010922,11.1955878885,35.92,-21.71,41.9710674155,134.97,28.0409168377,-27.7949010922,39.4822687269,-10.5890831623,-3.6349010922,11.1955878885,38.63,-24.16,45.562950958,136.04,25.0609168377,-2.2549010922,25.1621567375,-10.5890831623,-3.6349010922,11.1955878885,35.65,1.38,35.6766996792,136.05,26.8109168377,-46.1949010922,53.4115544484,-10.5890831623,-3.6349010922,11.1955878885,37.4,-42.56,56.6578644144,136.04,23.5709168377,-18.1549010922,29.7521184832,-10.5890831623,-3.6349010922,11.1955878885,34.16,-14.52,37.117866318,134.97
2020-06-02 05:00:00,29.2179835047,-4.1317224032,29.508671439,-9.2320164953,-3.1817224032,9.7649109582,38.45,-0.9500000000000001,38.4617342303,136.0,24.7479835047,-24.9317224032,35.1290971922,-9.2320164953,-3.1817224032,9.7649109582,33.98,-21.75,40.3448001606,135.06,27.4179835047,-27.7217224032,38.9902515055,-9.2320164953,-3.1817224032,9.7649109582,36.65,-24.54,44.1070753961,136.14,24.5179835047,-1.8317224032000001,24.5863116815,-9.2320164953,-3.1817224032,9.7649109582,33.75,1.35,33.7769892086,136.05,26.2079835047,-46.1817224032,53.0999989031,-9.2320164953,-3.1817224032,9.7649109582,35.44,-43.0,55.7224694356,136.14,23.0479835047,-18.5017224032,29.5554271754,-9.2320164953,-3.1817224032,9.7649109582,32.28,-15.32,35.7309501693,135.06
2020-06-02 05:30:00,29.2264001592,-3.2689520862,29.4086469258,-8.3135998408,-2.8689520862,8.794704565,37.54,-0.4,37.5421309997,135.78,24.8264001592,-24.7289520862,35.040993367,-8.3135998408,-2.8689520862,8.794704565,33.14,-21.86,39.7003677565,134.9,27.4564001592,-26.8789520862,38.4230656631,-8.3135998408,-2.8689520862,8.794704565,35.77,-24.01,43.0810050951,135.94,24.6064001592,-1.6289520862,24.6602598059,-8.3135998408,-2.8689520862,8.794704565,32.92,1.24,32.9433453068,135.98,26.2864001592,-45.3489520862,52.4166222552,-8.3135998408,-2.8689520862,8.794704565,34.6,-42.48,54.78786727,135.94,23.1664001592,-17.7889520862,29.2083705924,-8.3135998408,-2.8689520862,8.794704565,31.48,-14.92,34.8367162632,134.9
2020-06-02 06:00:00,29.4580835014,-3.2086398363,29.6323143405,-8.2819164986,-2.8686398363,8.7646583162,37.74,-0.34,37.7415315005,135.6,25.2680835014,-24.5186398363,35.2085180497,-8.2819164986,-2.8686398363,8.7646583162,33.55,-21.65,39.9289994866,134.71,27.6980835014,-26.7586398363,38.5124477999,-8.2819164986,-2.8686398363,8.7646583162,35.98,-23.89,43.1890321725,135.77,25.0480835014,-1.4986398363,25.0928756513,-8.2819164986,-2.8686398363,8.7646583162,33.33,1.37,33.3581444328,135.79,26.4780835014,-45.1086398363,52.3056239212,-8.2819164986,-2.8686398363,8.7646583162,34.76,-42.24,54.7035209104,135.77,23.5980835014,-17.4686398363,29.3602268838,-8.2819164986,-2.8686398363,8.7646583162,31.88,-14.6,35.064146931,134.71
2020-06-02 06:30:00,31.3603334652,-2.8820266500000002,31.4924847013,-9.1796665348,-3.19202665,9.718812264,40.54,0.31,40.5411852318,135.04,27.1903334652,-23.62202665,36.01825061,-9.1796665348,-3.19202665,9.718812264,36.37,-20.43,41.7152466132,134.13,29.4803334652,-26.21202665,39.4481989743,-9.1796665348,-3.19202665,9.718812264,38.66,-23.02,44.9946219008,135.2,26.8903334652,-0.8020266500000001,26.9022913637,-9.1796665348,-3.19202665,9.718812264,36.07,2.39,36.1490940412,135.16,28.2603334652,-44.39202665,52.6241244835,-9.1796665348,-3.19202665,9.718812264,37.44,-41.2,55.6704014715,135.2,25.3803334652,-18.19202665,31.2267699328,-9.1796665348,-3.19202665,9.718812264,34.56,-15.0,37.6748404111,134.13
2020-06-02 07:00:00,32.9697667637,-2.0188001096,33.0315163796,-9.4302332363,-3.3188001096,9.997186257100001,42.4,1.3,42.4199245638,134.73,28.6397667637,-22.4188001096,36.3708514972,-9.4302332363,-3.3188001096,9.997186257100001,38.07,-19.1,42.5926625136,133.75,30.9897667637,-25.2788001096,39.9922914953,-9.4302332363,-3.3188001096,9.997186257100001,40.42,-21.96,46.0001956518,134.88,28.2597667637,0.2911998904,28.2612670437,-9.4302332363,-3.3188001096,9.997186257100001,37.69,3.61,37.8624906735,134.82,29.7297667637,-43.2788001096,52.5063193411,-9.4302332363,-3.3188001096,9.997186257100001,39.16,-39.96,55.9491483403,134.88,26.6897667637,-17.8388001096,32.102436656,-9.4302332363,-3.3188001096,9.997186257100001,36.12,-14.52,38.9292280941,133.75
2020-06-02 07:30:00,35.6347000921,0.0376610582,35.6347199934,-9.1152999079,-3.3223389418,9.701887881,44.75,3.36,44.8759634994,133.78,31.1647000921,-21.2123389418,37.6988309528,-9.1152999079,-3.3223389418,9.701887881,40.28,-17.89,44.0741477513,132.92,33.5547000921,-22.9323389418,40.6424663082,-9.1152999079,-3.3223389418,9.701887881,42.67,-19.61,46.9604195041,133.89,30.7347000921,1.1776610582,30.7572540276,-9.1152999079,-3.3223389418,9.701887881,39.85,4.5,40.1032729338,133.93,32.2047000921,-40.6423389418,51.8550134768,-9.1152999079,-3.3223389418,9.701887881,41.32,-37.32,55.6787643541,133.89,29.0447000921,-17.2023389418,33.7567040528,-9.1152999079,-3.3223389418,9.701887881,38.16,-13.88,40.6059108998,132.92
2020-06-02 08:00:00,37.8150500713,0.9781094461000001,37.8276976564,-8.4949499287,-3.2318905539,9.088965334,46.31,4.21,46.5009698824,132.7,33.0850500713,-19.2718905539,38.2887229318,-8.4949499287,-3.2318905539,9.088965334,41.58,-16.04,44.5665569682,131.8,35.6750500713,-21.6018905539,41.7055256902,-8.4949499287,-3.2318905539,9.088965334,44.17,-18.37,47.837702704,132.82,32.5850500713,2.7081094461,32.697390491,-8.4949499287,-3.2318905539,9.088965334,41.08,5.94,41.5072282862,132.77,34.2650500713,-38.9118905539,51.8481328774,-8.4949499287,-3.2318905539,9.088965334,42.76,-35.68,55.6909328347,132.82,30.8250500713,-14.7918905539,34.190404181,-8.4949499287,-3.2318905539,9.088965334,39.32,-11.56,40.9840944758,131.8
2020-06-02 08:30:00,39.8127667327,3.1490942987,39.9371154418,-7.5472332673,-3.0309057013,8.1330879352,47.36,6.18,47.7615117014,132.4,34.9427667327,-17.6809057013,39.1613505047,-7.5472332673,-3.0309057013,8.1330879352,42.49,-14.65,44.9446615295,131.56,37.6027667327,-19.4209057013,42.3218577595,-7.5472332673,-3.0309057013,8.1330879352,45.15,-16.39,48.0328491764,132.51,34.3927667327,4.2090942987,34.6493705332,-7.5472332673,-3.0309057013,8.1330879352,41.94,7.24,42.5603242469,132.52,36.1327667327,-36.6709057013,51.481376795,-7.5472332673,-3.0309057013,8.1330879352,43.68,-33.64,55.1324949553,132.51,32.6127667327,-14.3509057013,35.6306195344,-7.5472332673,-3.0309057013,8.1330879352,40.16,-11.32,41.7249086278,131.56
2020-06-02 09:00:00,41.1216167243,4.6800071227,41.3870732076,-6.3583832757,-2.7399928773,6.9236261344,47.48,7.42,48.05628783,131.64,35.7416167243,-16.7499928773,39.4718308095,-6.3583832757,-2.7399928773,6.9236261344,42.1,-14.01,44.3699233716,130.91,38.8916167243,-17.7099928773,42.7340812367,-6.3583832757,-2.7399928773,6.9236261344,45.25,-14.97,47.6619701649,131.78,35.1816167243,4.9100071227,35.5225889439,-6.3583832757,-2.7399928773,6.9236261344,41.54,7.65,42.2385380902,131.86,37.4416167243,-34.7399928773,51.0758432925,-6.3583832757,-2.7399928773,6.9236261344,43.8,-32.0,54.2442623694,131.78,33.3616167243,-15.4599928773,36.7696729687,-6.3583832757,-2.7399928773,6.9236261344,39.72,-12.72,41.7070353777,130.91
2020-06-02 09:30:00,41.8750166966,5.5825693151,42.2454980264,-4.8349833034,-2.2974306849,5.3530599937,46.71,7.88,47.3700168883,131.86,36.1650166966,-15.6774306849,39.4168779274,-4.8349833034,-2.2974306849,5.3530599937,41.0,-13.38,43.1280001855,131.12,39.6850166966,-16.8574306849,43.1169748417,-4.8349833034,-2.2974306849,5.3530599937,44.52,-14.56,46.8404099043,132.0,35.6350166966,5.9825693151,36.1337176412,-4.8349833034,-2.2974306849,5.3530599937,40.47,8.28,41.3083441934,132.08,38.2050166966,-33.9374306849,51.1015900171,-4.8349833034,-2.2974306849,5.3530599937,43.04,-31.64,53.4184537403,132.0,33.7650166966,-13.6974306849,36.4375624855,-4.8349833034,-2.2974306849,5.3530599937,38.6,-11.4,40.2482297747,131.12
2020-06-02 10:00:00,41.7429166964,6.4347391838,42.2359676423,-3.3370833036,-1.8852608162000002,3.8327970623,45.08,8.32,45.8413437848,131.67,35.8629166964,-14.8852608162,38.8293675397,-3.3370833036,-1.8852608162000002,3.8327970623,39.2,-13.0,41.2993946687,130.85,39.6029166964,-15.9952608162,42.7111154085,-3.3370833036,-1.8852608162000002,3.8327970623,42.94,-14.11,45.1988462242,131.74,35.3529166964,6.7047391838,35.9830827815,-3.3370833036,-1.8852608162000002,3.8327970623,38.69,8.59,39.6321107185,131.9,38.1029166964,-33.0852608162,50.4625281178,-3.3370833036,-1.8852608162000002,3.8327970623,41.44,-31.2,51.872088834,131.74,33.5029166964,-12.4052608162,35.72584391,-3.3370833036,-1.8852608162000002,3.8327970623,36.84,-10.52,38.3126088905,130.85
2020-06-02 10:30:00,41.4245833523,6.6851556009,41.9605458892,-1.8954166477,-1.6248443991000001,2.4965423268,43.32,8.31,44.1098458397,131.67,35.7645833523,-13.9548443991,38.3906642892,-1.8954166477,-1.6248443991000001,2.4965423268,37.66,-12.33,39.6270677694,130.85,39.3545833523,-15.8348443991,42.4208147963,-1.8954166477,-1.6248443991000001,2.4965423268,41.25,-14.21,43.6289651493,131.87,35.2945833523,7.6351556009,36.110984687,-1.8954166477,-1.6248443991000001,2.4965423268,37.19,9.26,38.3254967352,131.9,37.9445833523,-33.0248443991,50.3033970361,-1.8954166477,-1.6248443991000001,2.4965423268,39.84,-31.4,50.7265768607,131.87,33.5045833523,-13.1448443991,35.9908882898,-1.8954166477,-1.6248443991000001,2.4965423268,35.4,-11.52,37.2272803197,130.85
2020-06-02 11:00:00,41.8241833488,7.4100316354,42.475532741,-0.8658166512000001,-1.2099683646,1.4878380009,42.69,8.62,43.5515843569,131.67,35.5241833488,-13.1999683646,37.8973187366,-0.8658166512000001,-1.2099683646,1.4878380009,36.39,-11.99,38.314386332,130.85,39.7741833488,-15.0899683646,42.5404843215,-0.8658166512000001,-1.2099683646,1.4878380009,40.64,-13.88,42.9448949236,131.87,35.0741833488,8.3400316354,36.0521076397,-0.8658166512000001,-1.2099683646,1.4878380009,35.94,9.55,37.1871765532,131.9,38.3341833488,-32.2099683646,50.0698679354,-0.8658166512000001,-1.2099683646,1.4878380009,39.2,-31.0,49.9763944278,131.87,33.2541833488,-12.4499683646,35.5083429982,-0.8658166512000001,-1.2099683646,1.4878380009,34.12,-11.24,35.9236969144,130.85
2020-06-02 11:30:00,41.854283351,7.5018090966,42.5212673206,-0.34571664900000004,-1.0881909034,1.1417878278,42.2,8.59,43.065393299,131.75,35.424283351,-13.0181909034,37.7406034044,-0.34571664900000004,-1.0881909034,1.1417878278,35.77,-11.93,37.7069993503,130.85,39.834283351,-14.9781909034,42.5572124654,-0.34571664900000004,-1.0881909034,1.1417878278,40.18,-13.89,42.5131097428,131.87,34.994283351,8.4918090966,36.0098693275,-0.34571664900000004,-1.0881909034,1.1417878278,35.34,9.58,36.6154612152,131.9,38.374283351,-32.1281909034,50.0480396562,-0.34571664900000004,-1.0881909034,1.1417878278,38.72,-31.04,49.6257997417,131.87,33.174283351,-11.9681909034,35.2671329903,-0.34571664900000004,-1.0881909034,1.1417878278,33.52,-10.88,35.241520966,130.85
2020-06-02 12:00:00,42.2270166942,7.3488226517,42.8617094066,-0.6429833058000001,-1.2611773483,1.4156255986000001,42.87,8.61,43.72606774,131.26,35.8070166942,-12.6611773483,37.9795715666,-0.6429833058000001,-1.2611773483,1.4156255986000001,36.45,-11.4,38.1911311694,130.39,40.1870166942,-14.9811773483,42.888599715,-0.6429833058000001,-1.2611773483,1.4156255986000001,40.83,-13.72,43.0735104211,131.37,35.3670166942,8.6988226517,36.4210843519,-0.6429833058000001,-1.2611773483,1.4156255986000001,36.01,9.96,37.3620355441,131.35,38.7170166942,-31.9811773483,50.2175575499,-0.6429833058000001,-1.2611773483,1.4156255986000001,39.36,-30.72,49.929229916,131.37,33.5170166942,-11.3811773483,35.3966326917,-0.6429833058000001,-1.2611773483,1.4156255986000001,34.16,-10.12,35.6275174549,130.39
2020-06-02 12:30:00,43.2508833777,7.3080059078,43.8639471925,-1.5691166223000002,-1.5419940922,2.1999710804,44.82,8.85,45.6853904438,131.62,36.9708833777,-12.7419940922,39.1050461089,-1.5691166223000002,-1.5419940922,2.1999710804,38.54,-11.2,40.1344191437,130.72,41.1108833777,-15.1319940922,43.8073278951,-1.5691166223000002,-1.5419940922,2.1999710804,42.68,-13.59,44.791411007,131.72,36.4608833777,8.7380059078,37.4933162568,-1.5691166223000002,-1.5419940922,2.1999710804,38.03,10.28,39.3949146464,131.7,39.6708833777,-32.2219940922,51.1080804888,-1.5691166223000002,-1.5419940922,2.1999710804,41.24,-30.68,51.4003891036,131.72,34.6308833777,-11.6619940922,36.5417595325,-1.5691166223000002,-1.5419940922,2.1999710804,36.2,-10.12,37.5879555177,130.72
2020-06-02 13:00:00,43.5430167452,7.2625615635,44.1445252295,-1.4769832548,-1.5074384365,2.1104146926,45.02,8.77,45.8662544797,131.87,37.1730167452,-13.0074384365,39.3830754084,-1.4769832548,-1.5074384365,2.1104146926,38.65,-11.5,40.3245892726,130.99,41.4130167452,-15.2474384365,44.1307413808,-1.4769832548,-1.5074384365,2.1104146926,42.89,-13.74,45.0370924905,132.0,36.6730167452,8.5525615635,37.6570905208,-1.4769832548,-1.5074384365,2.1104146926,38.15,10.06,39.454101181,131.97,39.9230167452,-32.3874384365,51.4081067004,-1.4769832548,-1.5074384365,2.1104146926,41.4,-30.88,51.6481790579,132.0,34.8030167452,-11.6674384365,36.7066628044,-1.4769832548,-1.5074384365,2.1104146926,36.28,-10.16,37.67577471,130.99
2020-06-02 13:30:00,43.5320167172,7.5921213046,44.1891025636,-0.6879832828,-1.2178786954,1.3987671408,44.22,8.81,45.0890729557,132.37,37.0720167172,-12.8778786954,39.2450529771,-0.6879832828,-1.2178786954,1.3987671408,37.76,-11.66,39.5192763092,131.51,41.4120167172,-15.0978786954,44.0783514856,-0.6879832828,-1.2178786954,1.3987671408,42.1,-13.88,44.3290469106,132.5,36.5820167172,8.8321213046,37.6331013051,-0.6879832828,-1.2178786954,1.3987671408,37.27,10.05,38.6012357315,132.49,39.9520167172,-32.4178786954,51.4498056253,-0.6879832828,-1.2178786954,1.3987671408,40.64,-31.2,51.2352378739,132.5,34.7520167172,-10.6578786954,36.3495948286,-0.6879832828,-1.2178786954,1.3987671408,35.44,-9.44,36.6757031289,131.51
2020-06-02 14:00:00,42.0623167295,7.9517051390999995,42.8073370262,1.4423167295,-0.6982948609,1.6024647456,40.62,8.65,41.5307945987,132.3,35.5523167295,-12.4982948609,37.6852039833,1.4423167295,-0.6982948609,1.6024647456,34.11,-11.8,36.0933802795,131.42,40.0923167295,-14.7382948609,42.7154678793,1.4423167295,-0.6982948609,1.6024647456,38.65,-14.04,41.1210906957,132.43,35.1723167295,9.1717051391,36.3484805635,1.4423167295,-0.6982948609,1.6024647456,33.73,9.87,35.1444134963,132.49,38.6823167295,-32.0582948609,50.2399830509,1.4423167295,-0.6982948609,1.6024647456,37.24,-31.36,48.6853900056,132.43,33.3623167295,-10.6182948609,35.011317646,1.4423167295,-0.6982948609,1.6024647456,31.92,-9.92,33.4259300544,131.42
2020-06-02 14:30:00,41.7283834038,7.9335946449,42.4758743934,1.2883834038,-0.7164053551,1.4741670286000002,40.44,8.65,41.3547590974,132.19,35.0583834038,-12.466405355100001,37.2088901927,1.2883834038,-0.7164053551,1.4741670286000002,33.77,-11.75,35.7557743588,131.34,39.7683834038,-14.7364053551,42.4109179498,1.2883834038,-0.7164053551,1.4741670286000002,38.48,-14.02,40.954496700600004,132.34,34.6783834038,9.1535946449,35.8661200916,1.2883834038,-0.7164053551,1.4741670286000002,33.39,9.87,34.818227984800004,132.33,38.3683834038,-32.0364053551,49.9846387714,1.2883834038,-0.7164053551,1.4741670286000002,37.08,-31.32,48.5372928788,132.34,32.8883834038,-9.9964053551,34.3740291927,1.2883834038,-0.7164053551,1.4741670286000002,31.6,-9.28,32.9344561212,131.34
2020-06-02 15:00:00,41.4475500809,7.7842991765,42.1722031839,0.9075500809,-0.8157008235000001,1.2202520161,40.54,8.6,41.4421476277,132.19,34.8675500809,-12.6757008235,37.1001272237,0.9075500809,-0.8157008235000001,1.2202520161,33.96,-11.86,35.9713941904,131.34,39.4975500809,-14.9057008235,42.2165415381,0.9075500809,-0.8157008235000001,1.2202520161,38.59,-14.09,41.0818232312,132.34,34.4875500809,8.9942991765,35.6411072816,0.9075500809,-0.8157008235000001,1.2202520161,33.58,9.81,34.9836033021,132.33,38.0675500809,-32.2557008235,49.8955770062,0.9075500809,-0.8157008235000001,1.2202520161,37.16,-31.44,48.6758584927,132.34,32.7075500809,-11.3357008235,34.6162092878,0.9075500809,-0.8157008235000001,1.2202520161,31.8,-10.52,33.4949309598,131.34
2020-06-02 15:30:00,41.3316834602,7.185267897,41.9515927278,0.4716834602,-0.984732103,1.0918711468,40.86,8.17,41.668795279,132.33,34.9816834602,-13.184732103,37.3838914285,0.4716834602,-0.984732103,1.0918711468,34.51,-12.2,36.6030067071,131.45,39.3616834602,-15.504732103,42.3053051331,0.4716834602,-0.984732103,1.0918711468,38.89,-14.52,41.5121970028,132.47,34.5716834602,8.525267896999999,35.6073235442,0.4716834602,-0.984732103,1.0918711468,34.1,9.51,35.401272576,132.45,37.9916834602,-32.904732103,50.2602169405,0.4716834602,-0.984732103,1.0918711468,37.52,-31.92,49.2609053916,132.47,32.7916834602,-11.664732103,34.8046042814,0.4716834602,-0.984732103,1.0918711468,32.32,-10.68,34.0388718967,131.45
2020-06-02 16:00:00,41.751700154,7.02372257,42.3383649246,-0.508299846,-1.26627743,1.3644879124,42.26,8.29,43.0654350959,132.49,35.431700154,-13.74627743,38.004809156,-0.508299846,-1.26627743,1.3644879124,35.94,-12.48,38.0451573791,131.63,39.721700154,-15.75627743,42.7325840733,-0.508299846,-1.26627743,1.3644879124,40.23,-14.49,42.7599462114,132.63,35.011700154,8.05372257,35.9260573249,-0.508299846,-1.26627743,1.3644879124,35.52,9.32,36.7223746509,132.62,38.291700154,-33.14627743,50.6451380505,-0.508299846,-1.26627743,1.3644879124,38.8,-31.88,50.2172719291,132.63,33.251700154,-11.666277430000001,35.2388647974,-0.508299846,-1.26627743,1.3644879124,33.76,-10.4,35.325594121,131.63
2020-06-02 16:30:00,44.1633001281,6.4538585402,44.6323802666,-2.0866998719,-1.6961414598,2.6890913348,46.25,8.15,46.9625914958,132.49,36.9633001281,-14.3061414598,39.6352272584,-2.0866998719,-1.6961414598,2.6890913348,39.05,-12.61,41.0355285088,131.63,41.9733001281,-16.2761414598,45.0185595556,-2.0866998719,-1.6961414598,2.6890913348,44.06,-14.58,46.4096972625,132.63,36.4633001281,7.5438585402000005,37.2354945973,-2.0866998719,-1.6961414598,2.6890913348,38.55,9.24,39.6418982896,132.62,40.5533001281,-33.6161414598,52.6746154986,-2.0866998719,-1.6961414598,2.6890913348,42.64,-31.92,53.2640216281,132.63,34.6733001281,-12.3361414598,36.8024201363,-2.0866998719,-1.6961414598,2.6890913348,36.76,-10.64,38.2688803076,131.63
2020-06-02 17:00:00,44.105783425,5.9650272984,44.5073216696,-3.924216575,-2.2449727016,4.5209930500999995,48.03,8.21,48.7266354266,132.11,37.875783425,-15.7649727016,41.025715525,-3.924216575,-2.2449727016,4.5209930500999995,41.8,-13.52,43.9321112627,131.38,41.835783425,-16.6249727016,45.0180240805,-3.924216575,-2.2449727016,4.5209930500999995,45.76,-14.38,47.9662589744,132.25,37.315783425,6.0550272984,37.8038496479,-3.924216575,-2.2449727016,4.5209930500999995,41.24,8.3,42.0669418903,132.34,40.395783425,-33.8449727016,52.7001090672,-3.924216575,-2.2449727016,4.5209930500999995,44.32,-31.6,54.4318142266,132.25,35.475783425,-13.3649727016,37.9098101411,-3.924216575,-2.2449727016,4.5209930500999995,39.4,-11.12,40.939154852,131.38
2020-06-02 17:30:00,45.3589500546,5.2764201876,45.6648109604,-6.2610499454,-2.9435798124,6.9184831091,51.62,8.22,52.2703816707,132.24,39.2689500546,-16.8935798124,42.7486078986,-6.2610499454,-2.9435798124,6.9184831091,45.53,-13.95,47.6191495094,131.53,42.9589500546,-17.3235798124,46.3203822017,-6.2610499454,-2.9435798124,6.9184831091,49.22,-14.38,51.2776052483,132.34,38.6289500546,5.0264201876,38.9545977033,-6.2610499454,-2.9435798124,6.9184831091,44.89,7.97,45.5920278119,132.5,41.4589500546,-34.5035798124,53.9383125385,-6.2610499454,-2.9435798124,6.9184831091,47.72,-31.56,57.2121665382,132.34,36.7789500546,-14.3035798124,39.4624322941,-6.2610499454,-2.9435798124,6.9184831091,43.04,-11.36,44.5139438828,131.53
2020-06-02 18:00:00,45.8802333902,4.3656434177,46.0874674764,-8.1197666098,-3.4043565823,8.8045586793,54.0,7.77,54.5561444752,131.83,39.9502333902,-16.9043565823,43.3794700221,-8.1197666098,-3.4043565823,8.8045586793,48.07,-13.5,49.9296995785,131.04,43.3802333902,-18.0843565823,46.9988148998,-8.1197666098,-3.4043565823,8.8045586793,51.5,-14.68,53.5513996082,131.95,39.2202333902,4.9056434177,39.5258402128,-8.1197666098,-3.4043565823,8.8045586793,47.34,8.31,48.0638294354,132.03,41.8802333902,-35.1643565823,54.6853355359,-8.1197666098,-3.4043565823,8.8045586793,50.0,-31.76,59.2342603567,131.95,37.3202333902,-14.4443565823,40.0179866732,-8.1197666098,-3.4043565823,8.8045586793,45.44,-11.04,46.7618990205,131.04
2020-06-02 18:30:00,44.9955500341,3.173793802,45.1073440802,-9.1444499659,-3.826206198,9.9126595346,54.14,7.0,54.5906548779,132.02,39.9455500341,-17.976206198,43.8040061729,-9.1444499659,-3.826206198,9.9126595346,49.09,-14.15,51.0886543178,131.24,42.4955500341,-19.306206198,46.6754900398,-9.1444499659,-3.826206198,9.9126595346,51.64,-15.48,53.9102958627,132.15,39.2055500341,3.923793802,39.4014125543,-9.1444499659,-3.826206198,9.9126595346,48.35,7.75,48.9671828881,132.19,41.0155500341,-36.426206198,54.8556637238,-9.1444499659,-3.826206198,9.9126595346,50.16,-32.6,59.8229521171,132.15,37.2955500341,-14.746206198,40.1049703849,-9.1444499659,-3.826206198,9.9126595346,46.44,-10.92,47.7066033165,131.24
2020-06-02 19:00:00,44.8888166747,2.2974766077,44.9475723618,-11.5511833253,-4.2625233923,12.3125522084,56.44,6.5600000000000005,56.8199542414,132.28,39.3788166747,-18.7625233923,43.6202187838,-11.5511833253,-4.2625233923,12.3125522084,50.93,-14.5,52.9538940967,131.48,42.2988166747,-20.2225233923,46.8843294122,-11.5511833253,-4.2625233923,12.3125522084,53.85,-15.96,56.1653282729,132.39,38.6088166747,3.2174766077,38.7426493769,-11.5511833253,-4.2625233923,12.3125522084,50.16,7.48,50.714652715,132.43,40.7688166747,-37.3825233923,55.3131943413,-11.5511833253,-4.2625233923,12.3125522084,52.32,-33.12,61.9218604372,132.39,36.6888166747,-16.2225233923,40.115327921,-11.5511833253,-4.2625233923,12.3125522084,48.24,-11.96,49.7004949674,131.48
2020-06-02 19:30:00,44.6602500019,1.6049305055,44.6890784438,-12.6597499981,-4.4650694945,13.4240871424,57.32,6.07,57.6405005183,132.08,39.0302500019,-19.4350694945,43.6014029759,-12.6597499981,-4.4650694945,13.4240871424,51.69,-14.97,53.8140966662,131.29,42.0302500019,-20.7950694945,46.8932493063,-12.6597499981,-4.4650694945,13.4240871424,54.69,-16.33,57.075958161,132.19,38.230250001900004,2.4949305055,38.3115738835,-12.6597499981,-4.4650694945,13.4240871424,50.89,6.96,51.3637391552,132.24,40.5402500019,-37.8250694945,55.4458993297,-12.6597499981,-4.4650694945,13.4240871424,53.2,-33.36,62.7943436943,132.19,36.3002500019,-16.6250694945,39.9261954848,-12.6597499981,-4.4650694945,13.4240871424,48.96,-12.16,50.4474697086,131.29
2020-06-02 20:00:00,43.6006000395,1.4103027793,43.6234028674,-13.2093999605,-4.5396972207,13.9677162833,56.81,5.95,57.1207370401,132.35,38.1806000395,-20.5596972207,43.3642637339,-13.2093999605,-4.5396972207,13.9677162833,51.39,-16.02,53.8291045811,131.66,41.0006000395,-21.0796972207,46.1020914766,-13.2093999605,-4.5396972207,13.9677162833,54.21,-16.54,56.6771179578,132.5,37.4106000395,1.5203027793000001,37.441478548,-13.2093999605,-4.5396972207,13.9677162833,50.62,6.06,50.981447606,132.61,39.4706000395,-38.2196972207,54.9424564715,-13.2093999605,-4.5396972207,13.9677162833,52.68,-33.68,62.5261929115,132.5,35.5106000395,-14.6196972207,38.4023210495,-13.2093999605,-4.5396972207,13.9677162833,48.72,-10.08,49.7518321271,131.66
2020-06-02 20:30:00,42.7399500103,0.7306390387,42.7461946878,-13.4200499897,-4.5693609613,14.1766287008,56.16,5.3,56.4095346551,132.46,37.4299500103,-20.9193609613,42.879142025,-13.4200499897,-4.5693609613,14.1766287008,50.85,-16.35,53.413902684600004,131.66,40.1699500103,-21.7893609613,45.6990277241,-13.4200499897,-4.5693609613,14.1766287008,53.59,-17.22,56.288688917,132.58,36.6799500103,1.1806390387,36.6989460516,-13.4200499897,-4.5693609613,14.1766287008,50.1,5.75,50.4288855717,132.71,38.6999500103,-38.9693609613,54.9208268741,-13.4200499897,-4.5693609613,14.1766287008,52.12,-34.4,62.4488142401,132.58,34.7799500103,-16.449360961300002,38.4737104885,-13.4200499897,-4.5693609613,14.1766287008,48.2,-11.88,49.6424656922,131.66
2020-06-02 21:00:00,41.9938833158,0.117892857,41.9940488006,-13.3561166842,-4.522107143,14.1008973436,55.35,4.64,55.5441455061,132.62,36.7438833158,-21.512107143,42.5779721788,-13.3561166842,-4.522107143,14.1008973436,50.1,-16.99,52.902458355,131.89,39.4638833158,-22.422107143,45.3888639987,-13.3561166842,-4.522107143,14.1008973436,52.82,-17.9,55.7706230914,132.77,36.0238833158,0.6378928570000001,36.0295306165,-13.3561166842,-4.522107143,14.1008973436,49.38,5.16,49.6488670566,132.86,38.0038833158,-39.602107143,54.8873577178,-13.3561166842,-4.522107143,14.1008973436,51.36,-35.08,62.1969131067,132.77,34.2038833158,-17.002107143,38.1965611172,-13.3561166842,-4.522107143,14.1008973436,47.56,-12.48,49.1701535487,131.89
2020-06-02 21:30:00,41.4409333207,-0.3691047336,41.442577053,-13.3190666793,-4.4991047336,14.0584309442,54.76,4.13,54.9155214853,132.74,36.3009333207,-21.9291047336,42.410416107,-13.3190666793,-4.4991047336,14.0584309442,49.62,-17.43,52.5922931616,131.99,38.9509333207,-22.9591047336,45.2138883168,-13.3190666793,-4.4991047336,14.0584309442,52.27,-18.46,55.4339652199,132.88,35.6009333207,0.2708952664,35.6019639563,-13.3190666793,-4.4991047336,14.0584309442,48.92,4.77,49.1520019938,133.0,37.4809333207,-40.2591047336,55.0055985927,-13.3190666793,-4.4991047336,14.0584309442,50.8,-35.76,62.1242110614,132.88,33.7609333207,-17.6591047336,38.1004540482,-13.3190666793,-4.4991047336,14.0584309442,47.08,-13.16,48.884680627,131.99
2020-06-02 22:00:00,41.4047499765,-0.573011838,41.4087148217,-13.1252500235,-4.433011838,13.8536559122,54.53,3.86,54.6664476622,132.74,36.2547499765,-22.113011838,42.4663653779,-13.1252500235,-4.433011838,13.8536559122,49.38,-17.68,52.4496596748,131.99,38.9147499765,-23.143011838,45.2764482118,-13.1252500235,-4.433011838,13.8536559122,52.04,-18.71,55.3012269303,132.88,35.5647499765,0.096988162,35.5648822239,-13.1252500235,-4.433011838,13.8536559122,48.69,4.53,48.9002760728,133.0,37.4747499765,-40.393011838,55.0994763238,-13.1252500235,-4.433011838,13.8536559122,50.6,-35.96,62.0764174224,132.88,33.7547499765,-17.433011838,37.9906968576,-13.1252500235,-4.433011838,13.8536559122,46.88,-13.0,48.6490945445,131.99
2020-06-02 22:30:00,40.3910333093,-1.4132439723,40.4157497804,-12.6389666907,-4.2732439723,13.341817457,53.03,2.86,53.1070663848,133.54,35.3510333093,-22.3032439723,41.798687153,-12.6389666907,-4.2732439723,13.341817457,47.99,-18.03,51.2652026232,132.71,37.9710333093,-24.2232439723,45.0395927947,-12.6389666907,-4.2732439723,13.341817457,50.61,-19.95,54.400134191,133.67,34.6910333093,0.1167560277,34.6912297855,-12.6389666907,-4.2732439723,13.341817457,47.33,4.39,47.5331568487,133.74,36.5610333093,-41.7532439723,55.4981309491,-12.6389666907,-4.2732439723,13.341817457,49.2,-37.48,61.8497405007,133.67,32.9210333093,-17.1132439723,37.1033361492,-12.6389666907,-4.2732439723,13.341817457,45.56,-12.84,47.3347567861,132.71
2020-06-02 23:00:00,38.4674333244,-1.6145409070999999,38.5013008729,-11.6625666756,-3.9545409071,12.3147819814,50.13,2.34,50.1845842864,134.37,33.4574333244,-22.9945409071,40.5973983918,-11.6625666756,-3.9545409071,12.3147819814,45.12,-19.04,48.972808782,133.55,36.1674333244,-24.7145409071,43.8051568371,-11.6625666756,-3.9545409071,12.3147819814,47.83,-20.76,52.1410251146,134.52,32.8974333244,-0.3145409071,32.8989369937,-11.6625666756,-3.9545409071,12.3147819814,44.56,3.64,44.7084242621,134.61,34.8174333244,-42.5145409071,54.9521596649,-11.6625666756,-3.9545409071,12.3147819814,46.48,-38.56,60.392582326,134.52,31.1774333244,-17.5545409071,35.7798023353,-11.6625666756,-3.9545409071,12.3147819814,42.84,-13.6,44.9469198055,133.55
2020-06-02 23:30:00,36.6041000405,-1.8823390255999999,36.6524670382,-10.5058999595,-3.5823390256,11.0998687764,47.11,1.7000000000000002,47.1406629143,134.9,31.4941000405,-23.4923390256,39.2908173783,-10.5058999595,-3.5823390256,11.0998687764,42.0,-19.91,46.4801904041,134.06,34.4241000405,-25.1423390256,42.6281113267,-10.5058999595,-3.5823390256,11.0998687764,44.93,-21.56,49.8351131232,135.02,31.0441000405,-0.6723390256,31.0513797937,-10.5058999595,-3.5823390256,11.0998687764,41.55,2.91,41.6517778732,135.13,33.0541000405,-43.1423390256,54.3491945303,-10.5058999595,-3.5823390256,11.0998687764,43.56,-39.56,58.8427327713,135.02,29.4141000405,-17.9823390256,34.4754085984,-10.5058999595,-3.5823390256,11.0998687764,39.92,-14.4,42.4377944762,134.06
2020-06-03 00:00:00,34.7866834132,-2.0285118692,34.8457774099,-9.5933165868,-3.2885118692,10.1413033407,44.38,1.26,44.3978828324,134.61,29.8466834132,-23.4985118692,37.9868999899,-9.5933165868,-3.2885118692,10.1413033407,39.44,-20.21,44.3165623667,133.8,32.7366834132,-25.2185118692,41.3238887545,-9.5933165868,-3.2885118692,10.1413033407,42.33,-21.93,47.6734076819,134.76,29.4666834132,-0.7585118692,29.4764443519,-9.5933165868,-3.2885118692,10.1413033407,39.06,2.5300000000000002,39.1418510038,134.85,31.4066834132,-43.1685118692,53.3844563522,-9.5933165868,-3.2885118692,10.1413033407,41.0,-39.88,57.1962795993,134.76,27.8866834132,-18.2885118692,33.3487147906,-9.5933165868,-3.2885118692,10.1413033407,37.48,-15.0,40.370167203,133.8
2020-06-03 00:30:00,33.6102000676,-2.2572788341,33.6859148061,-9.1397999324,-3.1372788341,9.663253142,42.75,0.88,42.7590563507,134.96,28.7802000676,-23.5372788341,37.1793411836,-9.1397999324,-3.1372788341,9.663253142,37.92,-20.4,43.0591035671,134.11,31.6202000676,-25.6072788341,40.6886935352,-9.1397999324,-3.1372788341,9.663253142,40.76,-22.47,46.5432970469,135.12,28.4302000676,-0.6872788341,28.4385060803,-9.1397999324,-3.1372788341,9.663253142,37.57,2.45,37.6497994683,135.19,30.3402000676,-43.7372788341,53.230417056,-9.1397999324,-3.1372788341,9.663253142,39.48,-40.6,56.6306489456,135.12,26.8602000676,-18.0172788341,32.3433561069,-9.1397999324,-3.1372788341,9.663253142,36.0,-14.88,38.9540036453,134.11
2020-06-03 01:00:00,32.2559166977,-2.9141322836,32.3872865331,-8.8440833023,-3.0341322836,9.3500678164,41.1,0.12,41.1001751821,134.96,27.6859166977,-23.5541322836,36.3497885967,-8.8440833023,-3.0341322836,9.3500678164,36.53,-20.52,41.8988221791,134.11,30.3359166977,-26.2141322836,40.0929990556,-8.8440833023,-3.0341322836,9.3500678164,39.18,-23.18,45.5234532961,135.12,27.3859166977,-0.7541322836000001,27.3962980871,-8.8440833023,-3.0341322836,9.3500678164,36.23,2.2800000000000002,36.3016707604,135.19,29.0759166977,-44.3141322836,53.0014268851,-8.8440833023,-3.0341322836,9.3500678164,37.92,-41.28,56.0532318426,135.12,25.8359166977,-18.2741322836,31.6455131469,-8.8440833023,-3.0341322836,9.3500678164,34.68,-15.24,37.8808658824,134.11
2020-06-03 01:30:00,32.1035833548,-2.8512739735,32.2299523346,-8.6264166452,-2.9612739735,9.120537686,40.73,0.11,40.730148538899996,134.96,27.5135833548,-23.4812739735,36.1713629331,-8.6264166452,-2.9612739735,9.120537686,36.14,-20.52,41.5592348341,134.03,30.2135833548,-26.1212739735,39.9397242496,-8.6264166452,-2.9612739735,9.120537686,38.84,-23.16,45.2209155148,135.12,27.2335833548,-0.7012739735,27.2426108795,-8.6264166452,-2.9612739735,9.120537686,35.86,2.26,35.9311452642,135.09,28.8935833548,-44.2412739735,52.8406044806,-8.6264166452,-2.9612739735,9.120537686,37.52,-41.28,55.7834097201,135.12,25.6935833548,-18.3212739735,31.5567632311,-8.6264166452,-2.9612739735,9.120537686,34.32,-15.36,37.6004255295,134.03
2020-06-03 02:00:00,31.4863166813,-2.9352291389,31.6228352343,-8.6436833187,-2.9652291389,9.1381532685,40.13,0.03,40.1300112136,135.12,27.0463166813,-23.6052291389,35.8986084511,-8.6436833187,-2.9652291389,9.1381532685,35.69,-20.64,41.228457405,134.19,29.6163166813,-26.2752291389,39.5918410796,-8.6436833187,-2.9652291389,9.1381532685,38.26,-23.31,44.8016037659,135.28,26.7763166813,-0.7452291389,26.7866851531,-8.6436833187,-2.9652291389,9.1381532685,35.42,2.22,35.4895026733,135.29,28.3563166813,-44.4852291389,52.7543013153,-8.6436833187,-2.9652291389,9.1381532685,37.0,-41.52,55.6139406984,135.28,25.2363166813,-18.2452291389,31.1409708579,-8.6436833187,-2.9652291389,9.1381532685,33.88,-15.28,37.1662857977,134.19
2020-06-03 02:30:00,31.0735833756,-2.7848608248,31.1981254824,-8.4464166244,-2.9048608248,8.9319745972,39.52,0.12,39.5201821858,135.79,26.5435833756,-24.0048608248,35.7881986363,-8.4464166244,-2.9048608248,8.9319745972,34.99,-21.1,40.8596390097,134.9,29.2235833756,-26.4048608248,39.3857144214,-8.4464166244,-2.9048608248,8.9319745972,37.67,-23.5,44.3990867023,135.96,26.2935833756,-0.9448608248,26.3105547016,-8.4464166244,-2.9048608248,8.9319745972,34.74,1.96,34.7952468018,135.97,27.9535833756,-44.8248608248,52.8268016398,-8.4464166244,-2.9048608248,8.9319745972,36.4,-41.92,55.5179826723,135.96,24.7935833756,-18.5048608248,30.9378675856,-8.4464166244,-2.9048608248,8.9319745972,33.24,-15.6,36.7186274253,134.9
2020-06-03 03:00:00,32.1515000622,-2.3531394278,32.2374971333,-8.2484999378,-2.8431394278,8.724746015200001,40.4,0.49,40.4029714254,136.05,26.6015000622,-24.2131394278,35.9710428888,-8.2484999378,-2.8431394278,8.724746015200001,34.85,-21.37,40.8803057719,135.22,30.2615000622,-26.0631394278,39.9380222701,-8.2484999378,-2.8431394278,8.724746015200001,38.51,-23.22,44.9687502606,136.21,26.3715000622,-1.0131394278,26.3909542653,-8.2484999378,-2.8431394278,8.724746015200001,34.62,1.83,34.6683328125,136.3,28.9915000622,-44.5231394278,53.1301893499,-8.2484999378,-2.8431394278,8.724746015200001,37.24,-41.68,55.8931122769,136.21,24.9115000622,-18.2831394278,30.9007446947,-8.2484999378,-2.8431394278,8.724746015200001,33.16,-15.44,36.5783979966,135.22
2020-06-03 03:30:00,31.7470833805,-2.322426851,31.8319174673,-8.1929166195,-2.822426851,8.6654472512,39.94,0.5,39.9431295719,135.9,26.2270833805,-24.212426851,35.6945586422,-8.1929166195,-2.822426851,8.6654472512,34.42,-21.39,40.5249120912,135.07,29.8770833805,-26.022426851,39.6207876063,-8.1929166195,-2.822426851,8.6654472512,38.07,-23.2,44.5821141266,136.07,25.9970833805,-1.042426851,26.0179745182,-8.1929166195,-2.822426851,8.6654472512,34.19,1.78,34.2363038309,136.16,28.6470833805,-44.502426851,52.925621223,-8.1929166195,-2.822426851,8.6654472512,36.84,-41.68,55.6274033189,136.07,24.5270833805,-18.182426851,30.5315978184,-8.1929166195,-2.822426851,8.6654472512,32.72,-15.36,36.1459264648,135.07
2020-06-03 04:00:00,32.3766333263,-2.1806814445000002,32.4499885533,-8.1233666737,-2.7906814445,8.5893532376,40.5,0.61,40.5045935667,135.97,26.3566333263,-24.1706814445,35.7616269455,-8.1233666737,-2.7906814445,8.5893532376,34.48,-21.38,40.5706149818,135.15,30.4866333263,-25.9106814445,40.0099765619,-8.1233666737,-2.7906814445,8.5893532376,38.61,-23.12,45.0029610137,136.15,26.1266333263,-0.9606814445,26.1442895831,-8.1233666737,-2.7906814445,8.5893532376,34.25,1.83,34.2988542083,136.16,29.2366333263,-44.3906814445,53.1536765178,-8.1233666737,-2.7906814445,8.5893532376,37.36,-41.6,55.9135904767,136.15,24.6766333263,-18.1906814445,30.6567630994,-8.1233666737,-2.7906814445,8.5893532376,32.8,-15.4,36.235341864,135.15
2020-06-03 04:30:00,30.2920499849,-2.540569358,30.3984010262,-8.1579500151,-2.800569358,8.6252731654,38.45,0.26,38.4508790537,135.97,25.6720499849,-24.200569358,35.2806137656,-8.1579500151,-2.800569358,8.6252731654,33.83,-21.4,40.0303497362,135.07,28.4820499849,-26.250569358,38.7339587824,-8.1579500151,-2.800569358,8.6252731654,36.64,-23.45,43.5016333027,136.15,25.4420499849,-1.020569358,25.4625110554,-8.1579500151,-2.800569358,8.6252731654,33.6,1.78,33.6471157754,136.16,27.2820499849,-44.760569358,52.4196415538,-8.1579500151,-2.800569358,8.6252731654,35.44,-41.96,54.9239037214,136.15,23.9620499849,-17.840569358,29.8741653355,-8.1579500151,-2.800569358,8.6252731654,32.12,-15.04,35.4668295736,135.07
2020-06-03 05:00:00,29.602866656,-2.5046446131,29.7086344165,-8.107133344,-2.7846446131,8.5720392368,37.71,0.28,37.7110394977,135.97,25.282866656,-24.1546446131,34.9667013419,-8.107133344,-2.7846446131,8.5720392368,33.39,-21.37,39.6430195621,135.15,27.822866656,-26.2746446131,38.2683793556,-8.107133344,-2.7846446131,8.5720392368,35.93,-23.49,42.9272058257,136.15,25.072866656,-0.9546446131,25.0910340299,-8.107133344,-2.7846446131,8.5720392368,33.18,1.83,33.230427322,136.26,26.612866656,-44.8246446131,52.1295831207,-8.107133344,-2.7846446131,8.5720392368,34.72,-42.04,54.5237562903,136.15,23.612866656,-17.9446446131,29.6576759374,-8.107133344,-2.7846446131,8.5720392368,31.72,-15.16,35.1565641097,135.15
2020-06-03 05:30:00,29.7582666512,-2.601249922,29.8717414163,-8.3417333488,-2.861249922,8.8188018675,38.1,0.26,38.1008871288,135.45,25.4782666512,-24.051249922,35.0371901607,-8.3417333488,-2.861249922,8.8188018675,33.82,-21.19,39.9100050113,134.57,27.9682666512,-26.161249922,38.2966700504,-8.3417333488,-2.861249922,8.8188018675,36.31,-23.3,43.1428568827,135.62,25.2582666512,-1.031249922,25.2793099317,-8.3417333488,-2.861249922,8.8188018675,33.6,1.83,33.6497979192,135.66,26.7382666512,-44.581249922,51.9848319043,-8.3417333488,-2.861249922,8.8188018675,35.08,-41.72,54.5083920144,135.62,23.7782666512,-19.021249922,30.4501874137,-8.3417333488,-2.861249922,8.8188018675,32.12,-16.16,35.9560843252,134.57
2020-06-03 06:00:00,29.876699983800002,-2.9028592325,30.0173915197,-8.5033000162,-2.9328592325000002,8.994874898700001,38.38,0.03,38.3800117249,135.29,25.6866999838,-24.2028592325,35.2928456077,-8.5033000162,-2.9328592325000002,8.994874898700001,34.19,-21.27,40.2662265428,134.39,28.0766999838,-26.3428592325,38.4999651237,-8.5033000162,-2.9328592325000002,8.994874898700001,36.58,-23.41,43.4295348812,135.43,25.4466999838,-1.2728592325,25.4785146877,-8.5033000162,-2.9328592325000002,8.994874898700001,33.95,1.6600000000000001,33.9905589833,135.45,26.8566999838,-44.6128592325,52.0729252387,-8.5033000162,-2.9328592325000002,8.994874898700001,35.36,-41.68,54.6585034555,135.43,23.9766999838,-19.4928592325,30.900707163,-8.5033000162,-2.9328592325000002,8.994874898700001,32.48,-16.56,36.4579758078,134.39
2020-06-03 06:30:00,31.8176000584,-2.1620346531,31.8909715644,-9.1423999416,-3.1820346531,9.6803316692,40.96,1.02,40.972698227,134.52,27.6176000584,-22.9220346531,35.8908275974,-9.1423999416,-3.1820346531,9.6803316692,36.76,-19.74,41.7248750747,133.6,29.9076000584,-25.4120346531,39.245841136,-9.1423999416,-3.1820346531,9.6803316692,39.05,-22.23,44.9341228912,134.64,27.2976000584,-0.2220346531,27.2985030421,-9.1423999416,-3.1820346531,9.6803316692,36.44,2.96,36.5600218818,134.62,28.6176000584,-43.4220346531,52.0042318136,-9.1423999416,-3.1820346531,9.6803316692,37.76,-40.24,55.1822000286,134.64,25.737600058399998,-17.9020346531,31.3513460874,-9.1423999416,-3.1820346531,9.6803316692,34.88,-14.72,37.8588536541,133.6
2020-06-03 07:00:00,33.6889001061,-1.6706175867000002,33.7302972634,-9.7010998939,-3.3906175867,10.2765571458,43.39,1.72,43.4240774226,134.52,29.2889001061,-22.3806175867,36.8609781881,-9.7010998939,-3.3906175867,10.2765571458,38.99,-18.99,43.3686545791,133.6,31.6689001061,-24.8706175867,40.2674416008,-9.7010998939,-3.3906175867,10.2765571458,41.37,-21.48,46.6140247136,134.64,28.9189001061,0.2693824133,28.9201547408,-9.7010998939,-3.3906175867,10.2765571458,38.62,3.66,38.793040613,134.62,30.3389001061,-42.8306175867,52.4872428549,-9.7010998939,-3.3906175867,10.2765571458,40.04,-39.44,56.2024483452,134.64,27.2989001061,-18.0306175867,32.7159459218,-9.7010998939,-3.3906175867,10.2765571458,37.0,-14.64,39.791074376,133.6
2020-06-03 07:30:00,36.3444002795,0.0124648125,36.344402417,-10.0755997205,-3.5975351875,10.6985965973,46.42,3.61,46.5601600083,133.78,31.7844002795,-21.4475351875,38.3437722029,-10.0755997205,-3.5975351875,10.6985965973,41.86,-17.85,45.5069456237,132.95,34.1944002795,-23.0175351875,41.2197032569,-10.0755997205,-3.5975351875,10.6985965973,44.27,-19.42,48.3422103342,133.9,31.3244002795,1.0124648125,31.3407584125,-10.0755997205,-3.5975351875,10.6985965973,41.4,4.61,41.6558771364,133.92,32.8044002795,-40.7175351875,52.2881090636,-10.0755997205,-3.5975351875,10.6985965973,42.88,-37.12,56.7149786212,133.9,29.6444002795,-17.7575351875,34.5560490199,-10.0755997205,-3.5975351875,10.6985965973,39.72,-14.16,42.1685190634,132.95
2020-06-03 08:00:00,38.9619336074,0.8242180965,38.9706505706,-11.2380663926,-3.9657819035,11.9172799896,50.2,4.79,50.4280090823,133.57,34.1719336074,-20.5057819035,39.8523291407,-11.2380663926,-3.9657819035,11.9172799896,45.41,-16.54,48.3284564206,132.74,36.6419336074,-22.1057819035,42.7936548106,-11.2380663926,-3.9657819035,11.9172799896,47.88,-18.14,51.2011132691,133.7,33.6119336074,1.8642180965000001,33.6635914593,-11.2380663926,-3.9657819035,11.9172799896,44.85,5.83,45.2273302329,133.7,35.2019336074,-39.6857819035,53.0484440393,-11.2380663926,-3.9657819035,11.9172799896,46.44,-35.72,58.5883264823,133.7,31.8819336074,-15.6057819035,35.4964522081,-11.2380663926,-3.9657819035,11.9172799896,43.12,-11.64,44.6634526207,132.74
2020-06-03 08:30:00,41.5035835208,1.4421523111,41.5286316697,-12.5764164792,-4.3778476889,13.3165987342,54.08,5.82,54.3922678328,132.6,36.7035835208,-18.9478476889,41.3058588497,-12.5764164792,-4.3778476889,13.3165987342,49.28,-14.57,51.3887468226,131.71,39.0235835208,-21.1778476889,44.3997894538,-12.5764164792,-4.3778476889,13.3165987342,51.6,-16.8,54.2660114621,132.74,36.0435835208,3.1121523111,36.1776920909,-12.5764164792,-4.3778476889,13.3165987342,48.62,7.49,49.1935412427,132.66,37.5035835208,-38.4178476889,53.688451253,-12.5764164792,-4.3778476889,13.3165987342,50.08,-34.04,60.5535135232,132.74,34.2235835208,-16.2978476889,37.9061143919,-12.5764164792,-4.3778476889,13.3165987342,46.8,-11.92,48.294165279,131.71
2020-06-03 09:00:00,43.1113667703,2.519021767,43.1848980022,-12.9386332297,-4.500978233,13.6991618323,56.05,7.02,56.4879004743,132.1,38.0913667703,-18.850978233,42.5007247323,-12.9386332297,-4.500978233,13.6991618323,51.03,-14.35,53.0092765467,131.32,40.5513667703,-19.980978233000002,45.2067786741,-12.9386332297,-4.500978233,13.6991618323,53.49,-15.48,55.6849216575,132.22,37.3713667703,3.109021767,37.5004676054,-12.9386332297,-4.500978233,13.6991618323,50.31,7.61,50.882297511,132.28,38.9413667703,-37.060978233,53.7582194044,-12.9386332297,-4.500978233,13.6991618323,51.88,-32.56,61.2510244812,132.22,35.4613667703,-17.060978233,39.3520712477,-12.9386332297,-4.500978233,13.6991618323,48.4,-12.56,50.0031359017,131.32
2020-06-03 09:30:00,43.8787834223,2.7477728093,43.964734618,-12.4712165777,-4.3722271907,13.2154308873,56.35,7.12,56.7980360576,132.1,38.8387834223,-18.2522271907,42.9138077446,-12.4712165777,-4.3722271907,13.2154308873,51.31,-13.88,53.1542143202,131.32,41.2887834223,-19.7522271907,45.7702317613,-12.4712165777,-4.3722271907,13.2154308873,53.76,-15.38,55.916741679,132.22,38.1087834223,3.6777728093,38.2858379399,-12.4712165777,-4.3722271907,13.2154308873,50.58,8.05,51.2165881331,132.28,39.7287834223,-36.8522271907,54.1891398818,-12.4712165777,-4.3722271907,13.2154308873,52.2,-32.48,61.48,132.22,36.2087834223,-15.6122271907,39.4311759243,-12.4712165777,-4.3722271907,13.2154308873,48.68,-11.24,49.9607846215,131.32
2020-06-03 10:00:00,44.4310334014,2.9575646846,44.5293601793,-12.1089665986,-4.2424353154,12.8306402604,56.54,7.2,56.9965928806,132.27,39.2510334014,-18.0424353154,43.1992256318,-12.1089665986,-4.2424353154,12.8306402604,51.36,-13.8,53.1816660138,131.48,41.8410334014,-19.5624353154,46.1883205104,-12.1089665986,-4.2424353154,12.8306402604,53.95,-15.32,56.0830179288,132.43,38.5110334014,3.9175646846000003,38.7097792128,-12.1089665986,-4.2424353154,12.8306402604,50.62,8.16,51.2734824251,132.43,40.2110334014,-36.6824353154,54.4291123194,-12.1089665986,-4.2424353154,12.8306402604,52.32,-32.44,61.5608317033,132.43,36.6110334014,-15.2024353154,39.6419198102,-12.1089665986,-4.2424353154,12.8306402604,48.72,-10.96,49.9375610137,131.48
2020-06-03 10:30:00,46.0577500833,3.390655129,46.1823871724,-12.3022499167,-4.329344871,13.0418012569,58.36,7.72,58.8683955956,132.19,40.0677500833,-17.799344871,43.8433720712,-12.3022499167,-4.329344871,13.0418012569,52.37,-13.47,54.0745577883,131.41,43.3877500833,-19.129344871,47.4175989743,-12.3022499167,-4.329344871,13.0418012569,55.69,-14.8,57.6230518109,132.32,39.3177500833,4.160655129,39.5372801633,-12.3022499167,-4.329344871,13.0418012569,51.62,8.49,52.3135211967,132.43,41.7777500833,-36.209344871,55.2855953935,-12.3022499167,-4.329344871,13.0418012569,54.08,-31.88,62.7772315414,132.32,37.3777500833,-14.289344871,40.01601652,-12.3022499167,-4.329344871,13.0418012569,49.68,-9.96,50.6685701397,131.41
