Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-03 11:00:00,44.8138167848,3.3194061293,44.9365845595,-12.0861832152,-4.3305938707,12.838608491,56.9,7.65,57.4119543301,131.84,39.6938167848,-17.5105938707,43.3845593344,-12.0861832152,-4.3305938707,12.838608491,51.78,-13.18,53.4310845857,131.06,42.2138167848,-19.0805938707,46.325752989,-12.0861832152,-4.3305938707,12.838608491,54.3,-14.75,56.2676861085,132.0,38.9438167848,4.3094061293,39.1815243061,-12.0861832152,-4.3305938707,12.838608491,51.03,8.64,51.7562604909,132.03,40.5938167848,-36.0905938707,54.3174827021,-12.0861832152,-4.3305938707,12.838608491,52.68,-31.76,61.5132506051,132.0,36.9938167848,-14.0905938707,39.5864536923,-12.0861832152,-4.3305938707,12.838608491,49.08,-9.76,50.041023171,131.06
2020-06-03 11:30:00,45.0736501536,3.4590378991,45.2061818931,-11.1263498464,-4.1309621009,11.8684669939,56.2,7.59,56.7102116025,131.34,39.9236501536,-16.8409621009,43.330310939,-11.1263498464,-4.1309621009,11.8684669939,51.05,-12.71,52.6084270816,130.5,42.4936501536,-18.7609621009,46.4508773042,-11.1263498464,-4.1309621009,11.8684669939,53.62,-14.63,55.5800440806,131.45,39.1836501536,4.7690378991,39.4728028121,-11.1263498464,-4.1309621009,11.8684669939,50.31,8.9,51.0911548118,131.44,40.8736501536,-35.5709621009,54.1843946322,-11.1263498464,-4.1309621009,11.8684669939,52.0,-31.44,60.7657271824,131.45,37.2336501536,-15.8109621009,40.4515911469,-11.1263498464,-4.1309621009,11.8684669939,48.36,-11.68,49.7504974849,130.5
2020-06-03 12:00:00,45.8581168054,3.9120483535,46.0246781549,-10.7418831946,-3.9879516465,11.4582639567,56.6,7.9,57.1486657762,131.18,40.3381168054,-16.2479516465,43.4874648619,-10.7418831946,-3.9879516465,11.4582639567,51.08,-12.26,52.5306957883,130.34,43.2581168054,-18.2579516465,46.9533541707,-10.7418831946,-3.9879516465,11.4582639567,54.0,-14.27,55.8536740063,131.34,39.5981168054,5.3020483535,39.9515027412,-10.7418831946,-3.9879516465,11.4582639567,50.34,9.29,51.1900351631,131.29,41.6181168054,-35.0679516465,54.4226871728,-10.7418831946,-3.9879516465,11.4582639567,52.36,-31.08,60.8895393315,131.34,37.6181168054,-13.987951646500001,40.1345923519,-10.7418831946,-3.9879516465,11.4582639567,48.36,-10.0,49.3830902233,130.34
2020-06-03 12:30:00,46.7890668193,3.8392940428999998,46.9463199044,-11.7909331807,-4.3207059571,12.5576512629,58.58,8.16,59.1456000054,130.83,41.4290668193,-16.3307059571,44.5315566152,-11.7909331807,-4.3207059571,12.5576512629,53.22,-12.01,54.558303676,130.0,44.1090668193,-18.2007059571,47.7166163198,-11.7909331807,-4.3207059571,12.5576512629,55.9,-13.88,57.5974339706,130.96,40.6390668193,5.1292940429,40.9614869032,-11.7909331807,-4.3207059571,12.5576512629,52.43,9.45,53.2748289533,130.93,42.4090668193,-34.8807059571,54.9107694041,-11.7909331807,-4.3207059571,12.5576512629,54.2,-30.56,62.2218096812,130.96,38.6090668193,-15.0007059571,41.4207824633,-11.7909331807,-4.3207059571,12.5576512629,50.4,-10.68,51.5191459557,130.0
2020-06-03 13:00:00,47.2792335397,3.4957311173,47.4082910486,-12.4907664603,-4.5542688827,13.2951348929,59.77,8.05,60.3096625757,130.94,41.9192335397,-16.9442688827,45.2142719562,-12.4907664603,-4.5542688827,13.2951348929,54.41,-12.39,55.8028691019,130.14,44.5492335397,-18.5342688827,48.250941255,-12.4907664603,-4.5542688827,13.2951348929,57.04,-13.98,58.7282044677,131.07,41.0892335397,4.5257311173,41.3377231476,-12.4907664603,-4.5542688827,13.2951348929,53.58,9.08,54.3439306639,131.07,42.8692335397,-35.1542688827,55.4400018485,-12.4907664603,-4.5542688827,13.2951348929,55.36,-30.6,63.2541666612,131.07,39.0692335397,-14.0742688827,41.526979832,-12.4907664603,-4.5542688827,13.2951348929,51.56,-9.52,52.4315172392,130.14
2020-06-03 13:30:00,47.1832168782,3.5798784848,47.3188280174,-11.9167831218,-4.4001215152,12.7031802837,59.1,7.98,59.6363177938,131.24,41.8132168782,-17.0401215152,45.1520857431,-11.9167831218,-4.4001215152,12.7031802837,53.73,-12.64,55.1967616804,130.46,44.4932168782,-18.5701215152,48.2130248093,-11.9167831218,-4.4001215152,12.7031802837,56.41,-14.17,58.1625051042,131.39,41.0032168782,4.5698784848,41.2570913144,-11.9167831218,-4.4001215152,12.7031802837,52.92,8.97,53.6748292964,131.41,42.8032168782,-35.3201215152,55.4943813279,-11.9167831218,-4.4001215152,12.7031802837,54.72,-30.92,62.8516093668,131.39,38.9632168782,-15.1201215152,41.794142462,-11.9167831218,-4.4001215152,12.7031802837,50.88,-10.72,51.9970460699,130.46
2020-06-03 14:00:00,46.1399001989,3.4961877179,46.2721700261,-10.0400998011,-3.8238122821,10.7436094672,56.18,7.32,56.6548744593,131.69,40.7099001989,-16.8038122821,44.0416176067,-10.0400998011,-3.8238122821,10.7436094672,50.75,-12.98,52.3836128956,130.84,43.5499001989,-18.8138122821,47.4399972588,-10.0400998011,-3.8238122821,10.7436094672,53.59,-14.99,55.646996325,131.83,39.9699001989,4.9061877179,40.2698845272,-10.0400998011,-3.8238122821,10.7436094672,50.01,8.73,50.7662584794,131.81,41.9599001989,-35.7838122821,55.1463003849,-10.0400998011,-3.8238122821,10.7436094672,52.0,-31.96,61.0363956996,131.83,38.0399001989,-15.2238122821,40.973143247,-10.0400998011,-3.8238122821,10.7436094672,48.08,-11.4,49.4130185275,130.84
2020-06-03 14:30:00,45.8200001729,3.1976048682,45.9314390449,-10.0599998271,-3.7723951318,10.7440477266,55.88,6.97,56.3130118179,131.87,40.1700001729,-16.7523951318,43.5232312282,-10.0599998271,-3.7723951318,10.7440477266,50.23,-12.98,51.8799893986,130.98,43.2600001729,-19.2023951318,47.3303242515,-10.0599998271,-3.7723951318,10.7440477266,53.32,-15.43,55.5077228861,132.03,39.4600001729,5.0276048682,39.778994763,-10.0599998271,-3.7723951318,10.7440477266,49.52,8.8,50.2958288529,131.96,41.6600001729,-36.2123951318,55.1986700527,-10.0599998271,-3.7723951318,10.7440477266,51.72,-32.44,61.0517157826,132.03,37.5400001729,-15.0923951318,40.4602521469,-10.0599998271,-3.7723951318,10.7440477266,47.6,-11.32,48.9275219074,130.98
2020-06-03 15:00:00,45.5711168712,2.980174938,45.6684588698,-9.8388831288,-3.729825062,10.5221298327,55.41,6.71,55.8148026961,132.17,39.7711168712,-16.979825062,43.2441463821,-9.8388831288,-3.729825062,10.5221298327,49.61,-13.25,51.3489493563,131.29,43.0411168712,-19.479825062,47.2440612772,-9.8388831288,-3.729825062,10.5221298327,52.88,-15.75,55.1756912055,132.33,39.0811168712,4.870174938,39.3834013237,-9.8388831288,-3.729825062,10.5221298327,48.92,8.6,49.6701761624,132.27,41.4811168712,-36.569825062,55.2995041745,-9.8388831288,-3.729825062,10.5221298327,51.32,-32.84,60.9278918066,132.33,37.1611168712,-13.689825062,39.6025241284,-9.8388831288,-3.729825062,10.5221298327,47.0,-9.96,48.0437467315,131.29
2020-06-03 15:30:00,45.0006002439,2.9064920066,45.0943645936,-9.5093997561,-3.6835079934,10.1978877646,54.51,6.59,54.9069048481,132.6,39.5506002439,-17.6235079934,43.2993996915,-9.5093997561,-3.6835079934,10.1978877646,49.06,-13.94,51.0020313321,131.73,42.4906002439,-19.6935079934,46.8325246616,-9.5093997561,-3.6835079934,10.1978877646,52.0,-16.01,54.4088237329,132.74,38.8606002439,4.3664920066,39.1051467682,-9.5093997561,-3.6835079934,10.1978877646,48.37,8.05,49.0352872939,132.72,40.9306002439,-36.8835079934,55.097252184,-9.5093997561,-3.6835079934,10.1978877646,50.44,-33.2,60.3857069181,132.74,36.9706002439,-15.3235079934,40.0204345256,-9.5093997561,-3.6835079934,10.1978877646,46.48,-11.64,47.9153420107,131.73
2020-06-03 16:00:00,44.7577836195,2.2365799158,44.8136305631,-11.1622163805,-4.1834200842,11.9204059547,55.92,6.42,56.2873236173,132.6,39.7977836195,-18.2434200842,43.7799721036,-11.1622163805,-4.1834200842,11.9204059547,50.96,-14.06,52.8640255751,131.84,42.1977836195,-20.3534200842,46.8499162382,-11.1622163805,-4.1834200842,11.9204059547,53.36,-16.17,55.756241803,132.84,39.0777836195,3.7765799158,39.2598488086,-11.1622163805,-4.1834200842,11.9204059547,50.24,7.96,50.8666806466,132.82,40.6377836195,-37.5434200842,55.325743096,-11.1622163805,-4.1834200842,11.9204059547,51.8,-33.36,61.6127389425,132.84,37.1977836195,-15.1034200842,40.1470846319,-11.1622163805,-4.1834200842,11.9204059547,48.36,-10.92,49.5775755761,131.84
2020-06-03 16:30:00,46.1416335929,1.6632010215,46.1715993687,-13.4483664071,-4.7767989785000005,14.2715229566,59.59,6.44,59.9369810718,132.14,41.2816335929,-18.6867989785,45.3141228335,-13.4483664071,-4.7767989785000005,14.2715229566,54.73,-13.91,56.4700008854,131.31,43.4416335929,-20.7167989785,48.1285911818,-13.4483664071,-4.7767989785000005,14.2715229566,56.89,-15.94,59.0809250097,132.3,40.4516335929,3.2032010215,40.5782596611,-13.4483664071,-4.7767989785000005,14.2715229566,53.9,7.98,54.4875251778,132.28,41.8316335929,-37.6567989785,56.2842791405,-13.4483664071,-4.7767989785000005,14.2715229566,55.28,-32.88,64.3193034788,132.3,38.5116335929,-16.6967989785,41.9753382134,-13.4483664071,-4.7767989785000005,14.2715229566,51.96,-11.92,53.3097364465,131.31
2020-06-03 17:00:00,48.4712669425,1.9447141261,48.510263162,-14.5387330575,-5.1052858739,15.4090461344,63.01,7.05,63.4031749994,131.3,43.2012669425,-18.4552858739,46.9781549459,-14.5387330575,-5.1052858739,15.4090461344,57.74,-13.35,59.2632272155,130.49,45.6212669425,-20.1552858739,49.8751997098,-14.5387330575,-5.1052858739,15.4090461344,60.16,-15.05,62.0139347244,131.44,42.3012669425,3.2247141261,42.4240022409,-14.5387330575,-5.1052858739,15.4090461344,56.84,8.33,57.4471452729,131.44,43.9812669425,-36.8652858739,57.3881620583,-14.5387330575,-5.1052858739,15.4090461344,58.52,-31.76,66.5829407581,131.44,40.2612669425,-16.1052858739,43.3630009212,-14.5387330575,-5.1052858739,15.4090461344,54.8,-11.0,55.8931122769,130.49
2020-06-03 17:30:00,49.30896698,1.6912072228000001,49.3379611102,-15.34103302,-5.4087927772,16.2666017787,64.65,7.1,65.0387000178,131.3,43.90896698,-18.7787927772,47.7560513383,-15.34103302,-5.4087927772,16.2666017787,59.25,-13.37,60.7397678626,130.49,46.38896698,-20.4087927772,50.6799277831,-15.34103302,-5.4087927772,16.2666017787,61.73,-15.0,63.526316594,131.44,42.95896698,2.9212072228,43.0581733894,-15.34103302,-5.4087927772,16.2666017787,58.3,8.33,58.8920953949,131.44,44.73896698,-37.0887927772,58.1132834739,-15.34103302,-5.4087927772,16.2666017787,60.08,-31.68,67.9207538238,131.44,40.89896698,-16.4487927772,44.0827436063,-15.34103302,-5.4087927772,16.2666017787,56.24,-11.04,57.3133422512,130.49
2020-06-03 18:00:00,49.7139835811,1.3157147336000001,49.7313911807,-16.3560164189,-5.7042852664,17.3221864525,66.07,7.02,66.4418941632,131.23,44.5439835811,-19.0042852664,48.428600349,-16.3560164189,-5.7042852664,17.3221864525,60.9,-13.3,62.3353832105,130.41,46.7439835811,-20.7242852664,51.1321425411,-16.3560164189,-5.7042852664,17.3221864525,63.1,-15.02,64.8630125727,131.35,43.5439835811,2.6657147335999998,43.6255033341,-16.3560164189,-5.7042852664,17.3221864525,59.9,8.37,60.4819551602,131.36,45.0439835811,-37.3042852664,58.4856405975,-16.3560164189,-5.7042852664,17.3221864525,61.4,-31.6,69.0544712528,131.35,41.4439835811,-16.9442852664,44.7740167761,-16.3560164189,-5.7042852664,17.3221864525,57.8,-11.24,58.8827445013,130.41
2020-06-03 18:30:00,49.4829503145,0.9073560568000001,49.491268592,-16.1770496855,-5.6726439432,17.1428068248,65.66,6.58,65.9888778507,131.15,44.2529503145,-19.4726439432,48.3477763054,-16.1770496855,-5.6726439432,17.1428068248,60.43,-13.8,61.9856830244,130.41,46.5229503145,-21.1026439432,51.0852864077,-16.1770496855,-5.6726439432,17.1428068248,62.7,-15.43,64.5706969143,131.35,43.2629503145,2.1873560568,43.3182109099,-16.1770496855,-5.6726439432,17.1428068248,59.44,7.86,59.9574282304,131.36,44.8629503145,-37.7126439432,58.6082573031,-16.1770496855,-5.6726439432,17.1428068248,61.04,-32.04,68.9379663176,131.35,41.1829503145,-16.5926439432,44.3999012345,-16.1770496855,-5.6726439432,17.1428068248,57.36,-10.92,58.390204658,130.41
2020-06-03 19:00:00,47.666883739,0.5724481773,47.6703209797,-13.543116261,-5.5275518227,14.6277075173,61.21,6.1,61.5132026479,131.48,44.286883739,-19.9375518227,48.5678293112,-13.543116261,-5.5275518227,14.6277075173,57.83,-14.41,59.5982969555,130.71,44.896883739,-21.5775518227,49.8128589035,-13.543116261,-5.5275518227,14.6277075173,58.44,-16.05,60.6039280905,131.67,43.356883739,1.8224481773,43.3951689122,-13.543116261,-5.5275518227,14.6277075173,56.9,7.35,57.3727505006,131.69,43.256883739,-38.3275518227,57.7941105956,-13.543116261,-5.5275518227,14.6277075173,56.8,-32.8,65.5902431769,131.67,41.296883739,-17.2875518227,44.7693204614,-13.543116261,-5.5275518227,14.6277075173,54.84,-11.76,56.0867470977,130.71
2020-06-03 19:30:00,47.6190172469,-0.1752218904,47.6193396244,-15.0009827531,-5.3152218904,15.9148065431,62.62,5.14,62.8305976416,131.95,42.0490172469,-20.1252218904,46.6169969814,-15.0009827531,-5.3152218904,15.9148065431,57.05,-14.81,58.940975560300004,131.07,44.7990172469,-22.3952218904,50.084907006,-15.0009827531,-5.3152218904,15.9148065431,59.8,-17.08,62.1913691761,132.1,41.1690172469,1.7247781095999999,41.2051312411,-15.0009827531,-5.3152218904,15.9148065431,56.17,7.04,56.6094559239,132.07,43.1990172469,-39.2752218904,58.3840572899,-15.0009827531,-5.3152218904,15.9148065431,58.2,-33.96,67.3833926127,132.1,39.1590172469,-17.2352218904,42.7841267919,-15.0009827531,-5.3152218904,15.9148065431,54.16,-11.92,55.4562169644,131.07
2020-06-03 20:00:00,45.8481507952,-0.6144051465,45.8522673924,-13.9718492048,-5.0344051465,14.8511886857,59.82,4.42,59.9830709451,132.19,40.2581507952,-20.7144051465,45.2747753835,-13.9718492048,-5.0344051465,14.8511886857,54.23,-15.68,56.4513533939,131.32,43.1381507952,-22.9444051465,48.8604725884,-13.9718492048,-5.0344051465,14.8511886857,57.11,-17.91,59.8524869993,132.38,39.4381507952,1.2355948535,39.4575016035,-13.9718492048,-5.0344051465,14.8511886857,53.41,6.27,53.7767700778,132.35,41.5881507952,-39.8744051465,57.6154707726,-13.9718492048,-5.0344051465,14.8511886857,55.56,-34.84,65.580021348,132.38,37.5081507952,-15.3144051465,40.5141010152,-13.9718492048,-5.0344051465,14.8511886857,51.48,-10.28,52.4963693983,131.32
2020-06-03 20:30:00,44.3675676391,-0.4398814616,44.369748184,-13.2624323609,-4.8298814616,14.1145268096,57.63,4.39,57.7969635881,132.42,38.7775676391,-21.9098814616,44.539226056,-13.2624323609,-4.8298814616,14.1145268096,52.04,-17.08,54.7712333255,131.7,41.7675676391,-22.8698814616,47.6189162472,-13.2624323609,-4.8298814616,14.1145268096,55.03,-18.04,57.9115057653,132.61,38.0375676391,0.17011853840000002,38.0379480548,-13.2624323609,-4.8298814616,14.1145268096,51.3,5.0,51.5430887705,132.76,40.2175676391,-39.9898814616,56.7154596748,-13.2624323609,-4.8298814616,14.1145268096,53.48,-35.16,64.0026249462,132.61,36.1375676391,-18.1898814616,40.4573303922,-13.2624323609,-4.8298814616,14.1145268096,49.4,-13.36,51.1746968726,131.7
2020-06-03 21:00:00,42.8401842437,-1.3751256006,42.8622486164,-12.9298157563,-4.6551256006,13.742282556,55.77,3.2800000000000002,55.8663700271,132.58,37.4001842437,-22.2451256006,43.5157373194,-12.9298157563,-4.6551256006,13.742282556,50.33,-17.59,53.3152604795,131.81,40.3201842437,-23.8351256006,46.8383440126,-12.9298157563,-4.6551256006,13.742282556,53.25,-19.18,56.5988948655,132.76,36.7001842437,-0.1351256006,36.7004330009,-12.9298157563,-4.6551256006,13.742282556,49.63,4.52,49.8354020752,132.83,38.8701842437,-40.9351256006,56.4497628966,-12.9298157563,-4.6551256006,13.742282556,51.8,-36.28,63.2414294589,132.76,34.9101842437,-18.6951256006,39.6008672273,-12.9298157563,-4.6551256006,13.742282556,47.84,-14.04,49.8576694201,131.81
2020-06-03 21:30:00,41.0952343903,-1.9190727209,41.1400185914,-10.3647656097,-4.5390727209,11.3151026204,51.46,2.62,51.5266532971,132.58,37.6252343903,-22.3590727209,43.7674124877,-10.3647656097,-4.5390727209,11.3151026204,47.99,-17.82,51.1917229638,131.81,38.7452343903,-24.3990727209,45.7876395723,-10.3647656097,-4.5390727209,11.3151026204,49.11,-19.86,52.9736887521,132.76,37.0152343903,-0.2790727209,37.016286396,-10.3647656097,-4.5390727209,11.3151026204,47.38,4.26,47.5711256962,132.83,37.2352343903,-41.6590727209,55.8743323904,-10.3647656097,-4.5390727209,11.3151026204,47.6,-37.12,60.3626904636,132.76,35.1952343903,-17.9790727209,39.5215331142,-10.3647656097,-4.5390727209,11.3151026204,45.56,-13.44,47.5010231469,131.81
2020-06-03 22:00:00,40.8059340791,-2.2734041198,40.8692136254,-11.9340659209,-4.3334041198,12.6964688268,52.74,2.06,52.7802159905,132.82,35.4759340791,-22.8334041198,42.1889350717,-11.9340659209,-4.3334041198,12.6964688268,47.41,-18.5,50.8916309426,131.98,38.4259340791,-24.8134041198,45.7412006167,-11.9340659209,-4.3334041198,12.6964688268,50.36,-20.48,54.3650623103,132.99,34.8859340791,-0.6534041198,34.8920525839,-11.9340659209,-4.3334041198,12.6964688268,46.82,3.68,46.9643992829,133.04,36.9859340791,-42.0534041198,56.0040009085,-11.9340659209,-4.3334041198,12.6964688268,48.92,-37.72,61.7734959347,132.99,33.1459340791,-18.1734041198,37.8011317724,-11.9340659209,-4.3334041198,12.6964688268,45.08,-13.84,47.1566750312,131.98
2020-06-03 22:30:00,39.0632341765,-2.8567427047000002,39.1675534494,-11.1767658235,-4.0667427047,11.8936323509,50.24,1.21,50.2545689465,133.83,33.7932341765,-23.4667427047,41.1420793018,-11.1767658235,-4.0667427047,11.8936323509,44.97,-19.4,48.9761258166,132.97,36.7732341765,-25.7067427047,44.8676651085,-11.1767658235,-4.0667427047,11.8936323509,47.95,-21.64,52.6069586652,134.0,33.2732341765,-0.9967427047,33.2881601862,-11.1767658235,-4.0667427047,11.8936323509,44.45,3.07,44.5558907441,134.05,35.3832341765,-43.3067427047,55.923583795,-11.1767658235,-4.0667427047,11.8936323509,46.56,-39.24,60.89015684,134.0,31.5832341765,-18.866742704700002,36.7893280903,-11.1767658235,-4.0667427047,11.8936323509,42.76,-14.8,45.2488408691,132.97
2020-06-03 23:00:00,37.3176341802,-2.1115864749,37.3773275964,-10.1123658198,-3.7415864749,10.7823657804,47.43,1.63,47.4580003793,134.85,32.0076341802,-24.6815864749,40.4186758409,-10.1123658198,-3.7415864749,10.7823657804,42.12,-20.94,47.0380484289,134.12,35.1476341802,-25.3815864749,43.3541361401,-10.1123658198,-3.7415864749,10.7823657804,45.26,-21.64,50.1672921334,135.04,31.5576341802,-1.8115864749,31.6095890611,-10.1123658198,-3.7415864749,10.7823657804,41.67,1.9300000000000002,41.71467128,135.24,33.8076341802,-43.3415864749,54.9677109495,-10.1123658198,-3.7415864749,10.7823657804,43.92,-39.6,59.1365064913,135.04,30.0076341802,-18.7015864749,35.3582726639,-10.1123658198,-3.7415864749,10.7823657804,40.12,-14.96,42.8184072567,134.12
2020-06-03 23:30:00,35.2922005044,-2.7739642587,35.4010493369,-9.1177994956,-3.3739642587,9.7220318072,44.41,0.6000000000000001,44.4140529562,134.51,30.2722005044,-24.7439642587,39.0982082788,-9.1177994956,-3.3739642587,9.7220318072,39.39,-21.37,44.8134912722,133.75,33.2522005044,-25.8939642587,42.145061673,-9.1177994956,-3.3739642587,9.7220318072,42.37,-22.52,47.9829896943,134.68,29.9022005044,-2.0139642587,29.9699457297,-9.1177994956,-3.3739642587,9.7220318072,39.02,1.3599999999999999,39.0436934728,134.84,31.9622005044,-43.7739642587,54.2009428701,-9.1177994956,-3.3739642587,9.7220318072,41.08,-40.4,57.617066916,134.68,28.3622005044,-19.9339642587,34.6666604755,-9.1177994956,-3.3739642587,9.7220318072,37.48,-16.56,40.9754072585,133.75
2020-06-04 00:00:00,33.5057837418,-2.7415782621,33.6177601205,-8.3642162582,-3.1015782621,8.9207567689,41.87,0.36,41.8715476189,134.89,28.7057837418,-24.9715782621,38.0473618156,-8.3642162582,-3.1015782621,8.9207567689,37.07,-21.87,43.0404670049,134.14,31.5657837418,-26.0115782621,40.9023337588,-8.3642162582,-3.1015782621,8.9207567689,39.93,-22.91,46.0355623404,135.06,28.4157837418,-2.1215782621,28.4948742756,-8.3642162582,-3.1015782621,8.9207567689,36.78,0.98,36.7930536922,135.23,30.2757837418,-44.1015782621,53.493665853,-8.3642162582,-3.1015782621,8.9207567689,38.64,-41.0,56.3387042805,135.06,26.9157837418,-17.5015782621,32.105523763,-8.3642162582,-3.1015782621,8.9207567689,35.28,-14.4,38.1056216325,134.14
2020-06-04 00:30:00,32.5159504036,-3.1510818132,32.6682773841,-7.9740495964,-2.9410818132000003,8.4991428507,40.49,-0.21,40.4905445752,134.89,27.7659504036,-24.6710818132,37.1431054121,-7.9740495964,-2.9410818132000003,8.4991428507,35.74,-21.73,41.8275088907,134.14,30.6359504036,-26.4310818132,40.4618776498,-7.9740495964,-2.9410818132000003,8.4991428507,38.61,-23.49,45.1941611273,135.06,27.4959504036,-1.8610818132,27.558862714500002,-7.9740495964,-2.9410818132000003,8.4991428507,35.47,1.08,35.4864382546,135.23,29.3859504036,-44.5410818132,53.3614284874,-7.9740495964,-2.9410818132000003,8.4991428507,37.36,-41.6,55.9135904767,135.06,25.9859504036,-17.4210818132,31.2851995347,-7.9740495964,-2.9410818132000003,8.4991428507,33.96,-14.48,36.9181798035,134.14
2020-06-04 01:00:00,31.4576336954,-3.3991842624,31.640751751,-7.7623663046,-2.8391842624,8.2653068861,39.22,-0.56,39.2239977565,134.89,26.8576336954,-24.8291842624,36.5762337981,-7.7623663046,-2.8391842624,8.2653068861,34.62,-21.99,41.0134673004,134.14,29.6376336954,-26.6391842624,39.8501627252,-7.7623663046,-2.8391842624,8.2653068861,37.4,-23.8,44.3305763554,135.06,26.6176336954,-2.0391842624,26.6956306537,-7.7623663046,-2.8391842624,8.2653068861,34.38,0.8,34.3893064775,135.23,28.3576336954,-44.6791842624,52.9186630137,-7.7623663046,-2.8391842624,8.2653068861,36.12,-41.84,55.2742254582,135.06,25.1576336954,-18.0791842624,30.9800490113,-7.7623663046,-2.8391842624,8.2653068861,32.92,-15.24,36.2764937666,134.14
2020-06-04 01:30:00,31.4121502629,-3.3674228494,31.5921306782,-7.8078497371,-2.8274228494,8.3040253785,39.22,-0.54,39.2237173149,134.89,26.9021502629,-24.807422849399998,36.5941787338,-7.8078497371,-2.8274228494,8.3040253785,34.71,-21.98,41.0841149351,134.14,29.5821502629,-26.6274228494,39.8010459885,-7.8078497371,-2.8274228494,8.3040253785,37.39,-23.8,44.3221400657,135.06,26.6621502629,-2.0074228494,26.737614013600002,-7.8078497371,-2.8274228494,8.3040253785,34.47,0.8200000000000001,34.4797520293,135.23,28.3521502629,-44.7474228494,52.9733543982,-7.8078497371,-2.8274228494,8.3040253785,36.16,-41.92,55.3609248478,135.06,25.1921502629,-18.0674228494,31.0012290609,-7.8078497371,-2.8274228494,8.3040253785,33.0,-15.24,36.3491072793,134.14
2020-06-04 02:00:00,30.6569169051,-3.4518103544,30.850632876,-7.6330830949,-2.8118103544,8.1345088974,38.29,-0.64,38.2953482815,134.89,26.4169169051,-24.8718103544,36.2830600843,-7.6330830949,-2.8118103544,8.1345088974,34.05,-22.06,40.5714936871,134.14,28.8769169051,-26.7318103544,39.3505529157,-7.6330830949,-2.8118103544,8.1345088974,36.51,-23.92,43.6479839168,135.06,26.1969169051,-2.0818103544,26.2795051264,-7.6330830949,-2.8118103544,8.1345088974,33.83,0.73,33.8378752288,135.23,27.6469169051,-44.8918103544,52.7221647057,-7.6330830949,-2.8118103544,8.1345088974,35.28,-42.08,54.9127016272,135.06,24.7269169051,-18.8918103544,31.117855294,-7.6330830949,-2.8118103544,8.1345088974,32.36,-16.08,36.1349692127,134.14
2020-06-04 02:30:00,30.0235337033,-4.0577911216,30.2965054886,-7.4064662967,-2.7577911216,7.9032369871,37.43,-1.3,37.4525686703,135.37,25.8035337033,-24.8877911216,35.850027873,-7.4064662967,-2.7577911216,7.9032369871,33.21,-22.13,39.9079064848,134.48,28.2835337033,-27.4377911216,39.4054648543,-7.4064662967,-2.7577911216,7.9032369871,35.69,-24.68,43.3921479072,135.54,25.6135337033,-1.9877911216,25.6905512264,-7.4064662967,-2.7577911216,7.9032369871,33.02,0.77,33.028976672,135.57,27.0335337033,-45.6777911216,53.0779855141,-7.4064662967,-2.7577911216,7.9032369871,34.44,-42.92,55.0294466627,135.54,24.1535337033,-19.5177911216,31.0537817443,-7.4064662967,-2.7577911216,7.9032369871,31.56,-16.76,35.7341741195,134.48
2020-06-04 03:00:00,29.4023505562,-4.4091762172,29.7311125447,-7.1976494438,-2.7191762172000002,7.6941586165,36.6,-1.69,36.6389969841,135.51,25.2023505562,-24.8491762172,35.3926550605,-7.1976494438,-2.7191762172000002,7.6941586165,32.4,-22.13,39.2364231295,134.57,27.6923505562,-27.8191762172,39.2526794593,-7.1976494438,-2.7191762172000002,7.6941586165,34.89,-25.1,42.9804851066,135.67,25.0223505562,-1.9491762172,25.098153623,-7.1976494438,-2.7191762172000002,7.6941586165,32.22,0.77,32.2291994936,135.67,26.4823505562,-46.1191762172,53.181700856,-7.1976494438,-2.7191762172000002,7.6941586165,33.68,-43.4,54.935438471,135.67,23.5623505562,-19.7591762172,30.7507627307,-7.1976494438,-2.7191762172000002,7.6941586165,30.76,-17.04,35.1644593304,134.57
2020-06-04 03:30:00,28.9279502385,-4.3208575564,29.2488651921,-7.4120497615,-2.7008575564,7.8887966894,36.34,-1.62,36.3760910489,135.51,25.0479502385,-24.8908575564,35.3122443502,-7.4120497615,-2.7008575564,7.8887966894,32.46,-22.19,39.3198130718,134.57,27.2279502385,-27.7608575564,38.8847847681,-7.4120497615,-2.7008575564,7.8887966894,34.64,-25.06,42.7543354527,135.67,24.7179502385,-1.8808575564,24.7894067929,-7.4120497615,-2.7008575564,7.8887966894,32.13,0.8200000000000001,32.1404620377,135.67,26.0279502385,-46.0608575564,52.906112997,-7.4120497615,-2.7008575564,7.8887966894,33.44,-43.36,54.7569465913,135.67,23.3079502385,-19.5408575564,30.4155496147,-7.4120497615,-2.7008575564,7.8887966894,30.72,-16.84,35.0328988238,134.57
2020-06-04 04:00:00,28.6728835309,-4.3721225624,29.0043049507,-7.5271164691,-2.6821225624,7.9906985789,36.2,-1.69,36.2394274237,135.51,24.6528835309,-24.8621225624,35.0127091881,-7.5271164691,-2.6821225624,7.9906985789,32.18,-22.18,39.0833058991,134.57,26.9828835309,-27.8121225624,38.7503569669,-7.5271164691,-2.6821225624,7.9906985789,34.51,-25.13,42.6902447873,135.67,24.4828835309,-1.9321225624,24.5590041244,-7.5271164691,-2.6821225624,7.9906985789,32.01,0.75,32.0187851112,135.67,25.7928835309,-46.1621225624,52.8792435678,-7.5271164691,-2.6821225624,7.9906985789,33.32,-43.48,54.7789448602,135.67,23.0328835309,-20.0021225624,30.5057147228,-7.5271164691,-2.6821225624,7.9906985789,30.56,-17.32,35.1268558229,134.57
2020-06-04 04:30:00,28.8072168695,-4.4104572296,29.142887241,-7.4627831305,-2.6804572296,7.9295638601,36.27,-1.73,36.3112351759,135.44,24.7472168695,-24.8504572296,35.0709276653,-7.4627831305,-2.6804572296,7.9295638601,32.21,-22.17,39.1023400834,134.57,27.1072168695,-27.8304572296,38.8501680308,-7.4627831305,-2.6804572296,7.9295638601,34.57,-25.15,42.750525143,135.67,24.5772168695,-1.9504572296,24.6544899046,-7.4627831305,-2.6804572296,7.9295638601,32.04,0.73,32.0483150883,135.67,25.8972168695,-46.1204572296,52.8938788203,-7.4627831305,-2.6804572296,7.9295638601,33.36,-43.44,54.7715546612,135.67,23.1372168695,-20.0404572296,30.6096509362,-7.4627831305,-2.6804572296,7.9295638601,30.6,-17.36,35.1813814396,134.57
2020-06-04 05:00:00,28.2619501097,-4.5138279111,28.6201409224,-7.2780498903,-2.6338279111,7.7399650949000005,35.54,-1.88,35.5896895182,135.57,24.2219501097,-24.9938279111,34.805090156,-7.2780498903,-2.6338279111,7.7399650949000005,31.5,-22.36,38.6292583413,134.57,26.6019501097,-27.9538279111,38.588602521,-7.2780498903,-2.6338279111,7.7399650949000005,33.88,-25.32,42.2960612823,135.75,24.0719501097,-2.0738279111,24.1611163709,-7.2780498903,-2.6338279111,7.7399650949000005,31.35,0.56,31.355001196,135.75,25.3619501097,-46.2738279111,52.7683206376,-7.2780498903,-2.6338279111,7.7399650949000005,32.64,-43.64,54.4960475631,135.75,22.6819501097,-20.1938279111,30.3687593833,-7.2780498903,-2.6338279111,7.7399650949000005,29.96,-17.56,34.7268656806,134.57
2020-06-04 05:30:00,28.3292334167,-4.5293123133,28.6890246611,-7.4907665833,-2.6793123133,7.9555200005,35.82,-1.85,35.8677417745,135.4,24.3792334167,-25.0093123133,34.9258174474,-7.4907665833,-2.6793123133,7.9555200005,31.87,-22.33,38.9143392595,134.47,26.6492334167,-27.9293123133,38.6034730042,-7.4907665833,-2.6793123133,7.9555200005,34.14,-25.25,42.4629497327,135.59,24.2092334167,-2.1193123133,24.3018202467,-7.4907665833,-2.6793123133,7.9555200005,31.7,0.56,31.7049459864,135.56,25.4692334167,-46.2393123133,52.7897324679,-7.4907665833,-2.6793123133,7.9555200005,32.96,-43.56,54.624492675,135.59,22.7892334167,-19.8393123133,30.2150206484,-7.4907665833,-2.6793123133,7.9555200005,30.28,-17.16,34.804367542,134.47
2020-06-04 06:00:00,28.8973333777,-4.3234356294000005,29.2189659637,-7.5626666223,-2.7334356294,8.0414921985,36.46,-1.5899999999999999,36.494653033,135.4,24.9773333777,-24.7634356294,35.1723602682,-7.5626666223,-2.7334356294,8.0414921985,32.54,-22.03,39.2959603522,134.39,27.1973333777,-27.7334356294,38.8437690585,-7.5626666223,-2.7334356294,8.0414921985,34.76,-25.0,42.8165575449,135.51,24.7973333777,-1.8834356294,24.8687569536,-7.5626666223,-2.7334356294,8.0414921985,32.36,0.85,32.3711615485,135.56,25.9973333777,-46.0134356294,52.8497644382,-7.5626666223,-2.7334356294,8.0414921985,33.56,-43.28,54.7670703982,135.51,23.3573333777,-18.9734356294,30.092462214,-7.5626666223,-2.7334356294,8.0414921985,30.92,-16.24,34.9254062253,134.39
2020-06-04 06:30:00,30.9727667208,-3.6906575188,31.1918776489,-8.6872332792,-3.0806575188,9.2172920532,39.66,-0.61,39.6646908472,134.45,27.0427667208,-23.7906575188,36.0181428879,-8.6872332792,-3.0806575188,9.2172920532,35.73,-20.71,41.2981476582,133.49,29.1427667208,-26.7806575188,39.5790913145,-8.6872332792,-3.0806575188,9.2172920532,37.83,-23.7,44.6407762029,134.61,26.7527667208,-1.2206575188,26.7805999185,-8.6872332792,-3.0806575188,9.2172920532,35.44,1.8599999999999999,35.4887756904,134.54,27.8727667208,-44.7206575188,52.6956196812,-8.6872332792,-3.0806575188,9.2172920532,36.56,-41.64,55.4123018832,134.61,25.2327667208,-18.9606575188,31.5626210878,-8.6872332792,-3.0806575188,9.2172920532,33.92,-15.88,37.4531814403,133.49
2020-06-04 07:00:00,32.8313003087,-2.8879514368,32.9580725082,-9.3086996913,-3.3379514368,9.8890752721,42.14,0.45,42.1424026368,134.82,28.6513003087,-23.1079514368,36.8086189497,-9.3086996913,-3.3379514368,9.8890752721,37.96,-19.77,42.7997021018,133.86,30.8813003087,-26.1479514368,40.4644297266,-9.3086996913,-3.3379514368,9.8890752721,40.19,-22.81,46.2118188346,134.99,28.3113003087,-0.4079514368,28.3142393425,-9.3086996913,-3.3379514368,9.8890752721,37.62,2.93,37.7339277044,134.91,29.5713003087,-44.1779514368,53.1615763037,-9.3086996913,-3.3379514368,9.8890752721,38.88,-40.84,56.3875872866,134.99,26.7713003087,-17.8179514368,32.1586988795,-9.3086996913,-3.3379514368,9.8890752721,36.08,-14.48,38.8772015454,133.86
2020-06-04 07:30:00,35.117783655,-1.3517384935,35.143789292,-9.172216345,-3.4217384935,9.7896806381,44.29,2.07,44.3383468343,134.5,30.887783655,-22.1917384935,38.0332543504,-9.172216345,-3.4217384935,9.7896806381,40.06,-18.77,44.2393094431,133.6,33.067783655,-24.5517384935,41.1857521348,-9.172216345,-3.4217384935,9.7896806381,42.24,-21.13,47.2302286677,134.65,30.467783655,0.4182615065,30.4706544652,-9.172216345,-3.4217384935,9.7896806381,39.64,3.84,39.825559632,134.62,31.747783655,-42.4217384935,52.9860893425,-9.172216345,-3.4217384935,9.7896806381,40.92,-39.0,56.5282796483,134.65,28.867783655,-18.0617384935,34.0525377991,-9.172216345,-3.4217384935,9.7896806381,38.04,-14.64,40.7599214916,133.6
2020-06-04 08:00:00,36.4160502795,-0.7033558072,36.4228421097,-8.7139497205,-3.4833558072,9.3843852975,45.13,2.7800000000000002,45.2155426817,134.01,32.6860502795,-20.5433558072,38.6057942632,-8.7139497205,-3.4833558072,9.3843852975,41.4,-17.06,44.7772665535,133.02,34.3260502795,-23.7433558072,41.7375690808,-8.7139497205,-3.4833558072,9.3843852975,43.04,-20.26,47.5700451965,134.14,32.2060502795,1.8566441928000001,32.2595226602,-8.7139497205,-3.4833558072,9.3843852975,40.92,5.34,41.2669601497,134.03,33.0060502795,-41.4833558072,53.011962462,-8.7139497205,-3.4833558072,9.3843852975,41.72,-38.0,56.4318916926,134.14,30.5260502795,-16.9633558072,34.9227030155,-8.7139497205,-3.4833558072,9.3843852975,39.24,-13.48,41.4908182614,133.02
2020-06-04 08:30:00,38.9333168632,0.9643543602,38.9452582646,-8.6466831368,-3.4856456398,9.3228136737,47.58,4.45,47.7876438005,133.08,34.6333168632,-19.6356456398,39.8123751695,-8.6466831368,-3.4856456398,9.3228136737,43.28,-16.15,46.1950311181,132.22,36.7333168632,-21.7756456398,42.7026382182,-8.6466831368,-3.4856456398,9.3228136737,45.38,-18.29,48.9271754754,133.2,34.1033168632,2.4543543602,34.1915205335,-8.6466831368,-3.4856456398,9.3228136737,42.75,5.94,43.1607008748,133.21,35.2733168632,-39.2056456398,52.7379325776,-8.6466831368,-3.4856456398,9.3228136737,43.92,-35.72,56.6117019705,133.2,32.3533168632,-15.5656456398,35.9030143056,-8.6466831368,-3.4856456398,9.3228136737,41.0,-12.08,42.7425595864,132.22
2020-06-04 09:00:00,40.4953334597,1.4207434574,40.5202485677,-8.9346665403,-3.5292565425999998,9.6064518907,49.43,4.95,49.6772322095,132.76,35.7253334597,-18.5792565426,40.2677069683,-8.9346665403,-3.5292565425999998,9.6064518907,44.66,-15.05,47.1276787037,131.84,38.2153334597,-21.2392565426,43.7209072403,-8.9346665403,-3.5292565425999998,9.6064518907,47.15,-17.71,50.3663240668,132.89,35.1253334597,3.4107434574,35.2905401147,-8.9346665403,-3.5292565425999998,9.6064518907,44.06,6.94,44.6032196147,132.83,36.7853334597,-38.5292565426,53.2697321888,-8.9346665403,-3.5292565425999998,9.6064518907,45.72,-35.0,57.5788016548,132.89,33.3053334597,-14.6492565426,36.3846939538,-8.9346665403,-3.5292565425999998,9.6064518907,42.24,-11.12,43.6791941318,131.84
2020-06-04 09:30:00,41.8345167111,1.8337377798,41.8746866578,-9.9754832889,-3.7562622202,10.6592576062,51.81,5.59,52.1106918012,132.47,36.9445167111,-17.6162622202,40.9295737777,-9.9754832889,-3.7562622202,10.6592576062,46.92,-13.86,48.9242884465,131.5,39.4545167111,-20.7362622202,44.5718684797,-9.9754832889,-3.7562622202,10.6592576062,49.43,-16.98,52.2651442168,132.58,36.2945167111,4.2737377798,36.5452702535,-9.9754832889,-3.7562622202,10.6592576062,46.27,8.03,46.9616205001,132.5,37.9845167111,-37.9562622202,53.6982434676,-9.9754832889,-3.7562622202,10.6592576062,47.96,-34.2,58.9050218572,132.58,34.4645167111,-15.7962622202,37.9120668423,-9.9754832889,-3.7562622202,10.6592576062,44.44,-12.04,46.0421024715,131.5
2020-06-04 10:00:00,42.2016666627,2.614562401,42.2825804044,-9.5783333373,-3.875437599,10.3326417776,51.78,6.49,52.1851367728,132.19,38.2316666627,-18.045437599,42.2764491643,-9.5783333373,-3.875437599,10.3326417776,47.81,-14.17,49.8656695533,131.34,39.8116666627,-19.925437599,44.5195672258,-9.5783333373,-3.875437599,10.3326417776,49.39,-16.05,51.9324041423,132.33,37.5516666627,3.824562401,37.7459262266,-9.5783333373,-3.875437599,10.3326417776,47.13,7.7,47.7548625796,132.36,38.3016666627,-37.075437599,53.3067138576,-9.5783333373,-3.875437599,10.3326417776,47.88,-33.2,58.2643493056,132.33,35.6616666627,-16.435437599,39.266755382,-9.5783333373,-3.875437599,10.3326417776,45.24,-12.56,46.9511576002,131.34
2020-06-04 10:30:00,42.5134999991,2.3519683636,42.5785091021,-9.8265000009,-3.7580316364,10.520594282,52.34,6.11,52.6954239,132.11,37.4334999991,-18.4080316364,41.71477617,-9.8265000009,-3.7580316364,10.520594282,47.26,-14.65,49.4785822351,131.34,40.1034999991,-20.1080316364,44.8622742231,-9.8265000009,-3.7580316364,10.520594282,49.93,-16.35,52.5388180301,132.33,36.7534999991,3.4319683636000002,36.9133873958,-9.8265000009,-3.7580316364,10.520594282,46.58,7.19,47.1316507243,132.36,38.5734999991,-37.1580316364,53.5596323482,-9.8265000009,-3.7580316364,10.520594282,48.4,-33.4,58.8057820286,132.33,34.8934999991,-18.1580316364,39.3353588403,-9.8265000009,-3.7580316364,10.520594282,44.72,-14.4,46.9812558368,131.34
2020-06-04 11:00:00,43.2518000107,3.1685816758,43.367708194,-9.8281999893,-3.6914183242,10.498575345,53.08,6.86,53.5214536424,131.92,38.0618000107,-18.2114183242,42.1942694857,-9.8281999893,-3.6914183242,10.498575345,47.89,-14.52,50.0428066759,131.23,40.8118000107,-19.2214183242,45.1117051607,-9.8281999893,-3.6914183242,10.498575345,50.64,-15.53,52.9678251394,132.08,37.3918000107,3.5785816757999998,37.5626537248,-9.8281999893,-3.6914183242,10.498575345,47.22,7.27,47.776367589,132.19,39.2918000107,-36.2514183242,53.4603673631,-9.8281999893,-3.6914183242,10.498575345,49.12,-32.56,58.9315535176,132.08,35.4918000107,-17.4114183242,39.5325860027,-9.8281999893,-3.6914183242,10.498575345,45.32,-13.72,47.3512491915,131.23
2020-06-04 11:30:00,44.0176000123,4.1775249203,44.2153912717,-8.8123999877,-3.4124750797,9.4500465455,52.83,7.59,53.3724367066,132.13,38.3576000123,-18.0424750797,42.3891069228,-8.8123999877,-3.4124750797,9.4500465455,47.17,-14.63,49.3866965893,131.45,41.5676000123,-18.3224750797,45.4266272558,-8.8123999877,-3.4124750797,9.4500465455,50.38,-14.91,52.5400085649,132.23,37.6976000123,3.8275249203,37.8914105531,-8.8123999877,-3.4124750797,9.4500465455,46.51,7.24,47.0701359675,132.42,40.0276000123,-35.3724750797,53.4174199678,-8.8123999877,-3.4124750797,9.4500465455,48.84,-31.96,58.3676896922,132.23,35.8276000123,-17.7724750797,39.9934718811,-8.8123999877,-3.4124750797,9.4500465455,44.64,-14.36,46.8928480688,131.45
2020-06-04 12:00:00,43.3493500224,4.6532735952,43.5983841732,-7.7906499776,-3.1767264048,8.413430794,51.14,7.83,51.7359497835,132.22,38.2593500224,-17.6467264048,42.1329421824,-7.7906499776,-3.1767264048,8.413430794,46.05,-14.47,48.2699015951,131.54,40.9693500224,-17.9367264048,44.7237497911,-7.7906499776,-3.1767264048,8.413430794,48.76,-14.76,50.9450213465,132.35,37.6093500224,4.2732735952,37.8513418035,-7.7906499776,-3.1767264048,8.413430794,45.4,7.45,46.0072005234,132.54,39.4493500224,-35.0967264048,52.8018126727,-7.7906499776,-3.1767264048,8.413430794,47.24,-31.92,57.013191456,132.35,35.7693500224,-17.6567264048,39.8899284075,-7.7906499776,-3.1767264048,8.413430794,43.56,-14.48,45.9036382,131.54
2020-06-04 12:30:00,45.1981333524,4.3023047489,45.4024347881,-8.8618666476,-3.3976952511,9.4908910804,54.06,7.7,54.6056187585,131.88,38.8881333524,-17.8776952511,42.8006881151,-8.8618666476,-3.3976952511,9.4908910804,47.75,-14.48,49.8972233696,131.24,42.7181333524,-18.1276952511,46.405304139,-8.8618666476,-3.3976952511,9.4908910804,51.58,-14.73,53.6420478729,132.03,38.1781333524,3.9423047489,38.3811364215,-8.8618666476,-3.3976952511,9.4908910804,47.04,7.34,47.609213394,132.24,41.2181333524,-35.1576952511,54.1756223077,-8.8618666476,-3.3976952511,9.4908910804,50.08,-31.76,59.301804357,132.03,36.2981333524,-17.3576952511,40.2348613679,-8.8618666476,-3.3976952511,9.4908910804,45.16,-13.96,47.2684588283,131.24
2020-06-04 13:00:00,46.9627001071,3.1369961232,47.0673554178,-12.9872998929,-4.5730038768,13.768889678,59.95,7.71,60.443747402,131.59,41.4627001071,-17.9030038768,45.1627395978,-12.9872998929,-4.5730038768,13.768889678,54.45,-13.33,56.0579289664,130.82,44.2227001071,-19.1630038768,48.1961401187,-12.9872998929,-4.5730038768,13.768889678,57.21,-14.59,59.0411060195,131.7,40.5627001071,3.8469961232000003,40.744717684,-12.9872998929,-4.5730038768,13.768889678,53.55,8.42,54.2079228527,131.79,42.6527001071,-35.9730038768,55.7970414479,-12.9872998929,-4.5730038768,13.768889678,55.64,-31.4,63.8887282703,131.7,38.5727001071,-16.3730038768,41.9037999411,-12.9872998929,-4.5730038768,13.768889678,51.56,-11.8,52.8930392396,130.82
2020-06-04 13:30:00,46.7431667591,3.7751389656,46.89536558,-9.3268332409,-3.5548610344,9.9813253267,56.07,7.33,56.5470936477,131.81,40.9731667591,-16.7648610344,44.2703169152,-9.3268332409,-3.5548610344,9.9813253267,50.3,-13.21,52.0057121863,130.99,44.1631667591,-18.6148610344,47.9259673822,-9.3268332409,-3.5548610344,9.9813253267,53.49,-15.06,55.5696292951,131.95,40.2131667591,4.9951389656,40.5222185237,-9.3268332409,-3.5548610344,9.9813253267,49.54,8.55,50.2723989879,131.96,42.6331667591,-35.5948610344,55.5390046721,-9.3268332409,-3.5548610344,9.9813253267,51.96,-32.04,61.0442724586,131.95,38.2331667591,-15.2748610344,41.171548672,-9.3268332409,-3.5548610344,9.9813253267,47.56,-11.72,48.9827724818,130.99
2020-06-04 14:00:00,43.5797834834,3.59933452,43.7281686953,-6.3102165166,-2.94066548,6.9617774995,49.89,6.54,50.3168331674,132.44,38.0197834834,-17.15066548,41.7091028737,-6.3102165166,-2.94066548,6.9617774995,44.33,-14.21,46.5518313281,131.6,41.2597834834,-18.96066548,45.4078910382,-6.3102165166,-2.94066548,6.9617774995,47.57,-16.02,50.1950724673,132.55,37.4397834834,4.70933452,37.7348011642,-6.3102165166,-2.94066548,6.9617774995,43.75,7.65,44.4137929027,132.58,39.7697834834,-36.14066548,53.7380998887,-6.3102165166,-2.94066548,6.9617774995,46.08,-33.2,56.7944222613,132.55,35.5697834834,-15.70066548,38.8808486735,-6.3102165166,-2.94066548,6.9617774995,41.88,-12.76,43.780726353,131.6
2020-06-04 14:30:00,43.5243838637,4.0736660027,43.7146056303,-5.7456161363,-2.8863339973,6.4298544875,49.27,6.96,49.759164985,132.36,37.5643838637,-17.4863339973,41.4349467446,-5.7456161363,-2.8863339973,6.4298544875,43.31,-14.6,45.7046616878,131.6,41.2243838637,-18.5463339973,45.2041627473,-5.7456161363,-2.8863339973,6.4298544875,46.97,-15.66,49.5117814262,132.44,36.9943838637,4.4336660027,37.2591174302,-5.7456161363,-2.8863339973,6.4298544875,42.74,7.32,43.362310824,132.58,39.7343838637,-35.8063339973,53.4875201833,-5.7456161363,-2.8863339973,6.4298544875,45.48,-32.92,56.1440718153,132.44,35.1743838637,-15.8463339973,38.5790562527,-5.7456161363,-2.8863339973,6.4298544875,40.92,-12.96,42.9232803965,131.6
2020-06-04 15:00:00,43.0796005175,3.9333378303,43.2587924847,-5.2103994825,-2.6066621697,5.8260578812,48.29,6.54,48.7308495719,132.46,37.1096005175,-17.6966621697,41.113188912,-5.2103994825,-2.6066621697,5.8260578812,42.32,-15.09,44.9298397504,131.72,40.8396005175,-18.7066621697,44.9200643361,-5.2103994825,-2.6066621697,5.8260578812,46.05,-16.1,48.7833219451,132.61,36.5596005175,4.2533378303,36.8061852505,-5.2103994825,-2.6066621697,5.8260578812,41.77,6.86,42.3295700427,132.71,39.4296005175,-35.9666621697,53.3694124438,-5.2103994825,-2.6066621697,5.8260578812,44.64,-33.36,55.7280826873,132.61,34.7496005175,-12.2466621697,36.8444767967,-5.2103994825,-2.6066621697,5.8260578812,39.96,-9.64,41.1063401436,131.72
2020-06-04 15:30:00,42.940450470100004,3.0708876405,43.0501177406,-7.4995495299,-3.3191123595,8.2012041802,50.44,6.39,50.8431480143,132.46,37.6604504701,-18.4791123595,41.9498167243,-7.4995495299,-3.3191123595,8.2012041802,45.16,-15.16,47.6366581531,131.72,40.6004504701,-19.5591123595,45.0661231378,-7.4995495299,-3.3191123595,8.2012041802,48.1,-16.24,50.7675841458,132.5,37.0204504701,3.5108876405,37.1865578541,-7.4995495299,-3.3191123595,8.2012041802,44.52,6.83,45.0408625583,132.71,39.1404504701,-36.7991123595,53.7228958029,-7.4995495299,-3.3191123595,8.2012041802,46.64,-33.48,57.4125421837,132.5,35.2604504701,-12.9191123595,37.5526674354,-7.4995495299,-3.3191123595,8.2012041802,42.76,-9.6,43.8243950329,131.72
2020-06-04 16:00:00,43.4246670384,2.4392301851,43.4931207352,-9.1553329616,-3.7207698149,9.8825224338,52.58,6.16,52.9396071009,132.46,37.7546670384,-19.0907698149,42.3068833088,-9.1553329616,-3.7207698149,9.8825224338,46.91,-15.37,49.3638025278,131.72,40.9946670384,-20.1607698149,45.6839070693,-9.1553329616,-3.7207698149,9.8825224338,50.15,-16.44,52.7759045399,132.6,37.0946670384,2.9192301851,37.2093567206,-9.1553329616,-3.7207698149,9.8825224338,46.25,6.64,46.724213209,132.71,39.5646670384,-37.3607698149,54.4168172445,-9.1553329616,-3.7207698149,9.8825224338,48.72,-33.64,59.20547272,132.6,35.2446670384,-13.3207698149,37.677970528,-9.1553329616,-3.7207698149,9.8825224338,44.4,-9.6,45.4259837538,131.72
2020-06-04 16:30:00,44.0837337176,2.0469001689,44.131229065,-10.4462662824,-4.1930998311,11.2564010872,54.53,6.24,54.8858679443,132.46,39.0137337176,-19.5030998311,43.6169957885,-10.4462662824,-4.1930998311,11.2564010872,49.46,-15.31,51.7753580384,131.72,41.5837337176,-20.5530998311,46.3857394311,-10.4462662824,-4.1930998311,11.2564010872,52.03,-16.36,54.5414567096,132.6,38.2937337176,2.5469001689,38.3783368908,-10.4462662824,-4.1930998311,11.2564010872,48.74,6.74,49.2038128604,132.71,40.0737337176,-37.7530998311,55.0563409693,-10.4462662824,-4.1930998311,11.2564010872,50.52,-33.56,60.6510016405,132.6,36.4337337176,-13.7930998311,38.9572400917,-10.4462662824,-4.1930998311,11.2564010872,46.88,-9.6,47.852841086,131.72
2020-06-04 17:00:00,44.7604336982,1.8284533733,44.7977640803,-10.5695663018,-4.3115466267,11.4151288264,55.33,6.14,55.6696371463,132.3,40.4404336982,-19.5815466267,44.9317888136,-10.5695663018,-4.3115466267,11.4151288264,51.01,-15.27,53.2465304034,131.54,42.2304336982,-20.6715466267,47.0183195178,-10.5695663018,-4.3115466267,11.4151288264,52.8,-16.36,55.2764832456,132.42,39.6504336982,2.3984533733,39.7229086427,-10.5695663018,-4.3115466267,11.4151288264,50.22,6.71,50.6662856345,132.52,40.7504336982,-37.7515466267,55.5497715504,-10.5695663018,-4.3115466267,11.4151288264,51.32,-33.44,61.2533754172,132.42,37.7904336982,-13.9115466267,40.269690943,-10.5695663018,-4.3115466267,11.4151288264,48.36,-9.6,49.3036469239,131.54
2020-06-04 17:30:00,47.5754337311,1.4606149034,47.5978496425,-13.5245662689,-4.9293850966,14.3948855568,61.1,6.39,61.433232863,131.85,42.5854337311,-19.4593850966,46.8207948929,-13.5245662689,-4.9293850966,14.3948855568,56.11,-14.53,57.9607884694,131.09,44.7954337311,-20.8793850966,49.4224605333,-13.5245662689,-4.9293850966,14.3948855568,58.32,-15.95,60.4617639505,132.0,41.6554337311,2.4306149034,41.7262872555,-13.5245662689,-4.9293850966,14.3948855568,55.18,7.36,55.6686806023,132.04,43.2754337311,-37.8093850966,57.4657529838,-13.5245662689,-4.9293850966,14.3948855568,56.8,-32.88,65.6302856919,132.0,39.6754337311,-16.3293850966,42.9044153833,-13.5245662689,-4.9293850966,14.3948855568,53.2,-11.4,54.4077200405,131.09
2020-06-04 18:00:00,48.7066003092,1.0787013042,48.718543802,-14.2133996908,-5.1412986958,15.1146843516,62.92,6.22,63.2266937298,131.76,43.8066003092,-19.2612986958,47.8541101485,-14.2133996908,-5.1412986958,15.1146843516,58.02,-14.12,59.7134390234,130.98,45.8666003092,-21.1812986958,50.5212078079,-14.2133996908,-5.1412986958,15.1146843516,60.08,-16.04,62.1843067019,131.93,42.8366003092,2.5787013042,42.91414716,-14.2133996908,-5.1412986958,15.1146843516,57.05,7.72,57.5699652597,131.92,44.3066003092,-38.0212986958,58.3840216624,-14.2133996908,-5.1412986958,15.1146843516,58.52,-32.88,67.1243979489,131.93,40.8266003092,-16.5412986958,44.0502650997,-14.2133996908,-5.1412986958,15.1146843516,55.04,-11.4,56.2081986902,130.98
2020-06-04 18:30:00,48.2193503278,0.6232088989,48.2233774778,-14.3206496722,-5.1767911011,15.2276121943,62.54,5.8,62.8083720534,131.97,43.2793503278,-19.8367911011,47.6088273956,-14.3206496722,-5.1767911011,15.2276121943,57.6,-14.66,59.4363154982,131.18,45.3793503278,-21.6867911011,50.2951522956,-14.3206496722,-5.1767911011,15.2276121943,59.7,-16.51,61.940859697,132.12,42.3393503278,2.0732088989,42.3900788076,-14.3206496722,-5.1767911011,15.2276121943,56.66,7.25,57.1219581247,132.11,43.8393503278,-38.5367911011,58.3692804953,-14.3206496722,-5.1767911011,15.2276121943,58.16,-33.36,67.0483049748,132.12,40.3193503278,-18.4167911011,44.3263827231,-14.3206496722,-5.1767911011,15.2276121943,54.64,-13.24,56.2212344226,131.18
2020-06-04 19:00:00,46.8685669389,0.1929767647,46.8689642187,-13.9314330611,-5.0170232353,14.8072735262,60.8,5.21,61.0228162248,132.27,41.8885669389,-20.3370232353,46.5644344352,-13.9314330611,-5.0170232353,14.8072735262,55.82,-15.32,57.8841498167,131.43,44.1185669389,-22.2070232353,49.3923053695,-13.9314330611,-5.0170232353,14.8072735262,58.05,-17.19,60.5417095893,132.38,41.0085669389,1.6629767647,41.0422715514,-13.9314330611,-5.0170232353,14.8072735262,54.94,6.68,55.3446113005,132.37,42.5885669389,-39.2170232353,57.8943947663,-13.9314330611,-5.0170232353,14.8072735262,56.52,-34.2,66.061716599,132.38,39.0285669389,-16.2570232353,42.2790709664,-13.9314330611,-5.0170232353,14.8072735262,52.96,-11.24,54.139626892,131.43
