Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-04 19:30:00,45.6500335559,-0.0719151085,45.6500902019,-13.7799664441,-4.8919151085,14.6225274364,59.43,4.82,59.6251398321,132.6,40.6500335559,-21.1219151085,45.8100483077,-13.7799664441,-4.8919151085,14.6225274364,54.43,-16.23,56.7982200425,131.81,42.9500335559,-22.5919151085,48.5293726595,-13.7799664441,-4.8919151085,14.6225274364,56.73,-17.7,59.4271225957,132.7,39.8000335559,1.0080848915,39.8127982714,-13.7799664441,-4.8919151085,14.6225274364,53.58,5.9,53.9038625703,132.77,41.4600335559,-39.7319151085,57.424380368,-13.7799664441,-4.8919151085,14.6225274364,55.24,-34.84,65.309135655,132.7,37.9000335559,-16.0119151085,41.1435774937,-13.7799664441,-4.8919151085,14.6225274364,51.68,-11.12,52.8628111246,131.81
2020-06-04 20:00:00,44.4273002001,-0.2951176394,44.4282803796,-13.6526997999,-4.7951176394,14.4702924989,58.08,4.5,58.2540676691,132.72,39.3073002001,-21.9451176394,45.0183522269,-13.6526997999,-4.7951176394,14.4702924989,52.96,-17.15,55.6676216485,132.0,41.7973002001,-22.8551176394,47.6379124891,-13.6526997999,-4.7951176394,14.4702924989,55.45,-18.06,58.3169452218,132.82,38.5173002001,0.2548823606,38.5181435134,-13.6526997999,-4.7951176394,14.4702924989,52.17,5.05,52.413847407,132.98,40.3473002001,-40.0351176394,56.8393813991,-13.6526997999,-4.7951176394,14.4702924989,54.0,-35.24,64.4814515966,132.82,36.6673002001,-18.1151176394,40.8980242927,-13.6526997999,-4.7951176394,14.4702924989,50.32,-13.32,52.0530959694,132.0
2020-06-04 20:30:00,43.2976668129,-0.9976956704000001,43.3091600945,-13.4023331871,-4.6976956704,14.2017914176,56.7,3.7,56.8205948579,132.37,38.3076668129,-22.3076956704,44.3295682674,-13.4023331871,-4.6976956704,14.2017914176,51.71,-17.61,54.626332478,131.62,40.7276668129,-23.4476956704,46.9950771493,-13.4023331871,-4.6976956704,14.2017914176,54.13,-18.75,57.2854204837,132.48,37.5476668129,-0.1976956704,37.5481872621,-13.4023331871,-4.6976956704,14.2017914176,50.95,4.5,51.1483381939,132.6,39.2376668129,-40.5376956704,56.4171894655,-13.4023331871,-4.6976956704,14.2017914176,52.64,-35.84,63.6826130117,132.48,35.6776668129,-18.1776956704,40.0415350492,-13.4023331871,-4.6976956704,14.2017914176,49.08,-13.48,50.8975127094,131.62
2020-06-04 21:00:00,41.9728335127,-1.756094363,42.0095539193,-13.2171664873,-4.616094363,14.0000648971,55.19,2.86,55.2640543211,131.5,37.0628335127,-22.886094363,43.5594644502,-13.2171664873,-4.616094363,14.0000648971,50.28,-18.27,53.4964606306,130.78,39.4728335127,-23.836094363,46.1114300364,-13.2171664873,-4.616094363,14.0000648971,52.69,-19.22,56.0860455015,131.65,36.3628335127,-1.086094363,36.3790497682,-13.2171664873,-4.616094363,14.0000648971,49.58,3.5300000000000002,49.7055057313,131.76,38.0228335127,-40.696094363,55.6947750219,-13.2171664873,-4.616094363,14.0000648971,51.24,-36.08,62.6682056549,131.65,34.5028335127,-19.336094363,39.5516126804,-13.2171664873,-4.616094363,14.0000648971,47.72,-14.72,49.9387304604,130.78
2020-06-04 21:30:00,41.2917834854,-1.7667188209,41.3295618026,-12.8882165146,-4.4867188209,13.6468593715,54.18,2.7199999999999998,54.248233151,131.5,36.4317834854,-22.9567188209,43.0614187754,-12.8882165146,-4.4867188209,13.6468593715,49.32,-18.47,52.665010206,130.78,38.8317834854,-23.9267188209,45.6113503658,-12.8882165146,-4.4867188209,13.6468593715,51.72,-19.44,55.252800834,131.65,35.7317834854,-1.1167188209,35.7492295298,-12.8882165146,-4.4867188209,13.6468593715,48.62,3.37,48.7366525317,131.76,37.3917834854,-40.8467188209,55.3768896802,-12.8882165146,-4.4867188209,13.6468593715,50.28,-36.36,62.0493996748,131.65,33.9517834854,-20.4467188209,39.6332172853,-12.8882165146,-4.4867188209,13.6468593715,46.84,-15.96,49.4844137078,130.78
2020-06-04 22:00:00,40.6998835252,-2.2578396858,40.762462622,-12.560116474800001,-4.3878396858,13.3044978473,53.26,2.13,53.3025749847,131.78,35.7798835252,-23.4578396858,42.7839959307,-12.560116474800001,-4.3878396858,13.3044978473,48.34,-19.07,51.9655703327,131.06,38.2898835252,-24.4678396858,45.4399643404,-12.560116474800001,-4.3878396858,13.3044978473,50.85,-20.08,54.671097483,131.94,35.1198835252,-1.5278396858,35.1531010428,-12.560116474800001,-4.3878396858,13.3044978473,47.68,2.86,47.76569899,132.06,36.8798835252,-41.4278396858,55.4652297377,-12.560116474800001,-4.3878396858,13.3044978473,49.44,-37.04,61.776008288,131.94,33.3198835252,-18.7478396858,38.2321347954,-12.560116474800001,-4.3878396858,13.3044978473,45.88,-14.36,48.0747750905,131.06
2020-06-04 22:30:00,39.1335668633,-3.0293768419,39.2506455934,-11.7564331367,-4.1593768419,12.4705306948,50.89,1.13,50.9025441407,132.36,34.3335668633,-23.7093768419,41.7244336545,-11.7564331367,-4.1593768419,12.4705306948,46.09,-19.55,50.0648639267,131.56,36.8235668633,-25.3993768419,44.7336944651,-11.7564331367,-4.1593768419,12.4705306948,48.58,-21.24,53.0203168606,132.52,33.7335668633,-1.6493768419000001,33.7738652998,-11.7564331367,-4.1593768419,12.4705306948,45.49,2.51,45.5591944617,132.58,35.4435668633,-42.5593768419,55.3854402272,-11.7564331367,-4.1593768419,12.4705306948,47.2,-38.4,60.8473499834,132.52,32.0035668633,-20.2393768419,37.8663527016,-11.7564331367,-4.1593768419,12.4705306948,43.76,-16.08,46.620853703,131.56
2020-06-04 23:00:00,37.2225502179,-2.9261901916,37.3373918982,-10.9374497821,-3.8461901916,11.5940065002,48.16,0.92,48.1687865739,132.84,32.5225502179,-24.1761901916,40.5241217654,-10.9374497821,-3.8461901916,11.5940065002,43.46,-20.33,47.9800010421,132.09,35.0125502179,-25.4861901916,43.3061723458,-10.9374497821,-3.8461901916,11.5940065002,45.95,-21.64,50.7906694187,132.99,32.0125502179,-1.9561901916000002,32.0722629622,-10.9374497821,-3.8461901916,11.5940065002,42.95,1.8900000000000001,42.9915642888,133.14,33.6625502179,-42.8861901916,54.5196533034,-10.9374497821,-3.8461901916,11.5940065002,44.6,-39.04,59.2729415501,132.99,30.3425502179,-20.2861901916,36.4993132294,-10.9374497821,-3.8461901916,11.5940065002,41.28,-16.44,44.4332308076,132.09
2020-06-04 23:30:00,35.1399168452,-3.556694476,35.3194540089,-9.8300831548,-3.476694476,10.4267895015,44.97,-0.08,44.9700711585,133.6,30.5599168452,-23.946694476,38.8246402934,-9.8300831548,-3.476694476,10.4267895015,40.39,-20.47,45.2810445993,132.71,33.0699168452,-26.386694476,42.3069385032,-9.8300831548,-3.476694476,10.4267895015,42.9,-22.91,48.6341248508,133.78,30.1499168452,-1.5466944759999999,30.189563587,-9.8300831548,-3.476694476,10.4267895015,39.98,1.9300000000000002,40.0265574338,133.83,31.7699168452,-43.996694476,54.2681927206,-9.8300831548,-3.476694476,10.4267895015,41.6,-40.52,58.0726303864,133.78,28.5299168452,-19.476694476,34.5441425267,-9.8300831548,-3.476694476,10.4267895015,38.36,-16.0,41.5630797704,132.71
2020-06-05 00:00:00,33.3948334016,-3.566374139,33.5847275174,-9.0251665984,-3.226374139,9.5845251428,42.42,-0.34,42.4213625429,134.27,28.9848334016,-24.526374139,37.9692453932,-9.0251665984,-3.226374139,9.5845251428,38.01,-21.3,43.571207236,133.43,31.4448334016,-26.616374139,41.1971955352,-9.0251665984,-3.226374139,9.5845251428,40.47,-23.39,46.7430529598,134.43,28.6648334016,-1.9163741390000002,28.7288211346,-9.0251665984,-3.226374139,9.5845251428,37.69,1.31,37.7127591141,134.52,30.1348334016,-44.506374139,53.7487257816,-9.0251665984,-3.226374139,9.5845251428,39.16,-41.28,56.8994200322,134.43,27.1348334016,-20.826374139,34.2058042372,-9.0251665984,-3.226374139,9.5845251428,36.16,-17.6,40.2157382128,133.43
2020-06-05 00:30:00,32.3288501552,-3.309128282,32.497767344,-8.5311498448,-3.039128282,9.0563137307,40.86,-0.27,40.8608920607,134.69,27.9988501552,-24.669128282,37.3162364153,-8.5311498448,-3.039128282,9.0563137307,36.53,-21.63,42.4534780672,133.88,30.4288501552,-26.559128282,40.3893824769,-8.5311498448,-3.039128282,9.0563137307,38.96,-23.52,45.5090320706,134.88,27.7188501552,-1.8891282820000002,27.7831506419,-8.5311498448,-3.039128282,9.0563137307,36.25,1.15,36.268236792,134.97,29.1888501552,-44.599128282,53.3016999438,-8.5311498448,-3.039128282,9.0563137307,37.72,-41.56,56.1251458795,134.88,26.2288501552,-18.879128282,32.3167768373,-8.5311498448,-3.039128282,9.0563137307,34.76,-15.84,38.1989947512,133.88
2020-06-05 01:00:00,31.4656335153,-3.9561979013,31.7133661782,-8.3343664847,-2.9261979013,8.8331364112,39.8,-1.03,39.8133256586,135.21,27.1556335153,-24.4461979013,36.5382679317,-8.3343664847,-2.9261979013,8.8331364112,35.49,-21.52,41.5048250207,134.3,29.6256335153,-27.3061979013,40.2902792868,-8.3343664847,-2.9261979013,8.8331364112,37.96,-24.38,45.1148090986,135.37,26.8956335153,-1.5961979013,26.9429573345,-8.3343664847,-2.9261979013,8.8331364112,35.23,1.33,35.2550960855,135.37,28.3456335153,-45.4861979013,53.5954208762,-8.3343664847,-2.9261979013,8.8331364112,36.68,-42.56,56.1851937791,135.37,25.3856335153,-17.7661979013,30.9849669491,-8.3343664847,-2.9261979013,8.8331364112,33.72,-14.84,36.8410640454,134.3
2020-06-05 01:30:00,31.5000502021,-4.0460858148,31.7588408661,-8.2399497979,-2.9360858148,8.7474209104,39.74,-1.11,39.7554989907,134.42,27.1000502021,-24.3360858148,36.4233138765,-8.2399497979,-2.9360858148,8.7474209104,35.34,-21.4,41.3143510175,133.51,29.6600502021,-27.1360858148,40.2005687937,-8.2399497979,-2.9360858148,8.7474209104,37.9,-24.2,44.9672102759,134.58,26.8400502021,-1.7160858148,26.89485537,-8.2399497979,-2.9360858148,8.7474209104,35.08,1.22,35.1012079564,134.59,28.4000502021,-45.0960858148,53.2937126432,-8.2399497979,-2.9360858148,8.7474209104,36.64,-42.16,55.8565591493,134.58,25.3600502021,-19.2160858148,31.8180781993,-8.2399497979,-2.9360858148,8.7474209104,33.6,-16.28,37.3362879783,133.51
2020-06-05 02:00:00,30.8007667853,-4.2763740552,31.0962153585,-8.2392332147,-2.9663740552,8.756959461,39.04,-1.31,39.0619725564,134.62,26.6707667853,-24.5063740552,36.2200520464,-8.2392332147,-2.9663740552,8.756959461,34.91,-21.54,41.0204790318,133.7,28.9807667853,-27.3963740552,39.8803981278,-8.2392332147,-2.9663740552,8.756959461,37.22,-24.43,44.5213802571,134.82,26.4307667853,-1.8563740551999999,26.4958781226,-8.2392332147,-2.9663740552,8.756959461,34.67,1.11,34.687764413400004,134.81,27.7607667853,-45.4063740552,53.2202872723,-8.2392332147,-2.9663740552,8.756959461,36.0,-42.44,55.652076331399996,134.82,24.9207667853,-17.9263740552,30.6985260873,-8.2392332147,-2.9663740552,8.756959461,33.16,-14.96,36.3783891892,133.7
2020-06-05 02:30:00,30.1894001032,-4.1293444099,30.4704998949,-8.1505998968,-2.8993444099000003,8.6509234585,38.34,-1.23,38.3597249729,134.72,26.0994001032,-24.4493444099,35.7623982392,-8.1505998968,-2.8993444099000003,8.6509234585,34.25,-21.55,40.4656026768,133.81,28.4094001032,-27.3293444099,39.4206428169,-8.1505998968,-2.8993444099000003,8.6509234585,36.56,-24.43,43.9711098336,134.89,25.8694001032,-1.7493444099,25.9284798545,-8.1505998968,-2.8993444099000003,8.6509234585,34.02,1.15,34.0394315464,134.81,27.1694001032,-45.3793444099,52.8910313856,-8.1505998968,-2.8993444099000003,8.6509234585,35.32,-42.48,55.2453871378,134.89,24.4094001032,-17.4193444099,29.9875369623,-8.1505998968,-2.8993444099000003,8.6509234585,32.56,-14.52,35.6508625422,133.81
2020-06-05 03:00:00,29.5299000625,-4.2617222775,29.8358387593,-7.9200999375,-2.7917222775,8.397719708,37.45,-1.47,37.478839363,135.09,25.4499000625,-24.6417222775,35.424735567,-7.9200999375,-2.7917222775,8.397719708,33.37,-21.85,39.8870831222,134.17,27.7799000625,-27.5717222775,39.1397843227,-7.9200999375,-2.7917222775,8.397719708,35.7,-24.78,43.4573169904,135.28,25.2499000625,-1.8417222775000002,25.3169783764,-7.9200999375,-2.7917222775,8.397719708,33.17,0.9500000000000001,33.1836013718,135.27,26.5199000625,-45.7517222775,52.8821821664,-7.9200999375,-2.7917222775,8.397719708,34.44,-42.96,55.0606501959,135.28,23.7599000625,-17.9117222775,29.7550440417,-7.9200999375,-2.7917222775,8.397719708,31.68,-15.12,35.1032306206,134.17
2020-06-05 03:30:00,28.9689000662,-4.3311377936,29.290884685,-7.6610999338,-2.7411377936,8.136724685,36.63,-1.5899999999999999,36.6644923598,134.88,24.9489000662,-24.7111377936,35.1153519926,-7.6610999338,-2.7411377936,8.136724685,32.61,-21.97,39.320389113,133.97,27.2589000662,-27.5911377936,38.7855452142,-7.6610999338,-2.7411377936,8.136724685,34.92,-24.85,42.8594085353,135.05,24.7589000662,-1.9611377936,24.8364488994,-7.6610999338,-2.7411377936,8.136724685,32.42,0.78,32.4293817394,135.04,26.0589000662,-45.7411377936,52.64330878,-7.6610999338,-2.7411377936,8.136724685,33.72,-43.0,54.6446557314,135.05,23.3389000662,-18.1411377936,29.5601951405,-7.6610999338,-2.7411377936,8.136724685,31.0,-15.4,34.6144478506,133.97
2020-06-05 04:00:00,28.7112834698,-4.4083435508,29.0477415877,-7.6787165302,-2.7183435508000002,8.1456785605,36.39,-1.69,36.4292217869,134.88,24.7412834698,-24.7983435508,35.0298294401,-7.6787165302,-2.7183435508000002,8.1456785605,32.42,-22.08,39.2247727846,133.97,27.0012834698,-27.6983435508,38.6816176559,-7.6787165302,-2.7183435508000002,8.1456785605,34.68,-24.98,42.7399438465,135.05,24.5512834698,-2.0283435508,24.6349284061,-7.6787165302,-2.7183435508000002,8.1456785605,32.23,0.6900000000000001,32.2373851297,135.04,25.8012834698,-45.8783435508,52.6358113423,-7.6787165302,-2.7183435508000002,8.1456785605,33.48,-43.16,54.6232185064,135.05,23.0812834698,-18.2783435508,29.4422059224,-7.6787165302,-2.7183435508000002,8.1456785605,30.76,-15.56,34.4715999048,133.97
2020-06-05 04:30:00,28.7006501444,-4.496494061,29.0507448709,-7.5093498556,-2.686494061,7.9754363889,36.21,-1.81,36.2552092809,134.88,24.7006501444,-24.886494061,35.0636521801,-7.5093498556,-2.686494061,7.9754363889,32.21,-22.2,39.1193571011,133.97,27.0106501444,-27.776494061,38.7441459261,-7.5093498556,-2.686494061,7.9754363889,34.52,-25.09,42.6747993551,135.05,24.5206501444,-2.106494061,24.6109650508,-7.5093498556,-2.686494061,7.9754363889,32.03,0.58,32.0352508965,135.04,25.8106501444,-45.966494061,52.7172480042,-7.5093498556,-2.686494061,7.9754363889,33.32,-43.28,54.6203332103,135.05,23.0906501444,-19.646494061,30.3176986755,-7.5093498556,-2.686494061,7.9754363889,30.6,-16.96,34.9857342355,133.97
2020-06-05 05:00:00,28.2520502507,-4.4294404061,28.5971726868,-7.3279497493,-2.6494404061,7.7922000741,35.58,-1.78,35.6244971894,135.07,24.3320502507,-24.8194404061,34.7570610305,-7.3279497493,-2.6494404061,7.7922000741,31.66,-22.17,38.6505433338,134.14,26.5920502507,-27.7694404061,38.4483934255,-7.3279497493,-2.6494404061,7.7922000741,33.92,-25.12,42.2087763386,135.22,24.1720502507,-2.0094404061,24.2554295791,-7.3279497493,-2.6494404061,7.7922000741,31.5,0.64,31.5065009165,135.22,25.3920502507,-46.0094404061,52.5511638541,-7.3279497493,-2.6494404061,7.7922000741,32.72,-43.36,54.3202356401,135.22,22.7520502507,-19.8894404061,30.219954174,-7.3279497493,-2.6494404061,7.7922000741,30.08,-17.24,34.6702177668,134.14
2020-06-05 05:30:00,28.2513169619,-4.5450368948,28.6145814307,-7.4386830381,-2.6850368948,7.9084403308999995,35.69,-1.8599999999999999,35.7384344929,134.85,24.3513169619,-24.9050368948,34.831702521,-7.4386830381,-2.6850368948,7.9084403308999995,31.79,-22.22,38.785725467,133.93,26.5813169619,-27.8150368948,38.4739221926,-7.4386830381,-2.6850368948,7.9084403308999995,34.02,-25.13,42.2951214681,135.01,24.1713169619,-2.1650368948,24.2680849765,-7.4386830381,-2.6850368948,7.9084403308999995,31.61,0.52,31.6142768382,135.01,25.4013169619,-45.9650368948,52.5167737027,-7.4386830381,-2.6850368948,7.9084403308999995,32.84,-43.28,54.3288505308,135.01,22.7213169619,-19.7650368948,30.1150282738,-7.4386830381,-2.6850368948,7.9084403308999995,30.16,-17.08,34.660525097,133.93
2020-06-05 06:00:00,29.0578836053,-4.4549728693,29.3974043562,-7.6821163947,-2.7649728693,8.164556771200001,36.74,-1.69,36.778848541,134.5,25.0678836053,-24.7049728693,35.1956598592,-7.6821163947,-2.7649728693,8.164556771200001,32.75,-21.94,39.4198693554,133.58,27.3378836053,-27.5949728693,38.8438207142,-7.6821163947,-2.7649728693,8.164556771200001,35.02,-24.83,42.9293524293,134.68,24.8678836053,-2.0549728693000002,24.9526461222,-7.6821163947,-2.7649728693,8.164556771200001,32.55,0.71,32.5577425507,134.66,26.1178836053,-45.6449728693,52.5890425113,-7.6821163947,-2.7649728693,8.164556771200001,33.8,-42.88,54.5997655673,134.68,23.4378836053,-18.0449728693,29.5796455988,-7.6821163947,-2.7649728693,8.164556771200001,31.12,-15.28,34.668902492,133.58
2020-06-05 06:30:00,31.2077670538,-3.728856048,31.4297485181,-8.2222329462,-2.988856048,8.7486213255,39.43,-0.74,39.43694334,133.55,27.0877670538,-23.498856048,35.8600524195,-8.2222329462,-2.988856048,8.7486213255,35.31,-20.51,40.8344976705,132.61,29.3777670538,-26.588856048,39.6234837314,-8.2222329462,-2.988856048,8.7486213255,37.6,-23.6,44.3927922077,133.72,26.7977670538,-1.168856048,26.8232463272,-8.2222329462,-2.988856048,8.7486213255,35.02,1.82,35.0672610849,133.67,28.1377670538,-44.308856048,52.488176373900004,-8.2222329462,-2.988856048,8.7486213255,36.36,-41.32,55.0399127906,133.72,25.2577670538,-19.388856048,31.8415221903,-8.2222329462,-2.988856048,8.7486213255,33.48,-16.4,37.2809656527,132.61
2020-06-05 07:00:00,34.250150417,-2.7315782621,34.358904572,-8.279849583,-3.1015782621,8.8417021457,42.53,0.37,42.5316094217,132.98,29.090150417,-22.9215782621,37.0355991083,-8.279849583,-3.1015782621,8.8417021457,37.37,-19.82,42.3007009398,132.11,32.290150417,-25.3515782621,41.0530916538,-8.279849583,-3.1015782621,8.8417021457,40.57,-22.25,46.2708050503,133.15,28.750150417,-0.7715782621,28.7605021169,-8.279849583,-3.1015782621,8.8417021457,37.03,2.33,37.1032316652,133.15,30.960150417,-42.8215782621,52.8414465993,-8.279849583,-3.1015782621,8.8417021457,39.24,-39.72,55.8341830781,133.15,27.200150417,-18.6615782621,32.9864015306,-8.279849583,-3.1015782621,8.8417021457,35.48,-15.56,38.7420185329,132.11
2020-06-05 07:30:00,38.2060173718,-1.4868144398,38.2349366495,-7.6939826282,-3.0668144398,8.2826758655,45.9,1.58,45.9271858489,132.69,31.9460173718,-21.2868144398,38.3884943038,-7.6939826282,-3.0668144398,8.2826758655,39.64,-18.22,43.6268036876,131.79,36.0960173718,-23.976814439800002,43.3337062895,-7.6939826282,-3.0668144398,8.2826758655,43.79,-20.91,48.5262011701,132.84,31.5360173718,0.6831855602,31.5434166536,-7.6939826282,-3.0668144398,8.2826758655,39.23,3.75,39.408823885,132.78,34.6660173718,-41.2668144398,53.8951086318,-7.6939826282,-3.0668144398,8.2826758655,42.36,-38.2,57.0404207558,132.84,29.8660173718,-17.8668144398,34.8023282537,-7.6939826282,-3.0668144398,8.2826758655,37.56,-14.8,40.370702248,131.79
2020-06-05 08:00:00,37.9285507047,-0.8121867555000001,37.9372456286,-7.9014492953,-3.1221867555,8.4959373293,45.83,2.31,45.8881793058,132.47,33.3485507047,-19.2021867555,38.4818114217,-7.9014492953,-3.1221867555,8.4959373293,41.25,-16.08,44.2733429955,131.41,35.8285507047,-23.3121867555,42.7450944194,-7.9014492953,-3.1221867555,8.4959373293,43.73,-20.19,48.1658488973,132.6,32.8785507047,2.6578132445,32.9858010011,-7.9014492953,-3.1221867555,8.4959373293,40.78,5.78,41.1875806524,132.41,34.4185507047,-40.6021867555,53.2275699421,-7.9014492953,-3.1221867555,8.4959373293,42.32,-37.48,56.5308128369,132.6,31.1385507047,-14.2821867555,34.2577027617,-7.9014492953,-3.1221867555,8.4959373293,39.04,-11.16,40.603783075,131.41
2020-06-05 08:30:00,40.9254340053,0.8910638363000001,40.935133361,-7.8945659947,-3.1489361637,8.4994100506,48.82,4.04,48.9868757934,131.92,36.0954340053,-18.1489361637,40.4012900772,-7.8945659947,-3.1489361637,8.4994100506,43.99,-15.0,46.4770922068,130.95,38.6754340053,-21.4589361637,44.2297991943,-7.8945659947,-3.1489361637,8.4994100506,46.57,-18.31,50.0401938445,132.06,35.5454340053,3.5810638363000002,35.7253676933,-7.8945659947,-3.1489361637,8.4994100506,43.44,6.73,43.9582358609,131.93,37.1854340053,-38.5089361637,53.5321834658,-7.8945659947,-3.1489361637,8.4994100506,45.08,-35.36,57.2934202156,132.06,33.7454340053,-15.0289361637,36.9408072247,-7.8945659947,-3.1489361637,8.4994100506,41.64,-11.88,43.3015473165,130.95
2020-06-05 09:00:00,41.4837672962,2.7215363595,41.572944438,-5.8962327038,-2.6984636405,6.484386333,47.38,5.42,47.6890008283,131.39,36.7237672962,-17.3484636405,40.6153206945,-5.8962327038,-2.6984636405,6.484386333,42.62,-14.65,45.0675814749,130.52,39.2837672962,-19.5284636405,43.869981367,-5.8962327038,-2.6984636405,6.484386333,45.18,-16.83,48.2128748365,131.51,36.2137672962,4.2015363595,36.4566845663,-5.8962327038,-2.6984636405,6.484386333,42.11,6.9,42.671560787,131.49,37.7437672962,-36.4984636405,52.5045694948,-5.8962327038,-2.6984636405,6.484386333,43.64,-33.8,55.1986376643,131.51,34.3837672962,-16.2184636405,38.0168648936,-5.8962327038,-2.6984636405,6.484386333,40.28,-13.52,42.4884549025,130.52
2020-06-05 09:30:00,41.5796177201,3.6097670272,41.7360159544,-3.9403822799,-2.4402329728,4.6347976733,45.52,6.05,45.9202885444,131.46,36.7796177201,-16.2702329728,40.2176672698,-3.9403822799,-2.4402329728,4.6347976733,40.72,-13.83,43.0045032526,130.52,39.4396177201,-18.7402329728,43.6655445149,-3.9403822799,-2.4402329728,4.6347976733,43.38,-16.3,46.3412818122,131.59,36.3096177201,5.3097670272,36.6958030961,-3.9403822799,-2.4402329728,4.6347976733,40.25,7.75,40.9893278793,131.49,37.8996177201,-35.8002329728,52.1348031955,-3.9403822799,-2.4402329728,4.6347976733,41.84,-33.36,53.5114492422,131.59,34.4996177201,-15.2802329728,37.7320704777,-3.9403822799,-2.4402329728,4.6347976733,38.44,-12.84,40.5277583885,130.52
2020-06-05 10:00:00,41.2073341827,4.3768849172,41.4391302035,-1.7026658173,-1.8331150828,2.5018756548,42.91,6.21,43.357031725,132.44,36.2273341827,-16.2431150828,39.702122482,-1.7026658173,-1.8331150828,2.5018756548,37.93,-14.41,40.5750292668,131.59,39.1773341827,-18.2531150828,43.2208251181,-1.7026658173,-1.8331150828,2.5018756548,40.88,-16.42,44.054407271,132.55,35.8273341827,5.5468849172,36.2541833024,-1.7026658173,-1.8331150828,2.5018756548,37.53,7.38,38.2487293907,132.57,37.6973341827,-35.5531150828,51.8180759636,-1.7026658173,-1.8331150828,2.5018756548,39.4,-33.72,51.8594099465,132.55,34.0973341827,-14.1931150828,36.9333550347,-1.7026658173,-1.8331150828,2.5018756548,35.8,-12.36,37.8736003042,131.59
2020-06-05 10:30:00,42.1854344873,4.6780217045,42.4440192483,-2.8245655127,-2.2119782955,3.5876201464,45.01,6.89,45.5342969639,132.09,37.6954344873,-16.3419782955,41.0853506228,-2.8245655127,-2.2119782955,3.5876201464,40.52,-14.13,42.9130201687,131.29,40.0654344873,-17.9019782955,43.8830248222,-2.8245655127,-2.2119782955,3.5876201464,42.89,-15.69,45.6697733736,132.21,37.2354344873,5.4380217045,37.6304353087,-2.8245655127,-2.2119782955,3.5876201464,40.06,7.65,40.7838951058,132.28,38.5354344873,-35.0919782955,52.1193500709,-2.8245655127,-2.2119782955,3.5876201464,41.36,-32.88,52.8369567632,132.21,35.4554344873,-16.0119782955,38.9033582563,-2.8245655127,-2.2119782955,3.5876201464,38.28,-13.8,40.6915027985,131.29
2020-06-05 11:00:00,41.7446842594,4.0368847076,41.9394218136,-2.9153157406,-2.4831152924,3.8294813517,44.66,6.52,45.1334244214,132.78,37.0746842594,-16.6531152924,40.6430616696,-2.9153157406,-2.4831152924,3.8294813517,39.99,-14.17,42.4262772348,131.93,39.6446842594,-18.7531152924,43.8563601225,-2.9153157406,-2.4831152924,3.8294813517,42.56,-16.27,45.5638727502,132.9,36.6246842594,5.3068847076,37.0071685272,-2.9153157406,-2.4831152924,3.8294813517,39.54,7.79,40.3000707195,132.93,38.1646842594,-36.2031152924,52.6042648603,-2.9153157406,-2.4831152924,3.8294813517,41.08,-33.72,53.1470112048,132.9,34.8446842594,-15.6831152924,38.2114135621,-2.9153157406,-2.4831152924,3.8294813517,37.76,-13.2,40.0007199935,131.93
2020-06-05 11:30:00,42.2279341437,3.9321370175,42.4106133364,-2.4220658563,-2.1478629825,3.2372393183,44.65,6.08,45.0620561004,132.53,36.6179341437,-15.2178629825,39.6542110589,-2.4220658563,-2.1478629825,3.2372393183,39.04,-13.07,41.1697279564,131.54,40.1279341437,-18.7878629825,44.3084065849,-2.4220658563,-2.1478629825,3.2372393183,42.55,-16.64,45.6879863859,132.66,36.1579341437,6.6221370175,36.7593375922,-2.4220658563,-2.1478629825,3.2372393183,38.58,8.77,39.5642426946,132.55,38.6579341437,-36.1078629825,52.8981440263,-2.4220658563,-2.1478629825,3.2372393183,41.08,-33.96,53.2996060023,132.66,34.3779341437,-13.1478629825,36.8063670714,-2.4220658563,-2.1478629825,3.2372393183,36.8,-11.0,38.4088531461,131.54
2020-06-05 12:00:00,44.2874841458,4.6485581274,44.5307797443,-3.3325158542,-2.2314418726,4.0106102714,47.62,6.88,48.1144344246,132.21,38.1274841458,-15.6414418726,41.2111605168,-3.3325158542,-2.2314418726,4.0106102714,41.46,-13.41,43.5747598961,131.34,42.0574841458,-17.9614418726,45.7323229983,-3.3325158542,-2.2314418726,4.0106102714,45.39,-15.73,48.0383700806,132.35,37.6274841458,6.1485581274,38.1265305292,-3.3325158542,-2.2314418726,4.0106102714,40.96,8.38,41.8084441232,132.36,40.5474841458,-35.1914418726,53.6892545267,-3.3325158542,-2.2314418726,4.0106102714,43.88,-32.96,54.8800145773,132.35,35.7874841458,-14.4714418726,38.6026767383,-3.3325158542,-2.2314418726,4.0106102714,39.12,-12.24,40.9901451571,131.34
2020-06-05 12:30:00,43.6716176398,4.956820766,43.9520222445,-2.5583823602,-2.143179234,3.3374447606,46.23,7.1,46.7720311725,132.12,37.9516176398,-15.963179234,41.1721795966,-2.5583823602,-2.143179234,3.3374447606,40.51,-13.82,42.8024824046,131.34,41.5016176398,-17.643179234,45.0961865372,-2.5583823602,-2.143179234,3.3374447606,44.06,-15.5,46.706890284,132.25,37.4716176398,5.826820766,37.921945741,-2.5583823602,-2.143179234,3.3374447606,40.03,7.97,40.8157053106,132.36,40.0016176398,-34.863179234,53.0619513409,-2.5583823602,-2.143179234,3.3374447606,42.56,-32.72,53.6838150656,132.25,35.7216176398,-15.063179234,38.767684164,-2.5583823602,-2.143179234,3.3374447606,38.28,-12.92,40.4015445249,131.34
2020-06-05 13:00:00,43.059650974,4.9891025954,43.3477183565,-2.090349026,-2.1308974046,2.9850096816000002,45.15,7.12,45.7079522622,132.38,37.569650974,-16.5308974046,41.0456970134,-2.090349026,-2.1308974046,2.9850096816000002,39.66,-14.4,42.1933122663,131.64,40.929650974,-17.7208974046,44.6011943078,-2.090349026,-2.1308974046,2.9850096816000002,43.02,-15.59,45.7577151965,132.51,37.109650974,5.3691025954,37.4960458995,-2.090349026,-2.1308974046,2.9850096816000002,39.2,7.5,39.9110260454,132.64,39.429650974,-35.0508974046,52.7566373531,-2.090349026,-2.1308974046,2.9850096816000002,41.52,-32.92,52.987138062,132.51,35.349650974,-15.4508974046,38.5788550192,-2.090349026,-2.1308974046,2.9850096816000002,37.44,-13.32,39.7388474921,131.64
2020-06-05 13:30:00,42.0756675141,4.3111281972,42.295952798,-1.8643324859,-2.1888718028,2.8752209284,43.94,6.5,44.4181674543,133.23,37.6756675141,-16.8888718028,41.2878906388,-1.8643324859,-2.1888718028,2.8752209284,39.54,-14.7,42.1841391995,132.4,39.9856675141,-18.6688718028,44.1291330182,-1.8643324859,-2.1888718028,2.8752209284,41.85,-16.48,44.977915692,133.35,37.2456675141,5.2611281972,37.6154119807,-1.8643324859,-2.1888718028,2.8752209284,39.11,7.45,39.8132465393,133.41,38.5356675141,-36.2288718028,52.8916706378,-1.8643324859,-2.1888718028,2.8752209284,40.4,-34.04,52.8287951784,133.35,35.4556675141,-12.9888718028,37.7599675527,-1.8643324859,-2.1888718028,2.8752209284,37.32,-10.8,38.851285693,132.4
2020-06-05 14:00:00,41.2409175544,4.283033919,41.4627261559,-0.10908244560000001,-1.5769660810000001,1.5807343233,41.35,5.86,41.7631667861,133.53,35.9509175544,-16.076966081,39.3819414373,-0.10908244560000001,-1.5769660810000001,1.5807343233,36.06,-14.5,38.8660983378,132.63,39.2709175544,-18.816966081,43.5463336925,-0.10908244560000001,-1.5769660810000001,1.5807343233,39.38,-17.24,42.9883937825,133.65,35.5909175544,6.103033919,36.1103923459,-0.10908244560000001,-1.5769660810000001,1.5807343233,35.7,7.68,36.5167413661,133.64,37.8909175544,-36.536966081,52.6371686503,-0.10908244560000001,-1.5769660810000001,1.5807343233,38.0,-34.96,51.6352747644,133.65,33.9309175544,-12.176966081,36.0497665599,-0.10908244560000001,-1.5769660810000001,1.5807343233,34.04,-10.6,35.6522313467,132.63
2020-06-05 14:30:00,40.991767809,4.6924095449,41.2594684339,1.151767809,-1.1875904551,1.6543700236,39.84,5.88,40.2715780669,133.61,34.881767809,-15.7475904551,38.271717111,1.151767809,-1.1875904551,1.6543700236,33.73,-14.56,36.7383518955,132.71,39.081767809,-18.4775904551,43.2296879945,1.151767809,-1.1875904551,1.6543700236,37.93,-17.29,41.6848773538,133.73,34.581767809,6.4724095449,35.1822504982,1.151767809,-1.1875904551,1.6543700236,33.43,7.66,34.2963627809,133.73,37.671767809,-36.2675904551,52.2924488552,1.151767809,-1.1875904551,1.6543700236,36.52,-35.08,50.63908372,133.73,32.871767809,-11.3475904551,34.7752919186,1.151767809,-1.1875904551,1.6543700236,31.72,-10.16,33.3074165915,132.71
2020-06-05 15:00:00,40.8118177793,4.8773095471,41.1022215807,2.0918177793,-0.9326904529000001,2.290330348,38.72,5.8100000000000005,39.1534736645,134.07,34.7018177793,-16.3126904529,38.3447522746,2.0918177793,-0.9326904529000001,2.290330348,32.61,-15.38,36.0549095131,133.24,38.9418177793,-18.4026904529,43.0711526183,2.0918177793,-0.9326904529000001,2.290330348,36.85,-17.47,40.7814099805,134.22,34.4418177793,6.0473095471,34.9686826275,2.0918177793,-0.9326904529000001,2.290330348,32.35,6.98,33.0944542182,134.27,37.5718177793,-36.2926904529,52.2379256054,2.0918177793,-0.9326904529000001,2.290330348,35.48,-35.36,50.0915162478,134.22,32.8118177793,-12.9726904529,35.2832266604,2.0918177793,-0.9326904529000001,2.290330348,30.72,-12.04,32.9951511589,133.24
2020-06-05 15:30:00,40.3432681229,4.4049155473,40.5830329548,1.4332681229,-1.1950844527,1.8661415705,38.91,5.6,39.3109157868,133.75,34.5532681229,-17.2750844527,38.6310352025,1.4332681229,-1.1950844527,1.8661415705,33.12,-16.08,36.8171264495,132.97,38.4732681229,-18.7950844527,42.818775784,1.4332681229,-1.1950844527,1.8661415705,37.04,-17.6,41.0087990558,133.89,34.2932681229,5.0449155473,34.6623630387,1.4332681229,-1.1950844527,1.8661415705,32.86,6.24,33.4472300796,134.0,37.0732681229,-36.6350844527,52.1205969092,1.4332681229,-1.1950844527,1.8661415705,35.64,-35.44,50.2613489672,133.89,32.6732681229,-14.475084452699999,35.7361234571,1.4332681229,-1.1950844527,1.8661415705,31.24,-13.28,33.9454857087,132.97
2020-06-05 16:00:00,42.0509012444,3.4772613183,42.1944266668,-0.5890987556,-1.5227386817,1.6327187255,42.64,5.0,42.9321511224,133.89,35.1109012444,-18.0927386817,39.4983870455,-0.5890987556,-1.5227386817,1.6327187255,35.7,-16.57,39.3580347578,133.1,40.0409012444,-19.682738681700002,44.6170816445,-0.5890987556,-1.5227386817,1.6327187255,40.63,-18.16,44.5037357982,134.03,34.7609012444,4.3072613183,35.0267434311,-0.5890987556,-1.5227386817,1.6327187255,35.35,5.83,35.8275229398,134.13,38.6909012444,-37.4827386817,53.8696717846,-0.5890987556,-1.5227386817,1.6327187255,39.28,-35.96,53.2544833793,134.03,33.1709012444,-14.6427386817,36.2590469464,-0.5890987556,-1.5227386817,1.6327187255,33.76,-13.12,36.219773605,133.1
2020-06-05 16:30:00,40.7374175591,3.2327216271,40.8654827269,-1.5225824409,-1.7072783729,2.2875875353,42.26,4.94,42.547751997,133.62,35.0774175591,-18.4172783729,39.6184472851,-1.5225824409,-1.7072783729,2.2875875353,36.6,-16.71,40.2341161205,132.82,38.7374175591,-19.8772783729,43.5395649342,-1.5225824409,-1.7072783729,2.2875875353,40.26,-18.17,44.1703124281,133.75,34.7274175591,3.9227216271,34.9482656979,-1.5225824409,-1.7072783729,2.2875875353,36.25,5.63,36.6845934965,133.86,37.3574175591,-37.6272783729,53.0225303474,-1.5225824409,-1.7072783729,2.2875875353,38.88,-35.92,52.9329840459,133.75,33.0774175591,-14.9872783729,36.3143782186,-1.5225824409,-1.7072783729,2.2875875353,34.6,-13.28,37.0610091606,132.82
2020-06-05 17:00:00,41.5591011132,2.8656118242,41.6577797832,-2.0208988868,-2.0643881758,2.8888978609000002,43.58,4.93,43.8579673492,133.25,36.0191011132,-19.1643881758,40.800115430700004,-2.0208988868,-2.0643881758,2.8888978609000002,38.04,-17.1,41.7067332693,132.51,39.4991011132,-20.0743881758,44.3075619887,-2.0208988868,-2.0643881758,2.8888978609000002,41.52,-18.01,45.2578225283,133.37,35.6391011132,3.0856118242,35.7724269304,-2.0208988868,-2.0643881758,2.8888978609000002,37.66,5.15,38.0104998652,133.52,38.0591011132,-37.6643881758,53.5453201896,-2.0208988868,-2.0643881758,2.8888978609000002,40.08,-35.6,53.6075218603,133.37,33.9791011132,-15.9443881758,37.5340222567,-2.0208988868,-2.0643881758,2.8888978609000002,36.0,-13.88,38.5830843764,132.51
2020-06-05 17:30:00,42.8757843051,1.9575573103,42.9204486277,-3.4342156949,-2.2824426897,4.1235157416,46.31,4.24,46.5036955521,133.45,36.8557843051,-19.4024426897,41.650973807,-3.4342156949,-2.2824426897,4.1235157416,40.29,-17.12,43.7764605696,132.65,40.7157843051,-20.9724426897,45.7997646713,-3.4342156949,-2.2824426897,4.1235157416,44.15,-18.69,47.9430766639,133.57,36.4157843051,2.8775573103000003,36.5292989616,-3.4342156949,-2.2824426897,4.1235157416,39.85,5.16,40.1826840816,133.64,39.2857843051,-38.5624426897,55.0493854158,-3.4342156949,-2.2824426897,4.1235157416,42.72,-36.28,56.0467376392,133.57,34.7657843051,-15.8024426897,38.1887019066,-3.4342156949,-2.2824426897,4.1235157416,38.2,-13.52,40.5219742856,132.65
2020-06-05 18:00:00,43.8793177521,1.2149390118,43.8961342626,-5.9106822479000005,-2.9150609882,6.5904283017,49.79,4.13,49.9609947859,132.74,37.9793177521,-19.8450609882,42.8515463262,-5.9106822479000005,-2.9150609882,6.5904283017,43.89,-16.93,47.0420769099,131.94,41.5893177521,-21.4550609882,46.7973395942,-5.9106822479000005,-2.9150609882,6.5904283017,47.5,-18.54,50.9900147088,132.87,37.4493177521,2.2549390118,37.5171447481,-5.9106822479000005,-2.9150609882,6.5904283017,43.36,5.17,43.6671329492,132.93,40.1293177521,-38.7950609882,55.815937691,-5.9106822479000005,-2.9150609882,6.5904283017,46.04,-35.88,58.3699922906,132.87,35.7293177521,-16.0350609882,39.1625756039,-5.9106822479000005,-2.9150609882,6.5904283017,41.64,-13.12,43.6580347702,131.94
2020-06-05 18:30:00,44.0489171571,0.2935857193,44.0498955196,-8.5410828429,-3.5664142807,9.2557769502,52.59,3.86,52.7314678347,132.91,38.4889171571,-20.7664142807,43.7337479071,-8.5410828429,-3.5664142807,9.2557769502,47.03,-17.2,50.0765504004,132.11,41.6389171571,-22.4064142807,47.2847419675,-8.5410828429,-3.5664142807,9.2557769502,50.18,-18.84,53.6001679102,133.04,37.8889171571,1.4335857193,37.9160284227,-8.5410828429,-3.5664142807,9.2557769502,46.43,5.0,46.698446441,133.08,40.1389171571,-39.7264142807,56.4740707064,-8.5410828429,-3.5664142807,9.2557769502,48.68,-36.16,60.6406464345,133.04,36.1789171571,-16.4464142807,39.7416480452,-8.5410828429,-3.5664142807,9.2557769502,44.72,-12.88,46.5378641538,132.11
2020-06-05 19:00:00,44.5357171442,-0.5476955446,44.5390847679,-11.5642828558,-4.3076955446,12.3405380301,56.1,3.76,56.2258623767,132.91,39.1257171442,-21.5476955446,44.6668213032,-11.5642828558,-4.3076955446,12.3405380301,50.69,-17.24,53.5415138,132.11,41.9857171442,-23.1976955446,47.9680468927,-11.5642828558,-4.3076955446,12.3405380301,53.55,-18.89,56.7841051704,133.04,38.4257171442,0.6923044554000001,38.4319531576,-11.5642828558,-4.3076955446,12.3405380301,49.99,5.0,50.2394277436,133.08,40.4757171442,-40.4676955446,57.2356362857,-11.5642828558,-4.3076955446,12.3405380301,52.04,-36.16,63.3696078574,133.04,36.6357171442,-17.4676955446,40.5868963868,-11.5642828558,-4.3076955446,12.3405380301,48.2,-13.16,49.9642432145,132.11
2020-06-05 19:30:00,43.6039171515,-1.3049574499,43.6234398564,-10.5260828485,-4.6049574499,11.4893016867,54.13,3.3,54.2304978771,133.11,40.3939171515,-22.2149574499,46.0995973664,-10.5260828485,-4.6049574499,11.4893016867,50.92,-17.61,53.879110052,132.29,41.1439171515,-23.9849574499,47.6245745645,-10.5260828485,-4.6049574499,11.4893016867,51.67,-19.38,55.1849010147,133.25,39.7139171515,0.0450425501,39.7139426946,-10.5260828485,-4.6049574499,11.4893016867,50.24,4.65,50.4547331774,133.26,39.5939171515,-41.3249574499,57.2313758671,-10.5260828485,-4.6049574499,11.4893016867,50.12,-36.72,62.1318984098,133.25,37.9139171515,-18.8449574499,42.3390781083,-10.5260828485,-4.6049574499,11.4893016867,48.44,-14.24,50.4897138039,132.29
2020-06-05 20:00:00,42.4659672047,-1.4783280895,42.4916912416,-9.904032795300001,-4.4283280895,10.848961023,52.37,2.95,52.4530208854,132.51,39.3459672047,-22.2483280895,45.2005889127,-9.904032795300001,-4.4283280895,10.848961023,49.25,-17.82,52.3747544147,131.68,40.0659672047,-24.0283280895,46.7187572483,-9.904032795300001,-4.4283280895,10.848961023,49.97,-19.6,53.6764464174,132.64,38.7159672047,-0.1083280895,38.7161187565,-9.904032795300001,-4.4283280895,10.848961023,48.62,4.32,48.8115437166,132.68,38.5359672047,-41.2683280895,56.463224064,-9.904032795300001,-4.4283280895,10.848961023,48.44,-36.84,60.8573676723,132.64,36.8959672047,-18.4283280895,41.2421589171,-9.904032795300001,-4.4283280895,10.848961023,46.8,-14.0,48.849155571,131.68
2020-06-05 20:30:00,41.8848501556,-2.1439805585,41.939686756,-11.5151498444,-4.2639805585,12.2792591854,53.4,2.12,53.4420658283,132.33,37.6748501556,-22.4639805585,43.863706601,-11.5151498444,-4.2639805585,12.2792591854,49.19,-18.2,52.4489856909,131.47,39.4648501556,-24.5839805585,46.4956610654,-11.5151498444,-4.2639805585,12.2792591854,50.98,-20.32,54.8804409603,132.47,37.0448501556,-0.40398055850000003,37.0470528294,-11.5151498444,-4.2639805585,12.2792591854,48.56,3.86,48.7131727565,132.47,37.9648501556,-41.7039805585,56.3963814598,-11.5151498444,-4.2639805585,12.2792591854,49.48,-37.44,62.0485616272,132.47,35.2848501556,-19.2639805585,40.201014881,-11.5151498444,-4.2639805585,12.2792591854,46.8,-15.0,49.1450913113,131.47
2020-06-05 21:00:00,40.4769168383,-2.9288564254000002,40.582742597,-11.8830831617,-4.1588564254,12.5898273298,52.36,1.23,52.3744451045,132.79,35.7369168383,-23.0588564254,42.5304371569,-11.8830831617,-4.1588564254,12.5898273298,47.62,-18.9,51.2335280846,131.89,38.1069168383,-25.4788564254,45.840039656,-11.8830831617,-4.1588564254,12.5898273298,49.99,-21.32,54.3465040274,132.92,35.1569168383,-0.8588564254000001,35.1674058744,-11.8830831617,-4.1588564254,12.5898273298,47.04,3.3,47.1556104827,132.9,36.6369168383,-42.7988564254,56.338315441,-11.8830831617,-4.1588564254,12.5898273298,48.52,-38.64,62.0261235287,132.92,33.4369168383,-18.4388564254,38.1840128054,-11.8830831617,-4.1588564254,12.5898273298,45.32,-14.28,47.51653186,131.89
2020-06-05 21:30:00,39.3559001635,-3.093996523,39.4773313708,-11.9640998365,-4.113996523,12.6516659887,51.32,1.02,51.3301353982,132.64,34.6359001635,-23.943996523,42.1065380865,-11.9640998365,-4.113996523,12.6516659887,46.6,-19.83,50.6437449247,131.89,37.0259001635,-25.633996523,45.0335326247,-11.9640998365,-4.113996523,12.6516659887,48.99,-21.52,53.5082283392,132.77,34.0759001635,-1.733996523,34.119989975,-11.9640998365,-4.113996523,12.6516659887,46.04,2.38,46.1014750306,132.9,35.5559001635,-42.873996523,55.6992065858,-11.9640998365,-4.113996523,12.6516659887,47.52,-38.76,61.3228179392,132.77,32.3559001635,-21.073996523,38.6136971144,-11.9640998365,-4.113996523,12.6516659887,44.32,-16.96,47.4542305806,131.89
2020-06-05 22:00:00,39.3757335795,-3.6475193488,39.5443142857,-11.9642664205,-4.1375193488,12.6594919859,51.34,0.49,51.3423382794,132.64,34.6157335795,-23.6975193488,41.9502256792,-11.9642664205,-4.1375193488,12.6594919859,46.58,-19.56,50.5201939822,131.71,37.0557335795,-26.1275193488,45.3406512794,-11.9642664205,-4.1375193488,12.6594919859,49.02,-21.99,53.7263482846,132.77,34.0557335795,-1.5575193488,34.0913310999,-11.9642664205,-4.1375193488,12.6594919859,46.02,2.58,46.092263993,132.72,35.6357335795,-43.3775193488,56.1383531341,-11.9642664205,-4.1375193488,12.6594919859,47.6,-39.24,61.6890395451,132.77,32.3557335795,-20.1775193488,38.1316900037,-11.9642664205,-4.1375193488,12.6594919859,44.32,-16.04,47.1332578972,131.71
2020-06-05 22:30:00,38.5775669672,-3.8017867222,38.764445764,-11.5524330328,-4.0117867222,12.2291921925,50.13,0.21,50.1304398544,131.97,33.7475669672,-23.7217867222,41.2507144363,-11.5524330328,-4.0117867222,12.2291921925,45.3,-19.71,49.4021669565,131.11,36.2975669672,-26.1017867222,44.7081272011,-11.5524330328,-4.0117867222,12.2291921925,47.85,-22.09,52.7028519152,132.11,33.2275669672,-1.7517867221999999,33.2737127968,-11.5524330328,-4.0117867222,12.2291921925,44.78,2.26,44.8369936548,132.16,34.8475669672,-43.2117867222,55.5122638276,-11.5524330328,-4.0117867222,12.2291921925,46.4,-39.2,60.7420776727,132.11,31.4875669672,-18.8917867222,36.720110009,-11.5524330328,-4.0117867222,12.2291921925,43.04,-14.88,45.5396091331,131.11
2020-06-05 23:00:00,37.0655336729,-3.7092966423,37.2506733904,-10.6144663271,-3.7392966423000003,11.2538542192,47.68,0.03,47.6800094379,132.94,32.2455336729,-24.8592966423,40.7155875729,-10.6144663271,-3.7392966423000003,11.2538542192,42.86,-21.12,47.7811050521,132.17,34.8855336729,-26.2792966423,43.6761020658,-10.6144663271,-3.7392966423000003,11.2538542192,45.5,-22.54,50.7769790358,133.1,31.8055336729,-2.5892966423,31.9107572665,-10.6144663271,-3.7392966423000003,11.2538542192,42.42,1.15,42.4355853029,133.23,33.4655336729,-43.6192966423,54.9780409217,-10.6144663271,-3.7392966423000003,11.2538542192,44.08,-39.88,59.4429205204,133.1,30.1855336729,-19.2192966423,35.7847426503,-10.6144663271,-3.7392966423000003,11.2538542192,40.8,-15.48,43.6379467895,132.17
2020-06-05 23:30:00,35.7299504127,-3.2290243245,35.8755620804,-9.6200495873,-3.4290243245,10.212911528,45.35,0.2,45.3504410122,132.52,30.7699504127,-25.4090243245,39.9049917369,-9.6200495873,-3.4290243245,10.212911528,40.39,-21.98,45.9833937417,131.86,33.6599504127,-25.7190243245,42.3610726256,-9.6200495873,-3.4290243245,10.212911528,43.28,-22.29,48.682671455,132.66,30.3899504127,-3.2290243245,30.5610157583,-9.6200495873,-3.4290243245,10.212911528,40.01,0.2,40.0104998719,132.94,32.2599504127,-43.0290243245,53.7791905382,-9.6200495873,-3.4290243245,10.212911528,41.88,-39.6,57.6376127195,132.66,28.7799504127,-19.3490243245,34.6795370221,-9.6200495873,-3.4290243245,10.212911528,38.4,-15.92,41.5692963616,131.86
2020-06-06 00:00:00,34.5150170223,-3.7890562534,34.7223753125,-8.7749829777,-3.1290562534,9.316185877,43.29,-0.66,43.2950308927,134.02,29.3050170223,-25.5690562534,38.8916528367,-8.7749829777,-3.1290562534,9.316185877,38.08,-22.44,44.2,133.27,32.5250170223,-26.7690562534,42.1243291341,-8.7749829777,-3.1290562534,9.316185877,41.3,-23.64,47.5871789456,134.16,28.9950170223,-2.9790562534,29.1476549363,-8.7749829777,-3.1290562534,9.316185877,37.77,0.15,37.7702978543,134.38,31.1850170223,-44.5690562534,54.3958276157,-8.7749829777,-3.1290562534,9.316185877,39.96,-41.44,57.5680050028,134.16,27.4650170223,-20.7690562534,34.433716873,-8.7749829777,-3.1290562534,9.316185877,36.24,-17.64,40.3051758463,133.27
2020-06-06 00:30:00,32.9027670007,-3.9932835689,33.1442059788,-7.8072329993,-2.9232835689,8.3365744721,40.71,-1.07,40.7240592279,133.41,28.1827670007,-25.4332835689,37.9620898913,-7.8072329993,-2.9232835689,8.3365744721,35.99,-22.51,42.4497373372,132.65,31.0127670007,-26.8432835689,41.016503871,-7.8072329993,-2.9232835689,8.3365744721,38.82,-23.92,45.5977938063,133.56,27.9127670007,-2.9632835689,28.0696207873,-7.8072329993,-2.9232835689,8.3365744721,35.72,-0.04,35.7200223964,133.75,29.7527670007,-44.5232835689,53.5495090916,-7.8072329993,-2.9232835689,8.3365744721,37.56,-41.6,56.0474227775,133.56,26.4327670007,-21.0432835689,33.7862539308,-7.8072329993,-2.9232835689,8.3365744721,34.24,-18.12,38.739024252,132.65
2020-06-06 01:00:00,31.7236669041,-4.2331634373,32.0048545463,-7.3663330959,-2.8131634373,7.885223637,39.09,-1.42,39.1157832594,133.78,27.0736669041,-25.6831634373,37.3176677163,-7.3663330959,-2.8131634373,7.885223637,34.44,-22.87,41.3418734457,133.01,29.9136669041,-27.1731634373,40.4129716655,-7.3663330959,-2.8131634373,7.885223637,37.28,-24.36,44.5332235528,133.94,26.8336669041,-3.1131634373,27.0136533277,-7.3663330959,-2.8131634373,7.885223637,34.2,-0.30000000000000004,34.2013157642,134.13,28.6336669041,-44.9731634373,53.3148413665,-7.3663330959,-2.8131634373,7.885223637,36.0,-42.16,55.4388455868,133.94,25.3536669041,-21.3731634373,33.1605268475,-7.3663330959,-2.8131634373,7.885223637,32.72,-18.56,37.6174427626,133.01
2020-06-06 01:30:00,31.8096334874,-4.4161738079,32.1147220711,-7.2803665126,-2.6961738079,7.7635745479,39.09,-1.72,39.1278225819,134.57,26.9196334874,-25.5161738079,37.0909934201,-7.2803665126,-2.6961738079,7.7635745479,34.2,-22.82,41.1143819119,133.75,29.9896334874,-27.6161738079,40.7680165387,-7.2803665126,-2.6961738079,7.7635745479,37.27,-24.92,44.8336848809,134.74,26.689633487400002,-2.7461738079,26.830542414900002,-7.2803665126,-2.6961738079,7.7635745479,33.97,-0.05,33.9700367972,134.86,28.7996334874,-45.6961738079,54.0144350122,-7.2803665126,-2.6961738079,7.7635745479,36.08,-43.0,56.1316880202,134.74,25.2396334874,-21.0961738079,32.8951006673,-7.2803665126,-2.6961738079,7.7635745479,32.52,-18.4,37.3645607495,133.75
2020-06-06 02:00:00,31.3956668439,-5.0030593121,31.7917992422,-7.4843331561,-2.6830593121,7.9507263859,38.88,-2.32,38.9491566019,134.57,26.2956668439,-25.5530593121,36.6663460816,-7.4843331561,-2.6830593121,7.9507263859,33.78,-22.87,40.7936919143,133.62,29.6056668439,-28.1430593121,40.847610661,-7.4843331561,-2.6830593121,7.9507263859,37.09,-25.46,44.9875505001,134.66,26.0956668439,-2.7830593121,26.2436515592,-7.4843331561,-2.6830593121,7.9507263859,33.58,-0.1,33.5801488978,134.74,28.3556668439,-46.1230593121,54.1422242106,-7.4843331561,-2.6830593121,7.9507263859,35.84,-43.44,56.3164203408,134.66,24.6356668439,-20.8030593121,32.2441212872,-7.4843331561,-2.6830593121,7.9507263859,32.12,-18.12,36.8785683019,133.62
2020-06-06 02:30:00,30.6141669065,-4.9039399976,31.0044487594,-6.9758330935,-2.6239399976,7.4530066725,37.59,-2.2800000000000002,37.6590825698,134.29,25.6941669065,-25.4339399976,36.1534993717,-6.9758330935,-2.6239399976,7.4530066725,32.67,-22.81,39.8450122349,133.41,28.8641669065,-27.9839399976,40.2025002828,-6.9758330935,-2.6239399976,7.4530066725,35.84,-25.36,43.9048425575,134.46,25.4941669065,-2.7539399976,25.6424790487,-6.9758330935,-2.6239399976,7.4530066725,32.47,-0.13,32.4702602392,134.52,27.5441669065,-45.8239399976,53.4650783921,-6.9758330935,-2.6239399976,7.4530066725,34.52,-43.2,55.2980144309,134.46,23.9441669065,-21.1839399976,31.9700241268,-6.9758330935,-2.6239399976,7.4530066725,30.92,-18.56,36.0627231362,133.41
2020-06-06 03:00:00,30.0269169934,-5.0507614344,30.4487427523,-6.6730830066,-2.5607614344,7.1475545424,36.7,-2.49,36.7843730407,134.82,25.0069169934,-25.6707614344,35.837604414,-6.6730830066,-2.5607614344,7.1475545424,31.68,-23.11,39.2134479484,133.93,28.3169169934,-28.2807614344,40.0206103816,-6.6730830066,-2.5607614344,7.1475545424,34.99,-25.72,43.4260117902,134.98,24.8469169934,-2.8807614344,25.0133578417,-6.6730830066,-2.5607614344,7.1475545424,31.52,-0.32,31.5216243236,135.04,27.1269169934,-46.4007614344,53.748491023,-6.6730830066,-2.5607614344,7.1475545424,33.8,-43.84,55.3568929764,134.98,23.4069169934,-20.3607614344,31.0232875325,-6.6730830066,-2.5607614344,7.1475545424,30.08,-17.8,34.9520585946,133.93
2020-06-06 03:30:00,29.0149004566,-5.0621305236,29.4531766358,-6.4850995434,-2.5421305236,6.9655540833,35.5,-2.52,35.5893298616,134.47,24.4249004566,-25.6121305236,35.3914819169,-6.4850995434,-2.5421305236,6.9655540833,30.91,-23.07,38.5701050037,133.59,27.3549004566,-28.2221305236,39.3036796023,-6.4850995434,-2.5421305236,6.9655540833,33.84,-25.68,42.4806779607,134.63,24.2849004566,-2.9121305236,24.4588817073,-6.4850995434,-2.5421305236,6.9655540833,30.77,-0.37,30.772224489,134.72,26.1549004566,-46.3421305236,53.2134558111,-6.4850995434,-2.5421305236,6.9655540833,32.64,-43.8,54.6242583474,134.63,22.8749004566,-19.7821305236,30.2422512216,-6.4850995434,-2.5421305236,6.9655540833,29.36,-17.24,34.047425747,133.59
