Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-06 04:00:00,28.7093506295,-4.8859736026,29.1221488151,-6.3506493705,-2.5559736026,6.845710225,35.06,-2.33,35.1373376908,134.33,24.0993506295,-25.3859736026,35.0032335151,-6.3506493705,-2.5559736026,6.845710225,30.45,-22.83,38.058000473,133.45,27.0693506295,-28.0359736026,38.9713427963,-6.3506493705,-2.5559736026,6.845710225,33.42,-25.48,42.0253114206,134.51,23.9693506295,-2.6759736026,24.1182628794,-6.3506493705,-2.5559736026,6.845710225,30.32,-0.12,30.3202374661,134.57,25.8893506295,-46.0759736026,52.8512423642,-6.3506493705,-2.5559736026,6.845710225,32.24,-43.52,54.1609453389,134.51,22.5693506295,-20.8359736026,30.7166629666,-6.3506493705,-2.5559736026,6.845710225,28.92,-18.28,34.2129332271,133.45
2020-06-06 04:30:00,29.0341672758,-5.1135636803,29.4810346309,-6.5358327242000005,-2.5735636803,7.0242678918,35.57,-2.54,35.6605734671,134.67,24.0141672758,-25.6935636803,35.168728219,-6.5358327242000005,-2.5735636803,7.0242678918,30.55,-23.12,38.3123596245,133.78,27.3741672758,-28.2935636803,39.3683982373,-6.5358327242000005,-2.5735636803,7.0242678918,33.91,-25.72,42.560621471,134.85,23.8741672758,-2.9735636803,24.0586355405,-6.5358327242000005,-2.5735636803,7.0242678918,30.41,-0.4,30.4126305998,134.9,26.1841672758,-46.4135636803,53.2900507546,-6.5358327242000005,-2.5735636803,7.0242678918,32.72,-43.84,54.7041497512,134.85,22.4641672758,-21.3735636803,31.0075480454,-6.5358327242000005,-2.5735636803,7.0242678918,29.0,-18.8,34.5606712898,133.78
2020-06-06 05:00:00,28.2871005355,-4.9973987141,28.7251466595,-5.9928994645,-2.4673987141,6.4809644658,34.28,-2.5300000000000002,34.3732352274,134.89,23.4671005355,-25.6173987141,34.7412711975,-5.9928994645,-2.4673987141,6.4809644658,29.46,-23.15,37.4675072563,134.0,26.6671005355,-28.2973987141,38.8828628698,-5.9928994645,-2.4673987141,6.4809644658,32.66,-25.83,41.639698606,135.07,23.3771005355,-2.8073987141,23.5450699083,-5.9928994645,-2.4673987141,6.4809644658,29.37,-0.34,29.3719679286,135.13,25.5271005355,-46.5073987141,53.0525305419,-5.9928994645,-2.4673987141,6.4809644658,31.52,-44.04,54.1574740918,135.07,21.9671005355,-19.5873987141,29.4316104609,-5.9928994645,-2.4673987141,6.4809644658,27.96,-17.12,32.7849965686,134.0
2020-06-06 05:30:00,27.9749341634,-5.1376148839,28.4427851685,-5.9450658365999995,-2.4576148839,6.4330147457,33.92,-2.68,34.025707928,134.96,23.0449341634,-25.8376148839,34.6215443544,-5.9450658365999995,-2.4576148839,6.4330147457,28.99,-23.38,37.2430463308,134.08,26.3849341634,-28.4576148839,38.8072234988,-5.9450658365999995,-2.4576148839,6.4330147457,32.33,-26.0,41.4876957663,135.07,22.9549341634,-3.0176148839,23.152429722,-5.9450658365999995,-2.4576148839,6.4330147457,28.9,-0.56,28.9054250963,135.13,25.2149341634,-46.6976148839,53.07033202,-5.9450658365999995,-2.4576148839,6.4330147457,31.16,-44.24,54.1121354227,135.07,21.574934163400002,-19.7776148839,29.2682735167,-5.9450658365999995,-2.4576148839,6.4330147457,27.52,-17.32,32.5166541944,134.08
2020-06-06 06:00:00,28.3375511829,-5.0946684968,28.7918817401,-5.3724488171,-2.3646684968000002,5.8698265215,33.71,-2.73,33.8203636882,134.96,23.2475511829,-25.7946684968,34.7248262611,-5.3724488171,-2.3646684968000002,5.8698265215,28.62,-23.43,36.9874208347,134.08,26.7575511829,-28.3846684968,39.0084087214,-5.3724488171,-2.3646684968000002,5.8698265215,32.13,-26.02,41.3446163364,135.07,23.1675511829,-2.9946684968,23.3602968135,-5.3724488171,-2.3646684968000002,5.8698265215,28.54,-0.63,28.5469525519,135.13,25.5875511829,-46.6046684968,53.166887263,-5.3724488171,-2.3646684968000002,5.8698265215,30.96,-44.24,53.997214743,135.07,21.7875511829,-19.5646684968,29.2826508352,-5.3724488171,-2.3646684968000002,5.8698265215,27.16,-17.2,32.1481819082,134.08
2020-06-06 06:30:00,28.9195176858,-4.8248446507,29.3192365024,-5.5004823142,-2.4048446507,6.0032144292,34.42,-2.42,34.5049677583,134.26,23.9295176858,-25.3248446507,34.8420661451,-5.5004823142,-2.4048446507,6.0032144292,29.43,-22.92,37.3021621357,133.37,27.2995176858,-27.9348446507,39.0591757662,-5.5004823142,-2.4048446507,6.0032144292,32.8,-25.53,41.5646592672,134.42,23.8195176858,-2.6948446507,23.9714749333,-5.5004823142,-2.4048446507,6.0032144292,29.32,-0.29,29.3214341396,134.5,26.1395176858,-45.9648446507,52.8776070621,-5.5004823142,-2.4048446507,6.0032144292,31.64,-43.56,53.8383060655,134.42,22.4195176858,-20.8448446507,30.6127803667,-5.5004823142,-2.4048446507,6.0032144292,27.92,-18.44,33.4598266582,133.37
2020-06-06 07:00:00,29.7779014903,-4.6379511014,30.1369210037,-4.6920985097,-2.2979511014,5.2245925859,34.47,-2.34,34.5493342917,134.26,24.4679014903,-25.0779511014,35.0368639405,-4.6920985097,-2.2979511014,5.2245925859,29.16,-22.78,37.003162027,133.37,28.1679014903,-27.7179511014,39.5185461224,-4.6920985097,-2.2979511014,5.2245925859,32.86,-25.42,41.544626608,134.42,24.3679014903,-2.4679511014,24.4925581694,-4.6920985097,-2.2979511014,5.2245925859,29.06,-0.17,29.0604972428,134.5,26.9479014903,-45.6979511014,53.0517872423,-4.6920985097,-2.2979511014,5.2245925859,31.64,-43.4,53.7089340799,134.42,22.9479014903,-21.0179511014,31.118490505,-4.6920985097,-2.2979511014,5.2245925859,27.64,-18.72,33.3827500365,133.37
2020-06-06 07:30:00,30.6136345805,-3.7830031221000002,30.8464865885,-4.1663654195,-2.2330031221,4.7270396393,34.78,-1.55,34.8145213955,133.75,25.6236345805,-24.3930031221,35.3778073152,-4.1663654195,-2.2330031221,4.7270396393,29.79,-22.16,37.1282870599,132.87,28.9736345805,-26.7630031221,39.442741245,-4.1663654195,-2.2330031221,4.7270396393,33.14,-24.53,41.2308197833,133.91,25.4736345805,-1.9930031221000002,25.5514798043,-4.1663654195,-2.2330031221,4.7270396393,29.64,0.24,29.640971644,133.99,27.7936345805,-44.6330031221,52.5793789512,-4.1663654195,-2.2330031221,4.7270396393,31.96,-42.4,53.0961542864,133.91,24.0336345805,-20.0730031221,31.3135920247,-4.1663654195,-2.2330031221,4.7270396393,28.2,-17.84,33.3692313367,132.87
2020-06-06 08:00:00,32.2156682937,-3.5505132099,32.4107301316,-4.4743317063,-2.4805132099,5.1159153631,36.69,-1.07,36.7055990279,134.01,26.9656682937,-23.7005132099,35.9007185574,-4.4743317063,-2.4805132099,5.1159153631,31.44,-21.22,37.9310163323,133.07,30.4956682937,-26.6205132099,40.4800877993,-4.4743317063,-2.4805132099,5.1159153631,34.97,-24.14,42.4928288068,134.16,26.7756682937,-1.1905132099,26.8021218241,-4.4743317063,-2.4805132099,5.1159153631,31.25,1.29,31.2766142669,134.18,29.2856682937,-44.5605132099,53.3225065515,-4.4743317063,-2.4805132099,5.1159153631,33.76,-42.08,53.9487163888,134.16,25.2856682937,-19.0005132099,31.6288558645,-4.4743317063,-2.4805132099,5.1159153631,29.76,-16.52,34.037743756,133.07
2020-06-06 08:30:00,34.1286184581,-3.2110978196,34.2793486967,-5.5713815419,-2.9210978196,6.2907157587,39.7,-0.29,39.7010591798,134.27,28.8086184581,-23.1910978196,36.9832869759,-5.5713815419,-2.9210978196,6.2907157587,34.38,-20.27,39.9106163821,133.31,32.2886184581,-26.4010978196,41.7081868224,-5.5713815419,-2.9210978196,6.2907157587,37.86,-23.48,44.549859708,134.42,28.5586184581,-0.6010978196,28.5649436692,-5.5713815419,-2.9210978196,6.2907157587,34.13,2.32,34.2087605739,134.41,31.0286184581,-44.4010978196,54.1685577711,-5.5713815419,-2.9210978196,6.2907157587,36.6,-41.48,55.3186261579,134.42,27.0686184581,-19.4410978196,33.326661844,-5.5713815419,-2.9210978196,6.2907157587,32.64,-16.52,36.582509482,133.31
2020-06-06 09:00:00,36.2797346595,-2.3521306913,36.3559027636,-6.6302653405,-3.0621306913,7.3032227719,42.91,0.71,42.9158735202,133.81,30.7697346595,-22.8221306913,38.3096100256,-6.6302653405,-3.0621306913,7.3032227719,37.4,-19.76,42.2991441994,132.91,34.2997346595,-25.3621306913,42.6580528262,-6.6302653405,-3.0621306913,7.3032227719,40.93,-22.3,46.6106736703,133.96,30.4197346595,-0.3521306913,30.4217726765,-6.6302653405,-3.0621306913,7.3032227719,37.05,2.71,37.1489784516,134.01,32.9697346595,-43.1421306913,54.2977609493,-6.6302653405,-3.0621306913,7.3032227719,39.6,-40.08,56.3432906387,133.96,28.8497346595,-18.6621306913,34.3596029061,-6.6302653405,-3.0621306913,7.3032227719,35.48,-15.6,38.7581010887,132.91
2020-06-06 09:30:00,38.2184681057,-0.3409135368,38.2199885712,-4.7615318943,-2.5009135368,5.3783598335,42.98,2.16,43.0342421799,133.43,31.7284681057,-22.4409135368,38.862453457,-4.7615318943,-2.5009135368,5.3783598335,36.49,-19.94,41.5827331954,132.71,36.2084681057,-23.2209135368,43.0146950244,-4.7615318943,-2.5009135368,5.3783598335,40.97,-20.72,45.9114288604,133.57,31.4384681057,-0.0909135368,31.438599557,-4.7615318943,-2.5009135368,5.3783598335,36.2,2.41,36.2801336822,133.78,34.8384681057,-40.8609135368,53.6966769457,-4.7615318943,-2.5009135368,5.3783598335,39.6,-38.36,55.1330173308,133.57,29.8784681057,-17.6209135368,34.6874537868,-4.7615318943,-2.5009135368,5.3783598335,34.64,-15.12,37.7960844533,132.71
2020-06-06 10:00:00,38.5046348757,-0.2680794039,38.5055680841,-5.2253651243,-2.9180794039,5.9849501326,43.73,2.65,43.8102202688,133.3,32.874634875699996,-22.2380794039,39.6897189935,-5.2253651243,-2.9180794039,5.9849501326,38.1,-19.32,42.7185252554,132.56,36.4846348757,-23.1380794039,43.2030010591,-5.2253651243,-2.9180794039,5.9849501326,41.71,-20.22,46.3526967932,133.44,32.5046348757,0.0819205961,32.5047381068,-5.2253651243,-2.9180794039,5.9849501326,37.73,3.0,37.8490805701,133.62,35.0946348757,-40.7180794039,53.7549568635,-5.2253651243,-2.9180794039,5.9849501326,40.32,-37.8,55.2679147426,133.44,30.9346348757,-18.7980794039,36.1983345497,-5.2253651243,-2.9180794039,5.9849501326,36.16,-15.88,39.4932905694,132.56
2020-06-06 10:30:00,40.5025683319,-0.6650451076,40.5080279263,-7.3274316681,-3.3250451076,8.0465632302,47.83,2.66,47.9039090263,132.36,33.7825683319,-21.6350451076,40.1165439677,-7.3274316681,-3.3250451076,8.0465632302,41.11,-18.31,45.0032021083,131.58,38.3025683319,-23.1950451076,44.7783078998,-7.3274316681,-3.3250451076,8.0465632302,45.63,-19.87,49.7686025522,132.51,33.3325683319,0.39495489240000003,33.334908144,-7.3274316681,-3.3250451076,8.0465632302,40.66,3.7199999999999998,40.8298175357,132.63,36.8725683319,-40.4450451076,54.7301376679,-7.3274316681,-3.3250451076,8.0465632302,44.2,-37.12,57.7194455968,132.51,31.6725683319,-17.6850451076,36.2755069599,-7.3274316681,-3.3250451076,8.0465632302,39.0,-14.36,41.5597112598,131.58
2020-06-06 11:00:00,41.1626013917,-0.9034759807,41.1725153735,-8.6273986083,-3.7234759807,9.3966100337,49.79,2.8200000000000003,49.8697954678,132.1,35.2026013917,-21.3234759807,41.1571837307,-8.6273986083,-3.7234759807,9.3966100337,43.83,-17.6,47.2316514638,131.26,38.8826013917,-23.3234759807,45.3413853208,-8.6273986083,-3.7234759807,9.3966100337,47.51,-19.6,51.3941640656,132.25,34.6826013917,0.5865240193,34.6875604464,-8.6273986083,-3.7234759807,9.3966100337,43.31,4.31,43.523926753,132.32,37.4126013917,-40.4434759807,55.0942600667,-8.6273986083,-3.7234759807,9.3966100337,46.04,-36.72,58.8900670742,132.25,32.9726013917,-17.8034759807,37.472072261,-8.6273986083,-3.7234759807,9.3966100337,41.6,-14.08,43.9181784686,131.26
2020-06-06 11:30:00,42.1174347802,-0.8848851278000001,42.12672945,-9.0425652198,-3.7848851278,9.8027211113,51.16,2.9,51.2421272002,132.2,36.1774347802,-21.3148851278,41.9896548603,-9.0425652198,-3.7848851278,9.8027211113,45.22,-17.53,48.4989618446,131.37,39.7874347802,-23.324885127800002,46.1203884699,-9.0425652198,-3.7848851278,9.8027211113,48.83,-19.54,52.5944911564,132.35,35.6374347802,0.6451148722000001,35.6432732912,-9.0425652198,-3.7848851278,9.8027211113,44.68,4.43,44.8990790551,132.44,38.3174347802,-40.4648851278,55.7282041388,-9.0425652198,-3.7848851278,9.8027211113,47.36,-36.68,59.9031885629,132.35,33.8774347802,-18.5848851278,38.6403745129,-9.0425652198,-3.7848851278,9.8027211113,42.92,-14.8,45.4000704845,131.37
2020-06-06 12:00:00,42.9185512127,-0.208231674,42.9190563577,-7.6114487873000005,-3.3782316740000002,8.3274607105,50.53,3.17,50.6293373451,132.47,36.7985512127,-20.848231674,42.293996445,-7.6114487873000005,-3.3782316740000002,8.3274607105,44.41,-17.47,47.7226256612,131.64,40.5985512127,-22.758231674,46.5422331813,-7.6114487873000005,-3.3782316740000002,8.3274607105,48.21,-19.38,51.9594890275,132.6,36.2585512127,1.201768326,36.2784616978,-7.6114487873000005,-3.3782316740000002,8.3274607105,43.87,4.58,44.1084266326,132.71,39.1085512127,-40.018231674,55.9547821394,-7.6114487873000005,-3.3782316740000002,8.3274607105,46.72,-36.64,59.3737989352,132.6,34.5085512127,-18.538231674,39.1727729476,-7.6114487873000005,-3.3782316740000002,8.3274607105,42.12,-15.16,44.7651650282,131.64
2020-06-06 12:30:00,43.6176514706,-0.1032435949,43.6177736599,-6.3623485294,-3.1032435949,7.078813433,49.98,3.0,50.0699550629,132.04,37.1576514706,-19.9932435949,42.1950335022,-6.3623485294,-3.1032435949,7.078813433,43.52,-16.89,46.682571694399996,131.16,41.3376514706,-22.5032435949,47.0658836249,-6.3623485294,-3.1032435949,7.078813433,47.7,-19.4,51.4941744278,132.19,36.6376514706,1.8767564051,36.685688216,-6.3623485294,-3.1032435949,7.078813433,43.0,4.98,43.2874161853,132.21,39.8776514706,-39.6232435949,56.2159098458,-6.3623485294,-3.1032435949,7.078813433,46.24,-36.52,58.9223896325,132.19,34.9176514706,-16.9832435949,38.8287644308,-6.3623485294,-3.1032435949,7.078813433,41.28,-13.88,43.551036727,131.16
2020-06-06 13:00:00,44.4914678873,0.2003994044,44.4919192066,-5.6885321127,-2.8396005956,6.3578871601,50.18,3.04,50.2720001591,132.04,37.3514678873,-19.6496005956,42.2047267127,-5.6885321127,-2.8396005956,6.3578871601,43.04,-16.81,46.2062517415,131.16,42.1914678873,-22.2296005956,47.6893605023,-5.6885321127,-2.8396005956,6.3578871601,47.88,-19.39,51.6572018212,132.19,36.8514678873,2.2203994044,36.9182997843,-5.6885321127,-2.8396005956,6.3578871601,42.54,5.06,42.8398786179,132.21,40.7514678873,-39.3596005956,56.6556289702,-5.6885321127,-2.8396005956,6.3578871601,46.44,-36.52,59.0794719001,132.19,35.1114678873,-16.7596005956,38.9062898426,-5.6885321127,-2.8396005956,6.3578871601,40.8,-13.92,43.1092379891,131.16
2020-06-06 13:30:00,41.6858846923,-0.5765822637,41.6898720277,-6.0241153077,-3.0965822637000002,6.7733881445,47.71,2.52,47.7765057324,132.04,35.7658846923,-20.2765822637,41.1137239389,-6.0241153077,-3.0965822637000002,6.7733881445,41.79,-17.18,45.1835866217,131.16,39.5058846923,-22.9965822637,45.7116803578,-6.0241153077,-3.0965822637000002,6.7733881445,45.53,-19.9,49.6889414256,132.19,35.2958846923,1.5934177363000002,35.3318334692,-6.0241153077,-3.0965822637000002,6.7733881445,41.32,4.69,41.585315918,132.21,38.0558846923,-40.2165822637,55.368076079,-6.0241153077,-3.0965822637000002,6.7733881445,44.08,-37.12,57.6276044965,132.19,33.5758846923,-17.7765822637,37.9914057367,-6.0241153077,-3.0965822637000002,6.7733881445,39.6,-14.68,42.233427519,131.16
2020-06-06 14:00:00,41.7971178083,-0.7854533957000001,41.8044972953,-6.6228821917000005,-3.2054533957,7.3578189702,48.42,2.42,48.4804372918,133.13,35.6871178083,-21.4554533957,41.6402072266,-6.6228821917000005,-3.2054533957,7.3578189702,42.31,-18.25,46.0781792175,132.28,39.5671178083,-23.5454533957,46.0428625007,-6.6228821917000005,-3.2054533957,7.3578189702,46.19,-20.34,50.4701069941,133.28,35.2071178083,0.7745466043,35.2156366804,-6.6228821917000005,-3.2054533957,7.3578189702,41.83,3.98,42.0189159784,133.37,38.1371178083,-41.0054533957,55.9989907312,-6.6228821917000005,-3.2054533957,7.3578189702,44.76,-37.8,58.5858139826,133.28,33.5371178083,-19.8054533957,38.9486104386,-6.6228821917000005,-3.2054533957,7.3578189702,40.16,-16.6,43.4555589079,132.28
2020-06-06 14:30:00,41.7672012551,-1.2057337167,41.7846011646,-7.7927987449,-3.5057337167,8.5450500976,49.56,2.3,49.6133409478,132.95,35.3872012551,-21.8857337167,41.6081644992,-7.7927987449,-3.5057337167,8.5450500976,43.18,-18.38,46.9290613586,132.12,39.5072012551,-23.9057337167,46.1768671041,-7.7927987449,-3.5057337167,8.5450500976,47.3,-20.4,51.5116491679,133.1,34.8872012551,0.3242662833,34.8887082025,-7.7927987449,-3.5057337167,8.5450500976,42.68,3.83,42.8515028908,133.21,38.0872012551,-41.3057337167,56.1853943416,-7.7927987449,-3.5057337167,8.5450500976,45.88,-37.8,59.4458947279,133.1,33.2072012551,-18.9857337167,38.2514875523,-7.7927987449,-3.5057337167,8.5450500976,41.0,-15.48,43.824997433,132.12
2020-06-06 15:00:00,41.5948009216,-1.3443245696,41.6165192232,-8.3151990784,-3.4443245696,9.0003281859,49.91,2.1,49.9541599869,133.31,35.5448009216,-22.0443245696,41.8256514389,-8.3151990784,-3.4443245696,9.0003281859,43.86,-18.6,47.640944575,132.47,39.3148009216,-24.1543245696,46.1420087005,-8.3151990784,-3.4443245696,9.0003281859,47.63,-20.71,51.9376645605,133.47,35.0348009216,0.2856754304,35.0359656078,-8.3151990784,-3.4443245696,9.0003281859,43.35,3.73,43.5101758213,133.57,37.9248009216,-41.6443245696,56.325307756,-8.3151990784,-3.4443245696,9.0003281859,46.24,-38.2,59.9781426855,133.47,33.3248009216,-17.0043245696,37.4124232112,-8.3151990784,-3.4443245696,9.0003281859,41.64,-13.56,43.7922732911,132.47
2020-06-06 15:30:00,41.7346175741,-0.6109856912,41.739089683,-6.4353824259,-2.8009856912,7.018523193,48.17,2.19,48.2197573615,133.62,35.2846175741,-22.1609856912,41.6666956232,-6.4353824259,-2.8009856912,7.018523193,41.72,-19.36,45.9931299218,132.85,39.5146175741,-23.4909856912,45.9698967888,-6.4353824259,-2.8009856912,7.018523193,45.95,-20.69,50.393239626,133.78,34.8446175741,0.25901430880000004,34.8455802405,-6.4353824259,-2.8009856912,7.018523193,41.28,3.06,41.393260321,133.97,38.0846175741,-41.0409856912,55.9892900675,-6.4353824259,-2.8009856912,7.018523193,44.52,-38.24,58.6883974905,133.78,33.2046175741,-18.2809856912,37.9043673748,-6.4353824259,-2.8009856912,7.018523193,39.64,-15.48,42.5553756886,132.85
2020-06-06 16:00:00,40.323450656,-5.68189e-05,40.323450656,-4.476549344,-2.4000568189,5.0793470804,44.8,2.4,44.864239657,134.02,34.323450656,-21.9900568189,40.7634868949,-4.476549344,-2.4000568189,5.0793470804,38.8,-19.59,43.4650215691,133.27,38.243450656,-23.1100568189,44.6837357911,-4.476549344,-2.4000568189,5.0793470804,42.72,-20.71,47.4752830429,134.18,33.943450656,0.5799431811,33.9484046242,-4.476549344,-2.4000568189,5.0793470804,38.42,2.98,38.5353967152,134.4,36.923450656,-40.9200568189,55.1161705709,-4.476549344,-2.4000568189,5.0793470804,41.4,-38.52,56.5486551564,134.18,32.403450656,-18.6400568189,37.3822863483,-4.476549344,-2.4000568189,5.0793470804,36.88,-16.24,40.2972951946,133.27
2020-06-06 16:30:00,40.9362338382,-0.3167022695,40.9374589,-6.4837661618,-2.8167022695,7.0691608636,47.42,2.5,47.4858547359,133.75,34.7062338382,-22.7167022695,41.4797689149,-6.4837661618,-2.8167022695,7.0691608636,41.19,-19.9,45.7452303525,133.07,38.756233838200004,-23.3067022695,45.224418536900004,-6.4837661618,-2.8167022695,7.0691608636,45.24,-20.49,49.6638470117,133.92,34.2662338382,-0.2067022695,34.2668572718,-6.4837661618,-2.8167022695,7.0691608636,40.75,2.61,40.8334985031,134.19,37.3962338382,-40.9767022695,55.4758364891,-6.4837661618,-2.8167022695,7.0691608636,43.88,-38.16,58.1518701333,133.92,32.6362338382,-19.0167022695,37.7724598663,-6.4837661618,-2.8167022695,7.0691608636,39.12,-16.2,42.3416390802,133.07
2020-06-06 17:00:00,42.5643004692,0.3254194963,42.565544426,-5.5756995308,-2.6045805037000003,6.1540445935,48.14,2.93,48.2290835492,133.56,35.9643004692,-21.8445805037,42.0786953888,-5.5756995308,-2.6045805037000003,6.1540445935,41.54,-19.24,45.7793534249,132.85,40.3443004692,-22.6045805037,46.2453201967,-5.5756995308,-2.6045805037000003,6.1540445935,45.92,-20.0,50.0863893688,133.7,35.5043004692,0.5954194963,35.5092928144,-5.5756995308,-2.6045805037000003,6.1540445935,41.08,3.2,41.204446362,133.95,38.9843004692,-40.2045805037,56.0016426237,-5.5756995308,-2.6045805037000003,6.1540445935,44.56,-37.6,58.3039758507,133.7,33.9043004692,-17.3645805037,38.0923909249,-5.5756995308,-2.6045805037000003,6.1540445935,39.48,-14.76,42.1488789887,132.85
2020-06-06 17:30:00,44.3544839121,0.07160034300000001,44.3545417034,-6.9355160879,-2.908399657,7.520649704,51.29,2.98,51.3764975451,132.44,37.5644839121,-21.368399657,43.2168827599,-6.9355160879,-2.908399657,7.520649704,44.5,-18.46,48.1769820557,131.71,42.0144839121,-22.398399657,47.6120275308,-6.9355160879,-2.908399657,7.520649704,48.95,-19.49,52.6874045669,132.6,37.0344839121,0.671600343,37.0405729661,-6.9355160879,-2.908399657,7.520649704,43.97,3.58,44.1154995438,132.77,40.5444839121,-39.588399657,56.6665383017,-6.9355160879,-2.908399657,7.520649704,47.48,-36.68,59.9981066368,132.6,35.3044839121,-17.828399657,39.5507069295,-6.9355160879,-2.908399657,7.520649704,42.24,-14.92,44.7975892208,131.71
2020-06-06 18:00:00,43.787050485099996,-0.3048289797,43.7881115246,-7.5929495149,-3.4648289797,8.3461321697,51.38,3.16,51.4770822794,132.21,37.5270504851,-21.6848289797,43.3417965248,-7.5929495149,-3.4648289797,8.3461321697,45.12,-18.22,48.659868475,131.47,41.4470504851,-22.7448289797,47.277745708,-7.5929495149,-3.4648289797,8.3461321697,49.04,-19.28,52.6938326562,132.38,36.9670504851,0.3251710203,36.9684805985,-7.5929495149,-3.4648289797,8.3461321697,44.56,3.79,44.7208866191,132.55,39.9670504851,-39.9048289797,56.477964733,-7.5929495149,-3.4648289797,8.3461321697,47.56,-36.44,59.9151666943,132.38,35.2470504851,-19.1448289797,40.1108345035,-7.5929495149,-3.4648289797,8.3461321697,42.84,-15.68,45.6193818459,131.47
2020-06-06 18:30:00,43.8860840466,-1.1314423757,43.9006666783,-8.7839159534,-3.7914423757,9.5672469794,52.67,2.66,52.7371263912,131.67,37.6760840466,-21.9614423757,43.6095432252,-8.7839159534,-3.7914423757,9.5672469794,46.46,-18.17,49.886676578,130.91,41.4960840466,-23.3114423757,47.5956756107,-8.7839159534,-3.7914423757,9.5672469794,50.28,-19.52,53.93615485,131.82,37.0860840466,-0.18144237570000002,37.0865278942,-8.7839159534,-3.7914423757,9.5672469794,45.87,3.61,46.0118354339,131.93,39.9760840466,-40.1914423757,56.6872061046,-8.7839159534,-3.7914423757,9.5672469794,48.76,-36.4,60.8481519851,131.82,35.2960840466,-18.5514423757,39.874422419,-8.7839159534,-3.7914423757,9.5672469794,44.08,-14.76,46.4855246286,130.91
2020-06-06 19:00:00,44.1428172342,-1.8064305386,44.1797635198,-11.1171827658,-4.3264305386,11.9293651907,55.26,2.52,55.3174294414,131.77,37.9428172342,-22.676430538600002,44.2026908869,-11.1171827658,-4.3264305386,11.9293651907,49.06,-18.35,52.3794434869,131.02,41.6528172342,-23.9864305386,48.0656429639,-11.1171827658,-4.3264305386,11.9293651907,52.77,-19.66,56.313306598,131.93,37.2928172342,-0.8164305386,37.3017529895,-11.1171827658,-4.3264305386,11.9293651907,48.41,3.51,48.5370806703,132.04,40.1228172342,-40.8864305386,57.2847332629,-11.1171827658,-4.3264305386,11.9293651907,51.24,-36.56,62.9457798427,131.93,35.4828172342,-18.2864305386,39.9177136209,-11.1171827658,-4.3264305386,11.9293651907,46.6,-13.96,48.6460851457,131.02
2020-06-06 19:30:00,43.172200591,-2.3540607161000002,43.2363331669,-12.007799409,-4.5540607161,12.8423796725,55.18,2.2,55.2238390552,131.63,37.222200591000004,-23.1840607161,43.851942809,-12.007799409,-4.5540607161,12.8423796725,49.23,-18.63,52.6371522786,130.87,40.672200591,-24.5040607161,47.4834380863,-12.007799409,-4.5540607161,12.8423796725,52.68,-19.95,56.3310296373,131.78,36.572200591,-1.3540607161,36.5972585925,-12.007799409,-4.5540607161,12.8423796725,48.58,3.2,48.6852790893,131.89,39.152200591,-41.3940607161,56.9768643722,-12.007799409,-4.5540607161,12.8423796725,51.16,-36.84,63.0438831291,131.78,34.792200591,-20.0340607161,40.1479863846,-12.007799409,-4.5540607161,12.8423796725,46.8,-15.48,49.2937156238,130.87
2020-06-06 20:00:00,42.5736836798,-3.1149415274,42.6874853182,-13.3663163202,-4.8849415274,14.2309896247,55.94,1.77,55.9679953188,131.87,36.7436836798,-23.9549415274,43.8627121134,-13.3663163202,-4.8849415274,14.2309896247,50.11,-19.07,53.6160143987,131.11,40.0636836798,-25.2949415274,47.3807219961,-13.3663163202,-4.8849415274,14.2309896247,53.43,-20.41,57.1955680101,132.02,36.0736836798,-2.0349415274,36.131034323,-13.3663163202,-4.8849415274,14.2309896247,49.44,2.85,49.5220768951,132.15,38.5136836798,-42.2049415274,57.1363362487,-13.3663163202,-4.8849415274,14.2309896247,51.88,-37.32,63.9086598201,132.02,34.2736836798,-19.6049415274,39.4846694969,-13.3663163202,-4.8849415274,14.2309896247,47.64,-14.72,49.8622903606,131.11
2020-06-06 20:30:00,41.5618336362,-3.6564387515,41.7223628232,-13.7781663638,-4.9664387515,14.6459339825,55.34,1.31,55.3555028882,131.57,35.8018336362,-24.4064387515,43.3294996999,-13.7781663638,-4.9664387515,14.6459339825,49.58,-19.44,53.2549528213,130.82,39.0718336362,-25.7464387515,46.7919575577,-13.7781663638,-4.9664387515,14.6459339825,52.85,-20.78,56.7884750632,131.74,35.1718336362,-2.5464387515,35.2638941646,-13.7781663638,-4.9664387515,14.6459339825,48.95,2.42,49.0097837171,131.88,37.5418336362,-42.6064387515,56.786423517,-13.7781663638,-4.9664387515,14.6459339825,51.32,-37.64,63.6436328316,131.74,33.3818336362,-21.0464387515,39.4626329714,-13.7781663638,-4.9664387515,14.6459339825,47.16,-16.08,49.8260173002,130.82
2020-06-06 21:00:00,40.8979668443,-3.891891099,41.0827276154,-14.0720331557,-4.921891099,14.9079552295,54.97,1.03,54.9796489621,131.94,35.0579668443,-25.161891099,43.1530045644,-14.0720331557,-4.921891099,14.9079552295,49.13,-20.24,53.135811841,131.23,38.4279668443,-26.071891099,46.4376155855,-14.0720331557,-4.921891099,14.9079552295,52.5,-21.15,56.6001104239,132.1,34.4479668443,-3.1918910990000002,34.5955284465,-14.0720331557,-4.921891099,14.9079552295,48.52,1.73,48.5508321247,132.3,36.8879668443,-43.041891099,56.6862107332,-14.0720331557,-4.921891099,14.9079552295,50.96,-38.12,63.6400502828,132.1,32.6879668443,-21.081891099,38.8966490681,-14.0720331557,-4.921891099,14.9079552295,46.76,-16.16,49.4736616797,131.23
2020-06-06 21:30:00,40.0123168528,-4.2551737036,40.2379423328,-14.0276831472,-4.8551737036,14.8441438342,54.04,0.6000000000000001,54.0433307634,132.05,34.3223168528,-25.3751737036,42.6839650762,-14.0276831472,-4.8551737036,14.8441438342,48.35,-20.52,52.524212511900004,131.32,37.5823168528,-26.4851737036,45.9771135037,-14.0276831472,-4.8551737036,14.8441438342,51.61,-21.63,55.9593513186,132.22,33.7423168528,-3.3551737036000002,33.9087177165,-14.0276831472,-4.8551737036,14.8441438342,47.77,1.5,47.7935445432,132.39,36.0523168528,-43.4951737036,56.4942447153,-14.0276831472,-4.8551737036,14.8441438342,50.08,-38.64,63.2539010655,132.22,32.0123168528,-21.1751737036,38.3819802988,-14.0276831472,-4.8551737036,14.8441438342,46.04,-16.32,48.8469446332,131.32
2020-06-06 22:00:00,40.1054167816,-4.1072793791,40.3151857136,-14.0545832184,-4.8272793791,14.8604823491,54.16,0.72,54.1647856084,131.87,34.4354167816,-25.5372793791,42.8713256969,-14.0545832184,-4.8272793791,14.8604823491,48.49,-20.71,52.727452053,131.18,37.6754167816,-26.2872793791,45.9397223198,-14.0545832184,-4.8272793791,14.8604823491,51.73,-21.46,56.0046828399,132.03,33.8454167816,-3.5472793791,34.0308011677,-14.0545832184,-4.8272793791,14.8604823491,47.9,1.28,47.9170992444,132.26,36.1854167816,-43.2672793791,56.4042715805,-14.0545832184,-4.8272793791,14.8604823491,50.24,-38.44,63.2589219004,132.03,32.1454167816,-21.1072793791,38.455754613,-14.0545832184,-4.8272793791,14.8604823491,46.2,-16.28,48.9844710087,131.18
2020-06-06 22:30:00,39.1929668213,-4.85894467,39.4930119333,-13.7770331787,-4.69894467,14.5563293525,52.97,-0.16,52.9702416457,132.24,33.5729668213,-25.41894467,42.1101751281,-13.7770331787,-4.69894467,14.5563293525,47.35,-20.72,51.6850162039,131.45,36.8129668213,-27.12894467,45.7293578032,-13.7770331787,-4.69894467,14.5563293525,50.59,-22.43,55.3394344026,132.41,33.0329668213,-3.34894467,33.2022940084,-13.7770331787,-4.69894467,14.5563293525,46.81,1.35,46.829462948,132.55,35.3429668213,-44.21894467,56.6077765988,-13.7770331787,-4.69894467,14.5563293525,49.12,-39.52,63.0444668468,132.41,31.3029668213,-21.05894467,37.7273757692,-13.7770331787,-4.69894467,14.5563293525,45.08,-16.36,47.9568139058,131.45
2020-06-06 23:00:00,37.7379668932,-5.193916575,38.0937122715,-12.9820331068,-4.473916575,13.731318695,50.72,-0.72,50.7251101527,133.25,32.1979668932,-25.853916575,41.2932691165,-12.9820331068,-4.473916575,13.731318695,45.18,-21.38,49.9833652328,132.43,35.4479668932,-27.823916575,45.0636071618,-12.9820331068,-4.473916575,13.731318695,48.43,-23.35,53.7651132241,133.42,31.7179668932,-3.473916575,31.9076404676,-12.9820331068,-4.473916575,13.731318695,44.7,1.0,44.7111842831,133.53,34.0179668932,-45.233916575,56.5979618031,-12.9820331068,-4.473916575,13.731318695,47.0,-40.76,62.2123589008,133.42,30.0979668932,-20.753916575,36.5597136793,-12.9820331068,-4.473916575,13.731318695,43.08,-16.28,46.0534993242,132.43
2020-06-06 23:30:00,36.1031835163,-5.0698492393,36.4574166847,-12.1968164837,-4.2198492393,12.9061791379,48.3,-0.85,48.3074787171,133.48,30.6631835163,-26.1698492393,40.3124277681,-12.1968164837,-4.2198492393,12.9061791379,42.86,-21.95,48.1537340193,132.7,33.9131835163,-27.7998492393,43.8512899917,-12.1968164837,-4.2198492393,12.9061791379,46.11,-23.58,51.7894632141,133.65,30.2331835163,-3.7098492393,30.4599469289,-12.1968164837,-4.2198492393,12.9061791379,42.43,0.51,42.4330649376,133.82,32.5631835163,-45.3398492393,55.8217059015,-12.1968164837,-4.2198492393,12.9061791379,44.76,-41.12,60.7808522481,133.65,28.6831835163,-20.1398492393,35.0476610348,-12.1968164837,-4.2198492393,12.9061791379,40.88,-15.92,43.8705003391,132.7
2020-06-07 00:00:00,34.5437501406,-5.3450533204,34.9548318373,-11.6162498594,-3.9650533204,12.2743190699,46.16,-1.38,46.1806236424,134.67,29.1337501406,-26.4650533204,39.3595534084,-11.6162498594,-3.9650533204,12.2743190699,40.75,-22.5,46.5490332875,133.84,32.4437501406,-28.4650533204,43.1608176906,-11.6162498594,-3.9650533204,12.2743190699,44.06,-24.5,50.4136251424,134.84,28.7937501406,-3.6750533204,29.0273330512,-11.6162498594,-3.9650533204,12.2743190699,40.41,0.29,40.4110405706,134.99,31.1037501406,-46.4050533204,55.8647674879,-11.6162498594,-3.9650533204,12.2743190699,42.72,-42.44,60.2175389733,134.84,27.2637501406,-21.6050533204,34.7863536564,-11.6162498594,-3.9650533204,12.2743190699,38.88,-17.64,42.6945429768,133.84
2020-06-07 00:30:00,33.5144000783,-5.7203294720999995,33.9990761915,-11.0155999217,-3.7503294721,11.6365120541,44.53,-1.97,44.5735549401,134.78,28.1544000783,-26.4903294721,38.6575710477,-11.0155999217,-3.7503294721,11.6365120541,39.17,-22.74,45.2923448278,133.92,31.4844000783,-28.8703294721,42.7172491169,-11.0155999217,-3.7503294721,11.6365120541,42.5,-25.12,49.3686580737,134.96,27.824400078300002,-3.6803294721,28.0667430376,-11.0155999217,-3.7503294721,11.6365120541,38.84,0.07,38.8400630792,135.07,30.2244000783,-46.8303294721,55.7368291039,-11.0155999217,-3.7503294721,11.6365120541,41.24,-43.08,59.6374379061,134.96,26.3044000783,-22.3503294721,34.5175128158,-11.0155999217,-3.7503294721,11.6365120541,37.32,-18.6,41.6982301783,133.92
2020-06-07 01:00:00,31.9356667696,-5.6889763473,32.4384226482,-10.4643332304,-3.6189763473000003,11.0724550014,42.4,-2.07,42.4504994081,135.26,27.0856667696,-26.5389763473,37.9203192223,-10.4643332304,-3.6189763473000003,11.0724550014,37.55,-22.92,43.9923732026,134.38,29.9956667696,-29.0389763473,41.7492775058,-10.4643332304,-3.6189763473000003,11.0724550014,40.46,-25.42,47.7827165406,135.42,26.7956667696,-3.5689763473,27.03230197,-10.4643332304,-3.6189763473000003,11.0724550014,37.26,0.05,37.260033548,135.54,28.7356667696,-47.2189763473,55.2754038609,-10.4643332304,-3.6189763473000003,11.0724550014,39.2,-43.6,58.6310497945,135.42,25.3756667696,-21.6989763473,33.3881721351,-10.4643332304,-3.6189763473000003,11.0724550014,35.84,-18.08,40.1421474264,134.38
2020-06-07 01:30:00,32.111000075,-5.7316905163000005,32.6185315732,-10.448999925,-3.6116905163,11.0555826539,42.56,-2.12,42.6127680396,135.01,27.161000075,-26.6116905163,38.0250180435,-10.448999925,-3.6116905163,11.0555826539,37.61,-23.0,44.0852821245,134.14,30.161000075,-28.9916905163,41.8354400541,-10.448999925,-3.6116905163,11.0555826539,40.61,-25.38,47.8885842347,135.18,26.881000075,-3.7116905163,27.1360426651,-10.448999925,-3.6116905163,11.0555826539,37.33,-0.1,37.3301339403,135.31,28.911000075,-47.1316905163,55.2923337929,-10.448999925,-3.6116905163,11.0555826539,39.36,-43.52,58.6787866269,135.18,25.431000075,-22.0116905163,33.6340643426,-10.448999925,-3.6116905163,11.0555826539,35.88,-18.4,40.3228768815,134.14
2020-06-07 02:00:00,31.5760667127,-5.9052133421,32.1235043801,-10.7739332873,-3.6352133421,11.3706822365,42.35,-2.27,42.4107934375,134.93,26.5860667127,-27.2852133421,38.095955302,-10.7739332873,-3.6352133421,11.3706822365,37.36,-23.65,44.2164234194,134.14,29.6460667127,-29.0952133421,41.5381837705,-10.7739332873,-3.6352133421,11.3706822365,40.42,-25.46,47.7701580487,135.18,26.3160667127,-4.3952133421,26.680578471,-10.7739332873,-3.6352133421,11.3706822365,37.09,-0.76,37.0977856482,135.31,28.3860667127,-47.1152133421,55.0055643703,-10.7739332873,-3.6352133421,11.3706822365,39.16,-43.48,58.5150920703,135.18,24.8260667127,-21.9152133421,33.1151047749,-10.7739332873,-3.6352133421,11.3706822365,35.6,-18.28,40.0189754991,134.14
2020-06-07 02:30:00,31.0132000093,-5.9048530312,31.5703320245,-10.5367999907,-3.5648530312,11.1235035478,41.55,-2.34,41.6158395326,135.6,26.0532000093,-27.3848530312,37.7981402488,-10.5367999907,-3.5648530312,11.1235035478,36.59,-23.82,43.6602851571,134.78,29.0932000093,-29.3348530312,41.3152258755,-10.5367999907,-3.5648530312,11.1235035478,39.63,-25.77,47.2718711286,135.78,25.8132000093,-4.2948530312,26.1680541363,-10.5367999907,-3.5648530312,11.1235035478,36.35,-0.73,36.3573293849,135.94,27.8632000093,-47.6048530312,55.159586174,-10.5367999907,-3.5648530312,11.1235035478,38.4,-44.04,58.4301429059,135.78,24.3832000093,-21.6848530312,32.6308641271,-10.5367999907,-3.5648530312,11.1235035478,34.92,-18.12,39.3413370388,134.78
2020-06-07 03:00:00,29.8769999882,-6.0849250599,30.4903499698,-10.2730000118,-3.4749250599,10.8447975275,40.15,-2.61,40.2347436925,136.17,25.1069999882,-27.4049250599,37.1670736802,-10.2730000118,-3.4749250599,10.8447975275,35.38,-23.93,42.7128704257,135.3,28.0369999882,-29.7149250599,40.8540100805,-10.2730000118,-3.4749250599,10.8447975275,38.31,-26.24,46.4348328305,136.36,24.8769999882,-4.1449250599,25.2199431436,-10.2730000118,-3.4749250599,10.8447975275,35.15,-0.67,35.1563849109,136.46,26.8869999882,-48.1949250599,55.1875128076,-10.2730000118,-3.4749250599,10.8447975275,37.16,-44.72,58.1441656574,136.36,23.5269999882,-21.1549250599,31.6393834127,-10.2730000118,-3.4749250599,10.8447975275,33.8,-17.68,38.144755865,135.3
2020-06-07 03:30:00,29.2211166626,-6.1919466601,29.8699491538,-10.0488833374,-3.4219466601,10.6155440404,39.27,-2.77,39.3675729503,135.72,24.6211166626,-27.2319466601,36.7121002478,-10.0488833374,-3.4219466601,10.6155440404,34.67,-23.81,42.0585900857,134.85,27.4111166626,-29.6919466601,40.4101597764,-10.0488833374,-3.4219466601,10.6155440404,37.46,-26.27,45.7533004274,135.91,24.4311166626,-4.1119466601,24.7747364611,-10.0488833374,-3.4219466601,10.6155440404,34.48,-0.6900000000000001,34.4869033113,136.0,26.1911166626,-48.1019466601,54.7701731284,-10.0488833374,-3.4219466601,10.6155440404,36.24,-44.68,57.5294707085,135.91,22.9911166626,-21.5419466601,31.5062995494,-10.0488833374,-3.4219466601,10.6155440404,33.04,-18.12,37.6825689146,134.85
2020-06-07 04:00:00,29.4801333357,-6.3160459247,30.14914091,-10.0198666643,-3.3760459247,10.5733350489,39.5,-2.94,39.6092615432,136.24,24.4701333357,-27.4860459247,36.8004095906,-10.0198666643,-3.3760459247,10.5733350489,34.49,-24.11,42.0814947453,135.37,27.6601333357,-29.9360459247,40.7584325232,-10.0198666643,-3.3760459247,10.5733350489,37.68,-26.56,46.1000650759,136.43,24.2701333357,-4.2360459247,24.6370342616,-10.0198666643,-3.3760459247,10.5733350489,34.29,-0.86,34.3007827899,136.51,26.4601333357,-48.4160459247,55.1747420395,-10.0198666643,-3.3760459247,10.5733350489,36.48,-45.04,57.9602622492,136.43,22.9001333357,-20.9760459247,31.0549611081,-10.0198666643,-3.3760459247,10.5733350489,32.92,-17.6,37.3294307484,135.37
2020-06-07 04:30:00,28.6320333346,-5.3043725887,29.1192325008,-9.9379666654,-3.3843725887,10.4984360388,38.57,-1.92,38.6177588682,136.08,24.1120333346,-26.6643725887,35.9496720024,-9.9379666654,-3.3843725887,10.4984360388,34.05,-23.28,41.2475562913,135.2,26.7420333346,-31.9443725887,41.660284288,-9.9379666654,-3.3843725887,10.4984360388,36.68,-28.56,46.4875897418,136.27,23.9120333346,-3.4943725887,24.166008731,-9.9379666654,-3.3843725887,10.4984360388,33.85,-0.11,33.8501787292,136.35,25.6620333346,-47.5043725887,53.9926418127,-9.9379666654,-3.3843725887,10.4984360388,35.6,-44.12,56.6915725659,136.27,22.5020333346,-21.6243725887,31.2082520185,-9.9379666654,-3.3843725887,10.4984360388,32.44,-18.24,37.2162760093,135.2
2020-06-07 05:00:00,28.3571333221,14.5980533819,31.8940460398,-9.6228666779,-3.2919466181,10.1703724434,37.98,17.89,41.9825261269,134.03,24.0671333221,-10.3719466181,26.2069491355,-9.6228666779,-3.2919466181,10.1703724434,33.69,-7.08,34.4258986811,133.59,25.0971333221,-53.5019466181,59.0958915062,-9.6228666779,-3.2919466181,10.1703724434,34.72,-50.21,61.0452496104,134.24,23.7171333221,11.9080533819,26.538729215300002,-9.6228666779,-3.2919466181,10.1703724434,33.34,15.2,36.641446478,134.72,24.5771333221,-48.9719466181,54.7931294772,-9.6228666779,-3.2919466181,10.1703724434,34.2,-45.68,57.0640201879,134.24,21.8171333221,-43.0919466181,48.3001363325,-9.6228666779,-3.2919466181,10.1703724434,31.44,-39.8,50.7199526814,133.59
2020-06-07 05:30:00,28.1476833264,14.62521112,31.7204804022,-9.4823166736,-3.25478888,10.0253668338,37.63,17.88,41.6618686571,134.18,23.8376833264,-10.38478888,26.0015189258,-9.4823166736,-3.25478888,10.0253668338,33.32,-7.13,34.0743202427,133.73,24.8876833264,-53.60478888,59.100509069,-9.4823166736,-3.25478888,10.0253668338,34.37,-50.35,60.9624425364,134.36,23.4976833264,11.92521112,26.3505556291,-9.4823166736,-3.25478888,10.0253668338,32.98,15.18,36.3058232244,134.83,24.3576833264,-49.05478888,54.7692345125,-9.4823166736,-3.25478888,10.0253668338,33.84,-45.8,56.9454616278,134.36,21.5976833264,-42.61478888,47.775309066,-9.4823166736,-3.25478888,10.0253668338,31.08,-39.36,50.1515303854,133.73
2020-06-07 06:00:00,28.3336833169,14.6007835991,31.8744488895,-9.2363166831,-3.1892164009,9.7714199133,37.57,17.79,41.569087072,134.18,23.9036833169,-10.4292164009,26.0797743635,-9.2363166831,-3.1892164009,9.7714199133,33.14,-7.24,33.9216332154,133.73,25.0836833169,-53.6492164009,59.2235560328,-9.2363166831,-3.1892164009,9.7714199133,34.32,-50.46,61.0251915196,134.36,23.5636833169,11.8907835991,26.393899031,-9.2363166831,-3.1892164009,9.7714199133,32.8,15.08,36.1005041516,134.83,24.5636833169,-49.1492164009,54.945609569,-9.2363166831,-3.1892164009,9.7714199133,33.8,-45.96,57.0505179643,134.36,21.6836833169,-42.6692164009,47.8627637151,-9.2363166831,-3.1892164009,9.7714199133,30.92,-39.48,50.1469520509,133.73
2020-06-07 06:30:00,28.961783315,14.6968764528,32.4774240089,-9.378216685,-3.2531235472,9.9264173298,38.34,17.95,42.3338883166,134.18,24.521783315,-10.1031235472,26.5215188546,-9.378216685,-3.2531235472,9.9264173298,33.9,-6.85,34.5851485467,133.63,25.661783315,-53.4631235472,59.3028894939,-9.378216685,-3.2531235472,9.9264173298,35.04,-50.21,61.2278180242,134.36,24.151783315,12.1768764528,27.0478272222,-9.378216685,-3.2531235472,9.9264173298,33.53,15.43,36.9099688431,134.83,25.141783315,-48.8931235472,54.9786030966,-9.378216685,-3.2531235472,9.9264173298,34.52,-45.64,57.2244702903,134.36,22.221783315,-43.2131235472,48.5919921427,-9.378216685,-3.2531235472,9.9264173298,31.6,-39.96,50.9446915782,133.63
2020-06-07 07:00:00,29.1823833226,14.7053392548,32.6781042746,-8.7876166774,-3.1546607452,9.3367066617,37.97,17.86,41.960701853,133.76,24.8723833226,-9.4346607452,26.6016592626,-8.7876166774,-3.1546607452,9.3367066617,33.66,-6.28,34.2408235882,133.22,25.9123833226,-53.1346607452,59.1163579897,-8.7876166774,-3.1546607452,9.3367066617,34.7,-49.98,60.8448058588,133.95,24.5123833226,12.7053392548,27.6094654373,-8.7876166774,-3.1546607452,9.3367066617,33.3,15.86,36.8840019521,134.36,25.4123833226,-48.5946607452,54.8382191457,-8.7876166774,-3.1546607452,9.3367066617,34.2,-45.44,56.872081024,133.95,22.5723833226,-41.8746607452,47.5709964304,-8.7876166774,-3.1546607452,9.3367066617,31.36,-38.72,49.8265792524,133.22
2020-06-07 07:30:00,30.2389666538,15.4063321106,33.9374450039,-7.8410333462,-2.9636678894,8.3824299159,38.08,18.37,42.2793483867,133.76,25.8489666538,-8.5936678894,27.2400478131,-7.8410333462,-2.9636678894,8.3824299159,33.69,-5.63,34.157180797,133.22,26.9589666538,-52.5036678894,59.0205135938,-7.8410333462,-2.9636678894,8.3824299159,34.8,-49.54,60.5413214259,133.95,25.4689666538,13.5463321106,28.8473807487,-7.8410333462,-2.9636678894,8.3824299159,33.31,16.51,37.1770924092,134.36,26.3989666538,-47.9636678894,54.7486883659,-7.8410333462,-2.9636678894,8.3824299159,34.24,-45.0,56.5453587839,133.95,23.5189666538,-41.2836678894,47.5129774573,-7.8410333462,-2.9636678894,8.3824299159,31.36,-38.32,49.5163811279,133.22
2020-06-07 08:00:00,31.0982166528,16.0548909927,34.9979799956,-7.1217833472,-2.8551090073000003,7.6727729986,38.22,18.91,42.6421915478,132.86,26.7182166528,-8.0951090073,27.917626886,-7.1217833472,-2.8551090073000003,7.6727729986,33.84,-5.24,34.2432942341,132.33,27.7982166528,-51.0151090073,58.0971788997,-7.1217833472,-2.8551090073000003,7.6727729986,34.92,-48.16,59.4877466374,133.02,26.3382166528,13.7648909927,29.7182415444,-7.1217833472,-2.8551090073000003,7.6727729986,33.46,16.62,37.3603533174,133.45,27.2382166528,-46.4951090073,53.8861355826,-7.1217833472,-2.8551090073000003,7.6727729986,34.36,-43.64,55.543309228,133.02,24.3582166528,-41.1351090073,47.8060656355,-7.1217833472,-2.8551090073000003,7.6727729986,31.48,-38.28,49.5615657541,132.33
2020-06-07 08:30:00,32.6821333213,17.2123130036,36.9375900319,-6.2078666787,-2.6276869964,6.7410939506,38.89,19.84,43.6584207227,132.75,27.9321333213,-7.6076869964,28.9496282068,-6.2078666787,-2.6276869964,6.7410939506,34.14,-4.98,34.5013043232,132.33,29.3521333213,-49.6276869964,57.658087439,-6.2078666787,-2.6276869964,6.7410939506,35.56,-47.0,58.936521784,132.9,27.5521333213,14.1823130036,30.9880307972,-6.2078666787,-2.6276869964,6.7410939506,33.76,16.81,37.7135744792,133.45,28.7121333213,-45.1076869964,53.4704593773,-6.2078666787,-2.6276869964,6.7410939506,34.92,-42.48,54.9905155459,132.9,25.5521333213,-40.6676869964,48.0288692653,-6.2078666787,-2.6276869964,6.7410939506,31.76,-38.04,49.5554154457,132.33
2020-06-07 09:00:00,34.2220999902,18.0247149646,38.6787083199,-5.4979000098,-2.5052850354,6.0418008595,39.72,20.53,44.7119592503,131.83,29.1420999902,-6.9852850354000005,29.9675858031,-5.4979000098,-2.5052850354,6.0418008595,34.64,-4.48,34.9284983931,131.43,30.8420999902,-47.9552850354,57.0170544191,-5.4979000098,-2.5052850354,6.0418008595,36.34,-45.45,58.191907513,131.97,28.7220999902,14.5147149646,32.1812985809,-5.4979000098,-2.5052850354,6.0418008595,34.22,17.02,38.2189586462,132.5,30.1820999902,-43.4652850354,52.9168230625,-5.4979000098,-2.5052850354,6.0418008595,35.68,-40.96,54.3211192815,131.97,26.6220999902,-38.5852850354,46.8781444721,-5.4979000098,-2.5052850354,6.0418008595,32.12,-36.08,48.3059085413,131.43
2020-06-07 09:30:00,36.1468166605,19.0390063895,40.8543280325,-5.3031833395,-2.5309936105,5.8761962347,41.45,21.57,46.7265170968,131.83,30.7768166605,-6.5909936105,31.474650761,-5.3031833395,-2.5309936105,5.8761962347,36.08,-4.06,36.3077126793,131.43,32.6468166605,-46.8809936105,57.1282959659,-5.3031833395,-2.5309936105,5.8761962347,37.95,-44.35,58.3705833447,131.97,30.3368166605,14.9090063895,33.8023803394,-5.3031833395,-2.5309936105,5.8761962347,35.64,17.44,39.678245929,132.5,31.9368166605,-42.2909936105,52.9951733554,-5.3031833395,-2.5309936105,5.8761962347,37.24,-39.76,54.4763728602,131.97,28.2168166605,-37.8509936105,47.2110840773,-5.3031833395,-2.5309936105,5.8761962347,33.52,-35.32,48.6938681971,131.43
2020-06-07 10:00:00,37.4167499947,20.4317446519,42.6317882535,-4.4232500053,-2.3082553481,4.9893069019,41.84,22.74,47.620302393,131.11,31.9367499947,-5.7782553481,32.4552651367,-4.4232500053,-2.3082553481,4.9893069019,36.36,-3.47,36.5252036271,130.84,33.8967499947,-44.8982553481,56.2569372923,-4.4232500053,-2.3082553481,4.9893069019,38.32,-42.59,57.2916267879,131.24,31.4967499947,15.5217446519,35.1136699488,-4.4232500053,-2.3082553481,4.9893069019,35.92,17.83,40.1018116798,131.89,33.1367499947,-40.3882553481,52.2422756997,-4.4232500053,-2.3082553481,4.9893069019,37.56,-38.08,53.4868208066,131.24,29.3367499947,-36.9482553481,47.1785806646,-4.4232500053,-2.3082553481,4.9893069019,33.76,-34.64,48.3701064708,130.84
2020-06-07 10:30:00,37.8482833347,20.4734901842,43.0308767248,-2.5317166653000003,-1.8865098158,3.1572944998,40.38,22.36,46.1574912663,130.33,32.1782833347,-3.7465098158,32.3956517787,-2.5317166653000003,-1.8865098158,3.1572944998,34.71,-1.8599999999999999,34.759800057,129.9,34.4282833347,-44.1365098158,55.9762288127,-2.5317166653000003,-1.8865098158,3.1572944998,36.96,-42.25,56.1346960444,130.47,31.7482833347,17.2034901842,36.1097434111,-2.5317166653000003,-1.8865098158,3.1572944998,34.28,19.09,39.2370551902,130.94,33.6682833347,-39.6465098158,52.0134505996,-2.5317166653000003,-1.8865098158,3.1572944998,36.2,-37.76,52.3092496601,130.47,29.5882833347,-32.5265098158,43.9709034646,-2.5317166653000003,-1.8865098158,3.1572944998,32.12,-30.64,44.3903593137,129.9
2020-06-07 11:00:00,39.1692833738,11.0755157441,40.7050341974,-3.3507166262,-2.0744842559,3.9409119296,42.52,13.15,44.5069983261,130.66,32.5792833738,-6.7644842559,33.2741333831,-3.3507166262,-2.0744842559,3.9409119296,35.93,-4.69,36.2348037113,129.59,36.3592833738,-34.1844842559,49.9056755419,-3.3507166262,-2.0744842559,3.9409119296,39.71,-32.11,51.0679566852,130.78,32.1392833738,14.1655157441,35.1225763872,-3.3507166262,-2.0744842559,3.9409119296,35.49,16.24,39.029190358,130.62,35.4092833738,-31.3144842559,47.2695914226,-3.3507166262,-2.0744842559,3.9409119296,38.76,-29.24,48.5521904758,130.78,29.9692833738,-36.3544842559,47.1148222055,-3.3507166262,-2.0744842559,3.9409119296,33.32,-34.28,47.8052382067,129.59
2020-06-07 11:30:00,39.3547666777,9.3917927129,40.4598990436,-3.6752333223,-2.2382072871,4.3031281451,43.03,11.63,44.5739587652,130.5,33.1247666777,-6.9882072871,33.8538802582,-3.6752333223,-2.2382072871,4.3031281451,36.8,-4.75,37.1052893804,129.29,36.6447666777,-32.3882072871,48.9063891136,-3.6752333223,-2.2382072871,4.3031281451,40.32,-30.15,50.3460514837,130.63,32.6647666777,13.8417927129,35.4765021897,-3.6752333223,-2.2382072871,4.3031281451,36.34,16.08,39.7386713417,130.32,35.6047666777,-29.6382072871,46.3262640558,-3.6752333223,-2.2382072871,4.3031281451,39.28,-27.4,47.8923626479,130.63,30.5247666777,-37.9982072871,48.7403850802,-3.6752333223,-2.2382072871,4.3031281451,34.2,-35.76,49.4814874473,129.29
2020-06-07 12:00:00,40.7160333671,9.6948110867,41.8543275559,-3.9039666329,-2.3651889133,4.5645453297,44.62,12.06,46.2210774431,131.76,33.9560333671,-7.0351889133,34.6771695078,-3.9039666329,-2.3651889133,4.5645453297,37.86,-4.67,38.1469330353,130.55,37.9160333671,-32.8251889133,50.150958251,-3.9039666329,-2.3651889133,4.5645453297,41.82,-30.46,51.7370660165,131.88,33.4960333671,14.1648110867,36.3679271399,-3.9039666329,-2.3651889133,4.5645453297,37.4,16.53,40.8901076056,131.56,36.9360333671,-30.0451889133,47.612854753,-3.9039666329,-2.3651889133,4.5645453297,40.84,-27.68,49.3364773773,131.88,31.2560333671,-38.0851889133,49.2688668066,-3.9039666329,-2.3651889133,4.5645453297,35.16,-35.72,50.1212928804,130.55
