Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-06-07 12:30:00,40.5546000402,9.7800792771,41.7172090999,-4.2953999598,-2.4399207229,4.9400074847,44.85,12.22,46.4849534796,130.9,34.4846000402,-6.8199207229,35.15250999,-4.2953999598,-2.4399207229,4.9400074847,38.78,-4.38,39.0265653113,129.7,37.7446000402,-32.2899207229,49.6718613752,-4.2953999598,-2.4399207229,4.9400074847,42.04,-29.85,51.5595199745,131.02,33.9646000402,14.1600792771,36.7981236074,-4.2953999598,-2.4399207229,4.9400074847,38.26,16.6,41.7059660001,130.72,36.7046000402,-29.5199207229,47.1025836191,-4.2953999598,-2.4399207229,4.9400074847,41.0,-27.08,49.1357955059,131.02,31.7446000402,-37.6799207229,49.2696261138,-4.2953999598,-2.4399207229,4.9400074847,36.04,-35.24,50.4057457042,129.7
2020-06-07 13:00:00,40.301050002,9.7545868718,41.4647633094,-3.978949998,-2.4754131282,4.6861192091,44.28,12.23,45.937907005,130.9,34.771050002,-6.8854131282,35.4462245125,-3.978949998,-2.4754131282,4.6861192091,38.75,-4.41,39.0001358972,129.7,37.511050002,-32.3554131282,49.5373761008,-3.978949998,-2.4754131282,4.6861192091,41.49,-29.88,51.1295853689,131.02,34.271050002,14.1145868718,37.0638156536,-3.978949998,-2.4754131282,4.6861192091,38.25,16.59,41.6928123302,130.72,36.501050002,-29.5554131282,46.9664677875,-3.978949998,-2.4754131282,4.6861192091,40.48,-27.08,48.7027391427,131.02,32.021050002,-37.2354131282,49.1103210544,-3.978949998,-2.4754131282,4.6861192091,36.0,-34.76,50.0425578883,129.7
2020-06-07 13:30:00,40.2546667058,9.3484539603,41.3259214421,-4.6053332942,-2.4915460397,5.23611463,44.86,11.84,46.3961765666,131.05,33.9546667058,-7.2815460397,34.7266512038,-4.6053332942,-2.4915460397,5.23611463,38.56,-4.79,38.8563727077,129.85,37.4546667058,-32.8215460397,49.8006620687,-4.6053332942,-2.4915460397,5.23611463,42.06,-30.33,51.8551106449,131.18,33.4646667058,13.7684539603,36.1863819991,-4.6053332942,-2.4915460397,5.23611463,38.07,16.26,41.3970107616,130.88,36.4746667058,-30.0515460397,47.2598850049,-4.6053332942,-2.4915460397,5.23611463,41.08,-27.56,49.4683737351,131.18,31.2346667058,-37.1715460397,48.552324756,-4.6053332942,-2.4915460397,5.23611463,35.84,-34.68,49.8719159447,129.85
2020-06-07 14:00:00,39.3704333508,8.7736980573,40.3361971414,-5.2395666492,-2.7963019427,5.9390540683,44.61,11.57,46.0859740051,131.48,33.4604333508,-8.1963019427,34.4496729384,-5.2395666492,-2.7963019427,5.9390540683,38.7,-5.4,39.074928023,130.32,36.5704333508,-33.6763019427,49.7140815866,-5.2395666492,-2.7963019427,5.9390540683,41.81,-30.88,51.9774037443,131.63,32.9604333508,13.0136980573,35.4365137083,-5.2395666492,-2.7963019427,5.9390540683,38.2,15.81,41.342424941,131.34,35.5604333508,-30.8763019427,47.0944841967,-5.2395666492,-2.7963019427,5.9390540683,40.8,-28.08,49.5290460235,131.63,30.7604333508,-39.0363019427,49.6994680987,-5.2395666492,-2.7963019427,5.9390540683,36.0,-36.24,51.0816757752,130.32
2020-06-07 14:30:00,39.8376666956,8.8120886629,40.8006445336,-7.2923333044,-3.1279113371,7.9348569209,47.13,11.94,48.6189314979,131.48,33.3076666956,-9.3979113371,34.60811174,-7.2923333044,-3.1279113371,7.9348569209,40.6,-6.27,41.0812962308,130.41,36.9076666956,-33.6679113371,49.9570226767,-7.2923333044,-3.1279113371,7.9348569209,44.2,-30.54,53.724590273,131.63,32.7576666956,11.9220886629,34.859732148,-7.2923333044,-3.1279113371,7.9348569209,40.05,15.05,42.7844013631,131.46,35.9476666956,-30.8479113371,47.3690655884,-7.2923333044,-3.1279113371,7.9348569209,43.24,-27.72,51.3623986979,131.63,30.5476666956,-38.9679113371,49.5142207302,-7.2923333044,-3.1279113371,7.9348569209,37.84,-35.84,52.1188180986,130.41
2020-06-07 15:00:00,40.1286500184,7.8540499877,40.8900312241,-10.1913499816,-3.8859500123,10.9070721069,50.32,11.74,51.6713653777,131.79,34.2186500184,-9.8259500123,35.6014789401,-10.1913499816,-3.8859500123,10.9070721069,44.41,-5.94,44.8054873871,130.69,37.0486500184,-34.7559500123,50.7993949712,-10.1913499816,-3.8859500123,10.9070721069,47.24,-30.87,56.4320343422,131.93,33.5986500184,11.5740499877,35.5362901296,-10.1913499816,-3.8859500123,10.9070721069,43.79,15.46,46.4389459398,131.75,36.0886500184,-31.8859500123,48.1570811858,-10.1913499816,-3.8859500123,10.9070721069,46.28,-28.0,54.0910195874,131.93,31.2486500184,-39.7259500123,50.5433401384,-10.1913499816,-3.8859500123,10.9070721069,41.44,-35.84,54.7884951427,130.69
2020-06-07 15:30:00,40.6792500111,7.8648907412,41.4325703745,-9.4307499889,-3.6351092588,10.1070799283,50.11,11.5,51.4126647821,131.99,34.6892500111,-9.5051092588,35.9679185992,-9.4307499889,-3.6351092588,10.1070799283,44.12,-5.87,44.508777786,130.85,37.5992500111,-34.9151092588,51.31051019,-9.4307499889,-3.6351092588,10.1070799283,47.03,-31.28,56.4823804385,132.14,34.0592500111,11.9748907412,36.1030541586,-9.4307499889,-3.6351092588,10.1070799283,43.49,15.61,46.2066250661,131.92,36.6492500111,-31.9951092588,48.6503293191,-9.4307499889,-3.6351092588,10.1070799283,46.08,-28.36,54.107818289,132.14,31.6892500111,-39.5951092588,50.7147044109,-9.4307499889,-3.6351092588,10.1070799283,41.12,-35.96,54.6257814589,130.85
2020-06-07 16:00:00,41.0758833527,8.1823607292,41.8829227765,-9.1141166473,-3.5976392708000002,9.7984759317,50.19,11.78,51.5538989796,132.55,34.9158833527,-9.8476392708,36.2780224034,-9.1141166473,-3.5976392708000002,9.7984759317,44.03,-6.25,44.4713773117,131.45,37.9858833527,-34.9376392708,51.6097468691,-9.1141166473,-3.5976392708000002,9.7984759317,47.1,-31.34,56.57389504,132.69,34.2858833527,11.8123607292,36.2636686405,-9.1141166473,-3.5976392708000002,9.7984759317,43.4,15.41,46.0546208322,132.5,37.0458833527,-32.0376392708,48.9776255388,-9.1141166473,-3.5976392708000002,9.7984759317,46.16,-28.44,54.2178863476,132.69,32.0058833527,-41.4776392708,52.3905633551,-9.1141166473,-3.5976392708000002,9.7984759317,41.12,-37.88,55.9083965071,131.45
2020-06-07 16:30:00,42.2679833362,7.843145125,42.989502681,-11.9620166638,-4.316854875,12.7171175459,54.23,12.16,55.5766002918,132.19,36.9079833362,-10.296854875,38.3174171136,-11.9620166638,-4.316854875,12.7171175459,48.87,-5.98,49.2345133011,131.13,38.9879833362,-34.986854875,52.3845669894,-11.9620166638,-4.316854875,12.7171175459,50.95,-30.67,59.4689112058,132.34,36.1579833362,11.283145125,37.8775543409,-11.9620166638,-4.316854875,12.7171175459,48.12,15.6,50.5855157135,132.16,38.0779833362,-32.036854875,49.7623641443,-11.9620166638,-4.316854875,12.7171175459,50.04,-27.72,57.2048948955,132.34,33.6779833362,-40.876854875,52.9634196976,-11.9620166638,-4.316854875,12.7171175459,45.64,-36.56,58.4777154137,131.13
2020-06-07 17:00:00,44.4092333668,8.0971482675,45.1413759016,-12.4507666332,-4.5028517325,13.2399872915,56.86,12.6,58.2393303533,131.48,39.0792333668,-9.3828517325,40.1898542815,-12.4507666332,-4.5028517325,13.2399872915,51.53,-4.88,51.7605573772,130.38,40.9892333668,-34.2928517325,53.4426508693,-12.4507666332,-4.5028517325,13.2399872915,53.44,-29.79,61.1823315999,131.62,38.2292333668,11.9671482675,40.0585436763,-12.4507666332,-4.5028517325,13.2399872915,50.68,16.47,53.2890542232,131.37,40.0292333668,-31.3028517325,50.8154312243,-12.4507666332,-4.5028517325,13.2399872915,52.48,-26.8,58.9269921174,131.62,35.5892333668,-39.1828517325,52.9328763768,-12.4507666332,-4.5028517325,13.2399872915,48.04,-34.68,59.2498438817,130.38
2020-06-07 17:30:00,46.2167500488,8.1904387915,46.9368860564,-13.3432499512,-4.8395612085,14.1937899079,59.56,13.03,60.9686353792,131.02,40.5267500488,-9.0395612085,41.5226581081,-13.3432499512,-4.8395612085,14.1937899079,53.87,-4.2,54.0334794364,129.9,42.6467500488,-33.9395612085,54.5035696515,-13.3432499512,-4.8395612085,14.1937899079,55.99,-29.1,63.1006347036,131.16,39.6167500488,12.1804387915,41.4469537311,-13.3432499512,-4.8395612085,14.1937899079,52.96,17.02,55.6277089228,130.9,41.6567500488,-30.9195612085,51.8777803106,-13.3432499512,-4.8395612085,14.1937899079,55.0,-26.08,60.8700780351,131.16,36.8967500488,-39.2795612085,53.8911318577,-13.3432499512,-4.8395612085,14.1937899079,50.24,-34.44,60.9111746726,129.9
2020-06-07 18:00:00,46.4106333393,8.4850185825,47.1798943121,-12.1993666607,-4.4449814175,12.9839287862,58.61,12.93,60.0193052276,131.14,40.2506333393,-8.9549814175,41.2347568976,-12.1993666607,-4.4449814175,12.9839287862,52.45,-4.51,52.6435428139,130.06,42.9006333393,-33.7149814175,54.5633971899,-12.1993666607,-4.4449814175,12.9839287862,55.1,-29.27,62.391849628,131.3,39.4006333393,12.3050185825,41.2773956283,-12.1993666607,-4.4449814175,12.9839287862,51.6,16.75,54.2505529926,131.05,41.9206333393,-30.6849814175,51.9510113873,-12.1993666607,-4.4449814175,12.9839287862,54.12,-26.24,60.1457562925,131.3,36.7206333393,-39.5649814175,53.979557866,-12.1993666607,-4.4449814175,12.9839287862,48.92,-35.12,60.2210992925,130.06
2020-06-07 18:30:00,44.9996167344,7.8140338137,45.673018629,-11.9003832656,-4.3859661863,12.6828948295,56.9,12.2,58.1932126626,130.91,38.9396167344,-9.4959661863,40.0807575431,-11.9003832656,-4.3859661863,12.6828948295,50.84,-5.11,51.096161304,129.8,41.5796167344,-34.2159661863,53.8479049717,-11.9003832656,-4.3859661863,12.6828948295,53.48,-29.83,61.2367479541,131.02,38.1296167344,11.6840338137,39.8796228476,-11.9003832656,-4.3859661863,12.6828948295,50.03,16.07,52.5475575075,130.77,40.6196167344,-31.2259661863,51.2348926799,-11.9003832656,-4.3859661863,12.6828948295,52.52,-26.84,58.9808104387,131.02,35.4996167344,-37.9859661863,51.9918879769,-11.9003832656,-4.3859661863,12.6828948295,47.4,-33.6,58.100946636,129.8
2020-06-07 19:00:00,44.1157333635,6.7848183352,44.6344227031,-13.0942666365,-4.7151816648,13.9173545216,57.21,11.5,58.3543837256,131.8,38.0257333635,-9.8651816648,39.2845797624,-13.0942666365,-4.7151816648,13.9173545216,51.12,-5.15,51.3787592299,130.6,40.6657333635,-35.7551816648,54.149190999300004,-13.0942666365,-4.7151816648,13.9173545216,53.76,-31.04,62.0775257239,131.95,37.2057333635,11.5648183352,38.9616685762,-13.0942666365,-4.7151816648,13.9173545216,50.3,16.28,52.8689738883,131.59,39.7057333635,-32.7551816648,51.4727810384,-13.0942666365,-4.7151816648,13.9173545216,52.8,-28.04,59.7836231756,131.95,34.6257333635,-39.5551816648,52.5695140504,-13.0942666365,-4.7151816648,13.9173545216,47.72,-34.84,59.0848880849,130.6
2020-06-07 19:30:00,43.2360500278,6.130054471,43.6684507376,-13.8739499722,-4.8799455290000004,14.7071532323,57.11,11.01,58.1616041732,131.93,37.4260500278,-10.519945529,38.876451414900004,-13.8739499722,-4.8799455290000004,14.7071532323,51.3,-5.64,51.6091038481,130.73,39.8260500278,-36.449945529,53.9880800722,-13.8739499722,-4.8799455290000004,14.7071532323,53.7,-31.57,62.2924947325,132.08,36.6160500278,10.950054471,38.2183046792,-13.8739499722,-4.8799455290000004,14.7071532323,50.49,15.83,52.9134103985,131.73,38.8860500278,-33.439945529,51.2869851302,-13.8739499722,-4.8799455290000004,14.7071532323,52.76,-28.56,59.9940930426,132.08,34.0060500278,-39.839945529,52.379697386,-13.8739499722,-4.8799455290000004,14.7071532323,47.88,-34.96,59.2848715947,130.73
2020-06-07 20:00:00,42.5839667653,5.7908390764,42.9759007197,-14.4360332347,-4.9491609236,15.2608403898,57.02,10.74,58.0226507495,131.41,36.6539667653,-11.2891609236,38.3530759391,-14.4360332347,-4.9491609236,15.2608403898,51.09,-6.34,51.4818773939,130.29,39.1639667653,-36.4291609236,53.4873822354,-14.4360332347,-4.9491609236,15.2608403898,53.6,-31.48,62.1606821069,131.56,35.8439667653,10.0508390764,37.2264599393,-14.4360332347,-4.9491609236,15.2608403898,50.28,15.0,52.4697855913,131.29,38.2439667653,-33.4291609236,50.7947811689,-14.4360332347,-4.9491609236,15.2608403898,52.68,-28.48,59.8856643947,131.56,33.2439667653,-39.1891609236,51.3901903109,-14.4360332347,-4.9491609236,15.2608403898,47.68,-34.24,58.7005962491,130.29
2020-06-07 20:30:00,42.033000019,4.8774683949,42.3150421072,-14.286999981,-4.9025316051,15.1047404677,56.32,9.78,57.1628445758,130.67,36.143000019,-11.3925316051,37.8959922254,-14.286999981,-4.9025316051,15.1047404677,50.43,-6.49,50.8458946229,129.5,38.673000019,-36.7925316051,53.3787533798,-14.286999981,-4.9025316051,15.1047404677,52.96,-31.89,61.8201722741,130.82,35.363000019,9.6774683949,36.6632672422,-14.286999981,-4.9025316051,15.1047404677,49.65,14.58,51.7464868373,130.48,37.713000019,-33.8225316051,50.6580103697,-14.286999981,-4.9025316051,15.1047404677,52.0,-28.92,59.5009781432,130.82,32.753000019,-41.3425316051,52.7443260433,-14.286999981,-4.9025316051,15.1047404677,47.04,-36.44,59.5032368867,129.5
2020-06-07 21:00:00,40.7908166784,4.4383571255,41.0315700317,-14.3091833216,-4.8416428745,15.1060992005,55.1,9.28,55.8760091631,130.55,35.0708166784,-11.7016428745,36.9714839904,-14.3091833216,-4.8416428745,15.1060992005,49.38,-6.86,49.8542275038,129.37,37.5008166784,-37.1816428745,52.8089558541,-14.3091833216,-4.8416428745,15.1060992005,51.81,-32.34,61.0749678674,130.72,34.3208166784,9.3483571255,35.5711995639,-14.3091833216,-4.8416428745,15.1060992005,48.63,14.19,50.6580003553,130.37,36.5308166784,-34.2416428745,50.0698579381,-14.3091833216,-4.8416428745,15.1060992005,50.84,-29.4,58.7287459427,130.72,31.7308166784,-39.6416428745,50.777008349,-14.3091833216,-4.8416428745,15.1060992005,46.04,-34.8,57.7124042126,129.37
2020-06-07 21:30:00,39.8510166808,3.8983571255,40.0412377278,-14.2989833192,-4.8416428745,15.0964376489,54.15,8.74,54.8507985357,130.23,34.3010166808,-11.7516428745,36.2582522412,-14.2989833192,-4.8416428745,15.0964376489,48.6,-6.91,49.0887777399,129.0,36.6010166808,-37.5216428745,52.4166777474,-14.2989833192,-4.8416428745,15.0964376489,50.9,-32.68,60.4879525195,130.38,33.5710166808,9.1983571255,34.8083744922,-14.2989833192,-4.8416428745,15.0964376489,47.87,14.04,49.8864560778,130.01,35.6210166808,-34.6016428745,49.6601502111,-14.2989833192,-4.8416428745,15.0964376489,49.92,-29.76,58.1176737318,130.38,31.0610166808,-40.5616428745,51.088488233,-14.2989833192,-4.8416428745,15.0964376489,45.36,-35.72,57.7360199529,129.0
2020-06-07 22:00:00,40.4069333823,3.6113995507,40.5679981275,-14.4830666177,-4.8686004493,15.2794793428,54.89,8.48,55.5411784175,129.97,34.5269333823,-11.6086004493,36.4262094264,-14.4830666177,-4.8686004493,15.2794793428,49.01,-6.74,49.4712815682,128.74,37.1369333823,-37.5686004493,52.825671418,-14.4830666177,-4.8686004493,15.2794793428,51.62,-32.7,61.1057640489,130.13,33.7769333823,9.2113995507,35.0104428763,-14.4830666177,-4.8686004493,15.2794793428,48.26,14.08,50.2720001591,129.72,36.1569333823,-34.6286004493,50.0645962801,-14.4830666177,-4.8686004493,15.2794793428,50.64,-29.76,58.737272664,130.13,31.1969333823,-41.0686004493,51.5740108516,-14.4830666177,-4.8686004493,15.2794793428,45.68,-36.2,58.2846669374,128.74
2020-06-07 22:30:00,39.430916712,3.4630729286,39.582699085,-14.099083288,-4.7469270714,14.8767424587,53.53,8.21,54.1559322697,130.25,33.720916712,-11.7669270714,35.7149940025,-14.099083288,-4.7469270714,14.8767424587,47.82,-7.02,48.3325232116,128.98,36.220916712,-37.8869270714,52.4153989813,-14.099083288,-4.7469270714,14.8767424587,50.32,-33.14,60.2524854259,130.39,33.020916712,9.1330729286,34.2606766077,-14.099083288,-4.7469270714,14.8767424587,47.12,13.88,49.1217752122,129.99,35.260916712,-34.9869270714,49.6731045262,-14.099083288,-4.7469270714,14.8767424587,49.36,-30.24,57.8866754962,130.39,30.460916712,-40.0669270714,50.3311642214,-14.099083288,-4.7469270714,14.8767424587,44.56,-35.32,56.8603200835,128.98
2020-06-07 23:00:00,37.8285500205,3.7051146625999998,38.0095655239,-13.1114499795,-4.4348853374,13.8411823382,50.94,8.14,51.586269491,131.35,32.0585500205,-12.3648853374,34.3604571976,-13.1114499795,-4.4348853374,13.8411823382,45.17,-7.93,45.8608089767,130.14,34.7485500205,-38.3448853374,51.7473860216,-13.1114499795,-4.4348853374,13.8411823382,47.86,-33.91,58.6555001684,131.5,31.4385500205,8.8951146626,32.6727025551,-13.1114499795,-4.4348853374,13.8411823382,44.55,13.33,46.5015204053,131.18,33.8485500205,-35.4748853374,49.0325588583,-13.1114499795,-4.4348853374,13.8411823382,46.96,-31.04,56.2914131995,131.5,29.0485500205,-41.6348853374,50.7669374234,-13.1114499795,-4.4348853374,13.8411823382,42.16,-37.2,56.2254888818,130.14
2020-06-07 23:30:00,35.5575501769,3.9643862052000003,35.7778665178,-11.8524498231,-4.0456137948,12.5238795022,47.41,8.01,48.0818905618,131.52,30.0075501769,-12.8456137948,32.6414286051,-11.8524498231,-4.0456137948,12.5238795022,41.86,-8.8,42.7749880187,130.38,32.6475501769,-38.2756137948,50.3079033942,-11.8524498231,-4.0456137948,12.5238795022,44.5,-34.23,56.1421668624,131.68,29.4775501769,8.4943862052,30.6770363861,-11.8524498231,-4.0456137948,12.5238795022,41.33,12.54,43.1905140048,131.43,31.7475501769,-35.4456137948,47.5846454176,-11.8524498231,-4.0456137948,12.5238795022,43.6,-31.4,53.7300660711,131.68,27.2275501769,-40.1656137948,48.5243858296,-11.8524498231,-4.0456137948,12.5238795022,39.08,-36.12,53.2156067334,130.38
2020-06-08 00:00:00,33.9584668739,3.5948746929,34.1482151288,-10.8515331261,-3.7451253071,11.4796225875,44.81,7.34,45.4071767455,133.26,28.4184668739,-12.8151253071,31.1742954387,-10.8515331261,-3.7451253071,11.4796225875,39.27,-9.07,40.3038186776,132.02,31.1784668739,-39.6851253071,50.4678706431,-10.8515331261,-3.7451253071,11.4796225875,42.03,-35.94,55.3010352525,133.43,27.9684668739,8.9948746929,29.3792938993,-10.8515331261,-3.7451253071,11.4796225875,38.82,12.74,40.857067932,133.1,30.3084668739,-36.8651253071,47.7246333476,-10.8515331261,-3.7451253071,11.4796225875,41.16,-33.12,52.8306729088,133.43,25.8684668739,-43.2651253071,50.4088151641,-10.8515331261,-3.7451253071,11.4796225875,36.72,-39.52,53.9461657581,132.02
2020-06-08 00:30:00,32.9204334543,3.7453791449000002,33.1328055521,-10.4695665457,-3.5946208551,11.0694680427,43.39,7.34,44.0064506635,133.64,27.5304334543,-13.2146208551,30.5376975314,-10.4695665457,-3.5946208551,11.0694680427,38.0,-9.62,39.1987805933,132.44,30.2104334543,-39.7446208551,49.9229924625,-10.4695665457,-3.5946208551,11.0694680427,40.68,-36.15,54.421364371,133.8,27.1104334543,8.7153791449,28.4768930138,-10.4695665457,-3.5946208551,11.0694680427,37.58,12.31,39.544816348,133.52,29.3704334543,-36.9946208551,47.2358373854,-10.4695665457,-3.5946208551,11.0694680427,39.84,-33.4,51.9883217656,133.8,25.0504334543,-42.7946208551,49.5873349796,-10.4695665457,-3.5946208551,11.0694680427,35.52,-39.2,52.8990585928,132.44
2020-06-08 01:00:00,31.7413667228,3.7032334535,31.9566628333,-10.2786332772,-3.5167665465,10.863606629,42.02,7.22,42.6357690209,134.27,26.6213667228,-13.0567665465,29.6509075551,-10.2786332772,-3.5167665465,10.863606629,36.9,-9.54,38.1132732785,133.03,29.0913667228,-40.2367665465,49.6518378303,-10.2786332772,-3.5167665465,10.863606629,39.37,-36.72,53.8363752495,134.43,26.2113667228,9.0632334535,27.7340575126,-10.2786332772,-3.5167665465,10.863606629,36.49,12.58,38.5976229838,134.11,28.2813667228,-37.4767665465,46.9504391299,-10.2786332772,-3.5167665465,10.863606629,38.56,-33.96,51.3824405804,134.43,24.2013667228,-43.9967665465,50.2137592479,-10.2786332772,-3.5167665465,10.863606629,34.48,-40.48,53.174249407,133.03
2020-06-08 01:30:00,31.7601000088,3.8632334535,31.994195181,-10.3998999912,-3.5167665465,10.9784136728,42.16,7.38,42.801051389,134.48,26.7101000088,-13.0367665465,29.7218223611,-10.3998999912,-3.5167665465,10.9784136728,37.11,-9.52,38.3116496643,133.23,29.1101000088,-40.2467665465,49.6709184531,-10.3998999912,-3.5167665465,10.9784136728,39.51,-36.73,53.9456485734,134.63,26.3001000088,9.1532334535,27.847386648,-10.3998999912,-3.5167665465,10.9784136728,36.7,12.67,38.8254929138,134.33,28.3201000088,-37.4767665465,46.9737809346,-10.3998999912,-3.5167665465,10.9784136728,38.72,-33.96,51.5026212925,134.63,24.3201000088,-42.7567665465,49.1895146342,-10.3998999912,-3.5167665465,10.9784136728,34.72,-39.24,52.395190619,133.23
2020-06-08 02:00:00,31.3031666827,3.5176929871000002,31.5001969568,-10.7468333173,-3.6223070129,11.3408789097,42.05,7.14,42.6518710023,134.56,26.3831666827,-13.2323070129,29.5155117369,-10.7468333173,-3.6223070129,11.3408789097,37.13,-9.61,38.3534744189,133.31,28.6531666827,-40.5823070129,49.6782407442,-10.7468333173,-3.6223070129,11.3408789097,39.4,-36.96,54.0222324603,134.73,25.9831666827,8.9576929871,27.4839082831,-10.7468333173,-3.6223070129,11.3408789097,36.73,12.58,38.8245965852,134.41,27.8531666827,-37.8223070129,46.9715424703,-10.7468333173,-3.6223070129,11.3408789097,38.6,-34.2,51.5713098534,134.73,23.9731666827,-42.3023070129,48.6230182055,-10.7468333173,-3.6223070129,11.3408789097,34.72,-38.68,51.9771180425,133.31
2020-06-08 02:30:00,30.7705166666,3.3742182223,30.9549680107,-10.6094833334,-3.5757817777,11.1958631611,41.38,6.95,41.9595865089,134.81,25.9005166666,-13.1057817777,29.0275434649,-10.6094833334,-3.5757817777,11.1958631611,36.51,-9.53,37.7332876914,133.51,28.1505166666,-40.8657817777,49.623217438,-10.6094833334,-3.5757817777,11.1958631611,38.76,-37.29,53.7855157082,134.98,25.5105166666,9.1442182223,27.0998743077,-10.6094833334,-3.5757817777,11.1958631611,36.12,12.72,38.2942920029,134.59,27.3505166666,-38.1357817777,46.9296133985,-10.6094833334,-3.5757817777,11.1958631611,37.96,-34.56,51.3357107675,134.98,23.5505166666,-42.0557817777,48.200784394,-10.6094833334,-3.5757817777,11.1958631611,34.16,-38.48,51.4549900398,133.51
2020-06-08 03:00:00,29.9105833784,3.1293823714,30.0738429879,-10.4294166216,-3.5206176286,11.0076100746,40.34,6.65,40.8844481435,135.21,25.1905833784,-13.0406176286,28.3658808973,-10.4294166216,-3.5206176286,11.0076100746,35.62,-9.52,36.870242744,133.87,27.3505833784,-41.3306176286,49.5608148107,-10.4294166216,-3.5206176286,11.0076100746,37.78,-37.81,53.4502057994,135.37,24.8305833784,9.2993823714,26.5148332712,-10.4294166216,-3.5206176286,11.0076100746,35.26,12.82,37.5182622199,134.95,26.5705833784,-38.6006176286,46.8615362785,-10.4294166216,-3.5206176286,11.0076100746,37.0,-35.08,50.9863354243,135.37,22.8505833784,-42.0006176286,47.8142347206,-10.4294166216,-3.5206176286,11.0076100746,33.28,-38.48,50.8750312039,133.87
2020-06-08 03:30:00,29.3567167256,3.0068523594,29.510302913,-10.2932832744,-3.4831476406,10.8666461272,39.65,6.49,40.177638059,134.94,24.696716725599998,-13.0231476406,27.9200678991,-10.2932832744,-3.4831476406,10.8666461272,34.99,-9.54,36.2672262518,133.57,26.8367167256,-41.3431476406,49.2896056125,-10.2932832744,-3.4831476406,10.8666461272,37.13,-37.86,53.0284499113,135.09,24.3267167256,9.2568523594,26.0284164377,-10.2932832744,-3.4831476406,10.8666461272,34.62,12.74,36.8897275674,134.68,26.0667167256,-38.6431476406,46.6129443441,-10.2932832744,-3.4831476406,10.8666461272,36.36,-35.16,50.5793950142,135.09,22.4267167256,-42.1231476406,47.7212446426,-10.2932832744,-3.4831476406,10.8666461272,32.72,-38.64,50.6324796944,133.57
2020-06-08 04:00:00,28.9891000499,2.0904872718,29.0643778315,-10.2308999501,-3.4695127282,10.8031862134,39.22,5.5600000000000005,39.6121446024,134.85,24.3691000499,-12.2695127282,27.2835844388,-10.2308999501,-3.4695127282,10.8031862134,34.6,-8.8,35.701540583,133.35,26.4891000499,-42.1495127282,49.7820634836,-10.2308999501,-3.4695127282,10.8031862134,36.72,-38.68,53.333861664,135.09,24.0191000499,9.8904872718,25.975736865000002,-10.2308999501,-3.4695127282,10.8031862134,34.25,13.36,36.7634614801,134.44,25.6891000499,-39.4695127282,47.0932298359,-10.2308999501,-3.4695127282,10.8031862134,35.92,-36.0,50.8551511649,135.09,22.0891000499,-44.1895127282,49.4028478549,-10.2308999501,-3.4695127282,10.8031862134,32.32,-40.72,51.9875061914,133.35
2020-06-08 04:30:00,29.1002167185,2.2741461936,29.1889423237,-10.2397832815,-3.4858538064,10.8168543677,39.34,5.76,39.759441646,135.38,24.5202167185,-12.1958538064,27.3857604968,-10.2397832815,-3.4858538064,10.8168543677,34.76,-8.71,35.834643852,133.87,26.5902167185,-42.3358538064,49.9936410222,-10.2397832815,-3.4858538064,10.8168543677,36.83,-38.85,53.5329001643,135.54,24.1602167185,10.1441461936,26.2034305747,-10.2397832815,-3.4858538064,10.8168543677,34.4,13.63,37.0018499538,134.97,25.8402167185,-39.6058538064,47.2899614696,-10.2397832815,-3.4858538064,10.8168543677,36.08,-36.12,51.0531174366,135.54,22.2402167185,-44.2858538064,49.5566755044,-10.2397832815,-3.4858538064,10.8168543677,32.48,-40.8,52.149692233,133.87
2020-06-08 05:00:00,28.6768167222,2.2568443562000002,28.7654856341,-10.2131832778,-3.4731556438,10.7875818788,38.89,5.73,39.3098588143,135.26,24.1068167222,-12.1831556438,27.0105145067,-10.2131832778,-3.4731556438,10.7875818788,34.32,-8.71,35.4080005084,133.75,26.1968167222,-42.2631556438,49.7237119626,-10.2131832778,-3.4731556438,10.7875818788,36.41,-38.79,53.2010545008,135.43,23.7668167222,10.1068443562,25.8265344161,-10.2131832778,-3.4731556438,10.7875818788,33.98,13.58,36.5931250374,134.84,25.4268167222,-39.5931556438,47.054659519,-10.2131832778,-3.4731556438,10.7875818788,35.64,-36.12,50.7431177599,135.43,21.8268167222,-45.0731556438,50.0799289927,-10.2131832778,-3.4731556438,10.7875818788,32.04,-41.6,52.5083002962,133.75
2020-06-08 05:30:00,28.7403000495,2.2363559525,28.8271770189,-10.2396999505,-3.5136440475,10.8257632327,38.98,5.75,39.40181341,134.59,24.2103000495,-12.3936440475,27.1981808447,-10.2396999505,-3.5136440475,10.8257632327,34.45,-8.88,35.5760720148,133.1,26.2603000495,-41.9036440475,49.4521864345,-10.2396999505,-3.5136440475,10.8257632327,36.5,-38.39,52.9720879332,134.76,23.8503000495,9.7263559525,25.7573060036,-10.2396999505,-3.5136440475,10.8257632327,34.09,13.24,36.570831273,134.19,25.4803000495,-39.1936440475,46.7481274955,-10.2396999505,-3.5136440475,10.8257632327,35.72,-35.68,50.4874320995,134.76,21.9203000495,-43.9536440475,49.1164165968,-10.2396999505,-3.5136440475,10.8257632327,32.16,-40.44,51.6687449044,133.1
2020-06-08 06:00:00,29.3442167685,2.7475328815,29.4725634225,-10.2057832315,-3.5524671185,10.8063885732,39.55,6.3,40.0486266931,134.59,24.9042167685,-12.1724671185,27.7198298805,-10.2057832315,-3.5524671185,10.8063885732,35.11,-8.62,36.1526831646,133.1,26.8242167685,-41.4724671185,49.3913366304,-10.2057832315,-3.5524671185,10.8063885732,37.03,-37.92,53.0013896044,134.76,24.5342167685,9.9975328815,26.4929888114,-10.2057832315,-3.5524671185,10.8063885732,34.74,13.55,37.2890077637,134.19,26.0742167685,-38.7524671185,46.7077990047,-10.2057832315,-3.5524671185,10.8063885732,36.28,-35.2,50.5497616216,134.76,22.5942167685,-43.4724671185,48.9934080132,-10.2057832315,-3.5524671185,10.8063885732,32.8,-39.92,51.6666855914,133.1
2020-06-08 06:30:00,31.4369500954,3.8111036426,31.6671176818,-11.0630499046,-3.8488963574,11.7134570628,42.5,7.66,43.1847843575,132.88,27.0969500954,-11.2988963574,29.3582997356,-11.0630499046,-3.8488963574,11.7134570628,38.16,-7.45,38.8804333824,131.49,28.7769500954,-39.3888963574,48.781123532,-11.0630499046,-3.8488963574,11.7134570628,39.84,-35.54,53.3883620277,133.03,26.6169500954,10.3411036426,28.555217683,-11.0630499046,-3.8488963574,11.7134570628,37.68,14.19,40.263364241,132.54,27.9369500954,-36.6488963574,46.0826950693,-11.0630499046,-3.8488963574,11.7134570628,39.0,-32.8,50.9591993658,133.03,24.5369500954,-42.2088963574,48.8226673963,-11.0630499046,-3.8488963574,11.7134570628,35.6,-38.36,52.3340195284,131.49
2020-06-08 07:00:00,32.9744833943,4.1668521917,33.2367148242,-11.2955166057,-4.0031478083,11.9839011914,44.27,8.17,45.0175721247,132.96,28.6744833943,-10.6131478083,30.5755605726,-11.2955166057,-4.0031478083,11.9839011914,39.97,-6.61,40.5128744969,131.49,30.2144833943,-39.0031478083,49.3372125858,-11.2955166057,-4.0031478083,11.9839011914,41.51,-35.0,54.2962254673,133.12,28.1344833943,10.9968521917,30.2072824661,-11.2955166057,-4.0031478083,11.9839011914,39.43,15.0,42.1867858458,132.54,29.3844833943,-36.2031478083,46.6274144209,-11.2955166057,-4.0031478083,11.9839011914,40.68,-32.2,51.8816190958,133.12,25.9444833943,-41.9631478083,49.3358084212,-11.2955166057,-4.0031478083,11.9839011914,37.24,-37.96,53.176867151,131.49
2020-06-08 07:30:00,35.8297000178,5.4141139713,36.2364462035,-11.1002999822,-4.0958860287,11.8318613099,46.93,9.51,47.8838699355,132.39,31.5497000178,-8.8358860287,32.763645296600004,-11.1002999822,-4.0958860287,11.8318613099,42.65,-4.74,42.9125867316,130.92,32.9297000178,-37.4658860287,49.880434633,-11.1002999822,-4.0958860287,11.8318613099,44.03,-33.37,55.2466994489,132.51,30.8897000178,12.5841139713,33.3546622173,-11.1002999822,-4.0958860287,11.8318613099,41.99,16.68,45.1816611027,131.93,32.0997000178,-34.6558860287,47.2379209711,-11.1002999822,-4.0958860287,11.8318613099,43.2,-30.56,52.916477585,132.51,28.5397000178,-40.3358860287,49.4115186857,-11.1002999822,-4.0958860287,11.8318613099,39.64,-36.24,53.7090979258,130.92
2020-06-08 08:00:00,38.209650051,6.7631452088,38.803575739,-10.670349949,-4.0568547912,11.4155349779,48.88,10.82,50.0632280222,132.56,33.729650051,-7.5368547912,34.5614448874,-10.670349949,-4.0568547912,11.4155349779,44.4,-3.48,44.5361695704,131.09,35.209650051,-36.2368547912,50.5255292092,-10.670349949,-4.0568547912,11.4155349779,45.88,-32.18,56.0404032819,132.7,33.019650051,13.9031452088,35.827290383,-10.670349949,-4.0568547912,11.4155349779,43.69,17.96,47.23746077,132.07,34.369650051,-33.3768547912,47.90915654,-10.670349949,-4.0568547912,11.4155349779,45.04,-29.32,53.7425715797,132.7,30.609650051,-39.9768547912,50.3497725441,-10.670349949,-4.0568547912,11.4155349779,41.28,-35.92,54.7200584795,131.09
2020-06-08 08:30:00,39.9703834045,9.5413438219,41.0934154267,-9.5896165955,-3.8886561781,10.3480622979,49.56,13.43,51.3474293417,131.7,35.4103834045,-7.2086561781,36.1366846396,-9.5896165955,-3.8886561781,10.3480622979,45.0,-3.32,45.1223049057,130.49,36.8903834045,-33.0286561781,49.5155785249,-9.5896165955,-3.8886561781,10.3480622979,46.48,-29.14,54.8591833698,131.82,34.6903834045,14.0513438219,37.4281039321,-9.5896165955,-3.8886561781,10.3480622979,44.28,17.94,47.7761656059,131.46,36.0103834045,-30.1286561781,46.9519289916,-9.5896165955,-3.8886561781,10.3480622979,45.6,-26.24,52.6108125769,131.82,32.2103834045,-38.3686561781,50.0965325744,-9.5896165955,-3.8886561781,10.3480622979,41.8,-34.48,54.1858874616,130.49
2020-06-08 09:00:00,41.0597667063,10.6199988261,42.4109516168,-8.5302332937,-3.6400011739,9.274399635,49.59,14.26,51.5995707346,131.51,36.4597667063,-5.8200011739,36.9213624064,-8.5302332937,-3.6400011739,9.274399635,44.99,-2.18,45.0427852158,130.29,37.9997667063,-31.8600011739,49.5887279988,-8.5302332937,-3.6400011739,9.274399635,46.53,-28.22,54.4188322183,131.63,35.7197667063,15.3399988261,38.87437842,-8.5302332937,-3.6400011739,9.274399635,44.25,18.98,48.1487580317,131.26,37.0697667063,-29.0000011739,47.0655677938,-8.5302332937,-3.6400011739,9.274399635,45.6,-25.36,52.177481733,131.63,33.2297667063,-36.1600011739,49.1097045426,-8.5302332937,-3.6400011739,9.274399635,41.76,-32.52,52.9287067667,130.29
2020-06-08 09:30:00,41.8939667052,11.2429692646,43.3763622747,-7.6960332948,-3.4470307354,8.4327308368,49.59,14.69,51.7200560711,131.05,37.0739667052,-4.6570307354,37.3653173749,-7.6960332948,-3.4470307354,8.4327308368,44.77,-1.21,44.7863483664,129.78,38.8139667052,-30.9770307354,49.6598474079,-7.6960332948,-3.4470307354,8.4327308368,46.51,-27.53,54.047025820100004,131.18,36.3339667052,16.3029692646,39.8239117036,-7.6960332948,-3.4470307354,8.4327308368,44.03,19.75,48.2566409938,130.74,37.8639667052,-28.1270307354,47.1678898473,-7.6960332948,-3.4470307354,8.4327308368,45.56,-24.68,51.8152101221,131.18,33.8239667052,-32.9270307354,47.2043438332,-7.6960332948,-3.4470307354,8.4327308368,41.52,-29.48,50.9213197001,129.78
2020-06-08 10:00:00,43.234816674,12.5139461141,45.0094236819,-7.135183326,-3.2360538859,7.8347230869,50.37,15.75,52.7749883941,130.98,36.244816674,-4.5860538859,36.5338011433,-7.135183326,-3.2360538859,7.8347230869,43.38,-1.35,43.4010011405,129.78,40.114816674,-29.6760538859,49.8985640177,-7.135183326,-3.2360538859,7.8347230869,47.25,-26.44,54.1445851402,131.1,35.544816674,16.3939461141,39.1432684069,-7.135183326,-3.2360538859,7.8347230869,42.68,19.63,46.9778596788,130.74,39.144816674,-26.7960538859,47.4378032406,-7.135183326,-3.2360538859,7.8347230869,46.28,-23.56,51.9318014323,131.1,33.024816674,-32.676053885900004,46.4581856502,-7.135183326,-3.2360538859,7.8347230869,40.16,-29.44,49.7949716337,129.78
2020-06-08 10:30:00,43.6917499952,14.0448669832,45.8936521342,-5.5982500048,-2.8251330168,6.2707080684,49.29,16.87,52.0970344645,130.87,34.8617499952,-3.8051330168,35.0687988104,-5.5982500048,-2.8251330168,6.2707080684,40.46,-0.98,40.4718667719,129.87,40.6217499952,-28.1251330168,49.4079920649,-5.5982500048,-2.8251330168,6.2707080684,46.22,-25.3,52.6913503338,130.99,34.2217499952,17.1148669832,38.2628650859,-5.5982500048,-2.8251330168,6.2707080684,39.82,19.94,44.5335379237,130.74,39.6417499952,-25.3051330168,47.0299702284,-5.5982500048,-2.8251330168,6.2707080684,45.24,-22.48,50.517402942,130.99,31.8417499952,-31.7051330168,44.9345357422,-5.5982500048,-2.8251330168,6.2707080684,37.44,-28.88,47.2843314429,129.87
2020-06-08 11:00:00,43.4738499982,14.356388258700001,45.7829828375,-5.1161500018,-2.6436117413,5.7587910085,48.59,17.0,51.4780351218,130.87,34.7238499982,-3.2536117413,34.8759479879,-5.1161500018,-2.6436117413,5.7587910085,39.84,-0.61,39.8446696561,129.87,40.4338499982,-27.7936117413,49.0650698491,-5.1161500018,-2.6436117413,5.7587910085,45.55,-25.15,52.0319613315,130.99,34.0838499982,17.6163882587,38.3672512174,-5.1161500018,-2.6436117413,5.7587910085,39.2,20.26,44.1260421973,130.74,39.4438499982,-24.9636117413,46.6797516472,-5.1161500018,-2.6436117413,5.7587910085,44.56,-22.32,49.8374959243,130.99,31.6838499982,-33.1236117413,45.8371029352,-5.1161500018,-2.6436117413,5.7587910085,36.8,-30.48,47.7835787693,129.87
2020-06-08 11:30:00,43.3892833336,14.5541545322,45.76519772,-4.0507166664,-2.4558454678,4.7370330876,47.44,17.01,50.3973580657,130.71,34.9192833336,-2.4358454678,35.0041382079,-4.0507166664,-2.4558454678,4.7370330876,38.97,0.02,38.9700051322,129.65,40.4092833336,-27.5458454678,48.9048441575,-4.0507166664,-2.4558454678,4.7370330876,44.46,-25.09,51.050951999,130.84,34.2892833336,18.3541545322,38.8925435029,-4.0507166664,-2.4558454678,4.7370330876,38.34,20.81,43.6235223245,130.58,39.4292833336,-24.7758454678,46.5672728732,-4.0507166664,-2.4558454678,4.7370330876,43.48,-22.32,48.8742549815,130.84,31.9492833336,-35.2558454678,47.5786858286,-4.0507166664,-2.4558454678,4.7370330876,36.0,-32.8,48.7015400167,129.65
2020-06-08 12:00:00,43.8816333265,15.0449552278,46.3890980858,-3.7983666735,-2.2850447722,4.4327213985,47.68,17.33,50.7317582979,130.71,35.3516333265,-2.1850447722,35.4190965372,-3.7983666735,-2.2850447722,4.4327213985,39.15,0.1,39.1501277137,129.65,40.8816333265,-27.0950447722,49.0453809716,-3.7983666735,-2.2850447722,4.4327213985,44.68,-24.81,51.1061493365,130.84,34.7116333265,18.6749552278,39.4163854375,-3.7983666735,-2.2850447722,4.4327213985,38.51,20.96,43.8445173311,130.58,39.9216333265,-24.2850447722,46.7279381853,-3.7983666735,-2.2850447722,4.4327213985,43.72,-22.0,48.9432160774,130.84,32.3216333265,-34.8850447722,47.5568536559,-3.7983666735,-2.2850447722,4.4327213985,36.12,-32.6,48.6560828674,129.65
2020-06-08 12:30:00,45.2185333386,14.8697909949,47.6006979101,-5.3614666614,-2.6002090051,5.9587256718,50.58,17.47,53.5120294887,130.78,36.3085333386,-2.4102090051,36.3884418552,-5.3614666614,-2.6002090051,5.9587256718,41.67,0.19,41.6704331631,129.76,42.0785333386,-27.2902090051,50.1533495937,-5.3614666614,-2.6002090051,5.9587256718,47.44,-24.69,53.4803674258,130.93,35.5985333386,18.4797909949,40.1093287288,-5.3614666614,-2.6002090051,5.9587256718,40.96,21.08,46.0661263837,130.69,41.1185333386,-24.4402090051,47.8336450642,-5.3614666614,-2.6002090051,5.9587256718,46.48,-21.84,51.3553892011,130.93,33.1185333386,-34.4802090051,47.8092257157,-5.3614666614,-2.6002090051,5.9587256718,38.48,-31.88,49.9704392616,129.76
2020-06-08 13:00:00,44.9809666743,15.0648030835,47.4366488582,-4.1790333257,-2.3551969165,4.7970065721,49.16,17.42,52.1551723226,130.78,36.7009666743,-2.2251969165,36.7683621629,-4.1790333257,-2.3551969165,4.7970065721,40.88,0.13,40.880206702,129.69,41.9009666743,-27.0751969165,49.8874462797,-4.1790333257,-2.3551969165,4.7970065721,46.08,-24.72,52.2919190698,130.85,36.0209666743,18.6648030835,40.5695071981,-4.1790333257,-2.3551969165,4.7970065721,40.2,21.02,45.3638666782,130.69,40.9009666743,-24.2351969165,47.5419167101,-4.1790333257,-2.3551969165,4.7970065721,45.08,-21.88,50.1092885601,130.85,33.5809666743,-34.2351969165,47.9555005259,-4.1790333257,-2.3551969165,4.7970065721,37.76,-31.88,49.4181343233,129.69
2020-06-08 13:30:00,45.4034666761,14.7565805447,47.7412971711,-4.2865333239,-2.2334194553,4.8334801541,49.69,16.99,52.5143428027,131.05,36.3834666761,-2.4534194553,36.4660926669,-4.2865333239,-2.2334194553,4.8334801541,40.67,-0.22,40.6705950288,130.0,42.3034666761,-27.5434194553,50.479929161,-4.2865333239,-2.2334194553,4.8334801541,46.59,-25.31,53.0209788669,131.17,35.7034666761,18.4665805447,40.1964193642,-4.2865333239,-2.2334194553,4.8334801541,39.99,20.7,45.0298800798,130.93,41.3934666761,-24.6734194553,48.1891762856,-4.2865333239,-2.2334194553,4.8334801541,45.68,-22.44,50.894164695,131.17,33.2734666761,-35.9134194553,48.9581176274,-4.2865333239,-2.2334194553,4.8334801541,37.56,-33.68,50.4489444885,130.0
2020-06-08 14:00:00,44.4690166647,14.0995107577,46.6507196807,-5.1809833353,-2.6404892423,5.8150470127,49.65,16.74,52.3960885945,131.21,35.6790166647,-2.9904892423,35.8041234506,-5.1809833353,-2.6404892423,5.8150470127,40.86,-0.35000000000000003,40.8614989936,130.14,41.3690166647,-28.2904892423,50.1173355374,-5.1809833353,-2.6404892423,5.8150470127,46.55,-25.65,53.1490827767,131.34,35.0090166647,17.9895107577,39.3605607827,-5.1809833353,-2.6404892423,5.8150470127,40.19,20.63,45.1755796864,131.09,40.3790166647,-25.4804892423,47.7464168167,-5.1809833353,-2.6404892423,5.8150470127,45.56,-22.84,50.9644895982,131.34,32.5790166647,-34.4404892423,47.4082231906,-5.1809833353,-2.6404892423,5.8150470127,37.76,-31.8,49.3665635831,130.14
2020-06-08 14:30:00,45.4611000167,13.7355475472,47.4908083859,-6.2488999833,-2.7644524528,6.8330775179,51.71,16.5,54.2786707649,131.39,34.6011000167,-3.4544524528,34.7731126607,-6.2488999833,-2.7644524528,6.8330775179,40.85,-0.6900000000000001,40.8558270018,130.33,42.2711000167,-28.7344524528,51.1127641043,-6.2488999833,-2.7644524528,6.8330775179,48.52,-25.97,55.033001917,131.51,33.9211000167,17.6155475472,38.2223565695,-6.2488999833,-2.7644524528,6.8330775179,40.17,20.38,45.0441261431,131.26,41.3511000167,-25.8444524528,48.7631950878,-6.2488999833,-2.7644524528,6.8330775179,47.6,-23.08,52.9003440442,131.51,31.5511000167,-32.9244524528,45.6014416612,-6.2488999833,-2.7644524528,6.8330775179,37.8,-30.16,48.3576839809,130.33
2020-06-08 15:00:00,45.751533349,13.27308948,47.6379859789,-7.158466651,-3.07691052,7.7917278662000005,52.91,16.35,55.3786113947,131.39,35.411533349,-3.85691052,35.6209552495,-7.158466651,-3.07691052,7.7917278662000005,42.57,-0.78,42.5771452777,130.33,42.481533349,-29.17691052,51.5361308518,-7.158466651,-3.07691052,7.7917278662000005,49.64,-26.1,56.0833272907,131.51,34.701533349,17.20308948,38.7316757245,-7.158466651,-3.07691052,7.7917278662000005,41.86,20.28,46.5138474005,131.26,41.561533349,-26.23691052,49.1501427053,-7.158466651,-3.07691052,7.7917278662000005,48.72,-23.16,53.9446382878,131.51,32.201533349,-33.11691052,46.1916498126,-7.158466651,-3.07691052,7.7917278662000005,39.36,-30.04,49.5137475859,130.33
2020-06-08 15:30:00,45.5228666739,13.3126092052,47.4294945584,-6.5571333261,-2.7373907948,7.105582722,52.08,16.05,54.4970540488,131.24,36.3228666739,-3.7873907948000003,36.5197887788,-6.5571333261,-2.7373907948,7.105582722,42.88,-1.05,42.8928537171,130.21,42.3128666739,-29.0273907948,51.3124556274,-6.5571333261,-2.7373907948,7.105582722,48.87,-26.29,55.4927112331,131.4,35.5928666739,17.2626092052,39.5581829037,-6.5571333261,-2.7373907948,7.105582722,42.15,20.0,46.6542870485,131.13,41.3628666739,-26.1773907948,48.9504088676,-6.5571333261,-2.7373907948,7.105582722,47.92,-23.44,53.345665241,131.4,33.1628666739,-32.0573907948,46.1243106247,-6.5571333261,-2.7373907948,7.105582722,39.72,-29.32,49.3694318379,130.21
2020-06-08 16:00:00,44.9957333255,12.2845785751,46.6425437585,-8.3142666745,-3.3754214249,8.9733215773,53.31,15.66,55.5625026434,131.03,35.2357333255,-4.7454214249,35.5538454669,-8.3142666745,-3.3754214249,8.9733215773,43.55,-1.37,43.5715434659,129.97,41.7257333255,-29.8854214249,51.3242168503,-8.3142666745,-3.3754214249,8.9733215773,50.04,-26.51,56.6284530956,131.15,34.4857333255,16.2345785751,38.1159723018,-8.3142666745,-3.3754214249,8.9733215773,42.8,19.61,47.0785736827,130.88,40.8457333255,-26.9754214249,48.9494360738,-8.3142666745,-3.3754214249,8.9733215773,49.16,-23.6,54.5313267765,131.15,31.9657333255,-32.1754214249,45.3548878392,-8.3142666745,-3.3754214249,8.9733215773,40.28,-28.8,49.5168496575,129.97
2020-06-08 16:30:00,45.4983833431,11.8368041726,47.0129005684,-8.9216166569,-3.9431958274000003,9.7541804938,54.42,15.78,56.6616695836,130.8,35.4883833431,-5.2531958274,35.8750807484,-8.9216166569,-3.9431958274000003,9.7541804938,44.41,-1.31,44.4293168977,129.76,42.1783833431,-30.2931958274,51.9296999305,-8.9216166569,-3.9431958274000003,9.7541804938,51.1,-26.35,57.493760531,130.94,34.7183833431,15.7168041726,38.1101571153,-8.9216166569,-3.9431958274000003,9.7541804938,43.64,19.66,47.8640282467,130.69,41.2383833431,-27.3831958274,49.5019562691,-8.9216166569,-3.9431958274000003,9.7541804938,50.16,-23.44,55.3665892032,130.94,32.1983833431,-33.5431958274,46.4960415113,-8.9216166569,-3.9431958274000003,9.7541804938,41.12,-29.6,50.6657122717,129.76
2020-06-08 17:00:00,47.7019333692,11.4652668488,49.0604401843,-10.0280666308,-4.2347331512,10.8855447826,57.73,15.7,59.8267741066,130.88,36.0119333692,-5.6147331512,36.4470104857,-10.0280666308,-4.2347331512,10.8855447826,46.04,-1.38,46.0606773724,129.87,44.2019333692,-30.6147331512,53.7686972085,-10.0280666308,-4.2347331512,10.8855447826,54.23,-26.38,60.3058645573,131.02,35.1819333692,15.3852668488,38.3988915414,-10.0280666308,-4.2347331512,10.8855447826,45.21,19.62,49.28375493,130.78,43.2919333692,-27.6347331512,51.3601983172,-10.0280666308,-4.2347331512,10.8855447826,53.32,-23.4,58.2287076965,131.02,32.6519333692,-33.3147331512,46.6478316504,-10.0280666308,-4.2347331512,10.8855447826,42.68,-29.08,51.6452204952,129.87
2020-06-08 17:30:00,49.6875500519,10.4224162484,50.7688821092,-13.7924499481,-5.2275837516,14.7498917776,63.48,15.65,65.380676809,130.27,37.9875500519,-6.0075837516,38.4596544639,-13.7924499481,-5.2275837516,14.7498917776,51.78,-0.78,51.7858745219,129.22,45.9175500519,-31.3075837516,55.5750501856,-13.7924499481,-5.2275837516,14.7498917776,59.71,-26.08,65.1571216369,130.4,36.9975500519,14.8624162484,39.8711691149,-13.7924499481,-5.2275837516,14.7498917776,50.79,20.09,54.618972894,130.11,45.0075500519,-28.2275837516,53.1269803973,-13.7924499481,-5.2275837516,14.7498917776,58.8,-23.0,63.1382609833,130.4,34.2075500519,-37.7475837516,50.9415013485,-13.7924499481,-5.2275837516,14.7498917776,48.0,-32.52,57.9788789129,129.22
2020-06-08 18:00:00,52.3624500778,8.7451141594,53.0876934874,-17.0375499222,-5.9948858406,18.0614718003,69.4,14.74,70.9480626938,130.27,38.6424500778,-11.5948858406,40.3445203921,-17.0375499222,-5.9948858406,18.0614718003,55.68,-5.6,55.9609006361,129.58,48.2924500778,-32.8248858406,58.3920702233,-17.0375499222,-5.9948858406,18.0614718003,65.33,-26.83,70.6247676102,130.4,37.6124500778,9.5851141594,38.8145696138,-17.0375499222,-5.9948858406,18.0614718003,54.65,15.58,56.8274484734,130.48,47.4024500778,-29.6748858406,55.9248703443,-17.0375499222,-5.9948858406,18.0614718003,64.44,-23.68,68.6531572471,130.4,34.8024500778,-27.1948858406,44.167548577,-17.0375499222,-5.9948858406,18.0614718003,51.84,-21.2,56.0073709435,129.58
2020-06-08 18:30:00,53.7509668,8.2808626667,54.385100151,-18.2690332,-6.2791373333,19.3180004068,72.02,14.56,73.4770304245,130.27,38.4709668,-12.6391373333,40.4939881841,-18.2690332,-6.2791373333,19.3180004068,56.74,-6.36,57.0953343103,129.66,49.5509668,-33.2391373333,59.6668966972,-18.2690332,-6.2791373333,19.3180004068,67.82,-26.96,72.9821485022,130.4,37.4209668,8.5708626667,38.3899523716,-18.2690332,-6.2791373333,19.3180004068,55.69,14.85,57.6359141508,130.48,48.6109668,-30.0391373333,57.1434673866,-18.2690332,-6.2791373333,19.3180004068,66.88,-23.76,70.975150581,130.4,34.6109668,-27.3191373333,44.0936989542,-18.2690332,-6.2791373333,19.3180004068,52.88,-21.04,56.9120022491,129.66
2020-06-08 19:00:00,53.6884500686,7.9198138724,54.2694492559,-18.0615499314,-6.1401861276,19.0767259142,71.75,14.06,73.1146093472,130.58,38.2684500686,-12.9701861276,40.4066826012,-18.0615499314,-6.1401861276,19.0767259142,56.33,-6.83,56.7425572212,130.02,49.5084500686,-33.7701861276,59.9292257524,-18.0615499314,-6.1401861276,19.0767259142,67.57,-27.63,73.0008342418,130.72,37.2484500686,8.3298138724,38.1684795566,-18.0615499314,-6.1401861276,19.0767259142,55.31,14.47,57.1714701578,130.87,48.6584500686,-30.5801861276,57.4699273244,-18.0615499314,-6.1401861276,19.0767259142,66.72,-24.44,71.0554149942,130.72,34.4584500686,-27.7001861276,44.2118207342,-18.0615499314,-6.1401861276,19.0767259142,52.52,-21.56,56.7730922181,130.02
2020-06-08 19:30:00,52.4732500275,7.7076361682,53.0363047709,-17.6167499725,-6.0223638318,18.6176997966,70.09,13.73,71.4221324241,130.74,37.4632500275,-13.5723638318,39.8460056042,-17.6167499725,-6.0223638318,18.6176997966,55.08,-7.55,55.5950438439,130.2,48.3732500275,-34.1323638318,59.2029524515,-17.6167499725,-6.0223638318,18.6176997966,65.99,-28.11,71.7276250827,130.86,36.4832500275,7.8276361682,37.3135286532,-17.6167499725,-6.0223638318,18.6176997966,54.1,13.85,55.8447177448,131.07,47.5032500275,-30.9423638318,56.6920509655,-17.6167499725,-6.0223638318,18.6176997966,65.12,-24.92,69.7253239505,130.86,33.7432500275,-27.8223638318,43.734321209,-17.6167499725,-6.0223638318,18.6176997966,51.36,-21.8,55.7950678824,130.2
2020-06-08 20:00:00,50.9117833211,7.0106306163,51.3922039085,-17.2882166789,-5.8593693837,18.2541678942,68.2,12.87,69.4037239635,131.55,35.8717833211,-14.0793693837,38.5358726498,-17.2882166789,-5.8593693837,18.2541678942,53.16,-8.22,53.791765169,130.98,46.9117833211,-35.2393693837,58.673065106,-17.2882166789,-5.8593693837,18.2541678942,64.2,-29.38,70.6032888752,131.68,34.9517833211,7.5206306163,35.7517418064,-17.2882166789,-5.8593693837,18.2541678942,52.24,13.38,53.9262644729,131.86,46.0317833211,-32.0993693837,56.1185761629,-17.2882166789,-5.8593693837,18.2541678942,63.32,-26.24,68.5416661601,131.68,32.3117833211,-27.5393693837,42.4554850101,-17.2882166789,-5.8593693837,18.2541678942,49.6,-21.68,54.1311592338,130.98
2020-06-08 20:30:00,48.7714666591,6.3486851302,49.1829417884,-16.5685333409,-5.6413148698,17.5025921089,65.34,11.99,66.4309844877,131.69,34.4614666591,-14.4913148698,37.3843669326,-16.5685333409,-5.6413148698,17.5025921089,51.03,-8.85,51.7917310002,131.07,44.9314666591,-36.0313148698,57.5942041128,-16.5685333409,-5.6413148698,17.5025921089,61.5,-30.39,68.5988491157,131.82,33.6014666591,7.1686851302,34.357657198,-16.5685333409,-5.6413148698,17.5025921089,50.17,12.81,51.7795809176,131.99,44.1514666591,-32.9213148698,55.0741770788,-16.5685333409,-5.6413148698,17.5025921089,60.72,-27.28,66.5666342848,131.82,31.0314666591,-28.6413148698,42.2288626473,-16.5685333409,-5.6413148698,17.5025921089,47.6,-23.0,52.8654896885,131.07
2020-06-08 21:00:00,47.1045833386,5.3126323343,47.4032259854,-16.1554166614,-5.4973676657,17.0651263914,63.26,10.81,64.1769717266,131.84,33.1345833386,-14.5973676657,36.2075096601,-16.1554166614,-5.4973676657,17.0651263914,49.29,-9.1,50.1229897353,131.07,43.3645833386,-37.1373676657,57.0935299773,-16.1554166614,-5.4973676657,17.0651263914,59.52,-31.64,67.4071212855,131.99,32.3245833386,7.0626323343,33.0871495222,-16.1554166614,-5.4973676657,17.0651263914,48.48,12.56,50.0805750766,131.99,42.5645833386,-34.0573676657,54.5128246113,-16.1554166614,-5.4973676657,17.0651263914,58.72,-28.56,65.297105602,131.99,29.8045833386,-28.0173676657,40.9058196214,-16.1554166614,-5.4973676657,17.0651263914,45.96,-22.52,51.1807776416,131.07
